Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532545,Water Board Llantarnam,2023-06-09T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
532545,Water Board Llantarnam,2023-06-09T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532545,Water Board Llantarnam,2023-06-09T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
532545,Water Board Llantarnam,2023-06-09T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532545,Water Board Llantarnam,2023-06-09T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
532545,Water Board Llantarnam,2023-06-09T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
532545,Water Board Llantarnam,2023-06-09T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
532545,Water Board Llantarnam,2023-06-09T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
532545,Water Board Llantarnam,2023-06-09T00:10:00.000+00:00,busbar,,L3 Active Power,kW,4.44
532545,Water Board Llantarnam,2023-06-09T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.84
532545,Water Board Llantarnam,2023-06-09T00:10:00.000+00:00,busbar,,L1 Active Power,kW,9.35
532545,Water Board Llantarnam,2023-06-09T00:10:00.000+00:00,busbar,,N Current (RMS),A,33.5
532545,Water Board Llantarnam,2023-06-09T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
532545,Water Board Llantarnam,2023-06-09T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
532545,Water Board Llantarnam,2023-06-09T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
532545,Water Board Llantarnam,2023-06-09T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
532545,Water Board Llantarnam,2023-06-09T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
532545,Water Board Llantarnam,2023-06-09T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
532545,Water Board Llantarnam,2023-06-09T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.88
532545,Water Board Llantarnam,2023-06-09T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.38
532545,Water Board Llantarnam,2023-06-09T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.31
532545,Water Board Llantarnam,2023-06-09T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
532545,Water Board Llantarnam,2023-06-09T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
532545,Water Board Llantarnam,2023-06-09T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
532545,Water Board Llantarnam,2023-06-09T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
532545,Water Board Llantarnam,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
532545,Water Board Llantarnam,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
532545,Water Board Llantarnam,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.16
532545,Water Board Llantarnam,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.84
532545,Water Board Llantarnam,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.2
532545,Water Board Llantarnam,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.24
532545,Water Board Llantarnam,2023-06-09T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
532545,Water Board Llantarnam,2023-06-09T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
532545,Water Board Llantarnam,2023-06-09T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
532545,Water Board Llantarnam,2023-06-09T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.3
532545,Water Board Llantarnam,2023-06-09T00:00:00.000+00:00,transformer,,Temperature,C,28.8
532545,Water Board Llantarnam,2023-06-09T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
532545,Water Board Llantarnam,2023-06-09T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
532545,Water Board Llantarnam,2023-06-09T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532545,Water Board Llantarnam,2023-06-09T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.13
532545,Water Board Llantarnam,2023-06-09T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
532545,Water Board Llantarnam,2023-06-09T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
532545,Water Board Llantarnam,2023-06-09T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
532545,Water Board Llantarnam,2023-06-09T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
532545,Water Board Llantarnam,2023-06-09T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
532545,Water Board Llantarnam,2023-06-09T00:00:00.000+00:00,busbar,,L3 Active Power,kW,4.71
532545,Water Board Llantarnam,2023-06-09T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.58
532545,Water Board Llantarnam,2023-06-09T00:00:00.000+00:00,busbar,,L1 Active Power,kW,9.54
532545,Water Board Llantarnam,2023-06-09T00:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
532545,Water Board Llantarnam,2023-06-09T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
532545,Water Board Llantarnam,2023-06-09T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.2
532545,Water Board Llantarnam,2023-06-09T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
532545,Water Board Llantarnam,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
532545,Water Board Llantarnam,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
532545,Water Board Llantarnam,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
532545,Water Board Llantarnam,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.5
532545,Water Board Llantarnam,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.52
532545,Water Board Llantarnam,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.12
532545,Water Board Llantarnam,2023-06-11T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
532545,Water Board Llantarnam,2023-06-11T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
532545,Water Board Llantarnam,2023-06-11T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.3
532545,Water Board Llantarnam,2023-06-11T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
532545,Water Board Llantarnam,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
532545,Water Board Llantarnam,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
532545,Water Board Llantarnam,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
532545,Water Board Llantarnam,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.76
532545,Water Board Llantarnam,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.17
532545,Water Board Llantarnam,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.46
532545,Water Board Llantarnam,2023-06-11T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
532545,Water Board Llantarnam,2023-06-11T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
532545,Water Board Llantarnam,2023-06-11T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.2
532545,Water Board Llantarnam,2023-06-11T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
532545,Water Board Llantarnam,2023-06-11T23:50:00.000+00:00,transformer,,Temperature,C,32.0
532545,Water Board Llantarnam,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
532545,Water Board Llantarnam,2023-06-11T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
532545,Water Board Llantarnam,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
532545,Water Board Llantarnam,2023-06-11T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
532545,Water Board Llantarnam,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
532545,Water Board Llantarnam,2023-06-11T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
532545,Water Board Llantarnam,2023-06-11T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
532545,Water Board Llantarnam,2023-06-11T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
532545,Water Board Llantarnam,2023-06-11T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
532545,Water Board Llantarnam,2023-06-11T23:50:00.000+00:00,busbar,,L3 Active Power,kW,4.27
532545,Water Board Llantarnam,2023-06-11T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.69
532545,Water Board Llantarnam,2023-06-11T23:50:00.000+00:00,busbar,,L1 Active Power,kW,11.58
532545,Water Board Llantarnam,2023-06-11T23:50:00.000+00:00,busbar,,N Current (RMS),A,35.9
532545,Water Board Llantarnam,2023-06-11T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
532545,Water Board Llantarnam,2023-06-11T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.5
532545,Water Board Llantarnam,2023-06-11T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
532545,Water Board Llantarnam,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
532545,Water Board Llantarnam,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
532545,Water Board Llantarnam,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
532545,Water Board Llantarnam,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.57
532545,Water Board Llantarnam,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.16
532545,Water Board Llantarnam,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.81
532545,Water Board Llantarnam,2023-06-11T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
532545,Water Board Llantarnam,2023-06-11T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
532545,Water Board Llantarnam,2023-06-11T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
532545,Water Board Llantarnam,2023-06-11T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
532545,Water Board Llantarnam,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
532545,Water Board Llantarnam,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
532545,Water Board Llantarnam,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
532545,Water Board Llantarnam,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.86
532545,Water Board Llantarnam,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.43
532545,Water Board Llantarnam,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.53
532545,Water Board Llantarnam,2023-06-11T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
532545,Water Board Llantarnam,2023-06-11T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
532545,Water Board Llantarnam,2023-06-11T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
532545,Water Board Llantarnam,2023-06-11T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.7
532545,Water Board Llantarnam,2023-06-11T23:40:00.000+00:00,transformer,,Temperature,C,32.0
532545,Water Board Llantarnam,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
532545,Water Board Llantarnam,2023-06-11T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
532545,Water Board Llantarnam,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
532545,Water Board Llantarnam,2023-06-11T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
532545,Water Board Llantarnam,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
532545,Water Board Llantarnam,2023-06-11T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
532545,Water Board Llantarnam,2023-06-11T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
532545,Water Board Llantarnam,2023-06-11T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
532545,Water Board Llantarnam,2023-06-11T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
532545,Water Board Llantarnam,2023-06-11T23:40:00.000+00:00,busbar,,L3 Active Power,kW,4.43
532545,Water Board Llantarnam,2023-06-11T23:40:00.000+00:00,busbar,,L2 Active Power,kW,9.59
532545,Water Board Llantarnam,2023-06-11T23:40:00.000+00:00,busbar,,L1 Active Power,kW,11.35
532545,Water Board Llantarnam,2023-06-11T23:40:00.000+00:00,busbar,,N Current (RMS),A,34.4
532545,Water Board Llantarnam,2023-06-11T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
532545,Water Board Llantarnam,2023-06-11T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
532545,Water Board Llantarnam,2023-06-11T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
532545,Water Board Llantarnam,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
532545,Water Board Llantarnam,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
532545,Water Board Llantarnam,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
532545,Water Board Llantarnam,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.67
532545,Water Board Llantarnam,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.74
532545,Water Board Llantarnam,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.44
532545,Water Board Llantarnam,2023-06-11T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
532545,Water Board Llantarnam,2023-06-11T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
532545,Water Board Llantarnam,2023-06-11T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
532545,Water Board Llantarnam,2023-06-11T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
532545,Water Board Llantarnam,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
532545,Water Board Llantarnam,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
532545,Water Board Llantarnam,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.88
532545,Water Board Llantarnam,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.92
532545,Water Board Llantarnam,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
532545,Water Board Llantarnam,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.83
532545,Water Board Llantarnam,2023-06-11T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
532545,Water Board Llantarnam,2023-06-11T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
532545,Water Board Llantarnam,2023-06-11T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
532545,Water Board Llantarnam,2023-06-11T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.0
532545,Water Board Llantarnam,2023-06-11T23:30:00.000+00:00,transformer,,Temperature,C,32.0
532545,Water Board Llantarnam,2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
532545,Water Board Llantarnam,2023-06-11T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
532545,Water Board Llantarnam,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
532545,Water Board Llantarnam,2023-06-11T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
532545,Water Board Llantarnam,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
532545,Water Board Llantarnam,2023-06-11T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
532545,Water Board Llantarnam,2023-06-11T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
532545,Water Board Llantarnam,2023-06-11T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
532545,Water Board Llantarnam,2023-06-11T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
532545,Water Board Llantarnam,2023-06-11T23:30:00.000+00:00,busbar,,L3 Active Power,kW,4.59
532545,Water Board Llantarnam,2023-06-11T23:30:00.000+00:00,busbar,,L2 Active Power,kW,8.62
532545,Water Board Llantarnam,2023-06-11T23:30:00.000+00:00,busbar,,L1 Active Power,kW,11.27
532545,Water Board Llantarnam,2023-06-11T23:30:00.000+00:00,busbar,,N Current (RMS),A,32.0
532545,Water Board Llantarnam,2023-06-11T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
532545,Water Board Llantarnam,2023-06-11T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
532545,Water Board Llantarnam,2023-06-11T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.9
532545,Water Board Llantarnam,2023-06-11T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
532545,Water Board Llantarnam,2023-06-11T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
532545,Water Board Llantarnam,2023-06-11T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
532545,Water Board Llantarnam,2023-06-11T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.17
532545,Water Board Llantarnam,2023-06-11T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.81
532545,Water Board Llantarnam,2023-06-11T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.91
532545,Water Board Llantarnam,2023-06-11T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
532545,Water Board Llantarnam,2023-06-11T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
532545,Water Board Llantarnam,2023-06-11T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
532545,Water Board Llantarnam,2023-06-11T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
532545,Water Board Llantarnam,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
532545,Water Board Llantarnam,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.65
532545,Water Board Llantarnam,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.89
532545,Water Board Llantarnam,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
532545,Water Board Llantarnam,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.74
532545,Water Board Llantarnam,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.69
532545,Water Board Llantarnam,2023-06-11T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
532545,Water Board Llantarnam,2023-06-11T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
532545,Water Board Llantarnam,2023-06-11T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
532545,Water Board Llantarnam,2023-06-11T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
532545,Water Board Llantarnam,2023-06-11T23:20:00.000+00:00,transformer,,Temperature,C,32.1
532545,Water Board Llantarnam,2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
532545,Water Board Llantarnam,2023-06-11T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.04
532545,Water Board Llantarnam,2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
532545,Water Board Llantarnam,2023-06-11T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
532545,Water Board Llantarnam,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
532545,Water Board Llantarnam,2023-06-11T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
532545,Water Board Llantarnam,2023-06-11T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
532545,Water Board Llantarnam,2023-06-11T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
532545,Water Board Llantarnam,2023-06-11T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
532545,Water Board Llantarnam,2023-06-11T23:20:00.000+00:00,busbar,,L3 Active Power,kW,5.06
532545,Water Board Llantarnam,2023-06-11T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.55
532545,Water Board Llantarnam,2023-06-11T23:20:00.000+00:00,busbar,,L1 Active Power,kW,9.6
532545,Water Board Llantarnam,2023-06-11T23:20:00.000+00:00,busbar,,N Current (RMS),A,26.7
532545,Water Board Llantarnam,2023-06-11T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
532545,Water Board Llantarnam,2023-06-11T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
532545,Water Board Llantarnam,2023-06-11T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
532545,Water Board Llantarnam,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
532545,Water Board Llantarnam,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
532545,Water Board Llantarnam,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
532545,Water Board Llantarnam,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.26
532545,Water Board Llantarnam,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.32
532545,Water Board Llantarnam,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.66
532545,Water Board Llantarnam,2023-06-11T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
532545,Water Board Llantarnam,2023-06-11T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
532545,Water Board Llantarnam,2023-06-11T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
532545,Water Board Llantarnam,2023-06-11T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
532545,Water Board Llantarnam,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
532545,Water Board Llantarnam,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
532545,Water Board Llantarnam,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.85
532545,Water Board Llantarnam,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.86
532545,Water Board Llantarnam,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.13
532545,Water Board Llantarnam,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.6
532545,Water Board Llantarnam,2023-06-11T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
532545,Water Board Llantarnam,2023-06-11T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
532545,Water Board Llantarnam,2023-06-11T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
532545,Water Board Llantarnam,2023-06-11T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
532545,Water Board Llantarnam,2023-06-11T23:10:00.000+00:00,transformer,,Temperature,C,32.1
532545,Water Board Llantarnam,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
532545,Water Board Llantarnam,2023-06-11T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
532545,Water Board Llantarnam,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
532545,Water Board Llantarnam,2023-06-11T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
532545,Water Board Llantarnam,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
532545,Water Board Llantarnam,2023-06-11T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
532545,Water Board Llantarnam,2023-06-11T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
532545,Water Board Llantarnam,2023-06-11T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
532545,Water Board Llantarnam,2023-06-11T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
532545,Water Board Llantarnam,2023-06-11T23:10:00.000+00:00,busbar,,L3 Active Power,kW,5.12
532545,Water Board Llantarnam,2023-06-11T23:10:00.000+00:00,busbar,,L2 Active Power,kW,9.45
532545,Water Board Llantarnam,2023-06-11T23:10:00.000+00:00,busbar,,L1 Active Power,kW,9.25
532545,Water Board Llantarnam,2023-06-11T23:10:00.000+00:00,busbar,,N Current (RMS),A,25.4
532545,Water Board Llantarnam,2023-06-11T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
532545,Water Board Llantarnam,2023-06-11T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
532545,Water Board Llantarnam,2023-06-11T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
532545,Water Board Llantarnam,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
532545,Water Board Llantarnam,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
532545,Water Board Llantarnam,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
532545,Water Board Llantarnam,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.22
532545,Water Board Llantarnam,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.88
532545,Water Board Llantarnam,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.92
532545,Water Board Llantarnam,2023-06-11T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
532545,Water Board Llantarnam,2023-06-11T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
532545,Water Board Llantarnam,2023-06-11T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
532545,Water Board Llantarnam,2023-06-11T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
532545,Water Board Llantarnam,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
532545,Water Board Llantarnam,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
532545,Water Board Llantarnam,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
532545,Water Board Llantarnam,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.84
532545,Water Board Llantarnam,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.15
532545,Water Board Llantarnam,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.47
532545,Water Board Llantarnam,2023-06-11T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
532545,Water Board Llantarnam,2023-06-11T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
532545,Water Board Llantarnam,2023-06-11T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
532545,Water Board Llantarnam,2023-06-11T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
532545,Water Board Llantarnam,2023-06-11T23:00:00.000+00:00,transformer,,Temperature,C,32.1
532545,Water Board Llantarnam,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
532545,Water Board Llantarnam,2023-06-11T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
532545,Water Board Llantarnam,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
532545,Water Board Llantarnam,2023-06-11T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
532545,Water Board Llantarnam,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
532545,Water Board Llantarnam,2023-06-11T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
532545,Water Board Llantarnam,2023-06-11T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
532545,Water Board Llantarnam,2023-06-11T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
532545,Water Board Llantarnam,2023-06-11T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
532545,Water Board Llantarnam,2023-06-11T23:00:00.000+00:00,busbar,,L3 Active Power,kW,5.07
532545,Water Board Llantarnam,2023-06-11T23:00:00.000+00:00,busbar,,L2 Active Power,kW,12.03
532545,Water Board Llantarnam,2023-06-11T23:00:00.000+00:00,busbar,,L1 Active Power,kW,9.39
532545,Water Board Llantarnam,2023-06-11T23:00:00.000+00:00,busbar,,N Current (RMS),A,31.7
532545,Water Board Llantarnam,2023-06-11T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
532545,Water Board Llantarnam,2023-06-11T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.8
532545,Water Board Llantarnam,2023-06-11T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
532545,Water Board Llantarnam,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
532545,Water Board Llantarnam,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
532545,Water Board Llantarnam,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
532545,Water Board Llantarnam,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.04
532545,Water Board Llantarnam,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.06
532545,Water Board Llantarnam,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.5
532545,Water Board Llantarnam,2023-06-11T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
532545,Water Board Llantarnam,2023-06-11T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
532545,Water Board Llantarnam,2023-06-11T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
532545,Water Board Llantarnam,2023-06-11T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
532545,Water Board Llantarnam,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
532545,Water Board Llantarnam,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
532545,Water Board Llantarnam,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
532545,Water Board Llantarnam,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.84
532545,Water Board Llantarnam,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.91
532545,Water Board Llantarnam,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.4
532545,Water Board Llantarnam,2023-06-11T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
532545,Water Board Llantarnam,2023-06-11T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
532545,Water Board Llantarnam,2023-06-11T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
532545,Water Board Llantarnam,2023-06-11T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
532545,Water Board Llantarnam,2023-06-11T22:50:00.000+00:00,transformer,,Temperature,C,32.2
532545,Water Board Llantarnam,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
532545,Water Board Llantarnam,2023-06-11T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
532545,Water Board Llantarnam,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
532545,Water Board Llantarnam,2023-06-11T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
532545,Water Board Llantarnam,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
532545,Water Board Llantarnam,2023-06-11T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
532545,Water Board Llantarnam,2023-06-11T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
532545,Water Board Llantarnam,2023-06-11T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
532545,Water Board Llantarnam,2023-06-11T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
532545,Water Board Llantarnam,2023-06-11T22:50:00.000+00:00,busbar,,L3 Active Power,kW,4.88
532545,Water Board Llantarnam,2023-06-11T22:50:00.000+00:00,busbar,,L2 Active Power,kW,8.97
532545,Water Board Llantarnam,2023-06-11T22:50:00.000+00:00,busbar,,L1 Active Power,kW,10.89
532545,Water Board Llantarnam,2023-06-11T22:50:00.000+00:00,busbar,,N Current (RMS),A,33.0
532545,Water Board Llantarnam,2023-06-11T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
532545,Water Board Llantarnam,2023-06-11T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
532545,Water Board Llantarnam,2023-06-11T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.3
532545,Water Board Llantarnam,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
532545,Water Board Llantarnam,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
532545,Water Board Llantarnam,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
532545,Water Board Llantarnam,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.03
532545,Water Board Llantarnam,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.67
532545,Water Board Llantarnam,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.16
532545,Water Board Llantarnam,2023-06-11T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
532545,Water Board Llantarnam,2023-06-11T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
532545,Water Board Llantarnam,2023-06-11T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
532545,Water Board Llantarnam,2023-06-11T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
532545,Water Board Llantarnam,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
532545,Water Board Llantarnam,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
532545,Water Board Llantarnam,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.77
532545,Water Board Llantarnam,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.89
532545,Water Board Llantarnam,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.13
532545,Water Board Llantarnam,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.41
532545,Water Board Llantarnam,2023-06-11T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
532545,Water Board Llantarnam,2023-06-11T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
532545,Water Board Llantarnam,2023-06-11T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
532545,Water Board Llantarnam,2023-06-11T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
532545,Water Board Llantarnam,2023-06-11T22:40:00.000+00:00,transformer,,Temperature,C,32.2
532545,Water Board Llantarnam,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
532545,Water Board Llantarnam,2023-06-11T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
532545,Water Board Llantarnam,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
532545,Water Board Llantarnam,2023-06-11T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
532545,Water Board Llantarnam,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
532545,Water Board Llantarnam,2023-06-11T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
532545,Water Board Llantarnam,2023-06-11T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
532545,Water Board Llantarnam,2023-06-11T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
532545,Water Board Llantarnam,2023-06-11T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
532545,Water Board Llantarnam,2023-06-11T22:40:00.000+00:00,busbar,,L3 Active Power,kW,4.92
532545,Water Board Llantarnam,2023-06-11T22:40:00.000+00:00,busbar,,L2 Active Power,kW,9.8
532545,Water Board Llantarnam,2023-06-11T22:40:00.000+00:00,busbar,,L1 Active Power,kW,13.57
532545,Water Board Llantarnam,2023-06-11T22:40:00.000+00:00,busbar,,N Current (RMS),A,42.0
532545,Water Board Llantarnam,2023-06-11T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
532545,Water Board Llantarnam,2023-06-11T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
532545,Water Board Llantarnam,2023-06-11T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.2
532545,Water Board Llantarnam,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
532545,Water Board Llantarnam,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
532545,Water Board Llantarnam,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
532545,Water Board Llantarnam,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.04
532545,Water Board Llantarnam,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.95
532545,Water Board Llantarnam,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.23
532545,Water Board Llantarnam,2023-06-11T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
532545,Water Board Llantarnam,2023-06-11T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
532545,Water Board Llantarnam,2023-06-11T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
532545,Water Board Llantarnam,2023-06-11T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
532545,Water Board Llantarnam,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
532545,Water Board Llantarnam,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
532545,Water Board Llantarnam,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.82
532545,Water Board Llantarnam,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.92
532545,Water Board Llantarnam,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.25
532545,Water Board Llantarnam,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.08
532545,Water Board Llantarnam,2023-06-11T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
532545,Water Board Llantarnam,2023-06-11T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
532545,Water Board Llantarnam,2023-06-11T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
532545,Water Board Llantarnam,2023-06-11T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.8
532545,Water Board Llantarnam,2023-06-11T22:30:00.000+00:00,transformer,,Temperature,C,32.3
532545,Water Board Llantarnam,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
532545,Water Board Llantarnam,2023-06-11T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
532545,Water Board Llantarnam,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532545,Water Board Llantarnam,2023-06-11T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
532545,Water Board Llantarnam,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
532545,Water Board Llantarnam,2023-06-11T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
532545,Water Board Llantarnam,2023-06-11T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
532545,Water Board Llantarnam,2023-06-11T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
532545,Water Board Llantarnam,2023-06-11T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
532545,Water Board Llantarnam,2023-06-11T22:30:00.000+00:00,busbar,,L3 Active Power,kW,4.95
532545,Water Board Llantarnam,2023-06-11T22:30:00.000+00:00,busbar,,L2 Active Power,kW,10.21
532545,Water Board Llantarnam,2023-06-11T22:30:00.000+00:00,busbar,,L1 Active Power,kW,14.3
532545,Water Board Llantarnam,2023-06-11T22:30:00.000+00:00,busbar,,N Current (RMS),A,45.3
532545,Water Board Llantarnam,2023-06-11T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
532545,Water Board Llantarnam,2023-06-11T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
532545,Water Board Llantarnam,2023-06-11T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
532545,Water Board Llantarnam,2023-06-11T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
532545,Water Board Llantarnam,2023-06-11T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.05
532545,Water Board Llantarnam,2023-06-11T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
532545,Water Board Llantarnam,2023-06-11T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.19
532545,Water Board Llantarnam,2023-06-11T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.64
532545,Water Board Llantarnam,2023-06-11T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.87
532545,Water Board Llantarnam,2023-06-11T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
532545,Water Board Llantarnam,2023-06-11T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
532545,Water Board Llantarnam,2023-06-11T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
532545,Water Board Llantarnam,2023-06-11T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
532545,Water Board Llantarnam,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
532545,Water Board Llantarnam,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
532545,Water Board Llantarnam,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.88
532545,Water Board Llantarnam,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.93
532545,Water Board Llantarnam,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.04
532545,Water Board Llantarnam,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.22
532545,Water Board Llantarnam,2023-06-11T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
532545,Water Board Llantarnam,2023-06-11T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
532545,Water Board Llantarnam,2023-06-11T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
532545,Water Board Llantarnam,2023-06-11T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
532545,Water Board Llantarnam,2023-06-11T22:20:00.000+00:00,transformer,,Temperature,C,32.3
532545,Water Board Llantarnam,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
532545,Water Board Llantarnam,2023-06-11T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
532545,Water Board Llantarnam,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
532545,Water Board Llantarnam,2023-06-11T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
532545,Water Board Llantarnam,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
532545,Water Board Llantarnam,2023-06-11T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
532545,Water Board Llantarnam,2023-06-11T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
532545,Water Board Llantarnam,2023-06-11T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
532545,Water Board Llantarnam,2023-06-11T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
532545,Water Board Llantarnam,2023-06-11T22:20:00.000+00:00,busbar,,L3 Active Power,kW,5.12
532545,Water Board Llantarnam,2023-06-11T22:20:00.000+00:00,busbar,,L2 Active Power,kW,8.68
532545,Water Board Llantarnam,2023-06-11T22:20:00.000+00:00,busbar,,L1 Active Power,kW,12.09
532545,Water Board Llantarnam,2023-06-11T22:20:00.000+00:00,busbar,,N Current (RMS),A,35.1
532545,Water Board Llantarnam,2023-06-11T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
532545,Water Board Llantarnam,2023-06-11T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
532545,Water Board Llantarnam,2023-06-11T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.9
532545,Water Board Llantarnam,2023-06-11T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
532545,Water Board Llantarnam,2023-06-11T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
532545,Water Board Llantarnam,2023-06-11T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
532545,Water Board Llantarnam,2023-06-11T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.26
532545,Water Board Llantarnam,2023-06-11T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.78
532545,Water Board Llantarnam,2023-06-11T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.6
532545,Water Board Llantarnam,2023-06-11T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
532545,Water Board Llantarnam,2023-06-11T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
532545,Water Board Llantarnam,2023-06-11T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
532545,Water Board Llantarnam,2023-06-11T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
532545,Water Board Llantarnam,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
532545,Water Board Llantarnam,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
532545,Water Board Llantarnam,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.84
532545,Water Board Llantarnam,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.98
532545,Water Board Llantarnam,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.63
532545,Water Board Llantarnam,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.91
532545,Water Board Llantarnam,2023-06-11T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,25.0
532545,Water Board Llantarnam,2023-06-11T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
532545,Water Board Llantarnam,2023-06-11T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
532545,Water Board Llantarnam,2023-06-11T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.9
532545,Water Board Llantarnam,2023-06-11T22:10:00.000+00:00,transformer,,Temperature,C,32.3
532545,Water Board Llantarnam,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
532545,Water Board Llantarnam,2023-06-11T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
532545,Water Board Llantarnam,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
532545,Water Board Llantarnam,2023-06-11T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
532545,Water Board Llantarnam,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
532545,Water Board Llantarnam,2023-06-11T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.4
532545,Water Board Llantarnam,2023-06-11T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
532545,Water Board Llantarnam,2023-06-11T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
532545,Water Board Llantarnam,2023-06-11T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
532545,Water Board Llantarnam,2023-06-11T22:10:00.000+00:00,busbar,,L3 Active Power,kW,5.24
532545,Water Board Llantarnam,2023-06-11T22:10:00.000+00:00,busbar,,L2 Active Power,kW,9.41
532545,Water Board Llantarnam,2023-06-11T22:10:00.000+00:00,busbar,,L1 Active Power,kW,12.51
532545,Water Board Llantarnam,2023-06-11T22:10:00.000+00:00,busbar,,N Current (RMS),A,36.8
532545,Water Board Llantarnam,2023-06-11T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
532545,Water Board Llantarnam,2023-06-11T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
532545,Water Board Llantarnam,2023-06-11T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
532545,Water Board Llantarnam,2023-06-11T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
532545,Water Board Llantarnam,2023-06-11T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
532545,Water Board Llantarnam,2023-06-11T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
532545,Water Board Llantarnam,2023-06-11T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.24
532545,Water Board Llantarnam,2023-06-11T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.83
532545,Water Board Llantarnam,2023-06-11T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.33
532545,Water Board Llantarnam,2023-06-11T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
532545,Water Board Llantarnam,2023-06-11T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
532545,Water Board Llantarnam,2023-06-11T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
532545,Water Board Llantarnam,2023-06-11T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
532545,Water Board Llantarnam,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
532545,Water Board Llantarnam,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
532545,Water Board Llantarnam,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.79
532545,Water Board Llantarnam,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.99
532545,Water Board Llantarnam,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.9
532545,Water Board Llantarnam,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.26
532545,Water Board Llantarnam,2023-06-11T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
532545,Water Board Llantarnam,2023-06-11T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
532545,Water Board Llantarnam,2023-06-11T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
532545,Water Board Llantarnam,2023-06-11T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.4
532545,Water Board Llantarnam,2023-06-11T22:00:00.000+00:00,transformer,,Temperature,C,32.4
532545,Water Board Llantarnam,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
532545,Water Board Llantarnam,2023-06-11T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
532545,Water Board Llantarnam,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
532545,Water Board Llantarnam,2023-06-11T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
532545,Water Board Llantarnam,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
532545,Water Board Llantarnam,2023-06-11T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
532545,Water Board Llantarnam,2023-06-11T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
532545,Water Board Llantarnam,2023-06-11T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
532545,Water Board Llantarnam,2023-06-11T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
532545,Water Board Llantarnam,2023-06-11T22:00:00.000+00:00,busbar,,L3 Active Power,kW,5.22
532545,Water Board Llantarnam,2023-06-11T22:00:00.000+00:00,busbar,,L2 Active Power,kW,10.73
532545,Water Board Llantarnam,2023-06-11T22:00:00.000+00:00,busbar,,L1 Active Power,kW,11.59
532545,Water Board Llantarnam,2023-06-11T22:00:00.000+00:00,busbar,,N Current (RMS),A,35.3
532545,Water Board Llantarnam,2023-06-11T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
532545,Water Board Llantarnam,2023-06-11T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
532545,Water Board Llantarnam,2023-06-11T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.0
532545,Water Board Llantarnam,2023-06-11T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
532545,Water Board Llantarnam,2023-06-11T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
532545,Water Board Llantarnam,2023-06-11T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
