Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532545,Water Board Llantarnam,2023-06-11T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.16
532545,Water Board Llantarnam,2023-06-11T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.04
532545,Water Board Llantarnam,2023-06-11T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.4
532545,Water Board Llantarnam,2023-06-11T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
532545,Water Board Llantarnam,2023-06-11T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
532545,Water Board Llantarnam,2023-06-11T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.9
532545,Water Board Llantarnam,2023-06-11T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
532545,Water Board Llantarnam,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
532545,Water Board Llantarnam,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
532545,Water Board Llantarnam,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
532545,Water Board Llantarnam,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.93
532545,Water Board Llantarnam,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.1
532545,Water Board Llantarnam,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.71
532545,Water Board Llantarnam,2023-06-11T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
532545,Water Board Llantarnam,2023-06-11T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
532545,Water Board Llantarnam,2023-06-11T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.9
532545,Water Board Llantarnam,2023-06-11T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
532545,Water Board Llantarnam,2023-06-11T21:50:00.000+00:00,transformer,,Temperature,C,32.4
532545,Water Board Llantarnam,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
532545,Water Board Llantarnam,2023-06-11T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
532545,Water Board Llantarnam,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
532545,Water Board Llantarnam,2023-06-11T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
532545,Water Board Llantarnam,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532545,Water Board Llantarnam,2023-06-11T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
532545,Water Board Llantarnam,2023-06-11T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
532545,Water Board Llantarnam,2023-06-11T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
532545,Water Board Llantarnam,2023-06-11T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
532545,Water Board Llantarnam,2023-06-11T21:50:00.000+00:00,busbar,,L3 Active Power,kW,5.1
532545,Water Board Llantarnam,2023-06-11T21:50:00.000+00:00,busbar,,L2 Active Power,kW,13.13
532545,Water Board Llantarnam,2023-06-11T21:50:00.000+00:00,busbar,,L1 Active Power,kW,13.11
532545,Water Board Llantarnam,2023-06-11T21:50:00.000+00:00,busbar,,N Current (RMS),A,41.3
532545,Water Board Llantarnam,2023-06-11T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
532545,Water Board Llantarnam,2023-06-11T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
532545,Water Board Llantarnam,2023-06-11T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
532545,Water Board Llantarnam,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
532545,Water Board Llantarnam,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
532545,Water Board Llantarnam,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
532545,Water Board Llantarnam,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.94
532545,Water Board Llantarnam,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.56
532545,Water Board Llantarnam,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.57
532545,Water Board Llantarnam,2023-06-11T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
532545,Water Board Llantarnam,2023-06-11T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
532545,Water Board Llantarnam,2023-06-11T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.5
532545,Water Board Llantarnam,2023-06-11T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.4
532545,Water Board Llantarnam,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
532545,Water Board Llantarnam,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
532545,Water Board Llantarnam,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
532545,Water Board Llantarnam,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
532545,Water Board Llantarnam,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.52
532545,Water Board Llantarnam,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.62
532545,Water Board Llantarnam,2023-06-11T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
532545,Water Board Llantarnam,2023-06-11T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
532545,Water Board Llantarnam,2023-06-11T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
532545,Water Board Llantarnam,2023-06-11T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
532545,Water Board Llantarnam,2023-06-11T21:40:00.000+00:00,transformer,,Temperature,C,32.4
532545,Water Board Llantarnam,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
532545,Water Board Llantarnam,2023-06-11T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
532545,Water Board Llantarnam,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
532545,Water Board Llantarnam,2023-06-11T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
532545,Water Board Llantarnam,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532545,Water Board Llantarnam,2023-06-11T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
532545,Water Board Llantarnam,2023-06-11T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
532545,Water Board Llantarnam,2023-06-11T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
532545,Water Board Llantarnam,2023-06-11T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
532545,Water Board Llantarnam,2023-06-11T21:40:00.000+00:00,busbar,,L3 Active Power,kW,5.82
532545,Water Board Llantarnam,2023-06-11T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.08
532545,Water Board Llantarnam,2023-06-11T21:40:00.000+00:00,busbar,,L1 Active Power,kW,13.19
532545,Water Board Llantarnam,2023-06-11T21:40:00.000+00:00,busbar,,N Current (RMS),A,47.0
532545,Water Board Llantarnam,2023-06-11T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
532545,Water Board Llantarnam,2023-06-11T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
532545,Water Board Llantarnam,2023-06-11T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
532545,Water Board Llantarnam,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
532545,Water Board Llantarnam,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
532545,Water Board Llantarnam,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
532545,Water Board Llantarnam,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.5
532545,Water Board Llantarnam,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.67
532545,Water Board Llantarnam,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.61
532545,Water Board Llantarnam,2023-06-11T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
532545,Water Board Llantarnam,2023-06-11T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
532545,Water Board Llantarnam,2023-06-11T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.4
532545,Water Board Llantarnam,2023-06-11T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.8
532545,Water Board Llantarnam,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
532545,Water Board Llantarnam,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
532545,Water Board Llantarnam,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.82
532545,Water Board Llantarnam,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
532545,Water Board Llantarnam,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.37
532545,Water Board Llantarnam,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.64
532545,Water Board Llantarnam,2023-06-11T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.2
532545,Water Board Llantarnam,2023-06-11T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
532545,Water Board Llantarnam,2023-06-11T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
532545,Water Board Llantarnam,2023-06-11T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
532545,Water Board Llantarnam,2023-06-11T21:30:00.000+00:00,transformer,,Temperature,C,32.4
532545,Water Board Llantarnam,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
532545,Water Board Llantarnam,2023-06-11T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
532545,Water Board Llantarnam,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
532545,Water Board Llantarnam,2023-06-11T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
532545,Water Board Llantarnam,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
532545,Water Board Llantarnam,2023-06-11T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
532545,Water Board Llantarnam,2023-06-11T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
532545,Water Board Llantarnam,2023-06-11T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
532545,Water Board Llantarnam,2023-06-11T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
532545,Water Board Llantarnam,2023-06-11T21:30:00.000+00:00,busbar,,L3 Active Power,kW,6.41
532545,Water Board Llantarnam,2023-06-11T21:30:00.000+00:00,busbar,,L2 Active Power,kW,14.05
532545,Water Board Llantarnam,2023-06-11T21:30:00.000+00:00,busbar,,L1 Active Power,kW,13.25
532545,Water Board Llantarnam,2023-06-11T21:30:00.000+00:00,busbar,,N Current (RMS),A,39.6
532545,Water Board Llantarnam,2023-06-11T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
532545,Water Board Llantarnam,2023-06-11T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
532545,Water Board Llantarnam,2023-06-11T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.5
532545,Water Board Llantarnam,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
532545,Water Board Llantarnam,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
532545,Water Board Llantarnam,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
532545,Water Board Llantarnam,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.4
532545,Water Board Llantarnam,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.63
532545,Water Board Llantarnam,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.39
532545,Water Board Llantarnam,2023-06-11T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
532545,Water Board Llantarnam,2023-06-11T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
532545,Water Board Llantarnam,2023-06-11T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.3
532545,Water Board Llantarnam,2023-06-11T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.7
532545,Water Board Llantarnam,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
532545,Water Board Llantarnam,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
532545,Water Board Llantarnam,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.76
532545,Water Board Llantarnam,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
532545,Water Board Llantarnam,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.5
532545,Water Board Llantarnam,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.71
532545,Water Board Llantarnam,2023-06-11T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
532545,Water Board Llantarnam,2023-06-11T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
532545,Water Board Llantarnam,2023-06-11T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.8
532545,Water Board Llantarnam,2023-06-11T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.6
532545,Water Board Llantarnam,2023-06-11T21:20:00.000+00:00,transformer,,Temperature,C,32.5
532545,Water Board Llantarnam,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
532545,Water Board Llantarnam,2023-06-11T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
532545,Water Board Llantarnam,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
532545,Water Board Llantarnam,2023-06-11T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
532545,Water Board Llantarnam,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
532545,Water Board Llantarnam,2023-06-11T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
532545,Water Board Llantarnam,2023-06-11T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
532545,Water Board Llantarnam,2023-06-11T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
532545,Water Board Llantarnam,2023-06-11T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
532545,Water Board Llantarnam,2023-06-11T21:20:00.000+00:00,busbar,,L3 Active Power,kW,6.3
532545,Water Board Llantarnam,2023-06-11T21:20:00.000+00:00,busbar,,L2 Active Power,kW,15.13
532545,Water Board Llantarnam,2023-06-11T21:20:00.000+00:00,busbar,,L1 Active Power,kW,15.1
532545,Water Board Llantarnam,2023-06-11T21:20:00.000+00:00,busbar,,N Current (RMS),A,46.7
532545,Water Board Llantarnam,2023-06-11T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
532545,Water Board Llantarnam,2023-06-11T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,64.5
532545,Water Board Llantarnam,2023-06-11T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.1
532545,Water Board Llantarnam,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
532545,Water Board Llantarnam,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
532545,Water Board Llantarnam,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
532545,Water Board Llantarnam,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.49
532545,Water Board Llantarnam,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.28
532545,Water Board Llantarnam,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.94
532545,Water Board Llantarnam,2023-06-11T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
532545,Water Board Llantarnam,2023-06-11T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
532545,Water Board Llantarnam,2023-06-11T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
532545,Water Board Llantarnam,2023-06-11T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.3
532545,Water Board Llantarnam,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
532545,Water Board Llantarnam,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
532545,Water Board Llantarnam,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.78
532545,Water Board Llantarnam,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.1
532545,Water Board Llantarnam,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.78
532545,Water Board Llantarnam,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.82
532545,Water Board Llantarnam,2023-06-11T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
532545,Water Board Llantarnam,2023-06-11T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.1
532545,Water Board Llantarnam,2023-06-11T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
532545,Water Board Llantarnam,2023-06-11T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
532545,Water Board Llantarnam,2023-06-11T21:10:00.000+00:00,transformer,,Temperature,C,32.5
532545,Water Board Llantarnam,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
532545,Water Board Llantarnam,2023-06-11T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
532545,Water Board Llantarnam,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
532545,Water Board Llantarnam,2023-06-11T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
532545,Water Board Llantarnam,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
532545,Water Board Llantarnam,2023-06-11T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
532545,Water Board Llantarnam,2023-06-11T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
532545,Water Board Llantarnam,2023-06-11T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
532545,Water Board Llantarnam,2023-06-11T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
532545,Water Board Llantarnam,2023-06-11T21:10:00.000+00:00,busbar,,L3 Active Power,kW,6.59
532545,Water Board Llantarnam,2023-06-11T21:10:00.000+00:00,busbar,,L2 Active Power,kW,12.05
532545,Water Board Llantarnam,2023-06-11T21:10:00.000+00:00,busbar,,L1 Active Power,kW,14.77
532545,Water Board Llantarnam,2023-06-11T21:10:00.000+00:00,busbar,,N Current (RMS),A,42.3
532545,Water Board Llantarnam,2023-06-11T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
532545,Water Board Llantarnam,2023-06-11T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
532545,Water Board Llantarnam,2023-06-11T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
532545,Water Board Llantarnam,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
532545,Water Board Llantarnam,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
532545,Water Board Llantarnam,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
532545,Water Board Llantarnam,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.58
532545,Water Board Llantarnam,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.55
532545,Water Board Llantarnam,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.59
532545,Water Board Llantarnam,2023-06-11T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
532545,Water Board Llantarnam,2023-06-11T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
532545,Water Board Llantarnam,2023-06-11T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
532545,Water Board Llantarnam,2023-06-11T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
532545,Water Board Llantarnam,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
532545,Water Board Llantarnam,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
532545,Water Board Llantarnam,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
532545,Water Board Llantarnam,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.32
532545,Water Board Llantarnam,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.42
532545,Water Board Llantarnam,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.74
532545,Water Board Llantarnam,2023-06-11T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.3
532545,Water Board Llantarnam,2023-06-11T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.9
532545,Water Board Llantarnam,2023-06-11T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.1
532545,Water Board Llantarnam,2023-06-11T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
532545,Water Board Llantarnam,2023-06-11T21:00:00.000+00:00,transformer,,Temperature,C,32.5
532545,Water Board Llantarnam,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
532545,Water Board Llantarnam,2023-06-11T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.47
532545,Water Board Llantarnam,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
532545,Water Board Llantarnam,2023-06-11T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
532545,Water Board Llantarnam,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
532545,Water Board Llantarnam,2023-06-11T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
532545,Water Board Llantarnam,2023-06-11T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
532545,Water Board Llantarnam,2023-06-11T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
532545,Water Board Llantarnam,2023-06-11T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
532545,Water Board Llantarnam,2023-06-11T21:00:00.000+00:00,busbar,,L3 Active Power,kW,6.89
532545,Water Board Llantarnam,2023-06-11T21:00:00.000+00:00,busbar,,L2 Active Power,kW,11.97
532545,Water Board Llantarnam,2023-06-11T21:00:00.000+00:00,busbar,,L1 Active Power,kW,14.33
532545,Water Board Llantarnam,2023-06-11T21:00:00.000+00:00,busbar,,N Current (RMS),A,40.8
532545,Water Board Llantarnam,2023-06-11T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
532545,Water Board Llantarnam,2023-06-11T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
532545,Water Board Llantarnam,2023-06-11T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
532545,Water Board Llantarnam,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
532545,Water Board Llantarnam,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.43
532545,Water Board Llantarnam,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
532545,Water Board Llantarnam,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.51
532545,Water Board Llantarnam,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.74
532545,Water Board Llantarnam,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.19
532545,Water Board Llantarnam,2023-06-11T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
532545,Water Board Llantarnam,2023-06-11T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
532545,Water Board Llantarnam,2023-06-11T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
532545,Water Board Llantarnam,2023-06-11T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.9
532545,Water Board Llantarnam,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
532545,Water Board Llantarnam,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
532545,Water Board Llantarnam,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
532545,Water Board Llantarnam,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.89
532545,Water Board Llantarnam,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.14
532545,Water Board Llantarnam,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.6
532545,Water Board Llantarnam,2023-06-11T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.4
532545,Water Board Llantarnam,2023-06-11T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
532545,Water Board Llantarnam,2023-06-11T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
532545,Water Board Llantarnam,2023-06-11T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
532545,Water Board Llantarnam,2023-06-11T20:50:00.000+00:00,transformer,,Temperature,C,32.5
532545,Water Board Llantarnam,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
532545,Water Board Llantarnam,2023-06-11T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
532545,Water Board Llantarnam,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
532545,Water Board Llantarnam,2023-06-11T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
532545,Water Board Llantarnam,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
532545,Water Board Llantarnam,2023-06-11T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
532545,Water Board Llantarnam,2023-06-11T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
532545,Water Board Llantarnam,2023-06-11T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
532545,Water Board Llantarnam,2023-06-11T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
532545,Water Board Llantarnam,2023-06-11T20:50:00.000+00:00,busbar,,L3 Active Power,kW,6.4
532545,Water Board Llantarnam,2023-06-11T20:50:00.000+00:00,busbar,,L2 Active Power,kW,12.88
532545,Water Board Llantarnam,2023-06-11T20:50:00.000+00:00,busbar,,L1 Active Power,kW,15.79
532545,Water Board Llantarnam,2023-06-11T20:50:00.000+00:00,busbar,,N Current (RMS),A,48.6
532545,Water Board Llantarnam,2023-06-11T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
532545,Water Board Llantarnam,2023-06-11T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.1
532545,Water Board Llantarnam,2023-06-11T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
532545,Water Board Llantarnam,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
532545,Water Board Llantarnam,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
532545,Water Board Llantarnam,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
532545,Water Board Llantarnam,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.27
532545,Water Board Llantarnam,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.7
532545,Water Board Llantarnam,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.68
532545,Water Board Llantarnam,2023-06-11T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
532545,Water Board Llantarnam,2023-06-11T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
532545,Water Board Llantarnam,2023-06-11T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.3
532545,Water Board Llantarnam,2023-06-11T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.2
532545,Water Board Llantarnam,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
532545,Water Board Llantarnam,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
532545,Water Board Llantarnam,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.99
532545,Water Board Llantarnam,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.03
532545,Water Board Llantarnam,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.44
532545,Water Board Llantarnam,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.85
532545,Water Board Llantarnam,2023-06-11T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
532545,Water Board Llantarnam,2023-06-11T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
532545,Water Board Llantarnam,2023-06-11T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
532545,Water Board Llantarnam,2023-06-11T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
532545,Water Board Llantarnam,2023-06-11T20:40:00.000+00:00,transformer,,Temperature,C,32.6
532545,Water Board Llantarnam,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
532545,Water Board Llantarnam,2023-06-11T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
532545,Water Board Llantarnam,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
532545,Water Board Llantarnam,2023-06-11T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
532545,Water Board Llantarnam,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
532545,Water Board Llantarnam,2023-06-11T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
532545,Water Board Llantarnam,2023-06-11T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
532545,Water Board Llantarnam,2023-06-11T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
532545,Water Board Llantarnam,2023-06-11T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.19
532545,Water Board Llantarnam,2023-06-11T20:40:00.000+00:00,busbar,,L3 Active Power,kW,5.3
532545,Water Board Llantarnam,2023-06-11T20:40:00.000+00:00,busbar,,L2 Active Power,kW,10.14
532545,Water Board Llantarnam,2023-06-11T20:40:00.000+00:00,busbar,,L1 Active Power,kW,14.53
532545,Water Board Llantarnam,2023-06-11T20:40:00.000+00:00,busbar,,N Current (RMS),A,47.3
532545,Water Board Llantarnam,2023-06-11T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
532545,Water Board Llantarnam,2023-06-11T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
532545,Water Board Llantarnam,2023-06-11T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
532545,Water Board Llantarnam,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
532545,Water Board Llantarnam,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
532545,Water Board Llantarnam,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
532545,Water Board Llantarnam,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.59
532545,Water Board Llantarnam,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.3
532545,Water Board Llantarnam,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.3
532545,Water Board Llantarnam,2023-06-11T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
532545,Water Board Llantarnam,2023-06-11T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
532545,Water Board Llantarnam,2023-06-11T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
532545,Water Board Llantarnam,2023-06-11T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.4
532545,Water Board Llantarnam,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
532545,Water Board Llantarnam,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
532545,Water Board Llantarnam,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.18
532545,Water Board Llantarnam,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
532545,Water Board Llantarnam,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.48
532545,Water Board Llantarnam,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.86
532545,Water Board Llantarnam,2023-06-11T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
532545,Water Board Llantarnam,2023-06-11T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.3
532545,Water Board Llantarnam,2023-06-11T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
532545,Water Board Llantarnam,2023-06-11T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.1
532545,Water Board Llantarnam,2023-06-11T20:30:00.000+00:00,transformer,,Temperature,C,32.6
532545,Water Board Llantarnam,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
532545,Water Board Llantarnam,2023-06-11T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
532545,Water Board Llantarnam,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
532545,Water Board Llantarnam,2023-06-11T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
532545,Water Board Llantarnam,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
532545,Water Board Llantarnam,2023-06-11T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
532545,Water Board Llantarnam,2023-06-11T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
532545,Water Board Llantarnam,2023-06-11T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
532545,Water Board Llantarnam,2023-06-11T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
532545,Water Board Llantarnam,2023-06-11T20:30:00.000+00:00,busbar,,L3 Active Power,kW,7.34
532545,Water Board Llantarnam,2023-06-11T20:30:00.000+00:00,busbar,,L2 Active Power,kW,8.78
532545,Water Board Llantarnam,2023-06-11T20:30:00.000+00:00,busbar,,L1 Active Power,kW,13.16
532545,Water Board Llantarnam,2023-06-11T20:30:00.000+00:00,busbar,,N Current (RMS),A,36.2
532545,Water Board Llantarnam,2023-06-11T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
532545,Water Board Llantarnam,2023-06-11T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
532545,Water Board Llantarnam,2023-06-11T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
532545,Water Board Llantarnam,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
532545,Water Board Llantarnam,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
532545,Water Board Llantarnam,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
532545,Water Board Llantarnam,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.71
532545,Water Board Llantarnam,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.19
532545,Water Board Llantarnam,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.75
532545,Water Board Llantarnam,2023-06-11T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
532545,Water Board Llantarnam,2023-06-11T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
532545,Water Board Llantarnam,2023-06-11T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
532545,Water Board Llantarnam,2023-06-11T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
532545,Water Board Llantarnam,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
532545,Water Board Llantarnam,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
532545,Water Board Llantarnam,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.17
532545,Water Board Llantarnam,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
532545,Water Board Llantarnam,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.81
532545,Water Board Llantarnam,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.67
532545,Water Board Llantarnam,2023-06-11T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
532545,Water Board Llantarnam,2023-06-11T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
532545,Water Board Llantarnam,2023-06-11T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
532545,Water Board Llantarnam,2023-06-11T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
532545,Water Board Llantarnam,2023-06-11T20:20:00.000+00:00,transformer,,Temperature,C,32.7
532545,Water Board Llantarnam,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
532545,Water Board Llantarnam,2023-06-11T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
532545,Water Board Llantarnam,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
532545,Water Board Llantarnam,2023-06-11T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
532545,Water Board Llantarnam,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
532545,Water Board Llantarnam,2023-06-11T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
532545,Water Board Llantarnam,2023-06-11T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
532545,Water Board Llantarnam,2023-06-11T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
532545,Water Board Llantarnam,2023-06-11T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
532545,Water Board Llantarnam,2023-06-11T20:20:00.000+00:00,busbar,,L3 Active Power,kW,8.4
532545,Water Board Llantarnam,2023-06-11T20:20:00.000+00:00,busbar,,L2 Active Power,kW,9.0
532545,Water Board Llantarnam,2023-06-11T20:20:00.000+00:00,busbar,,L1 Active Power,kW,12.42
532545,Water Board Llantarnam,2023-06-11T20:20:00.000+00:00,busbar,,N Current (RMS),A,30.6
532545,Water Board Llantarnam,2023-06-11T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
532545,Water Board Llantarnam,2023-06-11T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
532545,Water Board Llantarnam,2023-06-11T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
532545,Water Board Llantarnam,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
532545,Water Board Llantarnam,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
532545,Water Board Llantarnam,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
532545,Water Board Llantarnam,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.17
532545,Water Board Llantarnam,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.4
532545,Water Board Llantarnam,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.02
532545,Water Board Llantarnam,2023-06-11T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
532545,Water Board Llantarnam,2023-06-11T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
532545,Water Board Llantarnam,2023-06-11T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
532545,Water Board Llantarnam,2023-06-11T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.9
532545,Water Board Llantarnam,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
532545,Water Board Llantarnam,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
532545,Water Board Llantarnam,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.18
532545,Water Board Llantarnam,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
532545,Water Board Llantarnam,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.46
532545,Water Board Llantarnam,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.56
532545,Water Board Llantarnam,2023-06-11T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
532545,Water Board Llantarnam,2023-06-11T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
532545,Water Board Llantarnam,2023-06-11T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
532545,Water Board Llantarnam,2023-06-11T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
532545,Water Board Llantarnam,2023-06-11T20:10:00.000+00:00,transformer,,Temperature,C,32.7
532545,Water Board Llantarnam,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
532545,Water Board Llantarnam,2023-06-11T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
532545,Water Board Llantarnam,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
532545,Water Board Llantarnam,2023-06-11T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
532545,Water Board Llantarnam,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
532545,Water Board Llantarnam,2023-06-11T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
532545,Water Board Llantarnam,2023-06-11T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
532545,Water Board Llantarnam,2023-06-11T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
532545,Water Board Llantarnam,2023-06-11T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
532545,Water Board Llantarnam,2023-06-11T20:10:00.000+00:00,busbar,,L3 Active Power,kW,7.85
532545,Water Board Llantarnam,2023-06-11T20:10:00.000+00:00,busbar,,L2 Active Power,kW,8.85
532545,Water Board Llantarnam,2023-06-11T20:10:00.000+00:00,busbar,,L1 Active Power,kW,12.58
532545,Water Board Llantarnam,2023-06-11T20:10:00.000+00:00,busbar,,N Current (RMS),A,33.2
532545,Water Board Llantarnam,2023-06-11T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
532545,Water Board Llantarnam,2023-06-11T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
532545,Water Board Llantarnam,2023-06-11T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,53.3
532545,Water Board Llantarnam,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
532545,Water Board Llantarnam,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
532545,Water Board Llantarnam,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
532545,Water Board Llantarnam,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.5
532545,Water Board Llantarnam,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.38
532545,Water Board Llantarnam,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.0
532545,Water Board Llantarnam,2023-06-11T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
532545,Water Board Llantarnam,2023-06-11T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
532545,Water Board Llantarnam,2023-06-11T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
532545,Water Board Llantarnam,2023-06-11T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
532545,Water Board Llantarnam,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
532545,Water Board Llantarnam,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
532545,Water Board Llantarnam,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.11
532545,Water Board Llantarnam,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
532545,Water Board Llantarnam,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.27
532545,Water Board Llantarnam,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.31
532545,Water Board Llantarnam,2023-06-11T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
532545,Water Board Llantarnam,2023-06-11T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
532545,Water Board Llantarnam,2023-06-11T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
532545,Water Board Llantarnam,2023-06-11T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
532545,Water Board Llantarnam,2023-06-11T20:00:00.000+00:00,transformer,,Temperature,C,32.8
532545,Water Board Llantarnam,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
532545,Water Board Llantarnam,2023-06-11T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
532545,Water Board Llantarnam,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532545,Water Board Llantarnam,2023-06-11T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
532545,Water Board Llantarnam,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
532545,Water Board Llantarnam,2023-06-11T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
532545,Water Board Llantarnam,2023-06-11T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
532545,Water Board Llantarnam,2023-06-11T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
532545,Water Board Llantarnam,2023-06-11T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
532545,Water Board Llantarnam,2023-06-11T20:00:00.000+00:00,busbar,,L3 Active Power,kW,6.16
532545,Water Board Llantarnam,2023-06-11T20:00:00.000+00:00,busbar,,L2 Active Power,kW,9.65
532545,Water Board Llantarnam,2023-06-11T20:00:00.000+00:00,busbar,,L1 Active Power,kW,12.31
532545,Water Board Llantarnam,2023-06-11T20:00:00.000+00:00,busbar,,N Current (RMS),A,35.7
532545,Water Board Llantarnam,2023-06-11T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
532545,Water Board Llantarnam,2023-06-11T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
532545,Water Board Llantarnam,2023-06-11T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
532545,Water Board Llantarnam,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
532545,Water Board Llantarnam,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
532545,Water Board Llantarnam,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
532545,Water Board Llantarnam,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.63
532545,Water Board Llantarnam,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.67
532545,Water Board Llantarnam,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.36
532545,Water Board Llantarnam,2023-06-11T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
532545,Water Board Llantarnam,2023-06-11T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
532545,Water Board Llantarnam,2023-06-11T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
532545,Water Board Llantarnam,2023-06-11T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.8
532545,Water Board Llantarnam,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
532545,Water Board Llantarnam,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
532545,Water Board Llantarnam,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.28
532545,Water Board Llantarnam,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.03
532545,Water Board Llantarnam,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.16
532545,Water Board Llantarnam,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.31
532545,Water Board Llantarnam,2023-06-11T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
532545,Water Board Llantarnam,2023-06-11T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.5
532545,Water Board Llantarnam,2023-06-11T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.0
532545,Water Board Llantarnam,2023-06-11T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
532545,Water Board Llantarnam,2023-06-11T19:50:00.000+00:00,transformer,,Temperature,C,32.8
532545,Water Board Llantarnam,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
532545,Water Board Llantarnam,2023-06-11T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
532545,Water Board Llantarnam,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
532545,Water Board Llantarnam,2023-06-11T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
532545,Water Board Llantarnam,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
532545,Water Board Llantarnam,2023-06-11T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.6
532545,Water Board Llantarnam,2023-06-11T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
532545,Water Board Llantarnam,2023-06-11T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
532545,Water Board Llantarnam,2023-06-11T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
532545,Water Board Llantarnam,2023-06-11T19:50:00.000+00:00,busbar,,L3 Active Power,kW,5.67
532545,Water Board Llantarnam,2023-06-11T19:50:00.000+00:00,busbar,,L2 Active Power,kW,8.84
532545,Water Board Llantarnam,2023-06-11T19:50:00.000+00:00,busbar,,L1 Active Power,kW,12.67
532545,Water Board Llantarnam,2023-06-11T19:50:00.000+00:00,busbar,,N Current (RMS),A,36.2
532545,Water Board Llantarnam,2023-06-11T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
532545,Water Board Llantarnam,2023-06-11T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
532545,Water Board Llantarnam,2023-06-11T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.8
532545,Water Board Llantarnam,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
532545,Water Board Llantarnam,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
532545,Water Board Llantarnam,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
532545,Water Board Llantarnam,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.81
532545,Water Board Llantarnam,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.03
532545,Water Board Llantarnam,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.44
532545,Water Board Llantarnam,2023-06-11T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
532545,Water Board Llantarnam,2023-06-11T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
532545,Water Board Llantarnam,2023-06-11T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
532545,Water Board Llantarnam,2023-06-11T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
532545,Water Board Llantarnam,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
532545,Water Board Llantarnam,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
532545,Water Board Llantarnam,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.37
532545,Water Board Llantarnam,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.7
532545,Water Board Llantarnam,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.26
532545,Water Board Llantarnam,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.12
532545,Water Board Llantarnam,2023-06-11T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
532545,Water Board Llantarnam,2023-06-11T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
532545,Water Board Llantarnam,2023-06-11T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
532545,Water Board Llantarnam,2023-06-11T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
