Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532545,Water Board Llantarnam,2023-06-11T19:40:00.000+00:00,transformer,,Temperature,C,32.9
532545,Water Board Llantarnam,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
532545,Water Board Llantarnam,2023-06-11T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
532545,Water Board Llantarnam,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
532545,Water Board Llantarnam,2023-06-11T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
532545,Water Board Llantarnam,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
532545,Water Board Llantarnam,2023-06-11T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
532545,Water Board Llantarnam,2023-06-11T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
532545,Water Board Llantarnam,2023-06-11T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
532545,Water Board Llantarnam,2023-06-11T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
532545,Water Board Llantarnam,2023-06-11T19:40:00.000+00:00,busbar,,L3 Active Power,kW,6.51
532545,Water Board Llantarnam,2023-06-11T19:40:00.000+00:00,busbar,,L2 Active Power,kW,8.29
532545,Water Board Llantarnam,2023-06-11T19:40:00.000+00:00,busbar,,L1 Active Power,kW,10.56
532545,Water Board Llantarnam,2023-06-11T19:40:00.000+00:00,busbar,,N Current (RMS),A,30.6
532545,Water Board Llantarnam,2023-06-11T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
532545,Water Board Llantarnam,2023-06-11T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
532545,Water Board Llantarnam,2023-06-11T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
532545,Water Board Llantarnam,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
532545,Water Board Llantarnam,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
532545,Water Board Llantarnam,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
532545,Water Board Llantarnam,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.96
532545,Water Board Llantarnam,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.33
532545,Water Board Llantarnam,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.51
532545,Water Board Llantarnam,2023-06-11T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
532545,Water Board Llantarnam,2023-06-11T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.9
532545,Water Board Llantarnam,2023-06-11T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.1
532545,Water Board Llantarnam,2023-06-11T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.3
532545,Water Board Llantarnam,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
532545,Water Board Llantarnam,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
532545,Water Board Llantarnam,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.54
532545,Water Board Llantarnam,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.7
532545,Water Board Llantarnam,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
532545,Water Board Llantarnam,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.39
532545,Water Board Llantarnam,2023-06-11T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.4
532545,Water Board Llantarnam,2023-06-11T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
532545,Water Board Llantarnam,2023-06-11T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
532545,Water Board Llantarnam,2023-06-11T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.5
532545,Water Board Llantarnam,2023-06-11T19:30:00.000+00:00,transformer,,Temperature,C,32.9
532545,Water Board Llantarnam,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
532545,Water Board Llantarnam,2023-06-11T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
532545,Water Board Llantarnam,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
532545,Water Board Llantarnam,2023-06-11T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
532545,Water Board Llantarnam,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
532545,Water Board Llantarnam,2023-06-11T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
532545,Water Board Llantarnam,2023-06-11T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
532545,Water Board Llantarnam,2023-06-11T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
532545,Water Board Llantarnam,2023-06-11T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
532545,Water Board Llantarnam,2023-06-11T19:30:00.000+00:00,busbar,,L3 Active Power,kW,5.66
532545,Water Board Llantarnam,2023-06-11T19:30:00.000+00:00,busbar,,L2 Active Power,kW,9.74
532545,Water Board Llantarnam,2023-06-11T19:30:00.000+00:00,busbar,,L1 Active Power,kW,12.91
532545,Water Board Llantarnam,2023-06-11T19:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
532545,Water Board Llantarnam,2023-06-11T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
532545,Water Board Llantarnam,2023-06-11T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
532545,Water Board Llantarnam,2023-06-11T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
532545,Water Board Llantarnam,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
532545,Water Board Llantarnam,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
532545,Water Board Llantarnam,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.77
532545,Water Board Llantarnam,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.93
532545,Water Board Llantarnam,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.08
532545,Water Board Llantarnam,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.32
532545,Water Board Llantarnam,2023-06-11T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
532545,Water Board Llantarnam,2023-06-11T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
532545,Water Board Llantarnam,2023-06-11T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
532545,Water Board Llantarnam,2023-06-11T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.2
532545,Water Board Llantarnam,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
532545,Water Board Llantarnam,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
532545,Water Board Llantarnam,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.66
532545,Water Board Llantarnam,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
532545,Water Board Llantarnam,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
532545,Water Board Llantarnam,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.27
532545,Water Board Llantarnam,2023-06-11T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
532545,Water Board Llantarnam,2023-06-11T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
532545,Water Board Llantarnam,2023-06-11T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
532545,Water Board Llantarnam,2023-06-11T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.9
532545,Water Board Llantarnam,2023-06-11T19:20:00.000+00:00,transformer,,Temperature,C,32.9
532545,Water Board Llantarnam,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
532545,Water Board Llantarnam,2023-06-11T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
532545,Water Board Llantarnam,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
532545,Water Board Llantarnam,2023-06-11T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
532545,Water Board Llantarnam,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
532545,Water Board Llantarnam,2023-06-11T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
532545,Water Board Llantarnam,2023-06-11T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
532545,Water Board Llantarnam,2023-06-11T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
532545,Water Board Llantarnam,2023-06-11T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
532545,Water Board Llantarnam,2023-06-11T19:20:00.000+00:00,busbar,,L3 Active Power,kW,5.62
532545,Water Board Llantarnam,2023-06-11T19:20:00.000+00:00,busbar,,L2 Active Power,kW,9.77
532545,Water Board Llantarnam,2023-06-11T19:20:00.000+00:00,busbar,,L1 Active Power,kW,15.59
532545,Water Board Llantarnam,2023-06-11T19:20:00.000+00:00,busbar,,N Current (RMS),A,49.3
532545,Water Board Llantarnam,2023-06-11T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
532545,Water Board Llantarnam,2023-06-11T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
532545,Water Board Llantarnam,2023-06-11T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.5
532545,Water Board Llantarnam,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
532545,Water Board Llantarnam,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
532545,Water Board Llantarnam,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
532545,Water Board Llantarnam,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.13
532545,Water Board Llantarnam,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.38
532545,Water Board Llantarnam,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.03
532545,Water Board Llantarnam,2023-06-11T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
532545,Water Board Llantarnam,2023-06-11T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
532545,Water Board Llantarnam,2023-06-11T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.6
532545,Water Board Llantarnam,2023-06-11T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.0
532545,Water Board Llantarnam,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
532545,Water Board Llantarnam,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
532545,Water Board Llantarnam,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.16
532545,Water Board Llantarnam,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.5
532545,Water Board Llantarnam,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
532545,Water Board Llantarnam,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.59
532545,Water Board Llantarnam,2023-06-11T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
532545,Water Board Llantarnam,2023-06-11T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
532545,Water Board Llantarnam,2023-06-11T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
532545,Water Board Llantarnam,2023-06-11T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.9
532545,Water Board Llantarnam,2023-06-11T19:10:00.000+00:00,transformer,,Temperature,C,33.0
532545,Water Board Llantarnam,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
532545,Water Board Llantarnam,2023-06-11T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.12
532545,Water Board Llantarnam,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
532545,Water Board Llantarnam,2023-06-11T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
532545,Water Board Llantarnam,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
532545,Water Board Llantarnam,2023-06-11T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
532545,Water Board Llantarnam,2023-06-11T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
532545,Water Board Llantarnam,2023-06-11T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
532545,Water Board Llantarnam,2023-06-11T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
532545,Water Board Llantarnam,2023-06-11T19:10:00.000+00:00,busbar,,L3 Active Power,kW,5.64
532545,Water Board Llantarnam,2023-06-11T19:10:00.000+00:00,busbar,,L2 Active Power,kW,11.66
532545,Water Board Llantarnam,2023-06-11T19:10:00.000+00:00,busbar,,L1 Active Power,kW,14.62
532545,Water Board Llantarnam,2023-06-11T19:10:00.000+00:00,busbar,,N Current (RMS),A,44.9
532545,Water Board Llantarnam,2023-06-11T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
532545,Water Board Llantarnam,2023-06-11T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
532545,Water Board Llantarnam,2023-06-11T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,62.0
532545,Water Board Llantarnam,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
532545,Water Board Llantarnam,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
532545,Water Board Llantarnam,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
532545,Water Board Llantarnam,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.59
532545,Water Board Llantarnam,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.5
532545,Water Board Llantarnam,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,15.63
532545,Water Board Llantarnam,2023-06-11T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,45.3
532545,Water Board Llantarnam,2023-06-11T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
532545,Water Board Llantarnam,2023-06-11T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.9
532545,Water Board Llantarnam,2023-06-11T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,66.4
532545,Water Board Llantarnam,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
532545,Water Board Llantarnam,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
532545,Water Board Llantarnam,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
532545,Water Board Llantarnam,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.18
532545,Water Board Llantarnam,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.44
532545,Water Board Llantarnam,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.2
532545,Water Board Llantarnam,2023-06-11T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
532545,Water Board Llantarnam,2023-06-11T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.1
532545,Water Board Llantarnam,2023-06-11T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
532545,Water Board Llantarnam,2023-06-11T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
532545,Water Board Llantarnam,2023-06-11T19:00:00.000+00:00,transformer,,Temperature,C,33.0
532545,Water Board Llantarnam,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
532545,Water Board Llantarnam,2023-06-11T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
532545,Water Board Llantarnam,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
532545,Water Board Llantarnam,2023-06-11T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
532545,Water Board Llantarnam,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
532545,Water Board Llantarnam,2023-06-11T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
532545,Water Board Llantarnam,2023-06-11T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
532545,Water Board Llantarnam,2023-06-11T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
532545,Water Board Llantarnam,2023-06-11T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
532545,Water Board Llantarnam,2023-06-11T19:00:00.000+00:00,busbar,,L3 Active Power,kW,5.77
532545,Water Board Llantarnam,2023-06-11T19:00:00.000+00:00,busbar,,L2 Active Power,kW,12.94
532545,Water Board Llantarnam,2023-06-11T19:00:00.000+00:00,busbar,,L1 Active Power,kW,16.84
532545,Water Board Llantarnam,2023-06-11T19:00:00.000+00:00,busbar,,N Current (RMS),A,51.8
532545,Water Board Llantarnam,2023-06-11T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
532545,Water Board Llantarnam,2023-06-11T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.6
532545,Water Board Llantarnam,2023-06-11T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,71.6
532545,Water Board Llantarnam,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
532545,Water Board Llantarnam,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
532545,Water Board Llantarnam,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
532545,Water Board Llantarnam,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.4
532545,Water Board Llantarnam,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.24
532545,Water Board Llantarnam,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,20.43
532545,Water Board Llantarnam,2023-06-11T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,56.5
532545,Water Board Llantarnam,2023-06-11T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
532545,Water Board Llantarnam,2023-06-11T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,64.1
532545,Water Board Llantarnam,2023-06-11T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,85.4
532545,Water Board Llantarnam,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
532545,Water Board Llantarnam,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
532545,Water Board Llantarnam,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
532545,Water Board Llantarnam,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.12
532545,Water Board Llantarnam,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
532545,Water Board Llantarnam,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
532545,Water Board Llantarnam,2023-06-11T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
532545,Water Board Llantarnam,2023-06-11T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.1
532545,Water Board Llantarnam,2023-06-11T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
532545,Water Board Llantarnam,2023-06-11T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
532545,Water Board Llantarnam,2023-06-11T18:50:00.000+00:00,transformer,,Temperature,C,33.0
532545,Water Board Llantarnam,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
532545,Water Board Llantarnam,2023-06-11T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.15
532545,Water Board Llantarnam,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
532545,Water Board Llantarnam,2023-06-11T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
532545,Water Board Llantarnam,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
532545,Water Board Llantarnam,2023-06-11T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
532545,Water Board Llantarnam,2023-06-11T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
532545,Water Board Llantarnam,2023-06-11T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
532545,Water Board Llantarnam,2023-06-11T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
532545,Water Board Llantarnam,2023-06-11T18:50:00.000+00:00,busbar,,L3 Active Power,kW,6.51
532545,Water Board Llantarnam,2023-06-11T18:50:00.000+00:00,busbar,,L2 Active Power,kW,18.46
532545,Water Board Llantarnam,2023-06-11T18:50:00.000+00:00,busbar,,L1 Active Power,kW,21.67
532545,Water Board Llantarnam,2023-06-11T18:50:00.000+00:00,busbar,,N Current (RMS),A,64.4
532545,Water Board Llantarnam,2023-06-11T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
532545,Water Board Llantarnam,2023-06-11T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,77.6
532545,Water Board Llantarnam,2023-06-11T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,90.7
532545,Water Board Llantarnam,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
532545,Water Board Llantarnam,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
532545,Water Board Llantarnam,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
532545,Water Board Llantarnam,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.93
532545,Water Board Llantarnam,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,17.38
532545,Water Board Llantarnam,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.89
532545,Water Board Llantarnam,2023-06-11T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,51.8
532545,Water Board Llantarnam,2023-06-11T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
532545,Water Board Llantarnam,2023-06-11T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,75.1
532545,Water Board Llantarnam,2023-06-11T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.3
532545,Water Board Llantarnam,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
532545,Water Board Llantarnam,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
532545,Water Board Llantarnam,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
532545,Water Board Llantarnam,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.11
532545,Water Board Llantarnam,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
532545,Water Board Llantarnam,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.14
532545,Water Board Llantarnam,2023-06-11T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
532545,Water Board Llantarnam,2023-06-11T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.2
532545,Water Board Llantarnam,2023-06-11T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
532545,Water Board Llantarnam,2023-06-11T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
532545,Water Board Llantarnam,2023-06-11T18:40:00.000+00:00,transformer,,Temperature,C,33.0
532545,Water Board Llantarnam,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
532545,Water Board Llantarnam,2023-06-11T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
532545,Water Board Llantarnam,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
532545,Water Board Llantarnam,2023-06-11T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
532545,Water Board Llantarnam,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
532545,Water Board Llantarnam,2023-06-11T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
532545,Water Board Llantarnam,2023-06-11T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
532545,Water Board Llantarnam,2023-06-11T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
532545,Water Board Llantarnam,2023-06-11T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
532545,Water Board Llantarnam,2023-06-11T18:40:00.000+00:00,busbar,,L3 Active Power,kW,6.04
532545,Water Board Llantarnam,2023-06-11T18:40:00.000+00:00,busbar,,L2 Active Power,kW,18.86
532545,Water Board Llantarnam,2023-06-11T18:40:00.000+00:00,busbar,,L1 Active Power,kW,15.02
532545,Water Board Llantarnam,2023-06-11T18:40:00.000+00:00,busbar,,N Current (RMS),A,57.0
532545,Water Board Llantarnam,2023-06-11T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
532545,Water Board Llantarnam,2023-06-11T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,81.3
532545,Water Board Llantarnam,2023-06-11T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
532545,Water Board Llantarnam,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
532545,Water Board Llantarnam,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
532545,Water Board Llantarnam,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
532545,Water Board Llantarnam,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.89
532545,Water Board Llantarnam,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.83
532545,Water Board Llantarnam,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.87
532545,Water Board Llantarnam,2023-06-11T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
532545,Water Board Llantarnam,2023-06-11T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
532545,Water Board Llantarnam,2023-06-11T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.4
532545,Water Board Llantarnam,2023-06-11T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.0
532545,Water Board Llantarnam,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
532545,Water Board Llantarnam,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
532545,Water Board Llantarnam,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
532545,Water Board Llantarnam,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.16
532545,Water Board Llantarnam,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.23
532545,Water Board Llantarnam,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.98
532545,Water Board Llantarnam,2023-06-11T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
532545,Water Board Llantarnam,2023-06-11T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.1
532545,Water Board Llantarnam,2023-06-11T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
532545,Water Board Llantarnam,2023-06-11T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
532545,Water Board Llantarnam,2023-06-11T18:30:00.000+00:00,transformer,,Temperature,C,33.0
532545,Water Board Llantarnam,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
532545,Water Board Llantarnam,2023-06-11T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
532545,Water Board Llantarnam,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
532545,Water Board Llantarnam,2023-06-11T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
532545,Water Board Llantarnam,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
532545,Water Board Llantarnam,2023-06-11T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
532545,Water Board Llantarnam,2023-06-11T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
532545,Water Board Llantarnam,2023-06-11T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
532545,Water Board Llantarnam,2023-06-11T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
532545,Water Board Llantarnam,2023-06-11T18:30:00.000+00:00,busbar,,L3 Active Power,kW,6.05
532545,Water Board Llantarnam,2023-06-11T18:30:00.000+00:00,busbar,,L2 Active Power,kW,11.06
532545,Water Board Llantarnam,2023-06-11T18:30:00.000+00:00,busbar,,L1 Active Power,kW,11.85
532545,Water Board Llantarnam,2023-06-11T18:30:00.000+00:00,busbar,,N Current (RMS),A,35.6
532545,Water Board Llantarnam,2023-06-11T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
532545,Water Board Llantarnam,2023-06-11T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
532545,Water Board Llantarnam,2023-06-11T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
532545,Water Board Llantarnam,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
532545,Water Board Llantarnam,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
532545,Water Board Llantarnam,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
532545,Water Board Llantarnam,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.04
532545,Water Board Llantarnam,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.33
532545,Water Board Llantarnam,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.14
532545,Water Board Llantarnam,2023-06-11T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
532545,Water Board Llantarnam,2023-06-11T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
532545,Water Board Llantarnam,2023-06-11T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.4
532545,Water Board Llantarnam,2023-06-11T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.5
532545,Water Board Llantarnam,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
532545,Water Board Llantarnam,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
532545,Water Board Llantarnam,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
532545,Water Board Llantarnam,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.22
532545,Water Board Llantarnam,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
532545,Water Board Llantarnam,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.96
532545,Water Board Llantarnam,2023-06-11T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
532545,Water Board Llantarnam,2023-06-11T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.3
532545,Water Board Llantarnam,2023-06-11T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
532545,Water Board Llantarnam,2023-06-11T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
532545,Water Board Llantarnam,2023-06-11T18:20:00.000+00:00,transformer,,Temperature,C,33.0
532545,Water Board Llantarnam,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
532545,Water Board Llantarnam,2023-06-11T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
532545,Water Board Llantarnam,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
532545,Water Board Llantarnam,2023-06-11T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
532545,Water Board Llantarnam,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
532545,Water Board Llantarnam,2023-06-11T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
532545,Water Board Llantarnam,2023-06-11T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
532545,Water Board Llantarnam,2023-06-11T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
532545,Water Board Llantarnam,2023-06-11T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
532545,Water Board Llantarnam,2023-06-11T18:20:00.000+00:00,busbar,,L3 Active Power,kW,6.26
532545,Water Board Llantarnam,2023-06-11T18:20:00.000+00:00,busbar,,L2 Active Power,kW,12.11
532545,Water Board Llantarnam,2023-06-11T18:20:00.000+00:00,busbar,,L1 Active Power,kW,11.1
532545,Water Board Llantarnam,2023-06-11T18:20:00.000+00:00,busbar,,N Current (RMS),A,32.8
532545,Water Board Llantarnam,2023-06-11T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
532545,Water Board Llantarnam,2023-06-11T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
532545,Water Board Llantarnam,2023-06-11T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.8
532545,Water Board Llantarnam,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
532545,Water Board Llantarnam,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.98
532545,Water Board Llantarnam,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
532545,Water Board Llantarnam,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.64
532545,Water Board Llantarnam,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.07
532545,Water Board Llantarnam,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.84
532545,Water Board Llantarnam,2023-06-11T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
532545,Water Board Llantarnam,2023-06-11T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
532545,Water Board Llantarnam,2023-06-11T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.5
532545,Water Board Llantarnam,2023-06-11T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.8
532545,Water Board Llantarnam,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
532545,Water Board Llantarnam,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
532545,Water Board Llantarnam,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
532545,Water Board Llantarnam,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.22
532545,Water Board Llantarnam,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
532545,Water Board Llantarnam,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.94
532545,Water Board Llantarnam,2023-06-11T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
532545,Water Board Llantarnam,2023-06-11T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.3
532545,Water Board Llantarnam,2023-06-11T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
532545,Water Board Llantarnam,2023-06-11T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
532545,Water Board Llantarnam,2023-06-11T18:10:00.000+00:00,transformer,,Temperature,C,33.0
532545,Water Board Llantarnam,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
532545,Water Board Llantarnam,2023-06-11T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
532545,Water Board Llantarnam,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
532545,Water Board Llantarnam,2023-06-11T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
532545,Water Board Llantarnam,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
532545,Water Board Llantarnam,2023-06-11T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
532545,Water Board Llantarnam,2023-06-11T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
532545,Water Board Llantarnam,2023-06-11T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
532545,Water Board Llantarnam,2023-06-11T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
532545,Water Board Llantarnam,2023-06-11T18:10:00.000+00:00,busbar,,L3 Active Power,kW,4.86
532545,Water Board Llantarnam,2023-06-11T18:10:00.000+00:00,busbar,,L2 Active Power,kW,9.66
532545,Water Board Llantarnam,2023-06-11T18:10:00.000+00:00,busbar,,L1 Active Power,kW,11.78
532545,Water Board Llantarnam,2023-06-11T18:10:00.000+00:00,busbar,,N Current (RMS),A,33.8
532545,Water Board Llantarnam,2023-06-11T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
532545,Water Board Llantarnam,2023-06-11T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
532545,Water Board Llantarnam,2023-06-11T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
532545,Water Board Llantarnam,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
532545,Water Board Llantarnam,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
532545,Water Board Llantarnam,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
532545,Water Board Llantarnam,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.58
532545,Water Board Llantarnam,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.31
532545,Water Board Llantarnam,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.79
532545,Water Board Llantarnam,2023-06-11T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
532545,Water Board Llantarnam,2023-06-11T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
532545,Water Board Llantarnam,2023-06-11T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.5
532545,Water Board Llantarnam,2023-06-11T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
532545,Water Board Llantarnam,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
532545,Water Board Llantarnam,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
532545,Water Board Llantarnam,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
532545,Water Board Llantarnam,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.24
532545,Water Board Llantarnam,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
532545,Water Board Llantarnam,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
532545,Water Board Llantarnam,2023-06-11T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
532545,Water Board Llantarnam,2023-06-11T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.4
532545,Water Board Llantarnam,2023-06-11T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
532545,Water Board Llantarnam,2023-06-11T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
532545,Water Board Llantarnam,2023-06-11T18:00:00.000+00:00,transformer,,Temperature,C,33.1
532545,Water Board Llantarnam,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
532545,Water Board Llantarnam,2023-06-11T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
532545,Water Board Llantarnam,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
532545,Water Board Llantarnam,2023-06-11T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
532545,Water Board Llantarnam,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
532545,Water Board Llantarnam,2023-06-11T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
532545,Water Board Llantarnam,2023-06-11T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
532545,Water Board Llantarnam,2023-06-11T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
532545,Water Board Llantarnam,2023-06-11T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
532545,Water Board Llantarnam,2023-06-11T18:00:00.000+00:00,busbar,,L3 Active Power,kW,5.83
532545,Water Board Llantarnam,2023-06-11T18:00:00.000+00:00,busbar,,L2 Active Power,kW,9.85
532545,Water Board Llantarnam,2023-06-11T18:00:00.000+00:00,busbar,,L1 Active Power,kW,7.83
532545,Water Board Llantarnam,2023-06-11T18:00:00.000+00:00,busbar,,N Current (RMS),A,27.2
532545,Water Board Llantarnam,2023-06-11T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
532545,Water Board Llantarnam,2023-06-11T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
532545,Water Board Llantarnam,2023-06-11T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
532545,Water Board Llantarnam,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
532545,Water Board Llantarnam,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
532545,Water Board Llantarnam,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
532545,Water Board Llantarnam,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.8
532545,Water Board Llantarnam,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.1
532545,Water Board Llantarnam,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.78
532545,Water Board Llantarnam,2023-06-11T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
532545,Water Board Llantarnam,2023-06-11T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
532545,Water Board Llantarnam,2023-06-11T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.3
532545,Water Board Llantarnam,2023-06-11T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.1
532545,Water Board Llantarnam,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
532545,Water Board Llantarnam,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
532545,Water Board Llantarnam,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
532545,Water Board Llantarnam,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.29
532545,Water Board Llantarnam,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
532545,Water Board Llantarnam,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.17
532545,Water Board Llantarnam,2023-06-11T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
532545,Water Board Llantarnam,2023-06-11T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.4
532545,Water Board Llantarnam,2023-06-11T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
532545,Water Board Llantarnam,2023-06-11T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
532545,Water Board Llantarnam,2023-06-11T17:50:00.000+00:00,transformer,,Temperature,C,33.1
532545,Water Board Llantarnam,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
532545,Water Board Llantarnam,2023-06-11T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
532545,Water Board Llantarnam,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
532545,Water Board Llantarnam,2023-06-11T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
532545,Water Board Llantarnam,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
532545,Water Board Llantarnam,2023-06-11T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
532545,Water Board Llantarnam,2023-06-11T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
532545,Water Board Llantarnam,2023-06-11T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
532545,Water Board Llantarnam,2023-06-11T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
532545,Water Board Llantarnam,2023-06-11T17:50:00.000+00:00,busbar,,L3 Active Power,kW,4.09
532545,Water Board Llantarnam,2023-06-11T17:50:00.000+00:00,busbar,,L2 Active Power,kW,7.8
532545,Water Board Llantarnam,2023-06-11T17:50:00.000+00:00,busbar,,L1 Active Power,kW,8.95
532545,Water Board Llantarnam,2023-06-11T17:50:00.000+00:00,busbar,,N Current (RMS),A,27.4
532545,Water Board Llantarnam,2023-06-11T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
532545,Water Board Llantarnam,2023-06-11T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
532545,Water Board Llantarnam,2023-06-11T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
532545,Water Board Llantarnam,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
532545,Water Board Llantarnam,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
532545,Water Board Llantarnam,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
532545,Water Board Llantarnam,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.34
532545,Water Board Llantarnam,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.98
532545,Water Board Llantarnam,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.88
532545,Water Board Llantarnam,2023-06-11T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
532545,Water Board Llantarnam,2023-06-11T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
532545,Water Board Llantarnam,2023-06-11T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.9
532545,Water Board Llantarnam,2023-06-11T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.3
532545,Water Board Llantarnam,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
532545,Water Board Llantarnam,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
532545,Water Board Llantarnam,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
532545,Water Board Llantarnam,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.19
532545,Water Board Llantarnam,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
532545,Water Board Llantarnam,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.26
532545,Water Board Llantarnam,2023-06-11T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
532545,Water Board Llantarnam,2023-06-11T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.0
532545,Water Board Llantarnam,2023-06-11T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
532545,Water Board Llantarnam,2023-06-11T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
532545,Water Board Llantarnam,2023-06-11T17:40:00.000+00:00,transformer,,Temperature,C,33.1
532545,Water Board Llantarnam,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
532545,Water Board Llantarnam,2023-06-11T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.48
532545,Water Board Llantarnam,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
532545,Water Board Llantarnam,2023-06-11T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
532545,Water Board Llantarnam,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
532545,Water Board Llantarnam,2023-06-11T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
532545,Water Board Llantarnam,2023-06-11T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
532545,Water Board Llantarnam,2023-06-11T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
532545,Water Board Llantarnam,2023-06-11T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
532545,Water Board Llantarnam,2023-06-11T17:40:00.000+00:00,busbar,,L3 Active Power,kW,4.53
532545,Water Board Llantarnam,2023-06-11T17:40:00.000+00:00,busbar,,L2 Active Power,kW,8.46
532545,Water Board Llantarnam,2023-06-11T17:40:00.000+00:00,busbar,,L1 Active Power,kW,11.15
532545,Water Board Llantarnam,2023-06-11T17:40:00.000+00:00,busbar,,N Current (RMS),A,30.0
532545,Water Board Llantarnam,2023-06-11T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
532545,Water Board Llantarnam,2023-06-11T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
532545,Water Board Llantarnam,2023-06-11T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.8
532545,Water Board Llantarnam,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
532545,Water Board Llantarnam,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
532545,Water Board Llantarnam,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
532545,Water Board Llantarnam,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.51
532545,Water Board Llantarnam,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.94
532545,Water Board Llantarnam,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.26
532545,Water Board Llantarnam,2023-06-11T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
532545,Water Board Llantarnam,2023-06-11T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
532545,Water Board Llantarnam,2023-06-11T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.2
532545,Water Board Llantarnam,2023-06-11T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.0
532545,Water Board Llantarnam,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
532545,Water Board Llantarnam,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
532545,Water Board Llantarnam,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
532545,Water Board Llantarnam,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.19
532545,Water Board Llantarnam,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.42
532545,Water Board Llantarnam,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.26
532545,Water Board Llantarnam,2023-06-11T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
532545,Water Board Llantarnam,2023-06-11T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
532545,Water Board Llantarnam,2023-06-11T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
532545,Water Board Llantarnam,2023-06-11T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
532545,Water Board Llantarnam,2023-06-11T17:30:00.000+00:00,transformer,,Temperature,C,33.1
532545,Water Board Llantarnam,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
532545,Water Board Llantarnam,2023-06-11T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
532545,Water Board Llantarnam,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
532545,Water Board Llantarnam,2023-06-11T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
532545,Water Board Llantarnam,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
532545,Water Board Llantarnam,2023-06-11T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
532545,Water Board Llantarnam,2023-06-11T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
532545,Water Board Llantarnam,2023-06-11T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
532545,Water Board Llantarnam,2023-06-11T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
532545,Water Board Llantarnam,2023-06-11T17:30:00.000+00:00,busbar,,L3 Active Power,kW,4.7
532545,Water Board Llantarnam,2023-06-11T17:30:00.000+00:00,busbar,,L2 Active Power,kW,10.36
532545,Water Board Llantarnam,2023-06-11T17:30:00.000+00:00,busbar,,L1 Active Power,kW,11.52
532545,Water Board Llantarnam,2023-06-11T17:30:00.000+00:00,busbar,,N Current (RMS),A,34.1
532545,Water Board Llantarnam,2023-06-11T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
532545,Water Board Llantarnam,2023-06-11T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
532545,Water Board Llantarnam,2023-06-11T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
532545,Water Board Llantarnam,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
