Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532545,Water Board Llantarnam,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
532545,Water Board Llantarnam,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
532545,Water Board Llantarnam,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.7
532545,Water Board Llantarnam,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.43
532545,Water Board Llantarnam,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.24
532545,Water Board Llantarnam,2023-06-11T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
532545,Water Board Llantarnam,2023-06-11T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
532545,Water Board Llantarnam,2023-06-11T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.9
532545,Water Board Llantarnam,2023-06-11T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.3
532545,Water Board Llantarnam,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
532545,Water Board Llantarnam,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
532545,Water Board Llantarnam,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
532545,Water Board Llantarnam,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.46
532545,Water Board Llantarnam,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
532545,Water Board Llantarnam,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
532545,Water Board Llantarnam,2023-06-11T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
532545,Water Board Llantarnam,2023-06-11T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
532545,Water Board Llantarnam,2023-06-11T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
532545,Water Board Llantarnam,2023-06-11T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
532545,Water Board Llantarnam,2023-06-11T17:20:00.000+00:00,transformer,,Temperature,C,33.0
532545,Water Board Llantarnam,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
532545,Water Board Llantarnam,2023-06-11T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
532545,Water Board Llantarnam,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
532545,Water Board Llantarnam,2023-06-11T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
532545,Water Board Llantarnam,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
532545,Water Board Llantarnam,2023-06-11T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
532545,Water Board Llantarnam,2023-06-11T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
532545,Water Board Llantarnam,2023-06-11T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
532545,Water Board Llantarnam,2023-06-11T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
532545,Water Board Llantarnam,2023-06-11T17:20:00.000+00:00,busbar,,L3 Active Power,kW,5.16
532545,Water Board Llantarnam,2023-06-11T17:20:00.000+00:00,busbar,,L2 Active Power,kW,11.28
532545,Water Board Llantarnam,2023-06-11T17:20:00.000+00:00,busbar,,L1 Active Power,kW,13.3
532545,Water Board Llantarnam,2023-06-11T17:20:00.000+00:00,busbar,,N Current (RMS),A,35.6
532545,Water Board Llantarnam,2023-06-11T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
532545,Water Board Llantarnam,2023-06-11T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
532545,Water Board Llantarnam,2023-06-11T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.9
532545,Water Board Llantarnam,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
532545,Water Board Llantarnam,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
532545,Water Board Llantarnam,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
532545,Water Board Llantarnam,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.56
532545,Water Board Llantarnam,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.49
532545,Water Board Llantarnam,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.77
532545,Water Board Llantarnam,2023-06-11T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
532545,Water Board Llantarnam,2023-06-11T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
532545,Water Board Llantarnam,2023-06-11T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
532545,Water Board Llantarnam,2023-06-11T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.1
532545,Water Board Llantarnam,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
532545,Water Board Llantarnam,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
532545,Water Board Llantarnam,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
532545,Water Board Llantarnam,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.16
532545,Water Board Llantarnam,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.47
532545,Water Board Llantarnam,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.25
532545,Water Board Llantarnam,2023-06-11T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
532545,Water Board Llantarnam,2023-06-11T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
532545,Water Board Llantarnam,2023-06-11T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
532545,Water Board Llantarnam,2023-06-11T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
532545,Water Board Llantarnam,2023-06-11T17:10:00.000+00:00,transformer,,Temperature,C,33.0
532545,Water Board Llantarnam,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
532545,Water Board Llantarnam,2023-06-11T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
532545,Water Board Llantarnam,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
532545,Water Board Llantarnam,2023-06-11T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
532545,Water Board Llantarnam,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
532545,Water Board Llantarnam,2023-06-11T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
532545,Water Board Llantarnam,2023-06-11T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
532545,Water Board Llantarnam,2023-06-11T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
532545,Water Board Llantarnam,2023-06-11T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
532545,Water Board Llantarnam,2023-06-11T17:10:00.000+00:00,busbar,,L3 Active Power,kW,4.72
532545,Water Board Llantarnam,2023-06-11T17:10:00.000+00:00,busbar,,L2 Active Power,kW,8.96
532545,Water Board Llantarnam,2023-06-11T17:10:00.000+00:00,busbar,,L1 Active Power,kW,9.02
532545,Water Board Llantarnam,2023-06-11T17:10:00.000+00:00,busbar,,N Current (RMS),A,29.0
532545,Water Board Llantarnam,2023-06-11T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
532545,Water Board Llantarnam,2023-06-11T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
532545,Water Board Llantarnam,2023-06-11T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
532545,Water Board Llantarnam,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
532545,Water Board Llantarnam,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
532545,Water Board Llantarnam,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
532545,Water Board Llantarnam,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.7
532545,Water Board Llantarnam,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.71
532545,Water Board Llantarnam,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.65
532545,Water Board Llantarnam,2023-06-11T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
532545,Water Board Llantarnam,2023-06-11T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
532545,Water Board Llantarnam,2023-06-11T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.3
532545,Water Board Llantarnam,2023-06-11T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.3
532545,Water Board Llantarnam,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
532545,Water Board Llantarnam,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
532545,Water Board Llantarnam,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
532545,Water Board Llantarnam,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.17
532545,Water Board Llantarnam,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
532545,Water Board Llantarnam,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.2
532545,Water Board Llantarnam,2023-06-11T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
532545,Water Board Llantarnam,2023-06-11T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.0
532545,Water Board Llantarnam,2023-06-11T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
532545,Water Board Llantarnam,2023-06-11T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
532545,Water Board Llantarnam,2023-06-11T17:00:00.000+00:00,transformer,,Temperature,C,33.0
532545,Water Board Llantarnam,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
532545,Water Board Llantarnam,2023-06-11T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
532545,Water Board Llantarnam,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
532545,Water Board Llantarnam,2023-06-11T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
532545,Water Board Llantarnam,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
532545,Water Board Llantarnam,2023-06-11T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
532545,Water Board Llantarnam,2023-06-11T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
532545,Water Board Llantarnam,2023-06-11T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
532545,Water Board Llantarnam,2023-06-11T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
532545,Water Board Llantarnam,2023-06-11T17:00:00.000+00:00,busbar,,L3 Active Power,kW,6.88
532545,Water Board Llantarnam,2023-06-11T17:00:00.000+00:00,busbar,,L2 Active Power,kW,10.46
532545,Water Board Llantarnam,2023-06-11T17:00:00.000+00:00,busbar,,L1 Active Power,kW,10.85
532545,Water Board Llantarnam,2023-06-11T17:00:00.000+00:00,busbar,,N Current (RMS),A,29.6
532545,Water Board Llantarnam,2023-06-11T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
532545,Water Board Llantarnam,2023-06-11T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
532545,Water Board Llantarnam,2023-06-11T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
532545,Water Board Llantarnam,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
532545,Water Board Llantarnam,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
532545,Water Board Llantarnam,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
532545,Water Board Llantarnam,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.52
532545,Water Board Llantarnam,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.55
532545,Water Board Llantarnam,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.6
532545,Water Board Llantarnam,2023-06-11T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
532545,Water Board Llantarnam,2023-06-11T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
532545,Water Board Llantarnam,2023-06-11T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
532545,Water Board Llantarnam,2023-06-11T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.1
532545,Water Board Llantarnam,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
532545,Water Board Llantarnam,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
532545,Water Board Llantarnam,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
532545,Water Board Llantarnam,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.13
532545,Water Board Llantarnam,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.65
532545,Water Board Llantarnam,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.35
532545,Water Board Llantarnam,2023-06-11T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
532545,Water Board Llantarnam,2023-06-11T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
532545,Water Board Llantarnam,2023-06-11T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
532545,Water Board Llantarnam,2023-06-11T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
532545,Water Board Llantarnam,2023-06-11T16:50:00.000+00:00,transformer,,Temperature,C,32.9
532545,Water Board Llantarnam,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
532545,Water Board Llantarnam,2023-06-11T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
532545,Water Board Llantarnam,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
532545,Water Board Llantarnam,2023-06-11T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
532545,Water Board Llantarnam,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
532545,Water Board Llantarnam,2023-06-11T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
532545,Water Board Llantarnam,2023-06-11T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
532545,Water Board Llantarnam,2023-06-11T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
532545,Water Board Llantarnam,2023-06-11T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
532545,Water Board Llantarnam,2023-06-11T16:50:00.000+00:00,busbar,,L3 Active Power,kW,7.65
532545,Water Board Llantarnam,2023-06-11T16:50:00.000+00:00,busbar,,L2 Active Power,kW,12.2
532545,Water Board Llantarnam,2023-06-11T16:50:00.000+00:00,busbar,,L1 Active Power,kW,9.95
532545,Water Board Llantarnam,2023-06-11T16:50:00.000+00:00,busbar,,N Current (RMS),A,29.3
532545,Water Board Llantarnam,2023-06-11T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
532545,Water Board Llantarnam,2023-06-11T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
532545,Water Board Llantarnam,2023-06-11T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
532545,Water Board Llantarnam,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
532545,Water Board Llantarnam,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
532545,Water Board Llantarnam,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
532545,Water Board Llantarnam,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.14
532545,Water Board Llantarnam,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.32
532545,Water Board Llantarnam,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.85
532545,Water Board Llantarnam,2023-06-11T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
532545,Water Board Llantarnam,2023-06-11T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
532545,Water Board Llantarnam,2023-06-11T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
532545,Water Board Llantarnam,2023-06-11T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.4
532545,Water Board Llantarnam,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
532545,Water Board Llantarnam,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
532545,Water Board Llantarnam,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
532545,Water Board Llantarnam,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.09
532545,Water Board Llantarnam,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.9
532545,Water Board Llantarnam,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.24
532545,Water Board Llantarnam,2023-06-11T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
532545,Water Board Llantarnam,2023-06-11T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
532545,Water Board Llantarnam,2023-06-11T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
532545,Water Board Llantarnam,2023-06-11T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
532545,Water Board Llantarnam,2023-06-11T16:40:00.000+00:00,transformer,,Temperature,C,32.9
532545,Water Board Llantarnam,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
532545,Water Board Llantarnam,2023-06-11T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
532545,Water Board Llantarnam,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
532545,Water Board Llantarnam,2023-06-11T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
532545,Water Board Llantarnam,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
532545,Water Board Llantarnam,2023-06-11T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
532545,Water Board Llantarnam,2023-06-11T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
532545,Water Board Llantarnam,2023-06-11T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
532545,Water Board Llantarnam,2023-06-11T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
532545,Water Board Llantarnam,2023-06-11T16:40:00.000+00:00,busbar,,L3 Active Power,kW,5.24
532545,Water Board Llantarnam,2023-06-11T16:40:00.000+00:00,busbar,,L2 Active Power,kW,13.22
532545,Water Board Llantarnam,2023-06-11T16:40:00.000+00:00,busbar,,L1 Active Power,kW,10.09
532545,Water Board Llantarnam,2023-06-11T16:40:00.000+00:00,busbar,,N Current (RMS),A,38.4
532545,Water Board Llantarnam,2023-06-11T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
532545,Water Board Llantarnam,2023-06-11T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.3
532545,Water Board Llantarnam,2023-06-11T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
532545,Water Board Llantarnam,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
532545,Water Board Llantarnam,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
532545,Water Board Llantarnam,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
532545,Water Board Llantarnam,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.16
532545,Water Board Llantarnam,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.77
532545,Water Board Llantarnam,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.48
532545,Water Board Llantarnam,2023-06-11T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
532545,Water Board Llantarnam,2023-06-11T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
532545,Water Board Llantarnam,2023-06-11T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
532545,Water Board Llantarnam,2023-06-11T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
532545,Water Board Llantarnam,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
532545,Water Board Llantarnam,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
532545,Water Board Llantarnam,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
532545,Water Board Llantarnam,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.06
532545,Water Board Llantarnam,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.96
532545,Water Board Llantarnam,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.47
532545,Water Board Llantarnam,2023-06-11T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
532545,Water Board Llantarnam,2023-06-11T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
532545,Water Board Llantarnam,2023-06-11T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
532545,Water Board Llantarnam,2023-06-11T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
532545,Water Board Llantarnam,2023-06-11T16:30:00.000+00:00,transformer,,Temperature,C,32.9
532545,Water Board Llantarnam,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
532545,Water Board Llantarnam,2023-06-11T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
532545,Water Board Llantarnam,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
532545,Water Board Llantarnam,2023-06-11T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
532545,Water Board Llantarnam,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
532545,Water Board Llantarnam,2023-06-11T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
532545,Water Board Llantarnam,2023-06-11T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
532545,Water Board Llantarnam,2023-06-11T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
532545,Water Board Llantarnam,2023-06-11T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
532545,Water Board Llantarnam,2023-06-11T16:30:00.000+00:00,busbar,,L3 Active Power,kW,6.22
532545,Water Board Llantarnam,2023-06-11T16:30:00.000+00:00,busbar,,L2 Active Power,kW,11.72
532545,Water Board Llantarnam,2023-06-11T16:30:00.000+00:00,busbar,,L1 Active Power,kW,8.96
532545,Water Board Llantarnam,2023-06-11T16:30:00.000+00:00,busbar,,N Current (RMS),A,31.1
532545,Water Board Llantarnam,2023-06-11T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
532545,Water Board Llantarnam,2023-06-11T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
532545,Water Board Llantarnam,2023-06-11T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
532545,Water Board Llantarnam,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.5
532545,Water Board Llantarnam,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
532545,Water Board Llantarnam,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
532545,Water Board Llantarnam,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.21
532545,Water Board Llantarnam,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.85
532545,Water Board Llantarnam,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.88
532545,Water Board Llantarnam,2023-06-11T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
532545,Water Board Llantarnam,2023-06-11T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
532545,Water Board Llantarnam,2023-06-11T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
532545,Water Board Llantarnam,2023-06-11T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
532545,Water Board Llantarnam,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
532545,Water Board Llantarnam,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
532545,Water Board Llantarnam,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
532545,Water Board Llantarnam,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.07
532545,Water Board Llantarnam,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.15
532545,Water Board Llantarnam,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.38
532545,Water Board Llantarnam,2023-06-11T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
532545,Water Board Llantarnam,2023-06-11T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
532545,Water Board Llantarnam,2023-06-11T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
532545,Water Board Llantarnam,2023-06-11T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
532545,Water Board Llantarnam,2023-06-11T16:20:00.000+00:00,transformer,,Temperature,C,32.9
532545,Water Board Llantarnam,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
532545,Water Board Llantarnam,2023-06-11T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
532545,Water Board Llantarnam,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
532545,Water Board Llantarnam,2023-06-11T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.54
532545,Water Board Llantarnam,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
532545,Water Board Llantarnam,2023-06-11T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.61
532545,Water Board Llantarnam,2023-06-11T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
532545,Water Board Llantarnam,2023-06-11T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
532545,Water Board Llantarnam,2023-06-11T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
532545,Water Board Llantarnam,2023-06-11T16:20:00.000+00:00,busbar,,L3 Active Power,kW,7.28
532545,Water Board Llantarnam,2023-06-11T16:20:00.000+00:00,busbar,,L2 Active Power,kW,12.0
532545,Water Board Llantarnam,2023-06-11T16:20:00.000+00:00,busbar,,L1 Active Power,kW,10.26
532545,Water Board Llantarnam,2023-06-11T16:20:00.000+00:00,busbar,,N Current (RMS),A,31.8
532545,Water Board Llantarnam,2023-06-11T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
532545,Water Board Llantarnam,2023-06-11T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
532545,Water Board Llantarnam,2023-06-11T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.5
532545,Water Board Llantarnam,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
532545,Water Board Llantarnam,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
532545,Water Board Llantarnam,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
532545,Water Board Llantarnam,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.89
532545,Water Board Llantarnam,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.84
532545,Water Board Llantarnam,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.33
532545,Water Board Llantarnam,2023-06-11T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
532545,Water Board Llantarnam,2023-06-11T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.7
532545,Water Board Llantarnam,2023-06-11T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.1
532545,Water Board Llantarnam,2023-06-11T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
532545,Water Board Llantarnam,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
532545,Water Board Llantarnam,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
532545,Water Board Llantarnam,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
532545,Water Board Llantarnam,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.73
532545,Water Board Llantarnam,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
532545,Water Board Llantarnam,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.81
532545,Water Board Llantarnam,2023-06-11T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
532545,Water Board Llantarnam,2023-06-11T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
532545,Water Board Llantarnam,2023-06-11T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
532545,Water Board Llantarnam,2023-06-11T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.5
532545,Water Board Llantarnam,2023-06-11T16:10:00.000+00:00,transformer,,Temperature,C,32.9
532545,Water Board Llantarnam,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
532545,Water Board Llantarnam,2023-06-11T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
532545,Water Board Llantarnam,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
532545,Water Board Llantarnam,2023-06-11T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
532545,Water Board Llantarnam,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
532545,Water Board Llantarnam,2023-06-11T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
532545,Water Board Llantarnam,2023-06-11T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
532545,Water Board Llantarnam,2023-06-11T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
532545,Water Board Llantarnam,2023-06-11T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
532545,Water Board Llantarnam,2023-06-11T16:10:00.000+00:00,busbar,,L3 Active Power,kW,10.62
532545,Water Board Llantarnam,2023-06-11T16:10:00.000+00:00,busbar,,L2 Active Power,kW,12.57
532545,Water Board Llantarnam,2023-06-11T16:10:00.000+00:00,busbar,,L1 Active Power,kW,11.14
532545,Water Board Llantarnam,2023-06-11T16:10:00.000+00:00,busbar,,N Current (RMS),A,26.8
532545,Water Board Llantarnam,2023-06-11T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.1
532545,Water Board Llantarnam,2023-06-11T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
532545,Water Board Llantarnam,2023-06-11T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
532545,Water Board Llantarnam,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
532545,Water Board Llantarnam,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
532545,Water Board Llantarnam,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
532545,Water Board Llantarnam,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.9
532545,Water Board Llantarnam,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.38
532545,Water Board Llantarnam,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.95
532545,Water Board Llantarnam,2023-06-11T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
532545,Water Board Llantarnam,2023-06-11T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.1
532545,Water Board Llantarnam,2023-06-11T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.0
532545,Water Board Llantarnam,2023-06-11T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.8
532545,Water Board Llantarnam,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.65
532545,Water Board Llantarnam,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
532545,Water Board Llantarnam,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.02
532545,Water Board Llantarnam,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.82
532545,Water Board Llantarnam,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
532545,Water Board Llantarnam,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.45
532545,Water Board Llantarnam,2023-06-11T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
532545,Water Board Llantarnam,2023-06-11T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
532545,Water Board Llantarnam,2023-06-11T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
532545,Water Board Llantarnam,2023-06-11T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
532545,Water Board Llantarnam,2023-06-11T16:00:00.000+00:00,transformer,,Temperature,C,32.8
532545,Water Board Llantarnam,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
532545,Water Board Llantarnam,2023-06-11T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
532545,Water Board Llantarnam,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
532545,Water Board Llantarnam,2023-06-11T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
532545,Water Board Llantarnam,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
532545,Water Board Llantarnam,2023-06-11T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
532545,Water Board Llantarnam,2023-06-11T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
532545,Water Board Llantarnam,2023-06-11T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
532545,Water Board Llantarnam,2023-06-11T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
532545,Water Board Llantarnam,2023-06-11T16:00:00.000+00:00,busbar,,L3 Active Power,kW,13.72
532545,Water Board Llantarnam,2023-06-11T16:00:00.000+00:00,busbar,,L2 Active Power,kW,12.92
532545,Water Board Llantarnam,2023-06-11T16:00:00.000+00:00,busbar,,L1 Active Power,kW,16.4
532545,Water Board Llantarnam,2023-06-11T16:00:00.000+00:00,busbar,,N Current (RMS),A,29.3
532545,Water Board Llantarnam,2023-06-11T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.9
532545,Water Board Llantarnam,2023-06-11T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.4
532545,Water Board Llantarnam,2023-06-11T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.3
532545,Water Board Llantarnam,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.48
532545,Water Board Llantarnam,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
532545,Water Board Llantarnam,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
532545,Water Board Llantarnam,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.52
532545,Water Board Llantarnam,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.81
532545,Water Board Llantarnam,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.35
532545,Water Board Llantarnam,2023-06-11T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
532545,Water Board Llantarnam,2023-06-11T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.5
532545,Water Board Llantarnam,2023-06-11T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
532545,Water Board Llantarnam,2023-06-11T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.5
532545,Water Board Llantarnam,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
532545,Water Board Llantarnam,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
532545,Water Board Llantarnam,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
532545,Water Board Llantarnam,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.6
532545,Water Board Llantarnam,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.34
532545,Water Board Llantarnam,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.66
532545,Water Board Llantarnam,2023-06-11T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
532545,Water Board Llantarnam,2023-06-11T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
532545,Water Board Llantarnam,2023-06-11T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
532545,Water Board Llantarnam,2023-06-11T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
532545,Water Board Llantarnam,2023-06-11T15:50:00.000+00:00,transformer,,Temperature,C,32.8
532545,Water Board Llantarnam,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
532545,Water Board Llantarnam,2023-06-11T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
532545,Water Board Llantarnam,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
532545,Water Board Llantarnam,2023-06-11T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
532545,Water Board Llantarnam,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
532545,Water Board Llantarnam,2023-06-11T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.9
532545,Water Board Llantarnam,2023-06-11T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
532545,Water Board Llantarnam,2023-06-11T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
532545,Water Board Llantarnam,2023-06-11T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
532545,Water Board Llantarnam,2023-06-11T15:50:00.000+00:00,busbar,,L3 Active Power,kW,12.12
532545,Water Board Llantarnam,2023-06-11T15:50:00.000+00:00,busbar,,L2 Active Power,kW,10.14
532545,Water Board Llantarnam,2023-06-11T15:50:00.000+00:00,busbar,,L1 Active Power,kW,13.02
532545,Water Board Llantarnam,2023-06-11T15:50:00.000+00:00,busbar,,N Current (RMS),A,26.0
532545,Water Board Llantarnam,2023-06-11T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
532545,Water Board Llantarnam,2023-06-11T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
532545,Water Board Llantarnam,2023-06-11T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.6
532545,Water Board Llantarnam,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
532545,Water Board Llantarnam,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
532545,Water Board Llantarnam,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
532545,Water Board Llantarnam,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.78
532545,Water Board Llantarnam,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.69
532545,Water Board Llantarnam,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.96
532545,Water Board Llantarnam,2023-06-11T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.9
532545,Water Board Llantarnam,2023-06-11T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.6
532545,Water Board Llantarnam,2023-06-11T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.8
532545,Water Board Llantarnam,2023-06-11T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.4
532545,Water Board Llantarnam,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
532545,Water Board Llantarnam,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
532545,Water Board Llantarnam,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
532545,Water Board Llantarnam,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.5
532545,Water Board Llantarnam,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.59
532545,Water Board Llantarnam,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.07
532545,Water Board Llantarnam,2023-06-11T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
532545,Water Board Llantarnam,2023-06-11T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
532545,Water Board Llantarnam,2023-06-11T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
532545,Water Board Llantarnam,2023-06-11T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
532545,Water Board Llantarnam,2023-06-11T15:40:00.000+00:00,transformer,,Temperature,C,32.7
532545,Water Board Llantarnam,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
532545,Water Board Llantarnam,2023-06-11T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
532545,Water Board Llantarnam,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
532545,Water Board Llantarnam,2023-06-11T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
532545,Water Board Llantarnam,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
532545,Water Board Llantarnam,2023-06-11T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
532545,Water Board Llantarnam,2023-06-11T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
532545,Water Board Llantarnam,2023-06-11T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
532545,Water Board Llantarnam,2023-06-11T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
532545,Water Board Llantarnam,2023-06-11T15:40:00.000+00:00,busbar,,L3 Active Power,kW,9.29
532545,Water Board Llantarnam,2023-06-11T15:40:00.000+00:00,busbar,,L2 Active Power,kW,14.28
532545,Water Board Llantarnam,2023-06-11T15:40:00.000+00:00,busbar,,L1 Active Power,kW,12.03
532545,Water Board Llantarnam,2023-06-11T15:40:00.000+00:00,busbar,,N Current (RMS),A,39.4
532545,Water Board Llantarnam,2023-06-11T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
532545,Water Board Llantarnam,2023-06-11T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.2
532545,Water Board Llantarnam,2023-06-11T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
532545,Water Board Llantarnam,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
532545,Water Board Llantarnam,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
532545,Water Board Llantarnam,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
532545,Water Board Llantarnam,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.31
532545,Water Board Llantarnam,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.3
532545,Water Board Llantarnam,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.61
532545,Water Board Llantarnam,2023-06-11T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.9
532545,Water Board Llantarnam,2023-06-11T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,43.8
532545,Water Board Llantarnam,2023-06-11T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.0
532545,Water Board Llantarnam,2023-06-11T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.8
532545,Water Board Llantarnam,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
532545,Water Board Llantarnam,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.31
532545,Water Board Llantarnam,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
532545,Water Board Llantarnam,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.06
532545,Water Board Llantarnam,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.96
532545,Water Board Llantarnam,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.77
532545,Water Board Llantarnam,2023-06-11T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
532545,Water Board Llantarnam,2023-06-11T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.5
532545,Water Board Llantarnam,2023-06-11T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
532545,Water Board Llantarnam,2023-06-11T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
532545,Water Board Llantarnam,2023-06-11T15:30:00.000+00:00,transformer,,Temperature,C,32.6
532545,Water Board Llantarnam,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
532545,Water Board Llantarnam,2023-06-11T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.37
532545,Water Board Llantarnam,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
532545,Water Board Llantarnam,2023-06-11T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
532545,Water Board Llantarnam,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
532545,Water Board Llantarnam,2023-06-11T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
532545,Water Board Llantarnam,2023-06-11T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
532545,Water Board Llantarnam,2023-06-11T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
532545,Water Board Llantarnam,2023-06-11T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
532545,Water Board Llantarnam,2023-06-11T15:30:00.000+00:00,busbar,,L3 Active Power,kW,11.37
532545,Water Board Llantarnam,2023-06-11T15:30:00.000+00:00,busbar,,L2 Active Power,kW,17.26
532545,Water Board Llantarnam,2023-06-11T15:30:00.000+00:00,busbar,,L1 Active Power,kW,9.38
532545,Water Board Llantarnam,2023-06-11T15:30:00.000+00:00,busbar,,N Current (RMS),A,45.5
532545,Water Board Llantarnam,2023-06-11T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
532545,Water Board Llantarnam,2023-06-11T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.9
532545,Water Board Llantarnam,2023-06-11T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
532545,Water Board Llantarnam,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
532545,Water Board Llantarnam,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
532545,Water Board Llantarnam,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
532545,Water Board Llantarnam,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,14.63
532545,Water Board Llantarnam,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.71
532545,Water Board Llantarnam,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.33
532545,Water Board Llantarnam,2023-06-11T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,39.9
532545,Water Board Llantarnam,2023-06-11T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,61.9
532545,Water Board Llantarnam,2023-06-11T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
532545,Water Board Llantarnam,2023-06-11T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.1
532545,Water Board Llantarnam,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
532545,Water Board Llantarnam,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
532545,Water Board Llantarnam,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
532545,Water Board Llantarnam,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.03
532545,Water Board Llantarnam,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.78
532545,Water Board Llantarnam,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.82
532545,Water Board Llantarnam,2023-06-11T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,24.9
532545,Water Board Llantarnam,2023-06-11T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
532545,Water Board Llantarnam,2023-06-11T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
532545,Water Board Llantarnam,2023-06-11T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
532545,Water Board Llantarnam,2023-06-11T15:20:00.000+00:00,transformer,,Temperature,C,32.6
532545,Water Board Llantarnam,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
532545,Water Board Llantarnam,2023-06-11T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
532545,Water Board Llantarnam,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
532545,Water Board Llantarnam,2023-06-11T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
532545,Water Board Llantarnam,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
532545,Water Board Llantarnam,2023-06-11T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
532545,Water Board Llantarnam,2023-06-11T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
532545,Water Board Llantarnam,2023-06-11T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
532545,Water Board Llantarnam,2023-06-11T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
532545,Water Board Llantarnam,2023-06-11T15:20:00.000+00:00,busbar,,L3 Active Power,kW,15.65
532545,Water Board Llantarnam,2023-06-11T15:20:00.000+00:00,busbar,,L2 Active Power,kW,12.48
532545,Water Board Llantarnam,2023-06-11T15:20:00.000+00:00,busbar,,L1 Active Power,kW,8.15
532545,Water Board Llantarnam,2023-06-11T15:20:00.000+00:00,busbar,,N Current (RMS),A,36.8
532545,Water Board Llantarnam,2023-06-11T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,66.0
532545,Water Board Llantarnam,2023-06-11T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
532545,Water Board Llantarnam,2023-06-11T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
532545,Water Board Llantarnam,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
532545,Water Board Llantarnam,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
532545,Water Board Llantarnam,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
532545,Water Board Llantarnam,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.42
532545,Water Board Llantarnam,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.29
532545,Water Board Llantarnam,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.1
532545,Water Board Llantarnam,2023-06-11T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
532545,Water Board Llantarnam,2023-06-11T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.1
532545,Water Board Llantarnam,2023-06-11T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
532545,Water Board Llantarnam,2023-06-11T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.7
532545,Water Board Llantarnam,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
532545,Water Board Llantarnam,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
532545,Water Board Llantarnam,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
532545,Water Board Llantarnam,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.1
532545,Water Board Llantarnam,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.5
532545,Water Board Llantarnam,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.87
532545,Water Board Llantarnam,2023-06-11T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
532545,Water Board Llantarnam,2023-06-11T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
