Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532545,Water Board Llantarnam,2023-06-11T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.5
532545,Water Board Llantarnam,2023-06-11T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
532545,Water Board Llantarnam,2023-06-11T15:10:00.000+00:00,transformer,,Temperature,C,32.6
532545,Water Board Llantarnam,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
532545,Water Board Llantarnam,2023-06-11T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
532545,Water Board Llantarnam,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
532545,Water Board Llantarnam,2023-06-11T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
532545,Water Board Llantarnam,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
532545,Water Board Llantarnam,2023-06-11T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
532545,Water Board Llantarnam,2023-06-11T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
532545,Water Board Llantarnam,2023-06-11T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
532545,Water Board Llantarnam,2023-06-11T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
532545,Water Board Llantarnam,2023-06-11T15:10:00.000+00:00,busbar,,L3 Active Power,kW,10.52
532545,Water Board Llantarnam,2023-06-11T15:10:00.000+00:00,busbar,,L2 Active Power,kW,13.79
532545,Water Board Llantarnam,2023-06-11T15:10:00.000+00:00,busbar,,L1 Active Power,kW,8.98
532545,Water Board Llantarnam,2023-06-11T15:10:00.000+00:00,busbar,,N Current (RMS),A,27.5
532545,Water Board Llantarnam,2023-06-11T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
532545,Water Board Llantarnam,2023-06-11T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
532545,Water Board Llantarnam,2023-06-11T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
532545,Water Board Llantarnam,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
532545,Water Board Llantarnam,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
532545,Water Board Llantarnam,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
532545,Water Board Llantarnam,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.11
532545,Water Board Llantarnam,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.97
532545,Water Board Llantarnam,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.4
532545,Water Board Llantarnam,2023-06-11T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
532545,Water Board Llantarnam,2023-06-11T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.9
532545,Water Board Llantarnam,2023-06-11T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.2
532545,Water Board Llantarnam,2023-06-11T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
532545,Water Board Llantarnam,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
532545,Water Board Llantarnam,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
532545,Water Board Llantarnam,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
532545,Water Board Llantarnam,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.12
532545,Water Board Llantarnam,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.05
532545,Water Board Llantarnam,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.14
532545,Water Board Llantarnam,2023-06-11T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
532545,Water Board Llantarnam,2023-06-11T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-11T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
532545,Water Board Llantarnam,2023-06-11T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
532545,Water Board Llantarnam,2023-06-11T15:00:00.000+00:00,transformer,,Temperature,C,32.7
532545,Water Board Llantarnam,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
532545,Water Board Llantarnam,2023-06-11T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
532545,Water Board Llantarnam,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
532545,Water Board Llantarnam,2023-06-11T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
532545,Water Board Llantarnam,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
532545,Water Board Llantarnam,2023-06-11T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
532545,Water Board Llantarnam,2023-06-11T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
532545,Water Board Llantarnam,2023-06-11T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
532545,Water Board Llantarnam,2023-06-11T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
532545,Water Board Llantarnam,2023-06-11T15:00:00.000+00:00,busbar,,L3 Active Power,kW,9.23
532545,Water Board Llantarnam,2023-06-11T15:00:00.000+00:00,busbar,,L2 Active Power,kW,13.02
532545,Water Board Llantarnam,2023-06-11T15:00:00.000+00:00,busbar,,L1 Active Power,kW,7.54
532545,Water Board Llantarnam,2023-06-11T15:00:00.000+00:00,busbar,,N Current (RMS),A,29.2
532545,Water Board Llantarnam,2023-06-11T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
532545,Water Board Llantarnam,2023-06-11T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.0
532545,Water Board Llantarnam,2023-06-11T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
532545,Water Board Llantarnam,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
532545,Water Board Llantarnam,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
532545,Water Board Llantarnam,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
532545,Water Board Llantarnam,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.8
532545,Water Board Llantarnam,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.38
532545,Water Board Llantarnam,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.44
532545,Water Board Llantarnam,2023-06-11T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
532545,Water Board Llantarnam,2023-06-11T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
532545,Water Board Llantarnam,2023-06-11T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
532545,Water Board Llantarnam,2023-06-11T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
532545,Water Board Llantarnam,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
532545,Water Board Llantarnam,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
532545,Water Board Llantarnam,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
532545,Water Board Llantarnam,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.15
532545,Water Board Llantarnam,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.94
532545,Water Board Llantarnam,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.91
532545,Water Board Llantarnam,2023-06-11T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
532545,Water Board Llantarnam,2023-06-11T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
532545,Water Board Llantarnam,2023-06-11T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.6
532545,Water Board Llantarnam,2023-06-11T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
532545,Water Board Llantarnam,2023-06-11T14:50:00.000+00:00,transformer,,Temperature,C,32.7
532545,Water Board Llantarnam,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
532545,Water Board Llantarnam,2023-06-11T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
532545,Water Board Llantarnam,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
532545,Water Board Llantarnam,2023-06-11T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
532545,Water Board Llantarnam,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
532545,Water Board Llantarnam,2023-06-11T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
532545,Water Board Llantarnam,2023-06-11T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
532545,Water Board Llantarnam,2023-06-11T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
532545,Water Board Llantarnam,2023-06-11T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
532545,Water Board Llantarnam,2023-06-11T14:50:00.000+00:00,busbar,,L3 Active Power,kW,5.95
532545,Water Board Llantarnam,2023-06-11T14:50:00.000+00:00,busbar,,L2 Active Power,kW,11.32
532545,Water Board Llantarnam,2023-06-11T14:50:00.000+00:00,busbar,,L1 Active Power,kW,8.35
532545,Water Board Llantarnam,2023-06-11T14:50:00.000+00:00,busbar,,N Current (RMS),A,30.3
532545,Water Board Llantarnam,2023-06-11T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
532545,Water Board Llantarnam,2023-06-11T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
532545,Water Board Llantarnam,2023-06-11T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
532545,Water Board Llantarnam,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
532545,Water Board Llantarnam,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
532545,Water Board Llantarnam,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
532545,Water Board Llantarnam,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.46
532545,Water Board Llantarnam,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
532545,Water Board Llantarnam,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.44
532545,Water Board Llantarnam,2023-06-11T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
532545,Water Board Llantarnam,2023-06-11T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
532545,Water Board Llantarnam,2023-06-11T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
532545,Water Board Llantarnam,2023-06-11T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.4
532545,Water Board Llantarnam,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
532545,Water Board Llantarnam,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
532545,Water Board Llantarnam,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
532545,Water Board Llantarnam,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.18
532545,Water Board Llantarnam,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.64
532545,Water Board Llantarnam,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.82
532545,Water Board Llantarnam,2023-06-11T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
532545,Water Board Llantarnam,2023-06-11T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
532545,Water Board Llantarnam,2023-06-11T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
532545,Water Board Llantarnam,2023-06-11T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
532545,Water Board Llantarnam,2023-06-11T14:40:00.000+00:00,transformer,,Temperature,C,32.7
532545,Water Board Llantarnam,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
532545,Water Board Llantarnam,2023-06-11T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
532545,Water Board Llantarnam,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
532545,Water Board Llantarnam,2023-06-11T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
532545,Water Board Llantarnam,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
532545,Water Board Llantarnam,2023-06-11T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
532545,Water Board Llantarnam,2023-06-11T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
532545,Water Board Llantarnam,2023-06-11T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
532545,Water Board Llantarnam,2023-06-11T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
532545,Water Board Llantarnam,2023-06-11T14:40:00.000+00:00,busbar,,L3 Active Power,kW,5.64
532545,Water Board Llantarnam,2023-06-11T14:40:00.000+00:00,busbar,,L2 Active Power,kW,9.64
532545,Water Board Llantarnam,2023-06-11T14:40:00.000+00:00,busbar,,L1 Active Power,kW,10.26
532545,Water Board Llantarnam,2023-06-11T14:40:00.000+00:00,busbar,,N Current (RMS),A,29.8
532545,Water Board Llantarnam,2023-06-11T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
532545,Water Board Llantarnam,2023-06-11T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
532545,Water Board Llantarnam,2023-06-11T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
532545,Water Board Llantarnam,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
532545,Water Board Llantarnam,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
532545,Water Board Llantarnam,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
532545,Water Board Llantarnam,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.62
532545,Water Board Llantarnam,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.32
532545,Water Board Llantarnam,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.25
532545,Water Board Llantarnam,2023-06-11T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
532545,Water Board Llantarnam,2023-06-11T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.9
532545,Water Board Llantarnam,2023-06-11T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
532545,Water Board Llantarnam,2023-06-11T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.8
532545,Water Board Llantarnam,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
532545,Water Board Llantarnam,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
532545,Water Board Llantarnam,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
532545,Water Board Llantarnam,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.19
532545,Water Board Llantarnam,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.69
532545,Water Board Llantarnam,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.79
532545,Water Board Llantarnam,2023-06-11T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
532545,Water Board Llantarnam,2023-06-11T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
532545,Water Board Llantarnam,2023-06-11T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
532545,Water Board Llantarnam,2023-06-11T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
532545,Water Board Llantarnam,2023-06-11T14:30:00.000+00:00,transformer,,Temperature,C,32.6
532545,Water Board Llantarnam,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
532545,Water Board Llantarnam,2023-06-11T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
532545,Water Board Llantarnam,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
532545,Water Board Llantarnam,2023-06-11T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
532545,Water Board Llantarnam,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
532545,Water Board Llantarnam,2023-06-11T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
532545,Water Board Llantarnam,2023-06-11T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
532545,Water Board Llantarnam,2023-06-11T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
532545,Water Board Llantarnam,2023-06-11T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
532545,Water Board Llantarnam,2023-06-11T14:30:00.000+00:00,busbar,,L3 Active Power,kW,8.82
532545,Water Board Llantarnam,2023-06-11T14:30:00.000+00:00,busbar,,L2 Active Power,kW,10.02
532545,Water Board Llantarnam,2023-06-11T14:30:00.000+00:00,busbar,,L1 Active Power,kW,11.03
532545,Water Board Llantarnam,2023-06-11T14:30:00.000+00:00,busbar,,N Current (RMS),A,24.0
532545,Water Board Llantarnam,2023-06-11T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
532545,Water Board Llantarnam,2023-06-11T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
532545,Water Board Llantarnam,2023-06-11T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
532545,Water Board Llantarnam,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
532545,Water Board Llantarnam,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
532545,Water Board Llantarnam,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
532545,Water Board Llantarnam,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.4
532545,Water Board Llantarnam,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.72
532545,Water Board Llantarnam,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.22
532545,Water Board Llantarnam,2023-06-11T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
532545,Water Board Llantarnam,2023-06-11T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.2
532545,Water Board Llantarnam,2023-06-11T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
532545,Water Board Llantarnam,2023-06-11T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.0
532545,Water Board Llantarnam,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
532545,Water Board Llantarnam,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
532545,Water Board Llantarnam,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
532545,Water Board Llantarnam,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.14
532545,Water Board Llantarnam,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.07
532545,Water Board Llantarnam,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.54
532545,Water Board Llantarnam,2023-06-11T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
532545,Water Board Llantarnam,2023-06-11T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
532545,Water Board Llantarnam,2023-06-11T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
532545,Water Board Llantarnam,2023-06-11T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.3
532545,Water Board Llantarnam,2023-06-11T14:20:00.000+00:00,transformer,,Temperature,C,32.6
532545,Water Board Llantarnam,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
532545,Water Board Llantarnam,2023-06-11T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
532545,Water Board Llantarnam,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
532545,Water Board Llantarnam,2023-06-11T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
532545,Water Board Llantarnam,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
532545,Water Board Llantarnam,2023-06-11T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
532545,Water Board Llantarnam,2023-06-11T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
532545,Water Board Llantarnam,2023-06-11T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
532545,Water Board Llantarnam,2023-06-11T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
532545,Water Board Llantarnam,2023-06-11T14:20:00.000+00:00,busbar,,L3 Active Power,kW,8.55
532545,Water Board Llantarnam,2023-06-11T14:20:00.000+00:00,busbar,,L2 Active Power,kW,11.79
532545,Water Board Llantarnam,2023-06-11T14:20:00.000+00:00,busbar,,L1 Active Power,kW,12.76
532545,Water Board Llantarnam,2023-06-11T14:20:00.000+00:00,busbar,,N Current (RMS),A,29.0
532545,Water Board Llantarnam,2023-06-11T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.8
532545,Water Board Llantarnam,2023-06-11T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
532545,Water Board Llantarnam,2023-06-11T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
532545,Water Board Llantarnam,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
532545,Water Board Llantarnam,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
532545,Water Board Llantarnam,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
532545,Water Board Llantarnam,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.06
532545,Water Board Llantarnam,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.29
532545,Water Board Llantarnam,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.08
532545,Water Board Llantarnam,2023-06-11T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
532545,Water Board Llantarnam,2023-06-11T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.4
532545,Water Board Llantarnam,2023-06-11T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.6
532545,Water Board Llantarnam,2023-06-11T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.2
532545,Water Board Llantarnam,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
532545,Water Board Llantarnam,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
532545,Water Board Llantarnam,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
532545,Water Board Llantarnam,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
532545,Water Board Llantarnam,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.82
532545,Water Board Llantarnam,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.35
532545,Water Board Llantarnam,2023-06-11T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
532545,Water Board Llantarnam,2023-06-11T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
532545,Water Board Llantarnam,2023-06-11T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
532545,Water Board Llantarnam,2023-06-11T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.7
532545,Water Board Llantarnam,2023-06-11T14:10:00.000+00:00,transformer,,Temperature,C,32.7
532545,Water Board Llantarnam,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
532545,Water Board Llantarnam,2023-06-11T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
532545,Water Board Llantarnam,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
532545,Water Board Llantarnam,2023-06-11T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.38
532545,Water Board Llantarnam,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
532545,Water Board Llantarnam,2023-06-11T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.62
532545,Water Board Llantarnam,2023-06-11T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
532545,Water Board Llantarnam,2023-06-11T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
532545,Water Board Llantarnam,2023-06-11T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
532545,Water Board Llantarnam,2023-06-11T14:10:00.000+00:00,busbar,,L3 Active Power,kW,9.08
532545,Water Board Llantarnam,2023-06-11T14:10:00.000+00:00,busbar,,L2 Active Power,kW,15.11
532545,Water Board Llantarnam,2023-06-11T14:10:00.000+00:00,busbar,,L1 Active Power,kW,11.43
532545,Water Board Llantarnam,2023-06-11T14:10:00.000+00:00,busbar,,N Current (RMS),A,35.3
532545,Water Board Llantarnam,2023-06-11T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
532545,Water Board Llantarnam,2023-06-11T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
532545,Water Board Llantarnam,2023-06-11T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.3
532545,Water Board Llantarnam,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
532545,Water Board Llantarnam,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
532545,Water Board Llantarnam,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
532545,Water Board Llantarnam,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.59
532545,Water Board Llantarnam,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.49
532545,Water Board Llantarnam,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.7
532545,Water Board Llantarnam,2023-06-11T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.3
532545,Water Board Llantarnam,2023-06-11T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.3
532545,Water Board Llantarnam,2023-06-11T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.6
532545,Water Board Llantarnam,2023-06-11T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.4
532545,Water Board Llantarnam,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
532545,Water Board Llantarnam,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
532545,Water Board Llantarnam,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
532545,Water Board Llantarnam,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
532545,Water Board Llantarnam,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.82
532545,Water Board Llantarnam,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.75
532545,Water Board Llantarnam,2023-06-11T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.1
532545,Water Board Llantarnam,2023-06-11T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.1
532545,Water Board Llantarnam,2023-06-11T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
532545,Water Board Llantarnam,2023-06-11T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.6
532545,Water Board Llantarnam,2023-06-11T14:00:00.000+00:00,transformer,,Temperature,C,32.8
532545,Water Board Llantarnam,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
532545,Water Board Llantarnam,2023-06-11T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
532545,Water Board Llantarnam,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
532545,Water Board Llantarnam,2023-06-11T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
532545,Water Board Llantarnam,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
532545,Water Board Llantarnam,2023-06-11T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
532545,Water Board Llantarnam,2023-06-11T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
532545,Water Board Llantarnam,2023-06-11T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
532545,Water Board Llantarnam,2023-06-11T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
532545,Water Board Llantarnam,2023-06-11T14:00:00.000+00:00,busbar,,L3 Active Power,kW,10.59
532545,Water Board Llantarnam,2023-06-11T14:00:00.000+00:00,busbar,,L2 Active Power,kW,15.31
532545,Water Board Llantarnam,2023-06-11T14:00:00.000+00:00,busbar,,L1 Active Power,kW,13.45
532545,Water Board Llantarnam,2023-06-11T14:00:00.000+00:00,busbar,,N Current (RMS),A,36.9
532545,Water Board Llantarnam,2023-06-11T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.4
532545,Water Board Llantarnam,2023-06-11T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
532545,Water Board Llantarnam,2023-06-11T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
532545,Water Board Llantarnam,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
532545,Water Board Llantarnam,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
532545,Water Board Llantarnam,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
532545,Water Board Llantarnam,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.69
532545,Water Board Llantarnam,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.96
532545,Water Board Llantarnam,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.62
532545,Water Board Llantarnam,2023-06-11T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,33.9
532545,Water Board Llantarnam,2023-06-11T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
532545,Water Board Llantarnam,2023-06-11T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.6
532545,Water Board Llantarnam,2023-06-11T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.1
532545,Water Board Llantarnam,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
532545,Water Board Llantarnam,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
532545,Water Board Llantarnam,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
532545,Water Board Llantarnam,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
532545,Water Board Llantarnam,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.85
532545,Water Board Llantarnam,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
532545,Water Board Llantarnam,2023-06-11T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.4
532545,Water Board Llantarnam,2023-06-11T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
532545,Water Board Llantarnam,2023-06-11T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
532545,Water Board Llantarnam,2023-06-11T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
532545,Water Board Llantarnam,2023-06-11T13:50:00.000+00:00,transformer,,Temperature,C,32.7
532545,Water Board Llantarnam,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
532545,Water Board Llantarnam,2023-06-11T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
532545,Water Board Llantarnam,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
532545,Water Board Llantarnam,2023-06-11T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
532545,Water Board Llantarnam,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
532545,Water Board Llantarnam,2023-06-11T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
532545,Water Board Llantarnam,2023-06-11T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
532545,Water Board Llantarnam,2023-06-11T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
532545,Water Board Llantarnam,2023-06-11T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
532545,Water Board Llantarnam,2023-06-11T13:50:00.000+00:00,busbar,,L3 Active Power,kW,5.31
532545,Water Board Llantarnam,2023-06-11T13:50:00.000+00:00,busbar,,L2 Active Power,kW,12.82
532545,Water Board Llantarnam,2023-06-11T13:50:00.000+00:00,busbar,,L1 Active Power,kW,13.19
532545,Water Board Llantarnam,2023-06-11T13:50:00.000+00:00,busbar,,N Current (RMS),A,40.2
532545,Water Board Llantarnam,2023-06-11T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
532545,Water Board Llantarnam,2023-06-11T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
532545,Water Board Llantarnam,2023-06-11T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.7
532545,Water Board Llantarnam,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
532545,Water Board Llantarnam,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
532545,Water Board Llantarnam,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
532545,Water Board Llantarnam,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.5
532545,Water Board Llantarnam,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.63
532545,Water Board Llantarnam,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.71
532545,Water Board Llantarnam,2023-06-11T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,43.1
532545,Water Board Llantarnam,2023-06-11T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
532545,Water Board Llantarnam,2023-06-11T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.5
532545,Water Board Llantarnam,2023-06-11T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.6
532545,Water Board Llantarnam,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
532545,Water Board Llantarnam,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
532545,Water Board Llantarnam,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
532545,Water Board Llantarnam,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.04
532545,Water Board Llantarnam,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
532545,Water Board Llantarnam,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.67
532545,Water Board Llantarnam,2023-06-11T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
532545,Water Board Llantarnam,2023-06-11T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
532545,Water Board Llantarnam,2023-06-11T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
532545,Water Board Llantarnam,2023-06-11T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
532545,Water Board Llantarnam,2023-06-11T13:40:00.000+00:00,transformer,,Temperature,C,32.7
532545,Water Board Llantarnam,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
532545,Water Board Llantarnam,2023-06-11T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
532545,Water Board Llantarnam,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
532545,Water Board Llantarnam,2023-06-11T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
532545,Water Board Llantarnam,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
532545,Water Board Llantarnam,2023-06-11T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
532545,Water Board Llantarnam,2023-06-11T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
532545,Water Board Llantarnam,2023-06-11T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
532545,Water Board Llantarnam,2023-06-11T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
532545,Water Board Llantarnam,2023-06-11T13:40:00.000+00:00,busbar,,L3 Active Power,kW,3.45
532545,Water Board Llantarnam,2023-06-11T13:40:00.000+00:00,busbar,,L2 Active Power,kW,11.01
532545,Water Board Llantarnam,2023-06-11T13:40:00.000+00:00,busbar,,L1 Active Power,kW,14.38
532545,Water Board Llantarnam,2023-06-11T13:40:00.000+00:00,busbar,,N Current (RMS),A,47.9
532545,Water Board Llantarnam,2023-06-11T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
532545,Water Board Llantarnam,2023-06-11T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
532545,Water Board Llantarnam,2023-06-11T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
532545,Water Board Llantarnam,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
532545,Water Board Llantarnam,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
532545,Water Board Llantarnam,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
532545,Water Board Llantarnam,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.36
532545,Water Board Llantarnam,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.28
532545,Water Board Llantarnam,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.01
532545,Water Board Llantarnam,2023-06-11T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
532545,Water Board Llantarnam,2023-06-11T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
532545,Water Board Llantarnam,2023-06-11T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.4
532545,Water Board Llantarnam,2023-06-11T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.8
532545,Water Board Llantarnam,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
532545,Water Board Llantarnam,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
532545,Water Board Llantarnam,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
532545,Water Board Llantarnam,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
532545,Water Board Llantarnam,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
532545,Water Board Llantarnam,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.99
532545,Water Board Llantarnam,2023-06-11T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
532545,Water Board Llantarnam,2023-06-11T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-11T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
532545,Water Board Llantarnam,2023-06-11T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
532545,Water Board Llantarnam,2023-06-11T13:30:00.000+00:00,transformer,,Temperature,C,32.6
532545,Water Board Llantarnam,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
532545,Water Board Llantarnam,2023-06-11T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
532545,Water Board Llantarnam,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
532545,Water Board Llantarnam,2023-06-11T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
532545,Water Board Llantarnam,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
532545,Water Board Llantarnam,2023-06-11T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
532545,Water Board Llantarnam,2023-06-11T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
532545,Water Board Llantarnam,2023-06-11T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
532545,Water Board Llantarnam,2023-06-11T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
532545,Water Board Llantarnam,2023-06-11T13:30:00.000+00:00,busbar,,L3 Active Power,kW,3.34
532545,Water Board Llantarnam,2023-06-11T13:30:00.000+00:00,busbar,,L2 Active Power,kW,10.69
532545,Water Board Llantarnam,2023-06-11T13:30:00.000+00:00,busbar,,L1 Active Power,kW,10.0
532545,Water Board Llantarnam,2023-06-11T13:30:00.000+00:00,busbar,,N Current (RMS),A,35.2
532545,Water Board Llantarnam,2023-06-11T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
532545,Water Board Llantarnam,2023-06-11T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
532545,Water Board Llantarnam,2023-06-11T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
532545,Water Board Llantarnam,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
532545,Water Board Llantarnam,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
532545,Water Board Llantarnam,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
532545,Water Board Llantarnam,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.3
532545,Water Board Llantarnam,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.45
532545,Water Board Llantarnam,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.6
532545,Water Board Llantarnam,2023-06-11T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
532545,Water Board Llantarnam,2023-06-11T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
532545,Water Board Llantarnam,2023-06-11T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
532545,Water Board Llantarnam,2023-06-11T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
532545,Water Board Llantarnam,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
532545,Water Board Llantarnam,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
532545,Water Board Llantarnam,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
532545,Water Board Llantarnam,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
532545,Water Board Llantarnam,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.22
532545,Water Board Llantarnam,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.93
532545,Water Board Llantarnam,2023-06-11T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
532545,Water Board Llantarnam,2023-06-11T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
532545,Water Board Llantarnam,2023-06-11T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
532545,Water Board Llantarnam,2023-06-11T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
532545,Water Board Llantarnam,2023-06-11T13:20:00.000+00:00,transformer,,Temperature,C,32.5
532545,Water Board Llantarnam,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
532545,Water Board Llantarnam,2023-06-11T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
532545,Water Board Llantarnam,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
532545,Water Board Llantarnam,2023-06-11T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
532545,Water Board Llantarnam,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
532545,Water Board Llantarnam,2023-06-11T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
532545,Water Board Llantarnam,2023-06-11T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
532545,Water Board Llantarnam,2023-06-11T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
532545,Water Board Llantarnam,2023-06-11T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.84
532545,Water Board Llantarnam,2023-06-11T13:20:00.000+00:00,busbar,,L3 Active Power,kW,4.34
532545,Water Board Llantarnam,2023-06-11T13:20:00.000+00:00,busbar,,L2 Active Power,kW,8.67
532545,Water Board Llantarnam,2023-06-11T13:20:00.000+00:00,busbar,,L1 Active Power,kW,8.53
532545,Water Board Llantarnam,2023-06-11T13:20:00.000+00:00,busbar,,N Current (RMS),A,28.0
532545,Water Board Llantarnam,2023-06-11T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
532545,Water Board Llantarnam,2023-06-11T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
532545,Water Board Llantarnam,2023-06-11T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.9
532545,Water Board Llantarnam,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
532545,Water Board Llantarnam,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
532545,Water Board Llantarnam,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
532545,Water Board Llantarnam,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.66
532545,Water Board Llantarnam,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.72
532545,Water Board Llantarnam,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.91
532545,Water Board Llantarnam,2023-06-11T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
532545,Water Board Llantarnam,2023-06-11T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
532545,Water Board Llantarnam,2023-06-11T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.6
532545,Water Board Llantarnam,2023-06-11T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.8
532545,Water Board Llantarnam,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
532545,Water Board Llantarnam,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
532545,Water Board Llantarnam,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
532545,Water Board Llantarnam,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.06
532545,Water Board Llantarnam,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.37
532545,Water Board Llantarnam,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.5
532545,Water Board Llantarnam,2023-06-11T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
532545,Water Board Llantarnam,2023-06-11T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
532545,Water Board Llantarnam,2023-06-11T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
532545,Water Board Llantarnam,2023-06-11T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
532545,Water Board Llantarnam,2023-06-11T13:10:00.000+00:00,transformer,,Temperature,C,32.5
532545,Water Board Llantarnam,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
532545,Water Board Llantarnam,2023-06-11T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
532545,Water Board Llantarnam,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
532545,Water Board Llantarnam,2023-06-11T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
532545,Water Board Llantarnam,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
532545,Water Board Llantarnam,2023-06-11T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
532545,Water Board Llantarnam,2023-06-11T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
532545,Water Board Llantarnam,2023-06-11T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
532545,Water Board Llantarnam,2023-06-11T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.25
532545,Water Board Llantarnam,2023-06-11T13:10:00.000+00:00,busbar,,L3 Active Power,kW,3.72
532545,Water Board Llantarnam,2023-06-11T13:10:00.000+00:00,busbar,,L2 Active Power,kW,10.09
532545,Water Board Llantarnam,2023-06-11T13:10:00.000+00:00,busbar,,L1 Active Power,kW,10.41
532545,Water Board Llantarnam,2023-06-11T13:10:00.000+00:00,busbar,,N Current (RMS),A,30.4
532545,Water Board Llantarnam,2023-06-11T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
532545,Water Board Llantarnam,2023-06-11T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
532545,Water Board Llantarnam,2023-06-11T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
532545,Water Board Llantarnam,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
532545,Water Board Llantarnam,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
532545,Water Board Llantarnam,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
532545,Water Board Llantarnam,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.63
532545,Water Board Llantarnam,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.79
532545,Water Board Llantarnam,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.63
532545,Water Board Llantarnam,2023-06-11T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
532545,Water Board Llantarnam,2023-06-11T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
532545,Water Board Llantarnam,2023-06-11T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.8
532545,Water Board Llantarnam,2023-06-11T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.8
532545,Water Board Llantarnam,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
532545,Water Board Llantarnam,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
532545,Water Board Llantarnam,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
532545,Water Board Llantarnam,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.06
532545,Water Board Llantarnam,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
532545,Water Board Llantarnam,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.54
532545,Water Board Llantarnam,2023-06-11T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
532545,Water Board Llantarnam,2023-06-11T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-11T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
532545,Water Board Llantarnam,2023-06-11T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
532545,Water Board Llantarnam,2023-06-11T13:00:00.000+00:00,transformer,,Temperature,C,32.4
532545,Water Board Llantarnam,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
532545,Water Board Llantarnam,2023-06-11T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
532545,Water Board Llantarnam,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
532545,Water Board Llantarnam,2023-06-11T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
532545,Water Board Llantarnam,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
532545,Water Board Llantarnam,2023-06-11T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.09
532545,Water Board Llantarnam,2023-06-11T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
532545,Water Board Llantarnam,2023-06-11T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
532545,Water Board Llantarnam,2023-06-11T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
532545,Water Board Llantarnam,2023-06-11T13:00:00.000+00:00,busbar,,L3 Active Power,kW,4.69
532545,Water Board Llantarnam,2023-06-11T13:00:00.000+00:00,busbar,,L2 Active Power,kW,10.33
532545,Water Board Llantarnam,2023-06-11T13:00:00.000+00:00,busbar,,L1 Active Power,kW,9.17
532545,Water Board Llantarnam,2023-06-11T13:00:00.000+00:00,busbar,,N Current (RMS),A,27.3
532545,Water Board Llantarnam,2023-06-11T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
532545,Water Board Llantarnam,2023-06-11T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.1
