Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532545,Water Board Llantarnam,2023-06-11T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
532545,Water Board Llantarnam,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
532545,Water Board Llantarnam,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
532545,Water Board Llantarnam,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.2
532545,Water Board Llantarnam,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.19
532545,Water Board Llantarnam,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.96
532545,Water Board Llantarnam,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.26
532545,Water Board Llantarnam,2023-06-11T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
532545,Water Board Llantarnam,2023-06-11T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
532545,Water Board Llantarnam,2023-06-11T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
532545,Water Board Llantarnam,2023-06-11T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.9
532545,Water Board Llantarnam,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
532545,Water Board Llantarnam,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
532545,Water Board Llantarnam,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
532545,Water Board Llantarnam,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.1
532545,Water Board Llantarnam,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
532545,Water Board Llantarnam,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.74
532545,Water Board Llantarnam,2023-06-11T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
532545,Water Board Llantarnam,2023-06-11T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
532545,Water Board Llantarnam,2023-06-11T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
532545,Water Board Llantarnam,2023-06-11T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
532545,Water Board Llantarnam,2023-06-11T12:50:00.000+00:00,transformer,,Temperature,C,32.3
532545,Water Board Llantarnam,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
532545,Water Board Llantarnam,2023-06-11T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
532545,Water Board Llantarnam,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
532545,Water Board Llantarnam,2023-06-11T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
532545,Water Board Llantarnam,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
532545,Water Board Llantarnam,2023-06-11T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
532545,Water Board Llantarnam,2023-06-11T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
532545,Water Board Llantarnam,2023-06-11T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
532545,Water Board Llantarnam,2023-06-11T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.53
532545,Water Board Llantarnam,2023-06-11T12:50:00.000+00:00,busbar,,L3 Active Power,kW,6.29
532545,Water Board Llantarnam,2023-06-11T12:50:00.000+00:00,busbar,,L2 Active Power,kW,7.5
532545,Water Board Llantarnam,2023-06-11T12:50:00.000+00:00,busbar,,L1 Active Power,kW,8.0
532545,Water Board Llantarnam,2023-06-11T12:50:00.000+00:00,busbar,,N Current (RMS),A,22.5
532545,Water Board Llantarnam,2023-06-11T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
532545,Water Board Llantarnam,2023-06-11T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
532545,Water Board Llantarnam,2023-06-11T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
532545,Water Board Llantarnam,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
532545,Water Board Llantarnam,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
532545,Water Board Llantarnam,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
532545,Water Board Llantarnam,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.36
532545,Water Board Llantarnam,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.18
532545,Water Board Llantarnam,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.94
532545,Water Board Llantarnam,2023-06-11T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
532545,Water Board Llantarnam,2023-06-11T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
532545,Water Board Llantarnam,2023-06-11T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
532545,Water Board Llantarnam,2023-06-11T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.3
532545,Water Board Llantarnam,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
532545,Water Board Llantarnam,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
532545,Water Board Llantarnam,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
532545,Water Board Llantarnam,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.4
532545,Water Board Llantarnam,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.65
532545,Water Board Llantarnam,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.76
532545,Water Board Llantarnam,2023-06-11T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
532545,Water Board Llantarnam,2023-06-11T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.6
532545,Water Board Llantarnam,2023-06-11T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
532545,Water Board Llantarnam,2023-06-11T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
532545,Water Board Llantarnam,2023-06-11T12:40:00.000+00:00,transformer,,Temperature,C,32.1
532545,Water Board Llantarnam,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
532545,Water Board Llantarnam,2023-06-11T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
532545,Water Board Llantarnam,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
532545,Water Board Llantarnam,2023-06-11T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
532545,Water Board Llantarnam,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
532545,Water Board Llantarnam,2023-06-11T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
532545,Water Board Llantarnam,2023-06-11T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
532545,Water Board Llantarnam,2023-06-11T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
532545,Water Board Llantarnam,2023-06-11T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.32
532545,Water Board Llantarnam,2023-06-11T12:40:00.000+00:00,busbar,,L3 Active Power,kW,6.76
532545,Water Board Llantarnam,2023-06-11T12:40:00.000+00:00,busbar,,L2 Active Power,kW,8.83
532545,Water Board Llantarnam,2023-06-11T12:40:00.000+00:00,busbar,,L1 Active Power,kW,8.71
532545,Water Board Llantarnam,2023-06-11T12:40:00.000+00:00,busbar,,N Current (RMS),A,23.2
532545,Water Board Llantarnam,2023-06-11T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
532545,Water Board Llantarnam,2023-06-11T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
532545,Water Board Llantarnam,2023-06-11T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
532545,Water Board Llantarnam,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
532545,Water Board Llantarnam,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
532545,Water Board Llantarnam,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
532545,Water Board Llantarnam,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.11
532545,Water Board Llantarnam,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.93
532545,Water Board Llantarnam,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.94
532545,Water Board Llantarnam,2023-06-11T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
532545,Water Board Llantarnam,2023-06-11T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.4
532545,Water Board Llantarnam,2023-06-11T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
532545,Water Board Llantarnam,2023-06-11T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.4
532545,Water Board Llantarnam,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
532545,Water Board Llantarnam,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
532545,Water Board Llantarnam,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
532545,Water Board Llantarnam,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.09
532545,Water Board Llantarnam,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
532545,Water Board Llantarnam,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.79
532545,Water Board Llantarnam,2023-06-11T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
532545,Water Board Llantarnam,2023-06-11T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
532545,Water Board Llantarnam,2023-06-11T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
532545,Water Board Llantarnam,2023-06-11T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
532545,Water Board Llantarnam,2023-06-11T12:30:00.000+00:00,transformer,,Temperature,C,32.0
532545,Water Board Llantarnam,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
532545,Water Board Llantarnam,2023-06-11T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
532545,Water Board Llantarnam,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
532545,Water Board Llantarnam,2023-06-11T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
532545,Water Board Llantarnam,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
532545,Water Board Llantarnam,2023-06-11T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
532545,Water Board Llantarnam,2023-06-11T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
532545,Water Board Llantarnam,2023-06-11T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
532545,Water Board Llantarnam,2023-06-11T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
532545,Water Board Llantarnam,2023-06-11T12:30:00.000+00:00,busbar,,L3 Active Power,kW,5.21
532545,Water Board Llantarnam,2023-06-11T12:30:00.000+00:00,busbar,,L2 Active Power,kW,8.42
532545,Water Board Llantarnam,2023-06-11T12:30:00.000+00:00,busbar,,L1 Active Power,kW,10.74
532545,Water Board Llantarnam,2023-06-11T12:30:00.000+00:00,busbar,,N Current (RMS),A,28.8
532545,Water Board Llantarnam,2023-06-11T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
532545,Water Board Llantarnam,2023-06-11T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
532545,Water Board Llantarnam,2023-06-11T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
532545,Water Board Llantarnam,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
532545,Water Board Llantarnam,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
532545,Water Board Llantarnam,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
532545,Water Board Llantarnam,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.0
532545,Water Board Llantarnam,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.06
532545,Water Board Llantarnam,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.45
532545,Water Board Llantarnam,2023-06-11T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
532545,Water Board Llantarnam,2023-06-11T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
532545,Water Board Llantarnam,2023-06-11T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
532545,Water Board Llantarnam,2023-06-11T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.6
532545,Water Board Llantarnam,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
532545,Water Board Llantarnam,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
532545,Water Board Llantarnam,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
532545,Water Board Llantarnam,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.09
532545,Water Board Llantarnam,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
532545,Water Board Llantarnam,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
532545,Water Board Llantarnam,2023-06-11T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
532545,Water Board Llantarnam,2023-06-11T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
532545,Water Board Llantarnam,2023-06-11T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
532545,Water Board Llantarnam,2023-06-11T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
532545,Water Board Llantarnam,2023-06-11T12:20:00.000+00:00,transformer,,Temperature,C,31.8
532545,Water Board Llantarnam,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
532545,Water Board Llantarnam,2023-06-11T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
532545,Water Board Llantarnam,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
532545,Water Board Llantarnam,2023-06-11T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
532545,Water Board Llantarnam,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
532545,Water Board Llantarnam,2023-06-11T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
532545,Water Board Llantarnam,2023-06-11T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
532545,Water Board Llantarnam,2023-06-11T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
532545,Water Board Llantarnam,2023-06-11T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
532545,Water Board Llantarnam,2023-06-11T12:20:00.000+00:00,busbar,,L3 Active Power,kW,7.09
532545,Water Board Llantarnam,2023-06-11T12:20:00.000+00:00,busbar,,L2 Active Power,kW,8.83
532545,Water Board Llantarnam,2023-06-11T12:20:00.000+00:00,busbar,,L1 Active Power,kW,13.42
532545,Water Board Llantarnam,2023-06-11T12:20:00.000+00:00,busbar,,N Current (RMS),A,33.7
532545,Water Board Llantarnam,2023-06-11T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
532545,Water Board Llantarnam,2023-06-11T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
532545,Water Board Llantarnam,2023-06-11T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
532545,Water Board Llantarnam,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
532545,Water Board Llantarnam,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
532545,Water Board Llantarnam,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
532545,Water Board Llantarnam,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.3
532545,Water Board Llantarnam,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.85
532545,Water Board Llantarnam,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.76
532545,Water Board Llantarnam,2023-06-11T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
532545,Water Board Llantarnam,2023-06-11T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.1
532545,Water Board Llantarnam,2023-06-11T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
532545,Water Board Llantarnam,2023-06-11T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.0
532545,Water Board Llantarnam,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
532545,Water Board Llantarnam,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
532545,Water Board Llantarnam,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
532545,Water Board Llantarnam,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.39
532545,Water Board Llantarnam,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
532545,Water Board Llantarnam,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.71
532545,Water Board Llantarnam,2023-06-11T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
532545,Water Board Llantarnam,2023-06-11T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
532545,Water Board Llantarnam,2023-06-11T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
532545,Water Board Llantarnam,2023-06-11T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
532545,Water Board Llantarnam,2023-06-11T12:10:00.000+00:00,transformer,,Temperature,C,31.6
532545,Water Board Llantarnam,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
532545,Water Board Llantarnam,2023-06-11T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
532545,Water Board Llantarnam,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
532545,Water Board Llantarnam,2023-06-11T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
532545,Water Board Llantarnam,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
532545,Water Board Llantarnam,2023-06-11T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
532545,Water Board Llantarnam,2023-06-11T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
532545,Water Board Llantarnam,2023-06-11T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
532545,Water Board Llantarnam,2023-06-11T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
532545,Water Board Llantarnam,2023-06-11T12:10:00.000+00:00,busbar,,L3 Active Power,kW,9.7
532545,Water Board Llantarnam,2023-06-11T12:10:00.000+00:00,busbar,,L2 Active Power,kW,8.35
532545,Water Board Llantarnam,2023-06-11T12:10:00.000+00:00,busbar,,L1 Active Power,kW,12.47
532545,Water Board Llantarnam,2023-06-11T12:10:00.000+00:00,busbar,,N Current (RMS),A,29.1
532545,Water Board Llantarnam,2023-06-11T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
532545,Water Board Llantarnam,2023-06-11T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
532545,Water Board Llantarnam,2023-06-11T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.2
532545,Water Board Llantarnam,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
532545,Water Board Llantarnam,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
532545,Water Board Llantarnam,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
532545,Water Board Llantarnam,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.48
532545,Water Board Llantarnam,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.35
532545,Water Board Llantarnam,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.51
532545,Water Board Llantarnam,2023-06-11T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.4
532545,Water Board Llantarnam,2023-06-11T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
532545,Water Board Llantarnam,2023-06-11T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.9
532545,Water Board Llantarnam,2023-06-11T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.1
532545,Water Board Llantarnam,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
532545,Water Board Llantarnam,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
532545,Water Board Llantarnam,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
532545,Water Board Llantarnam,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.22
532545,Water Board Llantarnam,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
532545,Water Board Llantarnam,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.0
532545,Water Board Llantarnam,2023-06-11T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
532545,Water Board Llantarnam,2023-06-11T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.7
532545,Water Board Llantarnam,2023-06-11T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
532545,Water Board Llantarnam,2023-06-11T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
532545,Water Board Llantarnam,2023-06-11T12:00:00.000+00:00,transformer,,Temperature,C,31.5
532545,Water Board Llantarnam,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
532545,Water Board Llantarnam,2023-06-11T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
532545,Water Board Llantarnam,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
532545,Water Board Llantarnam,2023-06-11T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
532545,Water Board Llantarnam,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
532545,Water Board Llantarnam,2023-06-11T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
532545,Water Board Llantarnam,2023-06-11T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
532545,Water Board Llantarnam,2023-06-11T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
532545,Water Board Llantarnam,2023-06-11T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
532545,Water Board Llantarnam,2023-06-11T12:00:00.000+00:00,busbar,,L3 Active Power,kW,6.71
532545,Water Board Llantarnam,2023-06-11T12:00:00.000+00:00,busbar,,L2 Active Power,kW,9.23
532545,Water Board Llantarnam,2023-06-11T12:00:00.000+00:00,busbar,,L1 Active Power,kW,13.51
532545,Water Board Llantarnam,2023-06-11T12:00:00.000+00:00,busbar,,N Current (RMS),A,37.9
532545,Water Board Llantarnam,2023-06-11T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.4
532545,Water Board Llantarnam,2023-06-11T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
532545,Water Board Llantarnam,2023-06-11T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.8
532545,Water Board Llantarnam,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
532545,Water Board Llantarnam,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
532545,Water Board Llantarnam,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
532545,Water Board Llantarnam,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.06
532545,Water Board Llantarnam,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.48
532545,Water Board Llantarnam,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.6
532545,Water Board Llantarnam,2023-06-11T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
532545,Water Board Llantarnam,2023-06-11T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
532545,Water Board Llantarnam,2023-06-11T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.1
532545,Water Board Llantarnam,2023-06-11T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.2
532545,Water Board Llantarnam,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
532545,Water Board Llantarnam,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
532545,Water Board Llantarnam,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
532545,Water Board Llantarnam,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.08
532545,Water Board Llantarnam,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
532545,Water Board Llantarnam,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.8
532545,Water Board Llantarnam,2023-06-11T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
532545,Water Board Llantarnam,2023-06-11T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
532545,Water Board Llantarnam,2023-06-11T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
532545,Water Board Llantarnam,2023-06-11T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
532545,Water Board Llantarnam,2023-06-11T11:50:00.000+00:00,transformer,,Temperature,C,31.4
532545,Water Board Llantarnam,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
532545,Water Board Llantarnam,2023-06-11T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
532545,Water Board Llantarnam,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
532545,Water Board Llantarnam,2023-06-11T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
532545,Water Board Llantarnam,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
532545,Water Board Llantarnam,2023-06-11T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
532545,Water Board Llantarnam,2023-06-11T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
532545,Water Board Llantarnam,2023-06-11T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
532545,Water Board Llantarnam,2023-06-11T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
532545,Water Board Llantarnam,2023-06-11T11:50:00.000+00:00,busbar,,L3 Active Power,kW,5.14
532545,Water Board Llantarnam,2023-06-11T11:50:00.000+00:00,busbar,,L2 Active Power,kW,9.65
532545,Water Board Llantarnam,2023-06-11T11:50:00.000+00:00,busbar,,L1 Active Power,kW,14.4
532545,Water Board Llantarnam,2023-06-11T11:50:00.000+00:00,busbar,,N Current (RMS),A,41.1
532545,Water Board Llantarnam,2023-06-11T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
532545,Water Board Llantarnam,2023-06-11T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
532545,Water Board Llantarnam,2023-06-11T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.7
532545,Water Board Llantarnam,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
532545,Water Board Llantarnam,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
532545,Water Board Llantarnam,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
532545,Water Board Llantarnam,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.88
532545,Water Board Llantarnam,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.31
532545,Water Board Llantarnam,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.42
532545,Water Board Llantarnam,2023-06-11T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
532545,Water Board Llantarnam,2023-06-11T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
532545,Water Board Llantarnam,2023-06-11T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.7
532545,Water Board Llantarnam,2023-06-11T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.6
532545,Water Board Llantarnam,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
532545,Water Board Llantarnam,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
532545,Water Board Llantarnam,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.17
532545,Water Board Llantarnam,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.1
532545,Water Board Llantarnam,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
532545,Water Board Llantarnam,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.83
532545,Water Board Llantarnam,2023-06-11T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
532545,Water Board Llantarnam,2023-06-11T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-11T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
532545,Water Board Llantarnam,2023-06-11T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
532545,Water Board Llantarnam,2023-06-11T11:40:00.000+00:00,transformer,,Temperature,C,31.3
532545,Water Board Llantarnam,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
532545,Water Board Llantarnam,2023-06-11T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
532545,Water Board Llantarnam,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
532545,Water Board Llantarnam,2023-06-11T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.36
532545,Water Board Llantarnam,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
532545,Water Board Llantarnam,2023-06-11T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.5
532545,Water Board Llantarnam,2023-06-11T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
532545,Water Board Llantarnam,2023-06-11T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
532545,Water Board Llantarnam,2023-06-11T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
532545,Water Board Llantarnam,2023-06-11T11:40:00.000+00:00,busbar,,L3 Active Power,kW,7.98
532545,Water Board Llantarnam,2023-06-11T11:40:00.000+00:00,busbar,,L2 Active Power,kW,8.97
532545,Water Board Llantarnam,2023-06-11T11:40:00.000+00:00,busbar,,L1 Active Power,kW,12.25
532545,Water Board Llantarnam,2023-06-11T11:40:00.000+00:00,busbar,,N Current (RMS),A,30.8
532545,Water Board Llantarnam,2023-06-11T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
532545,Water Board Llantarnam,2023-06-11T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
532545,Water Board Llantarnam,2023-06-11T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
532545,Water Board Llantarnam,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
532545,Water Board Llantarnam,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
532545,Water Board Llantarnam,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
532545,Water Board Llantarnam,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.54
532545,Water Board Llantarnam,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.22
532545,Water Board Llantarnam,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.02
532545,Water Board Llantarnam,2023-06-11T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
532545,Water Board Llantarnam,2023-06-11T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.5
532545,Water Board Llantarnam,2023-06-11T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
532545,Water Board Llantarnam,2023-06-11T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.6
532545,Water Board Llantarnam,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
532545,Water Board Llantarnam,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
532545,Water Board Llantarnam,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
532545,Water Board Llantarnam,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.14
532545,Water Board Llantarnam,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
532545,Water Board Llantarnam,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.81
532545,Water Board Llantarnam,2023-06-11T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
532545,Water Board Llantarnam,2023-06-11T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-11T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
532545,Water Board Llantarnam,2023-06-11T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
532545,Water Board Llantarnam,2023-06-11T11:30:00.000+00:00,transformer,,Temperature,C,31.4
532545,Water Board Llantarnam,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
532545,Water Board Llantarnam,2023-06-11T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
532545,Water Board Llantarnam,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
532545,Water Board Llantarnam,2023-06-11T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.53
532545,Water Board Llantarnam,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
532545,Water Board Llantarnam,2023-06-11T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
532545,Water Board Llantarnam,2023-06-11T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
532545,Water Board Llantarnam,2023-06-11T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
532545,Water Board Llantarnam,2023-06-11T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.24
532545,Water Board Llantarnam,2023-06-11T11:30:00.000+00:00,busbar,,L3 Active Power,kW,7.67
532545,Water Board Llantarnam,2023-06-11T11:30:00.000+00:00,busbar,,L2 Active Power,kW,8.07
532545,Water Board Llantarnam,2023-06-11T11:30:00.000+00:00,busbar,,L1 Active Power,kW,11.83
532545,Water Board Llantarnam,2023-06-11T11:30:00.000+00:00,busbar,,N Current (RMS),A,29.1
532545,Water Board Llantarnam,2023-06-11T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
532545,Water Board Llantarnam,2023-06-11T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
532545,Water Board Llantarnam,2023-06-11T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
532545,Water Board Llantarnam,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.19
532545,Water Board Llantarnam,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
532545,Water Board Llantarnam,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
532545,Water Board Llantarnam,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.9
532545,Water Board Llantarnam,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.76
532545,Water Board Llantarnam,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.44
532545,Water Board Llantarnam,2023-06-11T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
532545,Water Board Llantarnam,2023-06-11T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
532545,Water Board Llantarnam,2023-06-11T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
532545,Water Board Llantarnam,2023-06-11T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.9
532545,Water Board Llantarnam,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
532545,Water Board Llantarnam,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
532545,Water Board Llantarnam,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
532545,Water Board Llantarnam,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.1
532545,Water Board Llantarnam,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
532545,Water Board Llantarnam,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.65
532545,Water Board Llantarnam,2023-06-11T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
532545,Water Board Llantarnam,2023-06-11T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-11T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
532545,Water Board Llantarnam,2023-06-11T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
532545,Water Board Llantarnam,2023-06-11T11:20:00.000+00:00,transformer,,Temperature,C,31.4
532545,Water Board Llantarnam,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
532545,Water Board Llantarnam,2023-06-11T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
532545,Water Board Llantarnam,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
532545,Water Board Llantarnam,2023-06-11T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
532545,Water Board Llantarnam,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
532545,Water Board Llantarnam,2023-06-11T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
532545,Water Board Llantarnam,2023-06-11T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
532545,Water Board Llantarnam,2023-06-11T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
532545,Water Board Llantarnam,2023-06-11T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.42
532545,Water Board Llantarnam,2023-06-11T11:20:00.000+00:00,busbar,,L3 Active Power,kW,7.0
532545,Water Board Llantarnam,2023-06-11T11:20:00.000+00:00,busbar,,L2 Active Power,kW,8.26
532545,Water Board Llantarnam,2023-06-11T11:20:00.000+00:00,busbar,,L1 Active Power,kW,10.09
532545,Water Board Llantarnam,2023-06-11T11:20:00.000+00:00,busbar,,N Current (RMS),A,25.4
532545,Water Board Llantarnam,2023-06-11T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
532545,Water Board Llantarnam,2023-06-11T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
532545,Water Board Llantarnam,2023-06-11T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
532545,Water Board Llantarnam,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
532545,Water Board Llantarnam,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
532545,Water Board Llantarnam,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
532545,Water Board Llantarnam,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.35
532545,Water Board Llantarnam,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.66
532545,Water Board Llantarnam,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.58
532545,Water Board Llantarnam,2023-06-11T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
532545,Water Board Llantarnam,2023-06-11T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
532545,Water Board Llantarnam,2023-06-11T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.7
532545,Water Board Llantarnam,2023-06-11T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
532545,Water Board Llantarnam,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
532545,Water Board Llantarnam,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
532545,Water Board Llantarnam,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
532545,Water Board Llantarnam,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
532545,Water Board Llantarnam,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.92
532545,Water Board Llantarnam,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.14
532545,Water Board Llantarnam,2023-06-11T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
532545,Water Board Llantarnam,2023-06-11T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
532545,Water Board Llantarnam,2023-06-11T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
532545,Water Board Llantarnam,2023-06-11T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
532545,Water Board Llantarnam,2023-06-11T11:10:00.000+00:00,transformer,,Temperature,C,31.6
532545,Water Board Llantarnam,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
532545,Water Board Llantarnam,2023-06-11T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.41
532545,Water Board Llantarnam,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
532545,Water Board Llantarnam,2023-06-11T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.34
532545,Water Board Llantarnam,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
532545,Water Board Llantarnam,2023-06-11T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
532545,Water Board Llantarnam,2023-06-11T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.24
532545,Water Board Llantarnam,2023-06-11T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
532545,Water Board Llantarnam,2023-06-11T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.31
532545,Water Board Llantarnam,2023-06-11T11:10:00.000+00:00,busbar,,L3 Active Power,kW,8.09
532545,Water Board Llantarnam,2023-06-11T11:10:00.000+00:00,busbar,,L2 Active Power,kW,10.57
532545,Water Board Llantarnam,2023-06-11T11:10:00.000+00:00,busbar,,L1 Active Power,kW,6.72
532545,Water Board Llantarnam,2023-06-11T11:10:00.000+00:00,busbar,,N Current (RMS),A,24.2
532545,Water Board Llantarnam,2023-06-11T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
532545,Water Board Llantarnam,2023-06-11T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
532545,Water Board Llantarnam,2023-06-11T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
532545,Water Board Llantarnam,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
532545,Water Board Llantarnam,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
532545,Water Board Llantarnam,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
532545,Water Board Llantarnam,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.41
532545,Water Board Llantarnam,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.25
532545,Water Board Llantarnam,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.42
532545,Water Board Llantarnam,2023-06-11T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
532545,Water Board Llantarnam,2023-06-11T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
532545,Water Board Llantarnam,2023-06-11T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
532545,Water Board Llantarnam,2023-06-11T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
532545,Water Board Llantarnam,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
532545,Water Board Llantarnam,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
532545,Water Board Llantarnam,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
532545,Water Board Llantarnam,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.36
532545,Water Board Llantarnam,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
532545,Water Board Llantarnam,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.96
532545,Water Board Llantarnam,2023-06-11T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
532545,Water Board Llantarnam,2023-06-11T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.2
532545,Water Board Llantarnam,2023-06-11T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
532545,Water Board Llantarnam,2023-06-11T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.1
532545,Water Board Llantarnam,2023-06-11T11:00:00.000+00:00,transformer,,Temperature,C,31.7
532545,Water Board Llantarnam,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
532545,Water Board Llantarnam,2023-06-11T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
532545,Water Board Llantarnam,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
532545,Water Board Llantarnam,2023-06-11T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.63
532545,Water Board Llantarnam,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
532545,Water Board Llantarnam,2023-06-11T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
532545,Water Board Llantarnam,2023-06-11T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
532545,Water Board Llantarnam,2023-06-11T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
532545,Water Board Llantarnam,2023-06-11T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
532545,Water Board Llantarnam,2023-06-11T11:00:00.000+00:00,busbar,,L3 Active Power,kW,6.77
532545,Water Board Llantarnam,2023-06-11T11:00:00.000+00:00,busbar,,L2 Active Power,kW,7.68
532545,Water Board Llantarnam,2023-06-11T11:00:00.000+00:00,busbar,,L1 Active Power,kW,8.38
532545,Water Board Llantarnam,2023-06-11T11:00:00.000+00:00,busbar,,N Current (RMS),A,23.7
532545,Water Board Llantarnam,2023-06-11T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
532545,Water Board Llantarnam,2023-06-11T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
532545,Water Board Llantarnam,2023-06-11T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
532545,Water Board Llantarnam,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
532545,Water Board Llantarnam,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
532545,Water Board Llantarnam,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
532545,Water Board Llantarnam,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.96
532545,Water Board Llantarnam,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.05
532545,Water Board Llantarnam,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.81
532545,Water Board Llantarnam,2023-06-11T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
532545,Water Board Llantarnam,2023-06-11T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.2
532545,Water Board Llantarnam,2023-06-11T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.1
532545,Water Board Llantarnam,2023-06-11T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
532545,Water Board Llantarnam,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
532545,Water Board Llantarnam,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
532545,Water Board Llantarnam,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
532545,Water Board Llantarnam,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.1
532545,Water Board Llantarnam,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.35
532545,Water Board Llantarnam,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.73
532545,Water Board Llantarnam,2023-06-11T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
532545,Water Board Llantarnam,2023-06-11T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-11T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
532545,Water Board Llantarnam,2023-06-11T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
532545,Water Board Llantarnam,2023-06-11T10:50:00.000+00:00,transformer,,Temperature,C,31.9
532545,Water Board Llantarnam,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
532545,Water Board Llantarnam,2023-06-11T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
532545,Water Board Llantarnam,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
532545,Water Board Llantarnam,2023-06-11T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.94
532545,Water Board Llantarnam,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
532545,Water Board Llantarnam,2023-06-11T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
532545,Water Board Llantarnam,2023-06-11T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
532545,Water Board Llantarnam,2023-06-11T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
532545,Water Board Llantarnam,2023-06-11T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
532545,Water Board Llantarnam,2023-06-11T10:50:00.000+00:00,busbar,,L3 Active Power,kW,8.06
532545,Water Board Llantarnam,2023-06-11T10:50:00.000+00:00,busbar,,L2 Active Power,kW,8.4
532545,Water Board Llantarnam,2023-06-11T10:50:00.000+00:00,busbar,,L1 Active Power,kW,5.54
532545,Water Board Llantarnam,2023-06-11T10:50:00.000+00:00,busbar,,N Current (RMS),A,22.1
532545,Water Board Llantarnam,2023-06-11T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
532545,Water Board Llantarnam,2023-06-11T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
532545,Water Board Llantarnam,2023-06-11T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
532545,Water Board Llantarnam,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
532545,Water Board Llantarnam,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
532545,Water Board Llantarnam,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
532545,Water Board Llantarnam,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.56
532545,Water Board Llantarnam,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.62
532545,Water Board Llantarnam,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.93
532545,Water Board Llantarnam,2023-06-11T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
532545,Water Board Llantarnam,2023-06-11T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.9
532545,Water Board Llantarnam,2023-06-11T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
532545,Water Board Llantarnam,2023-06-11T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
532545,Water Board Llantarnam,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
532545,Water Board Llantarnam,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
532545,Water Board Llantarnam,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
532545,Water Board Llantarnam,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.11
532545,Water Board Llantarnam,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
532545,Water Board Llantarnam,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
