Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532545,Water Board Llantarnam,2023-06-11T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
532545,Water Board Llantarnam,2023-06-11T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-11T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
532545,Water Board Llantarnam,2023-06-11T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
532545,Water Board Llantarnam,2023-06-11T10:40:00.000+00:00,transformer,,Temperature,C,32.0
532545,Water Board Llantarnam,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
532545,Water Board Llantarnam,2023-06-11T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
532545,Water Board Llantarnam,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
532545,Water Board Llantarnam,2023-06-11T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
532545,Water Board Llantarnam,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
532545,Water Board Llantarnam,2023-06-11T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.37
532545,Water Board Llantarnam,2023-06-11T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
532545,Water Board Llantarnam,2023-06-11T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
532545,Water Board Llantarnam,2023-06-11T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
532545,Water Board Llantarnam,2023-06-11T10:40:00.000+00:00,busbar,,L3 Active Power,kW,9.67
532545,Water Board Llantarnam,2023-06-11T10:40:00.000+00:00,busbar,,L2 Active Power,kW,9.19
532545,Water Board Llantarnam,2023-06-11T10:40:00.000+00:00,busbar,,L1 Active Power,kW,6.08
532545,Water Board Llantarnam,2023-06-11T10:40:00.000+00:00,busbar,,N Current (RMS),A,24.3
532545,Water Board Llantarnam,2023-06-11T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
532545,Water Board Llantarnam,2023-06-11T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
532545,Water Board Llantarnam,2023-06-11T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
532545,Water Board Llantarnam,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
532545,Water Board Llantarnam,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
532545,Water Board Llantarnam,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
532545,Water Board Llantarnam,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.62
532545,Water Board Llantarnam,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.46
532545,Water Board Llantarnam,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.4
532545,Water Board Llantarnam,2023-06-11T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
532545,Water Board Llantarnam,2023-06-11T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
532545,Water Board Llantarnam,2023-06-11T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
532545,Water Board Llantarnam,2023-06-11T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
532545,Water Board Llantarnam,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
532545,Water Board Llantarnam,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
532545,Water Board Llantarnam,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
532545,Water Board Llantarnam,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.15
532545,Water Board Llantarnam,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.34
532545,Water Board Llantarnam,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
532545,Water Board Llantarnam,2023-06-11T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
532545,Water Board Llantarnam,2023-06-11T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.0
532545,Water Board Llantarnam,2023-06-11T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
532545,Water Board Llantarnam,2023-06-11T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
532545,Water Board Llantarnam,2023-06-11T10:30:00.000+00:00,transformer,,Temperature,C,32.0
532545,Water Board Llantarnam,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
532545,Water Board Llantarnam,2023-06-11T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
532545,Water Board Llantarnam,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
532545,Water Board Llantarnam,2023-06-11T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.1
532545,Water Board Llantarnam,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
532545,Water Board Llantarnam,2023-06-11T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
532545,Water Board Llantarnam,2023-06-11T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
532545,Water Board Llantarnam,2023-06-11T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
532545,Water Board Llantarnam,2023-06-11T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
532545,Water Board Llantarnam,2023-06-11T10:30:00.000+00:00,busbar,,L3 Active Power,kW,6.77
532545,Water Board Llantarnam,2023-06-11T10:30:00.000+00:00,busbar,,L2 Active Power,kW,8.8
532545,Water Board Llantarnam,2023-06-11T10:30:00.000+00:00,busbar,,L1 Active Power,kW,7.4
532545,Water Board Llantarnam,2023-06-11T10:30:00.000+00:00,busbar,,N Current (RMS),A,24.7
532545,Water Board Llantarnam,2023-06-11T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
532545,Water Board Llantarnam,2023-06-11T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
532545,Water Board Llantarnam,2023-06-11T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
532545,Water Board Llantarnam,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
532545,Water Board Llantarnam,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
532545,Water Board Llantarnam,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
532545,Water Board Llantarnam,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.82
532545,Water Board Llantarnam,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.47
532545,Water Board Llantarnam,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.23
532545,Water Board Llantarnam,2023-06-11T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.0
532545,Water Board Llantarnam,2023-06-11T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
532545,Water Board Llantarnam,2023-06-11T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
532545,Water Board Llantarnam,2023-06-11T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
532545,Water Board Llantarnam,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
532545,Water Board Llantarnam,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
532545,Water Board Llantarnam,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
532545,Water Board Llantarnam,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.26
532545,Water Board Llantarnam,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
532545,Water Board Llantarnam,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.12
532545,Water Board Llantarnam,2023-06-11T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
532545,Water Board Llantarnam,2023-06-11T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.3
532545,Water Board Llantarnam,2023-06-11T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
532545,Water Board Llantarnam,2023-06-11T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
532545,Water Board Llantarnam,2023-06-11T10:20:00.000+00:00,transformer,,Temperature,C,31.9
532545,Water Board Llantarnam,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
532545,Water Board Llantarnam,2023-06-11T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.72
532545,Water Board Llantarnam,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
532545,Water Board Llantarnam,2023-06-11T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.84
532545,Water Board Llantarnam,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
532545,Water Board Llantarnam,2023-06-11T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
532545,Water Board Llantarnam,2023-06-11T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
532545,Water Board Llantarnam,2023-06-11T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
532545,Water Board Llantarnam,2023-06-11T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
532545,Water Board Llantarnam,2023-06-11T10:20:00.000+00:00,busbar,,L3 Active Power,kW,5.08
532545,Water Board Llantarnam,2023-06-11T10:20:00.000+00:00,busbar,,L2 Active Power,kW,7.95
532545,Water Board Llantarnam,2023-06-11T10:20:00.000+00:00,busbar,,L1 Active Power,kW,8.35
532545,Water Board Llantarnam,2023-06-11T10:20:00.000+00:00,busbar,,N Current (RMS),A,26.6
532545,Water Board Llantarnam,2023-06-11T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
532545,Water Board Llantarnam,2023-06-11T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
532545,Water Board Llantarnam,2023-06-11T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
532545,Water Board Llantarnam,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
532545,Water Board Llantarnam,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
532545,Water Board Llantarnam,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
532545,Water Board Llantarnam,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.24
532545,Water Board Llantarnam,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.22
532545,Water Board Llantarnam,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.83
532545,Water Board Llantarnam,2023-06-11T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
532545,Water Board Llantarnam,2023-06-11T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
532545,Water Board Llantarnam,2023-06-11T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.4
532545,Water Board Llantarnam,2023-06-11T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
532545,Water Board Llantarnam,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
532545,Water Board Llantarnam,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
532545,Water Board Llantarnam,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.05
532545,Water Board Llantarnam,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.19
532545,Water Board Llantarnam,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.8
532545,Water Board Llantarnam,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.2
532545,Water Board Llantarnam,2023-06-11T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
532545,Water Board Llantarnam,2023-06-11T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
532545,Water Board Llantarnam,2023-06-11T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
532545,Water Board Llantarnam,2023-06-11T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
532545,Water Board Llantarnam,2023-06-11T10:10:00.000+00:00,transformer,,Temperature,C,31.8
532545,Water Board Llantarnam,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
532545,Water Board Llantarnam,2023-06-11T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
532545,Water Board Llantarnam,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
532545,Water Board Llantarnam,2023-06-11T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
532545,Water Board Llantarnam,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
532545,Water Board Llantarnam,2023-06-11T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
532545,Water Board Llantarnam,2023-06-11T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
532545,Water Board Llantarnam,2023-06-11T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
532545,Water Board Llantarnam,2023-06-11T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
532545,Water Board Llantarnam,2023-06-11T10:10:00.000+00:00,busbar,,L3 Active Power,kW,5.43
532545,Water Board Llantarnam,2023-06-11T10:10:00.000+00:00,busbar,,L2 Active Power,kW,10.02
532545,Water Board Llantarnam,2023-06-11T10:10:00.000+00:00,busbar,,L1 Active Power,kW,6.03
532545,Water Board Llantarnam,2023-06-11T10:10:00.000+00:00,busbar,,N Current (RMS),A,27.8
532545,Water Board Llantarnam,2023-06-11T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
532545,Water Board Llantarnam,2023-06-11T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
532545,Water Board Llantarnam,2023-06-11T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
532545,Water Board Llantarnam,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
532545,Water Board Llantarnam,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
532545,Water Board Llantarnam,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
532545,Water Board Llantarnam,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.96
532545,Water Board Llantarnam,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.57
532545,Water Board Llantarnam,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.16
532545,Water Board Llantarnam,2023-06-11T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
532545,Water Board Llantarnam,2023-06-11T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
532545,Water Board Llantarnam,2023-06-11T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
532545,Water Board Llantarnam,2023-06-11T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
532545,Water Board Llantarnam,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
532545,Water Board Llantarnam,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
532545,Water Board Llantarnam,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
532545,Water Board Llantarnam,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.2
532545,Water Board Llantarnam,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
532545,Water Board Llantarnam,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.99
532545,Water Board Llantarnam,2023-06-11T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
532545,Water Board Llantarnam,2023-06-11T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
532545,Water Board Llantarnam,2023-06-11T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
532545,Water Board Llantarnam,2023-06-11T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
532545,Water Board Llantarnam,2023-06-11T10:00:00.000+00:00,transformer,,Temperature,C,31.7
532545,Water Board Llantarnam,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
532545,Water Board Llantarnam,2023-06-11T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
532545,Water Board Llantarnam,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
532545,Water Board Llantarnam,2023-06-11T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
532545,Water Board Llantarnam,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
532545,Water Board Llantarnam,2023-06-11T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
532545,Water Board Llantarnam,2023-06-11T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
532545,Water Board Llantarnam,2023-06-11T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
532545,Water Board Llantarnam,2023-06-11T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
532545,Water Board Llantarnam,2023-06-11T10:00:00.000+00:00,busbar,,L3 Active Power,kW,5.16
532545,Water Board Llantarnam,2023-06-11T10:00:00.000+00:00,busbar,,L2 Active Power,kW,10.48
532545,Water Board Llantarnam,2023-06-11T10:00:00.000+00:00,busbar,,L1 Active Power,kW,7.15
532545,Water Board Llantarnam,2023-06-11T10:00:00.000+00:00,busbar,,N Current (RMS),A,28.2
532545,Water Board Llantarnam,2023-06-11T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
532545,Water Board Llantarnam,2023-06-11T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
532545,Water Board Llantarnam,2023-06-11T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
532545,Water Board Llantarnam,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
532545,Water Board Llantarnam,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
532545,Water Board Llantarnam,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
532545,Water Board Llantarnam,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.3
532545,Water Board Llantarnam,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.67
532545,Water Board Llantarnam,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.99
532545,Water Board Llantarnam,2023-06-11T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
532545,Water Board Llantarnam,2023-06-11T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
532545,Water Board Llantarnam,2023-06-11T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.2
532545,Water Board Llantarnam,2023-06-11T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
532545,Water Board Llantarnam,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
532545,Water Board Llantarnam,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
532545,Water Board Llantarnam,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
532545,Water Board Llantarnam,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.18
532545,Water Board Llantarnam,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.89
532545,Water Board Llantarnam,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
532545,Water Board Llantarnam,2023-06-11T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
532545,Water Board Llantarnam,2023-06-11T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
532545,Water Board Llantarnam,2023-06-11T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
532545,Water Board Llantarnam,2023-06-11T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
532545,Water Board Llantarnam,2023-06-11T09:50:00.000+00:00,transformer,,Temperature,C,31.6
532545,Water Board Llantarnam,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
532545,Water Board Llantarnam,2023-06-11T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
532545,Water Board Llantarnam,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
532545,Water Board Llantarnam,2023-06-11T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
532545,Water Board Llantarnam,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
532545,Water Board Llantarnam,2023-06-11T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
532545,Water Board Llantarnam,2023-06-11T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
532545,Water Board Llantarnam,2023-06-11T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
532545,Water Board Llantarnam,2023-06-11T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
532545,Water Board Llantarnam,2023-06-11T09:50:00.000+00:00,busbar,,L3 Active Power,kW,5.48
532545,Water Board Llantarnam,2023-06-11T09:50:00.000+00:00,busbar,,L2 Active Power,kW,9.56
532545,Water Board Llantarnam,2023-06-11T09:50:00.000+00:00,busbar,,L1 Active Power,kW,5.87
532545,Water Board Llantarnam,2023-06-11T09:50:00.000+00:00,busbar,,N Current (RMS),A,24.9
532545,Water Board Llantarnam,2023-06-11T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
532545,Water Board Llantarnam,2023-06-11T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
532545,Water Board Llantarnam,2023-06-11T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
532545,Water Board Llantarnam,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.1
532545,Water Board Llantarnam,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
532545,Water Board Llantarnam,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
532545,Water Board Llantarnam,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.14
532545,Water Board Llantarnam,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.99
532545,Water Board Llantarnam,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.78
532545,Water Board Llantarnam,2023-06-11T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
532545,Water Board Llantarnam,2023-06-11T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
532545,Water Board Llantarnam,2023-06-11T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.4
532545,Water Board Llantarnam,2023-06-11T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
532545,Water Board Llantarnam,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
532545,Water Board Llantarnam,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
532545,Water Board Llantarnam,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
532545,Water Board Llantarnam,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
532545,Water Board Llantarnam,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
532545,Water Board Llantarnam,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.48
532545,Water Board Llantarnam,2023-06-11T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
532545,Water Board Llantarnam,2023-06-11T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
532545,Water Board Llantarnam,2023-06-11T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
532545,Water Board Llantarnam,2023-06-11T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.0
532545,Water Board Llantarnam,2023-06-11T09:40:00.000+00:00,transformer,,Temperature,C,31.5
532545,Water Board Llantarnam,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
532545,Water Board Llantarnam,2023-06-11T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
532545,Water Board Llantarnam,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
532545,Water Board Llantarnam,2023-06-11T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.71
532545,Water Board Llantarnam,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
532545,Water Board Llantarnam,2023-06-11T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
532545,Water Board Llantarnam,2023-06-11T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
532545,Water Board Llantarnam,2023-06-11T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
532545,Water Board Llantarnam,2023-06-11T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
532545,Water Board Llantarnam,2023-06-11T09:40:00.000+00:00,busbar,,L3 Active Power,kW,6.77
532545,Water Board Llantarnam,2023-06-11T09:40:00.000+00:00,busbar,,L2 Active Power,kW,10.1
532545,Water Board Llantarnam,2023-06-11T09:40:00.000+00:00,busbar,,L1 Active Power,kW,7.26
532545,Water Board Llantarnam,2023-06-11T09:40:00.000+00:00,busbar,,N Current (RMS),A,25.5
532545,Water Board Llantarnam,2023-06-11T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
532545,Water Board Llantarnam,2023-06-11T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
532545,Water Board Llantarnam,2023-06-11T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
532545,Water Board Llantarnam,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.01
532545,Water Board Llantarnam,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
532545,Water Board Llantarnam,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
532545,Water Board Llantarnam,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.92
532545,Water Board Llantarnam,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.31
532545,Water Board Llantarnam,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.95
532545,Water Board Llantarnam,2023-06-11T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
532545,Water Board Llantarnam,2023-06-11T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.0
532545,Water Board Llantarnam,2023-06-11T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
532545,Water Board Llantarnam,2023-06-11T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
532545,Water Board Llantarnam,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
532545,Water Board Llantarnam,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
532545,Water Board Llantarnam,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
532545,Water Board Llantarnam,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.17
532545,Water Board Llantarnam,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
532545,Water Board Llantarnam,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
532545,Water Board Llantarnam,2023-06-11T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
532545,Water Board Llantarnam,2023-06-11T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
532545,Water Board Llantarnam,2023-06-11T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
532545,Water Board Llantarnam,2023-06-11T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
532545,Water Board Llantarnam,2023-06-11T09:30:00.000+00:00,transformer,,Temperature,C,31.3
532545,Water Board Llantarnam,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
532545,Water Board Llantarnam,2023-06-11T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
532545,Water Board Llantarnam,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
532545,Water Board Llantarnam,2023-06-11T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
532545,Water Board Llantarnam,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
532545,Water Board Llantarnam,2023-06-11T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
532545,Water Board Llantarnam,2023-06-11T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.04
532545,Water Board Llantarnam,2023-06-11T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
532545,Water Board Llantarnam,2023-06-11T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
532545,Water Board Llantarnam,2023-06-11T09:30:00.000+00:00,busbar,,L3 Active Power,kW,7.09
532545,Water Board Llantarnam,2023-06-11T09:30:00.000+00:00,busbar,,L2 Active Power,kW,7.81
532545,Water Board Llantarnam,2023-06-11T09:30:00.000+00:00,busbar,,L1 Active Power,kW,5.63
532545,Water Board Llantarnam,2023-06-11T09:30:00.000+00:00,busbar,,N Current (RMS),A,23.8
532545,Water Board Llantarnam,2023-06-11T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
532545,Water Board Llantarnam,2023-06-11T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
532545,Water Board Llantarnam,2023-06-11T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
532545,Water Board Llantarnam,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.05
532545,Water Board Llantarnam,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
532545,Water Board Llantarnam,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
532545,Water Board Llantarnam,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.56
532545,Water Board Llantarnam,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.24
532545,Water Board Llantarnam,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.97
532545,Water Board Llantarnam,2023-06-11T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
532545,Water Board Llantarnam,2023-06-11T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
532545,Water Board Llantarnam,2023-06-11T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.4
532545,Water Board Llantarnam,2023-06-11T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
532545,Water Board Llantarnam,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
532545,Water Board Llantarnam,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
532545,Water Board Llantarnam,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
532545,Water Board Llantarnam,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.09
532545,Water Board Llantarnam,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
532545,Water Board Llantarnam,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.66
532545,Water Board Llantarnam,2023-06-11T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
532545,Water Board Llantarnam,2023-06-11T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
532545,Water Board Llantarnam,2023-06-11T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
532545,Water Board Llantarnam,2023-06-11T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
532545,Water Board Llantarnam,2023-06-11T09:20:00.000+00:00,transformer,,Temperature,C,31.1
532545,Water Board Llantarnam,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
532545,Water Board Llantarnam,2023-06-11T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
532545,Water Board Llantarnam,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
532545,Water Board Llantarnam,2023-06-11T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
532545,Water Board Llantarnam,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
532545,Water Board Llantarnam,2023-06-11T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
532545,Water Board Llantarnam,2023-06-11T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.02
532545,Water Board Llantarnam,2023-06-11T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
532545,Water Board Llantarnam,2023-06-11T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
532545,Water Board Llantarnam,2023-06-11T09:20:00.000+00:00,busbar,,L3 Active Power,kW,5.65
532545,Water Board Llantarnam,2023-06-11T09:20:00.000+00:00,busbar,,L2 Active Power,kW,11.49
532545,Water Board Llantarnam,2023-06-11T09:20:00.000+00:00,busbar,,L1 Active Power,kW,4.63
532545,Water Board Llantarnam,2023-06-11T09:20:00.000+00:00,busbar,,N Current (RMS),A,30.4
532545,Water Board Llantarnam,2023-06-11T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
532545,Water Board Llantarnam,2023-06-11T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
532545,Water Board Llantarnam,2023-06-11T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.1
532545,Water Board Llantarnam,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.06
532545,Water Board Llantarnam,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
532545,Water Board Llantarnam,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
532545,Water Board Llantarnam,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.37
532545,Water Board Llantarnam,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.21
532545,Water Board Llantarnam,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.64
532545,Water Board Llantarnam,2023-06-11T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
532545,Water Board Llantarnam,2023-06-11T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.1
532545,Water Board Llantarnam,2023-06-11T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
532545,Water Board Llantarnam,2023-06-11T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
532545,Water Board Llantarnam,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
532545,Water Board Llantarnam,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
532545,Water Board Llantarnam,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
532545,Water Board Llantarnam,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.1
532545,Water Board Llantarnam,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.63
532545,Water Board Llantarnam,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.94
532545,Water Board Llantarnam,2023-06-11T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
532545,Water Board Llantarnam,2023-06-11T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-11T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
532545,Water Board Llantarnam,2023-06-11T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
532545,Water Board Llantarnam,2023-06-11T09:10:00.000+00:00,transformer,,Temperature,C,31.2
532545,Water Board Llantarnam,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
532545,Water Board Llantarnam,2023-06-11T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
532545,Water Board Llantarnam,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
532545,Water Board Llantarnam,2023-06-11T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
532545,Water Board Llantarnam,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
532545,Water Board Llantarnam,2023-06-11T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
532545,Water Board Llantarnam,2023-06-11T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
532545,Water Board Llantarnam,2023-06-11T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
532545,Water Board Llantarnam,2023-06-11T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
532545,Water Board Llantarnam,2023-06-11T09:10:00.000+00:00,busbar,,L3 Active Power,kW,6.47
532545,Water Board Llantarnam,2023-06-11T09:10:00.000+00:00,busbar,,L2 Active Power,kW,7.84
532545,Water Board Llantarnam,2023-06-11T09:10:00.000+00:00,busbar,,L1 Active Power,kW,5.58
532545,Water Board Llantarnam,2023-06-11T09:10:00.000+00:00,busbar,,N Current (RMS),A,21.5
532545,Water Board Llantarnam,2023-06-11T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
532545,Water Board Llantarnam,2023-06-11T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
532545,Water Board Llantarnam,2023-06-11T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
532545,Water Board Llantarnam,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
532545,Water Board Llantarnam,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
532545,Water Board Llantarnam,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
532545,Water Board Llantarnam,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.04
532545,Water Board Llantarnam,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,15.8
532545,Water Board Llantarnam,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.14
532545,Water Board Llantarnam,2023-06-11T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,42.0
532545,Water Board Llantarnam,2023-06-11T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
532545,Water Board Llantarnam,2023-06-11T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,68.5
532545,Water Board Llantarnam,2023-06-11T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
532545,Water Board Llantarnam,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
532545,Water Board Llantarnam,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
532545,Water Board Llantarnam,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
532545,Water Board Llantarnam,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
532545,Water Board Llantarnam,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
532545,Water Board Llantarnam,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.83
532545,Water Board Llantarnam,2023-06-11T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
532545,Water Board Llantarnam,2023-06-11T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
532545,Water Board Llantarnam,2023-06-11T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
532545,Water Board Llantarnam,2023-06-11T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
532545,Water Board Llantarnam,2023-06-11T09:00:00.000+00:00,transformer,,Temperature,C,31.3
532545,Water Board Llantarnam,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
532545,Water Board Llantarnam,2023-06-11T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.47
532545,Water Board Llantarnam,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
532545,Water Board Llantarnam,2023-06-11T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
532545,Water Board Llantarnam,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
532545,Water Board Llantarnam,2023-06-11T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.83
532545,Water Board Llantarnam,2023-06-11T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
532545,Water Board Llantarnam,2023-06-11T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
532545,Water Board Llantarnam,2023-06-11T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
532545,Water Board Llantarnam,2023-06-11T09:00:00.000+00:00,busbar,,L3 Active Power,kW,6.08
532545,Water Board Llantarnam,2023-06-11T09:00:00.000+00:00,busbar,,L2 Active Power,kW,17.37
532545,Water Board Llantarnam,2023-06-11T09:00:00.000+00:00,busbar,,L1 Active Power,kW,5.97
532545,Water Board Llantarnam,2023-06-11T09:00:00.000+00:00,busbar,,N Current (RMS),A,46.5
532545,Water Board Llantarnam,2023-06-11T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
532545,Water Board Llantarnam,2023-06-11T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
532545,Water Board Llantarnam,2023-06-11T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
532545,Water Board Llantarnam,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.16
532545,Water Board Llantarnam,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
532545,Water Board Llantarnam,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.1
532545,Water Board Llantarnam,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.83
532545,Water Board Llantarnam,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.56
532545,Water Board Llantarnam,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.07
532545,Water Board Llantarnam,2023-06-11T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
532545,Water Board Llantarnam,2023-06-11T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.9
532545,Water Board Llantarnam,2023-06-11T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.0
532545,Water Board Llantarnam,2023-06-11T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
532545,Water Board Llantarnam,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
532545,Water Board Llantarnam,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
532545,Water Board Llantarnam,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
532545,Water Board Llantarnam,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.51
532545,Water Board Llantarnam,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
532545,Water Board Llantarnam,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.12
532545,Water Board Llantarnam,2023-06-11T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
532545,Water Board Llantarnam,2023-06-11T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
532545,Water Board Llantarnam,2023-06-11T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
532545,Water Board Llantarnam,2023-06-11T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
532545,Water Board Llantarnam,2023-06-11T08:50:00.000+00:00,transformer,,Temperature,C,31.3
532545,Water Board Llantarnam,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
532545,Water Board Llantarnam,2023-06-11T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.82
532545,Water Board Llantarnam,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
532545,Water Board Llantarnam,2023-06-11T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
532545,Water Board Llantarnam,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
532545,Water Board Llantarnam,2023-06-11T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
532545,Water Board Llantarnam,2023-06-11T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.06
532545,Water Board Llantarnam,2023-06-11T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
532545,Water Board Llantarnam,2023-06-11T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.56
532545,Water Board Llantarnam,2023-06-11T08:50:00.000+00:00,busbar,,L3 Active Power,kW,8.35
532545,Water Board Llantarnam,2023-06-11T08:50:00.000+00:00,busbar,,L2 Active Power,kW,10.13
532545,Water Board Llantarnam,2023-06-11T08:50:00.000+00:00,busbar,,L1 Active Power,kW,5.19
532545,Water Board Llantarnam,2023-06-11T08:50:00.000+00:00,busbar,,N Current (RMS),A,26.2
532545,Water Board Llantarnam,2023-06-11T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
532545,Water Board Llantarnam,2023-06-11T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
532545,Water Board Llantarnam,2023-06-11T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
532545,Water Board Llantarnam,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.04
532545,Water Board Llantarnam,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
532545,Water Board Llantarnam,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
532545,Water Board Llantarnam,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.01
532545,Water Board Llantarnam,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.13
532545,Water Board Llantarnam,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.95
532545,Water Board Llantarnam,2023-06-11T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
532545,Water Board Llantarnam,2023-06-11T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.5
532545,Water Board Llantarnam,2023-06-11T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.3
532545,Water Board Llantarnam,2023-06-11T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
532545,Water Board Llantarnam,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
532545,Water Board Llantarnam,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
532545,Water Board Llantarnam,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
532545,Water Board Llantarnam,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
532545,Water Board Llantarnam,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.47
532545,Water Board Llantarnam,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
532545,Water Board Llantarnam,2023-06-11T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
532545,Water Board Llantarnam,2023-06-11T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-11T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
532545,Water Board Llantarnam,2023-06-11T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
532545,Water Board Llantarnam,2023-06-11T08:40:00.000+00:00,transformer,,Temperature,C,31.2
532545,Water Board Llantarnam,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
532545,Water Board Llantarnam,2023-06-11T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
532545,Water Board Llantarnam,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
532545,Water Board Llantarnam,2023-06-11T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
532545,Water Board Llantarnam,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
532545,Water Board Llantarnam,2023-06-11T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
532545,Water Board Llantarnam,2023-06-11T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
532545,Water Board Llantarnam,2023-06-11T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
532545,Water Board Llantarnam,2023-06-11T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
532545,Water Board Llantarnam,2023-06-11T08:40:00.000+00:00,busbar,,L3 Active Power,kW,8.05
532545,Water Board Llantarnam,2023-06-11T08:40:00.000+00:00,busbar,,L2 Active Power,kW,11.61
532545,Water Board Llantarnam,2023-06-11T08:40:00.000+00:00,busbar,,L1 Active Power,kW,5.67
532545,Water Board Llantarnam,2023-06-11T08:40:00.000+00:00,busbar,,N Current (RMS),A,25.1
532545,Water Board Llantarnam,2023-06-11T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
532545,Water Board Llantarnam,2023-06-11T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
532545,Water Board Llantarnam,2023-06-11T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
532545,Water Board Llantarnam,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
532545,Water Board Llantarnam,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
532545,Water Board Llantarnam,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
532545,Water Board Llantarnam,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.58
532545,Water Board Llantarnam,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.6
532545,Water Board Llantarnam,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.37
532545,Water Board Llantarnam,2023-06-11T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
532545,Water Board Llantarnam,2023-06-11T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.0
532545,Water Board Llantarnam,2023-06-11T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.2
532545,Water Board Llantarnam,2023-06-11T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.6
532545,Water Board Llantarnam,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
532545,Water Board Llantarnam,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
532545,Water Board Llantarnam,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
532545,Water Board Llantarnam,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
532545,Water Board Llantarnam,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
532545,Water Board Llantarnam,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.61
532545,Water Board Llantarnam,2023-06-11T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
532545,Water Board Llantarnam,2023-06-11T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
532545,Water Board Llantarnam,2023-06-11T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
532545,Water Board Llantarnam,2023-06-11T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
532545,Water Board Llantarnam,2023-06-11T08:30:00.000+00:00,transformer,,Temperature,C,31.1
532545,Water Board Llantarnam,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
532545,Water Board Llantarnam,2023-06-11T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
532545,Water Board Llantarnam,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
532545,Water Board Llantarnam,2023-06-11T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
532545,Water Board Llantarnam,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
532545,Water Board Llantarnam,2023-06-11T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
532545,Water Board Llantarnam,2023-06-11T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
532545,Water Board Llantarnam,2023-06-11T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
532545,Water Board Llantarnam,2023-06-11T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
532545,Water Board Llantarnam,2023-06-11T08:30:00.000+00:00,busbar,,L3 Active Power,kW,11.22
532545,Water Board Llantarnam,2023-06-11T08:30:00.000+00:00,busbar,,L2 Active Power,kW,10.73
532545,Water Board Llantarnam,2023-06-11T08:30:00.000+00:00,busbar,,L1 Active Power,kW,9.98
532545,Water Board Llantarnam,2023-06-11T08:30:00.000+00:00,busbar,,N Current (RMS),A,24.1
