Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532545,Water Board Llantarnam,2023-06-11T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
532545,Water Board Llantarnam,2023-06-11T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
532545,Water Board Llantarnam,2023-06-11T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
532545,Water Board Llantarnam,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
532545,Water Board Llantarnam,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
532545,Water Board Llantarnam,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
532545,Water Board Llantarnam,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.86
532545,Water Board Llantarnam,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.23
532545,Water Board Llantarnam,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.22
532545,Water Board Llantarnam,2023-06-11T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
532545,Water Board Llantarnam,2023-06-11T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.4
532545,Water Board Llantarnam,2023-06-11T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.5
532545,Water Board Llantarnam,2023-06-11T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.7
532545,Water Board Llantarnam,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
532545,Water Board Llantarnam,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
532545,Water Board Llantarnam,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
532545,Water Board Llantarnam,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.06
532545,Water Board Llantarnam,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
532545,Water Board Llantarnam,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.78
532545,Water Board Llantarnam,2023-06-11T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
532545,Water Board Llantarnam,2023-06-11T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
532545,Water Board Llantarnam,2023-06-11T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
532545,Water Board Llantarnam,2023-06-11T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.8
532545,Water Board Llantarnam,2023-06-11T08:20:00.000+00:00,transformer,,Temperature,C,30.8
532545,Water Board Llantarnam,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
532545,Water Board Llantarnam,2023-06-11T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
532545,Water Board Llantarnam,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
532545,Water Board Llantarnam,2023-06-11T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
532545,Water Board Llantarnam,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
532545,Water Board Llantarnam,2023-06-11T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
532545,Water Board Llantarnam,2023-06-11T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
532545,Water Board Llantarnam,2023-06-11T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
532545,Water Board Llantarnam,2023-06-11T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
532545,Water Board Llantarnam,2023-06-11T08:20:00.000+00:00,busbar,,L3 Active Power,kW,6.92
532545,Water Board Llantarnam,2023-06-11T08:20:00.000+00:00,busbar,,L2 Active Power,kW,13.07
532545,Water Board Llantarnam,2023-06-11T08:20:00.000+00:00,busbar,,L1 Active Power,kW,11.0
532545,Water Board Llantarnam,2023-06-11T08:20:00.000+00:00,busbar,,N Current (RMS),A,31.8
532545,Water Board Llantarnam,2023-06-11T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
532545,Water Board Llantarnam,2023-06-11T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
532545,Water Board Llantarnam,2023-06-11T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
532545,Water Board Llantarnam,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
532545,Water Board Llantarnam,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
532545,Water Board Llantarnam,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
532545,Water Board Llantarnam,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.47
532545,Water Board Llantarnam,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.39
532545,Water Board Llantarnam,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.17
532545,Water Board Llantarnam,2023-06-11T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,28.4
532545,Water Board Llantarnam,2023-06-11T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
532545,Water Board Llantarnam,2023-06-11T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.9
532545,Water Board Llantarnam,2023-06-11T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
532545,Water Board Llantarnam,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
532545,Water Board Llantarnam,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
532545,Water Board Llantarnam,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
532545,Water Board Llantarnam,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
532545,Water Board Llantarnam,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.19
532545,Water Board Llantarnam,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
532545,Water Board Llantarnam,2023-06-11T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
532545,Water Board Llantarnam,2023-06-11T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-11T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
532545,Water Board Llantarnam,2023-06-11T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
532545,Water Board Llantarnam,2023-06-11T08:10:00.000+00:00,transformer,,Temperature,C,30.5
532545,Water Board Llantarnam,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
532545,Water Board Llantarnam,2023-06-11T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
532545,Water Board Llantarnam,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
532545,Water Board Llantarnam,2023-06-11T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
532545,Water Board Llantarnam,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
532545,Water Board Llantarnam,2023-06-11T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
532545,Water Board Llantarnam,2023-06-11T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
532545,Water Board Llantarnam,2023-06-11T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
532545,Water Board Llantarnam,2023-06-11T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
532545,Water Board Llantarnam,2023-06-11T08:10:00.000+00:00,busbar,,L3 Active Power,kW,3.46
532545,Water Board Llantarnam,2023-06-11T08:10:00.000+00:00,busbar,,L2 Active Power,kW,11.58
532545,Water Board Llantarnam,2023-06-11T08:10:00.000+00:00,busbar,,L1 Active Power,kW,8.17
532545,Water Board Llantarnam,2023-06-11T08:10:00.000+00:00,busbar,,N Current (RMS),A,35.2
532545,Water Board Llantarnam,2023-06-11T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
532545,Water Board Llantarnam,2023-06-11T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
532545,Water Board Llantarnam,2023-06-11T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
532545,Water Board Llantarnam,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
532545,Water Board Llantarnam,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
532545,Water Board Llantarnam,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
532545,Water Board Llantarnam,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.3
532545,Water Board Llantarnam,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.13
532545,Water Board Llantarnam,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.69
532545,Water Board Llantarnam,2023-06-11T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,38.7
532545,Water Board Llantarnam,2023-06-11T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
532545,Water Board Llantarnam,2023-06-11T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.8
532545,Water Board Llantarnam,2023-06-11T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
532545,Water Board Llantarnam,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
532545,Water Board Llantarnam,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
532545,Water Board Llantarnam,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
532545,Water Board Llantarnam,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.05
532545,Water Board Llantarnam,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.96
532545,Water Board Llantarnam,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.86
532545,Water Board Llantarnam,2023-06-11T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
532545,Water Board Llantarnam,2023-06-11T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
532545,Water Board Llantarnam,2023-06-11T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
532545,Water Board Llantarnam,2023-06-11T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
532545,Water Board Llantarnam,2023-06-11T08:00:00.000+00:00,transformer,,Temperature,C,30.3
532545,Water Board Llantarnam,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
532545,Water Board Llantarnam,2023-06-11T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
532545,Water Board Llantarnam,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
532545,Water Board Llantarnam,2023-06-11T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
532545,Water Board Llantarnam,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
532545,Water Board Llantarnam,2023-06-11T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
532545,Water Board Llantarnam,2023-06-11T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
532545,Water Board Llantarnam,2023-06-11T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
532545,Water Board Llantarnam,2023-06-11T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.13
532545,Water Board Llantarnam,2023-06-11T08:00:00.000+00:00,busbar,,L3 Active Power,kW,3.35
532545,Water Board Llantarnam,2023-06-11T08:00:00.000+00:00,busbar,,L2 Active Power,kW,14.09
532545,Water Board Llantarnam,2023-06-11T08:00:00.000+00:00,busbar,,L1 Active Power,kW,4.56
532545,Water Board Llantarnam,2023-06-11T08:00:00.000+00:00,busbar,,N Current (RMS),A,43.8
532545,Water Board Llantarnam,2023-06-11T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
532545,Water Board Llantarnam,2023-06-11T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.9
532545,Water Board Llantarnam,2023-06-11T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
532545,Water Board Llantarnam,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
532545,Water Board Llantarnam,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
532545,Water Board Llantarnam,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
532545,Water Board Llantarnam,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.32
532545,Water Board Llantarnam,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.79
532545,Water Board Llantarnam,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.06
532545,Water Board Llantarnam,2023-06-11T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,39.9
532545,Water Board Llantarnam,2023-06-11T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
532545,Water Board Llantarnam,2023-06-11T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.7
532545,Water Board Llantarnam,2023-06-11T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
532545,Water Board Llantarnam,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
532545,Water Board Llantarnam,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
532545,Water Board Llantarnam,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
532545,Water Board Llantarnam,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.06
532545,Water Board Llantarnam,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.36
532545,Water Board Llantarnam,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.64
532545,Water Board Llantarnam,2023-06-11T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
532545,Water Board Llantarnam,2023-06-11T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
532545,Water Board Llantarnam,2023-06-11T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
532545,Water Board Llantarnam,2023-06-11T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
532545,Water Board Llantarnam,2023-06-11T07:50:00.000+00:00,transformer,,Temperature,C,30.1
532545,Water Board Llantarnam,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
532545,Water Board Llantarnam,2023-06-11T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
532545,Water Board Llantarnam,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
532545,Water Board Llantarnam,2023-06-11T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
532545,Water Board Llantarnam,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
532545,Water Board Llantarnam,2023-06-11T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
532545,Water Board Llantarnam,2023-06-11T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
532545,Water Board Llantarnam,2023-06-11T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
532545,Water Board Llantarnam,2023-06-11T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
532545,Water Board Llantarnam,2023-06-11T07:50:00.000+00:00,busbar,,L3 Active Power,kW,3.38
532545,Water Board Llantarnam,2023-06-11T07:50:00.000+00:00,busbar,,L2 Active Power,kW,14.14
532545,Water Board Llantarnam,2023-06-11T07:50:00.000+00:00,busbar,,L1 Active Power,kW,5.7
532545,Water Board Llantarnam,2023-06-11T07:50:00.000+00:00,busbar,,N Current (RMS),A,41.5
532545,Water Board Llantarnam,2023-06-11T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
532545,Water Board Llantarnam,2023-06-11T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.4
532545,Water Board Llantarnam,2023-06-11T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
532545,Water Board Llantarnam,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
532545,Water Board Llantarnam,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
532545,Water Board Llantarnam,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
532545,Water Board Llantarnam,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.96
532545,Water Board Llantarnam,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.03
532545,Water Board Llantarnam,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.3
532545,Water Board Llantarnam,2023-06-11T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
532545,Water Board Llantarnam,2023-06-11T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
532545,Water Board Llantarnam,2023-06-11T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.7
532545,Water Board Llantarnam,2023-06-11T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
532545,Water Board Llantarnam,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
532545,Water Board Llantarnam,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
532545,Water Board Llantarnam,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
532545,Water Board Llantarnam,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.07
532545,Water Board Llantarnam,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
532545,Water Board Llantarnam,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.84
532545,Water Board Llantarnam,2023-06-11T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
532545,Water Board Llantarnam,2023-06-11T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
532545,Water Board Llantarnam,2023-06-11T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
532545,Water Board Llantarnam,2023-06-11T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
532545,Water Board Llantarnam,2023-06-11T07:40:00.000+00:00,transformer,,Temperature,C,29.9
532545,Water Board Llantarnam,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
532545,Water Board Llantarnam,2023-06-11T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
532545,Water Board Llantarnam,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
532545,Water Board Llantarnam,2023-06-11T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
532545,Water Board Llantarnam,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
532545,Water Board Llantarnam,2023-06-11T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
532545,Water Board Llantarnam,2023-06-11T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
532545,Water Board Llantarnam,2023-06-11T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
532545,Water Board Llantarnam,2023-06-11T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
532545,Water Board Llantarnam,2023-06-11T07:40:00.000+00:00,busbar,,L3 Active Power,kW,3.03
532545,Water Board Llantarnam,2023-06-11T07:40:00.000+00:00,busbar,,L2 Active Power,kW,11.07
532545,Water Board Llantarnam,2023-06-11T07:40:00.000+00:00,busbar,,L1 Active Power,kW,6.14
532545,Water Board Llantarnam,2023-06-11T07:40:00.000+00:00,busbar,,N Current (RMS),A,30.2
532545,Water Board Llantarnam,2023-06-11T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
532545,Water Board Llantarnam,2023-06-11T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
532545,Water Board Llantarnam,2023-06-11T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
532545,Water Board Llantarnam,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.21
532545,Water Board Llantarnam,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
532545,Water Board Llantarnam,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
532545,Water Board Llantarnam,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.39
532545,Water Board Llantarnam,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.08
532545,Water Board Llantarnam,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.38
532545,Water Board Llantarnam,2023-06-11T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
532545,Water Board Llantarnam,2023-06-11T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
532545,Water Board Llantarnam,2023-06-11T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.2
532545,Water Board Llantarnam,2023-06-11T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
532545,Water Board Llantarnam,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
532545,Water Board Llantarnam,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
532545,Water Board Llantarnam,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
532545,Water Board Llantarnam,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.07
532545,Water Board Llantarnam,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
532545,Water Board Llantarnam,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.11
532545,Water Board Llantarnam,2023-06-11T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
532545,Water Board Llantarnam,2023-06-11T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
532545,Water Board Llantarnam,2023-06-11T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
532545,Water Board Llantarnam,2023-06-11T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
532545,Water Board Llantarnam,2023-06-11T07:30:00.000+00:00,transformer,,Temperature,C,29.9
532545,Water Board Llantarnam,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
532545,Water Board Llantarnam,2023-06-11T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
532545,Water Board Llantarnam,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
532545,Water Board Llantarnam,2023-06-11T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
532545,Water Board Llantarnam,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
532545,Water Board Llantarnam,2023-06-11T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
532545,Water Board Llantarnam,2023-06-11T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
532545,Water Board Llantarnam,2023-06-11T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
532545,Water Board Llantarnam,2023-06-11T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
532545,Water Board Llantarnam,2023-06-11T07:30:00.000+00:00,busbar,,L3 Active Power,kW,4.47
532545,Water Board Llantarnam,2023-06-11T07:30:00.000+00:00,busbar,,L2 Active Power,kW,11.57
532545,Water Board Llantarnam,2023-06-11T07:30:00.000+00:00,busbar,,L1 Active Power,kW,5.49
532545,Water Board Llantarnam,2023-06-11T07:30:00.000+00:00,busbar,,N Current (RMS),A,30.0
532545,Water Board Llantarnam,2023-06-11T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
532545,Water Board Llantarnam,2023-06-11T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
532545,Water Board Llantarnam,2023-06-11T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
532545,Water Board Llantarnam,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.26
532545,Water Board Llantarnam,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
532545,Water Board Llantarnam,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
532545,Water Board Llantarnam,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.65
532545,Water Board Llantarnam,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.95
532545,Water Board Llantarnam,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.43
532545,Water Board Llantarnam,2023-06-11T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
532545,Water Board Llantarnam,2023-06-11T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
532545,Water Board Llantarnam,2023-06-11T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.3
532545,Water Board Llantarnam,2023-06-11T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
532545,Water Board Llantarnam,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
532545,Water Board Llantarnam,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
532545,Water Board Llantarnam,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
532545,Water Board Llantarnam,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.09
532545,Water Board Llantarnam,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
532545,Water Board Llantarnam,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
532545,Water Board Llantarnam,2023-06-11T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
532545,Water Board Llantarnam,2023-06-11T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
532545,Water Board Llantarnam,2023-06-11T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
532545,Water Board Llantarnam,2023-06-11T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
532545,Water Board Llantarnam,2023-06-11T07:20:00.000+00:00,transformer,,Temperature,C,29.8
532545,Water Board Llantarnam,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
532545,Water Board Llantarnam,2023-06-11T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
532545,Water Board Llantarnam,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
532545,Water Board Llantarnam,2023-06-11T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
532545,Water Board Llantarnam,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
532545,Water Board Llantarnam,2023-06-11T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
532545,Water Board Llantarnam,2023-06-11T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
532545,Water Board Llantarnam,2023-06-11T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
532545,Water Board Llantarnam,2023-06-11T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.87
532545,Water Board Llantarnam,2023-06-11T07:20:00.000+00:00,busbar,,L3 Active Power,kW,6.75
532545,Water Board Llantarnam,2023-06-11T07:20:00.000+00:00,busbar,,L2 Active Power,kW,10.42
532545,Water Board Llantarnam,2023-06-11T07:20:00.000+00:00,busbar,,L1 Active Power,kW,5.49
532545,Water Board Llantarnam,2023-06-11T07:20:00.000+00:00,busbar,,N Current (RMS),A,26.5
532545,Water Board Llantarnam,2023-06-11T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
532545,Water Board Llantarnam,2023-06-11T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
532545,Water Board Llantarnam,2023-06-11T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
532545,Water Board Llantarnam,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.06
532545,Water Board Llantarnam,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
532545,Water Board Llantarnam,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
532545,Water Board Llantarnam,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.57
532545,Water Board Llantarnam,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.82
532545,Water Board Llantarnam,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.03
532545,Water Board Llantarnam,2023-06-11T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
532545,Water Board Llantarnam,2023-06-11T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
532545,Water Board Llantarnam,2023-06-11T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.4
532545,Water Board Llantarnam,2023-06-11T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
532545,Water Board Llantarnam,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
532545,Water Board Llantarnam,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
532545,Water Board Llantarnam,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
532545,Water Board Llantarnam,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.08
532545,Water Board Llantarnam,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
532545,Water Board Llantarnam,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.11
532545,Water Board Llantarnam,2023-06-11T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
532545,Water Board Llantarnam,2023-06-11T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
532545,Water Board Llantarnam,2023-06-11T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
532545,Water Board Llantarnam,2023-06-11T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
532545,Water Board Llantarnam,2023-06-11T07:10:00.000+00:00,transformer,,Temperature,C,29.6
532545,Water Board Llantarnam,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
532545,Water Board Llantarnam,2023-06-11T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.56
532545,Water Board Llantarnam,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
532545,Water Board Llantarnam,2023-06-11T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
532545,Water Board Llantarnam,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
532545,Water Board Llantarnam,2023-06-11T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
532545,Water Board Llantarnam,2023-06-11T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
532545,Water Board Llantarnam,2023-06-11T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
532545,Water Board Llantarnam,2023-06-11T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
532545,Water Board Llantarnam,2023-06-11T07:10:00.000+00:00,busbar,,L3 Active Power,kW,5.66
532545,Water Board Llantarnam,2023-06-11T07:10:00.000+00:00,busbar,,L2 Active Power,kW,11.23
532545,Water Board Llantarnam,2023-06-11T07:10:00.000+00:00,busbar,,L1 Active Power,kW,5.14
532545,Water Board Llantarnam,2023-06-11T07:10:00.000+00:00,busbar,,N Current (RMS),A,25.7
532545,Water Board Llantarnam,2023-06-11T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
532545,Water Board Llantarnam,2023-06-11T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
532545,Water Board Llantarnam,2023-06-11T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
532545,Water Board Llantarnam,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.42
532545,Water Board Llantarnam,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
532545,Water Board Llantarnam,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
532545,Water Board Llantarnam,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.12
532545,Water Board Llantarnam,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.34
532545,Water Board Llantarnam,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.63
532545,Water Board Llantarnam,2023-06-11T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
532545,Water Board Llantarnam,2023-06-11T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
532545,Water Board Llantarnam,2023-06-11T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
532545,Water Board Llantarnam,2023-06-11T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
532545,Water Board Llantarnam,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
532545,Water Board Llantarnam,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
532545,Water Board Llantarnam,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
532545,Water Board Llantarnam,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.56
532545,Water Board Llantarnam,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.38
532545,Water Board Llantarnam,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.14
532545,Water Board Llantarnam,2023-06-11T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
532545,Water Board Llantarnam,2023-06-11T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
532545,Water Board Llantarnam,2023-06-11T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
532545,Water Board Llantarnam,2023-06-11T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
532545,Water Board Llantarnam,2023-06-11T07:00:00.000+00:00,transformer,,Temperature,C,29.5
532545,Water Board Llantarnam,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
532545,Water Board Llantarnam,2023-06-11T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
532545,Water Board Llantarnam,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
532545,Water Board Llantarnam,2023-06-11T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.95
532545,Water Board Llantarnam,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
532545,Water Board Llantarnam,2023-06-11T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
532545,Water Board Llantarnam,2023-06-11T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.43
532545,Water Board Llantarnam,2023-06-11T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
532545,Water Board Llantarnam,2023-06-11T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
532545,Water Board Llantarnam,2023-06-11T07:00:00.000+00:00,busbar,,L3 Active Power,kW,7.68
532545,Water Board Llantarnam,2023-06-11T07:00:00.000+00:00,busbar,,L2 Active Power,kW,8.71
532545,Water Board Llantarnam,2023-06-11T07:00:00.000+00:00,busbar,,L1 Active Power,kW,6.77
532545,Water Board Llantarnam,2023-06-11T07:00:00.000+00:00,busbar,,N Current (RMS),A,18.7
532545,Water Board Llantarnam,2023-06-11T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
532545,Water Board Llantarnam,2023-06-11T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
532545,Water Board Llantarnam,2023-06-11T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
532545,Water Board Llantarnam,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.03
532545,Water Board Llantarnam,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
532545,Water Board Llantarnam,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
532545,Water Board Llantarnam,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.41
532545,Water Board Llantarnam,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.16
532545,Water Board Llantarnam,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.68
532545,Water Board Llantarnam,2023-06-11T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
532545,Water Board Llantarnam,2023-06-11T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
532545,Water Board Llantarnam,2023-06-11T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
532545,Water Board Llantarnam,2023-06-11T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
532545,Water Board Llantarnam,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
532545,Water Board Llantarnam,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
532545,Water Board Llantarnam,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
532545,Water Board Llantarnam,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.07
532545,Water Board Llantarnam,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
532545,Water Board Llantarnam,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
532545,Water Board Llantarnam,2023-06-11T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
532545,Water Board Llantarnam,2023-06-11T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
532545,Water Board Llantarnam,2023-06-11T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
532545,Water Board Llantarnam,2023-06-11T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
532545,Water Board Llantarnam,2023-06-11T06:50:00.000+00:00,transformer,,Temperature,C,29.5
532545,Water Board Llantarnam,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
532545,Water Board Llantarnam,2023-06-11T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
532545,Water Board Llantarnam,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
532545,Water Board Llantarnam,2023-06-11T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
532545,Water Board Llantarnam,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
532545,Water Board Llantarnam,2023-06-11T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
532545,Water Board Llantarnam,2023-06-11T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
532545,Water Board Llantarnam,2023-06-11T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
532545,Water Board Llantarnam,2023-06-11T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
532545,Water Board Llantarnam,2023-06-11T06:50:00.000+00:00,busbar,,L3 Active Power,kW,6.49
532545,Water Board Llantarnam,2023-06-11T06:50:00.000+00:00,busbar,,L2 Active Power,kW,8.84
532545,Water Board Llantarnam,2023-06-11T06:50:00.000+00:00,busbar,,L1 Active Power,kW,7.72
532545,Water Board Llantarnam,2023-06-11T06:50:00.000+00:00,busbar,,N Current (RMS),A,20.6
532545,Water Board Llantarnam,2023-06-11T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
532545,Water Board Llantarnam,2023-06-11T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
532545,Water Board Llantarnam,2023-06-11T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
532545,Water Board Llantarnam,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
532545,Water Board Llantarnam,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
532545,Water Board Llantarnam,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
532545,Water Board Llantarnam,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.17
532545,Water Board Llantarnam,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.06
532545,Water Board Llantarnam,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.99
532545,Water Board Llantarnam,2023-06-11T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
532545,Water Board Llantarnam,2023-06-11T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
532545,Water Board Llantarnam,2023-06-11T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
532545,Water Board Llantarnam,2023-06-11T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
532545,Water Board Llantarnam,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
532545,Water Board Llantarnam,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
532545,Water Board Llantarnam,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
532545,Water Board Llantarnam,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
532545,Water Board Llantarnam,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.51
532545,Water Board Llantarnam,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.83
532545,Water Board Llantarnam,2023-06-11T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.0
532545,Water Board Llantarnam,2023-06-11T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-11T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
532545,Water Board Llantarnam,2023-06-11T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
532545,Water Board Llantarnam,2023-06-11T06:40:00.000+00:00,transformer,,Temperature,C,29.5
532545,Water Board Llantarnam,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
532545,Water Board Llantarnam,2023-06-11T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
532545,Water Board Llantarnam,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
532545,Water Board Llantarnam,2023-06-11T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
532545,Water Board Llantarnam,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
532545,Water Board Llantarnam,2023-06-11T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
532545,Water Board Llantarnam,2023-06-11T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
532545,Water Board Llantarnam,2023-06-11T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
532545,Water Board Llantarnam,2023-06-11T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
532545,Water Board Llantarnam,2023-06-11T06:40:00.000+00:00,busbar,,L3 Active Power,kW,4.18
532545,Water Board Llantarnam,2023-06-11T06:40:00.000+00:00,busbar,,L2 Active Power,kW,7.57
532545,Water Board Llantarnam,2023-06-11T06:40:00.000+00:00,busbar,,L1 Active Power,kW,6.82
532545,Water Board Llantarnam,2023-06-11T06:40:00.000+00:00,busbar,,N Current (RMS),A,22.3
532545,Water Board Llantarnam,2023-06-11T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
532545,Water Board Llantarnam,2023-06-11T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
532545,Water Board Llantarnam,2023-06-11T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
532545,Water Board Llantarnam,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
532545,Water Board Llantarnam,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
532545,Water Board Llantarnam,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
532545,Water Board Llantarnam,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.02
532545,Water Board Llantarnam,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.33
532545,Water Board Llantarnam,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.29
532545,Water Board Llantarnam,2023-06-11T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
532545,Water Board Llantarnam,2023-06-11T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
532545,Water Board Llantarnam,2023-06-11T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
532545,Water Board Llantarnam,2023-06-11T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
532545,Water Board Llantarnam,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
532545,Water Board Llantarnam,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
532545,Water Board Llantarnam,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
532545,Water Board Llantarnam,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
532545,Water Board Llantarnam,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.12
532545,Water Board Llantarnam,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.8
532545,Water Board Llantarnam,2023-06-11T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
532545,Water Board Llantarnam,2023-06-11T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.5
532545,Water Board Llantarnam,2023-06-11T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
532545,Water Board Llantarnam,2023-06-11T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
532545,Water Board Llantarnam,2023-06-11T06:30:00.000+00:00,transformer,,Temperature,C,29.5
532545,Water Board Llantarnam,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
532545,Water Board Llantarnam,2023-06-11T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
532545,Water Board Llantarnam,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
532545,Water Board Llantarnam,2023-06-11T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
532545,Water Board Llantarnam,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
532545,Water Board Llantarnam,2023-06-11T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
532545,Water Board Llantarnam,2023-06-11T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
532545,Water Board Llantarnam,2023-06-11T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
532545,Water Board Llantarnam,2023-06-11T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
532545,Water Board Llantarnam,2023-06-11T06:30:00.000+00:00,busbar,,L3 Active Power,kW,4.05
532545,Water Board Llantarnam,2023-06-11T06:30:00.000+00:00,busbar,,L2 Active Power,kW,5.46
532545,Water Board Llantarnam,2023-06-11T06:30:00.000+00:00,busbar,,L1 Active Power,kW,7.1
532545,Water Board Llantarnam,2023-06-11T06:30:00.000+00:00,busbar,,N Current (RMS),A,21.0
532545,Water Board Llantarnam,2023-06-11T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
532545,Water Board Llantarnam,2023-06-11T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
532545,Water Board Llantarnam,2023-06-11T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
532545,Water Board Llantarnam,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
532545,Water Board Llantarnam,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
532545,Water Board Llantarnam,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
532545,Water Board Llantarnam,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.79
532545,Water Board Llantarnam,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.4
532545,Water Board Llantarnam,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.58
532545,Water Board Llantarnam,2023-06-11T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
532545,Water Board Llantarnam,2023-06-11T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
532545,Water Board Llantarnam,2023-06-11T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
532545,Water Board Llantarnam,2023-06-11T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
532545,Water Board Llantarnam,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
532545,Water Board Llantarnam,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
532545,Water Board Llantarnam,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
532545,Water Board Llantarnam,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
532545,Water Board Llantarnam,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.22
532545,Water Board Llantarnam,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
532545,Water Board Llantarnam,2023-06-11T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
532545,Water Board Llantarnam,2023-06-11T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
532545,Water Board Llantarnam,2023-06-11T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
532545,Water Board Llantarnam,2023-06-11T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
532545,Water Board Llantarnam,2023-06-11T06:20:00.000+00:00,transformer,,Temperature,C,29.5
532545,Water Board Llantarnam,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
532545,Water Board Llantarnam,2023-06-11T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.94
532545,Water Board Llantarnam,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
532545,Water Board Llantarnam,2023-06-11T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
532545,Water Board Llantarnam,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
532545,Water Board Llantarnam,2023-06-11T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
532545,Water Board Llantarnam,2023-06-11T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
532545,Water Board Llantarnam,2023-06-11T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
532545,Water Board Llantarnam,2023-06-11T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.96
532545,Water Board Llantarnam,2023-06-11T06:20:00.000+00:00,busbar,,L3 Active Power,kW,2.84
532545,Water Board Llantarnam,2023-06-11T06:20:00.000+00:00,busbar,,L2 Active Power,kW,5.62
532545,Water Board Llantarnam,2023-06-11T06:20:00.000+00:00,busbar,,L1 Active Power,kW,6.73
532545,Water Board Llantarnam,2023-06-11T06:20:00.000+00:00,busbar,,N Current (RMS),A,23.0
532545,Water Board Llantarnam,2023-06-11T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
532545,Water Board Llantarnam,2023-06-11T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
532545,Water Board Llantarnam,2023-06-11T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
532545,Water Board Llantarnam,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
532545,Water Board Llantarnam,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
532545,Water Board Llantarnam,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
532545,Water Board Llantarnam,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.37
532545,Water Board Llantarnam,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.67
532545,Water Board Llantarnam,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.91
532545,Water Board Llantarnam,2023-06-11T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
532545,Water Board Llantarnam,2023-06-11T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
532545,Water Board Llantarnam,2023-06-11T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
532545,Water Board Llantarnam,2023-06-11T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
532545,Water Board Llantarnam,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
532545,Water Board Llantarnam,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
532545,Water Board Llantarnam,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
532545,Water Board Llantarnam,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.09
