Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532545,Water Board Llantarnam,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
532545,Water Board Llantarnam,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
532545,Water Board Llantarnam,2023-06-11T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
532545,Water Board Llantarnam,2023-06-11T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
532545,Water Board Llantarnam,2023-06-11T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
532545,Water Board Llantarnam,2023-06-11T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
532545,Water Board Llantarnam,2023-06-11T06:10:00.000+00:00,transformer,,Temperature,C,29.4
532545,Water Board Llantarnam,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
532545,Water Board Llantarnam,2023-06-11T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
532545,Water Board Llantarnam,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
532545,Water Board Llantarnam,2023-06-11T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
532545,Water Board Llantarnam,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
532545,Water Board Llantarnam,2023-06-11T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
532545,Water Board Llantarnam,2023-06-11T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
532545,Water Board Llantarnam,2023-06-11T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
532545,Water Board Llantarnam,2023-06-11T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
532545,Water Board Llantarnam,2023-06-11T06:10:00.000+00:00,busbar,,L3 Active Power,kW,3.45
532545,Water Board Llantarnam,2023-06-11T06:10:00.000+00:00,busbar,,L2 Active Power,kW,5.92
532545,Water Board Llantarnam,2023-06-11T06:10:00.000+00:00,busbar,,L1 Active Power,kW,4.91
532545,Water Board Llantarnam,2023-06-11T06:10:00.000+00:00,busbar,,N Current (RMS),A,18.5
532545,Water Board Llantarnam,2023-06-11T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
532545,Water Board Llantarnam,2023-06-11T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
532545,Water Board Llantarnam,2023-06-11T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.3
532545,Water Board Llantarnam,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
532545,Water Board Llantarnam,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
532545,Water Board Llantarnam,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
532545,Water Board Llantarnam,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.26
532545,Water Board Llantarnam,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.92
532545,Water Board Llantarnam,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.39
532545,Water Board Llantarnam,2023-06-11T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
532545,Water Board Llantarnam,2023-06-11T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.0
532545,Water Board Llantarnam,2023-06-11T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
532545,Water Board Llantarnam,2023-06-11T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
532545,Water Board Llantarnam,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
532545,Water Board Llantarnam,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
532545,Water Board Llantarnam,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
532545,Water Board Llantarnam,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.08
532545,Water Board Llantarnam,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.18
532545,Water Board Llantarnam,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.87
532545,Water Board Llantarnam,2023-06-11T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
532545,Water Board Llantarnam,2023-06-11T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
532545,Water Board Llantarnam,2023-06-11T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
532545,Water Board Llantarnam,2023-06-11T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
532545,Water Board Llantarnam,2023-06-11T06:00:00.000+00:00,transformer,,Temperature,C,29.4
532545,Water Board Llantarnam,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
532545,Water Board Llantarnam,2023-06-11T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
532545,Water Board Llantarnam,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
532545,Water Board Llantarnam,2023-06-11T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
532545,Water Board Llantarnam,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
532545,Water Board Llantarnam,2023-06-11T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.8
532545,Water Board Llantarnam,2023-06-11T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
532545,Water Board Llantarnam,2023-06-11T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
532545,Water Board Llantarnam,2023-06-11T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
532545,Water Board Llantarnam,2023-06-11T06:00:00.000+00:00,busbar,,L3 Active Power,kW,2.33
532545,Water Board Llantarnam,2023-06-11T06:00:00.000+00:00,busbar,,L2 Active Power,kW,5.1
532545,Water Board Llantarnam,2023-06-11T06:00:00.000+00:00,busbar,,L1 Active Power,kW,7.26
532545,Water Board Llantarnam,2023-06-11T06:00:00.000+00:00,busbar,,N Current (RMS),A,23.7
532545,Water Board Llantarnam,2023-06-11T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.4
532545,Water Board Llantarnam,2023-06-11T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
532545,Water Board Llantarnam,2023-06-11T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
532545,Water Board Llantarnam,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
532545,Water Board Llantarnam,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
532545,Water Board Llantarnam,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
532545,Water Board Llantarnam,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.42
532545,Water Board Llantarnam,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.22
532545,Water Board Llantarnam,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.85
532545,Water Board Llantarnam,2023-06-11T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
532545,Water Board Llantarnam,2023-06-11T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
532545,Water Board Llantarnam,2023-06-11T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
532545,Water Board Llantarnam,2023-06-11T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
532545,Water Board Llantarnam,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
532545,Water Board Llantarnam,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
532545,Water Board Llantarnam,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
532545,Water Board Llantarnam,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.07
532545,Water Board Llantarnam,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.9
532545,Water Board Llantarnam,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.5
532545,Water Board Llantarnam,2023-06-11T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
532545,Water Board Llantarnam,2023-06-11T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
532545,Water Board Llantarnam,2023-06-11T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
532545,Water Board Llantarnam,2023-06-11T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.5
532545,Water Board Llantarnam,2023-06-11T05:50:00.000+00:00,transformer,,Temperature,C,29.4
532545,Water Board Llantarnam,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
532545,Water Board Llantarnam,2023-06-11T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
532545,Water Board Llantarnam,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
532545,Water Board Llantarnam,2023-06-11T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
532545,Water Board Llantarnam,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
532545,Water Board Llantarnam,2023-06-11T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
532545,Water Board Llantarnam,2023-06-11T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
532545,Water Board Llantarnam,2023-06-11T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
532545,Water Board Llantarnam,2023-06-11T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
532545,Water Board Llantarnam,2023-06-11T05:50:00.000+00:00,busbar,,L3 Active Power,kW,2.5
532545,Water Board Llantarnam,2023-06-11T05:50:00.000+00:00,busbar,,L2 Active Power,kW,5.13
532545,Water Board Llantarnam,2023-06-11T05:50:00.000+00:00,busbar,,L1 Active Power,kW,4.35
532545,Water Board Llantarnam,2023-06-11T05:50:00.000+00:00,busbar,,N Current (RMS),A,17.5
532545,Water Board Llantarnam,2023-06-11T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,11.8
532545,Water Board Llantarnam,2023-06-11T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.1
532545,Water Board Llantarnam,2023-06-11T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
532545,Water Board Llantarnam,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
532545,Water Board Llantarnam,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
532545,Water Board Llantarnam,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
532545,Water Board Llantarnam,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.51
532545,Water Board Llantarnam,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.53
532545,Water Board Llantarnam,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.33
532545,Water Board Llantarnam,2023-06-11T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
532545,Water Board Llantarnam,2023-06-11T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
532545,Water Board Llantarnam,2023-06-11T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
532545,Water Board Llantarnam,2023-06-11T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
532545,Water Board Llantarnam,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
532545,Water Board Llantarnam,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
532545,Water Board Llantarnam,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
532545,Water Board Llantarnam,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.12
532545,Water Board Llantarnam,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.08
532545,Water Board Llantarnam,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.59
532545,Water Board Llantarnam,2023-06-11T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,3.4
532545,Water Board Llantarnam,2023-06-11T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-11T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
532545,Water Board Llantarnam,2023-06-11T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.4
532545,Water Board Llantarnam,2023-06-11T05:40:00.000+00:00,transformer,,Temperature,C,29.4
532545,Water Board Llantarnam,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
532545,Water Board Llantarnam,2023-06-11T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.05
532545,Water Board Llantarnam,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
532545,Water Board Llantarnam,2023-06-11T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.63
532545,Water Board Llantarnam,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
532545,Water Board Llantarnam,2023-06-11T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
532545,Water Board Llantarnam,2023-06-11T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
532545,Water Board Llantarnam,2023-06-11T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
532545,Water Board Llantarnam,2023-06-11T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
532545,Water Board Llantarnam,2023-06-11T05:40:00.000+00:00,busbar,,L3 Active Power,kW,2.64
532545,Water Board Llantarnam,2023-06-11T05:40:00.000+00:00,busbar,,L2 Active Power,kW,5.6
532545,Water Board Llantarnam,2023-06-11T05:40:00.000+00:00,busbar,,L1 Active Power,kW,3.92
532545,Water Board Llantarnam,2023-06-11T05:40:00.000+00:00,busbar,,N Current (RMS),A,16.3
532545,Water Board Llantarnam,2023-06-11T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.3
532545,Water Board Llantarnam,2023-06-11T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
532545,Water Board Llantarnam,2023-06-11T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,20.3
532545,Water Board Llantarnam,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
532545,Water Board Llantarnam,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
532545,Water Board Llantarnam,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.21
532545,Water Board Llantarnam,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.9
532545,Water Board Llantarnam,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.45
532545,Water Board Llantarnam,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.74
532545,Water Board Llantarnam,2023-06-11T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
532545,Water Board Llantarnam,2023-06-11T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
532545,Water Board Llantarnam,2023-06-11T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
532545,Water Board Llantarnam,2023-06-11T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
532545,Water Board Llantarnam,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
532545,Water Board Llantarnam,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
532545,Water Board Llantarnam,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
532545,Water Board Llantarnam,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.21
532545,Water Board Llantarnam,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.35
532545,Water Board Llantarnam,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.98
532545,Water Board Llantarnam,2023-06-11T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.2
532545,Water Board Llantarnam,2023-06-11T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.0
532545,Water Board Llantarnam,2023-06-11T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
532545,Water Board Llantarnam,2023-06-11T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
532545,Water Board Llantarnam,2023-06-11T05:30:00.000+00:00,transformer,,Temperature,C,29.4
532545,Water Board Llantarnam,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
532545,Water Board Llantarnam,2023-06-11T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.97
532545,Water Board Llantarnam,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
532545,Water Board Llantarnam,2023-06-11T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
532545,Water Board Llantarnam,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
532545,Water Board Llantarnam,2023-06-11T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
532545,Water Board Llantarnam,2023-06-11T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
532545,Water Board Llantarnam,2023-06-11T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
532545,Water Board Llantarnam,2023-06-11T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.08
532545,Water Board Llantarnam,2023-06-11T05:30:00.000+00:00,busbar,,L3 Active Power,kW,3.11
532545,Water Board Llantarnam,2023-06-11T05:30:00.000+00:00,busbar,,L2 Active Power,kW,5.8
532545,Water Board Llantarnam,2023-06-11T05:30:00.000+00:00,busbar,,L1 Active Power,kW,3.72
532545,Water Board Llantarnam,2023-06-11T05:30:00.000+00:00,busbar,,N Current (RMS),A,15.2
532545,Water Board Llantarnam,2023-06-11T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
532545,Water Board Llantarnam,2023-06-11T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
532545,Water Board Llantarnam,2023-06-11T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,19.3
532545,Water Board Llantarnam,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
532545,Water Board Llantarnam,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
532545,Water Board Llantarnam,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
532545,Water Board Llantarnam,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.02
532545,Water Board Llantarnam,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.22
532545,Water Board Llantarnam,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.12
532545,Water Board Llantarnam,2023-06-11T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
532545,Water Board Llantarnam,2023-06-11T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
532545,Water Board Llantarnam,2023-06-11T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
532545,Water Board Llantarnam,2023-06-11T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
532545,Water Board Llantarnam,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
532545,Water Board Llantarnam,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
532545,Water Board Llantarnam,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
532545,Water Board Llantarnam,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.23
532545,Water Board Llantarnam,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.12
532545,Water Board Llantarnam,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
532545,Water Board Llantarnam,2023-06-11T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
532545,Water Board Llantarnam,2023-06-11T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.1
532545,Water Board Llantarnam,2023-06-11T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
532545,Water Board Llantarnam,2023-06-11T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
532545,Water Board Llantarnam,2023-06-11T05:20:00.000+00:00,transformer,,Temperature,C,29.4
532545,Water Board Llantarnam,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
532545,Water Board Llantarnam,2023-06-11T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
532545,Water Board Llantarnam,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
532545,Water Board Llantarnam,2023-06-11T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.08
532545,Water Board Llantarnam,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
532545,Water Board Llantarnam,2023-06-11T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
532545,Water Board Llantarnam,2023-06-11T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.51
532545,Water Board Llantarnam,2023-06-11T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
532545,Water Board Llantarnam,2023-06-11T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
532545,Water Board Llantarnam,2023-06-11T05:20:00.000+00:00,busbar,,L3 Active Power,kW,4.25
532545,Water Board Llantarnam,2023-06-11T05:20:00.000+00:00,busbar,,L2 Active Power,kW,5.33
532545,Water Board Llantarnam,2023-06-11T05:20:00.000+00:00,busbar,,L1 Active Power,kW,5.18
532545,Water Board Llantarnam,2023-06-11T05:20:00.000+00:00,busbar,,N Current (RMS),A,17.6
532545,Water Board Llantarnam,2023-06-11T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
532545,Water Board Llantarnam,2023-06-11T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
532545,Water Board Llantarnam,2023-06-11T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
532545,Water Board Llantarnam,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
532545,Water Board Llantarnam,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
532545,Water Board Llantarnam,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
532545,Water Board Llantarnam,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.69
532545,Water Board Llantarnam,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.59
532545,Water Board Llantarnam,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.08
532545,Water Board Llantarnam,2023-06-11T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
532545,Water Board Llantarnam,2023-06-11T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
532545,Water Board Llantarnam,2023-06-11T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
532545,Water Board Llantarnam,2023-06-11T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
532545,Water Board Llantarnam,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
532545,Water Board Llantarnam,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
532545,Water Board Llantarnam,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
532545,Water Board Llantarnam,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.18
532545,Water Board Llantarnam,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
532545,Water Board Llantarnam,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
532545,Water Board Llantarnam,2023-06-11T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
532545,Water Board Llantarnam,2023-06-11T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
532545,Water Board Llantarnam,2023-06-11T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
532545,Water Board Llantarnam,2023-06-11T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
532545,Water Board Llantarnam,2023-06-11T05:10:00.000+00:00,transformer,,Temperature,C,29.4
532545,Water Board Llantarnam,2023-06-11T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
532545,Water Board Llantarnam,2023-06-11T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
532545,Water Board Llantarnam,2023-06-11T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
532545,Water Board Llantarnam,2023-06-11T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
532545,Water Board Llantarnam,2023-06-11T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
532545,Water Board Llantarnam,2023-06-11T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
532545,Water Board Llantarnam,2023-06-11T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.49
532545,Water Board Llantarnam,2023-06-11T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
532545,Water Board Llantarnam,2023-06-11T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
532545,Water Board Llantarnam,2023-06-11T05:10:00.000+00:00,busbar,,L3 Active Power,kW,2.87
532545,Water Board Llantarnam,2023-06-11T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.03
532545,Water Board Llantarnam,2023-06-11T05:10:00.000+00:00,busbar,,L1 Active Power,kW,4.3
532545,Water Board Llantarnam,2023-06-11T05:10:00.000+00:00,busbar,,N Current (RMS),A,19.2
532545,Water Board Llantarnam,2023-06-11T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
532545,Water Board Llantarnam,2023-06-11T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
532545,Water Board Llantarnam,2023-06-11T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,20.2
532545,Water Board Llantarnam,2023-06-11T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
532545,Water Board Llantarnam,2023-06-11T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
532545,Water Board Llantarnam,2023-06-11T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
532545,Water Board Llantarnam,2023-06-11T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.31
532545,Water Board Llantarnam,2023-06-11T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.38
532545,Water Board Llantarnam,2023-06-11T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.39
532545,Water Board Llantarnam,2023-06-11T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
532545,Water Board Llantarnam,2023-06-11T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
532545,Water Board Llantarnam,2023-06-11T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
532545,Water Board Llantarnam,2023-06-11T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
532545,Water Board Llantarnam,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
532545,Water Board Llantarnam,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
532545,Water Board Llantarnam,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
532545,Water Board Llantarnam,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.16
532545,Water Board Llantarnam,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
532545,Water Board Llantarnam,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.14
532545,Water Board Llantarnam,2023-06-11T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
532545,Water Board Llantarnam,2023-06-11T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
532545,Water Board Llantarnam,2023-06-11T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
532545,Water Board Llantarnam,2023-06-11T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
532545,Water Board Llantarnam,2023-06-11T05:00:00.000+00:00,transformer,,Temperature,C,29.4
532545,Water Board Llantarnam,2023-06-11T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
532545,Water Board Llantarnam,2023-06-11T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
532545,Water Board Llantarnam,2023-06-11T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
532545,Water Board Llantarnam,2023-06-11T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.09
532545,Water Board Llantarnam,2023-06-11T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
532545,Water Board Llantarnam,2023-06-11T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.53
532545,Water Board Llantarnam,2023-06-11T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
532545,Water Board Llantarnam,2023-06-11T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
532545,Water Board Llantarnam,2023-06-11T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
532545,Water Board Llantarnam,2023-06-11T05:00:00.000+00:00,busbar,,L3 Active Power,kW,2.47
532545,Water Board Llantarnam,2023-06-11T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.8
532545,Water Board Llantarnam,2023-06-11T05:00:00.000+00:00,busbar,,L1 Active Power,kW,4.53
532545,Water Board Llantarnam,2023-06-11T05:00:00.000+00:00,busbar,,N Current (RMS),A,23.9
532545,Water Board Llantarnam,2023-06-11T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,11.8
532545,Water Board Llantarnam,2023-06-11T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
532545,Water Board Llantarnam,2023-06-11T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,21.0
532545,Water Board Llantarnam,2023-06-11T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
532545,Water Board Llantarnam,2023-06-11T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
532545,Water Board Llantarnam,2023-06-11T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
532545,Water Board Llantarnam,2023-06-11T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.02
532545,Water Board Llantarnam,2023-06-11T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.31
532545,Water Board Llantarnam,2023-06-11T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.83
532545,Water Board Llantarnam,2023-06-11T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
532545,Water Board Llantarnam,2023-06-11T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
532545,Water Board Llantarnam,2023-06-11T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
532545,Water Board Llantarnam,2023-06-11T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
532545,Water Board Llantarnam,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
532545,Water Board Llantarnam,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
532545,Water Board Llantarnam,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.5
532545,Water Board Llantarnam,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.43
532545,Water Board Llantarnam,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.9
532545,Water Board Llantarnam,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.37
532545,Water Board Llantarnam,2023-06-11T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
532545,Water Board Llantarnam,2023-06-11T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
532545,Water Board Llantarnam,2023-06-11T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.3
532545,Water Board Llantarnam,2023-06-11T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.4
532545,Water Board Llantarnam,2023-06-11T04:50:00.000+00:00,transformer,,Temperature,C,29.5
532545,Water Board Llantarnam,2023-06-11T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
532545,Water Board Llantarnam,2023-06-11T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
532545,Water Board Llantarnam,2023-06-11T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
532545,Water Board Llantarnam,2023-06-11T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
532545,Water Board Llantarnam,2023-06-11T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
532545,Water Board Llantarnam,2023-06-11T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
532545,Water Board Llantarnam,2023-06-11T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
532545,Water Board Llantarnam,2023-06-11T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
532545,Water Board Llantarnam,2023-06-11T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
532545,Water Board Llantarnam,2023-06-11T04:50:00.000+00:00,busbar,,L3 Active Power,kW,2.45
532545,Water Board Llantarnam,2023-06-11T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.21
532545,Water Board Llantarnam,2023-06-11T04:50:00.000+00:00,busbar,,L1 Active Power,kW,5.2
532545,Water Board Llantarnam,2023-06-11T04:50:00.000+00:00,busbar,,N Current (RMS),A,24.3
532545,Water Board Llantarnam,2023-06-11T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
532545,Water Board Llantarnam,2023-06-11T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
532545,Water Board Llantarnam,2023-06-11T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
532545,Water Board Llantarnam,2023-06-11T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
532545,Water Board Llantarnam,2023-06-11T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
532545,Water Board Llantarnam,2023-06-11T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
532545,Water Board Llantarnam,2023-06-11T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.05
532545,Water Board Llantarnam,2023-06-11T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.58
532545,Water Board Llantarnam,2023-06-11T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.07
532545,Water Board Llantarnam,2023-06-11T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
532545,Water Board Llantarnam,2023-06-11T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.1
532545,Water Board Llantarnam,2023-06-11T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
532545,Water Board Llantarnam,2023-06-11T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
532545,Water Board Llantarnam,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
532545,Water Board Llantarnam,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
532545,Water Board Llantarnam,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.41
532545,Water Board Llantarnam,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
532545,Water Board Llantarnam,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.43
532545,Water Board Llantarnam,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.22
532545,Water Board Llantarnam,2023-06-11T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
532545,Water Board Llantarnam,2023-06-11T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
532545,Water Board Llantarnam,2023-06-11T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
532545,Water Board Llantarnam,2023-06-11T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
532545,Water Board Llantarnam,2023-06-11T04:40:00.000+00:00,transformer,,Temperature,C,29.5
532545,Water Board Llantarnam,2023-06-11T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
532545,Water Board Llantarnam,2023-06-11T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
532545,Water Board Llantarnam,2023-06-11T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
532545,Water Board Llantarnam,2023-06-11T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
532545,Water Board Llantarnam,2023-06-11T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532545,Water Board Llantarnam,2023-06-11T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
532545,Water Board Llantarnam,2023-06-11T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
532545,Water Board Llantarnam,2023-06-11T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
532545,Water Board Llantarnam,2023-06-11T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
532545,Water Board Llantarnam,2023-06-11T04:40:00.000+00:00,busbar,,L3 Active Power,kW,2.68
532545,Water Board Llantarnam,2023-06-11T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.01
532545,Water Board Llantarnam,2023-06-11T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.29
532545,Water Board Llantarnam,2023-06-11T04:40:00.000+00:00,busbar,,N Current (RMS),A,32.8
532545,Water Board Llantarnam,2023-06-11T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
532545,Water Board Llantarnam,2023-06-11T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
532545,Water Board Llantarnam,2023-06-11T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
532545,Water Board Llantarnam,2023-06-11T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
532545,Water Board Llantarnam,2023-06-11T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
532545,Water Board Llantarnam,2023-06-11T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
532545,Water Board Llantarnam,2023-06-11T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.19
532545,Water Board Llantarnam,2023-06-11T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.51
532545,Water Board Llantarnam,2023-06-11T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.18
532545,Water Board Llantarnam,2023-06-11T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
532545,Water Board Llantarnam,2023-06-11T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
532545,Water Board Llantarnam,2023-06-11T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
532545,Water Board Llantarnam,2023-06-11T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
532545,Water Board Llantarnam,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
532545,Water Board Llantarnam,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
532545,Water Board Llantarnam,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.45
532545,Water Board Llantarnam,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
532545,Water Board Llantarnam,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
532545,Water Board Llantarnam,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.3
532545,Water Board Llantarnam,2023-06-11T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
532545,Water Board Llantarnam,2023-06-11T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
532545,Water Board Llantarnam,2023-06-11T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
532545,Water Board Llantarnam,2023-06-11T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
532545,Water Board Llantarnam,2023-06-11T04:30:00.000+00:00,transformer,,Temperature,C,29.5
532545,Water Board Llantarnam,2023-06-11T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
532545,Water Board Llantarnam,2023-06-11T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
532545,Water Board Llantarnam,2023-06-11T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
532545,Water Board Llantarnam,2023-06-11T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.42
532545,Water Board Llantarnam,2023-06-11T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
532545,Water Board Llantarnam,2023-06-11T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
532545,Water Board Llantarnam,2023-06-11T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
532545,Water Board Llantarnam,2023-06-11T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
532545,Water Board Llantarnam,2023-06-11T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
532545,Water Board Llantarnam,2023-06-11T04:30:00.000+00:00,busbar,,L3 Active Power,kW,2.8
532545,Water Board Llantarnam,2023-06-11T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.69
532545,Water Board Llantarnam,2023-06-11T04:30:00.000+00:00,busbar,,L1 Active Power,kW,7.48
532545,Water Board Llantarnam,2023-06-11T04:30:00.000+00:00,busbar,,N Current (RMS),A,28.7
532545,Water Board Llantarnam,2023-06-11T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
532545,Water Board Llantarnam,2023-06-11T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
532545,Water Board Llantarnam,2023-06-11T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.6
532545,Water Board Llantarnam,2023-06-11T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
532545,Water Board Llantarnam,2023-06-11T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
532545,Water Board Llantarnam,2023-06-11T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
532545,Water Board Llantarnam,2023-06-11T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.33
532545,Water Board Llantarnam,2023-06-11T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.35
532545,Water Board Llantarnam,2023-06-11T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.24
532545,Water Board Llantarnam,2023-06-11T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
532545,Water Board Llantarnam,2023-06-11T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
532545,Water Board Llantarnam,2023-06-11T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
532545,Water Board Llantarnam,2023-06-11T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.4
532545,Water Board Llantarnam,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
532545,Water Board Llantarnam,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
532545,Water Board Llantarnam,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.48
532545,Water Board Llantarnam,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.57
532545,Water Board Llantarnam,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.01
532545,Water Board Llantarnam,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.31
532545,Water Board Llantarnam,2023-06-11T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
532545,Water Board Llantarnam,2023-06-11T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
532545,Water Board Llantarnam,2023-06-11T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
532545,Water Board Llantarnam,2023-06-11T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
532545,Water Board Llantarnam,2023-06-11T04:20:00.000+00:00,transformer,,Temperature,C,29.6
532545,Water Board Llantarnam,2023-06-11T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
532545,Water Board Llantarnam,2023-06-11T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
532545,Water Board Llantarnam,2023-06-11T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
532545,Water Board Llantarnam,2023-06-11T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
532545,Water Board Llantarnam,2023-06-11T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532545,Water Board Llantarnam,2023-06-11T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
532545,Water Board Llantarnam,2023-06-11T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
532545,Water Board Llantarnam,2023-06-11T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
532545,Water Board Llantarnam,2023-06-11T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
532545,Water Board Llantarnam,2023-06-11T04:20:00.000+00:00,busbar,,L3 Active Power,kW,2.91
532545,Water Board Llantarnam,2023-06-11T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.37
532545,Water Board Llantarnam,2023-06-11T04:20:00.000+00:00,busbar,,L1 Active Power,kW,7.55
532545,Water Board Llantarnam,2023-06-11T04:20:00.000+00:00,busbar,,N Current (RMS),A,29.8
532545,Water Board Llantarnam,2023-06-11T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.3
532545,Water Board Llantarnam,2023-06-11T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
532545,Water Board Llantarnam,2023-06-11T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
532545,Water Board Llantarnam,2023-06-11T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
532545,Water Board Llantarnam,2023-06-11T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
532545,Water Board Llantarnam,2023-06-11T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
532545,Water Board Llantarnam,2023-06-11T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.57
532545,Water Board Llantarnam,2023-06-11T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.24
532545,Water Board Llantarnam,2023-06-11T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.28
532545,Water Board Llantarnam,2023-06-11T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
532545,Water Board Llantarnam,2023-06-11T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
532545,Water Board Llantarnam,2023-06-11T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
532545,Water Board Llantarnam,2023-06-11T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
532545,Water Board Llantarnam,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
532545,Water Board Llantarnam,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
532545,Water Board Llantarnam,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.55
532545,Water Board Llantarnam,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
532545,Water Board Llantarnam,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.15
532545,Water Board Llantarnam,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.47
532545,Water Board Llantarnam,2023-06-11T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
532545,Water Board Llantarnam,2023-06-11T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
532545,Water Board Llantarnam,2023-06-11T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
532545,Water Board Llantarnam,2023-06-11T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
532545,Water Board Llantarnam,2023-06-11T04:10:00.000+00:00,transformer,,Temperature,C,29.6
532545,Water Board Llantarnam,2023-06-11T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
532545,Water Board Llantarnam,2023-06-11T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
532545,Water Board Llantarnam,2023-06-11T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532545,Water Board Llantarnam,2023-06-11T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
532545,Water Board Llantarnam,2023-06-11T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
532545,Water Board Llantarnam,2023-06-11T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
532545,Water Board Llantarnam,2023-06-11T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
532545,Water Board Llantarnam,2023-06-11T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
532545,Water Board Llantarnam,2023-06-11T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
532545,Water Board Llantarnam,2023-06-11T04:10:00.000+00:00,busbar,,L3 Active Power,kW,3.16
532545,Water Board Llantarnam,2023-06-11T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.39
532545,Water Board Llantarnam,2023-06-11T04:10:00.000+00:00,busbar,,L1 Active Power,kW,7.74
532545,Water Board Llantarnam,2023-06-11T04:10:00.000+00:00,busbar,,N Current (RMS),A,27.5
532545,Water Board Llantarnam,2023-06-11T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
532545,Water Board Llantarnam,2023-06-11T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
532545,Water Board Llantarnam,2023-06-11T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
532545,Water Board Llantarnam,2023-06-11T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
532545,Water Board Llantarnam,2023-06-11T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
532545,Water Board Llantarnam,2023-06-11T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
532545,Water Board Llantarnam,2023-06-11T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.47
532545,Water Board Llantarnam,2023-06-11T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.44
532545,Water Board Llantarnam,2023-06-11T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.85
532545,Water Board Llantarnam,2023-06-11T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,9.9
532545,Water Board Llantarnam,2023-06-11T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
532545,Water Board Llantarnam,2023-06-11T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
532545,Water Board Llantarnam,2023-06-11T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.6
532545,Water Board Llantarnam,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
532545,Water Board Llantarnam,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
532545,Water Board Llantarnam,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.38
532545,Water Board Llantarnam,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
532545,Water Board Llantarnam,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
532545,Water Board Llantarnam,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.37
532545,Water Board Llantarnam,2023-06-11T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
532545,Water Board Llantarnam,2023-06-11T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
532545,Water Board Llantarnam,2023-06-11T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
532545,Water Board Llantarnam,2023-06-11T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
532545,Water Board Llantarnam,2023-06-11T04:00:00.000+00:00,transformer,,Temperature,C,29.7
532545,Water Board Llantarnam,2023-06-11T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
532545,Water Board Llantarnam,2023-06-11T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
532545,Water Board Llantarnam,2023-06-11T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
532545,Water Board Llantarnam,2023-06-11T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
532545,Water Board Llantarnam,2023-06-11T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532545,Water Board Llantarnam,2023-06-11T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
532545,Water Board Llantarnam,2023-06-11T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
532545,Water Board Llantarnam,2023-06-11T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
532545,Water Board Llantarnam,2023-06-11T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
532545,Water Board Llantarnam,2023-06-11T04:00:00.000+00:00,busbar,,L3 Active Power,kW,3.11
532545,Water Board Llantarnam,2023-06-11T04:00:00.000+00:00,busbar,,L2 Active Power,kW,5.57
