Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532545,Water Board Llantarnam,2023-06-11T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.23
532545,Water Board Llantarnam,2023-06-11T04:00:00.000+00:00,busbar,,N Current (RMS),A,22.8
532545,Water Board Llantarnam,2023-06-11T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
532545,Water Board Llantarnam,2023-06-11T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
532545,Water Board Llantarnam,2023-06-11T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
532545,Water Board Llantarnam,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
532545,Water Board Llantarnam,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
532545,Water Board Llantarnam,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
532545,Water Board Llantarnam,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.24
532545,Water Board Llantarnam,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.84
532545,Water Board Llantarnam,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.75
532545,Water Board Llantarnam,2023-06-11T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,10.2
532545,Water Board Llantarnam,2023-06-11T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
532545,Water Board Llantarnam,2023-06-11T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.1
532545,Water Board Llantarnam,2023-06-11T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
532545,Water Board Llantarnam,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
532545,Water Board Llantarnam,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
532545,Water Board Llantarnam,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.44
532545,Water Board Llantarnam,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
532545,Water Board Llantarnam,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
532545,Water Board Llantarnam,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.34
532545,Water Board Llantarnam,2023-06-11T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
532545,Water Board Llantarnam,2023-06-11T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
532545,Water Board Llantarnam,2023-06-11T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
532545,Water Board Llantarnam,2023-06-11T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
532545,Water Board Llantarnam,2023-06-11T03:50:00.000+00:00,transformer,,Temperature,C,29.8
532545,Water Board Llantarnam,2023-06-11T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
532545,Water Board Llantarnam,2023-06-11T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
532545,Water Board Llantarnam,2023-06-11T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
532545,Water Board Llantarnam,2023-06-11T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
532545,Water Board Llantarnam,2023-06-11T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
532545,Water Board Llantarnam,2023-06-11T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
532545,Water Board Llantarnam,2023-06-11T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
532545,Water Board Llantarnam,2023-06-11T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
532545,Water Board Llantarnam,2023-06-11T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
532545,Water Board Llantarnam,2023-06-11T03:50:00.000+00:00,busbar,,L3 Active Power,kW,2.85
532545,Water Board Llantarnam,2023-06-11T03:50:00.000+00:00,busbar,,L2 Active Power,kW,4.65
532545,Water Board Llantarnam,2023-06-11T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.09
532545,Water Board Llantarnam,2023-06-11T03:50:00.000+00:00,busbar,,N Current (RMS),A,24.1
532545,Water Board Llantarnam,2023-06-11T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.3
532545,Water Board Llantarnam,2023-06-11T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,22.1
532545,Water Board Llantarnam,2023-06-11T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
532545,Water Board Llantarnam,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
532545,Water Board Llantarnam,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
532545,Water Board Llantarnam,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
532545,Water Board Llantarnam,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.59
532545,Water Board Llantarnam,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.37
532545,Water Board Llantarnam,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.56
532545,Water Board Llantarnam,2023-06-11T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.1
532545,Water Board Llantarnam,2023-06-11T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
532545,Water Board Llantarnam,2023-06-11T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
532545,Water Board Llantarnam,2023-06-11T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,13.8
532545,Water Board Llantarnam,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
532545,Water Board Llantarnam,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
532545,Water Board Llantarnam,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.43
532545,Water Board Llantarnam,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
532545,Water Board Llantarnam,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
532545,Water Board Llantarnam,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.49
532545,Water Board Llantarnam,2023-06-11T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
532545,Water Board Llantarnam,2023-06-11T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
532545,Water Board Llantarnam,2023-06-11T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
532545,Water Board Llantarnam,2023-06-11T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
532545,Water Board Llantarnam,2023-06-11T03:40:00.000+00:00,transformer,,Temperature,C,29.8
532545,Water Board Llantarnam,2023-06-11T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
532545,Water Board Llantarnam,2023-06-11T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
532545,Water Board Llantarnam,2023-06-11T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
532545,Water Board Llantarnam,2023-06-11T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
532545,Water Board Llantarnam,2023-06-11T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
532545,Water Board Llantarnam,2023-06-11T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
532545,Water Board Llantarnam,2023-06-11T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
532545,Water Board Llantarnam,2023-06-11T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
532545,Water Board Llantarnam,2023-06-11T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
532545,Water Board Llantarnam,2023-06-11T03:40:00.000+00:00,busbar,,L3 Active Power,kW,3.24
532545,Water Board Llantarnam,2023-06-11T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.24
532545,Water Board Llantarnam,2023-06-11T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.05
532545,Water Board Llantarnam,2023-06-11T03:40:00.000+00:00,busbar,,N Current (RMS),A,22.8
532545,Water Board Llantarnam,2023-06-11T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.3
532545,Water Board Llantarnam,2023-06-11T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
532545,Water Board Llantarnam,2023-06-11T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
532545,Water Board Llantarnam,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
532545,Water Board Llantarnam,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
532545,Water Board Llantarnam,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
532545,Water Board Llantarnam,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.58
532545,Water Board Llantarnam,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.86
532545,Water Board Llantarnam,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.88
532545,Water Board Llantarnam,2023-06-11T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
532545,Water Board Llantarnam,2023-06-11T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.5
532545,Water Board Llantarnam,2023-06-11T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
532545,Water Board Llantarnam,2023-06-11T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
532545,Water Board Llantarnam,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.23
532545,Water Board Llantarnam,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
532545,Water Board Llantarnam,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.4
532545,Water Board Llantarnam,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.04
532545,Water Board Llantarnam,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.43
532545,Water Board Llantarnam,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.95
532545,Water Board Llantarnam,2023-06-11T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
532545,Water Board Llantarnam,2023-06-11T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
532545,Water Board Llantarnam,2023-06-11T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
532545,Water Board Llantarnam,2023-06-11T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.5
532545,Water Board Llantarnam,2023-06-11T03:30:00.000+00:00,transformer,,Temperature,C,29.9
532545,Water Board Llantarnam,2023-06-11T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.24
532545,Water Board Llantarnam,2023-06-11T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
532545,Water Board Llantarnam,2023-06-11T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
532545,Water Board Llantarnam,2023-06-11T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
532545,Water Board Llantarnam,2023-06-11T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.63
532545,Water Board Llantarnam,2023-06-11T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
532545,Water Board Llantarnam,2023-06-11T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.69
532545,Water Board Llantarnam,2023-06-11T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
532545,Water Board Llantarnam,2023-06-11T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
532545,Water Board Llantarnam,2023-06-11T03:30:00.000+00:00,busbar,,L3 Active Power,kW,3.62
532545,Water Board Llantarnam,2023-06-11T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.29
532545,Water Board Llantarnam,2023-06-11T03:30:00.000+00:00,busbar,,L1 Active Power,kW,7.83
532545,Water Board Llantarnam,2023-06-11T03:30:00.000+00:00,busbar,,N Current (RMS),A,25.2
532545,Water Board Llantarnam,2023-06-11T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
532545,Water Board Llantarnam,2023-06-11T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
532545,Water Board Llantarnam,2023-06-11T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
532545,Water Board Llantarnam,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
532545,Water Board Llantarnam,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
532545,Water Board Llantarnam,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
532545,Water Board Llantarnam,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.76
532545,Water Board Llantarnam,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.72
532545,Water Board Llantarnam,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.97
532545,Water Board Llantarnam,2023-06-11T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
532545,Water Board Llantarnam,2023-06-11T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
532545,Water Board Llantarnam,2023-06-11T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
532545,Water Board Llantarnam,2023-06-11T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.4
532545,Water Board Llantarnam,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
532545,Water Board Llantarnam,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
532545,Water Board Llantarnam,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.22
532545,Water Board Llantarnam,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.74
532545,Water Board Llantarnam,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.56
532545,Water Board Llantarnam,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.69
532545,Water Board Llantarnam,2023-06-11T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
532545,Water Board Llantarnam,2023-06-11T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
532545,Water Board Llantarnam,2023-06-11T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
532545,Water Board Llantarnam,2023-06-11T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
532545,Water Board Llantarnam,2023-06-11T03:20:00.000+00:00,transformer,,Temperature,C,29.9
532545,Water Board Llantarnam,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
532545,Water Board Llantarnam,2023-06-11T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
532545,Water Board Llantarnam,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
532545,Water Board Llantarnam,2023-06-11T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
532545,Water Board Llantarnam,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
532545,Water Board Llantarnam,2023-06-11T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
532545,Water Board Llantarnam,2023-06-11T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
532545,Water Board Llantarnam,2023-06-11T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
532545,Water Board Llantarnam,2023-06-11T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
532545,Water Board Llantarnam,2023-06-11T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.5
532545,Water Board Llantarnam,2023-06-11T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.28
532545,Water Board Llantarnam,2023-06-11T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.66
532545,Water Board Llantarnam,2023-06-11T03:20:00.000+00:00,busbar,,N Current (RMS),A,28.4
532545,Water Board Llantarnam,2023-06-11T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
532545,Water Board Llantarnam,2023-06-11T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
532545,Water Board Llantarnam,2023-06-11T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
532545,Water Board Llantarnam,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.34
532545,Water Board Llantarnam,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
532545,Water Board Llantarnam,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
532545,Water Board Llantarnam,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.61
532545,Water Board Llantarnam,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.59
532545,Water Board Llantarnam,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.86
532545,Water Board Llantarnam,2023-06-11T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
532545,Water Board Llantarnam,2023-06-11T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
532545,Water Board Llantarnam,2023-06-11T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
532545,Water Board Llantarnam,2023-06-11T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
532545,Water Board Llantarnam,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
532545,Water Board Llantarnam,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
532545,Water Board Llantarnam,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.18
532545,Water Board Llantarnam,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.89
532545,Water Board Llantarnam,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.61
532545,Water Board Llantarnam,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.7
532545,Water Board Llantarnam,2023-06-11T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
532545,Water Board Llantarnam,2023-06-11T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
532545,Water Board Llantarnam,2023-06-11T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
532545,Water Board Llantarnam,2023-06-11T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
532545,Water Board Llantarnam,2023-06-11T03:10:00.000+00:00,transformer,,Temperature,C,30.0
532545,Water Board Llantarnam,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
532545,Water Board Llantarnam,2023-06-11T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
532545,Water Board Llantarnam,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
532545,Water Board Llantarnam,2023-06-11T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
532545,Water Board Llantarnam,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
532545,Water Board Llantarnam,2023-06-11T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
532545,Water Board Llantarnam,2023-06-11T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
532545,Water Board Llantarnam,2023-06-11T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
532545,Water Board Llantarnam,2023-06-11T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
532545,Water Board Llantarnam,2023-06-11T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.5
532545,Water Board Llantarnam,2023-06-11T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.2
532545,Water Board Llantarnam,2023-06-11T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.56
532545,Water Board Llantarnam,2023-06-11T03:10:00.000+00:00,busbar,,N Current (RMS),A,19.8
532545,Water Board Llantarnam,2023-06-11T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
532545,Water Board Llantarnam,2023-06-11T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
532545,Water Board Llantarnam,2023-06-11T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
532545,Water Board Llantarnam,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
532545,Water Board Llantarnam,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
532545,Water Board Llantarnam,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
532545,Water Board Llantarnam,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.95
532545,Water Board Llantarnam,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.13
532545,Water Board Llantarnam,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.79
532545,Water Board Llantarnam,2023-06-11T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
532545,Water Board Llantarnam,2023-06-11T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
532545,Water Board Llantarnam,2023-06-11T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
532545,Water Board Llantarnam,2023-06-11T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,14.3
532545,Water Board Llantarnam,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
532545,Water Board Llantarnam,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
532545,Water Board Llantarnam,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.18
532545,Water Board Llantarnam,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
532545,Water Board Llantarnam,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.48
532545,Water Board Llantarnam,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.68
532545,Water Board Llantarnam,2023-06-11T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
532545,Water Board Llantarnam,2023-06-11T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
532545,Water Board Llantarnam,2023-06-11T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
532545,Water Board Llantarnam,2023-06-11T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
532545,Water Board Llantarnam,2023-06-11T03:00:00.000+00:00,transformer,,Temperature,C,30.0
532545,Water Board Llantarnam,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
532545,Water Board Llantarnam,2023-06-11T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
532545,Water Board Llantarnam,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
532545,Water Board Llantarnam,2023-06-11T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
532545,Water Board Llantarnam,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
532545,Water Board Llantarnam,2023-06-11T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
532545,Water Board Llantarnam,2023-06-11T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
532545,Water Board Llantarnam,2023-06-11T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
532545,Water Board Llantarnam,2023-06-11T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
532545,Water Board Llantarnam,2023-06-11T03:00:00.000+00:00,busbar,,L3 Active Power,kW,6.85
532545,Water Board Llantarnam,2023-06-11T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.61
532545,Water Board Llantarnam,2023-06-11T03:00:00.000+00:00,busbar,,L1 Active Power,kW,8.47
532545,Water Board Llantarnam,2023-06-11T03:00:00.000+00:00,busbar,,N Current (RMS),A,19.3
532545,Water Board Llantarnam,2023-06-11T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
532545,Water Board Llantarnam,2023-06-11T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
532545,Water Board Llantarnam,2023-06-11T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.0
532545,Water Board Llantarnam,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
532545,Water Board Llantarnam,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.13
532545,Water Board Llantarnam,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
532545,Water Board Llantarnam,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.63
532545,Water Board Llantarnam,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.11
532545,Water Board Llantarnam,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.22
532545,Water Board Llantarnam,2023-06-11T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.3
532545,Water Board Llantarnam,2023-06-11T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
532545,Water Board Llantarnam,2023-06-11T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
532545,Water Board Llantarnam,2023-06-11T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.1
532545,Water Board Llantarnam,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
532545,Water Board Llantarnam,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
532545,Water Board Llantarnam,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.25
532545,Water Board Llantarnam,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
532545,Water Board Llantarnam,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.73
532545,Water Board Llantarnam,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.82
532545,Water Board Llantarnam,2023-06-11T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
532545,Water Board Llantarnam,2023-06-11T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
532545,Water Board Llantarnam,2023-06-11T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
532545,Water Board Llantarnam,2023-06-11T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
532545,Water Board Llantarnam,2023-06-11T02:50:00.000+00:00,transformer,,Temperature,C,30.0
532545,Water Board Llantarnam,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
532545,Water Board Llantarnam,2023-06-11T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
532545,Water Board Llantarnam,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
532545,Water Board Llantarnam,2023-06-11T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
532545,Water Board Llantarnam,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
532545,Water Board Llantarnam,2023-06-11T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
532545,Water Board Llantarnam,2023-06-11T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
532545,Water Board Llantarnam,2023-06-11T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
532545,Water Board Llantarnam,2023-06-11T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
532545,Water Board Llantarnam,2023-06-11T02:50:00.000+00:00,busbar,,L3 Active Power,kW,4.51
532545,Water Board Llantarnam,2023-06-11T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.84
532545,Water Board Llantarnam,2023-06-11T02:50:00.000+00:00,busbar,,L1 Active Power,kW,9.04
532545,Water Board Llantarnam,2023-06-11T02:50:00.000+00:00,busbar,,N Current (RMS),A,27.8
532545,Water Board Llantarnam,2023-06-11T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
532545,Water Board Llantarnam,2023-06-11T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
532545,Water Board Llantarnam,2023-06-11T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
532545,Water Board Llantarnam,2023-06-11T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
532545,Water Board Llantarnam,2023-06-11T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
532545,Water Board Llantarnam,2023-06-11T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
532545,Water Board Llantarnam,2023-06-11T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.44
532545,Water Board Llantarnam,2023-06-11T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.95
532545,Water Board Llantarnam,2023-06-11T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.47
532545,Water Board Llantarnam,2023-06-11T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,10.5
532545,Water Board Llantarnam,2023-06-11T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
532545,Water Board Llantarnam,2023-06-11T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
532545,Water Board Llantarnam,2023-06-11T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
532545,Water Board Llantarnam,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
532545,Water Board Llantarnam,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
532545,Water Board Llantarnam,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.29
532545,Water Board Llantarnam,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
532545,Water Board Llantarnam,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.63
532545,Water Board Llantarnam,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.81
532545,Water Board Llantarnam,2023-06-11T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
532545,Water Board Llantarnam,2023-06-11T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
532545,Water Board Llantarnam,2023-06-11T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
532545,Water Board Llantarnam,2023-06-11T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
532545,Water Board Llantarnam,2023-06-11T02:40:00.000+00:00,transformer,,Temperature,C,30.1
532545,Water Board Llantarnam,2023-06-11T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
532545,Water Board Llantarnam,2023-06-11T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
532545,Water Board Llantarnam,2023-06-11T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
532545,Water Board Llantarnam,2023-06-11T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.39
532545,Water Board Llantarnam,2023-06-11T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
532545,Water Board Llantarnam,2023-06-11T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
532545,Water Board Llantarnam,2023-06-11T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
532545,Water Board Llantarnam,2023-06-11T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
532545,Water Board Llantarnam,2023-06-11T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
532545,Water Board Llantarnam,2023-06-11T02:40:00.000+00:00,busbar,,L3 Active Power,kW,6.31
532545,Water Board Llantarnam,2023-06-11T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.58
532545,Water Board Llantarnam,2023-06-11T02:40:00.000+00:00,busbar,,L1 Active Power,kW,9.28
532545,Water Board Llantarnam,2023-06-11T02:40:00.000+00:00,busbar,,N Current (RMS),A,24.6
532545,Water Board Llantarnam,2023-06-11T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
532545,Water Board Llantarnam,2023-06-11T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
532545,Water Board Llantarnam,2023-06-11T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
532545,Water Board Llantarnam,2023-06-11T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
532545,Water Board Llantarnam,2023-06-11T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.3
532545,Water Board Llantarnam,2023-06-11T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
532545,Water Board Llantarnam,2023-06-11T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.83
532545,Water Board Llantarnam,2023-06-11T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.11
532545,Water Board Llantarnam,2023-06-11T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.99
532545,Water Board Llantarnam,2023-06-11T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
532545,Water Board Llantarnam,2023-06-11T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
532545,Water Board Llantarnam,2023-06-11T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
532545,Water Board Llantarnam,2023-06-11T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.2
532545,Water Board Llantarnam,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
532545,Water Board Llantarnam,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
532545,Water Board Llantarnam,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.31
532545,Water Board Llantarnam,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.89
532545,Water Board Llantarnam,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.83
532545,Water Board Llantarnam,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.81
532545,Water Board Llantarnam,2023-06-11T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
532545,Water Board Llantarnam,2023-06-11T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
532545,Water Board Llantarnam,2023-06-11T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
532545,Water Board Llantarnam,2023-06-11T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
532545,Water Board Llantarnam,2023-06-11T02:30:00.000+00:00,transformer,,Temperature,C,30.1
532545,Water Board Llantarnam,2023-06-11T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
532545,Water Board Llantarnam,2023-06-11T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
532545,Water Board Llantarnam,2023-06-11T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
532545,Water Board Llantarnam,2023-06-11T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
532545,Water Board Llantarnam,2023-06-11T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
532545,Water Board Llantarnam,2023-06-11T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
532545,Water Board Llantarnam,2023-06-11T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
532545,Water Board Llantarnam,2023-06-11T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
532545,Water Board Llantarnam,2023-06-11T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
532545,Water Board Llantarnam,2023-06-11T02:30:00.000+00:00,busbar,,L3 Active Power,kW,7.73
532545,Water Board Llantarnam,2023-06-11T02:30:00.000+00:00,busbar,,L2 Active Power,kW,6.94
532545,Water Board Llantarnam,2023-06-11T02:30:00.000+00:00,busbar,,L1 Active Power,kW,10.8
532545,Water Board Llantarnam,2023-06-11T02:30:00.000+00:00,busbar,,N Current (RMS),A,24.2
532545,Water Board Llantarnam,2023-06-11T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
532545,Water Board Llantarnam,2023-06-11T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
532545,Water Board Llantarnam,2023-06-11T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
532545,Water Board Llantarnam,2023-06-11T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
532545,Water Board Llantarnam,2023-06-11T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
532545,Water Board Llantarnam,2023-06-11T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
532545,Water Board Llantarnam,2023-06-11T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.84
532545,Water Board Llantarnam,2023-06-11T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.28
532545,Water Board Llantarnam,2023-06-11T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.66
532545,Water Board Llantarnam,2023-06-11T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
532545,Water Board Llantarnam,2023-06-11T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.4
532545,Water Board Llantarnam,2023-06-11T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
532545,Water Board Llantarnam,2023-06-11T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
532545,Water Board Llantarnam,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
532545,Water Board Llantarnam,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
532545,Water Board Llantarnam,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.24
532545,Water Board Llantarnam,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.96
532545,Water Board Llantarnam,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
532545,Water Board Llantarnam,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.76
532545,Water Board Llantarnam,2023-06-11T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
532545,Water Board Llantarnam,2023-06-11T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
532545,Water Board Llantarnam,2023-06-11T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
532545,Water Board Llantarnam,2023-06-11T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
532545,Water Board Llantarnam,2023-06-11T02:20:00.000+00:00,transformer,,Temperature,C,30.2
532545,Water Board Llantarnam,2023-06-11T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
532545,Water Board Llantarnam,2023-06-11T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
532545,Water Board Llantarnam,2023-06-11T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
532545,Water Board Llantarnam,2023-06-11T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
532545,Water Board Llantarnam,2023-06-11T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
532545,Water Board Llantarnam,2023-06-11T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
532545,Water Board Llantarnam,2023-06-11T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
532545,Water Board Llantarnam,2023-06-11T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
532545,Water Board Llantarnam,2023-06-11T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
532545,Water Board Llantarnam,2023-06-11T02:20:00.000+00:00,busbar,,L3 Active Power,kW,10.8
532545,Water Board Llantarnam,2023-06-11T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.87
532545,Water Board Llantarnam,2023-06-11T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.43
532545,Water Board Llantarnam,2023-06-11T02:20:00.000+00:00,busbar,,N Current (RMS),A,22.7
532545,Water Board Llantarnam,2023-06-11T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
532545,Water Board Llantarnam,2023-06-11T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
532545,Water Board Llantarnam,2023-06-11T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
532545,Water Board Llantarnam,2023-06-11T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
532545,Water Board Llantarnam,2023-06-11T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.32
532545,Water Board Llantarnam,2023-06-11T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
532545,Water Board Llantarnam,2023-06-11T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.86
532545,Water Board Llantarnam,2023-06-11T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.21
532545,Water Board Llantarnam,2023-06-11T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.45
532545,Water Board Llantarnam,2023-06-11T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
532545,Water Board Llantarnam,2023-06-11T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.0
532545,Water Board Llantarnam,2023-06-11T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
532545,Water Board Llantarnam,2023-06-11T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
532545,Water Board Llantarnam,2023-06-11T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
532545,Water Board Llantarnam,2023-06-11T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
532545,Water Board Llantarnam,2023-06-11T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.21
532545,Water Board Llantarnam,2023-06-11T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.98
532545,Water Board Llantarnam,2023-06-11T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.48
532545,Water Board Llantarnam,2023-06-11T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.85
532545,Water Board Llantarnam,2023-06-11T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
532545,Water Board Llantarnam,2023-06-11T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
532545,Water Board Llantarnam,2023-06-11T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
532545,Water Board Llantarnam,2023-06-11T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
532545,Water Board Llantarnam,2023-06-11T02:10:00.000+00:00,transformer,,Temperature,C,30.2
532545,Water Board Llantarnam,2023-06-11T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
532545,Water Board Llantarnam,2023-06-11T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
532545,Water Board Llantarnam,2023-06-11T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
532545,Water Board Llantarnam,2023-06-11T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
532545,Water Board Llantarnam,2023-06-11T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
532545,Water Board Llantarnam,2023-06-11T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
532545,Water Board Llantarnam,2023-06-11T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
532545,Water Board Llantarnam,2023-06-11T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
532545,Water Board Llantarnam,2023-06-11T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
532545,Water Board Llantarnam,2023-06-11T02:10:00.000+00:00,busbar,,L3 Active Power,kW,11.84
532545,Water Board Llantarnam,2023-06-11T02:10:00.000+00:00,busbar,,L2 Active Power,kW,6.68
532545,Water Board Llantarnam,2023-06-11T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.31
532545,Water Board Llantarnam,2023-06-11T02:10:00.000+00:00,busbar,,N Current (RMS),A,22.9
532545,Water Board Llantarnam,2023-06-11T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
532545,Water Board Llantarnam,2023-06-11T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
532545,Water Board Llantarnam,2023-06-11T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
532545,Water Board Llantarnam,2023-06-11T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
532545,Water Board Llantarnam,2023-06-11T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.39
532545,Water Board Llantarnam,2023-06-11T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
532545,Water Board Llantarnam,2023-06-11T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.1
532545,Water Board Llantarnam,2023-06-11T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
532545,Water Board Llantarnam,2023-06-11T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.6
532545,Water Board Llantarnam,2023-06-11T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
532545,Water Board Llantarnam,2023-06-11T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.8
532545,Water Board Llantarnam,2023-06-11T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
532545,Water Board Llantarnam,2023-06-11T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
532545,Water Board Llantarnam,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
532545,Water Board Llantarnam,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
532545,Water Board Llantarnam,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.14
532545,Water Board Llantarnam,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
532545,Water Board Llantarnam,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.55
532545,Water Board Llantarnam,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.91
532545,Water Board Llantarnam,2023-06-11T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
532545,Water Board Llantarnam,2023-06-11T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
532545,Water Board Llantarnam,2023-06-11T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
532545,Water Board Llantarnam,2023-06-11T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
532545,Water Board Llantarnam,2023-06-11T02:00:00.000+00:00,transformer,,Temperature,C,30.3
532545,Water Board Llantarnam,2023-06-11T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
532545,Water Board Llantarnam,2023-06-11T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
532545,Water Board Llantarnam,2023-06-11T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532545,Water Board Llantarnam,2023-06-11T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
532545,Water Board Llantarnam,2023-06-11T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
532545,Water Board Llantarnam,2023-06-11T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
532545,Water Board Llantarnam,2023-06-11T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
532545,Water Board Llantarnam,2023-06-11T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
532545,Water Board Llantarnam,2023-06-11T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
532545,Water Board Llantarnam,2023-06-11T02:00:00.000+00:00,busbar,,L3 Active Power,kW,12.01
532545,Water Board Llantarnam,2023-06-11T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.55
532545,Water Board Llantarnam,2023-06-11T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.51
532545,Water Board Llantarnam,2023-06-11T02:00:00.000+00:00,busbar,,N Current (RMS),A,22.9
532545,Water Board Llantarnam,2023-06-11T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
532545,Water Board Llantarnam,2023-06-11T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.0
532545,Water Board Llantarnam,2023-06-11T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
532545,Water Board Llantarnam,2023-06-11T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
532545,Water Board Llantarnam,2023-06-11T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
532545,Water Board Llantarnam,2023-06-11T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
532545,Water Board Llantarnam,2023-06-11T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.83
532545,Water Board Llantarnam,2023-06-11T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.11
532545,Water Board Llantarnam,2023-06-11T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.59
532545,Water Board Llantarnam,2023-06-11T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
532545,Water Board Llantarnam,2023-06-11T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.0
532545,Water Board Llantarnam,2023-06-11T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
532545,Water Board Llantarnam,2023-06-11T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
532545,Water Board Llantarnam,2023-06-11T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
532545,Water Board Llantarnam,2023-06-11T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
532545,Water Board Llantarnam,2023-06-11T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.16
532545,Water Board Llantarnam,2023-06-11T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.84
532545,Water Board Llantarnam,2023-06-11T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
532545,Water Board Llantarnam,2023-06-11T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.75
532545,Water Board Llantarnam,2023-06-11T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
532545,Water Board Llantarnam,2023-06-11T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
532545,Water Board Llantarnam,2023-06-11T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
532545,Water Board Llantarnam,2023-06-11T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
532545,Water Board Llantarnam,2023-06-11T01:50:00.000+00:00,transformer,,Temperature,C,30.3
532545,Water Board Llantarnam,2023-06-11T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
532545,Water Board Llantarnam,2023-06-11T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
532545,Water Board Llantarnam,2023-06-11T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
532545,Water Board Llantarnam,2023-06-11T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
532545,Water Board Llantarnam,2023-06-11T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532545,Water Board Llantarnam,2023-06-11T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
532545,Water Board Llantarnam,2023-06-11T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
532545,Water Board Llantarnam,2023-06-11T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
532545,Water Board Llantarnam,2023-06-11T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
532545,Water Board Llantarnam,2023-06-11T01:50:00.000+00:00,busbar,,L3 Active Power,kW,11.67
532545,Water Board Llantarnam,2023-06-11T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.73
532545,Water Board Llantarnam,2023-06-11T01:50:00.000+00:00,busbar,,L1 Active Power,kW,11.33
532545,Water Board Llantarnam,2023-06-11T01:50:00.000+00:00,busbar,,N Current (RMS),A,21.0
532545,Water Board Llantarnam,2023-06-11T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
532545,Water Board Llantarnam,2023-06-11T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
532545,Water Board Llantarnam,2023-06-11T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
532545,Water Board Llantarnam,2023-06-11T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
532545,Water Board Llantarnam,2023-06-11T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.26
532545,Water Board Llantarnam,2023-06-11T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
532545,Water Board Llantarnam,2023-06-11T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.7
532545,Water Board Llantarnam,2023-06-11T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.49
532545,Water Board Llantarnam,2023-06-11T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.91
532545,Water Board Llantarnam,2023-06-11T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
532545,Water Board Llantarnam,2023-06-11T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.6
532545,Water Board Llantarnam,2023-06-11T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
532545,Water Board Llantarnam,2023-06-11T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
532545,Water Board Llantarnam,2023-06-11T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
532545,Water Board Llantarnam,2023-06-11T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
