Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532545,Water Board Llantarnam,2023-06-11T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.31
532545,Water Board Llantarnam,2023-06-11T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.85
532545,Water Board Llantarnam,2023-06-11T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.58
532545,Water Board Llantarnam,2023-06-11T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.78
532545,Water Board Llantarnam,2023-06-11T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
532545,Water Board Llantarnam,2023-06-11T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
532545,Water Board Llantarnam,2023-06-11T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
532545,Water Board Llantarnam,2023-06-11T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
532545,Water Board Llantarnam,2023-06-11T01:40:00.000+00:00,transformer,,Temperature,C,30.4
532545,Water Board Llantarnam,2023-06-11T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
532545,Water Board Llantarnam,2023-06-11T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
532545,Water Board Llantarnam,2023-06-11T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
532545,Water Board Llantarnam,2023-06-11T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
532545,Water Board Llantarnam,2023-06-11T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
532545,Water Board Llantarnam,2023-06-11T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
532545,Water Board Llantarnam,2023-06-11T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.69
532545,Water Board Llantarnam,2023-06-11T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
532545,Water Board Llantarnam,2023-06-11T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
532545,Water Board Llantarnam,2023-06-11T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.55
532545,Water Board Llantarnam,2023-06-11T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.07
532545,Water Board Llantarnam,2023-06-11T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.68
532545,Water Board Llantarnam,2023-06-11T01:40:00.000+00:00,busbar,,N Current (RMS),A,16.1
532545,Water Board Llantarnam,2023-06-11T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
532545,Water Board Llantarnam,2023-06-11T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
532545,Water Board Llantarnam,2023-06-11T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.1
532545,Water Board Llantarnam,2023-06-11T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
532545,Water Board Llantarnam,2023-06-11T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.34
532545,Water Board Llantarnam,2023-06-11T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
532545,Water Board Llantarnam,2023-06-11T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.59
532545,Water Board Llantarnam,2023-06-11T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.32
532545,Water Board Llantarnam,2023-06-11T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.78
532545,Water Board Llantarnam,2023-06-11T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
532545,Water Board Llantarnam,2023-06-11T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.2
532545,Water Board Llantarnam,2023-06-11T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
532545,Water Board Llantarnam,2023-06-11T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
532545,Water Board Llantarnam,2023-06-11T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
532545,Water Board Llantarnam,2023-06-11T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
532545,Water Board Llantarnam,2023-06-11T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.32
532545,Water Board Llantarnam,2023-06-11T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.85
532545,Water Board Llantarnam,2023-06-11T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
532545,Water Board Llantarnam,2023-06-11T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.84
532545,Water Board Llantarnam,2023-06-11T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
532545,Water Board Llantarnam,2023-06-11T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
532545,Water Board Llantarnam,2023-06-11T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
532545,Water Board Llantarnam,2023-06-11T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
532545,Water Board Llantarnam,2023-06-11T01:30:00.000+00:00,transformer,,Temperature,C,30.4
532545,Water Board Llantarnam,2023-06-11T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
532545,Water Board Llantarnam,2023-06-11T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
532545,Water Board Llantarnam,2023-06-11T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
532545,Water Board Llantarnam,2023-06-11T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
532545,Water Board Llantarnam,2023-06-11T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
532545,Water Board Llantarnam,2023-06-11T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
532545,Water Board Llantarnam,2023-06-11T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
532545,Water Board Llantarnam,2023-06-11T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.81
532545,Water Board Llantarnam,2023-06-11T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
532545,Water Board Llantarnam,2023-06-11T01:30:00.000+00:00,busbar,,L3 Active Power,kW,11.44
532545,Water Board Llantarnam,2023-06-11T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.85
532545,Water Board Llantarnam,2023-06-11T01:30:00.000+00:00,busbar,,L1 Active Power,kW,9.62
532545,Water Board Llantarnam,2023-06-11T01:30:00.000+00:00,busbar,,N Current (RMS),A,17.4
532545,Water Board Llantarnam,2023-06-11T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
532545,Water Board Llantarnam,2023-06-11T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
532545,Water Board Llantarnam,2023-06-11T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
532545,Water Board Llantarnam,2023-06-11T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
532545,Water Board Llantarnam,2023-06-11T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.35
532545,Water Board Llantarnam,2023-06-11T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
532545,Water Board Llantarnam,2023-06-11T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.7
532545,Water Board Llantarnam,2023-06-11T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.15
532545,Water Board Llantarnam,2023-06-11T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.36
532545,Water Board Llantarnam,2023-06-11T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
532545,Water Board Llantarnam,2023-06-11T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.6
532545,Water Board Llantarnam,2023-06-11T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
532545,Water Board Llantarnam,2023-06-11T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
532545,Water Board Llantarnam,2023-06-11T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
532545,Water Board Llantarnam,2023-06-11T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
532545,Water Board Llantarnam,2023-06-11T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.39
532545,Water Board Llantarnam,2023-06-11T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.85
532545,Water Board Llantarnam,2023-06-11T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.82
532545,Water Board Llantarnam,2023-06-11T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.86
532545,Water Board Llantarnam,2023-06-11T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
532545,Water Board Llantarnam,2023-06-11T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
532545,Water Board Llantarnam,2023-06-11T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
532545,Water Board Llantarnam,2023-06-11T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
532545,Water Board Llantarnam,2023-06-11T01:20:00.000+00:00,transformer,,Temperature,C,30.4
532545,Water Board Llantarnam,2023-06-11T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
532545,Water Board Llantarnam,2023-06-11T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
532545,Water Board Llantarnam,2023-06-11T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
532545,Water Board Llantarnam,2023-06-11T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
532545,Water Board Llantarnam,2023-06-11T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
532545,Water Board Llantarnam,2023-06-11T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
532545,Water Board Llantarnam,2023-06-11T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
532545,Water Board Llantarnam,2023-06-11T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
532545,Water Board Llantarnam,2023-06-11T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
532545,Water Board Llantarnam,2023-06-11T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.56
532545,Water Board Llantarnam,2023-06-11T01:20:00.000+00:00,busbar,,L2 Active Power,kW,6.97
532545,Water Board Llantarnam,2023-06-11T01:20:00.000+00:00,busbar,,L1 Active Power,kW,9.23
532545,Water Board Llantarnam,2023-06-11T01:20:00.000+00:00,busbar,,N Current (RMS),A,18.8
532545,Water Board Llantarnam,2023-06-11T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
532545,Water Board Llantarnam,2023-06-11T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
532545,Water Board Llantarnam,2023-06-11T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
532545,Water Board Llantarnam,2023-06-11T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
532545,Water Board Llantarnam,2023-06-11T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
532545,Water Board Llantarnam,2023-06-11T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
532545,Water Board Llantarnam,2023-06-11T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.91
532545,Water Board Llantarnam,2023-06-11T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
532545,Water Board Llantarnam,2023-06-11T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.2
532545,Water Board Llantarnam,2023-06-11T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
532545,Water Board Llantarnam,2023-06-11T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.5
532545,Water Board Llantarnam,2023-06-11T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
532545,Water Board Llantarnam,2023-06-11T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
532545,Water Board Llantarnam,2023-06-11T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
532545,Water Board Llantarnam,2023-06-11T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
532545,Water Board Llantarnam,2023-06-11T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.31
532545,Water Board Llantarnam,2023-06-11T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.86
532545,Water Board Llantarnam,2023-06-11T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.64
532545,Water Board Llantarnam,2023-06-11T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.77
532545,Water Board Llantarnam,2023-06-11T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
532545,Water Board Llantarnam,2023-06-11T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
532545,Water Board Llantarnam,2023-06-11T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
532545,Water Board Llantarnam,2023-06-11T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
532545,Water Board Llantarnam,2023-06-11T01:10:00.000+00:00,transformer,,Temperature,C,30.5
532545,Water Board Llantarnam,2023-06-11T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.2
532545,Water Board Llantarnam,2023-06-11T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
532545,Water Board Llantarnam,2023-06-11T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
532545,Water Board Llantarnam,2023-06-11T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
532545,Water Board Llantarnam,2023-06-11T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
532545,Water Board Llantarnam,2023-06-11T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
532545,Water Board Llantarnam,2023-06-11T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
532545,Water Board Llantarnam,2023-06-11T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
532545,Water Board Llantarnam,2023-06-11T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
532545,Water Board Llantarnam,2023-06-11T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.77
532545,Water Board Llantarnam,2023-06-11T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.76
532545,Water Board Llantarnam,2023-06-11T01:10:00.000+00:00,busbar,,L1 Active Power,kW,8.97
532545,Water Board Llantarnam,2023-06-11T01:10:00.000+00:00,busbar,,N Current (RMS),A,19.3
532545,Water Board Llantarnam,2023-06-11T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
532545,Water Board Llantarnam,2023-06-11T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
532545,Water Board Llantarnam,2023-06-11T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
532545,Water Board Llantarnam,2023-06-11T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
532545,Water Board Llantarnam,2023-06-11T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
532545,Water Board Llantarnam,2023-06-11T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
532545,Water Board Llantarnam,2023-06-11T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.26
532545,Water Board Llantarnam,2023-06-11T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.45
532545,Water Board Llantarnam,2023-06-11T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.72
532545,Water Board Llantarnam,2023-06-11T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.7
532545,Water Board Llantarnam,2023-06-11T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.6
532545,Water Board Llantarnam,2023-06-11T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
532545,Water Board Llantarnam,2023-06-11T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
532545,Water Board Llantarnam,2023-06-11T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
532545,Water Board Llantarnam,2023-06-11T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
532545,Water Board Llantarnam,2023-06-11T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.26
532545,Water Board Llantarnam,2023-06-11T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
532545,Water Board Llantarnam,2023-06-11T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.63
532545,Water Board Llantarnam,2023-06-11T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.74
532545,Water Board Llantarnam,2023-06-11T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
532545,Water Board Llantarnam,2023-06-11T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
532545,Water Board Llantarnam,2023-06-11T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
532545,Water Board Llantarnam,2023-06-11T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
532545,Water Board Llantarnam,2023-06-11T01:00:00.000+00:00,transformer,,Temperature,C,30.5
532545,Water Board Llantarnam,2023-06-11T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
532545,Water Board Llantarnam,2023-06-11T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
532545,Water Board Llantarnam,2023-06-11T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
532545,Water Board Llantarnam,2023-06-11T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
532545,Water Board Llantarnam,2023-06-11T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
532545,Water Board Llantarnam,2023-06-11T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
532545,Water Board Llantarnam,2023-06-11T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
532545,Water Board Llantarnam,2023-06-11T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
532545,Water Board Llantarnam,2023-06-11T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
532545,Water Board Llantarnam,2023-06-11T01:00:00.000+00:00,busbar,,L3 Active Power,kW,12.17
532545,Water Board Llantarnam,2023-06-11T01:00:00.000+00:00,busbar,,L2 Active Power,kW,7.08
532545,Water Board Llantarnam,2023-06-11T01:00:00.000+00:00,busbar,,L1 Active Power,kW,9.46
532545,Water Board Llantarnam,2023-06-11T01:00:00.000+00:00,busbar,,N Current (RMS),A,18.9
532545,Water Board Llantarnam,2023-06-11T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
532545,Water Board Llantarnam,2023-06-11T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
532545,Water Board Llantarnam,2023-06-11T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
532545,Water Board Llantarnam,2023-06-11T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
532545,Water Board Llantarnam,2023-06-11T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
532545,Water Board Llantarnam,2023-06-11T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
532545,Water Board Llantarnam,2023-06-11T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.34
532545,Water Board Llantarnam,2023-06-11T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.17
532545,Water Board Llantarnam,2023-06-11T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.81
532545,Water Board Llantarnam,2023-06-11T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
532545,Water Board Llantarnam,2023-06-11T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.7
532545,Water Board Llantarnam,2023-06-11T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
532545,Water Board Llantarnam,2023-06-11T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
532545,Water Board Llantarnam,2023-06-11T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
532545,Water Board Llantarnam,2023-06-11T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
532545,Water Board Llantarnam,2023-06-11T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.34
532545,Water Board Llantarnam,2023-06-11T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.96
532545,Water Board Llantarnam,2023-06-11T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.82
532545,Water Board Llantarnam,2023-06-11T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.8
532545,Water Board Llantarnam,2023-06-11T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
532545,Water Board Llantarnam,2023-06-11T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
532545,Water Board Llantarnam,2023-06-11T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
532545,Water Board Llantarnam,2023-06-11T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
532545,Water Board Llantarnam,2023-06-11T00:50:00.000+00:00,transformer,,Temperature,C,30.6
532545,Water Board Llantarnam,2023-06-11T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
532545,Water Board Llantarnam,2023-06-11T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
532545,Water Board Llantarnam,2023-06-11T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532545,Water Board Llantarnam,2023-06-11T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
532545,Water Board Llantarnam,2023-06-11T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
532545,Water Board Llantarnam,2023-06-11T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
532545,Water Board Llantarnam,2023-06-11T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
532545,Water Board Llantarnam,2023-06-11T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
532545,Water Board Llantarnam,2023-06-11T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
532545,Water Board Llantarnam,2023-06-11T00:50:00.000+00:00,busbar,,L3 Active Power,kW,12.29
532545,Water Board Llantarnam,2023-06-11T00:50:00.000+00:00,busbar,,L2 Active Power,kW,7.99
532545,Water Board Llantarnam,2023-06-11T00:50:00.000+00:00,busbar,,L1 Active Power,kW,9.61
532545,Water Board Llantarnam,2023-06-11T00:50:00.000+00:00,busbar,,N Current (RMS),A,17.2
532545,Water Board Llantarnam,2023-06-11T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.0
532545,Water Board Llantarnam,2023-06-11T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
532545,Water Board Llantarnam,2023-06-11T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
532545,Water Board Llantarnam,2023-06-11T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
532545,Water Board Llantarnam,2023-06-11T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
532545,Water Board Llantarnam,2023-06-11T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
532545,Water Board Llantarnam,2023-06-11T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.87
532545,Water Board Llantarnam,2023-06-11T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.57
532545,Water Board Llantarnam,2023-06-11T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.54
532545,Water Board Llantarnam,2023-06-11T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
532545,Water Board Llantarnam,2023-06-11T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,49.3
532545,Water Board Llantarnam,2023-06-11T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
532545,Water Board Llantarnam,2023-06-11T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.5
532545,Water Board Llantarnam,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
532545,Water Board Llantarnam,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.62
532545,Water Board Llantarnam,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.31
532545,Water Board Llantarnam,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.04
532545,Water Board Llantarnam,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.58
532545,Water Board Llantarnam,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.81
532545,Water Board Llantarnam,2023-06-11T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
532545,Water Board Llantarnam,2023-06-11T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
532545,Water Board Llantarnam,2023-06-11T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
532545,Water Board Llantarnam,2023-06-11T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
532545,Water Board Llantarnam,2023-06-11T00:40:00.000+00:00,transformer,,Temperature,C,30.7
532545,Water Board Llantarnam,2023-06-11T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
532545,Water Board Llantarnam,2023-06-11T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
532545,Water Board Llantarnam,2023-06-11T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
532545,Water Board Llantarnam,2023-06-11T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
532545,Water Board Llantarnam,2023-06-11T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
532545,Water Board Llantarnam,2023-06-11T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
532545,Water Board Llantarnam,2023-06-11T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
532545,Water Board Llantarnam,2023-06-11T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
532545,Water Board Llantarnam,2023-06-11T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
532545,Water Board Llantarnam,2023-06-11T00:40:00.000+00:00,busbar,,L3 Active Power,kW,13.91
532545,Water Board Llantarnam,2023-06-11T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.15
532545,Water Board Llantarnam,2023-06-11T00:40:00.000+00:00,busbar,,L1 Active Power,kW,9.36
532545,Water Board Llantarnam,2023-06-11T00:40:00.000+00:00,busbar,,N Current (RMS),A,23.2
532545,Water Board Llantarnam,2023-06-11T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
532545,Water Board Llantarnam,2023-06-11T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
532545,Water Board Llantarnam,2023-06-11T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
532545,Water Board Llantarnam,2023-06-11T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
532545,Water Board Llantarnam,2023-06-11T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
532545,Water Board Llantarnam,2023-06-11T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
532545,Water Board Llantarnam,2023-06-11T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.07
532545,Water Board Llantarnam,2023-06-11T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.27
532545,Water Board Llantarnam,2023-06-11T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.7
532545,Water Board Llantarnam,2023-06-11T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,36.7
532545,Water Board Llantarnam,2023-06-11T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.1
532545,Water Board Llantarnam,2023-06-11T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
532545,Water Board Llantarnam,2023-06-11T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
532545,Water Board Llantarnam,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
532545,Water Board Llantarnam,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
532545,Water Board Llantarnam,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.27
532545,Water Board Llantarnam,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.03
532545,Water Board Llantarnam,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.96
532545,Water Board Llantarnam,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.88
532545,Water Board Llantarnam,2023-06-11T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
532545,Water Board Llantarnam,2023-06-11T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
532545,Water Board Llantarnam,2023-06-11T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
532545,Water Board Llantarnam,2023-06-11T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.0
532545,Water Board Llantarnam,2023-06-11T00:30:00.000+00:00,transformer,,Temperature,C,30.8
532545,Water Board Llantarnam,2023-06-11T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
532545,Water Board Llantarnam,2023-06-11T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
532545,Water Board Llantarnam,2023-06-11T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
532545,Water Board Llantarnam,2023-06-11T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
532545,Water Board Llantarnam,2023-06-11T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532545,Water Board Llantarnam,2023-06-11T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.09
532545,Water Board Llantarnam,2023-06-11T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
532545,Water Board Llantarnam,2023-06-11T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
532545,Water Board Llantarnam,2023-06-11T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
532545,Water Board Llantarnam,2023-06-11T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.1
532545,Water Board Llantarnam,2023-06-11T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.23
532545,Water Board Llantarnam,2023-06-11T00:30:00.000+00:00,busbar,,L1 Active Power,kW,9.57
532545,Water Board Llantarnam,2023-06-11T00:30:00.000+00:00,busbar,,N Current (RMS),A,24.1
532545,Water Board Llantarnam,2023-06-11T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
532545,Water Board Llantarnam,2023-06-11T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
532545,Water Board Llantarnam,2023-06-11T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
532545,Water Board Llantarnam,2023-06-11T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
532545,Water Board Llantarnam,2023-06-11T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
532545,Water Board Llantarnam,2023-06-11T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
532545,Water Board Llantarnam,2023-06-11T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.77
532545,Water Board Llantarnam,2023-06-11T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.17
532545,Water Board Llantarnam,2023-06-11T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.78
532545,Water Board Llantarnam,2023-06-11T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.6
532545,Water Board Llantarnam,2023-06-11T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.0
532545,Water Board Llantarnam,2023-06-11T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
532545,Water Board Llantarnam,2023-06-11T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
532545,Water Board Llantarnam,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
532545,Water Board Llantarnam,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
532545,Water Board Llantarnam,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.79
532545,Water Board Llantarnam,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.98
532545,Water Board Llantarnam,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.18
532545,Water Board Llantarnam,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.67
532545,Water Board Llantarnam,2023-06-11T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
532545,Water Board Llantarnam,2023-06-11T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
532545,Water Board Llantarnam,2023-06-11T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
532545,Water Board Llantarnam,2023-06-11T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
532545,Water Board Llantarnam,2023-06-11T00:20:00.000+00:00,transformer,,Temperature,C,30.8
532545,Water Board Llantarnam,2023-06-11T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
532545,Water Board Llantarnam,2023-06-11T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
532545,Water Board Llantarnam,2023-06-11T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
532545,Water Board Llantarnam,2023-06-11T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
532545,Water Board Llantarnam,2023-06-11T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.51
532545,Water Board Llantarnam,2023-06-11T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
532545,Water Board Llantarnam,2023-06-11T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
532545,Water Board Llantarnam,2023-06-11T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
532545,Water Board Llantarnam,2023-06-11T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
532545,Water Board Llantarnam,2023-06-11T00:20:00.000+00:00,busbar,,L3 Active Power,kW,12.75
532545,Water Board Llantarnam,2023-06-11T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.35
532545,Water Board Llantarnam,2023-06-11T00:20:00.000+00:00,busbar,,L1 Active Power,kW,9.45
532545,Water Board Llantarnam,2023-06-11T00:20:00.000+00:00,busbar,,N Current (RMS),A,21.4
532545,Water Board Llantarnam,2023-06-11T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
532545,Water Board Llantarnam,2023-06-11T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
532545,Water Board Llantarnam,2023-06-11T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
532545,Water Board Llantarnam,2023-06-11T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
532545,Water Board Llantarnam,2023-06-11T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
532545,Water Board Llantarnam,2023-06-11T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
532545,Water Board Llantarnam,2023-06-11T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.81
532545,Water Board Llantarnam,2023-06-11T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.25
532545,Water Board Llantarnam,2023-06-11T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.95
532545,Water Board Llantarnam,2023-06-11T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
532545,Water Board Llantarnam,2023-06-11T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.0
532545,Water Board Llantarnam,2023-06-11T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
532545,Water Board Llantarnam,2023-06-11T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
532545,Water Board Llantarnam,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
532545,Water Board Llantarnam,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
532545,Water Board Llantarnam,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
532545,Water Board Llantarnam,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
532545,Water Board Llantarnam,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.82
532545,Water Board Llantarnam,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.47
532545,Water Board Llantarnam,2023-06-11T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
532545,Water Board Llantarnam,2023-06-11T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
532545,Water Board Llantarnam,2023-06-11T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
532545,Water Board Llantarnam,2023-06-11T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
532545,Water Board Llantarnam,2023-06-11T00:10:00.000+00:00,transformer,,Temperature,C,30.9
532545,Water Board Llantarnam,2023-06-11T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
532545,Water Board Llantarnam,2023-06-11T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
532545,Water Board Llantarnam,2023-06-11T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532545,Water Board Llantarnam,2023-06-11T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
532545,Water Board Llantarnam,2023-06-11T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
532545,Water Board Llantarnam,2023-06-11T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
532545,Water Board Llantarnam,2023-06-11T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
532545,Water Board Llantarnam,2023-06-11T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
532545,Water Board Llantarnam,2023-06-11T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
532545,Water Board Llantarnam,2023-06-11T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.78
532545,Water Board Llantarnam,2023-06-11T00:10:00.000+00:00,busbar,,L2 Active Power,kW,8.07
532545,Water Board Llantarnam,2023-06-11T00:10:00.000+00:00,busbar,,L1 Active Power,kW,9.42
532545,Water Board Llantarnam,2023-06-11T00:10:00.000+00:00,busbar,,N Current (RMS),A,19.2
532545,Water Board Llantarnam,2023-06-11T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.2
532545,Water Board Llantarnam,2023-06-11T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
532545,Water Board Llantarnam,2023-06-11T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
532545,Water Board Llantarnam,2023-06-11T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
532545,Water Board Llantarnam,2023-06-11T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
532545,Water Board Llantarnam,2023-06-11T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
532545,Water Board Llantarnam,2023-06-11T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.66
532545,Water Board Llantarnam,2023-06-11T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.09
532545,Water Board Llantarnam,2023-06-11T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.85
532545,Water Board Llantarnam,2023-06-11T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
532545,Water Board Llantarnam,2023-06-11T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
532545,Water Board Llantarnam,2023-06-11T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
532545,Water Board Llantarnam,2023-06-11T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
532545,Water Board Llantarnam,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
532545,Water Board Llantarnam,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
532545,Water Board Llantarnam,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
532545,Water Board Llantarnam,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
532545,Water Board Llantarnam,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.85
532545,Water Board Llantarnam,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.43
532545,Water Board Llantarnam,2023-06-11T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
532545,Water Board Llantarnam,2023-06-11T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
532545,Water Board Llantarnam,2023-06-11T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
532545,Water Board Llantarnam,2023-06-11T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
532545,Water Board Llantarnam,2023-06-11T00:00:00.000+00:00,transformer,,Temperature,C,30.9
532545,Water Board Llantarnam,2023-06-11T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
532545,Water Board Llantarnam,2023-06-11T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
532545,Water Board Llantarnam,2023-06-11T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532545,Water Board Llantarnam,2023-06-11T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
532545,Water Board Llantarnam,2023-06-11T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532545,Water Board Llantarnam,2023-06-11T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
532545,Water Board Llantarnam,2023-06-11T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
532545,Water Board Llantarnam,2023-06-11T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
532545,Water Board Llantarnam,2023-06-11T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
532545,Water Board Llantarnam,2023-06-11T00:00:00.000+00:00,busbar,,L3 Active Power,kW,9.62
532545,Water Board Llantarnam,2023-06-11T00:00:00.000+00:00,busbar,,L2 Active Power,kW,7.94
532545,Water Board Llantarnam,2023-06-11T00:00:00.000+00:00,busbar,,L1 Active Power,kW,9.29
532545,Water Board Llantarnam,2023-06-11T00:00:00.000+00:00,busbar,,N Current (RMS),A,20.3
532545,Water Board Llantarnam,2023-06-11T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
532545,Water Board Llantarnam,2023-06-11T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
532545,Water Board Llantarnam,2023-06-11T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
532545,Water Board Llantarnam,2023-06-12T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
532545,Water Board Llantarnam,2023-06-12T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
532545,Water Board Llantarnam,2023-06-12T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
532545,Water Board Llantarnam,2023-06-12T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.8
532545,Water Board Llantarnam,2023-06-12T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.53
532545,Water Board Llantarnam,2023-06-12T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.34
532545,Water Board Llantarnam,2023-06-12T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
532545,Water Board Llantarnam,2023-06-12T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
532545,Water Board Llantarnam,2023-06-12T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
532545,Water Board Llantarnam,2023-06-12T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
532545,Water Board Llantarnam,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
532545,Water Board Llantarnam,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
532545,Water Board Llantarnam,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
532545,Water Board Llantarnam,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.79
532545,Water Board Llantarnam,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.68
532545,Water Board Llantarnam,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.55
532545,Water Board Llantarnam,2023-06-12T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
532545,Water Board Llantarnam,2023-06-12T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
532545,Water Board Llantarnam,2023-06-12T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
532545,Water Board Llantarnam,2023-06-12T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
532545,Water Board Llantarnam,2023-06-12T23:50:00.000+00:00,transformer,,Temperature,C,33.3
532545,Water Board Llantarnam,2023-06-12T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
532545,Water Board Llantarnam,2023-06-12T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
532545,Water Board Llantarnam,2023-06-12T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
532545,Water Board Llantarnam,2023-06-12T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
532545,Water Board Llantarnam,2023-06-12T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
532545,Water Board Llantarnam,2023-06-12T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
532545,Water Board Llantarnam,2023-06-12T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
532545,Water Board Llantarnam,2023-06-12T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
532545,Water Board Llantarnam,2023-06-12T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
532545,Water Board Llantarnam,2023-06-12T23:50:00.000+00:00,busbar,,L3 Active Power,kW,4.59
532545,Water Board Llantarnam,2023-06-12T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.21
532545,Water Board Llantarnam,2023-06-12T23:50:00.000+00:00,busbar,,L1 Active Power,kW,10.9
532545,Water Board Llantarnam,2023-06-12T23:50:00.000+00:00,busbar,,N Current (RMS),A,32.5
532545,Water Board Llantarnam,2023-06-12T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
532545,Water Board Llantarnam,2023-06-12T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
532545,Water Board Llantarnam,2023-06-12T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
532545,Water Board Llantarnam,2023-06-12T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
532545,Water Board Llantarnam,2023-06-12T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
532545,Water Board Llantarnam,2023-06-12T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
532545,Water Board Llantarnam,2023-06-12T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.4
532545,Water Board Llantarnam,2023-06-12T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.18
532545,Water Board Llantarnam,2023-06-12T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.34
532545,Water Board Llantarnam,2023-06-12T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.3
532545,Water Board Llantarnam,2023-06-12T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
532545,Water Board Llantarnam,2023-06-12T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
532545,Water Board Llantarnam,2023-06-12T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
532545,Water Board Llantarnam,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
532545,Water Board Llantarnam,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
532545,Water Board Llantarnam,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.77
532545,Water Board Llantarnam,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.81
532545,Water Board Llantarnam,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.8
532545,Water Board Llantarnam,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.66
532545,Water Board Llantarnam,2023-06-12T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
532545,Water Board Llantarnam,2023-06-12T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
532545,Water Board Llantarnam,2023-06-12T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
532545,Water Board Llantarnam,2023-06-12T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
532545,Water Board Llantarnam,2023-06-12T23:40:00.000+00:00,transformer,,Temperature,C,33.4
532545,Water Board Llantarnam,2023-06-12T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
532545,Water Board Llantarnam,2023-06-12T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
532545,Water Board Llantarnam,2023-06-12T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532545,Water Board Llantarnam,2023-06-12T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.67
532545,Water Board Llantarnam,2023-06-12T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
532545,Water Board Llantarnam,2023-06-12T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
532545,Water Board Llantarnam,2023-06-12T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
532545,Water Board Llantarnam,2023-06-12T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
532545,Water Board Llantarnam,2023-06-12T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
532545,Water Board Llantarnam,2023-06-12T23:40:00.000+00:00,busbar,,L3 Active Power,kW,6.21
532545,Water Board Llantarnam,2023-06-12T23:40:00.000+00:00,busbar,,L2 Active Power,kW,8.98
532545,Water Board Llantarnam,2023-06-12T23:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
532545,Water Board Llantarnam,2023-06-12T23:40:00.000+00:00,busbar,,N Current (RMS),A,25.3
532545,Water Board Llantarnam,2023-06-12T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
532545,Water Board Llantarnam,2023-06-12T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
532545,Water Board Llantarnam,2023-06-12T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.7
532545,Water Board Llantarnam,2023-06-12T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
532545,Water Board Llantarnam,2023-06-12T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
532545,Water Board Llantarnam,2023-06-12T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
532545,Water Board Llantarnam,2023-06-12T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.83
532545,Water Board Llantarnam,2023-06-12T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.49
532545,Water Board Llantarnam,2023-06-12T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.97
532545,Water Board Llantarnam,2023-06-12T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
532545,Water Board Llantarnam,2023-06-12T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
532545,Water Board Llantarnam,2023-06-12T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
532545,Water Board Llantarnam,2023-06-12T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
532545,Water Board Llantarnam,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
532545,Water Board Llantarnam,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.51
532545,Water Board Llantarnam,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
532545,Water Board Llantarnam,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.81
532545,Water Board Llantarnam,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
532545,Water Board Llantarnam,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.72
532545,Water Board Llantarnam,2023-06-12T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
532545,Water Board Llantarnam,2023-06-12T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
532545,Water Board Llantarnam,2023-06-12T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
532545,Water Board Llantarnam,2023-06-12T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
532545,Water Board Llantarnam,2023-06-12T23:30:00.000+00:00,transformer,,Temperature,C,33.5
532545,Water Board Llantarnam,2023-06-12T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
532545,Water Board Llantarnam,2023-06-12T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
532545,Water Board Llantarnam,2023-06-12T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
532545,Water Board Llantarnam,2023-06-12T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.47
532545,Water Board Llantarnam,2023-06-12T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
532545,Water Board Llantarnam,2023-06-12T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.09
532545,Water Board Llantarnam,2023-06-12T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
532545,Water Board Llantarnam,2023-06-12T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
532545,Water Board Llantarnam,2023-06-12T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
