Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532545,Water Board Llantarnam,2023-06-12T23:30:00.000+00:00,busbar,,L3 Active Power,kW,4.65
532545,Water Board Llantarnam,2023-06-12T23:30:00.000+00:00,busbar,,L2 Active Power,kW,8.06
532545,Water Board Llantarnam,2023-06-12T23:30:00.000+00:00,busbar,,L1 Active Power,kW,9.68
532545,Water Board Llantarnam,2023-06-12T23:30:00.000+00:00,busbar,,N Current (RMS),A,25.9
532545,Water Board Llantarnam,2023-06-12T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
532545,Water Board Llantarnam,2023-06-12T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
532545,Water Board Llantarnam,2023-06-12T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
532545,Water Board Llantarnam,2023-06-12T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
532545,Water Board Llantarnam,2023-06-12T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
532545,Water Board Llantarnam,2023-06-12T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
532545,Water Board Llantarnam,2023-06-12T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.64
532545,Water Board Llantarnam,2023-06-12T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.59
532545,Water Board Llantarnam,2023-06-12T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.19
532545,Water Board Llantarnam,2023-06-12T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
532545,Water Board Llantarnam,2023-06-12T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
532545,Water Board Llantarnam,2023-06-12T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
532545,Water Board Llantarnam,2023-06-12T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
532545,Water Board Llantarnam,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
532545,Water Board Llantarnam,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
532545,Water Board Llantarnam,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.76
532545,Water Board Llantarnam,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.86
532545,Water Board Llantarnam,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.9
532545,Water Board Llantarnam,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.91
532545,Water Board Llantarnam,2023-06-12T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
532545,Water Board Llantarnam,2023-06-12T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
532545,Water Board Llantarnam,2023-06-12T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
532545,Water Board Llantarnam,2023-06-12T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
532545,Water Board Llantarnam,2023-06-12T23:20:00.000+00:00,transformer,,Temperature,C,33.6
532545,Water Board Llantarnam,2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
532545,Water Board Llantarnam,2023-06-12T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
532545,Water Board Llantarnam,2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
532545,Water Board Llantarnam,2023-06-12T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
532545,Water Board Llantarnam,2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
532545,Water Board Llantarnam,2023-06-12T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
532545,Water Board Llantarnam,2023-06-12T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
532545,Water Board Llantarnam,2023-06-12T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
532545,Water Board Llantarnam,2023-06-12T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
532545,Water Board Llantarnam,2023-06-12T23:20:00.000+00:00,busbar,,L3 Active Power,kW,4.5
532545,Water Board Llantarnam,2023-06-12T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.49
532545,Water Board Llantarnam,2023-06-12T23:20:00.000+00:00,busbar,,L1 Active Power,kW,12.1
532545,Water Board Llantarnam,2023-06-12T23:20:00.000+00:00,busbar,,N Current (RMS),A,32.8
532545,Water Board Llantarnam,2023-06-12T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
532545,Water Board Llantarnam,2023-06-12T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
532545,Water Board Llantarnam,2023-06-12T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.0
532545,Water Board Llantarnam,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
532545,Water Board Llantarnam,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
532545,Water Board Llantarnam,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
532545,Water Board Llantarnam,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
532545,Water Board Llantarnam,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.27
532545,Water Board Llantarnam,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.57
532545,Water Board Llantarnam,2023-06-12T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
532545,Water Board Llantarnam,2023-06-12T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
532545,Water Board Llantarnam,2023-06-12T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
532545,Water Board Llantarnam,2023-06-12T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
532545,Water Board Llantarnam,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
532545,Water Board Llantarnam,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
532545,Water Board Llantarnam,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
532545,Water Board Llantarnam,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.86
532545,Water Board Llantarnam,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.69
532545,Water Board Llantarnam,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.92
532545,Water Board Llantarnam,2023-06-12T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
532545,Water Board Llantarnam,2023-06-12T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
532545,Water Board Llantarnam,2023-06-12T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
532545,Water Board Llantarnam,2023-06-12T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
532545,Water Board Llantarnam,2023-06-12T23:10:00.000+00:00,transformer,,Temperature,C,33.7
532545,Water Board Llantarnam,2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
532545,Water Board Llantarnam,2023-06-12T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
532545,Water Board Llantarnam,2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532545,Water Board Llantarnam,2023-06-12T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
532545,Water Board Llantarnam,2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
532545,Water Board Llantarnam,2023-06-12T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
532545,Water Board Llantarnam,2023-06-12T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
532545,Water Board Llantarnam,2023-06-12T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
532545,Water Board Llantarnam,2023-06-12T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
532545,Water Board Llantarnam,2023-06-12T23:10:00.000+00:00,busbar,,L3 Active Power,kW,4.87
532545,Water Board Llantarnam,2023-06-12T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.96
532545,Water Board Llantarnam,2023-06-12T23:10:00.000+00:00,busbar,,L1 Active Power,kW,12.49
532545,Water Board Llantarnam,2023-06-12T23:10:00.000+00:00,busbar,,N Current (RMS),A,35.2
532545,Water Board Llantarnam,2023-06-12T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
532545,Water Board Llantarnam,2023-06-12T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
532545,Water Board Llantarnam,2023-06-12T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
532545,Water Board Llantarnam,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
532545,Water Board Llantarnam,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
532545,Water Board Llantarnam,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
532545,Water Board Llantarnam,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.02
532545,Water Board Llantarnam,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.4
532545,Water Board Llantarnam,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.63
532545,Water Board Llantarnam,2023-06-12T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
532545,Water Board Llantarnam,2023-06-12T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
532545,Water Board Llantarnam,2023-06-12T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
532545,Water Board Llantarnam,2023-06-12T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.3
532545,Water Board Llantarnam,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
532545,Water Board Llantarnam,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
532545,Water Board Llantarnam,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
532545,Water Board Llantarnam,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
532545,Water Board Llantarnam,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.61
532545,Water Board Llantarnam,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.87
532545,Water Board Llantarnam,2023-06-12T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
532545,Water Board Llantarnam,2023-06-12T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
532545,Water Board Llantarnam,2023-06-12T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
532545,Water Board Llantarnam,2023-06-12T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
532545,Water Board Llantarnam,2023-06-12T23:00:00.000+00:00,transformer,,Temperature,C,33.8
532545,Water Board Llantarnam,2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
532545,Water Board Llantarnam,2023-06-12T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
532545,Water Board Llantarnam,2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
532545,Water Board Llantarnam,2023-06-12T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.36
532545,Water Board Llantarnam,2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
532545,Water Board Llantarnam,2023-06-12T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
532545,Water Board Llantarnam,2023-06-12T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
532545,Water Board Llantarnam,2023-06-12T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
532545,Water Board Llantarnam,2023-06-12T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
532545,Water Board Llantarnam,2023-06-12T23:00:00.000+00:00,busbar,,L3 Active Power,kW,4.9
532545,Water Board Llantarnam,2023-06-12T23:00:00.000+00:00,busbar,,L2 Active Power,kW,9.01
532545,Water Board Llantarnam,2023-06-12T23:00:00.000+00:00,busbar,,L1 Active Power,kW,12.5
532545,Water Board Llantarnam,2023-06-12T23:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
532545,Water Board Llantarnam,2023-06-12T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
532545,Water Board Llantarnam,2023-06-12T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.0
532545,Water Board Llantarnam,2023-06-12T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,53.0
532545,Water Board Llantarnam,2023-06-12T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
532545,Water Board Llantarnam,2023-06-12T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
532545,Water Board Llantarnam,2023-06-12T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
532545,Water Board Llantarnam,2023-06-12T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.06
532545,Water Board Llantarnam,2023-06-12T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.38
532545,Water Board Llantarnam,2023-06-12T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.72
532545,Water Board Llantarnam,2023-06-12T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
532545,Water Board Llantarnam,2023-06-12T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
532545,Water Board Llantarnam,2023-06-12T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
532545,Water Board Llantarnam,2023-06-12T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.7
532545,Water Board Llantarnam,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
532545,Water Board Llantarnam,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
532545,Water Board Llantarnam,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.76
532545,Water Board Llantarnam,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.92
532545,Water Board Llantarnam,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.83
532545,Water Board Llantarnam,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.88
532545,Water Board Llantarnam,2023-06-12T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
532545,Water Board Llantarnam,2023-06-12T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
532545,Water Board Llantarnam,2023-06-12T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
532545,Water Board Llantarnam,2023-06-12T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
532545,Water Board Llantarnam,2023-06-12T22:50:00.000+00:00,transformer,,Temperature,C,33.9
532545,Water Board Llantarnam,2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.06
532545,Water Board Llantarnam,2023-06-12T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
532545,Water Board Llantarnam,2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
532545,Water Board Llantarnam,2023-06-12T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.93
532545,Water Board Llantarnam,2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
532545,Water Board Llantarnam,2023-06-12T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
532545,Water Board Llantarnam,2023-06-12T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
532545,Water Board Llantarnam,2023-06-12T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
532545,Water Board Llantarnam,2023-06-12T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
532545,Water Board Llantarnam,2023-06-12T22:50:00.000+00:00,busbar,,L3 Active Power,kW,4.98
532545,Water Board Llantarnam,2023-06-12T22:50:00.000+00:00,busbar,,L2 Active Power,kW,9.22
532545,Water Board Llantarnam,2023-06-12T22:50:00.000+00:00,busbar,,L1 Active Power,kW,12.61
532545,Water Board Llantarnam,2023-06-12T22:50:00.000+00:00,busbar,,N Current (RMS),A,34.8
532545,Water Board Llantarnam,2023-06-12T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
532545,Water Board Llantarnam,2023-06-12T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
532545,Water Board Llantarnam,2023-06-12T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.5
532545,Water Board Llantarnam,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
532545,Water Board Llantarnam,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
532545,Water Board Llantarnam,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
532545,Water Board Llantarnam,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.2
532545,Water Board Llantarnam,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.1
532545,Water Board Llantarnam,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.42
532545,Water Board Llantarnam,2023-06-12T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
532545,Water Board Llantarnam,2023-06-12T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
532545,Water Board Llantarnam,2023-06-12T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.1
532545,Water Board Llantarnam,2023-06-12T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
532545,Water Board Llantarnam,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
532545,Water Board Llantarnam,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
532545,Water Board Llantarnam,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
532545,Water Board Llantarnam,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
532545,Water Board Llantarnam,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.93
532545,Water Board Llantarnam,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.81
532545,Water Board Llantarnam,2023-06-12T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
532545,Water Board Llantarnam,2023-06-12T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
532545,Water Board Llantarnam,2023-06-12T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
532545,Water Board Llantarnam,2023-06-12T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
532545,Water Board Llantarnam,2023-06-12T22:40:00.000+00:00,transformer,,Temperature,C,34.0
532545,Water Board Llantarnam,2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
532545,Water Board Llantarnam,2023-06-12T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
532545,Water Board Llantarnam,2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
532545,Water Board Llantarnam,2023-06-12T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
532545,Water Board Llantarnam,2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
532545,Water Board Llantarnam,2023-06-12T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
532545,Water Board Llantarnam,2023-06-12T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
532545,Water Board Llantarnam,2023-06-12T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
532545,Water Board Llantarnam,2023-06-12T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
532545,Water Board Llantarnam,2023-06-12T22:40:00.000+00:00,busbar,,L3 Active Power,kW,5.1
532545,Water Board Llantarnam,2023-06-12T22:40:00.000+00:00,busbar,,L2 Active Power,kW,12.03
532545,Water Board Llantarnam,2023-06-12T22:40:00.000+00:00,busbar,,L1 Active Power,kW,11.23
532545,Water Board Llantarnam,2023-06-12T22:40:00.000+00:00,busbar,,N Current (RMS),A,34.6
532545,Water Board Llantarnam,2023-06-12T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
532545,Water Board Llantarnam,2023-06-12T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
532545,Water Board Llantarnam,2023-06-12T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
532545,Water Board Llantarnam,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
532545,Water Board Llantarnam,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
532545,Water Board Llantarnam,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
532545,Water Board Llantarnam,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.01
532545,Water Board Llantarnam,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.09
532545,Water Board Llantarnam,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.27
532545,Water Board Llantarnam,2023-06-12T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
532545,Water Board Llantarnam,2023-06-12T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
532545,Water Board Llantarnam,2023-06-12T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
532545,Water Board Llantarnam,2023-06-12T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.6
532545,Water Board Llantarnam,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
532545,Water Board Llantarnam,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
532545,Water Board Llantarnam,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
532545,Water Board Llantarnam,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
532545,Water Board Llantarnam,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.73
532545,Water Board Llantarnam,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.79
532545,Water Board Llantarnam,2023-06-12T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
532545,Water Board Llantarnam,2023-06-12T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
532545,Water Board Llantarnam,2023-06-12T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
532545,Water Board Llantarnam,2023-06-12T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
532545,Water Board Llantarnam,2023-06-12T22:30:00.000+00:00,transformer,,Temperature,C,34.1
532545,Water Board Llantarnam,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
532545,Water Board Llantarnam,2023-06-12T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
532545,Water Board Llantarnam,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
532545,Water Board Llantarnam,2023-06-12T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
532545,Water Board Llantarnam,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
532545,Water Board Llantarnam,2023-06-12T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
532545,Water Board Llantarnam,2023-06-12T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
532545,Water Board Llantarnam,2023-06-12T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
532545,Water Board Llantarnam,2023-06-12T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
532545,Water Board Llantarnam,2023-06-12T22:30:00.000+00:00,busbar,,L3 Active Power,kW,4.89
532545,Water Board Llantarnam,2023-06-12T22:30:00.000+00:00,busbar,,L2 Active Power,kW,9.82
532545,Water Board Llantarnam,2023-06-12T22:30:00.000+00:00,busbar,,L1 Active Power,kW,14.06
532545,Water Board Llantarnam,2023-06-12T22:30:00.000+00:00,busbar,,N Current (RMS),A,41.0
532545,Water Board Llantarnam,2023-06-12T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
532545,Water Board Llantarnam,2023-06-12T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
532545,Water Board Llantarnam,2023-06-12T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
532545,Water Board Llantarnam,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
532545,Water Board Llantarnam,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
532545,Water Board Llantarnam,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
532545,Water Board Llantarnam,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.07
532545,Water Board Llantarnam,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.36
532545,Water Board Llantarnam,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.59
532545,Water Board Llantarnam,2023-06-12T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
532545,Water Board Llantarnam,2023-06-12T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
532545,Water Board Llantarnam,2023-06-12T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.9
532545,Water Board Llantarnam,2023-06-12T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
532545,Water Board Llantarnam,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
532545,Water Board Llantarnam,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
532545,Water Board Llantarnam,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
532545,Water Board Llantarnam,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.87
532545,Water Board Llantarnam,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.74
532545,Water Board Llantarnam,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.82
532545,Water Board Llantarnam,2023-06-12T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
532545,Water Board Llantarnam,2023-06-12T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
532545,Water Board Llantarnam,2023-06-12T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
532545,Water Board Llantarnam,2023-06-12T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
532545,Water Board Llantarnam,2023-06-12T22:20:00.000+00:00,transformer,,Temperature,C,34.2
532545,Water Board Llantarnam,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
532545,Water Board Llantarnam,2023-06-12T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.8
532545,Water Board Llantarnam,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
532545,Water Board Llantarnam,2023-06-12T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
532545,Water Board Llantarnam,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
532545,Water Board Llantarnam,2023-06-12T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
532545,Water Board Llantarnam,2023-06-12T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
532545,Water Board Llantarnam,2023-06-12T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
532545,Water Board Llantarnam,2023-06-12T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.44
532545,Water Board Llantarnam,2023-06-12T22:20:00.000+00:00,busbar,,L3 Active Power,kW,4.94
532545,Water Board Llantarnam,2023-06-12T22:20:00.000+00:00,busbar,,L2 Active Power,kW,9.1
532545,Water Board Llantarnam,2023-06-12T22:20:00.000+00:00,busbar,,L1 Active Power,kW,12.42
532545,Water Board Llantarnam,2023-06-12T22:20:00.000+00:00,busbar,,N Current (RMS),A,36.3
532545,Water Board Llantarnam,2023-06-12T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
532545,Water Board Llantarnam,2023-06-12T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.3
532545,Water Board Llantarnam,2023-06-12T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.4
532545,Water Board Llantarnam,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
532545,Water Board Llantarnam,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
532545,Water Board Llantarnam,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
532545,Water Board Llantarnam,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.25
532545,Water Board Llantarnam,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.87
532545,Water Board Llantarnam,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.57
532545,Water Board Llantarnam,2023-06-12T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
532545,Water Board Llantarnam,2023-06-12T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
532545,Water Board Llantarnam,2023-06-12T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
532545,Water Board Llantarnam,2023-06-12T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.7
532545,Water Board Llantarnam,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
532545,Water Board Llantarnam,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
532545,Water Board Llantarnam,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.76
532545,Water Board Llantarnam,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.83
532545,Water Board Llantarnam,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.72
532545,Water Board Llantarnam,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.96
532545,Water Board Llantarnam,2023-06-12T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
532545,Water Board Llantarnam,2023-06-12T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
532545,Water Board Llantarnam,2023-06-12T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
532545,Water Board Llantarnam,2023-06-12T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
532545,Water Board Llantarnam,2023-06-12T22:10:00.000+00:00,transformer,,Temperature,C,34.3
532545,Water Board Llantarnam,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
532545,Water Board Llantarnam,2023-06-12T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
532545,Water Board Llantarnam,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
532545,Water Board Llantarnam,2023-06-12T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
532545,Water Board Llantarnam,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
532545,Water Board Llantarnam,2023-06-12T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
532545,Water Board Llantarnam,2023-06-12T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
532545,Water Board Llantarnam,2023-06-12T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
532545,Water Board Llantarnam,2023-06-12T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
532545,Water Board Llantarnam,2023-06-12T22:10:00.000+00:00,busbar,,L3 Active Power,kW,5.07
532545,Water Board Llantarnam,2023-06-12T22:10:00.000+00:00,busbar,,L2 Active Power,kW,12.59
532545,Water Board Llantarnam,2023-06-12T22:10:00.000+00:00,busbar,,L1 Active Power,kW,14.53
532545,Water Board Llantarnam,2023-06-12T22:10:00.000+00:00,busbar,,N Current (RMS),A,44.1
532545,Water Board Llantarnam,2023-06-12T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
532545,Water Board Llantarnam,2023-06-12T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
532545,Water Board Llantarnam,2023-06-12T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
532545,Water Board Llantarnam,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
532545,Water Board Llantarnam,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
532545,Water Board Llantarnam,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
532545,Water Board Llantarnam,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.13
532545,Water Board Llantarnam,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.86
532545,Water Board Llantarnam,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.82
532545,Water Board Llantarnam,2023-06-12T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
532545,Water Board Llantarnam,2023-06-12T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
532545,Water Board Llantarnam,2023-06-12T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.3
532545,Water Board Llantarnam,2023-06-12T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.4
532545,Water Board Llantarnam,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
532545,Water Board Llantarnam,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
532545,Water Board Llantarnam,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
532545,Water Board Llantarnam,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.8
532545,Water Board Llantarnam,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.79
532545,Water Board Llantarnam,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.93
532545,Water Board Llantarnam,2023-06-12T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.8
532545,Water Board Llantarnam,2023-06-12T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
532545,Water Board Llantarnam,2023-06-12T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.3
532545,Water Board Llantarnam,2023-06-12T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.4
532545,Water Board Llantarnam,2023-06-12T22:00:00.000+00:00,transformer,,Temperature,C,34.3
532545,Water Board Llantarnam,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.0
532545,Water Board Llantarnam,2023-06-12T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
532545,Water Board Llantarnam,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532545,Water Board Llantarnam,2023-06-12T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
532545,Water Board Llantarnam,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
532545,Water Board Llantarnam,2023-06-12T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
532545,Water Board Llantarnam,2023-06-12T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
532545,Water Board Llantarnam,2023-06-12T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
532545,Water Board Llantarnam,2023-06-12T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
532545,Water Board Llantarnam,2023-06-12T22:00:00.000+00:00,busbar,,L3 Active Power,kW,4.94
532545,Water Board Llantarnam,2023-06-12T22:00:00.000+00:00,busbar,,L2 Active Power,kW,14.65
532545,Water Board Llantarnam,2023-06-12T22:00:00.000+00:00,busbar,,L1 Active Power,kW,14.75
532545,Water Board Llantarnam,2023-06-12T22:00:00.000+00:00,busbar,,N Current (RMS),A,51.0
532545,Water Board Llantarnam,2023-06-12T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
532545,Water Board Llantarnam,2023-06-12T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
532545,Water Board Llantarnam,2023-06-12T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,62.7
532545,Water Board Llantarnam,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
532545,Water Board Llantarnam,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
532545,Water Board Llantarnam,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
532545,Water Board Llantarnam,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.32
532545,Water Board Llantarnam,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.23
532545,Water Board Llantarnam,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.5
532545,Water Board Llantarnam,2023-06-12T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
532545,Water Board Llantarnam,2023-06-12T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
532545,Water Board Llantarnam,2023-06-12T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
532545,Water Board Llantarnam,2023-06-12T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.2
532545,Water Board Llantarnam,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
532545,Water Board Llantarnam,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
532545,Water Board Llantarnam,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
532545,Water Board Llantarnam,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.74
532545,Water Board Llantarnam,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.52
532545,Water Board Llantarnam,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.78
532545,Water Board Llantarnam,2023-06-12T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
532545,Water Board Llantarnam,2023-06-12T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
532545,Water Board Llantarnam,2023-06-12T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
532545,Water Board Llantarnam,2023-06-12T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
532545,Water Board Llantarnam,2023-06-12T21:50:00.000+00:00,transformer,,Temperature,C,34.4
532545,Water Board Llantarnam,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
532545,Water Board Llantarnam,2023-06-12T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
532545,Water Board Llantarnam,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
532545,Water Board Llantarnam,2023-06-12T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
532545,Water Board Llantarnam,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532545,Water Board Llantarnam,2023-06-12T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
532545,Water Board Llantarnam,2023-06-12T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
532545,Water Board Llantarnam,2023-06-12T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
532545,Water Board Llantarnam,2023-06-12T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.45
532545,Water Board Llantarnam,2023-06-12T21:50:00.000+00:00,busbar,,L3 Active Power,kW,5.07
532545,Water Board Llantarnam,2023-06-12T21:50:00.000+00:00,busbar,,L2 Active Power,kW,14.75
532545,Water Board Llantarnam,2023-06-12T21:50:00.000+00:00,busbar,,L1 Active Power,kW,15.28
532545,Water Board Llantarnam,2023-06-12T21:50:00.000+00:00,busbar,,N Current (RMS),A,52.0
532545,Water Board Llantarnam,2023-06-12T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
532545,Water Board Llantarnam,2023-06-12T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.0
532545,Water Board Llantarnam,2023-06-12T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
532545,Water Board Llantarnam,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
532545,Water Board Llantarnam,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
532545,Water Board Llantarnam,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
532545,Water Board Llantarnam,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.21
532545,Water Board Llantarnam,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.09
532545,Water Board Llantarnam,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.56
532545,Water Board Llantarnam,2023-06-12T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
532545,Water Board Llantarnam,2023-06-12T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
532545,Water Board Llantarnam,2023-06-12T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
532545,Water Board Llantarnam,2023-06-12T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
532545,Water Board Llantarnam,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.58
532545,Water Board Llantarnam,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
532545,Water Board Llantarnam,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
532545,Water Board Llantarnam,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.76
532545,Water Board Llantarnam,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.48
532545,Water Board Llantarnam,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.05
532545,Water Board Llantarnam,2023-06-12T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
532545,Water Board Llantarnam,2023-06-12T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
532545,Water Board Llantarnam,2023-06-12T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
532545,Water Board Llantarnam,2023-06-12T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.6
532545,Water Board Llantarnam,2023-06-12T21:40:00.000+00:00,transformer,,Temperature,C,34.5
532545,Water Board Llantarnam,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
532545,Water Board Llantarnam,2023-06-12T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
532545,Water Board Llantarnam,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
532545,Water Board Llantarnam,2023-06-12T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
532545,Water Board Llantarnam,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
532545,Water Board Llantarnam,2023-06-12T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
532545,Water Board Llantarnam,2023-06-12T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
532545,Water Board Llantarnam,2023-06-12T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
532545,Water Board Llantarnam,2023-06-12T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
532545,Water Board Llantarnam,2023-06-12T21:40:00.000+00:00,busbar,,L3 Active Power,kW,4.97
532545,Water Board Llantarnam,2023-06-12T21:40:00.000+00:00,busbar,,L2 Active Power,kW,13.56
532545,Water Board Llantarnam,2023-06-12T21:40:00.000+00:00,busbar,,L1 Active Power,kW,11.61
532545,Water Board Llantarnam,2023-06-12T21:40:00.000+00:00,busbar,,N Current (RMS),A,42.8
532545,Water Board Llantarnam,2023-06-12T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
532545,Water Board Llantarnam,2023-06-12T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
532545,Water Board Llantarnam,2023-06-12T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.8
532545,Water Board Llantarnam,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
532545,Water Board Llantarnam,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
532545,Water Board Llantarnam,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
532545,Water Board Llantarnam,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.33
532545,Water Board Llantarnam,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.41
532545,Water Board Llantarnam,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.2
532545,Water Board Llantarnam,2023-06-12T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.3
532545,Water Board Llantarnam,2023-06-12T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
532545,Water Board Llantarnam,2023-06-12T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.8
532545,Water Board Llantarnam,2023-06-12T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
532545,Water Board Llantarnam,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.6
532545,Water Board Llantarnam,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
532545,Water Board Llantarnam,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.67
532545,Water Board Llantarnam,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.89
532545,Water Board Llantarnam,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.78
532545,Water Board Llantarnam,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.24
532545,Water Board Llantarnam,2023-06-12T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
532545,Water Board Llantarnam,2023-06-12T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
532545,Water Board Llantarnam,2023-06-12T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.2
532545,Water Board Llantarnam,2023-06-12T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
532545,Water Board Llantarnam,2023-06-12T21:30:00.000+00:00,transformer,,Temperature,C,34.6
532545,Water Board Llantarnam,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
532545,Water Board Llantarnam,2023-06-12T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
532545,Water Board Llantarnam,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
532545,Water Board Llantarnam,2023-06-12T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
532545,Water Board Llantarnam,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
532545,Water Board Llantarnam,2023-06-12T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
532545,Water Board Llantarnam,2023-06-12T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
532545,Water Board Llantarnam,2023-06-12T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
532545,Water Board Llantarnam,2023-06-12T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
532545,Water Board Llantarnam,2023-06-12T21:30:00.000+00:00,busbar,,L3 Active Power,kW,5.22
532545,Water Board Llantarnam,2023-06-12T21:30:00.000+00:00,busbar,,L2 Active Power,kW,15.19
532545,Water Board Llantarnam,2023-06-12T21:30:00.000+00:00,busbar,,L1 Active Power,kW,12.43
532545,Water Board Llantarnam,2023-06-12T21:30:00.000+00:00,busbar,,N Current (RMS),A,47.1
532545,Water Board Llantarnam,2023-06-12T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
532545,Water Board Llantarnam,2023-06-12T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
532545,Water Board Llantarnam,2023-06-12T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,52.7
532545,Water Board Llantarnam,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
532545,Water Board Llantarnam,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
532545,Water Board Llantarnam,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
532545,Water Board Llantarnam,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.45
532545,Water Board Llantarnam,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.51
532545,Water Board Llantarnam,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.74
532545,Water Board Llantarnam,2023-06-12T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.2
532545,Water Board Llantarnam,2023-06-12T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
532545,Water Board Llantarnam,2023-06-12T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.7
532545,Water Board Llantarnam,2023-06-12T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.7
532545,Water Board Llantarnam,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
532545,Water Board Llantarnam,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
532545,Water Board Llantarnam,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.67
532545,Water Board Llantarnam,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.83
532545,Water Board Llantarnam,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.36
532545,Water Board Llantarnam,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.35
532545,Water Board Llantarnam,2023-06-12T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.3
532545,Water Board Llantarnam,2023-06-12T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
532545,Water Board Llantarnam,2023-06-12T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.9
532545,Water Board Llantarnam,2023-06-12T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
532545,Water Board Llantarnam,2023-06-12T21:20:00.000+00:00,transformer,,Temperature,C,34.7
532545,Water Board Llantarnam,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
532545,Water Board Llantarnam,2023-06-12T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.64
532545,Water Board Llantarnam,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
532545,Water Board Llantarnam,2023-06-12T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
532545,Water Board Llantarnam,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
532545,Water Board Llantarnam,2023-06-12T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
532545,Water Board Llantarnam,2023-06-12T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
532545,Water Board Llantarnam,2023-06-12T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
532545,Water Board Llantarnam,2023-06-12T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
532545,Water Board Llantarnam,2023-06-12T21:20:00.000+00:00,busbar,,L3 Active Power,kW,5.28
532545,Water Board Llantarnam,2023-06-12T21:20:00.000+00:00,busbar,,L2 Active Power,kW,15.87
532545,Water Board Llantarnam,2023-06-12T21:20:00.000+00:00,busbar,,L1 Active Power,kW,15.09
532545,Water Board Llantarnam,2023-06-12T21:20:00.000+00:00,busbar,,N Current (RMS),A,52.9
532545,Water Board Llantarnam,2023-06-12T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
532545,Water Board Llantarnam,2023-06-12T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
532545,Water Board Llantarnam,2023-06-12T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,63.6
532545,Water Board Llantarnam,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
532545,Water Board Llantarnam,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
532545,Water Board Llantarnam,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
532545,Water Board Llantarnam,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.21
532545,Water Board Llantarnam,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.49
532545,Water Board Llantarnam,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.5
532545,Water Board Llantarnam,2023-06-12T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
532545,Water Board Llantarnam,2023-06-12T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
532545,Water Board Llantarnam,2023-06-12T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.8
532545,Water Board Llantarnam,2023-06-12T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.0
