Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532545,Water Board Llantarnam,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.63
532545,Water Board Llantarnam,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
532545,Water Board Llantarnam,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
532545,Water Board Llantarnam,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.98
532545,Water Board Llantarnam,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.3
532545,Water Board Llantarnam,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.08
532545,Water Board Llantarnam,2023-06-12T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
532545,Water Board Llantarnam,2023-06-12T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
532545,Water Board Llantarnam,2023-06-12T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.7
532545,Water Board Llantarnam,2023-06-12T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.0
532545,Water Board Llantarnam,2023-06-12T21:10:00.000+00:00,transformer,,Temperature,C,34.8
532545,Water Board Llantarnam,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
532545,Water Board Llantarnam,2023-06-12T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
532545,Water Board Llantarnam,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
532545,Water Board Llantarnam,2023-06-12T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
532545,Water Board Llantarnam,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
532545,Water Board Llantarnam,2023-06-12T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
532545,Water Board Llantarnam,2023-06-12T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
532545,Water Board Llantarnam,2023-06-12T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
532545,Water Board Llantarnam,2023-06-12T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
532545,Water Board Llantarnam,2023-06-12T21:10:00.000+00:00,busbar,,L3 Active Power,kW,7.18
532545,Water Board Llantarnam,2023-06-12T21:10:00.000+00:00,busbar,,L2 Active Power,kW,16.79
532545,Water Board Llantarnam,2023-06-12T21:10:00.000+00:00,busbar,,L1 Active Power,kW,16.59
532545,Water Board Llantarnam,2023-06-12T21:10:00.000+00:00,busbar,,N Current (RMS),A,51.6
532545,Water Board Llantarnam,2023-06-12T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
532545,Water Board Llantarnam,2023-06-12T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.7
532545,Water Board Llantarnam,2023-06-12T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
532545,Water Board Llantarnam,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
532545,Water Board Llantarnam,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
532545,Water Board Llantarnam,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
532545,Water Board Llantarnam,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.0
532545,Water Board Llantarnam,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.62
532545,Water Board Llantarnam,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.67
532545,Water Board Llantarnam,2023-06-12T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
532545,Water Board Llantarnam,2023-06-12T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.7
532545,Water Board Llantarnam,2023-06-12T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.3
532545,Water Board Llantarnam,2023-06-12T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.6
532545,Water Board Llantarnam,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
532545,Water Board Llantarnam,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
532545,Water Board Llantarnam,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
532545,Water Board Llantarnam,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.35
532545,Water Board Llantarnam,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.34
532545,Water Board Llantarnam,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.2
532545,Water Board Llantarnam,2023-06-12T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.8
532545,Water Board Llantarnam,2023-06-12T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
532545,Water Board Llantarnam,2023-06-12T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,35.1
532545,Water Board Llantarnam,2023-06-12T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
532545,Water Board Llantarnam,2023-06-12T21:00:00.000+00:00,transformer,,Temperature,C,34.9
532545,Water Board Llantarnam,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
532545,Water Board Llantarnam,2023-06-12T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
532545,Water Board Llantarnam,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532545,Water Board Llantarnam,2023-06-12T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
532545,Water Board Llantarnam,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
532545,Water Board Llantarnam,2023-06-12T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.59
532545,Water Board Llantarnam,2023-06-12T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
532545,Water Board Llantarnam,2023-06-12T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
532545,Water Board Llantarnam,2023-06-12T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
532545,Water Board Llantarnam,2023-06-12T21:00:00.000+00:00,busbar,,L3 Active Power,kW,8.35
532545,Water Board Llantarnam,2023-06-12T21:00:00.000+00:00,busbar,,L2 Active Power,kW,14.96
532545,Water Board Llantarnam,2023-06-12T21:00:00.000+00:00,busbar,,L1 Active Power,kW,15.87
532545,Water Board Llantarnam,2023-06-12T21:00:00.000+00:00,busbar,,N Current (RMS),A,44.2
532545,Water Board Llantarnam,2023-06-12T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
532545,Water Board Llantarnam,2023-06-12T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
532545,Water Board Llantarnam,2023-06-12T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.2
532545,Water Board Llantarnam,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
532545,Water Board Llantarnam,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
532545,Water Board Llantarnam,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
532545,Water Board Llantarnam,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.09
532545,Water Board Llantarnam,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.12
532545,Water Board Llantarnam,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.85
532545,Water Board Llantarnam,2023-06-12T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.7
532545,Water Board Llantarnam,2023-06-12T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
532545,Water Board Llantarnam,2023-06-12T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
532545,Water Board Llantarnam,2023-06-12T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
532545,Water Board Llantarnam,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
532545,Water Board Llantarnam,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
532545,Water Board Llantarnam,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
532545,Water Board Llantarnam,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.13
532545,Water Board Llantarnam,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.75
532545,Water Board Llantarnam,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.55
532545,Water Board Llantarnam,2023-06-12T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
532545,Water Board Llantarnam,2023-06-12T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
532545,Water Board Llantarnam,2023-06-12T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.6
532545,Water Board Llantarnam,2023-06-12T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
532545,Water Board Llantarnam,2023-06-12T20:50:00.000+00:00,transformer,,Temperature,C,35.0
532545,Water Board Llantarnam,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
532545,Water Board Llantarnam,2023-06-12T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.98
532545,Water Board Llantarnam,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
532545,Water Board Llantarnam,2023-06-12T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.19
532545,Water Board Llantarnam,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
532545,Water Board Llantarnam,2023-06-12T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
532545,Water Board Llantarnam,2023-06-12T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
532545,Water Board Llantarnam,2023-06-12T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
532545,Water Board Llantarnam,2023-06-12T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
532545,Water Board Llantarnam,2023-06-12T20:50:00.000+00:00,busbar,,L3 Active Power,kW,7.22
532545,Water Board Llantarnam,2023-06-12T20:50:00.000+00:00,busbar,,L2 Active Power,kW,13.87
532545,Water Board Llantarnam,2023-06-12T20:50:00.000+00:00,busbar,,L1 Active Power,kW,14.4
532545,Water Board Llantarnam,2023-06-12T20:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
532545,Water Board Llantarnam,2023-06-12T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
532545,Water Board Llantarnam,2023-06-12T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
532545,Water Board Llantarnam,2023-06-12T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
532545,Water Board Llantarnam,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
532545,Water Board Llantarnam,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.29
532545,Water Board Llantarnam,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
532545,Water Board Llantarnam,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.82
532545,Water Board Llantarnam,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.58
532545,Water Board Llantarnam,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.18
532545,Water Board Llantarnam,2023-06-12T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
532545,Water Board Llantarnam,2023-06-12T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
532545,Water Board Llantarnam,2023-06-12T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.9
532545,Water Board Llantarnam,2023-06-12T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
532545,Water Board Llantarnam,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
532545,Water Board Llantarnam,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
532545,Water Board Llantarnam,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
532545,Water Board Llantarnam,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.13
532545,Water Board Llantarnam,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.15
532545,Water Board Llantarnam,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.77
532545,Water Board Llantarnam,2023-06-12T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.2
532545,Water Board Llantarnam,2023-06-12T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
532545,Water Board Llantarnam,2023-06-12T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
532545,Water Board Llantarnam,2023-06-12T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
532545,Water Board Llantarnam,2023-06-12T20:40:00.000+00:00,transformer,,Temperature,C,35.1
532545,Water Board Llantarnam,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
532545,Water Board Llantarnam,2023-06-12T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
532545,Water Board Llantarnam,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
532545,Water Board Llantarnam,2023-06-12T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
532545,Water Board Llantarnam,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
532545,Water Board Llantarnam,2023-06-12T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
532545,Water Board Llantarnam,2023-06-12T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
532545,Water Board Llantarnam,2023-06-12T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
532545,Water Board Llantarnam,2023-06-12T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
532545,Water Board Llantarnam,2023-06-12T20:40:00.000+00:00,busbar,,L3 Active Power,kW,5.95
532545,Water Board Llantarnam,2023-06-12T20:40:00.000+00:00,busbar,,L2 Active Power,kW,13.73
532545,Water Board Llantarnam,2023-06-12T20:40:00.000+00:00,busbar,,L1 Active Power,kW,11.95
532545,Water Board Llantarnam,2023-06-12T20:40:00.000+00:00,busbar,,N Current (RMS),A,43.4
532545,Water Board Llantarnam,2023-06-12T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
532545,Water Board Llantarnam,2023-06-12T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.5
532545,Water Board Llantarnam,2023-06-12T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.9
532545,Water Board Llantarnam,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
532545,Water Board Llantarnam,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
532545,Water Board Llantarnam,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
532545,Water Board Llantarnam,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.31
532545,Water Board Llantarnam,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.4
532545,Water Board Llantarnam,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.93
532545,Water Board Llantarnam,2023-06-12T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
532545,Water Board Llantarnam,2023-06-12T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
532545,Water Board Llantarnam,2023-06-12T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
532545,Water Board Llantarnam,2023-06-12T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
532545,Water Board Llantarnam,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
532545,Water Board Llantarnam,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
532545,Water Board Llantarnam,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.98
532545,Water Board Llantarnam,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.78
532545,Water Board Llantarnam,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.74
532545,Water Board Llantarnam,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.76
532545,Water Board Llantarnam,2023-06-12T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.8
532545,Water Board Llantarnam,2023-06-12T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
532545,Water Board Llantarnam,2023-06-12T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
532545,Water Board Llantarnam,2023-06-12T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.5
532545,Water Board Llantarnam,2023-06-12T20:30:00.000+00:00,transformer,,Temperature,C,35.2
532545,Water Board Llantarnam,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
532545,Water Board Llantarnam,2023-06-12T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
532545,Water Board Llantarnam,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
532545,Water Board Llantarnam,2023-06-12T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
532545,Water Board Llantarnam,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
532545,Water Board Llantarnam,2023-06-12T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
532545,Water Board Llantarnam,2023-06-12T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
532545,Water Board Llantarnam,2023-06-12T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
532545,Water Board Llantarnam,2023-06-12T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
532545,Water Board Llantarnam,2023-06-12T20:30:00.000+00:00,busbar,,L3 Active Power,kW,7.09
532545,Water Board Llantarnam,2023-06-12T20:30:00.000+00:00,busbar,,L2 Active Power,kW,13.14
532545,Water Board Llantarnam,2023-06-12T20:30:00.000+00:00,busbar,,L1 Active Power,kW,10.69
532545,Water Board Llantarnam,2023-06-12T20:30:00.000+00:00,busbar,,N Current (RMS),A,35.7
532545,Water Board Llantarnam,2023-06-12T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,30.8
532545,Water Board Llantarnam,2023-06-12T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
532545,Water Board Llantarnam,2023-06-12T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
532545,Water Board Llantarnam,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
532545,Water Board Llantarnam,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
532545,Water Board Llantarnam,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.65
532545,Water Board Llantarnam,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.99
532545,Water Board Llantarnam,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.77
532545,Water Board Llantarnam,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.15
532545,Water Board Llantarnam,2023-06-12T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
532545,Water Board Llantarnam,2023-06-12T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
532545,Water Board Llantarnam,2023-06-12T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
532545,Water Board Llantarnam,2023-06-12T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.8
532545,Water Board Llantarnam,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
532545,Water Board Llantarnam,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
532545,Water Board Llantarnam,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.01
532545,Water Board Llantarnam,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
532545,Water Board Llantarnam,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.11
532545,Water Board Llantarnam,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.49
532545,Water Board Llantarnam,2023-06-12T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
532545,Water Board Llantarnam,2023-06-12T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
532545,Water Board Llantarnam,2023-06-12T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.0
532545,Water Board Llantarnam,2023-06-12T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
532545,Water Board Llantarnam,2023-06-12T20:20:00.000+00:00,transformer,,Temperature,C,35.3
532545,Water Board Llantarnam,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
532545,Water Board Llantarnam,2023-06-12T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.06
532545,Water Board Llantarnam,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
532545,Water Board Llantarnam,2023-06-12T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.22
532545,Water Board Llantarnam,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
532545,Water Board Llantarnam,2023-06-12T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
532545,Water Board Llantarnam,2023-06-12T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
532545,Water Board Llantarnam,2023-06-12T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
532545,Water Board Llantarnam,2023-06-12T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
532545,Water Board Llantarnam,2023-06-12T20:20:00.000+00:00,busbar,,L3 Active Power,kW,6.67
532545,Water Board Llantarnam,2023-06-12T20:20:00.000+00:00,busbar,,L2 Active Power,kW,12.88
532545,Water Board Llantarnam,2023-06-12T20:20:00.000+00:00,busbar,,L1 Active Power,kW,12.64
532545,Water Board Llantarnam,2023-06-12T20:20:00.000+00:00,busbar,,N Current (RMS),A,41.8
532545,Water Board Llantarnam,2023-06-12T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
532545,Water Board Llantarnam,2023-06-12T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
532545,Water Board Llantarnam,2023-06-12T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
532545,Water Board Llantarnam,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
532545,Water Board Llantarnam,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
532545,Water Board Llantarnam,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
532545,Water Board Llantarnam,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.14
532545,Water Board Llantarnam,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.66
532545,Water Board Llantarnam,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.84
532545,Water Board Llantarnam,2023-06-12T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
532545,Water Board Llantarnam,2023-06-12T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.6
532545,Water Board Llantarnam,2023-06-12T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.9
532545,Water Board Llantarnam,2023-06-12T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.4
532545,Water Board Llantarnam,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
532545,Water Board Llantarnam,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
532545,Water Board Llantarnam,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.14
532545,Water Board Llantarnam,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
532545,Water Board Llantarnam,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.27
532545,Water Board Llantarnam,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.54
532545,Water Board Llantarnam,2023-06-12T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
532545,Water Board Llantarnam,2023-06-12T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
532545,Water Board Llantarnam,2023-06-12T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
532545,Water Board Llantarnam,2023-06-12T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
532545,Water Board Llantarnam,2023-06-12T20:10:00.000+00:00,transformer,,Temperature,C,35.4
532545,Water Board Llantarnam,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
532545,Water Board Llantarnam,2023-06-12T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
532545,Water Board Llantarnam,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532545,Water Board Llantarnam,2023-06-12T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
532545,Water Board Llantarnam,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
532545,Water Board Llantarnam,2023-06-12T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
532545,Water Board Llantarnam,2023-06-12T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
532545,Water Board Llantarnam,2023-06-12T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
532545,Water Board Llantarnam,2023-06-12T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
532545,Water Board Llantarnam,2023-06-12T20:10:00.000+00:00,busbar,,L3 Active Power,kW,7.84
532545,Water Board Llantarnam,2023-06-12T20:10:00.000+00:00,busbar,,L2 Active Power,kW,11.93
532545,Water Board Llantarnam,2023-06-12T20:10:00.000+00:00,busbar,,L1 Active Power,kW,14.38
532545,Water Board Llantarnam,2023-06-12T20:10:00.000+00:00,busbar,,N Current (RMS),A,40.4
532545,Water Board Llantarnam,2023-06-12T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.6
532545,Water Board Llantarnam,2023-06-12T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
532545,Water Board Llantarnam,2023-06-12T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.3
532545,Water Board Llantarnam,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
532545,Water Board Llantarnam,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
532545,Water Board Llantarnam,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
532545,Water Board Llantarnam,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.09
532545,Water Board Llantarnam,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.57
532545,Water Board Llantarnam,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.77
532545,Water Board Llantarnam,2023-06-12T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
532545,Water Board Llantarnam,2023-06-12T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
532545,Water Board Llantarnam,2023-06-12T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.6
532545,Water Board Llantarnam,2023-06-12T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.2
532545,Water Board Llantarnam,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
532545,Water Board Llantarnam,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
532545,Water Board Llantarnam,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.36
532545,Water Board Llantarnam,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.71
532545,Water Board Llantarnam,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.42
532545,Water Board Llantarnam,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.59
532545,Water Board Llantarnam,2023-06-12T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
532545,Water Board Llantarnam,2023-06-12T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
532545,Water Board Llantarnam,2023-06-12T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
532545,Water Board Llantarnam,2023-06-12T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
532545,Water Board Llantarnam,2023-06-12T20:00:00.000+00:00,transformer,,Temperature,C,35.4
532545,Water Board Llantarnam,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
532545,Water Board Llantarnam,2023-06-12T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
532545,Water Board Llantarnam,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
532545,Water Board Llantarnam,2023-06-12T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
532545,Water Board Llantarnam,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
532545,Water Board Llantarnam,2023-06-12T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
532545,Water Board Llantarnam,2023-06-12T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
532545,Water Board Llantarnam,2023-06-12T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
532545,Water Board Llantarnam,2023-06-12T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
532545,Water Board Llantarnam,2023-06-12T20:00:00.000+00:00,busbar,,L3 Active Power,kW,8.81
532545,Water Board Llantarnam,2023-06-12T20:00:00.000+00:00,busbar,,L2 Active Power,kW,13.99
532545,Water Board Llantarnam,2023-06-12T20:00:00.000+00:00,busbar,,L1 Active Power,kW,10.36
532545,Water Board Llantarnam,2023-06-12T20:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
532545,Water Board Llantarnam,2023-06-12T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
532545,Water Board Llantarnam,2023-06-12T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
532545,Water Board Llantarnam,2023-06-12T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.3
532545,Water Board Llantarnam,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
532545,Water Board Llantarnam,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
532545,Water Board Llantarnam,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
532545,Water Board Llantarnam,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.52
532545,Water Board Llantarnam,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.81
532545,Water Board Llantarnam,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.31
532545,Water Board Llantarnam,2023-06-12T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.1
532545,Water Board Llantarnam,2023-06-12T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.8
532545,Water Board Llantarnam,2023-06-12T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.8
532545,Water Board Llantarnam,2023-06-12T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
532545,Water Board Llantarnam,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
532545,Water Board Llantarnam,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
532545,Water Board Llantarnam,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.66
532545,Water Board Llantarnam,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
532545,Water Board Llantarnam,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.9
532545,Water Board Llantarnam,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.52
532545,Water Board Llantarnam,2023-06-12T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
532545,Water Board Llantarnam,2023-06-12T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
532545,Water Board Llantarnam,2023-06-12T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
532545,Water Board Llantarnam,2023-06-12T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
532545,Water Board Llantarnam,2023-06-12T19:50:00.000+00:00,transformer,,Temperature,C,35.6
532545,Water Board Llantarnam,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
532545,Water Board Llantarnam,2023-06-12T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.07
532545,Water Board Llantarnam,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
532545,Water Board Llantarnam,2023-06-12T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
532545,Water Board Llantarnam,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
532545,Water Board Llantarnam,2023-06-12T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
532545,Water Board Llantarnam,2023-06-12T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
532545,Water Board Llantarnam,2023-06-12T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
532545,Water Board Llantarnam,2023-06-12T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.52
532545,Water Board Llantarnam,2023-06-12T19:50:00.000+00:00,busbar,,L3 Active Power,kW,10.28
532545,Water Board Llantarnam,2023-06-12T19:50:00.000+00:00,busbar,,L2 Active Power,kW,14.71
532545,Water Board Llantarnam,2023-06-12T19:50:00.000+00:00,busbar,,L1 Active Power,kW,9.83
532545,Water Board Llantarnam,2023-06-12T19:50:00.000+00:00,busbar,,N Current (RMS),A,34.0
532545,Water Board Llantarnam,2023-06-12T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
532545,Water Board Llantarnam,2023-06-12T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
532545,Water Board Llantarnam,2023-06-12T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
532545,Water Board Llantarnam,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
532545,Water Board Llantarnam,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
532545,Water Board Llantarnam,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
532545,Water Board Llantarnam,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.02
532545,Water Board Llantarnam,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.38
532545,Water Board Llantarnam,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.38
532545,Water Board Llantarnam,2023-06-12T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
532545,Water Board Llantarnam,2023-06-12T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
532545,Water Board Llantarnam,2023-06-12T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
532545,Water Board Llantarnam,2023-06-12T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.5
532545,Water Board Llantarnam,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
532545,Water Board Llantarnam,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
532545,Water Board Llantarnam,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.68
532545,Water Board Llantarnam,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.75
532545,Water Board Llantarnam,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.09
532545,Water Board Llantarnam,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.48
532545,Water Board Llantarnam,2023-06-12T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
532545,Water Board Llantarnam,2023-06-12T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.2
532545,Water Board Llantarnam,2023-06-12T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
532545,Water Board Llantarnam,2023-06-12T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.1
532545,Water Board Llantarnam,2023-06-12T19:40:00.000+00:00,transformer,,Temperature,C,35.7
532545,Water Board Llantarnam,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
532545,Water Board Llantarnam,2023-06-12T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
532545,Water Board Llantarnam,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
532545,Water Board Llantarnam,2023-06-12T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
532545,Water Board Llantarnam,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
532545,Water Board Llantarnam,2023-06-12T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
532545,Water Board Llantarnam,2023-06-12T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
532545,Water Board Llantarnam,2023-06-12T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
532545,Water Board Llantarnam,2023-06-12T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
532545,Water Board Llantarnam,2023-06-12T19:40:00.000+00:00,busbar,,L3 Active Power,kW,6.77
532545,Water Board Llantarnam,2023-06-12T19:40:00.000+00:00,busbar,,L2 Active Power,kW,11.46
532545,Water Board Llantarnam,2023-06-12T19:40:00.000+00:00,busbar,,L1 Active Power,kW,10.87
532545,Water Board Llantarnam,2023-06-12T19:40:00.000+00:00,busbar,,N Current (RMS),A,35.8
532545,Water Board Llantarnam,2023-06-12T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
532545,Water Board Llantarnam,2023-06-12T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.7
532545,Water Board Llantarnam,2023-06-12T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
532545,Water Board Llantarnam,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
532545,Water Board Llantarnam,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
532545,Water Board Llantarnam,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
532545,Water Board Llantarnam,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.69
532545,Water Board Llantarnam,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.66
532545,Water Board Llantarnam,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.75
532545,Water Board Llantarnam,2023-06-12T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
532545,Water Board Llantarnam,2023-06-12T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.0
532545,Water Board Llantarnam,2023-06-12T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.6
532545,Water Board Llantarnam,2023-06-12T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
532545,Water Board Llantarnam,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
532545,Water Board Llantarnam,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
532545,Water Board Llantarnam,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.57
532545,Water Board Llantarnam,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.85
532545,Water Board Llantarnam,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.3
532545,Water Board Llantarnam,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.78
532545,Water Board Llantarnam,2023-06-12T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,28.7
532545,Water Board Llantarnam,2023-06-12T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.8
532545,Water Board Llantarnam,2023-06-12T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.3
532545,Water Board Llantarnam,2023-06-12T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
532545,Water Board Llantarnam,2023-06-12T19:30:00.000+00:00,transformer,,Temperature,C,35.8
532545,Water Board Llantarnam,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
532545,Water Board Llantarnam,2023-06-12T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
532545,Water Board Llantarnam,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
532545,Water Board Llantarnam,2023-06-12T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
532545,Water Board Llantarnam,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
532545,Water Board Llantarnam,2023-06-12T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
532545,Water Board Llantarnam,2023-06-12T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
532545,Water Board Llantarnam,2023-06-12T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
532545,Water Board Llantarnam,2023-06-12T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
532545,Water Board Llantarnam,2023-06-12T19:30:00.000+00:00,busbar,,L3 Active Power,kW,8.54
532545,Water Board Llantarnam,2023-06-12T19:30:00.000+00:00,busbar,,L2 Active Power,kW,12.95
532545,Water Board Llantarnam,2023-06-12T19:30:00.000+00:00,busbar,,L1 Active Power,kW,11.53
532545,Water Board Llantarnam,2023-06-12T19:30:00.000+00:00,busbar,,N Current (RMS),A,34.2
532545,Water Board Llantarnam,2023-06-12T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.5
532545,Water Board Llantarnam,2023-06-12T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.6
532545,Water Board Llantarnam,2023-06-12T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
532545,Water Board Llantarnam,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
532545,Water Board Llantarnam,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
532545,Water Board Llantarnam,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
532545,Water Board Llantarnam,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.91
532545,Water Board Llantarnam,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.09
532545,Water Board Llantarnam,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.51
532545,Water Board Llantarnam,2023-06-12T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
532545,Water Board Llantarnam,2023-06-12T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
532545,Water Board Llantarnam,2023-06-12T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
532545,Water Board Llantarnam,2023-06-12T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
532545,Water Board Llantarnam,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
532545,Water Board Llantarnam,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
532545,Water Board Llantarnam,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
532545,Water Board Llantarnam,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.28
532545,Water Board Llantarnam,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.9
532545,Water Board Llantarnam,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.22
532545,Water Board Llantarnam,2023-06-12T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
532545,Water Board Llantarnam,2023-06-12T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.5
532545,Water Board Llantarnam,2023-06-12T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
532545,Water Board Llantarnam,2023-06-12T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
532545,Water Board Llantarnam,2023-06-12T19:20:00.000+00:00,transformer,,Temperature,C,35.9
532545,Water Board Llantarnam,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
532545,Water Board Llantarnam,2023-06-12T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
532545,Water Board Llantarnam,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
532545,Water Board Llantarnam,2023-06-12T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.17
532545,Water Board Llantarnam,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
532545,Water Board Llantarnam,2023-06-12T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.93
532545,Water Board Llantarnam,2023-06-12T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
532545,Water Board Llantarnam,2023-06-12T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
532545,Water Board Llantarnam,2023-06-12T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
532545,Water Board Llantarnam,2023-06-12T19:20:00.000+00:00,busbar,,L3 Active Power,kW,7.19
532545,Water Board Llantarnam,2023-06-12T19:20:00.000+00:00,busbar,,L2 Active Power,kW,11.99
532545,Water Board Llantarnam,2023-06-12T19:20:00.000+00:00,busbar,,L1 Active Power,kW,11.73
532545,Water Board Llantarnam,2023-06-12T19:20:00.000+00:00,busbar,,N Current (RMS),A,33.6
532545,Water Board Llantarnam,2023-06-12T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.7
532545,Water Board Llantarnam,2023-06-12T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
532545,Water Board Llantarnam,2023-06-12T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
532545,Water Board Llantarnam,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
532545,Water Board Llantarnam,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
532545,Water Board Llantarnam,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
532545,Water Board Llantarnam,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.4
532545,Water Board Llantarnam,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.05
532545,Water Board Llantarnam,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.11
532545,Water Board Llantarnam,2023-06-12T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
532545,Water Board Llantarnam,2023-06-12T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.3
532545,Water Board Llantarnam,2023-06-12T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.1
532545,Water Board Llantarnam,2023-06-12T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
532545,Water Board Llantarnam,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
532545,Water Board Llantarnam,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
532545,Water Board Llantarnam,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
532545,Water Board Llantarnam,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.26
532545,Water Board Llantarnam,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
532545,Water Board Llantarnam,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.37
532545,Water Board Llantarnam,2023-06-12T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
532545,Water Board Llantarnam,2023-06-12T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.3
532545,Water Board Llantarnam,2023-06-12T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
532545,Water Board Llantarnam,2023-06-12T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
532545,Water Board Llantarnam,2023-06-12T19:10:00.000+00:00,transformer,,Temperature,C,36.0
532545,Water Board Llantarnam,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
532545,Water Board Llantarnam,2023-06-12T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.39
532545,Water Board Llantarnam,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
532545,Water Board Llantarnam,2023-06-12T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
532545,Water Board Llantarnam,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
532545,Water Board Llantarnam,2023-06-12T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
532545,Water Board Llantarnam,2023-06-12T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
532545,Water Board Llantarnam,2023-06-12T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
532545,Water Board Llantarnam,2023-06-12T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
532545,Water Board Llantarnam,2023-06-12T19:10:00.000+00:00,busbar,,L3 Active Power,kW,7.66
532545,Water Board Llantarnam,2023-06-12T19:10:00.000+00:00,busbar,,L2 Active Power,kW,12.29
532545,Water Board Llantarnam,2023-06-12T19:10:00.000+00:00,busbar,,L1 Active Power,kW,11.48
532545,Water Board Llantarnam,2023-06-12T19:10:00.000+00:00,busbar,,N Current (RMS),A,31.5
532545,Water Board Llantarnam,2023-06-12T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
532545,Water Board Llantarnam,2023-06-12T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
532545,Water Board Llantarnam,2023-06-12T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
532545,Water Board Llantarnam,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
532545,Water Board Llantarnam,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.13
532545,Water Board Llantarnam,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
532545,Water Board Llantarnam,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.06
532545,Water Board Llantarnam,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.97
532545,Water Board Llantarnam,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.6
532545,Water Board Llantarnam,2023-06-12T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
532545,Water Board Llantarnam,2023-06-12T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
532545,Water Board Llantarnam,2023-06-12T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
532545,Water Board Llantarnam,2023-06-12T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
532545,Water Board Llantarnam,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
532545,Water Board Llantarnam,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
532545,Water Board Llantarnam,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
532545,Water Board Llantarnam,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.18
532545,Water Board Llantarnam,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.7
532545,Water Board Llantarnam,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.63
532545,Water Board Llantarnam,2023-06-12T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
532545,Water Board Llantarnam,2023-06-12T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.1
532545,Water Board Llantarnam,2023-06-12T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.6
532545,Water Board Llantarnam,2023-06-12T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
532545,Water Board Llantarnam,2023-06-12T19:00:00.000+00:00,transformer,,Temperature,C,36.0
532545,Water Board Llantarnam,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
532545,Water Board Llantarnam,2023-06-12T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.27
532545,Water Board Llantarnam,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
532545,Water Board Llantarnam,2023-06-12T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
532545,Water Board Llantarnam,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
532545,Water Board Llantarnam,2023-06-12T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
