Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532545,Water Board Llantarnam,2023-06-12T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
532545,Water Board Llantarnam,2023-06-12T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
532545,Water Board Llantarnam,2023-06-12T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
532545,Water Board Llantarnam,2023-06-12T19:00:00.000+00:00,busbar,,L3 Active Power,kW,6.24
532545,Water Board Llantarnam,2023-06-12T19:00:00.000+00:00,busbar,,L2 Active Power,kW,13.68
532545,Water Board Llantarnam,2023-06-12T19:00:00.000+00:00,busbar,,L1 Active Power,kW,8.24
532545,Water Board Llantarnam,2023-06-12T19:00:00.000+00:00,busbar,,N Current (RMS),A,40.0
532545,Water Board Llantarnam,2023-06-12T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
532545,Water Board Llantarnam,2023-06-12T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
532545,Water Board Llantarnam,2023-06-12T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
532545,Water Board Llantarnam,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
532545,Water Board Llantarnam,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
532545,Water Board Llantarnam,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
532545,Water Board Llantarnam,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.76
532545,Water Board Llantarnam,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.42
532545,Water Board Llantarnam,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.54
532545,Water Board Llantarnam,2023-06-12T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
532545,Water Board Llantarnam,2023-06-12T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.7
532545,Water Board Llantarnam,2023-06-12T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
532545,Water Board Llantarnam,2023-06-12T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.3
532545,Water Board Llantarnam,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
532545,Water Board Llantarnam,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
532545,Water Board Llantarnam,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
532545,Water Board Llantarnam,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.23
532545,Water Board Llantarnam,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.44
532545,Water Board Llantarnam,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
532545,Water Board Llantarnam,2023-06-12T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
532545,Water Board Llantarnam,2023-06-12T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.2
532545,Water Board Llantarnam,2023-06-12T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
532545,Water Board Llantarnam,2023-06-12T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
532545,Water Board Llantarnam,2023-06-12T18:50:00.000+00:00,transformer,,Temperature,C,36.1
532545,Water Board Llantarnam,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
532545,Water Board Llantarnam,2023-06-12T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
532545,Water Board Llantarnam,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
532545,Water Board Llantarnam,2023-06-12T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
532545,Water Board Llantarnam,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
532545,Water Board Llantarnam,2023-06-12T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
532545,Water Board Llantarnam,2023-06-12T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
532545,Water Board Llantarnam,2023-06-12T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
532545,Water Board Llantarnam,2023-06-12T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
532545,Water Board Llantarnam,2023-06-12T18:50:00.000+00:00,busbar,,L3 Active Power,kW,7.99
532545,Water Board Llantarnam,2023-06-12T18:50:00.000+00:00,busbar,,L2 Active Power,kW,10.86
532545,Water Board Llantarnam,2023-06-12T18:50:00.000+00:00,busbar,,L1 Active Power,kW,7.97
532545,Water Board Llantarnam,2023-06-12T18:50:00.000+00:00,busbar,,N Current (RMS),A,28.4
532545,Water Board Llantarnam,2023-06-12T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
532545,Water Board Llantarnam,2023-06-12T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
532545,Water Board Llantarnam,2023-06-12T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
532545,Water Board Llantarnam,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
532545,Water Board Llantarnam,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
532545,Water Board Llantarnam,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
532545,Water Board Llantarnam,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.85
532545,Water Board Llantarnam,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.72
532545,Water Board Llantarnam,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.9
532545,Water Board Llantarnam,2023-06-12T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
532545,Water Board Llantarnam,2023-06-12T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
532545,Water Board Llantarnam,2023-06-12T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
532545,Water Board Llantarnam,2023-06-12T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
532545,Water Board Llantarnam,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
532545,Water Board Llantarnam,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
532545,Water Board Llantarnam,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
532545,Water Board Llantarnam,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.23
532545,Water Board Llantarnam,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.03
532545,Water Board Llantarnam,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.45
532545,Water Board Llantarnam,2023-06-12T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
532545,Water Board Llantarnam,2023-06-12T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.2
532545,Water Board Llantarnam,2023-06-12T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
532545,Water Board Llantarnam,2023-06-12T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
532545,Water Board Llantarnam,2023-06-12T18:40:00.000+00:00,transformer,,Temperature,C,36.2
532545,Water Board Llantarnam,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
532545,Water Board Llantarnam,2023-06-12T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
532545,Water Board Llantarnam,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
532545,Water Board Llantarnam,2023-06-12T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
532545,Water Board Llantarnam,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
532545,Water Board Llantarnam,2023-06-12T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
532545,Water Board Llantarnam,2023-06-12T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
532545,Water Board Llantarnam,2023-06-12T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
532545,Water Board Llantarnam,2023-06-12T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
532545,Water Board Llantarnam,2023-06-12T18:40:00.000+00:00,busbar,,L3 Active Power,kW,7.08
532545,Water Board Llantarnam,2023-06-12T18:40:00.000+00:00,busbar,,L2 Active Power,kW,10.75
532545,Water Board Llantarnam,2023-06-12T18:40:00.000+00:00,busbar,,L1 Active Power,kW,7.35
532545,Water Board Llantarnam,2023-06-12T18:40:00.000+00:00,busbar,,N Current (RMS),A,29.4
532545,Water Board Llantarnam,2023-06-12T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
532545,Water Board Llantarnam,2023-06-12T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
532545,Water Board Llantarnam,2023-06-12T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
532545,Water Board Llantarnam,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
532545,Water Board Llantarnam,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
532545,Water Board Llantarnam,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
532545,Water Board Llantarnam,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.29
532545,Water Board Llantarnam,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.72
532545,Water Board Llantarnam,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.55
532545,Water Board Llantarnam,2023-06-12T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
532545,Water Board Llantarnam,2023-06-12T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
532545,Water Board Llantarnam,2023-06-12T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
532545,Water Board Llantarnam,2023-06-12T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.0
532545,Water Board Llantarnam,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
532545,Water Board Llantarnam,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
532545,Water Board Llantarnam,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
532545,Water Board Llantarnam,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.23
532545,Water Board Llantarnam,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.58
532545,Water Board Llantarnam,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.49
532545,Water Board Llantarnam,2023-06-12T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,29.9
532545,Water Board Llantarnam,2023-06-12T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.3
532545,Water Board Llantarnam,2023-06-12T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
532545,Water Board Llantarnam,2023-06-12T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
532545,Water Board Llantarnam,2023-06-12T18:30:00.000+00:00,transformer,,Temperature,C,36.3
532545,Water Board Llantarnam,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
532545,Water Board Llantarnam,2023-06-12T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.85
532545,Water Board Llantarnam,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
532545,Water Board Llantarnam,2023-06-12T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
532545,Water Board Llantarnam,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
532545,Water Board Llantarnam,2023-06-12T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
532545,Water Board Llantarnam,2023-06-12T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
532545,Water Board Llantarnam,2023-06-12T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
532545,Water Board Llantarnam,2023-06-12T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
532545,Water Board Llantarnam,2023-06-12T18:30:00.000+00:00,busbar,,L3 Active Power,kW,8.52
532545,Water Board Llantarnam,2023-06-12T18:30:00.000+00:00,busbar,,L2 Active Power,kW,13.3
532545,Water Board Llantarnam,2023-06-12T18:30:00.000+00:00,busbar,,L1 Active Power,kW,9.03
532545,Water Board Llantarnam,2023-06-12T18:30:00.000+00:00,busbar,,N Current (RMS),A,31.8
532545,Water Board Llantarnam,2023-06-12T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
532545,Water Board Llantarnam,2023-06-12T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
532545,Water Board Llantarnam,2023-06-12T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
532545,Water Board Llantarnam,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
532545,Water Board Llantarnam,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
532545,Water Board Llantarnam,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
532545,Water Board Llantarnam,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.08
532545,Water Board Llantarnam,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.15
532545,Water Board Llantarnam,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.97
532545,Water Board Llantarnam,2023-06-12T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
532545,Water Board Llantarnam,2023-06-12T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.1
532545,Water Board Llantarnam,2023-06-12T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.5
532545,Water Board Llantarnam,2023-06-12T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.8
532545,Water Board Llantarnam,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
532545,Water Board Llantarnam,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
532545,Water Board Llantarnam,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
532545,Water Board Llantarnam,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.3
532545,Water Board Llantarnam,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.16
532545,Water Board Llantarnam,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.52
532545,Water Board Llantarnam,2023-06-12T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
532545,Water Board Llantarnam,2023-06-12T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.4
532545,Water Board Llantarnam,2023-06-12T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
532545,Water Board Llantarnam,2023-06-12T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
532545,Water Board Llantarnam,2023-06-12T18:20:00.000+00:00,transformer,,Temperature,C,36.3
532545,Water Board Llantarnam,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
532545,Water Board Llantarnam,2023-06-12T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
532545,Water Board Llantarnam,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
532545,Water Board Llantarnam,2023-06-12T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
532545,Water Board Llantarnam,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
532545,Water Board Llantarnam,2023-06-12T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
532545,Water Board Llantarnam,2023-06-12T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
532545,Water Board Llantarnam,2023-06-12T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
532545,Water Board Llantarnam,2023-06-12T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
532545,Water Board Llantarnam,2023-06-12T18:20:00.000+00:00,busbar,,L3 Active Power,kW,8.38
532545,Water Board Llantarnam,2023-06-12T18:20:00.000+00:00,busbar,,L2 Active Power,kW,12.32
532545,Water Board Llantarnam,2023-06-12T18:20:00.000+00:00,busbar,,L1 Active Power,kW,10.49
532545,Water Board Llantarnam,2023-06-12T18:20:00.000+00:00,busbar,,N Current (RMS),A,29.8
532545,Water Board Llantarnam,2023-06-12T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.4
532545,Water Board Llantarnam,2023-06-12T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
532545,Water Board Llantarnam,2023-06-12T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.0
532545,Water Board Llantarnam,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
532545,Water Board Llantarnam,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
532545,Water Board Llantarnam,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
532545,Water Board Llantarnam,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.07
532545,Water Board Llantarnam,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.67
532545,Water Board Llantarnam,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.74
532545,Water Board Llantarnam,2023-06-12T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
532545,Water Board Llantarnam,2023-06-12T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.7
532545,Water Board Llantarnam,2023-06-12T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.4
532545,Water Board Llantarnam,2023-06-12T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.2
532545,Water Board Llantarnam,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
532545,Water Board Llantarnam,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
532545,Water Board Llantarnam,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
532545,Water Board Llantarnam,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.3
532545,Water Board Llantarnam,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.4
532545,Water Board Llantarnam,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
532545,Water Board Llantarnam,2023-06-12T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
532545,Water Board Llantarnam,2023-06-12T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.4
532545,Water Board Llantarnam,2023-06-12T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
532545,Water Board Llantarnam,2023-06-12T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
532545,Water Board Llantarnam,2023-06-12T18:10:00.000+00:00,transformer,,Temperature,C,36.4
532545,Water Board Llantarnam,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
532545,Water Board Llantarnam,2023-06-12T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
532545,Water Board Llantarnam,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
532545,Water Board Llantarnam,2023-06-12T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
532545,Water Board Llantarnam,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
532545,Water Board Llantarnam,2023-06-12T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
532545,Water Board Llantarnam,2023-06-12T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
532545,Water Board Llantarnam,2023-06-12T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
532545,Water Board Llantarnam,2023-06-12T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
532545,Water Board Llantarnam,2023-06-12T18:10:00.000+00:00,busbar,,L3 Active Power,kW,7.37
532545,Water Board Llantarnam,2023-06-12T18:10:00.000+00:00,busbar,,L2 Active Power,kW,13.06
532545,Water Board Llantarnam,2023-06-12T18:10:00.000+00:00,busbar,,L1 Active Power,kW,11.4
532545,Water Board Llantarnam,2023-06-12T18:10:00.000+00:00,busbar,,N Current (RMS),A,33.8
532545,Water Board Llantarnam,2023-06-12T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.0
532545,Water Board Llantarnam,2023-06-12T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.2
532545,Water Board Llantarnam,2023-06-12T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
532545,Water Board Llantarnam,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
532545,Water Board Llantarnam,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.84
532545,Water Board Llantarnam,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
532545,Water Board Llantarnam,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.59
532545,Water Board Llantarnam,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.86
532545,Water Board Llantarnam,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.18
532545,Water Board Llantarnam,2023-06-12T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
532545,Water Board Llantarnam,2023-06-12T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
532545,Water Board Llantarnam,2023-06-12T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.7
532545,Water Board Llantarnam,2023-06-12T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.0
532545,Water Board Llantarnam,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
532545,Water Board Llantarnam,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
532545,Water Board Llantarnam,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
532545,Water Board Llantarnam,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.29
532545,Water Board Llantarnam,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.26
532545,Water Board Llantarnam,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.33
532545,Water Board Llantarnam,2023-06-12T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
532545,Water Board Llantarnam,2023-06-12T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.4
532545,Water Board Llantarnam,2023-06-12T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
532545,Water Board Llantarnam,2023-06-12T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
532545,Water Board Llantarnam,2023-06-12T18:00:00.000+00:00,transformer,,Temperature,C,36.4
532545,Water Board Llantarnam,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
532545,Water Board Llantarnam,2023-06-12T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
532545,Water Board Llantarnam,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
532545,Water Board Llantarnam,2023-06-12T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
532545,Water Board Llantarnam,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
532545,Water Board Llantarnam,2023-06-12T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
532545,Water Board Llantarnam,2023-06-12T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
532545,Water Board Llantarnam,2023-06-12T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
532545,Water Board Llantarnam,2023-06-12T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
532545,Water Board Llantarnam,2023-06-12T18:00:00.000+00:00,busbar,,L3 Active Power,kW,5.88
532545,Water Board Llantarnam,2023-06-12T18:00:00.000+00:00,busbar,,L2 Active Power,kW,15.12
532545,Water Board Llantarnam,2023-06-12T18:00:00.000+00:00,busbar,,L1 Active Power,kW,10.51
532545,Water Board Llantarnam,2023-06-12T18:00:00.000+00:00,busbar,,N Current (RMS),A,41.8
532545,Water Board Llantarnam,2023-06-12T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
532545,Water Board Llantarnam,2023-06-12T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.6
532545,Water Board Llantarnam,2023-06-12T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
532545,Water Board Llantarnam,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
532545,Water Board Llantarnam,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
532545,Water Board Llantarnam,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
532545,Water Board Llantarnam,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.22
532545,Water Board Llantarnam,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.38
532545,Water Board Llantarnam,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.81
532545,Water Board Llantarnam,2023-06-12T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
532545,Water Board Llantarnam,2023-06-12T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
532545,Water Board Llantarnam,2023-06-12T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.6
532545,Water Board Llantarnam,2023-06-12T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.3
532545,Water Board Llantarnam,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
532545,Water Board Llantarnam,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
532545,Water Board Llantarnam,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
532545,Water Board Llantarnam,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.22
532545,Water Board Llantarnam,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.2
532545,Water Board Llantarnam,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.39
532545,Water Board Llantarnam,2023-06-12T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,28.9
532545,Water Board Llantarnam,2023-06-12T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.2
532545,Water Board Llantarnam,2023-06-12T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
532545,Water Board Llantarnam,2023-06-12T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
532545,Water Board Llantarnam,2023-06-12T17:50:00.000+00:00,transformer,,Temperature,C,36.4
532545,Water Board Llantarnam,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
532545,Water Board Llantarnam,2023-06-12T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
532545,Water Board Llantarnam,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
532545,Water Board Llantarnam,2023-06-12T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
532545,Water Board Llantarnam,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
532545,Water Board Llantarnam,2023-06-12T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
532545,Water Board Llantarnam,2023-06-12T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
532545,Water Board Llantarnam,2023-06-12T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
532545,Water Board Llantarnam,2023-06-12T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
532545,Water Board Llantarnam,2023-06-12T17:50:00.000+00:00,busbar,,L3 Active Power,kW,6.44
532545,Water Board Llantarnam,2023-06-12T17:50:00.000+00:00,busbar,,L2 Active Power,kW,16.59
532545,Water Board Llantarnam,2023-06-12T17:50:00.000+00:00,busbar,,L1 Active Power,kW,13.2
532545,Water Board Llantarnam,2023-06-12T17:50:00.000+00:00,busbar,,N Current (RMS),A,44.1
532545,Water Board Llantarnam,2023-06-12T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
532545,Water Board Llantarnam,2023-06-12T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
532545,Water Board Llantarnam,2023-06-12T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,56.1
532545,Water Board Llantarnam,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
532545,Water Board Llantarnam,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.08
532545,Water Board Llantarnam,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
532545,Water Board Llantarnam,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.49
532545,Water Board Llantarnam,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.6
532545,Water Board Llantarnam,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.7
532545,Water Board Llantarnam,2023-06-12T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
532545,Water Board Llantarnam,2023-06-12T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
532545,Water Board Llantarnam,2023-06-12T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,53.7
532545,Water Board Llantarnam,2023-06-12T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.5
532545,Water Board Llantarnam,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
532545,Water Board Llantarnam,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
532545,Water Board Llantarnam,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
532545,Water Board Llantarnam,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.19
532545,Water Board Llantarnam,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.21
532545,Water Board Llantarnam,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
532545,Water Board Llantarnam,2023-06-12T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.8
532545,Water Board Llantarnam,2023-06-12T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.2
532545,Water Board Llantarnam,2023-06-12T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.3
532545,Water Board Llantarnam,2023-06-12T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
532545,Water Board Llantarnam,2023-06-12T17:40:00.000+00:00,transformer,,Temperature,C,36.5
532545,Water Board Llantarnam,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
532545,Water Board Llantarnam,2023-06-12T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
532545,Water Board Llantarnam,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
532545,Water Board Llantarnam,2023-06-12T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.23
532545,Water Board Llantarnam,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
532545,Water Board Llantarnam,2023-06-12T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
532545,Water Board Llantarnam,2023-06-12T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
532545,Water Board Llantarnam,2023-06-12T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.03
532545,Water Board Llantarnam,2023-06-12T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
532545,Water Board Llantarnam,2023-06-12T17:40:00.000+00:00,busbar,,L3 Active Power,kW,5.67
532545,Water Board Llantarnam,2023-06-12T17:40:00.000+00:00,busbar,,L2 Active Power,kW,19.81
532545,Water Board Llantarnam,2023-06-12T17:40:00.000+00:00,busbar,,L1 Active Power,kW,12.04
532545,Water Board Llantarnam,2023-06-12T17:40:00.000+00:00,busbar,,N Current (RMS),A,56.4
532545,Water Board Llantarnam,2023-06-12T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
532545,Water Board Llantarnam,2023-06-12T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.6
532545,Water Board Llantarnam,2023-06-12T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
532545,Water Board Llantarnam,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
532545,Water Board Llantarnam,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.4
532545,Water Board Llantarnam,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
532545,Water Board Llantarnam,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.87
532545,Water Board Llantarnam,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.23
532545,Water Board Llantarnam,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.37
532545,Water Board Llantarnam,2023-06-12T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
532545,Water Board Llantarnam,2023-06-12T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.4
532545,Water Board Llantarnam,2023-06-12T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.4
532545,Water Board Llantarnam,2023-06-12T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.0
532545,Water Board Llantarnam,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
532545,Water Board Llantarnam,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
532545,Water Board Llantarnam,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
532545,Water Board Llantarnam,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.15
532545,Water Board Llantarnam,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.76
532545,Water Board Llantarnam,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
532545,Water Board Llantarnam,2023-06-12T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
532545,Water Board Llantarnam,2023-06-12T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.0
532545,Water Board Llantarnam,2023-06-12T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
532545,Water Board Llantarnam,2023-06-12T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
532545,Water Board Llantarnam,2023-06-12T17:30:00.000+00:00,transformer,,Temperature,C,36.5
532545,Water Board Llantarnam,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
532545,Water Board Llantarnam,2023-06-12T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
532545,Water Board Llantarnam,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
532545,Water Board Llantarnam,2023-06-12T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.8
532545,Water Board Llantarnam,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
532545,Water Board Llantarnam,2023-06-12T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
532545,Water Board Llantarnam,2023-06-12T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
532545,Water Board Llantarnam,2023-06-12T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
532545,Water Board Llantarnam,2023-06-12T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
532545,Water Board Llantarnam,2023-06-12T17:30:00.000+00:00,busbar,,L3 Active Power,kW,8.02
532545,Water Board Llantarnam,2023-06-12T17:30:00.000+00:00,busbar,,L2 Active Power,kW,17.99
532545,Water Board Llantarnam,2023-06-12T17:30:00.000+00:00,busbar,,L1 Active Power,kW,12.71
532545,Water Board Llantarnam,2023-06-12T17:30:00.000+00:00,busbar,,N Current (RMS),A,44.6
532545,Water Board Llantarnam,2023-06-12T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.1
532545,Water Board Llantarnam,2023-06-12T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,76.3
532545,Water Board Llantarnam,2023-06-12T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.6
532545,Water Board Llantarnam,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
532545,Water Board Llantarnam,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
532545,Water Board Llantarnam,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
532545,Water Board Llantarnam,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.11
532545,Water Board Llantarnam,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.38
532545,Water Board Llantarnam,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.74
532545,Water Board Llantarnam,2023-06-12T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
532545,Water Board Llantarnam,2023-06-12T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
532545,Water Board Llantarnam,2023-06-12T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.6
532545,Water Board Llantarnam,2023-06-12T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.1
532545,Water Board Llantarnam,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
532545,Water Board Llantarnam,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
532545,Water Board Llantarnam,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
532545,Water Board Llantarnam,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.09
532545,Water Board Llantarnam,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.02
532545,Water Board Llantarnam,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.33
532545,Water Board Llantarnam,2023-06-12T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
532545,Water Board Llantarnam,2023-06-12T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
532545,Water Board Llantarnam,2023-06-12T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.3
532545,Water Board Llantarnam,2023-06-12T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
532545,Water Board Llantarnam,2023-06-12T17:20:00.000+00:00,transformer,,Temperature,C,36.5
532545,Water Board Llantarnam,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
532545,Water Board Llantarnam,2023-06-12T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
532545,Water Board Llantarnam,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
532545,Water Board Llantarnam,2023-06-12T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.55
532545,Water Board Llantarnam,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
532545,Water Board Llantarnam,2023-06-12T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.55
532545,Water Board Llantarnam,2023-06-12T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
532545,Water Board Llantarnam,2023-06-12T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.99
532545,Water Board Llantarnam,2023-06-12T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
532545,Water Board Llantarnam,2023-06-12T17:20:00.000+00:00,busbar,,L3 Active Power,kW,6.2
532545,Water Board Llantarnam,2023-06-12T17:20:00.000+00:00,busbar,,L2 Active Power,kW,15.4
532545,Water Board Llantarnam,2023-06-12T17:20:00.000+00:00,busbar,,L1 Active Power,kW,13.07
532545,Water Board Llantarnam,2023-06-12T17:20:00.000+00:00,busbar,,N Current (RMS),A,45.8
532545,Water Board Llantarnam,2023-06-12T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
532545,Water Board Llantarnam,2023-06-12T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
532545,Water Board Llantarnam,2023-06-12T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
532545,Water Board Llantarnam,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
532545,Water Board Llantarnam,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
532545,Water Board Llantarnam,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.21
532545,Water Board Llantarnam,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.36
532545,Water Board Llantarnam,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.08
532545,Water Board Llantarnam,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.85
532545,Water Board Llantarnam,2023-06-12T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
532545,Water Board Llantarnam,2023-06-12T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.1
532545,Water Board Llantarnam,2023-06-12T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.4
532545,Water Board Llantarnam,2023-06-12T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.5
532545,Water Board Llantarnam,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
532545,Water Board Llantarnam,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
532545,Water Board Llantarnam,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
532545,Water Board Llantarnam,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.13
532545,Water Board Llantarnam,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.13
532545,Water Board Llantarnam,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.17
532545,Water Board Llantarnam,2023-06-12T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
532545,Water Board Llantarnam,2023-06-12T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-12T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
532545,Water Board Llantarnam,2023-06-12T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
532545,Water Board Llantarnam,2023-06-12T17:10:00.000+00:00,transformer,,Temperature,C,36.4
532545,Water Board Llantarnam,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
532545,Water Board Llantarnam,2023-06-12T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
532545,Water Board Llantarnam,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
532545,Water Board Llantarnam,2023-06-12T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
532545,Water Board Llantarnam,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
532545,Water Board Llantarnam,2023-06-12T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
532545,Water Board Llantarnam,2023-06-12T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
532545,Water Board Llantarnam,2023-06-12T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
532545,Water Board Llantarnam,2023-06-12T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
532545,Water Board Llantarnam,2023-06-12T17:10:00.000+00:00,busbar,,L3 Active Power,kW,8.5
532545,Water Board Llantarnam,2023-06-12T17:10:00.000+00:00,busbar,,L2 Active Power,kW,11.22
532545,Water Board Llantarnam,2023-06-12T17:10:00.000+00:00,busbar,,L1 Active Power,kW,11.02
532545,Water Board Llantarnam,2023-06-12T17:10:00.000+00:00,busbar,,N Current (RMS),A,27.8
532545,Water Board Llantarnam,2023-06-12T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
532545,Water Board Llantarnam,2023-06-12T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
532545,Water Board Llantarnam,2023-06-12T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
532545,Water Board Llantarnam,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
532545,Water Board Llantarnam,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
532545,Water Board Llantarnam,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
532545,Water Board Llantarnam,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.05
532545,Water Board Llantarnam,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.24
532545,Water Board Llantarnam,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.04
532545,Water Board Llantarnam,2023-06-12T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
532545,Water Board Llantarnam,2023-06-12T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
532545,Water Board Llantarnam,2023-06-12T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.8
532545,Water Board Llantarnam,2023-06-12T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.0
532545,Water Board Llantarnam,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
532545,Water Board Llantarnam,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
532545,Water Board Llantarnam,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
532545,Water Board Llantarnam,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.12
532545,Water Board Llantarnam,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.3
532545,Water Board Llantarnam,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.46
532545,Water Board Llantarnam,2023-06-12T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
532545,Water Board Llantarnam,2023-06-12T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-12T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.1
532545,Water Board Llantarnam,2023-06-12T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
532545,Water Board Llantarnam,2023-06-12T17:00:00.000+00:00,transformer,,Temperature,C,36.4
532545,Water Board Llantarnam,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
532545,Water Board Llantarnam,2023-06-12T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
532545,Water Board Llantarnam,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
532545,Water Board Llantarnam,2023-06-12T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
532545,Water Board Llantarnam,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
532545,Water Board Llantarnam,2023-06-12T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
532545,Water Board Llantarnam,2023-06-12T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
532545,Water Board Llantarnam,2023-06-12T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
532545,Water Board Llantarnam,2023-06-12T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
532545,Water Board Llantarnam,2023-06-12T17:00:00.000+00:00,busbar,,L3 Active Power,kW,6.16
532545,Water Board Llantarnam,2023-06-12T17:00:00.000+00:00,busbar,,L2 Active Power,kW,13.54
532545,Water Board Llantarnam,2023-06-12T17:00:00.000+00:00,busbar,,L1 Active Power,kW,12.5
532545,Water Board Llantarnam,2023-06-12T17:00:00.000+00:00,busbar,,N Current (RMS),A,41.0
532545,Water Board Llantarnam,2023-06-12T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
532545,Water Board Llantarnam,2023-06-12T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
532545,Water Board Llantarnam,2023-06-12T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.0
532545,Water Board Llantarnam,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
532545,Water Board Llantarnam,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
532545,Water Board Llantarnam,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
532545,Water Board Llantarnam,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.05
532545,Water Board Llantarnam,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.08
532545,Water Board Llantarnam,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.99
532545,Water Board Llantarnam,2023-06-12T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.6
532545,Water Board Llantarnam,2023-06-12T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.8
532545,Water Board Llantarnam,2023-06-12T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
532545,Water Board Llantarnam,2023-06-12T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.2
532545,Water Board Llantarnam,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
532545,Water Board Llantarnam,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
532545,Water Board Llantarnam,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
532545,Water Board Llantarnam,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.51
532545,Water Board Llantarnam,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
532545,Water Board Llantarnam,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
532545,Water Board Llantarnam,2023-06-12T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
532545,Water Board Llantarnam,2023-06-12T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
532545,Water Board Llantarnam,2023-06-12T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
532545,Water Board Llantarnam,2023-06-12T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
532545,Water Board Llantarnam,2023-06-12T16:50:00.000+00:00,transformer,,Temperature,C,36.5
532545,Water Board Llantarnam,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
532545,Water Board Llantarnam,2023-06-12T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
532545,Water Board Llantarnam,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
532545,Water Board Llantarnam,2023-06-12T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.41
532545,Water Board Llantarnam,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
532545,Water Board Llantarnam,2023-06-12T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
532545,Water Board Llantarnam,2023-06-12T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
532545,Water Board Llantarnam,2023-06-12T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
532545,Water Board Llantarnam,2023-06-12T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
532545,Water Board Llantarnam,2023-06-12T16:50:00.000+00:00,busbar,,L3 Active Power,kW,6.56
532545,Water Board Llantarnam,2023-06-12T16:50:00.000+00:00,busbar,,L2 Active Power,kW,9.33
532545,Water Board Llantarnam,2023-06-12T16:50:00.000+00:00,busbar,,L1 Active Power,kW,13.64
532545,Water Board Llantarnam,2023-06-12T16:50:00.000+00:00,busbar,,N Current (RMS),A,37.0
532545,Water Board Llantarnam,2023-06-12T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
532545,Water Board Llantarnam,2023-06-12T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
532545,Water Board Llantarnam,2023-06-12T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
532545,Water Board Llantarnam,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
532545,Water Board Llantarnam,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
532545,Water Board Llantarnam,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
532545,Water Board Llantarnam,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.45
532545,Water Board Llantarnam,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.34
532545,Water Board Llantarnam,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.76
532545,Water Board Llantarnam,2023-06-12T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
