Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532545,Water Board Llantarnam,2023-06-12T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
532545,Water Board Llantarnam,2023-06-12T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
532545,Water Board Llantarnam,2023-06-12T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.8
532545,Water Board Llantarnam,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
532545,Water Board Llantarnam,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
532545,Water Board Llantarnam,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
532545,Water Board Llantarnam,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.34
532545,Water Board Llantarnam,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.74
532545,Water Board Llantarnam,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
532545,Water Board Llantarnam,2023-06-12T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
532545,Water Board Llantarnam,2023-06-12T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.8
532545,Water Board Llantarnam,2023-06-12T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
532545,Water Board Llantarnam,2023-06-12T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
532545,Water Board Llantarnam,2023-06-12T16:40:00.000+00:00,transformer,,Temperature,C,36.5
532545,Water Board Llantarnam,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
532545,Water Board Llantarnam,2023-06-12T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
532545,Water Board Llantarnam,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
532545,Water Board Llantarnam,2023-06-12T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
532545,Water Board Llantarnam,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
532545,Water Board Llantarnam,2023-06-12T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
532545,Water Board Llantarnam,2023-06-12T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
532545,Water Board Llantarnam,2023-06-12T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
532545,Water Board Llantarnam,2023-06-12T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
532545,Water Board Llantarnam,2023-06-12T16:40:00.000+00:00,busbar,,L3 Active Power,kW,6.79
532545,Water Board Llantarnam,2023-06-12T16:40:00.000+00:00,busbar,,L2 Active Power,kW,9.08
532545,Water Board Llantarnam,2023-06-12T16:40:00.000+00:00,busbar,,L1 Active Power,kW,10.35
532545,Water Board Llantarnam,2023-06-12T16:40:00.000+00:00,busbar,,N Current (RMS),A,26.6
532545,Water Board Llantarnam,2023-06-12T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
532545,Water Board Llantarnam,2023-06-12T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
532545,Water Board Llantarnam,2023-06-12T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
532545,Water Board Llantarnam,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
532545,Water Board Llantarnam,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
532545,Water Board Llantarnam,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
532545,Water Board Llantarnam,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.5
532545,Water Board Llantarnam,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.52
532545,Water Board Llantarnam,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.99
532545,Water Board Llantarnam,2023-06-12T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
532545,Water Board Llantarnam,2023-06-12T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.6
532545,Water Board Llantarnam,2023-06-12T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
532545,Water Board Llantarnam,2023-06-12T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
532545,Water Board Llantarnam,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
532545,Water Board Llantarnam,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
532545,Water Board Llantarnam,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
532545,Water Board Llantarnam,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.9
532545,Water Board Llantarnam,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.39
532545,Water Board Llantarnam,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.52
532545,Water Board Llantarnam,2023-06-12T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
532545,Water Board Llantarnam,2023-06-12T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.8
532545,Water Board Llantarnam,2023-06-12T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
532545,Water Board Llantarnam,2023-06-12T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
532545,Water Board Llantarnam,2023-06-12T16:30:00.000+00:00,transformer,,Temperature,C,36.5
532545,Water Board Llantarnam,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
532545,Water Board Llantarnam,2023-06-12T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
532545,Water Board Llantarnam,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
532545,Water Board Llantarnam,2023-06-12T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
532545,Water Board Llantarnam,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
532545,Water Board Llantarnam,2023-06-12T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
532545,Water Board Llantarnam,2023-06-12T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
532545,Water Board Llantarnam,2023-06-12T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
532545,Water Board Llantarnam,2023-06-12T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
532545,Water Board Llantarnam,2023-06-12T16:30:00.000+00:00,busbar,,L3 Active Power,kW,7.4
532545,Water Board Llantarnam,2023-06-12T16:30:00.000+00:00,busbar,,L2 Active Power,kW,11.91
532545,Water Board Llantarnam,2023-06-12T16:30:00.000+00:00,busbar,,L1 Active Power,kW,7.5
532545,Water Board Llantarnam,2023-06-12T16:30:00.000+00:00,busbar,,N Current (RMS),A,30.3
532545,Water Board Llantarnam,2023-06-12T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.5
532545,Water Board Llantarnam,2023-06-12T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.7
532545,Water Board Llantarnam,2023-06-12T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
532545,Water Board Llantarnam,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
532545,Water Board Llantarnam,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
532545,Water Board Llantarnam,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
532545,Water Board Llantarnam,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.54
532545,Water Board Llantarnam,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.15
532545,Water Board Llantarnam,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.29
532545,Water Board Llantarnam,2023-06-12T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
532545,Water Board Llantarnam,2023-06-12T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
532545,Water Board Llantarnam,2023-06-12T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
532545,Water Board Llantarnam,2023-06-12T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
532545,Water Board Llantarnam,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
532545,Water Board Llantarnam,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
532545,Water Board Llantarnam,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
532545,Water Board Llantarnam,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.25
532545,Water Board Llantarnam,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.51
532545,Water Board Llantarnam,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.3
532545,Water Board Llantarnam,2023-06-12T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
532545,Water Board Llantarnam,2023-06-12T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
532545,Water Board Llantarnam,2023-06-12T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
532545,Water Board Llantarnam,2023-06-12T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
532545,Water Board Llantarnam,2023-06-12T16:20:00.000+00:00,transformer,,Temperature,C,36.4
532545,Water Board Llantarnam,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
532545,Water Board Llantarnam,2023-06-12T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
532545,Water Board Llantarnam,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
532545,Water Board Llantarnam,2023-06-12T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
532545,Water Board Llantarnam,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
532545,Water Board Llantarnam,2023-06-12T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
532545,Water Board Llantarnam,2023-06-12T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
532545,Water Board Llantarnam,2023-06-12T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
532545,Water Board Llantarnam,2023-06-12T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
532545,Water Board Llantarnam,2023-06-12T16:20:00.000+00:00,busbar,,L3 Active Power,kW,5.79
532545,Water Board Llantarnam,2023-06-12T16:20:00.000+00:00,busbar,,L2 Active Power,kW,10.66
532545,Water Board Llantarnam,2023-06-12T16:20:00.000+00:00,busbar,,L1 Active Power,kW,5.59
532545,Water Board Llantarnam,2023-06-12T16:20:00.000+00:00,busbar,,N Current (RMS),A,31.7
532545,Water Board Llantarnam,2023-06-12T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
532545,Water Board Llantarnam,2023-06-12T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
532545,Water Board Llantarnam,2023-06-12T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
532545,Water Board Llantarnam,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
532545,Water Board Llantarnam,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
532545,Water Board Llantarnam,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
532545,Water Board Llantarnam,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.15
532545,Water Board Llantarnam,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.18
532545,Water Board Llantarnam,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.67
532545,Water Board Llantarnam,2023-06-12T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
532545,Water Board Llantarnam,2023-06-12T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
532545,Water Board Llantarnam,2023-06-12T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.1
532545,Water Board Llantarnam,2023-06-12T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
532545,Water Board Llantarnam,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
532545,Water Board Llantarnam,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
532545,Water Board Llantarnam,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
532545,Water Board Llantarnam,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.2
532545,Water Board Llantarnam,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.66
532545,Water Board Llantarnam,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.36
532545,Water Board Llantarnam,2023-06-12T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
532545,Water Board Llantarnam,2023-06-12T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
532545,Water Board Llantarnam,2023-06-12T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
532545,Water Board Llantarnam,2023-06-12T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
532545,Water Board Llantarnam,2023-06-12T16:10:00.000+00:00,transformer,,Temperature,C,36.5
532545,Water Board Llantarnam,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
532545,Water Board Llantarnam,2023-06-12T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
532545,Water Board Llantarnam,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
532545,Water Board Llantarnam,2023-06-12T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
532545,Water Board Llantarnam,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
532545,Water Board Llantarnam,2023-06-12T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
532545,Water Board Llantarnam,2023-06-12T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
532545,Water Board Llantarnam,2023-06-12T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
532545,Water Board Llantarnam,2023-06-12T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
532545,Water Board Llantarnam,2023-06-12T16:10:00.000+00:00,busbar,,L3 Active Power,kW,6.35
532545,Water Board Llantarnam,2023-06-12T16:10:00.000+00:00,busbar,,L2 Active Power,kW,12.84
532545,Water Board Llantarnam,2023-06-12T16:10:00.000+00:00,busbar,,L1 Active Power,kW,7.03
532545,Water Board Llantarnam,2023-06-12T16:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
532545,Water Board Llantarnam,2023-06-12T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
532545,Water Board Llantarnam,2023-06-12T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
532545,Water Board Llantarnam,2023-06-12T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
532545,Water Board Llantarnam,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
532545,Water Board Llantarnam,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
532545,Water Board Llantarnam,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
532545,Water Board Llantarnam,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.65
532545,Water Board Llantarnam,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.24
532545,Water Board Llantarnam,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.69
532545,Water Board Llantarnam,2023-06-12T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
532545,Water Board Llantarnam,2023-06-12T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.1
532545,Water Board Llantarnam,2023-06-12T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
532545,Water Board Llantarnam,2023-06-12T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.6
532545,Water Board Llantarnam,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
532545,Water Board Llantarnam,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
532545,Water Board Llantarnam,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
532545,Water Board Llantarnam,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
532545,Water Board Llantarnam,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.55
532545,Water Board Llantarnam,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.41
532545,Water Board Llantarnam,2023-06-12T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.0
532545,Water Board Llantarnam,2023-06-12T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
532545,Water Board Llantarnam,2023-06-12T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
532545,Water Board Llantarnam,2023-06-12T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
532545,Water Board Llantarnam,2023-06-12T16:00:00.000+00:00,transformer,,Temperature,C,36.6
532545,Water Board Llantarnam,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
532545,Water Board Llantarnam,2023-06-12T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
532545,Water Board Llantarnam,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
532545,Water Board Llantarnam,2023-06-12T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
532545,Water Board Llantarnam,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
532545,Water Board Llantarnam,2023-06-12T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
532545,Water Board Llantarnam,2023-06-12T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
532545,Water Board Llantarnam,2023-06-12T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
532545,Water Board Llantarnam,2023-06-12T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
532545,Water Board Llantarnam,2023-06-12T16:00:00.000+00:00,busbar,,L3 Active Power,kW,8.66
532545,Water Board Llantarnam,2023-06-12T16:00:00.000+00:00,busbar,,L2 Active Power,kW,14.79
532545,Water Board Llantarnam,2023-06-12T16:00:00.000+00:00,busbar,,L1 Active Power,kW,9.11
532545,Water Board Llantarnam,2023-06-12T16:00:00.000+00:00,busbar,,N Current (RMS),A,37.7
532545,Water Board Llantarnam,2023-06-12T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.4
532545,Water Board Llantarnam,2023-06-12T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.9
532545,Water Board Llantarnam,2023-06-12T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
532545,Water Board Llantarnam,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
532545,Water Board Llantarnam,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
532545,Water Board Llantarnam,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.64
532545,Water Board Llantarnam,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.65
532545,Water Board Llantarnam,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.35
532545,Water Board Llantarnam,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.1
532545,Water Board Llantarnam,2023-06-12T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
532545,Water Board Llantarnam,2023-06-12T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
532545,Water Board Llantarnam,2023-06-12T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.2
532545,Water Board Llantarnam,2023-06-12T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
532545,Water Board Llantarnam,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
532545,Water Board Llantarnam,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
532545,Water Board Llantarnam,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
532545,Water Board Llantarnam,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.11
532545,Water Board Llantarnam,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.62
532545,Water Board Llantarnam,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.5
532545,Water Board Llantarnam,2023-06-12T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
532545,Water Board Llantarnam,2023-06-12T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-12T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.1
532545,Water Board Llantarnam,2023-06-12T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
532545,Water Board Llantarnam,2023-06-12T15:50:00.000+00:00,transformer,,Temperature,C,36.6
532545,Water Board Llantarnam,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
532545,Water Board Llantarnam,2023-06-12T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.73
532545,Water Board Llantarnam,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
532545,Water Board Llantarnam,2023-06-12T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
532545,Water Board Llantarnam,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
532545,Water Board Llantarnam,2023-06-12T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
532545,Water Board Llantarnam,2023-06-12T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
532545,Water Board Llantarnam,2023-06-12T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
532545,Water Board Llantarnam,2023-06-12T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
532545,Water Board Llantarnam,2023-06-12T15:50:00.000+00:00,busbar,,L3 Active Power,kW,5.76
532545,Water Board Llantarnam,2023-06-12T15:50:00.000+00:00,busbar,,L2 Active Power,kW,14.98
532545,Water Board Llantarnam,2023-06-12T15:50:00.000+00:00,busbar,,L1 Active Power,kW,7.6
532545,Water Board Llantarnam,2023-06-12T15:50:00.000+00:00,busbar,,N Current (RMS),A,44.7
532545,Water Board Llantarnam,2023-06-12T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
532545,Water Board Llantarnam,2023-06-12T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
532545,Water Board Llantarnam,2023-06-12T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
532545,Water Board Llantarnam,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
532545,Water Board Llantarnam,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
532545,Water Board Llantarnam,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
532545,Water Board Llantarnam,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.92
532545,Water Board Llantarnam,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.36
532545,Water Board Llantarnam,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.2
532545,Water Board Llantarnam,2023-06-12T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
532545,Water Board Llantarnam,2023-06-12T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
532545,Water Board Llantarnam,2023-06-12T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
532545,Water Board Llantarnam,2023-06-12T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.3
532545,Water Board Llantarnam,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
532545,Water Board Llantarnam,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
532545,Water Board Llantarnam,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
532545,Water Board Llantarnam,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.17
532545,Water Board Llantarnam,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.28
532545,Water Board Llantarnam,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.4
532545,Water Board Llantarnam,2023-06-12T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
532545,Water Board Llantarnam,2023-06-12T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
532545,Water Board Llantarnam,2023-06-12T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
532545,Water Board Llantarnam,2023-06-12T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
532545,Water Board Llantarnam,2023-06-12T15:40:00.000+00:00,transformer,,Temperature,C,36.5
532545,Water Board Llantarnam,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
532545,Water Board Llantarnam,2023-06-12T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
532545,Water Board Llantarnam,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
532545,Water Board Llantarnam,2023-06-12T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
532545,Water Board Llantarnam,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
532545,Water Board Llantarnam,2023-06-12T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
532545,Water Board Llantarnam,2023-06-12T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
532545,Water Board Llantarnam,2023-06-12T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
532545,Water Board Llantarnam,2023-06-12T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
532545,Water Board Llantarnam,2023-06-12T15:40:00.000+00:00,busbar,,L3 Active Power,kW,7.09
532545,Water Board Llantarnam,2023-06-12T15:40:00.000+00:00,busbar,,L2 Active Power,kW,11.64
532545,Water Board Llantarnam,2023-06-12T15:40:00.000+00:00,busbar,,L1 Active Power,kW,8.6
532545,Water Board Llantarnam,2023-06-12T15:40:00.000+00:00,busbar,,N Current (RMS),A,27.5
532545,Water Board Llantarnam,2023-06-12T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,30.7
532545,Water Board Llantarnam,2023-06-12T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
532545,Water Board Llantarnam,2023-06-12T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
532545,Water Board Llantarnam,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
532545,Water Board Llantarnam,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
532545,Water Board Llantarnam,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
532545,Water Board Llantarnam,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.56
532545,Water Board Llantarnam,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.46
532545,Water Board Llantarnam,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.06
532545,Water Board Llantarnam,2023-06-12T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
532545,Water Board Llantarnam,2023-06-12T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
532545,Water Board Llantarnam,2023-06-12T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
532545,Water Board Llantarnam,2023-06-12T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.2
532545,Water Board Llantarnam,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
532545,Water Board Llantarnam,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
532545,Water Board Llantarnam,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
532545,Water Board Llantarnam,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.19
532545,Water Board Llantarnam,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.03
532545,Water Board Llantarnam,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
532545,Water Board Llantarnam,2023-06-12T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
532545,Water Board Llantarnam,2023-06-12T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
532545,Water Board Llantarnam,2023-06-12T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
532545,Water Board Llantarnam,2023-06-12T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
532545,Water Board Llantarnam,2023-06-12T15:30:00.000+00:00,transformer,,Temperature,C,36.4
532545,Water Board Llantarnam,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
532545,Water Board Llantarnam,2023-06-12T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
532545,Water Board Llantarnam,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
532545,Water Board Llantarnam,2023-06-12T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
532545,Water Board Llantarnam,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
532545,Water Board Llantarnam,2023-06-12T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.46
532545,Water Board Llantarnam,2023-06-12T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
532545,Water Board Llantarnam,2023-06-12T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
532545,Water Board Llantarnam,2023-06-12T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
532545,Water Board Llantarnam,2023-06-12T15:30:00.000+00:00,busbar,,L3 Active Power,kW,7.75
532545,Water Board Llantarnam,2023-06-12T15:30:00.000+00:00,busbar,,L2 Active Power,kW,10.49
532545,Water Board Llantarnam,2023-06-12T15:30:00.000+00:00,busbar,,L1 Active Power,kW,8.4
532545,Water Board Llantarnam,2023-06-12T15:30:00.000+00:00,busbar,,N Current (RMS),A,22.2
532545,Water Board Llantarnam,2023-06-12T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
532545,Water Board Llantarnam,2023-06-12T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
532545,Water Board Llantarnam,2023-06-12T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
532545,Water Board Llantarnam,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.38
532545,Water Board Llantarnam,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
532545,Water Board Llantarnam,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
532545,Water Board Llantarnam,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.28
532545,Water Board Llantarnam,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.94
532545,Water Board Llantarnam,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.83
532545,Water Board Llantarnam,2023-06-12T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
532545,Water Board Llantarnam,2023-06-12T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.1
532545,Water Board Llantarnam,2023-06-12T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.9
532545,Water Board Llantarnam,2023-06-12T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.3
532545,Water Board Llantarnam,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
532545,Water Board Llantarnam,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
532545,Water Board Llantarnam,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
532545,Water Board Llantarnam,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.18
532545,Water Board Llantarnam,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.36
532545,Water Board Llantarnam,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.39
532545,Water Board Llantarnam,2023-06-12T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
532545,Water Board Llantarnam,2023-06-12T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
532545,Water Board Llantarnam,2023-06-12T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
532545,Water Board Llantarnam,2023-06-12T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
532545,Water Board Llantarnam,2023-06-12T15:20:00.000+00:00,transformer,,Temperature,C,36.3
532545,Water Board Llantarnam,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
532545,Water Board Llantarnam,2023-06-12T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
532545,Water Board Llantarnam,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
532545,Water Board Llantarnam,2023-06-12T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
532545,Water Board Llantarnam,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
532545,Water Board Llantarnam,2023-06-12T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
532545,Water Board Llantarnam,2023-06-12T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.32
532545,Water Board Llantarnam,2023-06-12T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
532545,Water Board Llantarnam,2023-06-12T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
532545,Water Board Llantarnam,2023-06-12T15:20:00.000+00:00,busbar,,L3 Active Power,kW,8.46
532545,Water Board Llantarnam,2023-06-12T15:20:00.000+00:00,busbar,,L2 Active Power,kW,8.3
532545,Water Board Llantarnam,2023-06-12T15:20:00.000+00:00,busbar,,L1 Active Power,kW,8.22
532545,Water Board Llantarnam,2023-06-12T15:20:00.000+00:00,busbar,,N Current (RMS),A,24.8
532545,Water Board Llantarnam,2023-06-12T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.8
532545,Water Board Llantarnam,2023-06-12T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
532545,Water Board Llantarnam,2023-06-12T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
532545,Water Board Llantarnam,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
532545,Water Board Llantarnam,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.18
532545,Water Board Llantarnam,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
532545,Water Board Llantarnam,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.11
532545,Water Board Llantarnam,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.04
532545,Water Board Llantarnam,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.21
532545,Water Board Llantarnam,2023-06-12T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
532545,Water Board Llantarnam,2023-06-12T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
532545,Water Board Llantarnam,2023-06-12T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
532545,Water Board Llantarnam,2023-06-12T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
532545,Water Board Llantarnam,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
532545,Water Board Llantarnam,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
532545,Water Board Llantarnam,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
532545,Water Board Llantarnam,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.16
532545,Water Board Llantarnam,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.61
532545,Water Board Llantarnam,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.39
532545,Water Board Llantarnam,2023-06-12T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
532545,Water Board Llantarnam,2023-06-12T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
532545,Water Board Llantarnam,2023-06-12T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
532545,Water Board Llantarnam,2023-06-12T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
532545,Water Board Llantarnam,2023-06-12T15:10:00.000+00:00,transformer,,Temperature,C,36.2
532545,Water Board Llantarnam,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
532545,Water Board Llantarnam,2023-06-12T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.77
532545,Water Board Llantarnam,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
532545,Water Board Llantarnam,2023-06-12T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
532545,Water Board Llantarnam,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
532545,Water Board Llantarnam,2023-06-12T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.47
532545,Water Board Llantarnam,2023-06-12T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
532545,Water Board Llantarnam,2023-06-12T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
532545,Water Board Llantarnam,2023-06-12T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
532545,Water Board Llantarnam,2023-06-12T15:10:00.000+00:00,busbar,,L3 Active Power,kW,6.27
532545,Water Board Llantarnam,2023-06-12T15:10:00.000+00:00,busbar,,L2 Active Power,kW,7.65
532545,Water Board Llantarnam,2023-06-12T15:10:00.000+00:00,busbar,,L1 Active Power,kW,8.6
532545,Water Board Llantarnam,2023-06-12T15:10:00.000+00:00,busbar,,N Current (RMS),A,26.1
532545,Water Board Llantarnam,2023-06-12T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
532545,Water Board Llantarnam,2023-06-12T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
532545,Water Board Llantarnam,2023-06-12T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
532545,Water Board Llantarnam,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
532545,Water Board Llantarnam,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
532545,Water Board Llantarnam,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.31
532545,Water Board Llantarnam,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.67
532545,Water Board Llantarnam,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.47
532545,Water Board Llantarnam,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.59
532545,Water Board Llantarnam,2023-06-12T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
532545,Water Board Llantarnam,2023-06-12T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
532545,Water Board Llantarnam,2023-06-12T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
532545,Water Board Llantarnam,2023-06-12T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
532545,Water Board Llantarnam,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
532545,Water Board Llantarnam,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
532545,Water Board Llantarnam,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
532545,Water Board Llantarnam,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.16
532545,Water Board Llantarnam,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
532545,Water Board Llantarnam,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.3
532545,Water Board Llantarnam,2023-06-12T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
532545,Water Board Llantarnam,2023-06-12T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
532545,Water Board Llantarnam,2023-06-12T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
532545,Water Board Llantarnam,2023-06-12T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
532545,Water Board Llantarnam,2023-06-12T15:00:00.000+00:00,transformer,,Temperature,C,36.1
532545,Water Board Llantarnam,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
532545,Water Board Llantarnam,2023-06-12T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
532545,Water Board Llantarnam,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
532545,Water Board Llantarnam,2023-06-12T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
532545,Water Board Llantarnam,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
532545,Water Board Llantarnam,2023-06-12T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
532545,Water Board Llantarnam,2023-06-12T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
532545,Water Board Llantarnam,2023-06-12T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
532545,Water Board Llantarnam,2023-06-12T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
532545,Water Board Llantarnam,2023-06-12T15:00:00.000+00:00,busbar,,L3 Active Power,kW,3.83
532545,Water Board Llantarnam,2023-06-12T15:00:00.000+00:00,busbar,,L2 Active Power,kW,7.01
532545,Water Board Llantarnam,2023-06-12T15:00:00.000+00:00,busbar,,L1 Active Power,kW,6.9
532545,Water Board Llantarnam,2023-06-12T15:00:00.000+00:00,busbar,,N Current (RMS),A,26.0
532545,Water Board Llantarnam,2023-06-12T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
532545,Water Board Llantarnam,2023-06-12T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
532545,Water Board Llantarnam,2023-06-12T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.1
532545,Water Board Llantarnam,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
532545,Water Board Llantarnam,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
532545,Water Board Llantarnam,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
532545,Water Board Llantarnam,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.87
532545,Water Board Llantarnam,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.91
532545,Water Board Llantarnam,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.49
532545,Water Board Llantarnam,2023-06-12T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
532545,Water Board Llantarnam,2023-06-12T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
532545,Water Board Llantarnam,2023-06-12T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.4
532545,Water Board Llantarnam,2023-06-12T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
532545,Water Board Llantarnam,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
532545,Water Board Llantarnam,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
532545,Water Board Llantarnam,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
532545,Water Board Llantarnam,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.16
532545,Water Board Llantarnam,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.33
532545,Water Board Llantarnam,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.17
532545,Water Board Llantarnam,2023-06-12T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
532545,Water Board Llantarnam,2023-06-12T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
532545,Water Board Llantarnam,2023-06-12T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
532545,Water Board Llantarnam,2023-06-12T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
532545,Water Board Llantarnam,2023-06-12T14:50:00.000+00:00,transformer,,Temperature,C,35.9
532545,Water Board Llantarnam,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
532545,Water Board Llantarnam,2023-06-12T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
532545,Water Board Llantarnam,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
532545,Water Board Llantarnam,2023-06-12T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
532545,Water Board Llantarnam,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
532545,Water Board Llantarnam,2023-06-12T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
532545,Water Board Llantarnam,2023-06-12T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
532545,Water Board Llantarnam,2023-06-12T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
532545,Water Board Llantarnam,2023-06-12T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
532545,Water Board Llantarnam,2023-06-12T14:50:00.000+00:00,busbar,,L3 Active Power,kW,4.04
532545,Water Board Llantarnam,2023-06-12T14:50:00.000+00:00,busbar,,L2 Active Power,kW,7.23
532545,Water Board Llantarnam,2023-06-12T14:50:00.000+00:00,busbar,,L1 Active Power,kW,6.66
532545,Water Board Llantarnam,2023-06-12T14:50:00.000+00:00,busbar,,N Current (RMS),A,24.2
532545,Water Board Llantarnam,2023-06-12T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
532545,Water Board Llantarnam,2023-06-12T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
532545,Water Board Llantarnam,2023-06-12T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
532545,Water Board Llantarnam,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
532545,Water Board Llantarnam,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
532545,Water Board Llantarnam,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
532545,Water Board Llantarnam,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.77
532545,Water Board Llantarnam,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.17
532545,Water Board Llantarnam,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.26
532545,Water Board Llantarnam,2023-06-12T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
532545,Water Board Llantarnam,2023-06-12T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
532545,Water Board Llantarnam,2023-06-12T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
532545,Water Board Llantarnam,2023-06-12T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.3
532545,Water Board Llantarnam,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
532545,Water Board Llantarnam,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
532545,Water Board Llantarnam,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
532545,Water Board Llantarnam,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.1
532545,Water Board Llantarnam,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
532545,Water Board Llantarnam,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.17
532545,Water Board Llantarnam,2023-06-12T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
532545,Water Board Llantarnam,2023-06-12T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-12T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
532545,Water Board Llantarnam,2023-06-12T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
532545,Water Board Llantarnam,2023-06-12T14:40:00.000+00:00,transformer,,Temperature,C,35.8
532545,Water Board Llantarnam,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
532545,Water Board Llantarnam,2023-06-12T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
532545,Water Board Llantarnam,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
532545,Water Board Llantarnam,2023-06-12T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
532545,Water Board Llantarnam,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
532545,Water Board Llantarnam,2023-06-12T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
532545,Water Board Llantarnam,2023-06-12T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
532545,Water Board Llantarnam,2023-06-12T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
532545,Water Board Llantarnam,2023-06-12T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
532545,Water Board Llantarnam,2023-06-12T14:40:00.000+00:00,busbar,,L3 Active Power,kW,3.87
532545,Water Board Llantarnam,2023-06-12T14:40:00.000+00:00,busbar,,L2 Active Power,kW,8.66
532545,Water Board Llantarnam,2023-06-12T14:40:00.000+00:00,busbar,,L1 Active Power,kW,8.43
532545,Water Board Llantarnam,2023-06-12T14:40:00.000+00:00,busbar,,N Current (RMS),A,30.7
532545,Water Board Llantarnam,2023-06-12T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
532545,Water Board Llantarnam,2023-06-12T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
532545,Water Board Llantarnam,2023-06-12T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,36.2
532545,Water Board Llantarnam,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
532545,Water Board Llantarnam,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
532545,Water Board Llantarnam,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
532545,Water Board Llantarnam,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.87
532545,Water Board Llantarnam,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.33
532545,Water Board Llantarnam,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.97
532545,Water Board Llantarnam,2023-06-12T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
532545,Water Board Llantarnam,2023-06-12T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
532545,Water Board Llantarnam,2023-06-12T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
532545,Water Board Llantarnam,2023-06-12T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
532545,Water Board Llantarnam,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
532545,Water Board Llantarnam,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
532545,Water Board Llantarnam,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
532545,Water Board Llantarnam,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.06
532545,Water Board Llantarnam,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.69
532545,Water Board Llantarnam,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
532545,Water Board Llantarnam,2023-06-12T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
532545,Water Board Llantarnam,2023-06-12T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-12T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
532545,Water Board Llantarnam,2023-06-12T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
532545,Water Board Llantarnam,2023-06-12T14:30:00.000+00:00,transformer,,Temperature,C,35.8
532545,Water Board Llantarnam,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
532545,Water Board Llantarnam,2023-06-12T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
532545,Water Board Llantarnam,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
532545,Water Board Llantarnam,2023-06-12T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
