Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532545,Water Board Llantarnam,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
532545,Water Board Llantarnam,2023-06-12T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.34
532545,Water Board Llantarnam,2023-06-12T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
532545,Water Board Llantarnam,2023-06-12T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
532545,Water Board Llantarnam,2023-06-12T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
532545,Water Board Llantarnam,2023-06-12T14:30:00.000+00:00,busbar,,L3 Active Power,kW,4.92
532545,Water Board Llantarnam,2023-06-12T14:30:00.000+00:00,busbar,,L2 Active Power,kW,9.02
532545,Water Board Llantarnam,2023-06-12T14:30:00.000+00:00,busbar,,L1 Active Power,kW,6.29
532545,Water Board Llantarnam,2023-06-12T14:30:00.000+00:00,busbar,,N Current (RMS),A,25.9
532545,Water Board Llantarnam,2023-06-12T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
532545,Water Board Llantarnam,2023-06-12T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
532545,Water Board Llantarnam,2023-06-12T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
532545,Water Board Llantarnam,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
532545,Water Board Llantarnam,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
532545,Water Board Llantarnam,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
532545,Water Board Llantarnam,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.82
532545,Water Board Llantarnam,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.2
532545,Water Board Llantarnam,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.61
532545,Water Board Llantarnam,2023-06-12T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
532545,Water Board Llantarnam,2023-06-12T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
532545,Water Board Llantarnam,2023-06-12T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
532545,Water Board Llantarnam,2023-06-12T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.3
532545,Water Board Llantarnam,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
532545,Water Board Llantarnam,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
532545,Water Board Llantarnam,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
532545,Water Board Llantarnam,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.13
532545,Water Board Llantarnam,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.96
532545,Water Board Llantarnam,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.4
532545,Water Board Llantarnam,2023-06-12T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
532545,Water Board Llantarnam,2023-06-12T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
532545,Water Board Llantarnam,2023-06-12T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
532545,Water Board Llantarnam,2023-06-12T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
532545,Water Board Llantarnam,2023-06-12T14:20:00.000+00:00,transformer,,Temperature,C,35.7
532545,Water Board Llantarnam,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
532545,Water Board Llantarnam,2023-06-12T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
532545,Water Board Llantarnam,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
532545,Water Board Llantarnam,2023-06-12T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
532545,Water Board Llantarnam,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
532545,Water Board Llantarnam,2023-06-12T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.83
532545,Water Board Llantarnam,2023-06-12T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
532545,Water Board Llantarnam,2023-06-12T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
532545,Water Board Llantarnam,2023-06-12T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
532545,Water Board Llantarnam,2023-06-12T14:20:00.000+00:00,busbar,,L3 Active Power,kW,5.95
532545,Water Board Llantarnam,2023-06-12T14:20:00.000+00:00,busbar,,L2 Active Power,kW,8.16
532545,Water Board Llantarnam,2023-06-12T14:20:00.000+00:00,busbar,,L1 Active Power,kW,8.01
532545,Water Board Llantarnam,2023-06-12T14:20:00.000+00:00,busbar,,N Current (RMS),A,24.7
532545,Water Board Llantarnam,2023-06-12T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
532545,Water Board Llantarnam,2023-06-12T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
532545,Water Board Llantarnam,2023-06-12T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
532545,Water Board Llantarnam,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
532545,Water Board Llantarnam,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
532545,Water Board Llantarnam,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
532545,Water Board Llantarnam,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.17
532545,Water Board Llantarnam,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.73
532545,Water Board Llantarnam,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.66
532545,Water Board Llantarnam,2023-06-12T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
532545,Water Board Llantarnam,2023-06-12T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
532545,Water Board Llantarnam,2023-06-12T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
532545,Water Board Llantarnam,2023-06-12T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
532545,Water Board Llantarnam,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
532545,Water Board Llantarnam,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
532545,Water Board Llantarnam,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
532545,Water Board Llantarnam,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.15
532545,Water Board Llantarnam,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.12
532545,Water Board Llantarnam,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.46
532545,Water Board Llantarnam,2023-06-12T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
532545,Water Board Llantarnam,2023-06-12T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
532545,Water Board Llantarnam,2023-06-12T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
532545,Water Board Llantarnam,2023-06-12T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
532545,Water Board Llantarnam,2023-06-12T14:10:00.000+00:00,transformer,,Temperature,C,35.6
532545,Water Board Llantarnam,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
532545,Water Board Llantarnam,2023-06-12T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
532545,Water Board Llantarnam,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
532545,Water Board Llantarnam,2023-06-12T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.59
532545,Water Board Llantarnam,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
532545,Water Board Llantarnam,2023-06-12T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
532545,Water Board Llantarnam,2023-06-12T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
532545,Water Board Llantarnam,2023-06-12T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
532545,Water Board Llantarnam,2023-06-12T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
532545,Water Board Llantarnam,2023-06-12T14:10:00.000+00:00,busbar,,L3 Active Power,kW,6.32
532545,Water Board Llantarnam,2023-06-12T14:10:00.000+00:00,busbar,,L2 Active Power,kW,6.85
532545,Water Board Llantarnam,2023-06-12T14:10:00.000+00:00,busbar,,L1 Active Power,kW,8.12
532545,Water Board Llantarnam,2023-06-12T14:10:00.000+00:00,busbar,,N Current (RMS),A,24.9
532545,Water Board Llantarnam,2023-06-12T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
532545,Water Board Llantarnam,2023-06-12T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
532545,Water Board Llantarnam,2023-06-12T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.4
532545,Water Board Llantarnam,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
532545,Water Board Llantarnam,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
532545,Water Board Llantarnam,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.06
532545,Water Board Llantarnam,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.97
532545,Water Board Llantarnam,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.94
532545,Water Board Llantarnam,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.07
532545,Water Board Llantarnam,2023-06-12T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
532545,Water Board Llantarnam,2023-06-12T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
532545,Water Board Llantarnam,2023-06-12T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
532545,Water Board Llantarnam,2023-06-12T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
532545,Water Board Llantarnam,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
532545,Water Board Llantarnam,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
532545,Water Board Llantarnam,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
532545,Water Board Llantarnam,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.14
532545,Water Board Llantarnam,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.39
532545,Water Board Llantarnam,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.88
532545,Water Board Llantarnam,2023-06-12T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
532545,Water Board Llantarnam,2023-06-12T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
532545,Water Board Llantarnam,2023-06-12T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
532545,Water Board Llantarnam,2023-06-12T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.7
532545,Water Board Llantarnam,2023-06-12T14:00:00.000+00:00,transformer,,Temperature,C,35.5
532545,Water Board Llantarnam,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
532545,Water Board Llantarnam,2023-06-12T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
532545,Water Board Llantarnam,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
532545,Water Board Llantarnam,2023-06-12T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
532545,Water Board Llantarnam,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
532545,Water Board Llantarnam,2023-06-12T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
532545,Water Board Llantarnam,2023-06-12T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
532545,Water Board Llantarnam,2023-06-12T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
532545,Water Board Llantarnam,2023-06-12T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
532545,Water Board Llantarnam,2023-06-12T14:00:00.000+00:00,busbar,,L3 Active Power,kW,6.11
532545,Water Board Llantarnam,2023-06-12T14:00:00.000+00:00,busbar,,L2 Active Power,kW,7.33
532545,Water Board Llantarnam,2023-06-12T14:00:00.000+00:00,busbar,,L1 Active Power,kW,6.95
532545,Water Board Llantarnam,2023-06-12T14:00:00.000+00:00,busbar,,N Current (RMS),A,22.2
532545,Water Board Llantarnam,2023-06-12T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
532545,Water Board Llantarnam,2023-06-12T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
532545,Water Board Llantarnam,2023-06-12T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
532545,Water Board Llantarnam,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
532545,Water Board Llantarnam,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
532545,Water Board Llantarnam,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.29
532545,Water Board Llantarnam,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.71
532545,Water Board Llantarnam,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.01
532545,Water Board Llantarnam,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.41
532545,Water Board Llantarnam,2023-06-12T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
532545,Water Board Llantarnam,2023-06-12T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
532545,Water Board Llantarnam,2023-06-12T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
532545,Water Board Llantarnam,2023-06-12T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
532545,Water Board Llantarnam,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
532545,Water Board Llantarnam,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
532545,Water Board Llantarnam,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
532545,Water Board Llantarnam,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.09
532545,Water Board Llantarnam,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
532545,Water Board Llantarnam,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
532545,Water Board Llantarnam,2023-06-12T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
532545,Water Board Llantarnam,2023-06-12T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-12T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
532545,Water Board Llantarnam,2023-06-12T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
532545,Water Board Llantarnam,2023-06-12T13:50:00.000+00:00,transformer,,Temperature,C,35.4
532545,Water Board Llantarnam,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
532545,Water Board Llantarnam,2023-06-12T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
532545,Water Board Llantarnam,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
532545,Water Board Llantarnam,2023-06-12T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
532545,Water Board Llantarnam,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
532545,Water Board Llantarnam,2023-06-12T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
532545,Water Board Llantarnam,2023-06-12T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
532545,Water Board Llantarnam,2023-06-12T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
532545,Water Board Llantarnam,2023-06-12T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.05
532545,Water Board Llantarnam,2023-06-12T13:50:00.000+00:00,busbar,,L3 Active Power,kW,4.81
532545,Water Board Llantarnam,2023-06-12T13:50:00.000+00:00,busbar,,L2 Active Power,kW,7.88
532545,Water Board Llantarnam,2023-06-12T13:50:00.000+00:00,busbar,,L1 Active Power,kW,6.38
532545,Water Board Llantarnam,2023-06-12T13:50:00.000+00:00,busbar,,N Current (RMS),A,24.5
532545,Water Board Llantarnam,2023-06-12T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
532545,Water Board Llantarnam,2023-06-12T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
532545,Water Board Llantarnam,2023-06-12T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
532545,Water Board Llantarnam,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
532545,Water Board Llantarnam,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
532545,Water Board Llantarnam,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.03
532545,Water Board Llantarnam,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.99
532545,Water Board Llantarnam,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.15
532545,Water Board Llantarnam,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.31
532545,Water Board Llantarnam,2023-06-12T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
532545,Water Board Llantarnam,2023-06-12T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
532545,Water Board Llantarnam,2023-06-12T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
532545,Water Board Llantarnam,2023-06-12T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
532545,Water Board Llantarnam,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
532545,Water Board Llantarnam,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
532545,Water Board Llantarnam,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
532545,Water Board Llantarnam,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.09
532545,Water Board Llantarnam,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
532545,Water Board Llantarnam,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.04
532545,Water Board Llantarnam,2023-06-12T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
532545,Water Board Llantarnam,2023-06-12T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-12T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
532545,Water Board Llantarnam,2023-06-12T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
532545,Water Board Llantarnam,2023-06-12T13:40:00.000+00:00,transformer,,Temperature,C,35.4
532545,Water Board Llantarnam,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
532545,Water Board Llantarnam,2023-06-12T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
532545,Water Board Llantarnam,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
532545,Water Board Llantarnam,2023-06-12T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
532545,Water Board Llantarnam,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
532545,Water Board Llantarnam,2023-06-12T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
532545,Water Board Llantarnam,2023-06-12T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
532545,Water Board Llantarnam,2023-06-12T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
532545,Water Board Llantarnam,2023-06-12T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
532545,Water Board Llantarnam,2023-06-12T13:40:00.000+00:00,busbar,,L3 Active Power,kW,5.09
532545,Water Board Llantarnam,2023-06-12T13:40:00.000+00:00,busbar,,L2 Active Power,kW,7.27
532545,Water Board Llantarnam,2023-06-12T13:40:00.000+00:00,busbar,,L1 Active Power,kW,7.35
532545,Water Board Llantarnam,2023-06-12T13:40:00.000+00:00,busbar,,N Current (RMS),A,25.9
532545,Water Board Llantarnam,2023-06-12T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
532545,Water Board Llantarnam,2023-06-12T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
532545,Water Board Llantarnam,2023-06-12T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
532545,Water Board Llantarnam,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
532545,Water Board Llantarnam,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
532545,Water Board Llantarnam,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.25
532545,Water Board Llantarnam,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.78
532545,Water Board Llantarnam,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.78
532545,Water Board Llantarnam,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.52
532545,Water Board Llantarnam,2023-06-12T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
532545,Water Board Llantarnam,2023-06-12T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
532545,Water Board Llantarnam,2023-06-12T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
532545,Water Board Llantarnam,2023-06-12T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
532545,Water Board Llantarnam,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
532545,Water Board Llantarnam,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
532545,Water Board Llantarnam,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
532545,Water Board Llantarnam,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.12
532545,Water Board Llantarnam,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.39
532545,Water Board Llantarnam,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.6
532545,Water Board Llantarnam,2023-06-12T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
532545,Water Board Llantarnam,2023-06-12T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
532545,Water Board Llantarnam,2023-06-12T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
532545,Water Board Llantarnam,2023-06-12T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
532545,Water Board Llantarnam,2023-06-12T13:30:00.000+00:00,transformer,,Temperature,C,35.5
532545,Water Board Llantarnam,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
532545,Water Board Llantarnam,2023-06-12T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
532545,Water Board Llantarnam,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
532545,Water Board Llantarnam,2023-06-12T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
532545,Water Board Llantarnam,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
532545,Water Board Llantarnam,2023-06-12T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
532545,Water Board Llantarnam,2023-06-12T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
532545,Water Board Llantarnam,2023-06-12T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
532545,Water Board Llantarnam,2023-06-12T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.56
532545,Water Board Llantarnam,2023-06-12T13:30:00.000+00:00,busbar,,L3 Active Power,kW,6.9
532545,Water Board Llantarnam,2023-06-12T13:30:00.000+00:00,busbar,,L2 Active Power,kW,7.17
532545,Water Board Llantarnam,2023-06-12T13:30:00.000+00:00,busbar,,L1 Active Power,kW,6.12
532545,Water Board Llantarnam,2023-06-12T13:30:00.000+00:00,busbar,,N Current (RMS),A,21.1
532545,Water Board Llantarnam,2023-06-12T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
532545,Water Board Llantarnam,2023-06-12T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
532545,Water Board Llantarnam,2023-06-12T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
532545,Water Board Llantarnam,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
532545,Water Board Llantarnam,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
532545,Water Board Llantarnam,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.19
532545,Water Board Llantarnam,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.72
532545,Water Board Llantarnam,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.61
532545,Water Board Llantarnam,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.58
532545,Water Board Llantarnam,2023-06-12T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
532545,Water Board Llantarnam,2023-06-12T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
532545,Water Board Llantarnam,2023-06-12T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
532545,Water Board Llantarnam,2023-06-12T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
532545,Water Board Llantarnam,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
532545,Water Board Llantarnam,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
532545,Water Board Llantarnam,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
532545,Water Board Llantarnam,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.19
532545,Water Board Llantarnam,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
532545,Water Board Llantarnam,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
532545,Water Board Llantarnam,2023-06-12T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
532545,Water Board Llantarnam,2023-06-12T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
532545,Water Board Llantarnam,2023-06-12T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
532545,Water Board Llantarnam,2023-06-12T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
532545,Water Board Llantarnam,2023-06-12T13:20:00.000+00:00,transformer,,Temperature,C,35.4
532545,Water Board Llantarnam,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
532545,Water Board Llantarnam,2023-06-12T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
532545,Water Board Llantarnam,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
532545,Water Board Llantarnam,2023-06-12T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
532545,Water Board Llantarnam,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
532545,Water Board Llantarnam,2023-06-12T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
532545,Water Board Llantarnam,2023-06-12T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
532545,Water Board Llantarnam,2023-06-12T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
532545,Water Board Llantarnam,2023-06-12T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
532545,Water Board Llantarnam,2023-06-12T13:20:00.000+00:00,busbar,,L3 Active Power,kW,6.91
532545,Water Board Llantarnam,2023-06-12T13:20:00.000+00:00,busbar,,L2 Active Power,kW,6.01
532545,Water Board Llantarnam,2023-06-12T13:20:00.000+00:00,busbar,,L1 Active Power,kW,5.83
532545,Water Board Llantarnam,2023-06-12T13:20:00.000+00:00,busbar,,N Current (RMS),A,20.4
532545,Water Board Llantarnam,2023-06-12T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
532545,Water Board Llantarnam,2023-06-12T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
532545,Water Board Llantarnam,2023-06-12T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
532545,Water Board Llantarnam,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
532545,Water Board Llantarnam,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
532545,Water Board Llantarnam,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
532545,Water Board Llantarnam,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.47
532545,Water Board Llantarnam,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.39
532545,Water Board Llantarnam,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.63
532545,Water Board Llantarnam,2023-06-12T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
532545,Water Board Llantarnam,2023-06-12T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
532545,Water Board Llantarnam,2023-06-12T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
532545,Water Board Llantarnam,2023-06-12T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
532545,Water Board Llantarnam,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
532545,Water Board Llantarnam,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
532545,Water Board Llantarnam,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
532545,Water Board Llantarnam,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.13
532545,Water Board Llantarnam,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.25
532545,Water Board Llantarnam,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
532545,Water Board Llantarnam,2023-06-12T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
532545,Water Board Llantarnam,2023-06-12T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-12T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
532545,Water Board Llantarnam,2023-06-12T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
532545,Water Board Llantarnam,2023-06-12T13:10:00.000+00:00,transformer,,Temperature,C,35.3
532545,Water Board Llantarnam,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
532545,Water Board Llantarnam,2023-06-12T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
532545,Water Board Llantarnam,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
532545,Water Board Llantarnam,2023-06-12T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
532545,Water Board Llantarnam,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
532545,Water Board Llantarnam,2023-06-12T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
532545,Water Board Llantarnam,2023-06-12T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
532545,Water Board Llantarnam,2023-06-12T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
532545,Water Board Llantarnam,2023-06-12T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
532545,Water Board Llantarnam,2023-06-12T13:10:00.000+00:00,busbar,,L3 Active Power,kW,7.61
532545,Water Board Llantarnam,2023-06-12T13:10:00.000+00:00,busbar,,L2 Active Power,kW,5.65
532545,Water Board Llantarnam,2023-06-12T13:10:00.000+00:00,busbar,,L1 Active Power,kW,5.72
532545,Water Board Llantarnam,2023-06-12T13:10:00.000+00:00,busbar,,N Current (RMS),A,21.0
532545,Water Board Llantarnam,2023-06-12T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,33.3
532545,Water Board Llantarnam,2023-06-12T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
532545,Water Board Llantarnam,2023-06-12T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
532545,Water Board Llantarnam,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
532545,Water Board Llantarnam,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
532545,Water Board Llantarnam,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
532545,Water Board Llantarnam,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.31
532545,Water Board Llantarnam,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.08
532545,Water Board Llantarnam,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.0
532545,Water Board Llantarnam,2023-06-12T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
532545,Water Board Llantarnam,2023-06-12T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.0
532545,Water Board Llantarnam,2023-06-12T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
532545,Water Board Llantarnam,2023-06-12T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
532545,Water Board Llantarnam,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
532545,Water Board Llantarnam,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
532545,Water Board Llantarnam,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
532545,Water Board Llantarnam,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.13
532545,Water Board Llantarnam,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.16
532545,Water Board Llantarnam,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.13
532545,Water Board Llantarnam,2023-06-12T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
532545,Water Board Llantarnam,2023-06-12T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-12T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
532545,Water Board Llantarnam,2023-06-12T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
532545,Water Board Llantarnam,2023-06-12T13:00:00.000+00:00,transformer,,Temperature,C,35.1
532545,Water Board Llantarnam,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
532545,Water Board Llantarnam,2023-06-12T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.02
532545,Water Board Llantarnam,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
532545,Water Board Llantarnam,2023-06-12T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.14
532545,Water Board Llantarnam,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
532545,Water Board Llantarnam,2023-06-12T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.04
532545,Water Board Llantarnam,2023-06-12T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
532545,Water Board Llantarnam,2023-06-12T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
532545,Water Board Llantarnam,2023-06-12T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
532545,Water Board Llantarnam,2023-06-12T13:00:00.000+00:00,busbar,,L3 Active Power,kW,6.44
532545,Water Board Llantarnam,2023-06-12T13:00:00.000+00:00,busbar,,L2 Active Power,kW,6.24
532545,Water Board Llantarnam,2023-06-12T13:00:00.000+00:00,busbar,,L1 Active Power,kW,5.12
532545,Water Board Llantarnam,2023-06-12T13:00:00.000+00:00,busbar,,N Current (RMS),A,19.6
532545,Water Board Llantarnam,2023-06-12T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
532545,Water Board Llantarnam,2023-06-12T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
532545,Water Board Llantarnam,2023-06-12T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
532545,Water Board Llantarnam,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
532545,Water Board Llantarnam,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
532545,Water Board Llantarnam,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
532545,Water Board Llantarnam,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.07
532545,Water Board Llantarnam,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.26
532545,Water Board Llantarnam,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.58
532545,Water Board Llantarnam,2023-06-12T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
532545,Water Board Llantarnam,2023-06-12T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.4
532545,Water Board Llantarnam,2023-06-12T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
532545,Water Board Llantarnam,2023-06-12T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
532545,Water Board Llantarnam,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
532545,Water Board Llantarnam,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
532545,Water Board Llantarnam,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
532545,Water Board Llantarnam,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.19
532545,Water Board Llantarnam,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.92
532545,Water Board Llantarnam,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
532545,Water Board Llantarnam,2023-06-12T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
532545,Water Board Llantarnam,2023-06-12T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
532545,Water Board Llantarnam,2023-06-12T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
532545,Water Board Llantarnam,2023-06-12T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
532545,Water Board Llantarnam,2023-06-12T12:50:00.000+00:00,transformer,,Temperature,C,34.9
532545,Water Board Llantarnam,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
532545,Water Board Llantarnam,2023-06-12T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
532545,Water Board Llantarnam,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
532545,Water Board Llantarnam,2023-06-12T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
532545,Water Board Llantarnam,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
532545,Water Board Llantarnam,2023-06-12T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.51
532545,Water Board Llantarnam,2023-06-12T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
532545,Water Board Llantarnam,2023-06-12T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
532545,Water Board Llantarnam,2023-06-12T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
532545,Water Board Llantarnam,2023-06-12T12:50:00.000+00:00,busbar,,L3 Active Power,kW,7.26
532545,Water Board Llantarnam,2023-06-12T12:50:00.000+00:00,busbar,,L2 Active Power,kW,6.18
532545,Water Board Llantarnam,2023-06-12T12:50:00.000+00:00,busbar,,L1 Active Power,kW,5.77
532545,Water Board Llantarnam,2023-06-12T12:50:00.000+00:00,busbar,,N Current (RMS),A,19.0
532545,Water Board Llantarnam,2023-06-12T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
532545,Water Board Llantarnam,2023-06-12T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
532545,Water Board Llantarnam,2023-06-12T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.5
532545,Water Board Llantarnam,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
532545,Water Board Llantarnam,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
532545,Water Board Llantarnam,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
532545,Water Board Llantarnam,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.87
532545,Water Board Llantarnam,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.28
532545,Water Board Llantarnam,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.45
532545,Water Board Llantarnam,2023-06-12T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
532545,Water Board Llantarnam,2023-06-12T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
532545,Water Board Llantarnam,2023-06-12T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
532545,Water Board Llantarnam,2023-06-12T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.6
532545,Water Board Llantarnam,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
532545,Water Board Llantarnam,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
532545,Water Board Llantarnam,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
532545,Water Board Llantarnam,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.25
532545,Water Board Llantarnam,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
532545,Water Board Llantarnam,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
532545,Water Board Llantarnam,2023-06-12T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
532545,Water Board Llantarnam,2023-06-12T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.2
532545,Water Board Llantarnam,2023-06-12T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
532545,Water Board Llantarnam,2023-06-12T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
532545,Water Board Llantarnam,2023-06-12T12:40:00.000+00:00,transformer,,Temperature,C,34.7
532545,Water Board Llantarnam,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
532545,Water Board Llantarnam,2023-06-12T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
532545,Water Board Llantarnam,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
532545,Water Board Llantarnam,2023-06-12T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
532545,Water Board Llantarnam,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
532545,Water Board Llantarnam,2023-06-12T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.98
532545,Water Board Llantarnam,2023-06-12T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
532545,Water Board Llantarnam,2023-06-12T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
532545,Water Board Llantarnam,2023-06-12T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
532545,Water Board Llantarnam,2023-06-12T12:40:00.000+00:00,busbar,,L3 Active Power,kW,4.12
532545,Water Board Llantarnam,2023-06-12T12:40:00.000+00:00,busbar,,L2 Active Power,kW,7.07
532545,Water Board Llantarnam,2023-06-12T12:40:00.000+00:00,busbar,,L1 Active Power,kW,9.89
532545,Water Board Llantarnam,2023-06-12T12:40:00.000+00:00,busbar,,N Current (RMS),A,28.6
532545,Water Board Llantarnam,2023-06-12T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
532545,Water Board Llantarnam,2023-06-12T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
532545,Water Board Llantarnam,2023-06-12T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
532545,Water Board Llantarnam,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
532545,Water Board Llantarnam,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.76
532545,Water Board Llantarnam,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
532545,Water Board Llantarnam,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.1
532545,Water Board Llantarnam,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.82
532545,Water Board Llantarnam,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.77
532545,Water Board Llantarnam,2023-06-12T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
532545,Water Board Llantarnam,2023-06-12T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
532545,Water Board Llantarnam,2023-06-12T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.3
532545,Water Board Llantarnam,2023-06-12T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.4
532545,Water Board Llantarnam,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
532545,Water Board Llantarnam,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
532545,Water Board Llantarnam,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
532545,Water Board Llantarnam,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.27
532545,Water Board Llantarnam,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
532545,Water Board Llantarnam,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
532545,Water Board Llantarnam,2023-06-12T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
532545,Water Board Llantarnam,2023-06-12T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.3
532545,Water Board Llantarnam,2023-06-12T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
532545,Water Board Llantarnam,2023-06-12T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
532545,Water Board Llantarnam,2023-06-12T12:30:00.000+00:00,transformer,,Temperature,C,34.6
532545,Water Board Llantarnam,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
532545,Water Board Llantarnam,2023-06-12T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
532545,Water Board Llantarnam,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
532545,Water Board Llantarnam,2023-06-12T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
532545,Water Board Llantarnam,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
532545,Water Board Llantarnam,2023-06-12T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
532545,Water Board Llantarnam,2023-06-12T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
532545,Water Board Llantarnam,2023-06-12T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
532545,Water Board Llantarnam,2023-06-12T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
532545,Water Board Llantarnam,2023-06-12T12:30:00.000+00:00,busbar,,L3 Active Power,kW,4.38
532545,Water Board Llantarnam,2023-06-12T12:30:00.000+00:00,busbar,,L2 Active Power,kW,10.27
532545,Water Board Llantarnam,2023-06-12T12:30:00.000+00:00,busbar,,L1 Active Power,kW,9.99
532545,Water Board Llantarnam,2023-06-12T12:30:00.000+00:00,busbar,,N Current (RMS),A,33.7
532545,Water Board Llantarnam,2023-06-12T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
532545,Water Board Llantarnam,2023-06-12T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
532545,Water Board Llantarnam,2023-06-12T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
532545,Water Board Llantarnam,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
532545,Water Board Llantarnam,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
532545,Water Board Llantarnam,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
532545,Water Board Llantarnam,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.19
532545,Water Board Llantarnam,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.46
532545,Water Board Llantarnam,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.26
532545,Water Board Llantarnam,2023-06-12T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
532545,Water Board Llantarnam,2023-06-12T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
532545,Water Board Llantarnam,2023-06-12T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
532545,Water Board Llantarnam,2023-06-12T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
532545,Water Board Llantarnam,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
532545,Water Board Llantarnam,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
532545,Water Board Llantarnam,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
532545,Water Board Llantarnam,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.26
532545,Water Board Llantarnam,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
532545,Water Board Llantarnam,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.36
532545,Water Board Llantarnam,2023-06-12T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
532545,Water Board Llantarnam,2023-06-12T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.3
532545,Water Board Llantarnam,2023-06-12T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
532545,Water Board Llantarnam,2023-06-12T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
532545,Water Board Llantarnam,2023-06-12T12:20:00.000+00:00,transformer,,Temperature,C,34.4
532545,Water Board Llantarnam,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
532545,Water Board Llantarnam,2023-06-12T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
532545,Water Board Llantarnam,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
532545,Water Board Llantarnam,2023-06-12T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
532545,Water Board Llantarnam,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
532545,Water Board Llantarnam,2023-06-12T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
532545,Water Board Llantarnam,2023-06-12T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
532545,Water Board Llantarnam,2023-06-12T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
532545,Water Board Llantarnam,2023-06-12T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
532545,Water Board Llantarnam,2023-06-12T12:20:00.000+00:00,busbar,,L3 Active Power,kW,3.45
532545,Water Board Llantarnam,2023-06-12T12:20:00.000+00:00,busbar,,L2 Active Power,kW,8.83
532545,Water Board Llantarnam,2023-06-12T12:20:00.000+00:00,busbar,,L1 Active Power,kW,6.62
532545,Water Board Llantarnam,2023-06-12T12:20:00.000+00:00,busbar,,N Current (RMS),A,30.5
532545,Water Board Llantarnam,2023-06-12T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
532545,Water Board Llantarnam,2023-06-12T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.5
532545,Water Board Llantarnam,2023-06-12T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
532545,Water Board Llantarnam,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
532545,Water Board Llantarnam,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.11
532545,Water Board Llantarnam,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
532545,Water Board Llantarnam,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.17
532545,Water Board Llantarnam,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.69
532545,Water Board Llantarnam,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.71
