Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532545,Water Board Llantarnam,2023-06-12T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
532545,Water Board Llantarnam,2023-06-12T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
532545,Water Board Llantarnam,2023-06-12T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
532545,Water Board Llantarnam,2023-06-12T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
532545,Water Board Llantarnam,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
532545,Water Board Llantarnam,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
532545,Water Board Llantarnam,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
532545,Water Board Llantarnam,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.22
532545,Water Board Llantarnam,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
532545,Water Board Llantarnam,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.48
532545,Water Board Llantarnam,2023-06-12T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.3
532545,Water Board Llantarnam,2023-06-12T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.2
532545,Water Board Llantarnam,2023-06-12T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
532545,Water Board Llantarnam,2023-06-12T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
532545,Water Board Llantarnam,2023-06-12T12:10:00.000+00:00,transformer,,Temperature,C,34.3
532545,Water Board Llantarnam,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
532545,Water Board Llantarnam,2023-06-12T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
532545,Water Board Llantarnam,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
532545,Water Board Llantarnam,2023-06-12T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
532545,Water Board Llantarnam,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
532545,Water Board Llantarnam,2023-06-12T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
532545,Water Board Llantarnam,2023-06-12T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
532545,Water Board Llantarnam,2023-06-12T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
532545,Water Board Llantarnam,2023-06-12T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
532545,Water Board Llantarnam,2023-06-12T12:10:00.000+00:00,busbar,,L3 Active Power,kW,3.38
532545,Water Board Llantarnam,2023-06-12T12:10:00.000+00:00,busbar,,L2 Active Power,kW,6.28
532545,Water Board Llantarnam,2023-06-12T12:10:00.000+00:00,busbar,,L1 Active Power,kW,8.19
532545,Water Board Llantarnam,2023-06-12T12:10:00.000+00:00,busbar,,N Current (RMS),A,26.4
532545,Water Board Llantarnam,2023-06-12T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
532545,Water Board Llantarnam,2023-06-12T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
532545,Water Board Llantarnam,2023-06-12T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.7
532545,Water Board Llantarnam,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
532545,Water Board Llantarnam,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
532545,Water Board Llantarnam,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
532545,Water Board Llantarnam,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.38
532545,Water Board Llantarnam,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.52
532545,Water Board Llantarnam,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.66
532545,Water Board Llantarnam,2023-06-12T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
532545,Water Board Llantarnam,2023-06-12T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
532545,Water Board Llantarnam,2023-06-12T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
532545,Water Board Llantarnam,2023-06-12T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
532545,Water Board Llantarnam,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
532545,Water Board Llantarnam,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
532545,Water Board Llantarnam,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
532545,Water Board Llantarnam,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.22
532545,Water Board Llantarnam,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.12
532545,Water Board Llantarnam,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.26
532545,Water Board Llantarnam,2023-06-12T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
532545,Water Board Llantarnam,2023-06-12T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.3
532545,Water Board Llantarnam,2023-06-12T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
532545,Water Board Llantarnam,2023-06-12T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
532545,Water Board Llantarnam,2023-06-12T12:00:00.000+00:00,transformer,,Temperature,C,34.3
532545,Water Board Llantarnam,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
532545,Water Board Llantarnam,2023-06-12T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
532545,Water Board Llantarnam,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
532545,Water Board Llantarnam,2023-06-12T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
532545,Water Board Llantarnam,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
532545,Water Board Llantarnam,2023-06-12T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
532545,Water Board Llantarnam,2023-06-12T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
532545,Water Board Llantarnam,2023-06-12T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
532545,Water Board Llantarnam,2023-06-12T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
532545,Water Board Llantarnam,2023-06-12T12:00:00.000+00:00,busbar,,L3 Active Power,kW,3.6
532545,Water Board Llantarnam,2023-06-12T12:00:00.000+00:00,busbar,,L2 Active Power,kW,5.65
532545,Water Board Llantarnam,2023-06-12T12:00:00.000+00:00,busbar,,L1 Active Power,kW,6.92
532545,Water Board Llantarnam,2023-06-12T12:00:00.000+00:00,busbar,,N Current (RMS),A,23.0
532545,Water Board Llantarnam,2023-06-12T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
532545,Water Board Llantarnam,2023-06-12T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.6
532545,Water Board Llantarnam,2023-06-12T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
532545,Water Board Llantarnam,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
532545,Water Board Llantarnam,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
532545,Water Board Llantarnam,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
532545,Water Board Llantarnam,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.73
532545,Water Board Llantarnam,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.55
532545,Water Board Llantarnam,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.22
532545,Water Board Llantarnam,2023-06-12T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
532545,Water Board Llantarnam,2023-06-12T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
532545,Water Board Llantarnam,2023-06-12T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
532545,Water Board Llantarnam,2023-06-12T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.9
532545,Water Board Llantarnam,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
532545,Water Board Llantarnam,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
532545,Water Board Llantarnam,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.35
532545,Water Board Llantarnam,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.55
532545,Water Board Llantarnam,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.02
532545,Water Board Llantarnam,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.26
532545,Water Board Llantarnam,2023-06-12T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
532545,Water Board Llantarnam,2023-06-12T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
532545,Water Board Llantarnam,2023-06-12T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
532545,Water Board Llantarnam,2023-06-12T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.2
532545,Water Board Llantarnam,2023-06-12T11:50:00.000+00:00,transformer,,Temperature,C,34.2
532545,Water Board Llantarnam,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
532545,Water Board Llantarnam,2023-06-12T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
532545,Water Board Llantarnam,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.67
532545,Water Board Llantarnam,2023-06-12T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.15
532545,Water Board Llantarnam,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
532545,Water Board Llantarnam,2023-06-12T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.87
532545,Water Board Llantarnam,2023-06-12T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
532545,Water Board Llantarnam,2023-06-12T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
532545,Water Board Llantarnam,2023-06-12T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
532545,Water Board Llantarnam,2023-06-12T11:50:00.000+00:00,busbar,,L3 Active Power,kW,5.29
532545,Water Board Llantarnam,2023-06-12T11:50:00.000+00:00,busbar,,L2 Active Power,kW,6.57
532545,Water Board Llantarnam,2023-06-12T11:50:00.000+00:00,busbar,,L1 Active Power,kW,9.48
532545,Water Board Llantarnam,2023-06-12T11:50:00.000+00:00,busbar,,N Current (RMS),A,28.4
532545,Water Board Llantarnam,2023-06-12T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
532545,Water Board Llantarnam,2023-06-12T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
532545,Water Board Llantarnam,2023-06-12T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
532545,Water Board Llantarnam,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
532545,Water Board Llantarnam,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
532545,Water Board Llantarnam,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
532545,Water Board Llantarnam,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.81
532545,Water Board Llantarnam,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.51
532545,Water Board Llantarnam,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.5
532545,Water Board Llantarnam,2023-06-12T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
532545,Water Board Llantarnam,2023-06-12T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
532545,Water Board Llantarnam,2023-06-12T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
532545,Water Board Llantarnam,2023-06-12T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
532545,Water Board Llantarnam,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
532545,Water Board Llantarnam,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
532545,Water Board Llantarnam,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
532545,Water Board Llantarnam,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
532545,Water Board Llantarnam,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.52
532545,Water Board Llantarnam,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
532545,Water Board Llantarnam,2023-06-12T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
532545,Water Board Llantarnam,2023-06-12T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-12T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
532545,Water Board Llantarnam,2023-06-12T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
532545,Water Board Llantarnam,2023-06-12T11:40:00.000+00:00,transformer,,Temperature,C,34.0
532545,Water Board Llantarnam,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
532545,Water Board Llantarnam,2023-06-12T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
532545,Water Board Llantarnam,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.66
532545,Water Board Llantarnam,2023-06-12T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
532545,Water Board Llantarnam,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
532545,Water Board Llantarnam,2023-06-12T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
532545,Water Board Llantarnam,2023-06-12T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
532545,Water Board Llantarnam,2023-06-12T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
532545,Water Board Llantarnam,2023-06-12T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.92
532545,Water Board Llantarnam,2023-06-12T11:40:00.000+00:00,busbar,,L3 Active Power,kW,4.85
532545,Water Board Llantarnam,2023-06-12T11:40:00.000+00:00,busbar,,L2 Active Power,kW,7.03
532545,Water Board Llantarnam,2023-06-12T11:40:00.000+00:00,busbar,,L1 Active Power,kW,5.81
532545,Water Board Llantarnam,2023-06-12T11:40:00.000+00:00,busbar,,N Current (RMS),A,18.9
532545,Water Board Llantarnam,2023-06-12T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
532545,Water Board Llantarnam,2023-06-12T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
532545,Water Board Llantarnam,2023-06-12T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
532545,Water Board Llantarnam,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
532545,Water Board Llantarnam,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
532545,Water Board Llantarnam,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
532545,Water Board Llantarnam,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.12
532545,Water Board Llantarnam,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.52
532545,Water Board Llantarnam,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.04
532545,Water Board Llantarnam,2023-06-12T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
532545,Water Board Llantarnam,2023-06-12T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
532545,Water Board Llantarnam,2023-06-12T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
532545,Water Board Llantarnam,2023-06-12T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
532545,Water Board Llantarnam,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
532545,Water Board Llantarnam,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
532545,Water Board Llantarnam,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
532545,Water Board Llantarnam,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
532545,Water Board Llantarnam,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
532545,Water Board Llantarnam,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.12
532545,Water Board Llantarnam,2023-06-12T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
532545,Water Board Llantarnam,2023-06-12T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-12T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
532545,Water Board Llantarnam,2023-06-12T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
532545,Water Board Llantarnam,2023-06-12T11:30:00.000+00:00,transformer,,Temperature,C,33.8
532545,Water Board Llantarnam,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
532545,Water Board Llantarnam,2023-06-12T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
532545,Water Board Llantarnam,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
532545,Water Board Llantarnam,2023-06-12T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
532545,Water Board Llantarnam,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
532545,Water Board Llantarnam,2023-06-12T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
532545,Water Board Llantarnam,2023-06-12T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
532545,Water Board Llantarnam,2023-06-12T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
532545,Water Board Llantarnam,2023-06-12T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
532545,Water Board Llantarnam,2023-06-12T11:30:00.000+00:00,busbar,,L3 Active Power,kW,3.15
532545,Water Board Llantarnam,2023-06-12T11:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
532545,Water Board Llantarnam,2023-06-12T11:30:00.000+00:00,busbar,,L1 Active Power,kW,5.15
532545,Water Board Llantarnam,2023-06-12T11:30:00.000+00:00,busbar,,N Current (RMS),A,26.9
532545,Water Board Llantarnam,2023-06-12T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
532545,Water Board Llantarnam,2023-06-12T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
532545,Water Board Llantarnam,2023-06-12T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
532545,Water Board Llantarnam,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
532545,Water Board Llantarnam,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
532545,Water Board Llantarnam,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
532545,Water Board Llantarnam,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.95
532545,Water Board Llantarnam,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.5
532545,Water Board Llantarnam,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.53
532545,Water Board Llantarnam,2023-06-12T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
532545,Water Board Llantarnam,2023-06-12T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
532545,Water Board Llantarnam,2023-06-12T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.5
532545,Water Board Llantarnam,2023-06-12T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
532545,Water Board Llantarnam,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
532545,Water Board Llantarnam,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
532545,Water Board Llantarnam,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
532545,Water Board Llantarnam,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.1
532545,Water Board Llantarnam,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.99
532545,Water Board Llantarnam,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.01
532545,Water Board Llantarnam,2023-06-12T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
532545,Water Board Llantarnam,2023-06-12T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-12T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
532545,Water Board Llantarnam,2023-06-12T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
532545,Water Board Llantarnam,2023-06-12T11:20:00.000+00:00,transformer,,Temperature,C,33.6
532545,Water Board Llantarnam,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
532545,Water Board Llantarnam,2023-06-12T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
532545,Water Board Llantarnam,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
532545,Water Board Llantarnam,2023-06-12T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
532545,Water Board Llantarnam,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
532545,Water Board Llantarnam,2023-06-12T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
532545,Water Board Llantarnam,2023-06-12T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
532545,Water Board Llantarnam,2023-06-12T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
532545,Water Board Llantarnam,2023-06-12T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
532545,Water Board Llantarnam,2023-06-12T11:20:00.000+00:00,busbar,,L3 Active Power,kW,3.06
532545,Water Board Llantarnam,2023-06-12T11:20:00.000+00:00,busbar,,L2 Active Power,kW,10.49
532545,Water Board Llantarnam,2023-06-12T11:20:00.000+00:00,busbar,,L1 Active Power,kW,5.54
532545,Water Board Llantarnam,2023-06-12T11:20:00.000+00:00,busbar,,N Current (RMS),A,34.3
532545,Water Board Llantarnam,2023-06-12T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
532545,Water Board Llantarnam,2023-06-12T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
532545,Water Board Llantarnam,2023-06-12T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
532545,Water Board Llantarnam,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
532545,Water Board Llantarnam,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
532545,Water Board Llantarnam,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
532545,Water Board Llantarnam,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.04
532545,Water Board Llantarnam,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.07
532545,Water Board Llantarnam,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.65
532545,Water Board Llantarnam,2023-06-12T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
532545,Water Board Llantarnam,2023-06-12T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
532545,Water Board Llantarnam,2023-06-12T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.0
532545,Water Board Llantarnam,2023-06-12T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
532545,Water Board Llantarnam,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
532545,Water Board Llantarnam,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
532545,Water Board Llantarnam,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
532545,Water Board Llantarnam,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.13
532545,Water Board Llantarnam,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
532545,Water Board Llantarnam,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.14
532545,Water Board Llantarnam,2023-06-12T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
532545,Water Board Llantarnam,2023-06-12T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
532545,Water Board Llantarnam,2023-06-12T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
532545,Water Board Llantarnam,2023-06-12T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
532545,Water Board Llantarnam,2023-06-12T11:10:00.000+00:00,transformer,,Temperature,C,33.4
532545,Water Board Llantarnam,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
532545,Water Board Llantarnam,2023-06-12T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
532545,Water Board Llantarnam,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
532545,Water Board Llantarnam,2023-06-12T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
532545,Water Board Llantarnam,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
532545,Water Board Llantarnam,2023-06-12T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.53
532545,Water Board Llantarnam,2023-06-12T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
532545,Water Board Llantarnam,2023-06-12T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.89
532545,Water Board Llantarnam,2023-06-12T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
532545,Water Board Llantarnam,2023-06-12T11:10:00.000+00:00,busbar,,L3 Active Power,kW,3.16
532545,Water Board Llantarnam,2023-06-12T11:10:00.000+00:00,busbar,,L2 Active Power,kW,10.29
532545,Water Board Llantarnam,2023-06-12T11:10:00.000+00:00,busbar,,L1 Active Power,kW,4.79
532545,Water Board Llantarnam,2023-06-12T11:10:00.000+00:00,busbar,,N Current (RMS),A,33.8
532545,Water Board Llantarnam,2023-06-12T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
532545,Water Board Llantarnam,2023-06-12T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
532545,Water Board Llantarnam,2023-06-12T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.1
532545,Water Board Llantarnam,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
532545,Water Board Llantarnam,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
532545,Water Board Llantarnam,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
532545,Water Board Llantarnam,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.25
532545,Water Board Llantarnam,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.12
532545,Water Board Llantarnam,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.1
532545,Water Board Llantarnam,2023-06-12T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
532545,Water Board Llantarnam,2023-06-12T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
532545,Water Board Llantarnam,2023-06-12T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.2
532545,Water Board Llantarnam,2023-06-12T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
532545,Water Board Llantarnam,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
532545,Water Board Llantarnam,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
532545,Water Board Llantarnam,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
532545,Water Board Llantarnam,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.09
532545,Water Board Llantarnam,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
532545,Water Board Llantarnam,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
532545,Water Board Llantarnam,2023-06-12T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
532545,Water Board Llantarnam,2023-06-12T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-12T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
532545,Water Board Llantarnam,2023-06-12T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
532545,Water Board Llantarnam,2023-06-12T11:00:00.000+00:00,transformer,,Temperature,C,33.3
532545,Water Board Llantarnam,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
532545,Water Board Llantarnam,2023-06-12T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
532545,Water Board Llantarnam,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
532545,Water Board Llantarnam,2023-06-12T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
532545,Water Board Llantarnam,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
532545,Water Board Llantarnam,2023-06-12T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
532545,Water Board Llantarnam,2023-06-12T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
532545,Water Board Llantarnam,2023-06-12T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
532545,Water Board Llantarnam,2023-06-12T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
532545,Water Board Llantarnam,2023-06-12T11:00:00.000+00:00,busbar,,L3 Active Power,kW,3.34
532545,Water Board Llantarnam,2023-06-12T11:00:00.000+00:00,busbar,,L2 Active Power,kW,11.38
532545,Water Board Llantarnam,2023-06-12T11:00:00.000+00:00,busbar,,L1 Active Power,kW,5.25
532545,Water Board Llantarnam,2023-06-12T11:00:00.000+00:00,busbar,,N Current (RMS),A,35.5
532545,Water Board Llantarnam,2023-06-12T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
532545,Water Board Llantarnam,2023-06-12T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.8
532545,Water Board Llantarnam,2023-06-12T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.0
532545,Water Board Llantarnam,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
532545,Water Board Llantarnam,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
532545,Water Board Llantarnam,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
532545,Water Board Llantarnam,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.58
532545,Water Board Llantarnam,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.04
532545,Water Board Llantarnam,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.44
532545,Water Board Llantarnam,2023-06-12T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
532545,Water Board Llantarnam,2023-06-12T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
532545,Water Board Llantarnam,2023-06-12T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
532545,Water Board Llantarnam,2023-06-12T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
532545,Water Board Llantarnam,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
532545,Water Board Llantarnam,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
532545,Water Board Llantarnam,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
532545,Water Board Llantarnam,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.13
532545,Water Board Llantarnam,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.67
532545,Water Board Llantarnam,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.3
532545,Water Board Llantarnam,2023-06-12T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
532545,Water Board Llantarnam,2023-06-12T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-12T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
532545,Water Board Llantarnam,2023-06-12T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
532545,Water Board Llantarnam,2023-06-12T10:50:00.000+00:00,transformer,,Temperature,C,33.2
532545,Water Board Llantarnam,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
532545,Water Board Llantarnam,2023-06-12T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
532545,Water Board Llantarnam,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
532545,Water Board Llantarnam,2023-06-12T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.95
532545,Water Board Llantarnam,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
532545,Water Board Llantarnam,2023-06-12T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
532545,Water Board Llantarnam,2023-06-12T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
532545,Water Board Llantarnam,2023-06-12T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
532545,Water Board Llantarnam,2023-06-12T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
532545,Water Board Llantarnam,2023-06-12T10:50:00.000+00:00,busbar,,L3 Active Power,kW,5.71
532545,Water Board Llantarnam,2023-06-12T10:50:00.000+00:00,busbar,,L2 Active Power,kW,11.71
532545,Water Board Llantarnam,2023-06-12T10:50:00.000+00:00,busbar,,L1 Active Power,kW,5.75
532545,Water Board Llantarnam,2023-06-12T10:50:00.000+00:00,busbar,,N Current (RMS),A,33.5
532545,Water Board Llantarnam,2023-06-12T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
532545,Water Board Llantarnam,2023-06-12T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.0
532545,Water Board Llantarnam,2023-06-12T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
532545,Water Board Llantarnam,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
532545,Water Board Llantarnam,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
532545,Water Board Llantarnam,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
532545,Water Board Llantarnam,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.16
532545,Water Board Llantarnam,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.4
532545,Water Board Llantarnam,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.06
532545,Water Board Llantarnam,2023-06-12T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
532545,Water Board Llantarnam,2023-06-12T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
532545,Water Board Llantarnam,2023-06-12T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
532545,Water Board Llantarnam,2023-06-12T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
532545,Water Board Llantarnam,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
532545,Water Board Llantarnam,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
532545,Water Board Llantarnam,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
532545,Water Board Llantarnam,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.16
532545,Water Board Llantarnam,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
532545,Water Board Llantarnam,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.36
532545,Water Board Llantarnam,2023-06-12T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
532545,Water Board Llantarnam,2023-06-12T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
532545,Water Board Llantarnam,2023-06-12T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
532545,Water Board Llantarnam,2023-06-12T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
532545,Water Board Llantarnam,2023-06-12T10:40:00.000+00:00,transformer,,Temperature,C,33.2
532545,Water Board Llantarnam,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
532545,Water Board Llantarnam,2023-06-12T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.33
532545,Water Board Llantarnam,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
532545,Water Board Llantarnam,2023-06-12T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
532545,Water Board Llantarnam,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
532545,Water Board Llantarnam,2023-06-12T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
532545,Water Board Llantarnam,2023-06-12T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
532545,Water Board Llantarnam,2023-06-12T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
532545,Water Board Llantarnam,2023-06-12T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
532545,Water Board Llantarnam,2023-06-12T10:40:00.000+00:00,busbar,,L3 Active Power,kW,4.31
532545,Water Board Llantarnam,2023-06-12T10:40:00.000+00:00,busbar,,L2 Active Power,kW,6.53
532545,Water Board Llantarnam,2023-06-12T10:40:00.000+00:00,busbar,,L1 Active Power,kW,6.42
532545,Water Board Llantarnam,2023-06-12T10:40:00.000+00:00,busbar,,N Current (RMS),A,22.9
532545,Water Board Llantarnam,2023-06-12T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
532545,Water Board Llantarnam,2023-06-12T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
532545,Water Board Llantarnam,2023-06-12T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
532545,Water Board Llantarnam,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
532545,Water Board Llantarnam,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
532545,Water Board Llantarnam,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
532545,Water Board Llantarnam,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.34
532545,Water Board Llantarnam,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.97
532545,Water Board Llantarnam,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.15
532545,Water Board Llantarnam,2023-06-12T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
532545,Water Board Llantarnam,2023-06-12T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
532545,Water Board Llantarnam,2023-06-12T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
532545,Water Board Llantarnam,2023-06-12T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
532545,Water Board Llantarnam,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
532545,Water Board Llantarnam,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
532545,Water Board Llantarnam,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
532545,Water Board Llantarnam,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.18
532545,Water Board Llantarnam,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.94
532545,Water Board Llantarnam,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.13
532545,Water Board Llantarnam,2023-06-12T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
532545,Water Board Llantarnam,2023-06-12T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
532545,Water Board Llantarnam,2023-06-12T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.3
532545,Water Board Llantarnam,2023-06-12T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
532545,Water Board Llantarnam,2023-06-12T10:30:00.000+00:00,transformer,,Temperature,C,32.9
532545,Water Board Llantarnam,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
532545,Water Board Llantarnam,2023-06-12T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
532545,Water Board Llantarnam,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
532545,Water Board Llantarnam,2023-06-12T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
532545,Water Board Llantarnam,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
532545,Water Board Llantarnam,2023-06-12T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
532545,Water Board Llantarnam,2023-06-12T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
532545,Water Board Llantarnam,2023-06-12T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
532545,Water Board Llantarnam,2023-06-12T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
532545,Water Board Llantarnam,2023-06-12T10:30:00.000+00:00,busbar,,L3 Active Power,kW,6.52
532545,Water Board Llantarnam,2023-06-12T10:30:00.000+00:00,busbar,,L2 Active Power,kW,5.9
532545,Water Board Llantarnam,2023-06-12T10:30:00.000+00:00,busbar,,L1 Active Power,kW,6.29
532545,Water Board Llantarnam,2023-06-12T10:30:00.000+00:00,busbar,,N Current (RMS),A,19.3
532545,Water Board Llantarnam,2023-06-12T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
532545,Water Board Llantarnam,2023-06-12T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
532545,Water Board Llantarnam,2023-06-12T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
532545,Water Board Llantarnam,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
532545,Water Board Llantarnam,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
532545,Water Board Llantarnam,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
532545,Water Board Llantarnam,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.98
532545,Water Board Llantarnam,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.15
532545,Water Board Llantarnam,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.92
532545,Water Board Llantarnam,2023-06-12T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
532545,Water Board Llantarnam,2023-06-12T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
532545,Water Board Llantarnam,2023-06-12T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
532545,Water Board Llantarnam,2023-06-12T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
532545,Water Board Llantarnam,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
532545,Water Board Llantarnam,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
532545,Water Board Llantarnam,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.4
532545,Water Board Llantarnam,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.21
532545,Water Board Llantarnam,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.46
532545,Water Board Llantarnam,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
532545,Water Board Llantarnam,2023-06-12T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
532545,Water Board Llantarnam,2023-06-12T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.1
532545,Water Board Llantarnam,2023-06-12T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
532545,Water Board Llantarnam,2023-06-12T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
532545,Water Board Llantarnam,2023-06-12T10:20:00.000+00:00,transformer,,Temperature,C,32.7
532545,Water Board Llantarnam,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
532545,Water Board Llantarnam,2023-06-12T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
532545,Water Board Llantarnam,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
532545,Water Board Llantarnam,2023-06-12T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.4
532545,Water Board Llantarnam,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
532545,Water Board Llantarnam,2023-06-12T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
532545,Water Board Llantarnam,2023-06-12T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
532545,Water Board Llantarnam,2023-06-12T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
532545,Water Board Llantarnam,2023-06-12T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
532545,Water Board Llantarnam,2023-06-12T10:20:00.000+00:00,busbar,,L3 Active Power,kW,7.18
532545,Water Board Llantarnam,2023-06-12T10:20:00.000+00:00,busbar,,L2 Active Power,kW,6.61
532545,Water Board Llantarnam,2023-06-12T10:20:00.000+00:00,busbar,,L1 Active Power,kW,8.13
532545,Water Board Llantarnam,2023-06-12T10:20:00.000+00:00,busbar,,N Current (RMS),A,21.9
532545,Water Board Llantarnam,2023-06-12T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.9
532545,Water Board Llantarnam,2023-06-12T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
532545,Water Board Llantarnam,2023-06-12T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
532545,Water Board Llantarnam,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
532545,Water Board Llantarnam,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
532545,Water Board Llantarnam,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
532545,Water Board Llantarnam,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.01
532545,Water Board Llantarnam,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.85
532545,Water Board Llantarnam,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.83
532545,Water Board Llantarnam,2023-06-12T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
532545,Water Board Llantarnam,2023-06-12T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
532545,Water Board Llantarnam,2023-06-12T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
532545,Water Board Llantarnam,2023-06-12T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
532545,Water Board Llantarnam,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
532545,Water Board Llantarnam,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
532545,Water Board Llantarnam,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
532545,Water Board Llantarnam,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.32
532545,Water Board Llantarnam,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
532545,Water Board Llantarnam,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.11
532545,Water Board Llantarnam,2023-06-12T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
532545,Water Board Llantarnam,2023-06-12T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.7
532545,Water Board Llantarnam,2023-06-12T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
532545,Water Board Llantarnam,2023-06-12T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
532545,Water Board Llantarnam,2023-06-12T10:10:00.000+00:00,transformer,,Temperature,C,32.6
532545,Water Board Llantarnam,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
532545,Water Board Llantarnam,2023-06-12T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
532545,Water Board Llantarnam,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
532545,Water Board Llantarnam,2023-06-12T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
532545,Water Board Llantarnam,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
532545,Water Board Llantarnam,2023-06-12T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
532545,Water Board Llantarnam,2023-06-12T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
532545,Water Board Llantarnam,2023-06-12T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
532545,Water Board Llantarnam,2023-06-12T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
532545,Water Board Llantarnam,2023-06-12T10:10:00.000+00:00,busbar,,L3 Active Power,kW,4.34
532545,Water Board Llantarnam,2023-06-12T10:10:00.000+00:00,busbar,,L2 Active Power,kW,6.68
532545,Water Board Llantarnam,2023-06-12T10:10:00.000+00:00,busbar,,L1 Active Power,kW,5.94
532545,Water Board Llantarnam,2023-06-12T10:10:00.000+00:00,busbar,,N Current (RMS),A,22.8
532545,Water Board Llantarnam,2023-06-12T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
532545,Water Board Llantarnam,2023-06-12T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
532545,Water Board Llantarnam,2023-06-12T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
532545,Water Board Llantarnam,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
532545,Water Board Llantarnam,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
532545,Water Board Llantarnam,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
532545,Water Board Llantarnam,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.65
532545,Water Board Llantarnam,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.08
532545,Water Board Llantarnam,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.77
532545,Water Board Llantarnam,2023-06-12T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
532545,Water Board Llantarnam,2023-06-12T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
532545,Water Board Llantarnam,2023-06-12T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.3
532545,Water Board Llantarnam,2023-06-12T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
532545,Water Board Llantarnam,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
532545,Water Board Llantarnam,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
532545,Water Board Llantarnam,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
532545,Water Board Llantarnam,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.09
532545,Water Board Llantarnam,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.49
532545,Water Board Llantarnam,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.37
532545,Water Board Llantarnam,2023-06-12T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.6
532545,Water Board Llantarnam,2023-06-12T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
532545,Water Board Llantarnam,2023-06-12T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.3
532545,Water Board Llantarnam,2023-06-12T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
532545,Water Board Llantarnam,2023-06-12T10:00:00.000+00:00,transformer,,Temperature,C,32.5
532545,Water Board Llantarnam,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
532545,Water Board Llantarnam,2023-06-12T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
532545,Water Board Llantarnam,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
