Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532545,Water Board Llantarnam,2023-06-12T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.93
532545,Water Board Llantarnam,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
532545,Water Board Llantarnam,2023-06-12T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
532545,Water Board Llantarnam,2023-06-12T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
532545,Water Board Llantarnam,2023-06-12T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
532545,Water Board Llantarnam,2023-06-12T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
532545,Water Board Llantarnam,2023-06-12T10:00:00.000+00:00,busbar,,L3 Active Power,kW,4.75
532545,Water Board Llantarnam,2023-06-12T10:00:00.000+00:00,busbar,,L2 Active Power,kW,11.57
532545,Water Board Llantarnam,2023-06-12T10:00:00.000+00:00,busbar,,L1 Active Power,kW,7.13
532545,Water Board Llantarnam,2023-06-12T10:00:00.000+00:00,busbar,,N Current (RMS),A,41.8
532545,Water Board Llantarnam,2023-06-12T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
532545,Water Board Llantarnam,2023-06-12T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
532545,Water Board Llantarnam,2023-06-12T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.3
532545,Water Board Llantarnam,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
532545,Water Board Llantarnam,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
532545,Water Board Llantarnam,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
532545,Water Board Llantarnam,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.29
532545,Water Board Llantarnam,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.83
532545,Water Board Llantarnam,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.25
532545,Water Board Llantarnam,2023-06-12T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
532545,Water Board Llantarnam,2023-06-12T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
532545,Water Board Llantarnam,2023-06-12T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
532545,Water Board Llantarnam,2023-06-12T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
532545,Water Board Llantarnam,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
532545,Water Board Llantarnam,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
532545,Water Board Llantarnam,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
532545,Water Board Llantarnam,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.19
532545,Water Board Llantarnam,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.39
532545,Water Board Llantarnam,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
532545,Water Board Llantarnam,2023-06-12T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
532545,Water Board Llantarnam,2023-06-12T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.0
532545,Water Board Llantarnam,2023-06-12T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
532545,Water Board Llantarnam,2023-06-12T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
532545,Water Board Llantarnam,2023-06-12T09:50:00.000+00:00,transformer,,Temperature,C,32.5
532545,Water Board Llantarnam,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
532545,Water Board Llantarnam,2023-06-12T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
532545,Water Board Llantarnam,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
532545,Water Board Llantarnam,2023-06-12T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
532545,Water Board Llantarnam,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
532545,Water Board Llantarnam,2023-06-12T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
532545,Water Board Llantarnam,2023-06-12T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
532545,Water Board Llantarnam,2023-06-12T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
532545,Water Board Llantarnam,2023-06-12T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
532545,Water Board Llantarnam,2023-06-12T09:50:00.000+00:00,busbar,,L3 Active Power,kW,4.48
532545,Water Board Llantarnam,2023-06-12T09:50:00.000+00:00,busbar,,L2 Active Power,kW,8.22
532545,Water Board Llantarnam,2023-06-12T09:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
532545,Water Board Llantarnam,2023-06-12T09:50:00.000+00:00,busbar,,N Current (RMS),A,31.3
532545,Water Board Llantarnam,2023-06-12T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
532545,Water Board Llantarnam,2023-06-12T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
532545,Water Board Llantarnam,2023-06-12T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
532545,Water Board Llantarnam,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.55
532545,Water Board Llantarnam,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
532545,Water Board Llantarnam,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
532545,Water Board Llantarnam,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.84
532545,Water Board Llantarnam,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.6
532545,Water Board Llantarnam,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.44
532545,Water Board Llantarnam,2023-06-12T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
532545,Water Board Llantarnam,2023-06-12T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
532545,Water Board Llantarnam,2023-06-12T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.0
532545,Water Board Llantarnam,2023-06-12T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
532545,Water Board Llantarnam,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
532545,Water Board Llantarnam,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
532545,Water Board Llantarnam,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
532545,Water Board Llantarnam,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.14
532545,Water Board Llantarnam,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.1
532545,Water Board Llantarnam,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.2
532545,Water Board Llantarnam,2023-06-12T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
532545,Water Board Llantarnam,2023-06-12T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-12T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
532545,Water Board Llantarnam,2023-06-12T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
532545,Water Board Llantarnam,2023-06-12T09:40:00.000+00:00,transformer,,Temperature,C,32.3
532545,Water Board Llantarnam,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
532545,Water Board Llantarnam,2023-06-12T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
532545,Water Board Llantarnam,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
532545,Water Board Llantarnam,2023-06-12T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
532545,Water Board Llantarnam,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
532545,Water Board Llantarnam,2023-06-12T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
532545,Water Board Llantarnam,2023-06-12T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
532545,Water Board Llantarnam,2023-06-12T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
532545,Water Board Llantarnam,2023-06-12T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
532545,Water Board Llantarnam,2023-06-12T09:40:00.000+00:00,busbar,,L3 Active Power,kW,4.98
532545,Water Board Llantarnam,2023-06-12T09:40:00.000+00:00,busbar,,L2 Active Power,kW,6.7
532545,Water Board Llantarnam,2023-06-12T09:40:00.000+00:00,busbar,,L1 Active Power,kW,7.64
532545,Water Board Llantarnam,2023-06-12T09:40:00.000+00:00,busbar,,N Current (RMS),A,24.6
532545,Water Board Llantarnam,2023-06-12T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
532545,Water Board Llantarnam,2023-06-12T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
532545,Water Board Llantarnam,2023-06-12T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
532545,Water Board Llantarnam,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.69
532545,Water Board Llantarnam,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
532545,Water Board Llantarnam,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
532545,Water Board Llantarnam,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.0
532545,Water Board Llantarnam,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.57
532545,Water Board Llantarnam,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.47
532545,Water Board Llantarnam,2023-06-12T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
532545,Water Board Llantarnam,2023-06-12T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
532545,Water Board Llantarnam,2023-06-12T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
532545,Water Board Llantarnam,2023-06-12T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
532545,Water Board Llantarnam,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
532545,Water Board Llantarnam,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
532545,Water Board Llantarnam,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
532545,Water Board Llantarnam,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.5
532545,Water Board Llantarnam,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.15
532545,Water Board Llantarnam,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
532545,Water Board Llantarnam,2023-06-12T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
532545,Water Board Llantarnam,2023-06-12T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.4
532545,Water Board Llantarnam,2023-06-12T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
532545,Water Board Llantarnam,2023-06-12T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
532545,Water Board Llantarnam,2023-06-12T09:30:00.000+00:00,transformer,,Temperature,C,32.1
532545,Water Board Llantarnam,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
532545,Water Board Llantarnam,2023-06-12T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
532545,Water Board Llantarnam,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
532545,Water Board Llantarnam,2023-06-12T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
532545,Water Board Llantarnam,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
532545,Water Board Llantarnam,2023-06-12T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
532545,Water Board Llantarnam,2023-06-12T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
532545,Water Board Llantarnam,2023-06-12T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
532545,Water Board Llantarnam,2023-06-12T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
532545,Water Board Llantarnam,2023-06-12T09:30:00.000+00:00,busbar,,L3 Active Power,kW,4.5
532545,Water Board Llantarnam,2023-06-12T09:30:00.000+00:00,busbar,,L2 Active Power,kW,5.71
532545,Water Board Llantarnam,2023-06-12T09:30:00.000+00:00,busbar,,L1 Active Power,kW,6.65
532545,Water Board Llantarnam,2023-06-12T09:30:00.000+00:00,busbar,,N Current (RMS),A,22.3
532545,Water Board Llantarnam,2023-06-12T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
532545,Water Board Llantarnam,2023-06-12T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
532545,Water Board Llantarnam,2023-06-12T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
532545,Water Board Llantarnam,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.45
532545,Water Board Llantarnam,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
532545,Water Board Llantarnam,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
532545,Water Board Llantarnam,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.75
532545,Water Board Llantarnam,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.96
532545,Water Board Llantarnam,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.58
532545,Water Board Llantarnam,2023-06-12T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
532545,Water Board Llantarnam,2023-06-12T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
532545,Water Board Llantarnam,2023-06-12T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
532545,Water Board Llantarnam,2023-06-12T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
532545,Water Board Llantarnam,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
532545,Water Board Llantarnam,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
532545,Water Board Llantarnam,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
532545,Water Board Llantarnam,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.1
532545,Water Board Llantarnam,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.16
532545,Water Board Llantarnam,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.37
532545,Water Board Llantarnam,2023-06-12T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
532545,Water Board Llantarnam,2023-06-12T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-12T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
532545,Water Board Llantarnam,2023-06-12T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
532545,Water Board Llantarnam,2023-06-12T09:20:00.000+00:00,transformer,,Temperature,C,32.0
532545,Water Board Llantarnam,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
532545,Water Board Llantarnam,2023-06-12T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.4
532545,Water Board Llantarnam,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
532545,Water Board Llantarnam,2023-06-12T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
532545,Water Board Llantarnam,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
532545,Water Board Llantarnam,2023-06-12T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
532545,Water Board Llantarnam,2023-06-12T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
532545,Water Board Llantarnam,2023-06-12T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
532545,Water Board Llantarnam,2023-06-12T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
532545,Water Board Llantarnam,2023-06-12T09:20:00.000+00:00,busbar,,L3 Active Power,kW,4.85
532545,Water Board Llantarnam,2023-06-12T09:20:00.000+00:00,busbar,,L2 Active Power,kW,6.12
532545,Water Board Llantarnam,2023-06-12T09:20:00.000+00:00,busbar,,L1 Active Power,kW,5.95
532545,Water Board Llantarnam,2023-06-12T09:20:00.000+00:00,busbar,,N Current (RMS),A,22.8
532545,Water Board Llantarnam,2023-06-12T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
532545,Water Board Llantarnam,2023-06-12T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
532545,Water Board Llantarnam,2023-06-12T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
532545,Water Board Llantarnam,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
532545,Water Board Llantarnam,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
532545,Water Board Llantarnam,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
532545,Water Board Llantarnam,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.13
532545,Water Board Llantarnam,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.26
532545,Water Board Llantarnam,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.98
532545,Water Board Llantarnam,2023-06-12T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
532545,Water Board Llantarnam,2023-06-12T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
532545,Water Board Llantarnam,2023-06-12T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
532545,Water Board Llantarnam,2023-06-12T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
532545,Water Board Llantarnam,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
532545,Water Board Llantarnam,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
532545,Water Board Llantarnam,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
532545,Water Board Llantarnam,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
532545,Water Board Llantarnam,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
532545,Water Board Llantarnam,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.37
532545,Water Board Llantarnam,2023-06-12T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
532545,Water Board Llantarnam,2023-06-12T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
532545,Water Board Llantarnam,2023-06-12T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
532545,Water Board Llantarnam,2023-06-12T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
532545,Water Board Llantarnam,2023-06-12T09:10:00.000+00:00,transformer,,Temperature,C,32.0
532545,Water Board Llantarnam,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
532545,Water Board Llantarnam,2023-06-12T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
532545,Water Board Llantarnam,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
532545,Water Board Llantarnam,2023-06-12T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
532545,Water Board Llantarnam,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
532545,Water Board Llantarnam,2023-06-12T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
532545,Water Board Llantarnam,2023-06-12T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
532545,Water Board Llantarnam,2023-06-12T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
532545,Water Board Llantarnam,2023-06-12T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
532545,Water Board Llantarnam,2023-06-12T09:10:00.000+00:00,busbar,,L3 Active Power,kW,4.76
532545,Water Board Llantarnam,2023-06-12T09:10:00.000+00:00,busbar,,L2 Active Power,kW,5.36
532545,Water Board Llantarnam,2023-06-12T09:10:00.000+00:00,busbar,,L1 Active Power,kW,6.36
532545,Water Board Llantarnam,2023-06-12T09:10:00.000+00:00,busbar,,N Current (RMS),A,21.9
532545,Water Board Llantarnam,2023-06-12T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
532545,Water Board Llantarnam,2023-06-12T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.2
532545,Water Board Llantarnam,2023-06-12T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
532545,Water Board Llantarnam,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
532545,Water Board Llantarnam,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
532545,Water Board Llantarnam,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
532545,Water Board Llantarnam,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.37
532545,Water Board Llantarnam,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.9
532545,Water Board Llantarnam,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.22
532545,Water Board Llantarnam,2023-06-12T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
532545,Water Board Llantarnam,2023-06-12T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.0
532545,Water Board Llantarnam,2023-06-12T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
532545,Water Board Llantarnam,2023-06-12T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
532545,Water Board Llantarnam,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
532545,Water Board Llantarnam,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
532545,Water Board Llantarnam,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
532545,Water Board Llantarnam,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.12
532545,Water Board Llantarnam,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
532545,Water Board Llantarnam,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
532545,Water Board Llantarnam,2023-06-12T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
532545,Water Board Llantarnam,2023-06-12T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-12T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
532545,Water Board Llantarnam,2023-06-12T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
532545,Water Board Llantarnam,2023-06-12T09:00:00.000+00:00,transformer,,Temperature,C,32.1
532545,Water Board Llantarnam,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
532545,Water Board Llantarnam,2023-06-12T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
532545,Water Board Llantarnam,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
532545,Water Board Llantarnam,2023-06-12T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
532545,Water Board Llantarnam,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
532545,Water Board Llantarnam,2023-06-12T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
532545,Water Board Llantarnam,2023-06-12T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
532545,Water Board Llantarnam,2023-06-12T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
532545,Water Board Llantarnam,2023-06-12T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
532545,Water Board Llantarnam,2023-06-12T09:00:00.000+00:00,busbar,,L3 Active Power,kW,7.49
532545,Water Board Llantarnam,2023-06-12T09:00:00.000+00:00,busbar,,L2 Active Power,kW,5.58
532545,Water Board Llantarnam,2023-06-12T09:00:00.000+00:00,busbar,,L1 Active Power,kW,5.48
532545,Water Board Llantarnam,2023-06-12T09:00:00.000+00:00,busbar,,N Current (RMS),A,21.6
532545,Water Board Llantarnam,2023-06-12T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
532545,Water Board Llantarnam,2023-06-12T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
532545,Water Board Llantarnam,2023-06-12T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
532545,Water Board Llantarnam,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
532545,Water Board Llantarnam,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
532545,Water Board Llantarnam,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
532545,Water Board Llantarnam,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.8
532545,Water Board Llantarnam,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.01
532545,Water Board Llantarnam,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.8
532545,Water Board Llantarnam,2023-06-12T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
532545,Water Board Llantarnam,2023-06-12T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
532545,Water Board Llantarnam,2023-06-12T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
532545,Water Board Llantarnam,2023-06-12T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
532545,Water Board Llantarnam,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
532545,Water Board Llantarnam,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
532545,Water Board Llantarnam,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
532545,Water Board Llantarnam,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.08
532545,Water Board Llantarnam,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
532545,Water Board Llantarnam,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.98
532545,Water Board Llantarnam,2023-06-12T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
532545,Water Board Llantarnam,2023-06-12T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
532545,Water Board Llantarnam,2023-06-12T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
532545,Water Board Llantarnam,2023-06-12T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
532545,Water Board Llantarnam,2023-06-12T08:50:00.000+00:00,transformer,,Temperature,C,32.1
532545,Water Board Llantarnam,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
532545,Water Board Llantarnam,2023-06-12T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
532545,Water Board Llantarnam,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
532545,Water Board Llantarnam,2023-06-12T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
532545,Water Board Llantarnam,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
532545,Water Board Llantarnam,2023-06-12T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
532545,Water Board Llantarnam,2023-06-12T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
532545,Water Board Llantarnam,2023-06-12T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
532545,Water Board Llantarnam,2023-06-12T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
532545,Water Board Llantarnam,2023-06-12T08:50:00.000+00:00,busbar,,L3 Active Power,kW,3.88
532545,Water Board Llantarnam,2023-06-12T08:50:00.000+00:00,busbar,,L2 Active Power,kW,6.87
532545,Water Board Llantarnam,2023-06-12T08:50:00.000+00:00,busbar,,L1 Active Power,kW,6.78
532545,Water Board Llantarnam,2023-06-12T08:50:00.000+00:00,busbar,,N Current (RMS),A,25.1
532545,Water Board Llantarnam,2023-06-12T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
532545,Water Board Llantarnam,2023-06-12T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
532545,Water Board Llantarnam,2023-06-12T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
532545,Water Board Llantarnam,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
532545,Water Board Llantarnam,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
532545,Water Board Llantarnam,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
532545,Water Board Llantarnam,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.6
532545,Water Board Llantarnam,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.66
532545,Water Board Llantarnam,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.52
532545,Water Board Llantarnam,2023-06-12T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
532545,Water Board Llantarnam,2023-06-12T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
532545,Water Board Llantarnam,2023-06-12T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
532545,Water Board Llantarnam,2023-06-12T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
532545,Water Board Llantarnam,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
532545,Water Board Llantarnam,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
532545,Water Board Llantarnam,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
532545,Water Board Llantarnam,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.07
532545,Water Board Llantarnam,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.55
532545,Water Board Llantarnam,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.99
532545,Water Board Llantarnam,2023-06-12T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
532545,Water Board Llantarnam,2023-06-12T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
532545,Water Board Llantarnam,2023-06-12T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
532545,Water Board Llantarnam,2023-06-12T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
532545,Water Board Llantarnam,2023-06-12T08:40:00.000+00:00,transformer,,Temperature,C,31.9
532545,Water Board Llantarnam,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
532545,Water Board Llantarnam,2023-06-12T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
532545,Water Board Llantarnam,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
532545,Water Board Llantarnam,2023-06-12T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
532545,Water Board Llantarnam,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
532545,Water Board Llantarnam,2023-06-12T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
532545,Water Board Llantarnam,2023-06-12T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
532545,Water Board Llantarnam,2023-06-12T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
532545,Water Board Llantarnam,2023-06-12T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
532545,Water Board Llantarnam,2023-06-12T08:40:00.000+00:00,busbar,,L3 Active Power,kW,4.68
532545,Water Board Llantarnam,2023-06-12T08:40:00.000+00:00,busbar,,L2 Active Power,kW,7.21
532545,Water Board Llantarnam,2023-06-12T08:40:00.000+00:00,busbar,,L1 Active Power,kW,7.51
532545,Water Board Llantarnam,2023-06-12T08:40:00.000+00:00,busbar,,N Current (RMS),A,23.6
532545,Water Board Llantarnam,2023-06-12T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
532545,Water Board Llantarnam,2023-06-12T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
532545,Water Board Llantarnam,2023-06-12T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
532545,Water Board Llantarnam,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
532545,Water Board Llantarnam,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
532545,Water Board Llantarnam,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
532545,Water Board Llantarnam,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.74
532545,Water Board Llantarnam,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.6
532545,Water Board Llantarnam,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.62
532545,Water Board Llantarnam,2023-06-12T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
532545,Water Board Llantarnam,2023-06-12T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
532545,Water Board Llantarnam,2023-06-12T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
532545,Water Board Llantarnam,2023-06-12T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.6
532545,Water Board Llantarnam,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
532545,Water Board Llantarnam,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
532545,Water Board Llantarnam,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
532545,Water Board Llantarnam,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.07
532545,Water Board Llantarnam,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.16
532545,Water Board Llantarnam,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.16
532545,Water Board Llantarnam,2023-06-12T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
532545,Water Board Llantarnam,2023-06-12T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-12T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
532545,Water Board Llantarnam,2023-06-12T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
532545,Water Board Llantarnam,2023-06-12T08:30:00.000+00:00,transformer,,Temperature,C,31.8
532545,Water Board Llantarnam,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
532545,Water Board Llantarnam,2023-06-12T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
532545,Water Board Llantarnam,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
532545,Water Board Llantarnam,2023-06-12T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
532545,Water Board Llantarnam,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
532545,Water Board Llantarnam,2023-06-12T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
532545,Water Board Llantarnam,2023-06-12T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
532545,Water Board Llantarnam,2023-06-12T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
532545,Water Board Llantarnam,2023-06-12T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
532545,Water Board Llantarnam,2023-06-12T08:30:00.000+00:00,busbar,,L3 Active Power,kW,5.81
532545,Water Board Llantarnam,2023-06-12T08:30:00.000+00:00,busbar,,L2 Active Power,kW,9.76
532545,Water Board Llantarnam,2023-06-12T08:30:00.000+00:00,busbar,,L1 Active Power,kW,9.78
532545,Water Board Llantarnam,2023-06-12T08:30:00.000+00:00,busbar,,N Current (RMS),A,25.8
532545,Water Board Llantarnam,2023-06-12T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
532545,Water Board Llantarnam,2023-06-12T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.7
532545,Water Board Llantarnam,2023-06-12T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
532545,Water Board Llantarnam,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
532545,Water Board Llantarnam,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
532545,Water Board Llantarnam,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
532545,Water Board Llantarnam,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.59
532545,Water Board Llantarnam,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.91
532545,Water Board Llantarnam,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.73
532545,Water Board Llantarnam,2023-06-12T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
532545,Water Board Llantarnam,2023-06-12T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
532545,Water Board Llantarnam,2023-06-12T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.6
532545,Water Board Llantarnam,2023-06-12T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.6
532545,Water Board Llantarnam,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
532545,Water Board Llantarnam,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
532545,Water Board Llantarnam,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.05
532545,Water Board Llantarnam,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.12
532545,Water Board Llantarnam,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.31
532545,Water Board Llantarnam,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.12
532545,Water Board Llantarnam,2023-06-12T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
532545,Water Board Llantarnam,2023-06-12T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-12T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
532545,Water Board Llantarnam,2023-06-12T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
532545,Water Board Llantarnam,2023-06-12T08:20:00.000+00:00,transformer,,Temperature,C,31.6
532545,Water Board Llantarnam,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
532545,Water Board Llantarnam,2023-06-12T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
532545,Water Board Llantarnam,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
532545,Water Board Llantarnam,2023-06-12T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.88
532545,Water Board Llantarnam,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
532545,Water Board Llantarnam,2023-06-12T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
532545,Water Board Llantarnam,2023-06-12T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
532545,Water Board Llantarnam,2023-06-12T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
532545,Water Board Llantarnam,2023-06-12T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
532545,Water Board Llantarnam,2023-06-12T08:20:00.000+00:00,busbar,,L3 Active Power,kW,6.71
532545,Water Board Llantarnam,2023-06-12T08:20:00.000+00:00,busbar,,L2 Active Power,kW,11.22
532545,Water Board Llantarnam,2023-06-12T08:20:00.000+00:00,busbar,,L1 Active Power,kW,10.85
532545,Water Board Llantarnam,2023-06-12T08:20:00.000+00:00,busbar,,N Current (RMS),A,30.4
532545,Water Board Llantarnam,2023-06-12T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.9
532545,Water Board Llantarnam,2023-06-12T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.3
532545,Water Board Llantarnam,2023-06-12T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
532545,Water Board Llantarnam,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
532545,Water Board Llantarnam,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
532545,Water Board Llantarnam,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
532545,Water Board Llantarnam,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.55
532545,Water Board Llantarnam,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.67
532545,Water Board Llantarnam,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.75
532545,Water Board Llantarnam,2023-06-12T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
532545,Water Board Llantarnam,2023-06-12T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
532545,Water Board Llantarnam,2023-06-12T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.8
532545,Water Board Llantarnam,2023-06-12T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
532545,Water Board Llantarnam,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
532545,Water Board Llantarnam,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
532545,Water Board Llantarnam,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
532545,Water Board Llantarnam,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.19
532545,Water Board Llantarnam,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.66
532545,Water Board Llantarnam,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
532545,Water Board Llantarnam,2023-06-12T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
532545,Water Board Llantarnam,2023-06-12T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
532545,Water Board Llantarnam,2023-06-12T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
532545,Water Board Llantarnam,2023-06-12T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
532545,Water Board Llantarnam,2023-06-12T08:10:00.000+00:00,transformer,,Temperature,C,31.4
532545,Water Board Llantarnam,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
532545,Water Board Llantarnam,2023-06-12T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
532545,Water Board Llantarnam,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
532545,Water Board Llantarnam,2023-06-12T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
532545,Water Board Llantarnam,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
532545,Water Board Llantarnam,2023-06-12T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
532545,Water Board Llantarnam,2023-06-12T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
532545,Water Board Llantarnam,2023-06-12T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
532545,Water Board Llantarnam,2023-06-12T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
532545,Water Board Llantarnam,2023-06-12T08:10:00.000+00:00,busbar,,L3 Active Power,kW,3.74
532545,Water Board Llantarnam,2023-06-12T08:10:00.000+00:00,busbar,,L2 Active Power,kW,9.33
532545,Water Board Llantarnam,2023-06-12T08:10:00.000+00:00,busbar,,L1 Active Power,kW,6.99
532545,Water Board Llantarnam,2023-06-12T08:10:00.000+00:00,busbar,,N Current (RMS),A,29.1
532545,Water Board Llantarnam,2023-06-12T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
532545,Water Board Llantarnam,2023-06-12T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
532545,Water Board Llantarnam,2023-06-12T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.9
532545,Water Board Llantarnam,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
532545,Water Board Llantarnam,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
532545,Water Board Llantarnam,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
532545,Water Board Llantarnam,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.34
532545,Water Board Llantarnam,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.76
532545,Water Board Llantarnam,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.71
532545,Water Board Llantarnam,2023-06-12T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
532545,Water Board Llantarnam,2023-06-12T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
532545,Water Board Llantarnam,2023-06-12T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.9
532545,Water Board Llantarnam,2023-06-12T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
532545,Water Board Llantarnam,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
532545,Water Board Llantarnam,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
532545,Water Board Llantarnam,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
532545,Water Board Llantarnam,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.21
532545,Water Board Llantarnam,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
532545,Water Board Llantarnam,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.18
532545,Water Board Llantarnam,2023-06-12T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
532545,Water Board Llantarnam,2023-06-12T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.0
532545,Water Board Llantarnam,2023-06-12T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
532545,Water Board Llantarnam,2023-06-12T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
532545,Water Board Llantarnam,2023-06-12T08:00:00.000+00:00,transformer,,Temperature,C,31.2
532545,Water Board Llantarnam,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
532545,Water Board Llantarnam,2023-06-12T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.72
532545,Water Board Llantarnam,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
532545,Water Board Llantarnam,2023-06-12T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
532545,Water Board Llantarnam,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
532545,Water Board Llantarnam,2023-06-12T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
532545,Water Board Llantarnam,2023-06-12T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
532545,Water Board Llantarnam,2023-06-12T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
532545,Water Board Llantarnam,2023-06-12T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
532545,Water Board Llantarnam,2023-06-12T08:00:00.000+00:00,busbar,,L3 Active Power,kW,4.55
532545,Water Board Llantarnam,2023-06-12T08:00:00.000+00:00,busbar,,L2 Active Power,kW,9.29
532545,Water Board Llantarnam,2023-06-12T08:00:00.000+00:00,busbar,,L1 Active Power,kW,5.89
532545,Water Board Llantarnam,2023-06-12T08:00:00.000+00:00,busbar,,N Current (RMS),A,28.5
532545,Water Board Llantarnam,2023-06-12T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
532545,Water Board Llantarnam,2023-06-12T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
532545,Water Board Llantarnam,2023-06-12T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
532545,Water Board Llantarnam,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
532545,Water Board Llantarnam,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
532545,Water Board Llantarnam,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
532545,Water Board Llantarnam,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.02
532545,Water Board Llantarnam,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.78
532545,Water Board Llantarnam,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.12
532545,Water Board Llantarnam,2023-06-12T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
532545,Water Board Llantarnam,2023-06-12T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
532545,Water Board Llantarnam,2023-06-12T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
532545,Water Board Llantarnam,2023-06-12T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.4
532545,Water Board Llantarnam,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
532545,Water Board Llantarnam,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
532545,Water Board Llantarnam,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
532545,Water Board Llantarnam,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.16
532545,Water Board Llantarnam,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
532545,Water Board Llantarnam,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
532545,Water Board Llantarnam,2023-06-12T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
532545,Water Board Llantarnam,2023-06-12T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
532545,Water Board Llantarnam,2023-06-12T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
532545,Water Board Llantarnam,2023-06-12T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
532545,Water Board Llantarnam,2023-06-12T07:50:00.000+00:00,transformer,,Temperature,C,31.1
532545,Water Board Llantarnam,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
532545,Water Board Llantarnam,2023-06-12T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
532545,Water Board Llantarnam,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
532545,Water Board Llantarnam,2023-06-12T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
532545,Water Board Llantarnam,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
532545,Water Board Llantarnam,2023-06-12T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.19
532545,Water Board Llantarnam,2023-06-12T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
532545,Water Board Llantarnam,2023-06-12T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
532545,Water Board Llantarnam,2023-06-12T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
532545,Water Board Llantarnam,2023-06-12T07:50:00.000+00:00,busbar,,L3 Active Power,kW,4.18
532545,Water Board Llantarnam,2023-06-12T07:50:00.000+00:00,busbar,,L2 Active Power,kW,8.54
532545,Water Board Llantarnam,2023-06-12T07:50:00.000+00:00,busbar,,L1 Active Power,kW,5.71
532545,Water Board Llantarnam,2023-06-12T07:50:00.000+00:00,busbar,,N Current (RMS),A,25.8
532545,Water Board Llantarnam,2023-06-12T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
532545,Water Board Llantarnam,2023-06-12T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
532545,Water Board Llantarnam,2023-06-12T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.6
532545,Water Board Llantarnam,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
532545,Water Board Llantarnam,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
532545,Water Board Llantarnam,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
532545,Water Board Llantarnam,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.81
532545,Water Board Llantarnam,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.23
