Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532545,Water Board Llantarnam,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.32
532545,Water Board Llantarnam,2023-06-12T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
532545,Water Board Llantarnam,2023-06-12T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
532545,Water Board Llantarnam,2023-06-12T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
532545,Water Board Llantarnam,2023-06-12T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
532545,Water Board Llantarnam,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
532545,Water Board Llantarnam,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
532545,Water Board Llantarnam,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
532545,Water Board Llantarnam,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
532545,Water Board Llantarnam,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.11
532545,Water Board Llantarnam,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
532545,Water Board Llantarnam,2023-06-12T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.0
532545,Water Board Llantarnam,2023-06-12T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
532545,Water Board Llantarnam,2023-06-12T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.9
532545,Water Board Llantarnam,2023-06-12T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
532545,Water Board Llantarnam,2023-06-12T07:40:00.000+00:00,transformer,,Temperature,C,31.0
532545,Water Board Llantarnam,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
532545,Water Board Llantarnam,2023-06-12T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.06
532545,Water Board Llantarnam,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
532545,Water Board Llantarnam,2023-06-12T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
532545,Water Board Llantarnam,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
532545,Water Board Llantarnam,2023-06-12T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
532545,Water Board Llantarnam,2023-06-12T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
532545,Water Board Llantarnam,2023-06-12T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
532545,Water Board Llantarnam,2023-06-12T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
532545,Water Board Llantarnam,2023-06-12T07:40:00.000+00:00,busbar,,L3 Active Power,kW,4.34
532545,Water Board Llantarnam,2023-06-12T07:40:00.000+00:00,busbar,,L2 Active Power,kW,13.35
532545,Water Board Llantarnam,2023-06-12T07:40:00.000+00:00,busbar,,L1 Active Power,kW,5.98
532545,Water Board Llantarnam,2023-06-12T07:40:00.000+00:00,busbar,,N Current (RMS),A,40.6
532545,Water Board Llantarnam,2023-06-12T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
532545,Water Board Llantarnam,2023-06-12T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
532545,Water Board Llantarnam,2023-06-12T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
532545,Water Board Llantarnam,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
532545,Water Board Llantarnam,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
532545,Water Board Llantarnam,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
532545,Water Board Llantarnam,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.61
532545,Water Board Llantarnam,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.57
532545,Water Board Llantarnam,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.77
532545,Water Board Llantarnam,2023-06-12T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
532545,Water Board Llantarnam,2023-06-12T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
532545,Water Board Llantarnam,2023-06-12T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
532545,Water Board Llantarnam,2023-06-12T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.1
532545,Water Board Llantarnam,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
532545,Water Board Llantarnam,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
532545,Water Board Llantarnam,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
532545,Water Board Llantarnam,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.15
532545,Water Board Llantarnam,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
532545,Water Board Llantarnam,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.12
532545,Water Board Llantarnam,2023-06-12T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
532545,Water Board Llantarnam,2023-06-12T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
532545,Water Board Llantarnam,2023-06-12T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
532545,Water Board Llantarnam,2023-06-12T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
532545,Water Board Llantarnam,2023-06-12T07:30:00.000+00:00,transformer,,Temperature,C,30.9
532545,Water Board Llantarnam,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
532545,Water Board Llantarnam,2023-06-12T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.68
532545,Water Board Llantarnam,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
532545,Water Board Llantarnam,2023-06-12T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
532545,Water Board Llantarnam,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
532545,Water Board Llantarnam,2023-06-12T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
532545,Water Board Llantarnam,2023-06-12T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
532545,Water Board Llantarnam,2023-06-12T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
532545,Water Board Llantarnam,2023-06-12T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
532545,Water Board Llantarnam,2023-06-12T07:30:00.000+00:00,busbar,,L3 Active Power,kW,3.76
532545,Water Board Llantarnam,2023-06-12T07:30:00.000+00:00,busbar,,L2 Active Power,kW,5.61
532545,Water Board Llantarnam,2023-06-12T07:30:00.000+00:00,busbar,,L1 Active Power,kW,7.9
532545,Water Board Llantarnam,2023-06-12T07:30:00.000+00:00,busbar,,N Current (RMS),A,27.5
532545,Water Board Llantarnam,2023-06-12T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
532545,Water Board Llantarnam,2023-06-12T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
532545,Water Board Llantarnam,2023-06-12T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
532545,Water Board Llantarnam,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
532545,Water Board Llantarnam,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
532545,Water Board Llantarnam,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
532545,Water Board Llantarnam,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.57
532545,Water Board Llantarnam,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.12
532545,Water Board Llantarnam,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.06
532545,Water Board Llantarnam,2023-06-12T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.7
532545,Water Board Llantarnam,2023-06-12T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
532545,Water Board Llantarnam,2023-06-12T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
532545,Water Board Llantarnam,2023-06-12T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.9
532545,Water Board Llantarnam,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
532545,Water Board Llantarnam,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
532545,Water Board Llantarnam,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
532545,Water Board Llantarnam,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.06
532545,Water Board Llantarnam,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.51
532545,Water Board Llantarnam,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
532545,Water Board Llantarnam,2023-06-12T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
532545,Water Board Llantarnam,2023-06-12T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
532545,Water Board Llantarnam,2023-06-12T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
532545,Water Board Llantarnam,2023-06-12T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
532545,Water Board Llantarnam,2023-06-12T07:20:00.000+00:00,transformer,,Temperature,C,30.7
532545,Water Board Llantarnam,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
532545,Water Board Llantarnam,2023-06-12T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
532545,Water Board Llantarnam,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
532545,Water Board Llantarnam,2023-06-12T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
532545,Water Board Llantarnam,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
532545,Water Board Llantarnam,2023-06-12T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
532545,Water Board Llantarnam,2023-06-12T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
532545,Water Board Llantarnam,2023-06-12T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
532545,Water Board Llantarnam,2023-06-12T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
532545,Water Board Llantarnam,2023-06-12T07:20:00.000+00:00,busbar,,L3 Active Power,kW,3.63
532545,Water Board Llantarnam,2023-06-12T07:20:00.000+00:00,busbar,,L2 Active Power,kW,5.63
532545,Water Board Llantarnam,2023-06-12T07:20:00.000+00:00,busbar,,L1 Active Power,kW,12.65
532545,Water Board Llantarnam,2023-06-12T07:20:00.000+00:00,busbar,,N Current (RMS),A,42.8
532545,Water Board Llantarnam,2023-06-12T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
532545,Water Board Llantarnam,2023-06-12T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
532545,Water Board Llantarnam,2023-06-12T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
532545,Water Board Llantarnam,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
532545,Water Board Llantarnam,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
532545,Water Board Llantarnam,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
532545,Water Board Llantarnam,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.29
532545,Water Board Llantarnam,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.69
532545,Water Board Llantarnam,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.14
532545,Water Board Llantarnam,2023-06-12T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
532545,Water Board Llantarnam,2023-06-12T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
532545,Water Board Llantarnam,2023-06-12T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
532545,Water Board Llantarnam,2023-06-12T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.1
532545,Water Board Llantarnam,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
532545,Water Board Llantarnam,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
532545,Water Board Llantarnam,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
532545,Water Board Llantarnam,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
532545,Water Board Llantarnam,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.73
532545,Water Board Llantarnam,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.12
532545,Water Board Llantarnam,2023-06-12T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
532545,Water Board Llantarnam,2023-06-12T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-12T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
532545,Water Board Llantarnam,2023-06-12T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
532545,Water Board Llantarnam,2023-06-12T07:10:00.000+00:00,transformer,,Temperature,C,30.7
532545,Water Board Llantarnam,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
532545,Water Board Llantarnam,2023-06-12T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
532545,Water Board Llantarnam,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
532545,Water Board Llantarnam,2023-06-12T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
532545,Water Board Llantarnam,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
532545,Water Board Llantarnam,2023-06-12T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
532545,Water Board Llantarnam,2023-06-12T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
532545,Water Board Llantarnam,2023-06-12T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
532545,Water Board Llantarnam,2023-06-12T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
532545,Water Board Llantarnam,2023-06-12T07:10:00.000+00:00,busbar,,L3 Active Power,kW,5.3
532545,Water Board Llantarnam,2023-06-12T07:10:00.000+00:00,busbar,,L2 Active Power,kW,8.42
532545,Water Board Llantarnam,2023-06-12T07:10:00.000+00:00,busbar,,L1 Active Power,kW,8.26
532545,Water Board Llantarnam,2023-06-12T07:10:00.000+00:00,busbar,,N Current (RMS),A,29.2
532545,Water Board Llantarnam,2023-06-12T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
532545,Water Board Llantarnam,2023-06-12T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
532545,Water Board Llantarnam,2023-06-12T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
532545,Water Board Llantarnam,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
532545,Water Board Llantarnam,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
532545,Water Board Llantarnam,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
532545,Water Board Llantarnam,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.88
532545,Water Board Llantarnam,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.14
532545,Water Board Llantarnam,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.49
532545,Water Board Llantarnam,2023-06-12T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
532545,Water Board Llantarnam,2023-06-12T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.4
532545,Water Board Llantarnam,2023-06-12T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
532545,Water Board Llantarnam,2023-06-12T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
532545,Water Board Llantarnam,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
532545,Water Board Llantarnam,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
532545,Water Board Llantarnam,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
532545,Water Board Llantarnam,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
532545,Water Board Llantarnam,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
532545,Water Board Llantarnam,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
532545,Water Board Llantarnam,2023-06-12T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
532545,Water Board Llantarnam,2023-06-12T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-12T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.4
532545,Water Board Llantarnam,2023-06-12T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
532545,Water Board Llantarnam,2023-06-12T07:00:00.000+00:00,transformer,,Temperature,C,30.6
532545,Water Board Llantarnam,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
532545,Water Board Llantarnam,2023-06-12T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
532545,Water Board Llantarnam,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
532545,Water Board Llantarnam,2023-06-12T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.81
532545,Water Board Llantarnam,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
532545,Water Board Llantarnam,2023-06-12T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
532545,Water Board Llantarnam,2023-06-12T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
532545,Water Board Llantarnam,2023-06-12T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
532545,Water Board Llantarnam,2023-06-12T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
532545,Water Board Llantarnam,2023-06-12T07:00:00.000+00:00,busbar,,L3 Active Power,kW,7.92
532545,Water Board Llantarnam,2023-06-12T07:00:00.000+00:00,busbar,,L2 Active Power,kW,6.9
532545,Water Board Llantarnam,2023-06-12T07:00:00.000+00:00,busbar,,L1 Active Power,kW,7.71
532545,Water Board Llantarnam,2023-06-12T07:00:00.000+00:00,busbar,,N Current (RMS),A,28.2
532545,Water Board Llantarnam,2023-06-12T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
532545,Water Board Llantarnam,2023-06-12T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
532545,Water Board Llantarnam,2023-06-12T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
532545,Water Board Llantarnam,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
532545,Water Board Llantarnam,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
532545,Water Board Llantarnam,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
532545,Water Board Llantarnam,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.95
532545,Water Board Llantarnam,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.51
532545,Water Board Llantarnam,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.88
532545,Water Board Llantarnam,2023-06-12T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
532545,Water Board Llantarnam,2023-06-12T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.9
532545,Water Board Llantarnam,2023-06-12T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
532545,Water Board Llantarnam,2023-06-12T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
532545,Water Board Llantarnam,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
532545,Water Board Llantarnam,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
532545,Water Board Llantarnam,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
532545,Water Board Llantarnam,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
532545,Water Board Llantarnam,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.92
532545,Water Board Llantarnam,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.37
532545,Water Board Llantarnam,2023-06-12T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
532545,Water Board Llantarnam,2023-06-12T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
532545,Water Board Llantarnam,2023-06-12T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
532545,Water Board Llantarnam,2023-06-12T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
532545,Water Board Llantarnam,2023-06-12T06:50:00.000+00:00,transformer,,Temperature,C,30.5
532545,Water Board Llantarnam,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
532545,Water Board Llantarnam,2023-06-12T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
532545,Water Board Llantarnam,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
532545,Water Board Llantarnam,2023-06-12T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
532545,Water Board Llantarnam,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
532545,Water Board Llantarnam,2023-06-12T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
532545,Water Board Llantarnam,2023-06-12T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
532545,Water Board Llantarnam,2023-06-12T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
532545,Water Board Llantarnam,2023-06-12T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
532545,Water Board Llantarnam,2023-06-12T06:50:00.000+00:00,busbar,,L3 Active Power,kW,6.97
532545,Water Board Llantarnam,2023-06-12T06:50:00.000+00:00,busbar,,L2 Active Power,kW,9.43
532545,Water Board Llantarnam,2023-06-12T06:50:00.000+00:00,busbar,,L1 Active Power,kW,8.26
532545,Water Board Llantarnam,2023-06-12T06:50:00.000+00:00,busbar,,N Current (RMS),A,27.1
532545,Water Board Llantarnam,2023-06-12T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.2
532545,Water Board Llantarnam,2023-06-12T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.9
532545,Water Board Llantarnam,2023-06-12T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
532545,Water Board Llantarnam,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
532545,Water Board Llantarnam,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
532545,Water Board Llantarnam,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
532545,Water Board Llantarnam,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.89
532545,Water Board Llantarnam,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.04
532545,Water Board Llantarnam,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.81
532545,Water Board Llantarnam,2023-06-12T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
532545,Water Board Llantarnam,2023-06-12T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
532545,Water Board Llantarnam,2023-06-12T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.0
532545,Water Board Llantarnam,2023-06-12T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
532545,Water Board Llantarnam,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
532545,Water Board Llantarnam,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
532545,Water Board Llantarnam,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
532545,Water Board Llantarnam,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
532545,Water Board Llantarnam,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
532545,Water Board Llantarnam,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.31
532545,Water Board Llantarnam,2023-06-12T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
532545,Water Board Llantarnam,2023-06-12T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-12T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
532545,Water Board Llantarnam,2023-06-12T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.9
532545,Water Board Llantarnam,2023-06-12T06:40:00.000+00:00,transformer,,Temperature,C,30.4
532545,Water Board Llantarnam,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
532545,Water Board Llantarnam,2023-06-12T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
532545,Water Board Llantarnam,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
532545,Water Board Llantarnam,2023-06-12T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
532545,Water Board Llantarnam,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
532545,Water Board Llantarnam,2023-06-12T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
532545,Water Board Llantarnam,2023-06-12T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
532545,Water Board Llantarnam,2023-06-12T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
532545,Water Board Llantarnam,2023-06-12T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
532545,Water Board Llantarnam,2023-06-12T06:40:00.000+00:00,busbar,,L3 Active Power,kW,2.92
532545,Water Board Llantarnam,2023-06-12T06:40:00.000+00:00,busbar,,L2 Active Power,kW,9.36
532545,Water Board Llantarnam,2023-06-12T06:40:00.000+00:00,busbar,,L1 Active Power,kW,8.11
532545,Water Board Llantarnam,2023-06-12T06:40:00.000+00:00,busbar,,N Current (RMS),A,33.1
532545,Water Board Llantarnam,2023-06-12T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
532545,Water Board Llantarnam,2023-06-12T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
532545,Water Board Llantarnam,2023-06-12T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.8
532545,Water Board Llantarnam,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
532545,Water Board Llantarnam,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
532545,Water Board Llantarnam,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
532545,Water Board Llantarnam,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.22
532545,Water Board Llantarnam,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.15
532545,Water Board Llantarnam,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
532545,Water Board Llantarnam,2023-06-12T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
532545,Water Board Llantarnam,2023-06-12T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
532545,Water Board Llantarnam,2023-06-12T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
532545,Water Board Llantarnam,2023-06-12T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
532545,Water Board Llantarnam,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
532545,Water Board Llantarnam,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
532545,Water Board Llantarnam,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
532545,Water Board Llantarnam,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.07
532545,Water Board Llantarnam,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
532545,Water Board Llantarnam,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.08
532545,Water Board Llantarnam,2023-06-12T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
532545,Water Board Llantarnam,2023-06-12T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-12T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
532545,Water Board Llantarnam,2023-06-12T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
532545,Water Board Llantarnam,2023-06-12T06:30:00.000+00:00,transformer,,Temperature,C,30.4
532545,Water Board Llantarnam,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
532545,Water Board Llantarnam,2023-06-12T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
532545,Water Board Llantarnam,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
532545,Water Board Llantarnam,2023-06-12T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
532545,Water Board Llantarnam,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
532545,Water Board Llantarnam,2023-06-12T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
532545,Water Board Llantarnam,2023-06-12T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
532545,Water Board Llantarnam,2023-06-12T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
532545,Water Board Llantarnam,2023-06-12T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
532545,Water Board Llantarnam,2023-06-12T06:30:00.000+00:00,busbar,,L3 Active Power,kW,3.29
532545,Water Board Llantarnam,2023-06-12T06:30:00.000+00:00,busbar,,L2 Active Power,kW,9.1
532545,Water Board Llantarnam,2023-06-12T06:30:00.000+00:00,busbar,,L1 Active Power,kW,8.08
532545,Water Board Llantarnam,2023-06-12T06:30:00.000+00:00,busbar,,N Current (RMS),A,31.6
532545,Water Board Llantarnam,2023-06-12T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
532545,Water Board Llantarnam,2023-06-12T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.6
532545,Water Board Llantarnam,2023-06-12T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
532545,Water Board Llantarnam,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
532545,Water Board Llantarnam,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
532545,Water Board Llantarnam,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
532545,Water Board Llantarnam,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.95
532545,Water Board Llantarnam,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.76
532545,Water Board Llantarnam,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.05
532545,Water Board Llantarnam,2023-06-12T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
532545,Water Board Llantarnam,2023-06-12T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
532545,Water Board Llantarnam,2023-06-12T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
532545,Water Board Llantarnam,2023-06-12T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
532545,Water Board Llantarnam,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
532545,Water Board Llantarnam,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
532545,Water Board Llantarnam,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
532545,Water Board Llantarnam,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.09
532545,Water Board Llantarnam,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
532545,Water Board Llantarnam,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.12
532545,Water Board Llantarnam,2023-06-12T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
532545,Water Board Llantarnam,2023-06-12T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-12T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
532545,Water Board Llantarnam,2023-06-12T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
532545,Water Board Llantarnam,2023-06-12T06:20:00.000+00:00,transformer,,Temperature,C,30.4
532545,Water Board Llantarnam,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
532545,Water Board Llantarnam,2023-06-12T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
532545,Water Board Llantarnam,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
532545,Water Board Llantarnam,2023-06-12T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.86
532545,Water Board Llantarnam,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
532545,Water Board Llantarnam,2023-06-12T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
532545,Water Board Llantarnam,2023-06-12T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
532545,Water Board Llantarnam,2023-06-12T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
532545,Water Board Llantarnam,2023-06-12T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
532545,Water Board Llantarnam,2023-06-12T06:20:00.000+00:00,busbar,,L3 Active Power,kW,6.04
532545,Water Board Llantarnam,2023-06-12T06:20:00.000+00:00,busbar,,L2 Active Power,kW,8.26
532545,Water Board Llantarnam,2023-06-12T06:20:00.000+00:00,busbar,,L1 Active Power,kW,8.16
532545,Water Board Llantarnam,2023-06-12T06:20:00.000+00:00,busbar,,N Current (RMS),A,23.0
532545,Water Board Llantarnam,2023-06-12T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.6
532545,Water Board Llantarnam,2023-06-12T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
532545,Water Board Llantarnam,2023-06-12T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,35.3
532545,Water Board Llantarnam,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
532545,Water Board Llantarnam,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
532545,Water Board Llantarnam,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
532545,Water Board Llantarnam,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.06
532545,Water Board Llantarnam,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.55
532545,Water Board Llantarnam,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.32
532545,Water Board Llantarnam,2023-06-12T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
532545,Water Board Llantarnam,2023-06-12T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
532545,Water Board Llantarnam,2023-06-12T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
532545,Water Board Llantarnam,2023-06-12T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
532545,Water Board Llantarnam,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
532545,Water Board Llantarnam,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
532545,Water Board Llantarnam,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
532545,Water Board Llantarnam,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.05
532545,Water Board Llantarnam,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
532545,Water Board Llantarnam,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.54
532545,Water Board Llantarnam,2023-06-12T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
532545,Water Board Llantarnam,2023-06-12T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
532545,Water Board Llantarnam,2023-06-12T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
532545,Water Board Llantarnam,2023-06-12T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
532545,Water Board Llantarnam,2023-06-12T06:10:00.000+00:00,transformer,,Temperature,C,30.3
532545,Water Board Llantarnam,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
532545,Water Board Llantarnam,2023-06-12T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.37
532545,Water Board Llantarnam,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
532545,Water Board Llantarnam,2023-06-12T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
532545,Water Board Llantarnam,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
532545,Water Board Llantarnam,2023-06-12T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
532545,Water Board Llantarnam,2023-06-12T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
532545,Water Board Llantarnam,2023-06-12T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
532545,Water Board Llantarnam,2023-06-12T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
532545,Water Board Llantarnam,2023-06-12T06:10:00.000+00:00,busbar,,L3 Active Power,kW,7.11
532545,Water Board Llantarnam,2023-06-12T06:10:00.000+00:00,busbar,,L2 Active Power,kW,6.0
532545,Water Board Llantarnam,2023-06-12T06:10:00.000+00:00,busbar,,L1 Active Power,kW,7.86
532545,Water Board Llantarnam,2023-06-12T06:10:00.000+00:00,busbar,,N Current (RMS),A,21.8
532545,Water Board Llantarnam,2023-06-12T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.3
532545,Water Board Llantarnam,2023-06-12T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
532545,Water Board Llantarnam,2023-06-12T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
532545,Water Board Llantarnam,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
532545,Water Board Llantarnam,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
532545,Water Board Llantarnam,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
532545,Water Board Llantarnam,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.33
532545,Water Board Llantarnam,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.2
532545,Water Board Llantarnam,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.5
532545,Water Board Llantarnam,2023-06-12T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
532545,Water Board Llantarnam,2023-06-12T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.7
532545,Water Board Llantarnam,2023-06-12T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.8
532545,Water Board Llantarnam,2023-06-12T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
532545,Water Board Llantarnam,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
532545,Water Board Llantarnam,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
532545,Water Board Llantarnam,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
532545,Water Board Llantarnam,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.12
532545,Water Board Llantarnam,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.18
532545,Water Board Llantarnam,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.12
532545,Water Board Llantarnam,2023-06-12T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
532545,Water Board Llantarnam,2023-06-12T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-12T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
532545,Water Board Llantarnam,2023-06-12T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
532545,Water Board Llantarnam,2023-06-12T06:00:00.000+00:00,transformer,,Temperature,C,30.3
532545,Water Board Llantarnam,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
532545,Water Board Llantarnam,2023-06-12T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
532545,Water Board Llantarnam,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
532545,Water Board Llantarnam,2023-06-12T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
532545,Water Board Llantarnam,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
532545,Water Board Llantarnam,2023-06-12T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
532545,Water Board Llantarnam,2023-06-12T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
532545,Water Board Llantarnam,2023-06-12T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
532545,Water Board Llantarnam,2023-06-12T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
532545,Water Board Llantarnam,2023-06-12T06:00:00.000+00:00,busbar,,L3 Active Power,kW,8.45
532545,Water Board Llantarnam,2023-06-12T06:00:00.000+00:00,busbar,,L2 Active Power,kW,6.38
532545,Water Board Llantarnam,2023-06-12T06:00:00.000+00:00,busbar,,L1 Active Power,kW,6.61
532545,Water Board Llantarnam,2023-06-12T06:00:00.000+00:00,busbar,,N Current (RMS),A,23.8
532545,Water Board Llantarnam,2023-06-12T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.3
532545,Water Board Llantarnam,2023-06-12T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
532545,Water Board Llantarnam,2023-06-12T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
532545,Water Board Llantarnam,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
532545,Water Board Llantarnam,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
532545,Water Board Llantarnam,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
532545,Water Board Llantarnam,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.62
532545,Water Board Llantarnam,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.94
532545,Water Board Llantarnam,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.62
532545,Water Board Llantarnam,2023-06-12T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
532545,Water Board Llantarnam,2023-06-12T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
532545,Water Board Llantarnam,2023-06-12T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
532545,Water Board Llantarnam,2023-06-12T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.1
532545,Water Board Llantarnam,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
532545,Water Board Llantarnam,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
532545,Water Board Llantarnam,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
532545,Water Board Llantarnam,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.11
532545,Water Board Llantarnam,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.37
532545,Water Board Llantarnam,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
532545,Water Board Llantarnam,2023-06-12T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
532545,Water Board Llantarnam,2023-06-12T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
532545,Water Board Llantarnam,2023-06-12T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
532545,Water Board Llantarnam,2023-06-12T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
532545,Water Board Llantarnam,2023-06-12T05:50:00.000+00:00,transformer,,Temperature,C,30.3
532545,Water Board Llantarnam,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
532545,Water Board Llantarnam,2023-06-12T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
532545,Water Board Llantarnam,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
532545,Water Board Llantarnam,2023-06-12T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
532545,Water Board Llantarnam,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
532545,Water Board Llantarnam,2023-06-12T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.57
532545,Water Board Llantarnam,2023-06-12T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
532545,Water Board Llantarnam,2023-06-12T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
532545,Water Board Llantarnam,2023-06-12T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
532545,Water Board Llantarnam,2023-06-12T05:50:00.000+00:00,busbar,,L3 Active Power,kW,5.73
532545,Water Board Llantarnam,2023-06-12T05:50:00.000+00:00,busbar,,L2 Active Power,kW,6.31
532545,Water Board Llantarnam,2023-06-12T05:50:00.000+00:00,busbar,,L1 Active Power,kW,7.83
532545,Water Board Llantarnam,2023-06-12T05:50:00.000+00:00,busbar,,N Current (RMS),A,21.8
532545,Water Board Llantarnam,2023-06-12T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
532545,Water Board Llantarnam,2023-06-12T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
532545,Water Board Llantarnam,2023-06-12T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
532545,Water Board Llantarnam,2023-06-12T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
532545,Water Board Llantarnam,2023-06-12T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
532545,Water Board Llantarnam,2023-06-12T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
532545,Water Board Llantarnam,2023-06-12T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.25
532545,Water Board Llantarnam,2023-06-12T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.49
532545,Water Board Llantarnam,2023-06-12T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.67
532545,Water Board Llantarnam,2023-06-12T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
532545,Water Board Llantarnam,2023-06-12T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
532545,Water Board Llantarnam,2023-06-12T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
532545,Water Board Llantarnam,2023-06-12T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
532545,Water Board Llantarnam,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
532545,Water Board Llantarnam,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
532545,Water Board Llantarnam,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
532545,Water Board Llantarnam,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.12
532545,Water Board Llantarnam,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.3
532545,Water Board Llantarnam,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
532545,Water Board Llantarnam,2023-06-12T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
532545,Water Board Llantarnam,2023-06-12T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
532545,Water Board Llantarnam,2023-06-12T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
532545,Water Board Llantarnam,2023-06-12T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
532545,Water Board Llantarnam,2023-06-12T05:40:00.000+00:00,transformer,,Temperature,C,30.2
532545,Water Board Llantarnam,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
532545,Water Board Llantarnam,2023-06-12T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
532545,Water Board Llantarnam,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
532545,Water Board Llantarnam,2023-06-12T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
532545,Water Board Llantarnam,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
532545,Water Board Llantarnam,2023-06-12T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
532545,Water Board Llantarnam,2023-06-12T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
532545,Water Board Llantarnam,2023-06-12T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
532545,Water Board Llantarnam,2023-06-12T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
532545,Water Board Llantarnam,2023-06-12T05:40:00.000+00:00,busbar,,L3 Active Power,kW,5.36
532545,Water Board Llantarnam,2023-06-12T05:40:00.000+00:00,busbar,,L2 Active Power,kW,6.78
532545,Water Board Llantarnam,2023-06-12T05:40:00.000+00:00,busbar,,L1 Active Power,kW,5.76
532545,Water Board Llantarnam,2023-06-12T05:40:00.000+00:00,busbar,,N Current (RMS),A,22.4
532545,Water Board Llantarnam,2023-06-12T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
532545,Water Board Llantarnam,2023-06-12T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
532545,Water Board Llantarnam,2023-06-12T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
532545,Water Board Llantarnam,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
532545,Water Board Llantarnam,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
532545,Water Board Llantarnam,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
532545,Water Board Llantarnam,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.36
532545,Water Board Llantarnam,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.55
532545,Water Board Llantarnam,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.13
532545,Water Board Llantarnam,2023-06-12T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.5
532545,Water Board Llantarnam,2023-06-12T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
532545,Water Board Llantarnam,2023-06-12T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.8
532545,Water Board Llantarnam,2023-06-12T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
532545,Water Board Llantarnam,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
532545,Water Board Llantarnam,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
532545,Water Board Llantarnam,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
532545,Water Board Llantarnam,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.1
532545,Water Board Llantarnam,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
532545,Water Board Llantarnam,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
532545,Water Board Llantarnam,2023-06-12T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
532545,Water Board Llantarnam,2023-06-12T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
532545,Water Board Llantarnam,2023-06-12T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
532545,Water Board Llantarnam,2023-06-12T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.5
532545,Water Board Llantarnam,2023-06-12T05:30:00.000+00:00,transformer,,Temperature,C,30.2
532545,Water Board Llantarnam,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
532545,Water Board Llantarnam,2023-06-12T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
