Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532545,Water Board Llantarnam,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
532545,Water Board Llantarnam,2023-06-12T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
532545,Water Board Llantarnam,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
532545,Water Board Llantarnam,2023-06-12T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
532545,Water Board Llantarnam,2023-06-12T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
532545,Water Board Llantarnam,2023-06-12T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
532545,Water Board Llantarnam,2023-06-12T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
532545,Water Board Llantarnam,2023-06-12T05:30:00.000+00:00,busbar,,L3 Active Power,kW,4.46
532545,Water Board Llantarnam,2023-06-12T05:30:00.000+00:00,busbar,,L2 Active Power,kW,9.29
532545,Water Board Llantarnam,2023-06-12T05:30:00.000+00:00,busbar,,L1 Active Power,kW,5.91
532545,Water Board Llantarnam,2023-06-12T05:30:00.000+00:00,busbar,,N Current (RMS),A,31.4
532545,Water Board Llantarnam,2023-06-12T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
532545,Water Board Llantarnam,2023-06-12T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
532545,Water Board Llantarnam,2023-06-12T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
532545,Water Board Llantarnam,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
532545,Water Board Llantarnam,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.99
532545,Water Board Llantarnam,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
532545,Water Board Llantarnam,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.69
532545,Water Board Llantarnam,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.22
532545,Water Board Llantarnam,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.09
532545,Water Board Llantarnam,2023-06-12T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
532545,Water Board Llantarnam,2023-06-12T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
532545,Water Board Llantarnam,2023-06-12T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
532545,Water Board Llantarnam,2023-06-12T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
532545,Water Board Llantarnam,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
532545,Water Board Llantarnam,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
532545,Water Board Llantarnam,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
532545,Water Board Llantarnam,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.1
532545,Water Board Llantarnam,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.55
532545,Water Board Llantarnam,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.16
532545,Water Board Llantarnam,2023-06-12T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
532545,Water Board Llantarnam,2023-06-12T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
532545,Water Board Llantarnam,2023-06-12T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
532545,Water Board Llantarnam,2023-06-12T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
532545,Water Board Llantarnam,2023-06-12T05:20:00.000+00:00,transformer,,Temperature,C,30.2
532545,Water Board Llantarnam,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
532545,Water Board Llantarnam,2023-06-12T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
532545,Water Board Llantarnam,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
532545,Water Board Llantarnam,2023-06-12T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
532545,Water Board Llantarnam,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
532545,Water Board Llantarnam,2023-06-12T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
532545,Water Board Llantarnam,2023-06-12T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
532545,Water Board Llantarnam,2023-06-12T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
532545,Water Board Llantarnam,2023-06-12T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
532545,Water Board Llantarnam,2023-06-12T05:20:00.000+00:00,busbar,,L3 Active Power,kW,2.79
532545,Water Board Llantarnam,2023-06-12T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.77
532545,Water Board Llantarnam,2023-06-12T05:20:00.000+00:00,busbar,,L1 Active Power,kW,5.25
532545,Water Board Llantarnam,2023-06-12T05:20:00.000+00:00,busbar,,N Current (RMS),A,24.6
532545,Water Board Llantarnam,2023-06-12T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
532545,Water Board Llantarnam,2023-06-12T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
532545,Water Board Llantarnam,2023-06-12T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
532545,Water Board Llantarnam,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
532545,Water Board Llantarnam,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
532545,Water Board Llantarnam,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
532545,Water Board Llantarnam,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.77
532545,Water Board Llantarnam,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.37
532545,Water Board Llantarnam,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.69
532545,Water Board Llantarnam,2023-06-12T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
532545,Water Board Llantarnam,2023-06-12T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
532545,Water Board Llantarnam,2023-06-12T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
532545,Water Board Llantarnam,2023-06-12T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
532545,Water Board Llantarnam,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
532545,Water Board Llantarnam,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
532545,Water Board Llantarnam,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
532545,Water Board Llantarnam,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.12
532545,Water Board Llantarnam,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.21
532545,Water Board Llantarnam,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.08
532545,Water Board Llantarnam,2023-06-12T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
532545,Water Board Llantarnam,2023-06-12T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
532545,Water Board Llantarnam,2023-06-12T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
532545,Water Board Llantarnam,2023-06-12T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
532545,Water Board Llantarnam,2023-06-12T05:10:00.000+00:00,transformer,,Temperature,C,30.3
532545,Water Board Llantarnam,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
532545,Water Board Llantarnam,2023-06-12T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
532545,Water Board Llantarnam,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
532545,Water Board Llantarnam,2023-06-12T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.4
532545,Water Board Llantarnam,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
532545,Water Board Llantarnam,2023-06-12T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
532545,Water Board Llantarnam,2023-06-12T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
532545,Water Board Llantarnam,2023-06-12T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
532545,Water Board Llantarnam,2023-06-12T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
532545,Water Board Llantarnam,2023-06-12T05:10:00.000+00:00,busbar,,L3 Active Power,kW,2.89
532545,Water Board Llantarnam,2023-06-12T05:10:00.000+00:00,busbar,,L2 Active Power,kW,5.58
532545,Water Board Llantarnam,2023-06-12T05:10:00.000+00:00,busbar,,L1 Active Power,kW,4.77
532545,Water Board Llantarnam,2023-06-12T05:10:00.000+00:00,busbar,,N Current (RMS),A,17.4
532545,Water Board Llantarnam,2023-06-12T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
532545,Water Board Llantarnam,2023-06-12T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
532545,Water Board Llantarnam,2023-06-12T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
532545,Water Board Llantarnam,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
532545,Water Board Llantarnam,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
532545,Water Board Llantarnam,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
532545,Water Board Llantarnam,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.59
532545,Water Board Llantarnam,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.73
532545,Water Board Llantarnam,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.07
532545,Water Board Llantarnam,2023-06-12T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
532545,Water Board Llantarnam,2023-06-12T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
532545,Water Board Llantarnam,2023-06-12T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
532545,Water Board Llantarnam,2023-06-12T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
532545,Water Board Llantarnam,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
532545,Water Board Llantarnam,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
532545,Water Board Llantarnam,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
532545,Water Board Llantarnam,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.17
532545,Water Board Llantarnam,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.05
532545,Water Board Llantarnam,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.01
532545,Water Board Llantarnam,2023-06-12T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
532545,Water Board Llantarnam,2023-06-12T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
532545,Water Board Llantarnam,2023-06-12T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
532545,Water Board Llantarnam,2023-06-12T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
532545,Water Board Llantarnam,2023-06-12T05:00:00.000+00:00,transformer,,Temperature,C,30.3
532545,Water Board Llantarnam,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
532545,Water Board Llantarnam,2023-06-12T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
532545,Water Board Llantarnam,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
532545,Water Board Llantarnam,2023-06-12T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.72
532545,Water Board Llantarnam,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
532545,Water Board Llantarnam,2023-06-12T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
532545,Water Board Llantarnam,2023-06-12T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
532545,Water Board Llantarnam,2023-06-12T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
532545,Water Board Llantarnam,2023-06-12T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
532545,Water Board Llantarnam,2023-06-12T05:00:00.000+00:00,busbar,,L3 Active Power,kW,5.77
532545,Water Board Llantarnam,2023-06-12T05:00:00.000+00:00,busbar,,L2 Active Power,kW,6.79
532545,Water Board Llantarnam,2023-06-12T05:00:00.000+00:00,busbar,,L1 Active Power,kW,6.08
532545,Water Board Llantarnam,2023-06-12T05:00:00.000+00:00,busbar,,N Current (RMS),A,19.5
532545,Water Board Llantarnam,2023-06-12T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
532545,Water Board Llantarnam,2023-06-12T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
532545,Water Board Llantarnam,2023-06-12T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
532545,Water Board Llantarnam,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
532545,Water Board Llantarnam,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
532545,Water Board Llantarnam,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
532545,Water Board Llantarnam,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.54
532545,Water Board Llantarnam,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.26
532545,Water Board Llantarnam,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.67
532545,Water Board Llantarnam,2023-06-12T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
532545,Water Board Llantarnam,2023-06-12T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
532545,Water Board Llantarnam,2023-06-12T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
532545,Water Board Llantarnam,2023-06-12T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.7
532545,Water Board Llantarnam,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
532545,Water Board Llantarnam,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
532545,Water Board Llantarnam,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
532545,Water Board Llantarnam,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.09
532545,Water Board Llantarnam,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.26
532545,Water Board Llantarnam,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.01
532545,Water Board Llantarnam,2023-06-12T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
532545,Water Board Llantarnam,2023-06-12T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-12T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
532545,Water Board Llantarnam,2023-06-12T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
532545,Water Board Llantarnam,2023-06-12T04:50:00.000+00:00,transformer,,Temperature,C,30.3
532545,Water Board Llantarnam,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
532545,Water Board Llantarnam,2023-06-12T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
532545,Water Board Llantarnam,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
532545,Water Board Llantarnam,2023-06-12T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
532545,Water Board Llantarnam,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
532545,Water Board Llantarnam,2023-06-12T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
532545,Water Board Llantarnam,2023-06-12T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
532545,Water Board Llantarnam,2023-06-12T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
532545,Water Board Llantarnam,2023-06-12T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
532545,Water Board Llantarnam,2023-06-12T04:50:00.000+00:00,busbar,,L3 Active Power,kW,2.63
532545,Water Board Llantarnam,2023-06-12T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.52
532545,Water Board Llantarnam,2023-06-12T04:50:00.000+00:00,busbar,,L1 Active Power,kW,7.69
532545,Water Board Llantarnam,2023-06-12T04:50:00.000+00:00,busbar,,N Current (RMS),A,27.1
532545,Water Board Llantarnam,2023-06-12T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.4
532545,Water Board Llantarnam,2023-06-12T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
532545,Water Board Llantarnam,2023-06-12T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
532545,Water Board Llantarnam,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
532545,Water Board Llantarnam,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.05
532545,Water Board Llantarnam,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
532545,Water Board Llantarnam,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.31
532545,Water Board Llantarnam,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.14
532545,Water Board Llantarnam,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.21
532545,Water Board Llantarnam,2023-06-12T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
532545,Water Board Llantarnam,2023-06-12T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
532545,Water Board Llantarnam,2023-06-12T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
532545,Water Board Llantarnam,2023-06-12T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
532545,Water Board Llantarnam,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
532545,Water Board Llantarnam,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
532545,Water Board Llantarnam,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
532545,Water Board Llantarnam,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.15
532545,Water Board Llantarnam,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.26
532545,Water Board Llantarnam,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.55
532545,Water Board Llantarnam,2023-06-12T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
532545,Water Board Llantarnam,2023-06-12T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.1
532545,Water Board Llantarnam,2023-06-12T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
532545,Water Board Llantarnam,2023-06-12T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
532545,Water Board Llantarnam,2023-06-12T04:40:00.000+00:00,transformer,,Temperature,C,30.3
532545,Water Board Llantarnam,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
532545,Water Board Llantarnam,2023-06-12T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
532545,Water Board Llantarnam,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
532545,Water Board Llantarnam,2023-06-12T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
532545,Water Board Llantarnam,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
532545,Water Board Llantarnam,2023-06-12T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
532545,Water Board Llantarnam,2023-06-12T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
532545,Water Board Llantarnam,2023-06-12T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
532545,Water Board Llantarnam,2023-06-12T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
532545,Water Board Llantarnam,2023-06-12T04:40:00.000+00:00,busbar,,L3 Active Power,kW,2.46
532545,Water Board Llantarnam,2023-06-12T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.4
532545,Water Board Llantarnam,2023-06-12T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.75
532545,Water Board Llantarnam,2023-06-12T04:40:00.000+00:00,busbar,,N Current (RMS),A,28.3
532545,Water Board Llantarnam,2023-06-12T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.0
532545,Water Board Llantarnam,2023-06-12T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
532545,Water Board Llantarnam,2023-06-12T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
532545,Water Board Llantarnam,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
532545,Water Board Llantarnam,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
532545,Water Board Llantarnam,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
532545,Water Board Llantarnam,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.25
532545,Water Board Llantarnam,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.78
532545,Water Board Llantarnam,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.84
532545,Water Board Llantarnam,2023-06-12T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
532545,Water Board Llantarnam,2023-06-12T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
532545,Water Board Llantarnam,2023-06-12T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
532545,Water Board Llantarnam,2023-06-12T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
532545,Water Board Llantarnam,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
532545,Water Board Llantarnam,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
532545,Water Board Llantarnam,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.51
532545,Water Board Llantarnam,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.54
532545,Water Board Llantarnam,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.98
532545,Water Board Llantarnam,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.19
532545,Water Board Llantarnam,2023-06-12T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
532545,Water Board Llantarnam,2023-06-12T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
532545,Water Board Llantarnam,2023-06-12T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
532545,Water Board Llantarnam,2023-06-12T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
532545,Water Board Llantarnam,2023-06-12T04:30:00.000+00:00,transformer,,Temperature,C,30.4
532545,Water Board Llantarnam,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
532545,Water Board Llantarnam,2023-06-12T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
532545,Water Board Llantarnam,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
532545,Water Board Llantarnam,2023-06-12T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
532545,Water Board Llantarnam,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
532545,Water Board Llantarnam,2023-06-12T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
532545,Water Board Llantarnam,2023-06-12T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
532545,Water Board Llantarnam,2023-06-12T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
532545,Water Board Llantarnam,2023-06-12T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
532545,Water Board Llantarnam,2023-06-12T04:30:00.000+00:00,busbar,,L3 Active Power,kW,2.79
532545,Water Board Llantarnam,2023-06-12T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.77
532545,Water Board Llantarnam,2023-06-12T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.03
532545,Water Board Llantarnam,2023-06-12T04:30:00.000+00:00,busbar,,N Current (RMS),A,36.3
532545,Water Board Llantarnam,2023-06-12T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
532545,Water Board Llantarnam,2023-06-12T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
532545,Water Board Llantarnam,2023-06-12T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.5
532545,Water Board Llantarnam,2023-06-12T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
532545,Water Board Llantarnam,2023-06-12T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
532545,Water Board Llantarnam,2023-06-12T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
532545,Water Board Llantarnam,2023-06-12T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.08
532545,Water Board Llantarnam,2023-06-12T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.06
532545,Water Board Llantarnam,2023-06-12T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.16
532545,Water Board Llantarnam,2023-06-12T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
532545,Water Board Llantarnam,2023-06-12T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.8
532545,Water Board Llantarnam,2023-06-12T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
532545,Water Board Llantarnam,2023-06-12T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
532545,Water Board Llantarnam,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
532545,Water Board Llantarnam,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
532545,Water Board Llantarnam,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.51
532545,Water Board Llantarnam,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.55
532545,Water Board Llantarnam,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
532545,Water Board Llantarnam,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.28
532545,Water Board Llantarnam,2023-06-12T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
532545,Water Board Llantarnam,2023-06-12T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
532545,Water Board Llantarnam,2023-06-12T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
532545,Water Board Llantarnam,2023-06-12T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
532545,Water Board Llantarnam,2023-06-12T04:20:00.000+00:00,transformer,,Temperature,C,30.4
532545,Water Board Llantarnam,2023-06-12T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
532545,Water Board Llantarnam,2023-06-12T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
532545,Water Board Llantarnam,2023-06-12T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
532545,Water Board Llantarnam,2023-06-12T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
532545,Water Board Llantarnam,2023-06-12T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
532545,Water Board Llantarnam,2023-06-12T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
532545,Water Board Llantarnam,2023-06-12T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
532545,Water Board Llantarnam,2023-06-12T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
532545,Water Board Llantarnam,2023-06-12T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
532545,Water Board Llantarnam,2023-06-12T04:20:00.000+00:00,busbar,,L3 Active Power,kW,2.63
532545,Water Board Llantarnam,2023-06-12T04:20:00.000+00:00,busbar,,L2 Active Power,kW,6.37
532545,Water Board Llantarnam,2023-06-12T04:20:00.000+00:00,busbar,,L1 Active Power,kW,10.43
532545,Water Board Llantarnam,2023-06-12T04:20:00.000+00:00,busbar,,N Current (RMS),A,36.0
532545,Water Board Llantarnam,2023-06-12T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.0
532545,Water Board Llantarnam,2023-06-12T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
532545,Water Board Llantarnam,2023-06-12T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
532545,Water Board Llantarnam,2023-06-12T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
532545,Water Board Llantarnam,2023-06-12T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
532545,Water Board Llantarnam,2023-06-12T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
532545,Water Board Llantarnam,2023-06-12T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.3
532545,Water Board Llantarnam,2023-06-12T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.87
532545,Water Board Llantarnam,2023-06-12T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.44
532545,Water Board Llantarnam,2023-06-12T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
532545,Water Board Llantarnam,2023-06-12T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
532545,Water Board Llantarnam,2023-06-12T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.7
532545,Water Board Llantarnam,2023-06-12T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
532545,Water Board Llantarnam,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
532545,Water Board Llantarnam,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
532545,Water Board Llantarnam,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.51
532545,Water Board Llantarnam,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.57
532545,Water Board Llantarnam,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.12
532545,Water Board Llantarnam,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.21
532545,Water Board Llantarnam,2023-06-12T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
532545,Water Board Llantarnam,2023-06-12T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
532545,Water Board Llantarnam,2023-06-12T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
532545,Water Board Llantarnam,2023-06-12T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.7
532545,Water Board Llantarnam,2023-06-12T04:10:00.000+00:00,transformer,,Temperature,C,30.4
532545,Water Board Llantarnam,2023-06-12T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
532545,Water Board Llantarnam,2023-06-12T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
532545,Water Board Llantarnam,2023-06-12T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
532545,Water Board Llantarnam,2023-06-12T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
532545,Water Board Llantarnam,2023-06-12T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
532545,Water Board Llantarnam,2023-06-12T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
532545,Water Board Llantarnam,2023-06-12T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
532545,Water Board Llantarnam,2023-06-12T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
532545,Water Board Llantarnam,2023-06-12T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
532545,Water Board Llantarnam,2023-06-12T04:10:00.000+00:00,busbar,,L3 Active Power,kW,2.87
532545,Water Board Llantarnam,2023-06-12T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.0
532545,Water Board Llantarnam,2023-06-12T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.65
532545,Water Board Llantarnam,2023-06-12T04:10:00.000+00:00,busbar,,N Current (RMS),A,30.5
532545,Water Board Llantarnam,2023-06-12T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
532545,Water Board Llantarnam,2023-06-12T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
532545,Water Board Llantarnam,2023-06-12T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
532545,Water Board Llantarnam,2023-06-12T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
532545,Water Board Llantarnam,2023-06-12T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.08
532545,Water Board Llantarnam,2023-06-12T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
532545,Water Board Llantarnam,2023-06-12T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.28
532545,Water Board Llantarnam,2023-06-12T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.96
532545,Water Board Llantarnam,2023-06-12T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.46
532545,Water Board Llantarnam,2023-06-12T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
532545,Water Board Llantarnam,2023-06-12T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
532545,Water Board Llantarnam,2023-06-12T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
532545,Water Board Llantarnam,2023-06-12T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
532545,Water Board Llantarnam,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
532545,Water Board Llantarnam,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
532545,Water Board Llantarnam,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.45
532545,Water Board Llantarnam,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.57
532545,Water Board Llantarnam,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.82
532545,Water Board Llantarnam,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.25
532545,Water Board Llantarnam,2023-06-12T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
532545,Water Board Llantarnam,2023-06-12T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
532545,Water Board Llantarnam,2023-06-12T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.8
532545,Water Board Llantarnam,2023-06-12T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.8
532545,Water Board Llantarnam,2023-06-12T04:00:00.000+00:00,transformer,,Temperature,C,30.5
532545,Water Board Llantarnam,2023-06-12T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
532545,Water Board Llantarnam,2023-06-12T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
532545,Water Board Llantarnam,2023-06-12T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
532545,Water Board Llantarnam,2023-06-12T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
532545,Water Board Llantarnam,2023-06-12T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
532545,Water Board Llantarnam,2023-06-12T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
532545,Water Board Llantarnam,2023-06-12T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
532545,Water Board Llantarnam,2023-06-12T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
532545,Water Board Llantarnam,2023-06-12T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
532545,Water Board Llantarnam,2023-06-12T04:00:00.000+00:00,busbar,,L3 Active Power,kW,2.85
532545,Water Board Llantarnam,2023-06-12T04:00:00.000+00:00,busbar,,L2 Active Power,kW,5.78
532545,Water Board Llantarnam,2023-06-12T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.71
532545,Water Board Llantarnam,2023-06-12T04:00:00.000+00:00,busbar,,N Current (RMS),A,28.8
532545,Water Board Llantarnam,2023-06-12T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
532545,Water Board Llantarnam,2023-06-12T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
532545,Water Board Llantarnam,2023-06-12T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
532545,Water Board Llantarnam,2023-06-12T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
532545,Water Board Llantarnam,2023-06-12T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.13
532545,Water Board Llantarnam,2023-06-12T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
532545,Water Board Llantarnam,2023-06-12T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.28
532545,Water Board Llantarnam,2023-06-12T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.0
532545,Water Board Llantarnam,2023-06-12T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.28
532545,Water Board Llantarnam,2023-06-12T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
532545,Water Board Llantarnam,2023-06-12T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.3
532545,Water Board Llantarnam,2023-06-12T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
532545,Water Board Llantarnam,2023-06-12T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
532545,Water Board Llantarnam,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
532545,Water Board Llantarnam,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
532545,Water Board Llantarnam,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.6
532545,Water Board Llantarnam,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
532545,Water Board Llantarnam,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.86
532545,Water Board Llantarnam,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.31
532545,Water Board Llantarnam,2023-06-12T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
532545,Water Board Llantarnam,2023-06-12T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
532545,Water Board Llantarnam,2023-06-12T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
532545,Water Board Llantarnam,2023-06-12T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
532545,Water Board Llantarnam,2023-06-12T03:50:00.000+00:00,transformer,,Temperature,C,30.6
532545,Water Board Llantarnam,2023-06-12T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
532545,Water Board Llantarnam,2023-06-12T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
532545,Water Board Llantarnam,2023-06-12T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
532545,Water Board Llantarnam,2023-06-12T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
532545,Water Board Llantarnam,2023-06-12T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
532545,Water Board Llantarnam,2023-06-12T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
532545,Water Board Llantarnam,2023-06-12T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
532545,Water Board Llantarnam,2023-06-12T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
532545,Water Board Llantarnam,2023-06-12T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.25
532545,Water Board Llantarnam,2023-06-12T03:50:00.000+00:00,busbar,,L3 Active Power,kW,2.89
532545,Water Board Llantarnam,2023-06-12T03:50:00.000+00:00,busbar,,L2 Active Power,kW,4.87
532545,Water Board Llantarnam,2023-06-12T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.6
532545,Water Board Llantarnam,2023-06-12T03:50:00.000+00:00,busbar,,N Current (RMS),A,27.0
532545,Water Board Llantarnam,2023-06-12T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
532545,Water Board Llantarnam,2023-06-12T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.2
532545,Water Board Llantarnam,2023-06-12T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
532545,Water Board Llantarnam,2023-06-12T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
532545,Water Board Llantarnam,2023-06-12T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
532545,Water Board Llantarnam,2023-06-12T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
532545,Water Board Llantarnam,2023-06-12T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.57
532545,Water Board Llantarnam,2023-06-12T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.98
532545,Water Board Llantarnam,2023-06-12T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.25
532545,Water Board Llantarnam,2023-06-12T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.4
532545,Water Board Llantarnam,2023-06-12T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
532545,Water Board Llantarnam,2023-06-12T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.3
532545,Water Board Llantarnam,2023-06-12T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
532545,Water Board Llantarnam,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
532545,Water Board Llantarnam,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
532545,Water Board Llantarnam,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.5
532545,Water Board Llantarnam,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.71
532545,Water Board Llantarnam,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
532545,Water Board Llantarnam,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.32
532545,Water Board Llantarnam,2023-06-12T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
532545,Water Board Llantarnam,2023-06-12T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
532545,Water Board Llantarnam,2023-06-12T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
532545,Water Board Llantarnam,2023-06-12T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.1
532545,Water Board Llantarnam,2023-06-12T03:40:00.000+00:00,transformer,,Temperature,C,30.6
532545,Water Board Llantarnam,2023-06-12T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
532545,Water Board Llantarnam,2023-06-12T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
532545,Water Board Llantarnam,2023-06-12T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
532545,Water Board Llantarnam,2023-06-12T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
532545,Water Board Llantarnam,2023-06-12T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
532545,Water Board Llantarnam,2023-06-12T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
532545,Water Board Llantarnam,2023-06-12T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
532545,Water Board Llantarnam,2023-06-12T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
532545,Water Board Llantarnam,2023-06-12T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
532545,Water Board Llantarnam,2023-06-12T03:40:00.000+00:00,busbar,,L3 Active Power,kW,3.28
532545,Water Board Llantarnam,2023-06-12T03:40:00.000+00:00,busbar,,L2 Active Power,kW,4.89
532545,Water Board Llantarnam,2023-06-12T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.57
532545,Water Board Llantarnam,2023-06-12T03:40:00.000+00:00,busbar,,N Current (RMS),A,24.8
532545,Water Board Llantarnam,2023-06-12T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
532545,Water Board Llantarnam,2023-06-12T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,22.8
532545,Water Board Llantarnam,2023-06-12T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
532545,Water Board Llantarnam,2023-06-12T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
532545,Water Board Llantarnam,2023-06-12T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
532545,Water Board Llantarnam,2023-06-12T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
532545,Water Board Llantarnam,2023-06-12T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.59
532545,Water Board Llantarnam,2023-06-12T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.13
532545,Water Board Llantarnam,2023-06-12T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.14
532545,Water Board Llantarnam,2023-06-12T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,11.2
532545,Water Board Llantarnam,2023-06-12T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
532545,Water Board Llantarnam,2023-06-12T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
532545,Water Board Llantarnam,2023-06-12T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.8
532545,Water Board Llantarnam,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
532545,Water Board Llantarnam,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
532545,Water Board Llantarnam,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.28
532545,Water Board Llantarnam,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.43
532545,Water Board Llantarnam,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
532545,Water Board Llantarnam,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.0
532545,Water Board Llantarnam,2023-06-12T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
532545,Water Board Llantarnam,2023-06-12T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
532545,Water Board Llantarnam,2023-06-12T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.2
532545,Water Board Llantarnam,2023-06-12T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.4
532545,Water Board Llantarnam,2023-06-12T03:30:00.000+00:00,transformer,,Temperature,C,30.6
532545,Water Board Llantarnam,2023-06-12T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
532545,Water Board Llantarnam,2023-06-12T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
532545,Water Board Llantarnam,2023-06-12T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
532545,Water Board Llantarnam,2023-06-12T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
532545,Water Board Llantarnam,2023-06-12T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
532545,Water Board Llantarnam,2023-06-12T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
532545,Water Board Llantarnam,2023-06-12T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
532545,Water Board Llantarnam,2023-06-12T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
532545,Water Board Llantarnam,2023-06-12T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
532545,Water Board Llantarnam,2023-06-12T03:30:00.000+00:00,busbar,,L3 Active Power,kW,4.02
532545,Water Board Llantarnam,2023-06-12T03:30:00.000+00:00,busbar,,L2 Active Power,kW,6.02
532545,Water Board Llantarnam,2023-06-12T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.14
532545,Water Board Llantarnam,2023-06-12T03:30:00.000+00:00,busbar,,N Current (RMS),A,23.8
532545,Water Board Llantarnam,2023-06-12T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
532545,Water Board Llantarnam,2023-06-12T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
532545,Water Board Llantarnam,2023-06-12T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
532545,Water Board Llantarnam,2023-06-12T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
532545,Water Board Llantarnam,2023-06-12T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
532545,Water Board Llantarnam,2023-06-12T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
532545,Water Board Llantarnam,2023-06-12T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.56
532545,Water Board Llantarnam,2023-06-12T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.14
532545,Water Board Llantarnam,2023-06-12T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.2
532545,Water Board Llantarnam,2023-06-12T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
532545,Water Board Llantarnam,2023-06-12T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
532545,Water Board Llantarnam,2023-06-12T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
532545,Water Board Llantarnam,2023-06-12T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
532545,Water Board Llantarnam,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
532545,Water Board Llantarnam,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
532545,Water Board Llantarnam,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.14
532545,Water Board Llantarnam,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.99
532545,Water Board Llantarnam,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.48
532545,Water Board Llantarnam,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.5
532545,Water Board Llantarnam,2023-06-12T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
532545,Water Board Llantarnam,2023-06-12T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
532545,Water Board Llantarnam,2023-06-12T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
532545,Water Board Llantarnam,2023-06-12T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
532545,Water Board Llantarnam,2023-06-12T03:20:00.000+00:00,transformer,,Temperature,C,30.7
532545,Water Board Llantarnam,2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
532545,Water Board Llantarnam,2023-06-12T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
532545,Water Board Llantarnam,2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
532545,Water Board Llantarnam,2023-06-12T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
532545,Water Board Llantarnam,2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
532545,Water Board Llantarnam,2023-06-12T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
532545,Water Board Llantarnam,2023-06-12T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
532545,Water Board Llantarnam,2023-06-12T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
532545,Water Board Llantarnam,2023-06-12T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.02
532545,Water Board Llantarnam,2023-06-12T03:20:00.000+00:00,busbar,,L3 Active Power,kW,4.55
532545,Water Board Llantarnam,2023-06-12T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.62
532545,Water Board Llantarnam,2023-06-12T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.71
532545,Water Board Llantarnam,2023-06-12T03:20:00.000+00:00,busbar,,N Current (RMS),A,25.9
532545,Water Board Llantarnam,2023-06-12T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
532545,Water Board Llantarnam,2023-06-12T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
532545,Water Board Llantarnam,2023-06-12T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.8
532545,Water Board Llantarnam,2023-06-12T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
532545,Water Board Llantarnam,2023-06-12T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
532545,Water Board Llantarnam,2023-06-12T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
532545,Water Board Llantarnam,2023-06-12T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.49
