Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532545,Water Board Llantarnam,2023-06-12T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.17
532545,Water Board Llantarnam,2023-06-12T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.66
532545,Water Board Llantarnam,2023-06-12T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
532545,Water Board Llantarnam,2023-06-12T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
532545,Water Board Llantarnam,2023-06-12T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
532545,Water Board Llantarnam,2023-06-12T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
532545,Water Board Llantarnam,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
532545,Water Board Llantarnam,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
532545,Water Board Llantarnam,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.06
532545,Water Board Llantarnam,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.99
532545,Water Board Llantarnam,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.54
532545,Water Board Llantarnam,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.48
532545,Water Board Llantarnam,2023-06-12T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
532545,Water Board Llantarnam,2023-06-12T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
532545,Water Board Llantarnam,2023-06-12T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
532545,Water Board Llantarnam,2023-06-12T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
532545,Water Board Llantarnam,2023-06-12T03:10:00.000+00:00,transformer,,Temperature,C,30.7
532545,Water Board Llantarnam,2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
532545,Water Board Llantarnam,2023-06-12T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
532545,Water Board Llantarnam,2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
532545,Water Board Llantarnam,2023-06-12T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
532545,Water Board Llantarnam,2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
532545,Water Board Llantarnam,2023-06-12T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
532545,Water Board Llantarnam,2023-06-12T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
532545,Water Board Llantarnam,2023-06-12T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
532545,Water Board Llantarnam,2023-06-12T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
532545,Water Board Llantarnam,2023-06-12T03:10:00.000+00:00,busbar,,L3 Active Power,kW,4.48
532545,Water Board Llantarnam,2023-06-12T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.71
532545,Water Board Llantarnam,2023-06-12T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.14
532545,Water Board Llantarnam,2023-06-12T03:10:00.000+00:00,busbar,,N Current (RMS),A,27.8
532545,Water Board Llantarnam,2023-06-12T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
532545,Water Board Llantarnam,2023-06-12T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
532545,Water Board Llantarnam,2023-06-12T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
532545,Water Board Llantarnam,2023-06-12T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
532545,Water Board Llantarnam,2023-06-12T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
532545,Water Board Llantarnam,2023-06-12T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
532545,Water Board Llantarnam,2023-06-12T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.62
532545,Water Board Llantarnam,2023-06-12T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.23
532545,Water Board Llantarnam,2023-06-12T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.86
532545,Water Board Llantarnam,2023-06-12T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
532545,Water Board Llantarnam,2023-06-12T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
532545,Water Board Llantarnam,2023-06-12T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
532545,Water Board Llantarnam,2023-06-12T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
532545,Water Board Llantarnam,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
532545,Water Board Llantarnam,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
532545,Water Board Llantarnam,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.28
532545,Water Board Llantarnam,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
532545,Water Board Llantarnam,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.55
532545,Water Board Llantarnam,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.71
532545,Water Board Llantarnam,2023-06-12T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
532545,Water Board Llantarnam,2023-06-12T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
532545,Water Board Llantarnam,2023-06-12T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
532545,Water Board Llantarnam,2023-06-12T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
532545,Water Board Llantarnam,2023-06-12T03:00:00.000+00:00,transformer,,Temperature,C,30.8
532545,Water Board Llantarnam,2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
532545,Water Board Llantarnam,2023-06-12T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
532545,Water Board Llantarnam,2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
532545,Water Board Llantarnam,2023-06-12T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
532545,Water Board Llantarnam,2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
532545,Water Board Llantarnam,2023-06-12T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
532545,Water Board Llantarnam,2023-06-12T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
532545,Water Board Llantarnam,2023-06-12T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
532545,Water Board Llantarnam,2023-06-12T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.71
532545,Water Board Llantarnam,2023-06-12T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.62
532545,Water Board Llantarnam,2023-06-12T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.78
532545,Water Board Llantarnam,2023-06-12T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.57
532545,Water Board Llantarnam,2023-06-12T03:00:00.000+00:00,busbar,,N Current (RMS),A,29.0
532545,Water Board Llantarnam,2023-06-12T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
532545,Water Board Llantarnam,2023-06-12T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
532545,Water Board Llantarnam,2023-06-12T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
532545,Water Board Llantarnam,2023-06-12T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
532545,Water Board Llantarnam,2023-06-12T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
532545,Water Board Llantarnam,2023-06-12T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
532545,Water Board Llantarnam,2023-06-12T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.51
532545,Water Board Llantarnam,2023-06-12T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.07
532545,Water Board Llantarnam,2023-06-12T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.67
532545,Water Board Llantarnam,2023-06-12T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
532545,Water Board Llantarnam,2023-06-12T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
532545,Water Board Llantarnam,2023-06-12T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
532545,Water Board Llantarnam,2023-06-12T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
532545,Water Board Llantarnam,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
532545,Water Board Llantarnam,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
532545,Water Board Llantarnam,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.31
532545,Water Board Llantarnam,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.99
532545,Water Board Llantarnam,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.24
532545,Water Board Llantarnam,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.79
532545,Water Board Llantarnam,2023-06-12T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
532545,Water Board Llantarnam,2023-06-12T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
532545,Water Board Llantarnam,2023-06-12T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
532545,Water Board Llantarnam,2023-06-12T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
532545,Water Board Llantarnam,2023-06-12T02:50:00.000+00:00,transformer,,Temperature,C,30.8
532545,Water Board Llantarnam,2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
532545,Water Board Llantarnam,2023-06-12T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
532545,Water Board Llantarnam,2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
532545,Water Board Llantarnam,2023-06-12T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
532545,Water Board Llantarnam,2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
532545,Water Board Llantarnam,2023-06-12T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
532545,Water Board Llantarnam,2023-06-12T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
532545,Water Board Llantarnam,2023-06-12T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
532545,Water Board Llantarnam,2023-06-12T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.59
532545,Water Board Llantarnam,2023-06-12T02:50:00.000+00:00,busbar,,L3 Active Power,kW,4.5
532545,Water Board Llantarnam,2023-06-12T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.31
532545,Water Board Llantarnam,2023-06-12T02:50:00.000+00:00,busbar,,L1 Active Power,kW,9.46
532545,Water Board Llantarnam,2023-06-12T02:50:00.000+00:00,busbar,,N Current (RMS),A,30.1
532545,Water Board Llantarnam,2023-06-12T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
532545,Water Board Llantarnam,2023-06-12T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
532545,Water Board Llantarnam,2023-06-12T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
532545,Water Board Llantarnam,2023-06-12T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
532545,Water Board Llantarnam,2023-06-12T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
532545,Water Board Llantarnam,2023-06-12T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
532545,Water Board Llantarnam,2023-06-12T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.49
532545,Water Board Llantarnam,2023-06-12T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.24
532545,Water Board Llantarnam,2023-06-12T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.58
532545,Water Board Llantarnam,2023-06-12T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
532545,Water Board Llantarnam,2023-06-12T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
532545,Water Board Llantarnam,2023-06-12T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
532545,Water Board Llantarnam,2023-06-12T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
532545,Water Board Llantarnam,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
532545,Water Board Llantarnam,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
532545,Water Board Llantarnam,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.25
532545,Water Board Llantarnam,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.08
532545,Water Board Llantarnam,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.97
532545,Water Board Llantarnam,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.69
532545,Water Board Llantarnam,2023-06-12T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
532545,Water Board Llantarnam,2023-06-12T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
532545,Water Board Llantarnam,2023-06-12T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
532545,Water Board Llantarnam,2023-06-12T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
532545,Water Board Llantarnam,2023-06-12T02:40:00.000+00:00,transformer,,Temperature,C,30.9
532545,Water Board Llantarnam,2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
532545,Water Board Llantarnam,2023-06-12T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
532545,Water Board Llantarnam,2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
532545,Water Board Llantarnam,2023-06-12T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
532545,Water Board Llantarnam,2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
532545,Water Board Llantarnam,2023-06-12T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
532545,Water Board Llantarnam,2023-06-12T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
532545,Water Board Llantarnam,2023-06-12T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
532545,Water Board Llantarnam,2023-06-12T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
532545,Water Board Llantarnam,2023-06-12T02:40:00.000+00:00,busbar,,L3 Active Power,kW,4.57
532545,Water Board Llantarnam,2023-06-12T02:40:00.000+00:00,busbar,,L2 Active Power,kW,7.2
532545,Water Board Llantarnam,2023-06-12T02:40:00.000+00:00,busbar,,L1 Active Power,kW,9.27
532545,Water Board Llantarnam,2023-06-12T02:40:00.000+00:00,busbar,,N Current (RMS),A,27.6
532545,Water Board Llantarnam,2023-06-12T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
532545,Water Board Llantarnam,2023-06-12T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
532545,Water Board Llantarnam,2023-06-12T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
532545,Water Board Llantarnam,2023-06-12T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
532545,Water Board Llantarnam,2023-06-12T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
532545,Water Board Llantarnam,2023-06-12T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
532545,Water Board Llantarnam,2023-06-12T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.38
532545,Water Board Llantarnam,2023-06-12T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.4
532545,Water Board Llantarnam,2023-06-12T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.49
532545,Water Board Llantarnam,2023-06-12T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
532545,Water Board Llantarnam,2023-06-12T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
532545,Water Board Llantarnam,2023-06-12T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
532545,Water Board Llantarnam,2023-06-12T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.0
532545,Water Board Llantarnam,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
532545,Water Board Llantarnam,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
532545,Water Board Llantarnam,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.17
532545,Water Board Llantarnam,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
532545,Water Board Llantarnam,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
532545,Water Board Llantarnam,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.68
532545,Water Board Llantarnam,2023-06-12T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
532545,Water Board Llantarnam,2023-06-12T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
532545,Water Board Llantarnam,2023-06-12T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
532545,Water Board Llantarnam,2023-06-12T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
532545,Water Board Llantarnam,2023-06-12T02:30:00.000+00:00,transformer,,Temperature,C,30.9
532545,Water Board Llantarnam,2023-06-12T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
532545,Water Board Llantarnam,2023-06-12T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
532545,Water Board Llantarnam,2023-06-12T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
532545,Water Board Llantarnam,2023-06-12T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
532545,Water Board Llantarnam,2023-06-12T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
532545,Water Board Llantarnam,2023-06-12T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
532545,Water Board Llantarnam,2023-06-12T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
532545,Water Board Llantarnam,2023-06-12T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.59
532545,Water Board Llantarnam,2023-06-12T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.31
532545,Water Board Llantarnam,2023-06-12T02:30:00.000+00:00,busbar,,L3 Active Power,kW,4.36
532545,Water Board Llantarnam,2023-06-12T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.15
532545,Water Board Llantarnam,2023-06-12T02:30:00.000+00:00,busbar,,L1 Active Power,kW,9.17
532545,Water Board Llantarnam,2023-06-12T02:30:00.000+00:00,busbar,,N Current (RMS),A,29.2
532545,Water Board Llantarnam,2023-06-12T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
532545,Water Board Llantarnam,2023-06-12T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
532545,Water Board Llantarnam,2023-06-12T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
532545,Water Board Llantarnam,2023-06-12T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
532545,Water Board Llantarnam,2023-06-12T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
532545,Water Board Llantarnam,2023-06-12T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.6
532545,Water Board Llantarnam,2023-06-12T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.34
532545,Water Board Llantarnam,2023-06-12T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.28
532545,Water Board Llantarnam,2023-06-12T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.45
532545,Water Board Llantarnam,2023-06-12T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
532545,Water Board Llantarnam,2023-06-12T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.4
532545,Water Board Llantarnam,2023-06-12T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
532545,Water Board Llantarnam,2023-06-12T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.7
532545,Water Board Llantarnam,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
532545,Water Board Llantarnam,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
532545,Water Board Llantarnam,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.18
532545,Water Board Llantarnam,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.83
532545,Water Board Llantarnam,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
532545,Water Board Llantarnam,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.7
532545,Water Board Llantarnam,2023-06-12T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
532545,Water Board Llantarnam,2023-06-12T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
532545,Water Board Llantarnam,2023-06-12T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
532545,Water Board Llantarnam,2023-06-12T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
532545,Water Board Llantarnam,2023-06-12T02:20:00.000+00:00,transformer,,Temperature,C,31.0
532545,Water Board Llantarnam,2023-06-12T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
532545,Water Board Llantarnam,2023-06-12T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
532545,Water Board Llantarnam,2023-06-12T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532545,Water Board Llantarnam,2023-06-12T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
532545,Water Board Llantarnam,2023-06-12T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
532545,Water Board Llantarnam,2023-06-12T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
532545,Water Board Llantarnam,2023-06-12T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
532545,Water Board Llantarnam,2023-06-12T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
532545,Water Board Llantarnam,2023-06-12T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
532545,Water Board Llantarnam,2023-06-12T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.17
532545,Water Board Llantarnam,2023-06-12T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.79
532545,Water Board Llantarnam,2023-06-12T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.15
532545,Water Board Llantarnam,2023-06-12T02:20:00.000+00:00,busbar,,N Current (RMS),A,29.8
532545,Water Board Llantarnam,2023-06-12T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
532545,Water Board Llantarnam,2023-06-12T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
532545,Water Board Llantarnam,2023-06-12T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
532545,Water Board Llantarnam,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
532545,Water Board Llantarnam,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
532545,Water Board Llantarnam,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
532545,Water Board Llantarnam,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.29
532545,Water Board Llantarnam,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.29
532545,Water Board Llantarnam,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.77
532545,Water Board Llantarnam,2023-06-12T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
532545,Water Board Llantarnam,2023-06-12T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.1
532545,Water Board Llantarnam,2023-06-12T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
532545,Water Board Llantarnam,2023-06-12T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
532545,Water Board Llantarnam,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
532545,Water Board Llantarnam,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
532545,Water Board Llantarnam,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.28
532545,Water Board Llantarnam,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.8
532545,Water Board Llantarnam,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
532545,Water Board Llantarnam,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.76
532545,Water Board Llantarnam,2023-06-12T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
532545,Water Board Llantarnam,2023-06-12T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
532545,Water Board Llantarnam,2023-06-12T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
532545,Water Board Llantarnam,2023-06-12T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
532545,Water Board Llantarnam,2023-06-12T02:10:00.000+00:00,transformer,,Temperature,C,31.0
532545,Water Board Llantarnam,2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
532545,Water Board Llantarnam,2023-06-12T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
532545,Water Board Llantarnam,2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
532545,Water Board Llantarnam,2023-06-12T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
532545,Water Board Llantarnam,2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
532545,Water Board Llantarnam,2023-06-12T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
532545,Water Board Llantarnam,2023-06-12T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
532545,Water Board Llantarnam,2023-06-12T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
532545,Water Board Llantarnam,2023-06-12T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
532545,Water Board Llantarnam,2023-06-12T02:10:00.000+00:00,busbar,,L3 Active Power,kW,4.09
532545,Water Board Llantarnam,2023-06-12T02:10:00.000+00:00,busbar,,L2 Active Power,kW,7.04
532545,Water Board Llantarnam,2023-06-12T02:10:00.000+00:00,busbar,,L1 Active Power,kW,9.53
532545,Water Board Llantarnam,2023-06-12T02:10:00.000+00:00,busbar,,N Current (RMS),A,30.5
532545,Water Board Llantarnam,2023-06-12T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
532545,Water Board Llantarnam,2023-06-12T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
532545,Water Board Llantarnam,2023-06-12T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
532545,Water Board Llantarnam,2023-06-12T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
532545,Water Board Llantarnam,2023-06-12T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
532545,Water Board Llantarnam,2023-06-12T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
532545,Water Board Llantarnam,2023-06-12T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.59
532545,Water Board Llantarnam,2023-06-12T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.13
532545,Water Board Llantarnam,2023-06-12T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.84
532545,Water Board Llantarnam,2023-06-12T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
532545,Water Board Llantarnam,2023-06-12T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
532545,Water Board Llantarnam,2023-06-12T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
532545,Water Board Llantarnam,2023-06-12T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
532545,Water Board Llantarnam,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
532545,Water Board Llantarnam,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.61
532545,Water Board Llantarnam,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.18
532545,Water Board Llantarnam,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.8
532545,Water Board Llantarnam,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.47
532545,Water Board Llantarnam,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.66
532545,Water Board Llantarnam,2023-06-12T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
532545,Water Board Llantarnam,2023-06-12T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
532545,Water Board Llantarnam,2023-06-12T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.7
532545,Water Board Llantarnam,2023-06-12T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
532545,Water Board Llantarnam,2023-06-12T02:00:00.000+00:00,transformer,,Temperature,C,31.1
532545,Water Board Llantarnam,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
532545,Water Board Llantarnam,2023-06-12T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
532545,Water Board Llantarnam,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
532545,Water Board Llantarnam,2023-06-12T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
532545,Water Board Llantarnam,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
532545,Water Board Llantarnam,2023-06-12T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
532545,Water Board Llantarnam,2023-06-12T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
532545,Water Board Llantarnam,2023-06-12T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
532545,Water Board Llantarnam,2023-06-12T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
532545,Water Board Llantarnam,2023-06-12T02:00:00.000+00:00,busbar,,L3 Active Power,kW,4.38
532545,Water Board Llantarnam,2023-06-12T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.6
532545,Water Board Llantarnam,2023-06-12T02:00:00.000+00:00,busbar,,L1 Active Power,kW,9.5
532545,Water Board Llantarnam,2023-06-12T02:00:00.000+00:00,busbar,,N Current (RMS),A,30.5
532545,Water Board Llantarnam,2023-06-12T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
532545,Water Board Llantarnam,2023-06-12T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
532545,Water Board Llantarnam,2023-06-12T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
532545,Water Board Llantarnam,2023-06-12T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
532545,Water Board Llantarnam,2023-06-12T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
532545,Water Board Llantarnam,2023-06-12T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
532545,Water Board Llantarnam,2023-06-12T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.61
532545,Water Board Llantarnam,2023-06-12T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.32
532545,Water Board Llantarnam,2023-06-12T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.7
532545,Water Board Llantarnam,2023-06-12T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
532545,Water Board Llantarnam,2023-06-12T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
532545,Water Board Llantarnam,2023-06-12T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
532545,Water Board Llantarnam,2023-06-12T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
532545,Water Board Llantarnam,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
532545,Water Board Llantarnam,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
532545,Water Board Llantarnam,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.84
532545,Water Board Llantarnam,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.79
532545,Water Board Llantarnam,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
532545,Water Board Llantarnam,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.39
532545,Water Board Llantarnam,2023-06-12T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
532545,Water Board Llantarnam,2023-06-12T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
532545,Water Board Llantarnam,2023-06-12T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
532545,Water Board Llantarnam,2023-06-12T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
532545,Water Board Llantarnam,2023-06-12T01:50:00.000+00:00,transformer,,Temperature,C,31.1
532545,Water Board Llantarnam,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
532545,Water Board Llantarnam,2023-06-12T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
532545,Water Board Llantarnam,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
532545,Water Board Llantarnam,2023-06-12T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
532545,Water Board Llantarnam,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
532545,Water Board Llantarnam,2023-06-12T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
532545,Water Board Llantarnam,2023-06-12T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
532545,Water Board Llantarnam,2023-06-12T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
532545,Water Board Llantarnam,2023-06-12T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
532545,Water Board Llantarnam,2023-06-12T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.4
532545,Water Board Llantarnam,2023-06-12T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.89
532545,Water Board Llantarnam,2023-06-12T01:50:00.000+00:00,busbar,,L1 Active Power,kW,9.09
532545,Water Board Llantarnam,2023-06-12T01:50:00.000+00:00,busbar,,N Current (RMS),A,26.7
532545,Water Board Llantarnam,2023-06-12T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
532545,Water Board Llantarnam,2023-06-12T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
532545,Water Board Llantarnam,2023-06-12T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
532545,Water Board Llantarnam,2023-06-12T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
532545,Water Board Llantarnam,2023-06-12T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
532545,Water Board Llantarnam,2023-06-12T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
532545,Water Board Llantarnam,2023-06-12T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.96
532545,Water Board Llantarnam,2023-06-12T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.32
532545,Water Board Llantarnam,2023-06-12T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.15
532545,Water Board Llantarnam,2023-06-12T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
532545,Water Board Llantarnam,2023-06-12T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
532545,Water Board Llantarnam,2023-06-12T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
532545,Water Board Llantarnam,2023-06-12T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
532545,Water Board Llantarnam,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
532545,Water Board Llantarnam,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
532545,Water Board Llantarnam,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
532545,Water Board Llantarnam,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.8
532545,Water Board Llantarnam,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.71
532545,Water Board Llantarnam,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.23
532545,Water Board Llantarnam,2023-06-12T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.5
532545,Water Board Llantarnam,2023-06-12T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
532545,Water Board Llantarnam,2023-06-12T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
532545,Water Board Llantarnam,2023-06-12T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.0
532545,Water Board Llantarnam,2023-06-12T01:40:00.000+00:00,transformer,,Temperature,C,31.2
532545,Water Board Llantarnam,2023-06-12T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
532545,Water Board Llantarnam,2023-06-12T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
532545,Water Board Llantarnam,2023-06-12T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
532545,Water Board Llantarnam,2023-06-12T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
532545,Water Board Llantarnam,2023-06-12T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
532545,Water Board Llantarnam,2023-06-12T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
532545,Water Board Llantarnam,2023-06-12T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
532545,Water Board Llantarnam,2023-06-12T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
532545,Water Board Llantarnam,2023-06-12T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
532545,Water Board Llantarnam,2023-06-12T01:40:00.000+00:00,busbar,,L3 Active Power,kW,4.76
532545,Water Board Llantarnam,2023-06-12T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.03
532545,Water Board Llantarnam,2023-06-12T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.38
532545,Water Board Llantarnam,2023-06-12T01:40:00.000+00:00,busbar,,N Current (RMS),A,26.0
532545,Water Board Llantarnam,2023-06-12T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
532545,Water Board Llantarnam,2023-06-12T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
532545,Water Board Llantarnam,2023-06-12T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
532545,Water Board Llantarnam,2023-06-12T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
532545,Water Board Llantarnam,2023-06-12T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
532545,Water Board Llantarnam,2023-06-12T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
532545,Water Board Llantarnam,2023-06-12T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
532545,Water Board Llantarnam,2023-06-12T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.21
532545,Water Board Llantarnam,2023-06-12T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.47
532545,Water Board Llantarnam,2023-06-12T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
532545,Water Board Llantarnam,2023-06-12T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
532545,Water Board Llantarnam,2023-06-12T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
532545,Water Board Llantarnam,2023-06-12T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
532545,Water Board Llantarnam,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
532545,Water Board Llantarnam,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
532545,Water Board Llantarnam,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.53
532545,Water Board Llantarnam,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.79
532545,Water Board Llantarnam,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
532545,Water Board Llantarnam,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.3
532545,Water Board Llantarnam,2023-06-12T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
532545,Water Board Llantarnam,2023-06-12T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
532545,Water Board Llantarnam,2023-06-12T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
532545,Water Board Llantarnam,2023-06-12T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.2
532545,Water Board Llantarnam,2023-06-12T01:30:00.000+00:00,transformer,,Temperature,C,31.3
532545,Water Board Llantarnam,2023-06-12T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
532545,Water Board Llantarnam,2023-06-12T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
532545,Water Board Llantarnam,2023-06-12T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
532545,Water Board Llantarnam,2023-06-12T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
532545,Water Board Llantarnam,2023-06-12T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
532545,Water Board Llantarnam,2023-06-12T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
532545,Water Board Llantarnam,2023-06-12T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
532545,Water Board Llantarnam,2023-06-12T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
532545,Water Board Llantarnam,2023-06-12T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
532545,Water Board Llantarnam,2023-06-12T01:30:00.000+00:00,busbar,,L3 Active Power,kW,4.79
532545,Water Board Llantarnam,2023-06-12T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.97
532545,Water Board Llantarnam,2023-06-12T01:30:00.000+00:00,busbar,,L1 Active Power,kW,9.77
532545,Water Board Llantarnam,2023-06-12T01:30:00.000+00:00,busbar,,N Current (RMS),A,29.5
532545,Water Board Llantarnam,2023-06-12T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
532545,Water Board Llantarnam,2023-06-12T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
532545,Water Board Llantarnam,2023-06-12T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.4
532545,Water Board Llantarnam,2023-06-12T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
532545,Water Board Llantarnam,2023-06-12T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
532545,Water Board Llantarnam,2023-06-12T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
532545,Water Board Llantarnam,2023-06-12T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.8
532545,Water Board Llantarnam,2023-06-12T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.22
532545,Water Board Llantarnam,2023-06-12T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.77
532545,Water Board Llantarnam,2023-06-12T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
532545,Water Board Llantarnam,2023-06-12T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
532545,Water Board Llantarnam,2023-06-12T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
532545,Water Board Llantarnam,2023-06-12T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
532545,Water Board Llantarnam,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
532545,Water Board Llantarnam,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
532545,Water Board Llantarnam,2023-06-12T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
532545,Water Board Llantarnam,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.82
532545,Water Board Llantarnam,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.93
532545,Water Board Llantarnam,2023-06-12T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.41
532545,Water Board Llantarnam,2023-06-12T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.3
532545,Water Board Llantarnam,2023-06-12T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
532545,Water Board Llantarnam,2023-06-12T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.5
532545,Water Board Llantarnam,2023-06-12T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
532545,Water Board Llantarnam,2023-06-12T01:20:00.000+00:00,transformer,,Temperature,C,31.3
532545,Water Board Llantarnam,2023-06-12T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
532545,Water Board Llantarnam,2023-06-12T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
532545,Water Board Llantarnam,2023-06-12T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
532545,Water Board Llantarnam,2023-06-12T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
532545,Water Board Llantarnam,2023-06-12T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
532545,Water Board Llantarnam,2023-06-12T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
532545,Water Board Llantarnam,2023-06-12T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
532545,Water Board Llantarnam,2023-06-12T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
532545,Water Board Llantarnam,2023-06-12T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
532545,Water Board Llantarnam,2023-06-12T01:20:00.000+00:00,busbar,,L3 Active Power,kW,4.62
532545,Water Board Llantarnam,2023-06-12T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.15
532545,Water Board Llantarnam,2023-06-12T01:20:00.000+00:00,busbar,,L1 Active Power,kW,9.18
532545,Water Board Llantarnam,2023-06-12T01:20:00.000+00:00,busbar,,N Current (RMS),A,26.2
532545,Water Board Llantarnam,2023-06-12T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
532545,Water Board Llantarnam,2023-06-12T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
532545,Water Board Llantarnam,2023-06-12T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
532545,Water Board Llantarnam,2023-06-12T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
532545,Water Board Llantarnam,2023-06-12T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
532545,Water Board Llantarnam,2023-06-12T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
532545,Water Board Llantarnam,2023-06-12T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.73
532545,Water Board Llantarnam,2023-06-12T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.5
532545,Water Board Llantarnam,2023-06-12T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.53
532545,Water Board Llantarnam,2023-06-12T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
532545,Water Board Llantarnam,2023-06-12T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
532545,Water Board Llantarnam,2023-06-12T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
532545,Water Board Llantarnam,2023-06-12T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
532545,Water Board Llantarnam,2023-06-12T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
532545,Water Board Llantarnam,2023-06-12T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
532545,Water Board Llantarnam,2023-06-12T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.67
532545,Water Board Llantarnam,2023-06-12T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.89
532545,Water Board Llantarnam,2023-06-12T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.42
532545,Water Board Llantarnam,2023-06-12T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.44
532545,Water Board Llantarnam,2023-06-12T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
532545,Water Board Llantarnam,2023-06-12T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
532545,Water Board Llantarnam,2023-06-12T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
532545,Water Board Llantarnam,2023-06-12T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
532545,Water Board Llantarnam,2023-06-12T01:10:00.000+00:00,transformer,,Temperature,C,31.3
532545,Water Board Llantarnam,2023-06-12T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
532545,Water Board Llantarnam,2023-06-12T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
532545,Water Board Llantarnam,2023-06-12T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
532545,Water Board Llantarnam,2023-06-12T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
532545,Water Board Llantarnam,2023-06-12T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
532545,Water Board Llantarnam,2023-06-12T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
532545,Water Board Llantarnam,2023-06-12T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
532545,Water Board Llantarnam,2023-06-12T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
532545,Water Board Llantarnam,2023-06-12T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
532545,Water Board Llantarnam,2023-06-12T01:10:00.000+00:00,busbar,,L3 Active Power,kW,4.62
532545,Water Board Llantarnam,2023-06-12T01:10:00.000+00:00,busbar,,L2 Active Power,kW,7.92
532545,Water Board Llantarnam,2023-06-12T01:10:00.000+00:00,busbar,,L1 Active Power,kW,8.96
532545,Water Board Llantarnam,2023-06-12T01:10:00.000+00:00,busbar,,N Current (RMS),A,25.6
532545,Water Board Llantarnam,2023-06-12T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
532545,Water Board Llantarnam,2023-06-12T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
532545,Water Board Llantarnam,2023-06-12T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
532545,Water Board Llantarnam,2023-06-12T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
532545,Water Board Llantarnam,2023-06-12T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
532545,Water Board Llantarnam,2023-06-12T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
532545,Water Board Llantarnam,2023-06-12T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.85
532545,Water Board Llantarnam,2023-06-12T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.44
532545,Water Board Llantarnam,2023-06-12T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.57
532545,Water Board Llantarnam,2023-06-12T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.0
532545,Water Board Llantarnam,2023-06-12T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
532545,Water Board Llantarnam,2023-06-12T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
532545,Water Board Llantarnam,2023-06-12T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
532545,Water Board Llantarnam,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
532545,Water Board Llantarnam,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
532545,Water Board Llantarnam,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
532545,Water Board Llantarnam,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.92
532545,Water Board Llantarnam,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.35
532545,Water Board Llantarnam,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.5
532545,Water Board Llantarnam,2023-06-12T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
532545,Water Board Llantarnam,2023-06-12T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
532545,Water Board Llantarnam,2023-06-12T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.6
532545,Water Board Llantarnam,2023-06-12T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
532545,Water Board Llantarnam,2023-06-12T01:00:00.000+00:00,transformer,,Temperature,C,31.4
532545,Water Board Llantarnam,2023-06-12T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
