Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532545,Water Board Llantarnam,2023-06-12T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
532545,Water Board Llantarnam,2023-06-12T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532545,Water Board Llantarnam,2023-06-12T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
532545,Water Board Llantarnam,2023-06-12T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
532545,Water Board Llantarnam,2023-06-12T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
532545,Water Board Llantarnam,2023-06-12T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
532545,Water Board Llantarnam,2023-06-12T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
532545,Water Board Llantarnam,2023-06-12T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
532545,Water Board Llantarnam,2023-06-12T01:00:00.000+00:00,busbar,,L3 Active Power,kW,4.78
532545,Water Board Llantarnam,2023-06-12T01:00:00.000+00:00,busbar,,L2 Active Power,kW,7.78
532545,Water Board Llantarnam,2023-06-12T01:00:00.000+00:00,busbar,,L1 Active Power,kW,9.07
532545,Water Board Llantarnam,2023-06-12T01:00:00.000+00:00,busbar,,N Current (RMS),A,25.2
532545,Water Board Llantarnam,2023-06-12T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
532545,Water Board Llantarnam,2023-06-12T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
532545,Water Board Llantarnam,2023-06-12T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.7
532545,Water Board Llantarnam,2023-06-12T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
532545,Water Board Llantarnam,2023-06-12T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
532545,Water Board Llantarnam,2023-06-12T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
532545,Water Board Llantarnam,2023-06-12T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.56
532545,Water Board Llantarnam,2023-06-12T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.53
532545,Water Board Llantarnam,2023-06-12T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.53
532545,Water Board Llantarnam,2023-06-12T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
532545,Water Board Llantarnam,2023-06-12T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
532545,Water Board Llantarnam,2023-06-12T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
532545,Water Board Llantarnam,2023-06-12T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
532545,Water Board Llantarnam,2023-06-12T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
532545,Water Board Llantarnam,2023-06-12T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
532545,Water Board Llantarnam,2023-06-12T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
532545,Water Board Llantarnam,2023-06-12T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.86
532545,Water Board Llantarnam,2023-06-12T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.69
532545,Water Board Llantarnam,2023-06-12T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.6
532545,Water Board Llantarnam,2023-06-12T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
532545,Water Board Llantarnam,2023-06-12T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
532545,Water Board Llantarnam,2023-06-12T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
532545,Water Board Llantarnam,2023-06-12T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
532545,Water Board Llantarnam,2023-06-12T00:50:00.000+00:00,transformer,,Temperature,C,31.4
532545,Water Board Llantarnam,2023-06-12T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
532545,Water Board Llantarnam,2023-06-12T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
532545,Water Board Llantarnam,2023-06-12T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532545,Water Board Llantarnam,2023-06-12T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
532545,Water Board Llantarnam,2023-06-12T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
532545,Water Board Llantarnam,2023-06-12T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
532545,Water Board Llantarnam,2023-06-12T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
532545,Water Board Llantarnam,2023-06-12T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
532545,Water Board Llantarnam,2023-06-12T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
532545,Water Board Llantarnam,2023-06-12T00:50:00.000+00:00,busbar,,L3 Active Power,kW,4.42
532545,Water Board Llantarnam,2023-06-12T00:50:00.000+00:00,busbar,,L2 Active Power,kW,8.22
532545,Water Board Llantarnam,2023-06-12T00:50:00.000+00:00,busbar,,L1 Active Power,kW,9.13
532545,Water Board Llantarnam,2023-06-12T00:50:00.000+00:00,busbar,,N Current (RMS),A,26.4
532545,Water Board Llantarnam,2023-06-12T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
532545,Water Board Llantarnam,2023-06-12T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
532545,Water Board Llantarnam,2023-06-12T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
532545,Water Board Llantarnam,2023-06-12T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
532545,Water Board Llantarnam,2023-06-12T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
532545,Water Board Llantarnam,2023-06-12T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
532545,Water Board Llantarnam,2023-06-12T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.75
532545,Water Board Llantarnam,2023-06-12T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.74
532545,Water Board Llantarnam,2023-06-12T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.81
532545,Water Board Llantarnam,2023-06-12T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
532545,Water Board Llantarnam,2023-06-12T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
532545,Water Board Llantarnam,2023-06-12T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
532545,Water Board Llantarnam,2023-06-12T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
532545,Water Board Llantarnam,2023-06-12T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
532545,Water Board Llantarnam,2023-06-12T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
532545,Water Board Llantarnam,2023-06-12T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
532545,Water Board Llantarnam,2023-06-12T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.86
532545,Water Board Llantarnam,2023-06-12T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.88
532545,Water Board Llantarnam,2023-06-12T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.38
532545,Water Board Llantarnam,2023-06-12T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
532545,Water Board Llantarnam,2023-06-12T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
532545,Water Board Llantarnam,2023-06-12T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
532545,Water Board Llantarnam,2023-06-12T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
532545,Water Board Llantarnam,2023-06-12T00:40:00.000+00:00,transformer,,Temperature,C,31.5
532545,Water Board Llantarnam,2023-06-12T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
532545,Water Board Llantarnam,2023-06-12T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
532545,Water Board Llantarnam,2023-06-12T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532545,Water Board Llantarnam,2023-06-12T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
532545,Water Board Llantarnam,2023-06-12T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
532545,Water Board Llantarnam,2023-06-12T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
532545,Water Board Llantarnam,2023-06-12T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
532545,Water Board Llantarnam,2023-06-12T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
532545,Water Board Llantarnam,2023-06-12T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
532545,Water Board Llantarnam,2023-06-12T00:40:00.000+00:00,busbar,,L3 Active Power,kW,4.61
532545,Water Board Llantarnam,2023-06-12T00:40:00.000+00:00,busbar,,L2 Active Power,kW,8.62
532545,Water Board Llantarnam,2023-06-12T00:40:00.000+00:00,busbar,,L1 Active Power,kW,9.19
532545,Water Board Llantarnam,2023-06-12T00:40:00.000+00:00,busbar,,N Current (RMS),A,26.0
532545,Water Board Llantarnam,2023-06-12T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
532545,Water Board Llantarnam,2023-06-12T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
532545,Water Board Llantarnam,2023-06-12T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
532545,Water Board Llantarnam,2023-06-12T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
532545,Water Board Llantarnam,2023-06-12T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
532545,Water Board Llantarnam,2023-06-12T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
532545,Water Board Llantarnam,2023-06-12T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.87
532545,Water Board Llantarnam,2023-06-12T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.04
532545,Water Board Llantarnam,2023-06-12T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.21
532545,Water Board Llantarnam,2023-06-12T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
532545,Water Board Llantarnam,2023-06-12T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
532545,Water Board Llantarnam,2023-06-12T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
532545,Water Board Llantarnam,2023-06-12T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
532545,Water Board Llantarnam,2023-06-12T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
532545,Water Board Llantarnam,2023-06-12T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
532545,Water Board Llantarnam,2023-06-12T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
532545,Water Board Llantarnam,2023-06-12T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.85
532545,Water Board Llantarnam,2023-06-12T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.3
532545,Water Board Llantarnam,2023-06-12T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.31
532545,Water Board Llantarnam,2023-06-12T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
532545,Water Board Llantarnam,2023-06-12T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
532545,Water Board Llantarnam,2023-06-12T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
532545,Water Board Llantarnam,2023-06-12T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
532545,Water Board Llantarnam,2023-06-12T00:30:00.000+00:00,transformer,,Temperature,C,31.6
532545,Water Board Llantarnam,2023-06-12T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
532545,Water Board Llantarnam,2023-06-12T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
532545,Water Board Llantarnam,2023-06-12T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
532545,Water Board Llantarnam,2023-06-12T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
532545,Water Board Llantarnam,2023-06-12T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
532545,Water Board Llantarnam,2023-06-12T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.94
532545,Water Board Llantarnam,2023-06-12T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
532545,Water Board Llantarnam,2023-06-12T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
532545,Water Board Llantarnam,2023-06-12T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
532545,Water Board Llantarnam,2023-06-12T00:30:00.000+00:00,busbar,,L3 Active Power,kW,4.73
532545,Water Board Llantarnam,2023-06-12T00:30:00.000+00:00,busbar,,L2 Active Power,kW,9.35
532545,Water Board Llantarnam,2023-06-12T00:30:00.000+00:00,busbar,,L1 Active Power,kW,9.52
532545,Water Board Llantarnam,2023-06-12T00:30:00.000+00:00,busbar,,N Current (RMS),A,28.0
532545,Water Board Llantarnam,2023-06-12T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
532545,Water Board Llantarnam,2023-06-12T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
532545,Water Board Llantarnam,2023-06-12T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
532545,Water Board Llantarnam,2023-06-12T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
532545,Water Board Llantarnam,2023-06-12T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
532545,Water Board Llantarnam,2023-06-12T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
532545,Water Board Llantarnam,2023-06-12T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.44
532545,Water Board Llantarnam,2023-06-12T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.86
532545,Water Board Llantarnam,2023-06-12T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.72
532545,Water Board Llantarnam,2023-06-12T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
532545,Water Board Llantarnam,2023-06-12T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
532545,Water Board Llantarnam,2023-06-12T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
532545,Water Board Llantarnam,2023-06-12T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
532545,Water Board Llantarnam,2023-06-12T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
532545,Water Board Llantarnam,2023-06-12T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
532545,Water Board Llantarnam,2023-06-12T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
532545,Water Board Llantarnam,2023-06-12T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.86
532545,Water Board Llantarnam,2023-06-12T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.8
532545,Water Board Llantarnam,2023-06-12T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.33
532545,Water Board Llantarnam,2023-06-12T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
532545,Water Board Llantarnam,2023-06-12T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
532545,Water Board Llantarnam,2023-06-12T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
532545,Water Board Llantarnam,2023-06-12T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
532545,Water Board Llantarnam,2023-06-12T00:20:00.000+00:00,transformer,,Temperature,C,31.7
532545,Water Board Llantarnam,2023-06-12T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
532545,Water Board Llantarnam,2023-06-12T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
532545,Water Board Llantarnam,2023-06-12T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
532545,Water Board Llantarnam,2023-06-12T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
532545,Water Board Llantarnam,2023-06-12T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
532545,Water Board Llantarnam,2023-06-12T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
532545,Water Board Llantarnam,2023-06-12T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
532545,Water Board Llantarnam,2023-06-12T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
532545,Water Board Llantarnam,2023-06-12T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
532545,Water Board Llantarnam,2023-06-12T00:20:00.000+00:00,busbar,,L3 Active Power,kW,5.3
532545,Water Board Llantarnam,2023-06-12T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.66
532545,Water Board Llantarnam,2023-06-12T00:20:00.000+00:00,busbar,,L1 Active Power,kW,11.06
532545,Water Board Llantarnam,2023-06-12T00:20:00.000+00:00,busbar,,N Current (RMS),A,30.2
532545,Water Board Llantarnam,2023-06-12T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
532545,Water Board Llantarnam,2023-06-12T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
532545,Water Board Llantarnam,2023-06-12T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
532545,Water Board Llantarnam,2023-06-12T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
532545,Water Board Llantarnam,2023-06-12T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
532545,Water Board Llantarnam,2023-06-12T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
532545,Water Board Llantarnam,2023-06-12T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.88
532545,Water Board Llantarnam,2023-06-12T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.94
532545,Water Board Llantarnam,2023-06-12T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.7
532545,Water Board Llantarnam,2023-06-12T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
532545,Water Board Llantarnam,2023-06-12T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
532545,Water Board Llantarnam,2023-06-12T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
532545,Water Board Llantarnam,2023-06-12T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
532545,Water Board Llantarnam,2023-06-12T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
532545,Water Board Llantarnam,2023-06-12T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
532545,Water Board Llantarnam,2023-06-12T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
532545,Water Board Llantarnam,2023-06-12T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.87
532545,Water Board Llantarnam,2023-06-12T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.96
532545,Water Board Llantarnam,2023-06-12T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.39
532545,Water Board Llantarnam,2023-06-12T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
532545,Water Board Llantarnam,2023-06-12T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
532545,Water Board Llantarnam,2023-06-12T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
532545,Water Board Llantarnam,2023-06-12T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
532545,Water Board Llantarnam,2023-06-12T00:10:00.000+00:00,transformer,,Temperature,C,31.8
532545,Water Board Llantarnam,2023-06-12T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
532545,Water Board Llantarnam,2023-06-12T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
532545,Water Board Llantarnam,2023-06-12T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
532545,Water Board Llantarnam,2023-06-12T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
532545,Water Board Llantarnam,2023-06-12T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
532545,Water Board Llantarnam,2023-06-12T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
532545,Water Board Llantarnam,2023-06-12T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
532545,Water Board Llantarnam,2023-06-12T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
532545,Water Board Llantarnam,2023-06-12T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
532545,Water Board Llantarnam,2023-06-12T00:10:00.000+00:00,busbar,,L3 Active Power,kW,6.75
532545,Water Board Llantarnam,2023-06-12T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.89
532545,Water Board Llantarnam,2023-06-12T00:10:00.000+00:00,busbar,,L1 Active Power,kW,11.09
532545,Water Board Llantarnam,2023-06-12T00:10:00.000+00:00,busbar,,N Current (RMS),A,26.6
532545,Water Board Llantarnam,2023-06-12T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
532545,Water Board Llantarnam,2023-06-12T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
532545,Water Board Llantarnam,2023-06-12T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
532545,Water Board Llantarnam,2023-06-12T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
532545,Water Board Llantarnam,2023-06-12T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
532545,Water Board Llantarnam,2023-06-12T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
532545,Water Board Llantarnam,2023-06-12T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.55
532545,Water Board Llantarnam,2023-06-12T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.78
532545,Water Board Llantarnam,2023-06-12T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.63
532545,Water Board Llantarnam,2023-06-12T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
532545,Water Board Llantarnam,2023-06-12T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
532545,Water Board Llantarnam,2023-06-12T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
532545,Water Board Llantarnam,2023-06-12T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
532545,Water Board Llantarnam,2023-06-12T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
532545,Water Board Llantarnam,2023-06-12T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
532545,Water Board Llantarnam,2023-06-12T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.83
532545,Water Board Llantarnam,2023-06-12T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.83
532545,Water Board Llantarnam,2023-06-12T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.41
532545,Water Board Llantarnam,2023-06-12T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.58
532545,Water Board Llantarnam,2023-06-12T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
532545,Water Board Llantarnam,2023-06-12T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
532545,Water Board Llantarnam,2023-06-12T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.0
532545,Water Board Llantarnam,2023-06-12T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
532545,Water Board Llantarnam,2023-06-12T00:00:00.000+00:00,transformer,,Temperature,C,31.9
532545,Water Board Llantarnam,2023-06-12T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
532545,Water Board Llantarnam,2023-06-12T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
532545,Water Board Llantarnam,2023-06-12T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532545,Water Board Llantarnam,2023-06-12T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
532545,Water Board Llantarnam,2023-06-12T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
532545,Water Board Llantarnam,2023-06-12T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
532545,Water Board Llantarnam,2023-06-12T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
532545,Water Board Llantarnam,2023-06-12T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
532545,Water Board Llantarnam,2023-06-12T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
532545,Water Board Llantarnam,2023-06-12T00:00:00.000+00:00,busbar,,L3 Active Power,kW,5.38
532545,Water Board Llantarnam,2023-06-12T00:00:00.000+00:00,busbar,,L2 Active Power,kW,12.19
532545,Water Board Llantarnam,2023-06-12T00:00:00.000+00:00,busbar,,L1 Active Power,kW,11.21
532545,Water Board Llantarnam,2023-06-12T00:00:00.000+00:00,busbar,,N Current (RMS),A,33.4
532545,Water Board Llantarnam,2023-06-12T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
532545,Water Board Llantarnam,2023-06-12T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
532545,Water Board Llantarnam,2023-06-12T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
532545,Water Board Llantarnam,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
532545,Water Board Llantarnam,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
532545,Water Board Llantarnam,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
532545,Water Board Llantarnam,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.95
532545,Water Board Llantarnam,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.67
532545,Water Board Llantarnam,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.31
532545,Water Board Llantarnam,2023-06-14T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
532545,Water Board Llantarnam,2023-06-14T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
532545,Water Board Llantarnam,2023-06-14T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
532545,Water Board Llantarnam,2023-06-14T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
532545,Water Board Llantarnam,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
532545,Water Board Llantarnam,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
532545,Water Board Llantarnam,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.13
532545,Water Board Llantarnam,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.96
532545,Water Board Llantarnam,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.44
532545,Water Board Llantarnam,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.74
532545,Water Board Llantarnam,2023-06-14T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
532545,Water Board Llantarnam,2023-06-14T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
532545,Water Board Llantarnam,2023-06-14T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
532545,Water Board Llantarnam,2023-06-14T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
532545,Water Board Llantarnam,2023-06-14T23:50:00.000+00:00,transformer,,Temperature,C,34.0
532545,Water Board Llantarnam,2023-06-14T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
532545,Water Board Llantarnam,2023-06-14T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
532545,Water Board Llantarnam,2023-06-14T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532545,Water Board Llantarnam,2023-06-14T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
532545,Water Board Llantarnam,2023-06-14T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
532545,Water Board Llantarnam,2023-06-14T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
532545,Water Board Llantarnam,2023-06-14T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
532545,Water Board Llantarnam,2023-06-14T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
532545,Water Board Llantarnam,2023-06-14T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
532545,Water Board Llantarnam,2023-06-14T23:50:00.000+00:00,busbar,,L3 Active Power,kW,4.91
532545,Water Board Llantarnam,2023-06-14T23:50:00.000+00:00,busbar,,L2 Active Power,kW,12.12
532545,Water Board Llantarnam,2023-06-14T23:50:00.000+00:00,busbar,,L1 Active Power,kW,10.05
532545,Water Board Llantarnam,2023-06-14T23:50:00.000+00:00,busbar,,N Current (RMS),A,35.9
532545,Water Board Llantarnam,2023-06-14T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
532545,Water Board Llantarnam,2023-06-14T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
532545,Water Board Llantarnam,2023-06-14T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
532545,Water Board Llantarnam,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
532545,Water Board Llantarnam,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
532545,Water Board Llantarnam,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
532545,Water Board Llantarnam,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.72
532545,Water Board Llantarnam,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.46
532545,Water Board Llantarnam,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.19
532545,Water Board Llantarnam,2023-06-14T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
532545,Water Board Llantarnam,2023-06-14T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
532545,Water Board Llantarnam,2023-06-14T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
532545,Water Board Llantarnam,2023-06-14T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
532545,Water Board Llantarnam,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
532545,Water Board Llantarnam,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
532545,Water Board Llantarnam,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.09
532545,Water Board Llantarnam,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.95
532545,Water Board Llantarnam,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.34
532545,Water Board Llantarnam,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.69
532545,Water Board Llantarnam,2023-06-14T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
532545,Water Board Llantarnam,2023-06-14T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
532545,Water Board Llantarnam,2023-06-14T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
532545,Water Board Llantarnam,2023-06-14T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
532545,Water Board Llantarnam,2023-06-14T23:40:00.000+00:00,transformer,,Temperature,C,34.1
532545,Water Board Llantarnam,2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
532545,Water Board Llantarnam,2023-06-14T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
532545,Water Board Llantarnam,2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
532545,Water Board Llantarnam,2023-06-14T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
532545,Water Board Llantarnam,2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
532545,Water Board Llantarnam,2023-06-14T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
532545,Water Board Llantarnam,2023-06-14T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
532545,Water Board Llantarnam,2023-06-14T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
532545,Water Board Llantarnam,2023-06-14T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
532545,Water Board Llantarnam,2023-06-14T23:40:00.000+00:00,busbar,,L3 Active Power,kW,4.67
532545,Water Board Llantarnam,2023-06-14T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.81
532545,Water Board Llantarnam,2023-06-14T23:40:00.000+00:00,busbar,,L1 Active Power,kW,9.89
532545,Water Board Llantarnam,2023-06-14T23:40:00.000+00:00,busbar,,N Current (RMS),A,38.1
532545,Water Board Llantarnam,2023-06-14T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
532545,Water Board Llantarnam,2023-06-14T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
532545,Water Board Llantarnam,2023-06-14T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
532545,Water Board Llantarnam,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
532545,Water Board Llantarnam,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
532545,Water Board Llantarnam,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
532545,Water Board Llantarnam,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.51
532545,Water Board Llantarnam,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.73
532545,Water Board Llantarnam,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.83
532545,Water Board Llantarnam,2023-06-14T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
532545,Water Board Llantarnam,2023-06-14T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
532545,Water Board Llantarnam,2023-06-14T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
532545,Water Board Llantarnam,2023-06-14T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
532545,Water Board Llantarnam,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
532545,Water Board Llantarnam,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
532545,Water Board Llantarnam,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.06
532545,Water Board Llantarnam,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
532545,Water Board Llantarnam,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.44
532545,Water Board Llantarnam,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.68
532545,Water Board Llantarnam,2023-06-14T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
532545,Water Board Llantarnam,2023-06-14T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
532545,Water Board Llantarnam,2023-06-14T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
532545,Water Board Llantarnam,2023-06-14T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
532545,Water Board Llantarnam,2023-06-14T23:30:00.000+00:00,transformer,,Temperature,C,34.2
532545,Water Board Llantarnam,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
532545,Water Board Llantarnam,2023-06-14T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
532545,Water Board Llantarnam,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532545,Water Board Llantarnam,2023-06-14T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
532545,Water Board Llantarnam,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
532545,Water Board Llantarnam,2023-06-14T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
532545,Water Board Llantarnam,2023-06-14T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
532545,Water Board Llantarnam,2023-06-14T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
532545,Water Board Llantarnam,2023-06-14T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
532545,Water Board Llantarnam,2023-06-14T23:30:00.000+00:00,busbar,,L3 Active Power,kW,4.42
532545,Water Board Llantarnam,2023-06-14T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.17
532545,Water Board Llantarnam,2023-06-14T23:30:00.000+00:00,busbar,,L1 Active Power,kW,9.51
532545,Water Board Llantarnam,2023-06-14T23:30:00.000+00:00,busbar,,N Current (RMS),A,35.9
532545,Water Board Llantarnam,2023-06-14T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
532545,Water Board Llantarnam,2023-06-14T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
532545,Water Board Llantarnam,2023-06-14T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
532545,Water Board Llantarnam,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
532545,Water Board Llantarnam,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
532545,Water Board Llantarnam,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
532545,Water Board Llantarnam,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.68
532545,Water Board Llantarnam,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.67
532545,Water Board Llantarnam,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.23
532545,Water Board Llantarnam,2023-06-14T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
532545,Water Board Llantarnam,2023-06-14T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
532545,Water Board Llantarnam,2023-06-14T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
532545,Water Board Llantarnam,2023-06-14T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
532545,Water Board Llantarnam,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
532545,Water Board Llantarnam,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
532545,Water Board Llantarnam,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.26
532545,Water Board Llantarnam,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
532545,Water Board Llantarnam,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.29
532545,Water Board Llantarnam,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.95
532545,Water Board Llantarnam,2023-06-14T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,23.3
532545,Water Board Llantarnam,2023-06-14T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
532545,Water Board Llantarnam,2023-06-14T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
532545,Water Board Llantarnam,2023-06-14T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
532545,Water Board Llantarnam,2023-06-14T23:20:00.000+00:00,transformer,,Temperature,C,34.3
532545,Water Board Llantarnam,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
532545,Water Board Llantarnam,2023-06-14T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
532545,Water Board Llantarnam,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
532545,Water Board Llantarnam,2023-06-14T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
532545,Water Board Llantarnam,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
532545,Water Board Llantarnam,2023-06-14T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
532545,Water Board Llantarnam,2023-06-14T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
532545,Water Board Llantarnam,2023-06-14T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
532545,Water Board Llantarnam,2023-06-14T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
532545,Water Board Llantarnam,2023-06-14T23:20:00.000+00:00,busbar,,L3 Active Power,kW,4.59
532545,Water Board Llantarnam,2023-06-14T23:20:00.000+00:00,busbar,,L2 Active Power,kW,10.96
532545,Water Board Llantarnam,2023-06-14T23:20:00.000+00:00,busbar,,L1 Active Power,kW,10.18
532545,Water Board Llantarnam,2023-06-14T23:20:00.000+00:00,busbar,,N Current (RMS),A,33.8
532545,Water Board Llantarnam,2023-06-14T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
532545,Water Board Llantarnam,2023-06-14T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
532545,Water Board Llantarnam,2023-06-14T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
532545,Water Board Llantarnam,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
532545,Water Board Llantarnam,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.14
532545,Water Board Llantarnam,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
532545,Water Board Llantarnam,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.72
532545,Water Board Llantarnam,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.69
532545,Water Board Llantarnam,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.05
532545,Water Board Llantarnam,2023-06-14T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
532545,Water Board Llantarnam,2023-06-14T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
532545,Water Board Llantarnam,2023-06-14T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
532545,Water Board Llantarnam,2023-06-14T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
532545,Water Board Llantarnam,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
532545,Water Board Llantarnam,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
532545,Water Board Llantarnam,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.2
532545,Water Board Llantarnam,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.89
532545,Water Board Llantarnam,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.24
532545,Water Board Llantarnam,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.11
532545,Water Board Llantarnam,2023-06-14T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
532545,Water Board Llantarnam,2023-06-14T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
532545,Water Board Llantarnam,2023-06-14T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
532545,Water Board Llantarnam,2023-06-14T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
532545,Water Board Llantarnam,2023-06-14T23:10:00.000+00:00,transformer,,Temperature,C,34.4
532545,Water Board Llantarnam,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
532545,Water Board Llantarnam,2023-06-14T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
532545,Water Board Llantarnam,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532545,Water Board Llantarnam,2023-06-14T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
532545,Water Board Llantarnam,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
532545,Water Board Llantarnam,2023-06-14T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
532545,Water Board Llantarnam,2023-06-14T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
532545,Water Board Llantarnam,2023-06-14T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
532545,Water Board Llantarnam,2023-06-14T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
532545,Water Board Llantarnam,2023-06-14T23:10:00.000+00:00,busbar,,L3 Active Power,kW,4.6
532545,Water Board Llantarnam,2023-06-14T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.93
532545,Water Board Llantarnam,2023-06-14T23:10:00.000+00:00,busbar,,L1 Active Power,kW,10.16
532545,Water Board Llantarnam,2023-06-14T23:10:00.000+00:00,busbar,,N Current (RMS),A,32.3
532545,Water Board Llantarnam,2023-06-14T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
532545,Water Board Llantarnam,2023-06-14T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.2
532545,Water Board Llantarnam,2023-06-14T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
532545,Water Board Llantarnam,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
532545,Water Board Llantarnam,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
532545,Water Board Llantarnam,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
532545,Water Board Llantarnam,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.84
532545,Water Board Llantarnam,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.55
532545,Water Board Llantarnam,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.88
532545,Water Board Llantarnam,2023-06-14T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
532545,Water Board Llantarnam,2023-06-14T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
532545,Water Board Llantarnam,2023-06-14T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
532545,Water Board Llantarnam,2023-06-14T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
532545,Water Board Llantarnam,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
532545,Water Board Llantarnam,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
532545,Water Board Llantarnam,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.18
532545,Water Board Llantarnam,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.83
532545,Water Board Llantarnam,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.13
532545,Water Board Llantarnam,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.15
532545,Water Board Llantarnam,2023-06-14T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.5
532545,Water Board Llantarnam,2023-06-14T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
532545,Water Board Llantarnam,2023-06-14T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
532545,Water Board Llantarnam,2023-06-14T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
532545,Water Board Llantarnam,2023-06-14T23:00:00.000+00:00,transformer,,Temperature,C,34.4
532545,Water Board Llantarnam,2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
532545,Water Board Llantarnam,2023-06-14T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
532545,Water Board Llantarnam,2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
532545,Water Board Llantarnam,2023-06-14T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
532545,Water Board Llantarnam,2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
532545,Water Board Llantarnam,2023-06-14T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
532545,Water Board Llantarnam,2023-06-14T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
532545,Water Board Llantarnam,2023-06-14T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
532545,Water Board Llantarnam,2023-06-14T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
532545,Water Board Llantarnam,2023-06-14T23:00:00.000+00:00,busbar,,L3 Active Power,kW,4.67
532545,Water Board Llantarnam,2023-06-14T23:00:00.000+00:00,busbar,,L2 Active Power,kW,12.68
532545,Water Board Llantarnam,2023-06-14T23:00:00.000+00:00,busbar,,L1 Active Power,kW,10.03
532545,Water Board Llantarnam,2023-06-14T23:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
532545,Water Board Llantarnam,2023-06-14T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
532545,Water Board Llantarnam,2023-06-14T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
532545,Water Board Llantarnam,2023-06-14T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
532545,Water Board Llantarnam,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
532545,Water Board Llantarnam,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
532545,Water Board Llantarnam,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
532545,Water Board Llantarnam,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.84
532545,Water Board Llantarnam,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.11
532545,Water Board Llantarnam,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.27
532545,Water Board Llantarnam,2023-06-14T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
532545,Water Board Llantarnam,2023-06-14T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
532545,Water Board Llantarnam,2023-06-14T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
532545,Water Board Llantarnam,2023-06-14T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
532545,Water Board Llantarnam,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
532545,Water Board Llantarnam,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
532545,Water Board Llantarnam,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.19
532545,Water Board Llantarnam,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.86
532545,Water Board Llantarnam,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.35
532545,Water Board Llantarnam,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.14
532545,Water Board Llantarnam,2023-06-14T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
532545,Water Board Llantarnam,2023-06-14T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
532545,Water Board Llantarnam,2023-06-14T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
532545,Water Board Llantarnam,2023-06-14T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
532545,Water Board Llantarnam,2023-06-14T22:50:00.000+00:00,transformer,,Temperature,C,34.5
532545,Water Board Llantarnam,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
532545,Water Board Llantarnam,2023-06-14T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
532545,Water Board Llantarnam,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
532545,Water Board Llantarnam,2023-06-14T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
532545,Water Board Llantarnam,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
532545,Water Board Llantarnam,2023-06-14T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
532545,Water Board Llantarnam,2023-06-14T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
532545,Water Board Llantarnam,2023-06-14T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
532545,Water Board Llantarnam,2023-06-14T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
532545,Water Board Llantarnam,2023-06-14T22:50:00.000+00:00,busbar,,L3 Active Power,kW,4.7
532545,Water Board Llantarnam,2023-06-14T22:50:00.000+00:00,busbar,,L2 Active Power,kW,11.47
532545,Water Board Llantarnam,2023-06-14T22:50:00.000+00:00,busbar,,L1 Active Power,kW,10.41
532545,Water Board Llantarnam,2023-06-14T22:50:00.000+00:00,busbar,,N Current (RMS),A,34.0
532545,Water Board Llantarnam,2023-06-14T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
532545,Water Board Llantarnam,2023-06-14T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
532545,Water Board Llantarnam,2023-06-14T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
532545,Water Board Llantarnam,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
532545,Water Board Llantarnam,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
