Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532545,Water Board Llantarnam,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
532545,Water Board Llantarnam,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.86
532545,Water Board Llantarnam,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.55
532545,Water Board Llantarnam,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.46
532545,Water Board Llantarnam,2023-06-14T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
532545,Water Board Llantarnam,2023-06-14T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
532545,Water Board Llantarnam,2023-06-14T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
532545,Water Board Llantarnam,2023-06-14T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
532545,Water Board Llantarnam,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
532545,Water Board Llantarnam,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
532545,Water Board Llantarnam,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.19
532545,Water Board Llantarnam,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
532545,Water Board Llantarnam,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.25
532545,Water Board Llantarnam,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.12
532545,Water Board Llantarnam,2023-06-14T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
532545,Water Board Llantarnam,2023-06-14T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
532545,Water Board Llantarnam,2023-06-14T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
532545,Water Board Llantarnam,2023-06-14T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
532545,Water Board Llantarnam,2023-06-14T22:40:00.000+00:00,transformer,,Temperature,C,34.6
532545,Water Board Llantarnam,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
532545,Water Board Llantarnam,2023-06-14T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
532545,Water Board Llantarnam,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
532545,Water Board Llantarnam,2023-06-14T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
532545,Water Board Llantarnam,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
532545,Water Board Llantarnam,2023-06-14T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
532545,Water Board Llantarnam,2023-06-14T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
532545,Water Board Llantarnam,2023-06-14T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
532545,Water Board Llantarnam,2023-06-14T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.2
532545,Water Board Llantarnam,2023-06-14T22:40:00.000+00:00,busbar,,L3 Active Power,kW,4.74
532545,Water Board Llantarnam,2023-06-14T22:40:00.000+00:00,busbar,,L2 Active Power,kW,11.8
532545,Water Board Llantarnam,2023-06-14T22:40:00.000+00:00,busbar,,L1 Active Power,kW,10.59
532545,Water Board Llantarnam,2023-06-14T22:40:00.000+00:00,busbar,,N Current (RMS),A,37.6
532545,Water Board Llantarnam,2023-06-14T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
532545,Water Board Llantarnam,2023-06-14T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
532545,Water Board Llantarnam,2023-06-14T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
532545,Water Board Llantarnam,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
532545,Water Board Llantarnam,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
532545,Water Board Llantarnam,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
532545,Water Board Llantarnam,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.73
532545,Water Board Llantarnam,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.43
532545,Water Board Llantarnam,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.19
532545,Water Board Llantarnam,2023-06-14T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
532545,Water Board Llantarnam,2023-06-14T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
532545,Water Board Llantarnam,2023-06-14T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
532545,Water Board Llantarnam,2023-06-14T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
532545,Water Board Llantarnam,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
532545,Water Board Llantarnam,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
532545,Water Board Llantarnam,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.27
532545,Water Board Llantarnam,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
532545,Water Board Llantarnam,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.48
532545,Water Board Llantarnam,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.27
532545,Water Board Llantarnam,2023-06-14T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
532545,Water Board Llantarnam,2023-06-14T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
532545,Water Board Llantarnam,2023-06-14T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.8
532545,Water Board Llantarnam,2023-06-14T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.5
532545,Water Board Llantarnam,2023-06-14T22:30:00.000+00:00,transformer,,Temperature,C,34.6
532545,Water Board Llantarnam,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
532545,Water Board Llantarnam,2023-06-14T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
532545,Water Board Llantarnam,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532545,Water Board Llantarnam,2023-06-14T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
532545,Water Board Llantarnam,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
532545,Water Board Llantarnam,2023-06-14T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
532545,Water Board Llantarnam,2023-06-14T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
532545,Water Board Llantarnam,2023-06-14T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
532545,Water Board Llantarnam,2023-06-14T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
532545,Water Board Llantarnam,2023-06-14T22:30:00.000+00:00,busbar,,L3 Active Power,kW,4.61
532545,Water Board Llantarnam,2023-06-14T22:30:00.000+00:00,busbar,,L2 Active Power,kW,13.91
532545,Water Board Llantarnam,2023-06-14T22:30:00.000+00:00,busbar,,L1 Active Power,kW,11.46
532545,Water Board Llantarnam,2023-06-14T22:30:00.000+00:00,busbar,,N Current (RMS),A,44.5
532545,Water Board Llantarnam,2023-06-14T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
532545,Water Board Llantarnam,2023-06-14T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.7
532545,Water Board Llantarnam,2023-06-14T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
532545,Water Board Llantarnam,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
532545,Water Board Llantarnam,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
532545,Water Board Llantarnam,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
532545,Water Board Llantarnam,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.5
532545,Water Board Llantarnam,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.03
532545,Water Board Llantarnam,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.43
532545,Water Board Llantarnam,2023-06-14T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
532545,Water Board Llantarnam,2023-06-14T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
532545,Water Board Llantarnam,2023-06-14T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
532545,Water Board Llantarnam,2023-06-14T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.3
532545,Water Board Llantarnam,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
532545,Water Board Llantarnam,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
532545,Water Board Llantarnam,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.34
532545,Water Board Llantarnam,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
532545,Water Board Llantarnam,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.46
532545,Water Board Llantarnam,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.82
532545,Water Board Llantarnam,2023-06-14T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
532545,Water Board Llantarnam,2023-06-14T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
532545,Water Board Llantarnam,2023-06-14T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
532545,Water Board Llantarnam,2023-06-14T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
532545,Water Board Llantarnam,2023-06-14T22:20:00.000+00:00,transformer,,Temperature,C,34.7
532545,Water Board Llantarnam,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
532545,Water Board Llantarnam,2023-06-14T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
532545,Water Board Llantarnam,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532545,Water Board Llantarnam,2023-06-14T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
532545,Water Board Llantarnam,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
532545,Water Board Llantarnam,2023-06-14T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
532545,Water Board Llantarnam,2023-06-14T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
532545,Water Board Llantarnam,2023-06-14T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
532545,Water Board Llantarnam,2023-06-14T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
532545,Water Board Llantarnam,2023-06-14T22:20:00.000+00:00,busbar,,L3 Active Power,kW,5.41
532545,Water Board Llantarnam,2023-06-14T22:20:00.000+00:00,busbar,,L2 Active Power,kW,12.48
532545,Water Board Llantarnam,2023-06-14T22:20:00.000+00:00,busbar,,L1 Active Power,kW,14.25
532545,Water Board Llantarnam,2023-06-14T22:20:00.000+00:00,busbar,,N Current (RMS),A,44.7
532545,Water Board Llantarnam,2023-06-14T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
532545,Water Board Llantarnam,2023-06-14T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
532545,Water Board Llantarnam,2023-06-14T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.6
532545,Water Board Llantarnam,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
532545,Water Board Llantarnam,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
532545,Water Board Llantarnam,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
532545,Water Board Llantarnam,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.06
532545,Water Board Llantarnam,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.8
532545,Water Board Llantarnam,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.18
532545,Water Board Llantarnam,2023-06-14T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.2
532545,Water Board Llantarnam,2023-06-14T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
532545,Water Board Llantarnam,2023-06-14T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
532545,Water Board Llantarnam,2023-06-14T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
532545,Water Board Llantarnam,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
532545,Water Board Llantarnam,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
532545,Water Board Llantarnam,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.22
532545,Water Board Llantarnam,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
532545,Water Board Llantarnam,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.43
532545,Water Board Llantarnam,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.61
532545,Water Board Llantarnam,2023-06-14T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,32.4
532545,Water Board Llantarnam,2023-06-14T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
532545,Water Board Llantarnam,2023-06-14T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
532545,Water Board Llantarnam,2023-06-14T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,40.2
532545,Water Board Llantarnam,2023-06-14T22:10:00.000+00:00,transformer,,Temperature,C,34.8
532545,Water Board Llantarnam,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
532545,Water Board Llantarnam,2023-06-14T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.16
532545,Water Board Llantarnam,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
532545,Water Board Llantarnam,2023-06-14T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
532545,Water Board Llantarnam,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
532545,Water Board Llantarnam,2023-06-14T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
532545,Water Board Llantarnam,2023-06-14T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
532545,Water Board Llantarnam,2023-06-14T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
532545,Water Board Llantarnam,2023-06-14T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
532545,Water Board Llantarnam,2023-06-14T22:10:00.000+00:00,busbar,,L3 Active Power,kW,5.0
532545,Water Board Llantarnam,2023-06-14T22:10:00.000+00:00,busbar,,L2 Active Power,kW,11.23
532545,Water Board Llantarnam,2023-06-14T22:10:00.000+00:00,busbar,,L1 Active Power,kW,13.79
532545,Water Board Llantarnam,2023-06-14T22:10:00.000+00:00,busbar,,N Current (RMS),A,42.3
532545,Water Board Llantarnam,2023-06-14T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
532545,Water Board Llantarnam,2023-06-14T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.1
532545,Water Board Llantarnam,2023-06-14T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,57.8
532545,Water Board Llantarnam,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
532545,Water Board Llantarnam,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
532545,Water Board Llantarnam,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
532545,Water Board Llantarnam,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.29
532545,Water Board Llantarnam,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.39
532545,Water Board Llantarnam,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.06
532545,Water Board Llantarnam,2023-06-14T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
532545,Water Board Llantarnam,2023-06-14T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
532545,Water Board Llantarnam,2023-06-14T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
532545,Water Board Llantarnam,2023-06-14T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
532545,Water Board Llantarnam,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
532545,Water Board Llantarnam,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
532545,Water Board Llantarnam,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.18
532545,Water Board Llantarnam,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
532545,Water Board Llantarnam,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.34
532545,Water Board Llantarnam,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.55
532545,Water Board Llantarnam,2023-06-14T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
532545,Water Board Llantarnam,2023-06-14T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
532545,Water Board Llantarnam,2023-06-14T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
532545,Water Board Llantarnam,2023-06-14T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.4
532545,Water Board Llantarnam,2023-06-14T22:00:00.000+00:00,transformer,,Temperature,C,34.8
532545,Water Board Llantarnam,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
532545,Water Board Llantarnam,2023-06-14T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
532545,Water Board Llantarnam,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
532545,Water Board Llantarnam,2023-06-14T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.66
532545,Water Board Llantarnam,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
532545,Water Board Llantarnam,2023-06-14T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
532545,Water Board Llantarnam,2023-06-14T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
532545,Water Board Llantarnam,2023-06-14T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
532545,Water Board Llantarnam,2023-06-14T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
532545,Water Board Llantarnam,2023-06-14T22:00:00.000+00:00,busbar,,L3 Active Power,kW,5.2
532545,Water Board Llantarnam,2023-06-14T22:00:00.000+00:00,busbar,,L2 Active Power,kW,11.74
532545,Water Board Llantarnam,2023-06-14T22:00:00.000+00:00,busbar,,L1 Active Power,kW,14.62
532545,Water Board Llantarnam,2023-06-14T22:00:00.000+00:00,busbar,,N Current (RMS),A,46.4
532545,Water Board Llantarnam,2023-06-14T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
532545,Water Board Llantarnam,2023-06-14T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.3
532545,Water Board Llantarnam,2023-06-14T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.9
532545,Water Board Llantarnam,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
532545,Water Board Llantarnam,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
532545,Water Board Llantarnam,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
532545,Water Board Llantarnam,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.29
532545,Water Board Llantarnam,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.24
532545,Water Board Llantarnam,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.61
532545,Water Board Llantarnam,2023-06-14T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
532545,Water Board Llantarnam,2023-06-14T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
532545,Water Board Llantarnam,2023-06-14T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.4
532545,Water Board Llantarnam,2023-06-14T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
532545,Water Board Llantarnam,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
532545,Water Board Llantarnam,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
532545,Water Board Llantarnam,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.3
532545,Water Board Llantarnam,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.05
532545,Water Board Llantarnam,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.38
532545,Water Board Llantarnam,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.72
532545,Water Board Llantarnam,2023-06-14T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,26.8
532545,Water Board Llantarnam,2023-06-14T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.7
532545,Water Board Llantarnam,2023-06-14T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
532545,Water Board Llantarnam,2023-06-14T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.7
532545,Water Board Llantarnam,2023-06-14T21:50:00.000+00:00,transformer,,Temperature,C,34.9
532545,Water Board Llantarnam,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
532545,Water Board Llantarnam,2023-06-14T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
532545,Water Board Llantarnam,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532545,Water Board Llantarnam,2023-06-14T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
532545,Water Board Llantarnam,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
532545,Water Board Llantarnam,2023-06-14T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
532545,Water Board Llantarnam,2023-06-14T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
532545,Water Board Llantarnam,2023-06-14T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
532545,Water Board Llantarnam,2023-06-14T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
532545,Water Board Llantarnam,2023-06-14T21:50:00.000+00:00,busbar,,L3 Active Power,kW,5.33
532545,Water Board Llantarnam,2023-06-14T21:50:00.000+00:00,busbar,,L2 Active Power,kW,12.62
532545,Water Board Llantarnam,2023-06-14T21:50:00.000+00:00,busbar,,L1 Active Power,kW,13.32
532545,Water Board Llantarnam,2023-06-14T21:50:00.000+00:00,busbar,,N Current (RMS),A,43.0
532545,Water Board Llantarnam,2023-06-14T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
532545,Water Board Llantarnam,2023-06-14T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
532545,Water Board Llantarnam,2023-06-14T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.9
532545,Water Board Llantarnam,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
532545,Water Board Llantarnam,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
532545,Water Board Llantarnam,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
532545,Water Board Llantarnam,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.31
532545,Water Board Llantarnam,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.59
532545,Water Board Llantarnam,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.46
532545,Water Board Llantarnam,2023-06-14T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
532545,Water Board Llantarnam,2023-06-14T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
532545,Water Board Llantarnam,2023-06-14T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.0
532545,Water Board Llantarnam,2023-06-14T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
532545,Water Board Llantarnam,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
532545,Water Board Llantarnam,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
532545,Water Board Llantarnam,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.2
532545,Water Board Llantarnam,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
532545,Water Board Llantarnam,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.65
532545,Water Board Llantarnam,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,9.14
532545,Water Board Llantarnam,2023-06-14T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,30.8
532545,Water Board Llantarnam,2023-06-14T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
532545,Water Board Llantarnam,2023-06-14T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.6
532545,Water Board Llantarnam,2023-06-14T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,38.3
532545,Water Board Llantarnam,2023-06-14T21:40:00.000+00:00,transformer,,Temperature,C,34.9
532545,Water Board Llantarnam,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
532545,Water Board Llantarnam,2023-06-14T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
532545,Water Board Llantarnam,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
532545,Water Board Llantarnam,2023-06-14T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
532545,Water Board Llantarnam,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
532545,Water Board Llantarnam,2023-06-14T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
532545,Water Board Llantarnam,2023-06-14T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
532545,Water Board Llantarnam,2023-06-14T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.83
532545,Water Board Llantarnam,2023-06-14T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.1
532545,Water Board Llantarnam,2023-06-14T21:40:00.000+00:00,busbar,,L3 Active Power,kW,5.31
532545,Water Board Llantarnam,2023-06-14T21:40:00.000+00:00,busbar,,L2 Active Power,kW,15.24
532545,Water Board Llantarnam,2023-06-14T21:40:00.000+00:00,busbar,,L1 Active Power,kW,16.6
532545,Water Board Llantarnam,2023-06-14T21:40:00.000+00:00,busbar,,N Current (RMS),A,54.5
532545,Water Board Llantarnam,2023-06-14T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
532545,Water Board Llantarnam,2023-06-14T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
532545,Water Board Llantarnam,2023-06-14T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.5
532545,Water Board Llantarnam,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
532545,Water Board Llantarnam,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
532545,Water Board Llantarnam,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
532545,Water Board Llantarnam,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.47
532545,Water Board Llantarnam,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.46
532545,Water Board Llantarnam,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.47
532545,Water Board Llantarnam,2023-06-14T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
532545,Water Board Llantarnam,2023-06-14T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
532545,Water Board Llantarnam,2023-06-14T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
532545,Water Board Llantarnam,2023-06-14T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.1
532545,Water Board Llantarnam,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
532545,Water Board Llantarnam,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.6
532545,Water Board Llantarnam,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.17
532545,Water Board Llantarnam,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
532545,Water Board Llantarnam,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.22
532545,Water Board Llantarnam,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.78
532545,Water Board Llantarnam,2023-06-14T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.4
532545,Water Board Llantarnam,2023-06-14T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
532545,Water Board Llantarnam,2023-06-14T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
532545,Water Board Llantarnam,2023-06-14T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,37.1
532545,Water Board Llantarnam,2023-06-14T21:30:00.000+00:00,transformer,,Temperature,C,35.0
532545,Water Board Llantarnam,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
532545,Water Board Llantarnam,2023-06-14T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
532545,Water Board Llantarnam,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
532545,Water Board Llantarnam,2023-06-14T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
532545,Water Board Llantarnam,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
532545,Water Board Llantarnam,2023-06-14T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
532545,Water Board Llantarnam,2023-06-14T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
532545,Water Board Llantarnam,2023-06-14T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
532545,Water Board Llantarnam,2023-06-14T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
532545,Water Board Llantarnam,2023-06-14T21:30:00.000+00:00,busbar,,L3 Active Power,kW,5.45
532545,Water Board Llantarnam,2023-06-14T21:30:00.000+00:00,busbar,,L2 Active Power,kW,15.68
532545,Water Board Llantarnam,2023-06-14T21:30:00.000+00:00,busbar,,L1 Active Power,kW,19.25
532545,Water Board Llantarnam,2023-06-14T21:30:00.000+00:00,busbar,,N Current (RMS),A,62.9
532545,Water Board Llantarnam,2023-06-14T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
532545,Water Board Llantarnam,2023-06-14T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
532545,Water Board Llantarnam,2023-06-14T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,81.0
532545,Water Board Llantarnam,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
532545,Water Board Llantarnam,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
532545,Water Board Llantarnam,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.02
532545,Water Board Llantarnam,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.95
532545,Water Board Llantarnam,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.1
532545,Water Board Llantarnam,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.66
532545,Water Board Llantarnam,2023-06-14T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
532545,Water Board Llantarnam,2023-06-14T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
532545,Water Board Llantarnam,2023-06-14T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.1
532545,Water Board Llantarnam,2023-06-14T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.9
532545,Water Board Llantarnam,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
532545,Water Board Llantarnam,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
532545,Water Board Llantarnam,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.21
532545,Water Board Llantarnam,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.96
532545,Water Board Llantarnam,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.26
532545,Water Board Llantarnam,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.06
532545,Water Board Llantarnam,2023-06-14T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,34.7
532545,Water Board Llantarnam,2023-06-14T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
532545,Water Board Llantarnam,2023-06-14T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,38.4
532545,Water Board Llantarnam,2023-06-14T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.1
532545,Water Board Llantarnam,2023-06-14T21:20:00.000+00:00,transformer,,Temperature,C,35.0
532545,Water Board Llantarnam,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
532545,Water Board Llantarnam,2023-06-14T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
532545,Water Board Llantarnam,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
532545,Water Board Llantarnam,2023-06-14T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
532545,Water Board Llantarnam,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
532545,Water Board Llantarnam,2023-06-14T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
532545,Water Board Llantarnam,2023-06-14T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
532545,Water Board Llantarnam,2023-06-14T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
532545,Water Board Llantarnam,2023-06-14T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
532545,Water Board Llantarnam,2023-06-14T21:20:00.000+00:00,busbar,,L3 Active Power,kW,5.92
532545,Water Board Llantarnam,2023-06-14T21:20:00.000+00:00,busbar,,L2 Active Power,kW,19.36
532545,Water Board Llantarnam,2023-06-14T21:20:00.000+00:00,busbar,,L1 Active Power,kW,19.72
532545,Water Board Llantarnam,2023-06-14T21:20:00.000+00:00,busbar,,N Current (RMS),A,62.7
532545,Water Board Llantarnam,2023-06-14T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
532545,Water Board Llantarnam,2023-06-14T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.0
532545,Water Board Llantarnam,2023-06-14T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,82.3
532545,Water Board Llantarnam,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
532545,Water Board Llantarnam,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
532545,Water Board Llantarnam,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
532545,Water Board Llantarnam,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.06
532545,Water Board Llantarnam,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.51
532545,Water Board Llantarnam,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.81
532545,Water Board Llantarnam,2023-06-14T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.4
532545,Water Board Llantarnam,2023-06-14T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
532545,Water Board Llantarnam,2023-06-14T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.3
532545,Water Board Llantarnam,2023-06-14T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.5
532545,Water Board Llantarnam,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
532545,Water Board Llantarnam,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
532545,Water Board Llantarnam,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.32
532545,Water Board Llantarnam,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.09
532545,Water Board Llantarnam,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.35
532545,Water Board Llantarnam,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,10.19
532545,Water Board Llantarnam,2023-06-14T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
532545,Water Board Llantarnam,2023-06-14T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.9
532545,Water Board Llantarnam,2023-06-14T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
532545,Water Board Llantarnam,2023-06-14T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,43.0
532545,Water Board Llantarnam,2023-06-14T21:10:00.000+00:00,transformer,,Temperature,C,35.1
532545,Water Board Llantarnam,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
532545,Water Board Llantarnam,2023-06-14T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
532545,Water Board Llantarnam,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
532545,Water Board Llantarnam,2023-06-14T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
532545,Water Board Llantarnam,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
532545,Water Board Llantarnam,2023-06-14T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
532545,Water Board Llantarnam,2023-06-14T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
532545,Water Board Llantarnam,2023-06-14T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
532545,Water Board Llantarnam,2023-06-14T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
532545,Water Board Llantarnam,2023-06-14T21:10:00.000+00:00,busbar,,L3 Active Power,kW,6.16
532545,Water Board Llantarnam,2023-06-14T21:10:00.000+00:00,busbar,,L2 Active Power,kW,15.86
532545,Water Board Llantarnam,2023-06-14T21:10:00.000+00:00,busbar,,L1 Active Power,kW,21.0
532545,Water Board Llantarnam,2023-06-14T21:10:00.000+00:00,busbar,,N Current (RMS),A,63.2
532545,Water Board Llantarnam,2023-06-14T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
532545,Water Board Llantarnam,2023-06-14T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
532545,Water Board Llantarnam,2023-06-14T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.7
532545,Water Board Llantarnam,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
532545,Water Board Llantarnam,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
532545,Water Board Llantarnam,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
532545,Water Board Llantarnam,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.05
532545,Water Board Llantarnam,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.79
532545,Water Board Llantarnam,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.59
532545,Water Board Llantarnam,2023-06-14T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
532545,Water Board Llantarnam,2023-06-14T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.3
532545,Water Board Llantarnam,2023-06-14T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.6
532545,Water Board Llantarnam,2023-06-14T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.5
532545,Water Board Llantarnam,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
532545,Water Board Llantarnam,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
532545,Water Board Llantarnam,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.33
532545,Water Board Llantarnam,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.41
532545,Water Board Llantarnam,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.92
532545,Water Board Llantarnam,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.51
532545,Water Board Llantarnam,2023-06-14T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,31.2
532545,Water Board Llantarnam,2023-06-14T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
532545,Water Board Llantarnam,2023-06-14T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.0
532545,Water Board Llantarnam,2023-06-14T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.0
532545,Water Board Llantarnam,2023-06-14T21:00:00.000+00:00,transformer,,Temperature,C,35.1
532545,Water Board Llantarnam,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
532545,Water Board Llantarnam,2023-06-14T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
532545,Water Board Llantarnam,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
532545,Water Board Llantarnam,2023-06-14T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
532545,Water Board Llantarnam,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
532545,Water Board Llantarnam,2023-06-14T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
532545,Water Board Llantarnam,2023-06-14T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
532545,Water Board Llantarnam,2023-06-14T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
532545,Water Board Llantarnam,2023-06-14T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
532545,Water Board Llantarnam,2023-06-14T21:00:00.000+00:00,busbar,,L3 Active Power,kW,7.46
532545,Water Board Llantarnam,2023-06-14T21:00:00.000+00:00,busbar,,L2 Active Power,kW,14.71
532545,Water Board Llantarnam,2023-06-14T21:00:00.000+00:00,busbar,,L1 Active Power,kW,19.1
532545,Water Board Llantarnam,2023-06-14T21:00:00.000+00:00,busbar,,N Current (RMS),A,55.7
532545,Water Board Llantarnam,2023-06-14T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
532545,Water Board Llantarnam,2023-06-14T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,62.6
532545,Water Board Llantarnam,2023-06-14T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.0
532545,Water Board Llantarnam,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
532545,Water Board Llantarnam,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
532545,Water Board Llantarnam,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
532545,Water Board Llantarnam,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.8
532545,Water Board Llantarnam,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.67
532545,Water Board Llantarnam,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.47
532545,Water Board Llantarnam,2023-06-14T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
532545,Water Board Llantarnam,2023-06-14T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
532545,Water Board Llantarnam,2023-06-14T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.3
532545,Water Board Llantarnam,2023-06-14T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.7
532545,Water Board Llantarnam,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.18
532545,Water Board Llantarnam,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
532545,Water Board Llantarnam,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.38
532545,Water Board Llantarnam,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.21
532545,Water Board Llantarnam,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.32
532545,Water Board Llantarnam,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.9
532545,Water Board Llantarnam,2023-06-14T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
532545,Water Board Llantarnam,2023-06-14T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.3
532545,Water Board Llantarnam,2023-06-14T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.4
532545,Water Board Llantarnam,2023-06-14T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,29.2
532545,Water Board Llantarnam,2023-06-14T20:50:00.000+00:00,transformer,,Temperature,C,35.2
532545,Water Board Llantarnam,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
532545,Water Board Llantarnam,2023-06-14T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
532545,Water Board Llantarnam,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532545,Water Board Llantarnam,2023-06-14T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
532545,Water Board Llantarnam,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
532545,Water Board Llantarnam,2023-06-14T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
532545,Water Board Llantarnam,2023-06-14T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
532545,Water Board Llantarnam,2023-06-14T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
532545,Water Board Llantarnam,2023-06-14T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
532545,Water Board Llantarnam,2023-06-14T20:50:00.000+00:00,busbar,,L3 Active Power,kW,8.01
532545,Water Board Llantarnam,2023-06-14T20:50:00.000+00:00,busbar,,L2 Active Power,kW,13.99
532545,Water Board Llantarnam,2023-06-14T20:50:00.000+00:00,busbar,,L1 Active Power,kW,18.36
532545,Water Board Llantarnam,2023-06-14T20:50:00.000+00:00,busbar,,N Current (RMS),A,52.2
532545,Water Board Llantarnam,2023-06-14T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
532545,Water Board Llantarnam,2023-06-14T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
532545,Water Board Llantarnam,2023-06-14T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
532545,Water Board Llantarnam,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
532545,Water Board Llantarnam,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
532545,Water Board Llantarnam,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
532545,Water Board Llantarnam,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.63
532545,Water Board Llantarnam,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.83
532545,Water Board Llantarnam,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.68
532545,Water Board Llantarnam,2023-06-14T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,29.5
532545,Water Board Llantarnam,2023-06-14T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
532545,Water Board Llantarnam,2023-06-14T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.8
532545,Water Board Llantarnam,2023-06-14T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.4
532545,Water Board Llantarnam,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
532545,Water Board Llantarnam,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
532545,Water Board Llantarnam,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.31
532545,Water Board Llantarnam,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.26
532545,Water Board Llantarnam,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.23
532545,Water Board Llantarnam,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.83
532545,Water Board Llantarnam,2023-06-14T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,28.5
532545,Water Board Llantarnam,2023-06-14T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
532545,Water Board Llantarnam,2023-06-14T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
532545,Water Board Llantarnam,2023-06-14T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
532545,Water Board Llantarnam,2023-06-14T20:40:00.000+00:00,transformer,,Temperature,C,35.3
532545,Water Board Llantarnam,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
532545,Water Board Llantarnam,2023-06-14T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
532545,Water Board Llantarnam,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
532545,Water Board Llantarnam,2023-06-14T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
532545,Water Board Llantarnam,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
532545,Water Board Llantarnam,2023-06-14T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
532545,Water Board Llantarnam,2023-06-14T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
532545,Water Board Llantarnam,2023-06-14T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
532545,Water Board Llantarnam,2023-06-14T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
532545,Water Board Llantarnam,2023-06-14T20:40:00.000+00:00,busbar,,L3 Active Power,kW,6.9
532545,Water Board Llantarnam,2023-06-14T20:40:00.000+00:00,busbar,,L2 Active Power,kW,14.06
532545,Water Board Llantarnam,2023-06-14T20:40:00.000+00:00,busbar,,L1 Active Power,kW,16.51
532545,Water Board Llantarnam,2023-06-14T20:40:00.000+00:00,busbar,,N Current (RMS),A,49.5
532545,Water Board Llantarnam,2023-06-14T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
532545,Water Board Llantarnam,2023-06-14T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
532545,Water Board Llantarnam,2023-06-14T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
532545,Water Board Llantarnam,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
532545,Water Board Llantarnam,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
532545,Water Board Llantarnam,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
532545,Water Board Llantarnam,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.75
532545,Water Board Llantarnam,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.51
532545,Water Board Llantarnam,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.09
532545,Water Board Llantarnam,2023-06-14T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
532545,Water Board Llantarnam,2023-06-14T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
532545,Water Board Llantarnam,2023-06-14T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
532545,Water Board Llantarnam,2023-06-14T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.2
532545,Water Board Llantarnam,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
532545,Water Board Llantarnam,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
532545,Water Board Llantarnam,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.44
532545,Water Board Llantarnam,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.1
532545,Water Board Llantarnam,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.31
532545,Water Board Llantarnam,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.61
532545,Water Board Llantarnam,2023-06-14T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,36.4
532545,Water Board Llantarnam,2023-06-14T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
532545,Water Board Llantarnam,2023-06-14T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,39.4
