Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532545,Water Board Llantarnam,2023-06-14T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
532545,Water Board Llantarnam,2023-06-14T20:30:00.000+00:00,transformer,,Temperature,C,35.3
532545,Water Board Llantarnam,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
532545,Water Board Llantarnam,2023-06-14T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
532545,Water Board Llantarnam,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
532545,Water Board Llantarnam,2023-06-14T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
532545,Water Board Llantarnam,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
532545,Water Board Llantarnam,2023-06-14T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
532545,Water Board Llantarnam,2023-06-14T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
532545,Water Board Llantarnam,2023-06-14T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
532545,Water Board Llantarnam,2023-06-14T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
532545,Water Board Llantarnam,2023-06-14T20:30:00.000+00:00,busbar,,L3 Active Power,kW,7.85
532545,Water Board Llantarnam,2023-06-14T20:30:00.000+00:00,busbar,,L2 Active Power,kW,14.82
532545,Water Board Llantarnam,2023-06-14T20:30:00.000+00:00,busbar,,L1 Active Power,kW,14.7
532545,Water Board Llantarnam,2023-06-14T20:30:00.000+00:00,busbar,,N Current (RMS),A,43.0
532545,Water Board Llantarnam,2023-06-14T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
532545,Water Board Llantarnam,2023-06-14T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.4
532545,Water Board Llantarnam,2023-06-14T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
532545,Water Board Llantarnam,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
532545,Water Board Llantarnam,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
532545,Water Board Llantarnam,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
532545,Water Board Llantarnam,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.07
532545,Water Board Llantarnam,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.44
532545,Water Board Llantarnam,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.4
532545,Water Board Llantarnam,2023-06-14T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
532545,Water Board Llantarnam,2023-06-14T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
532545,Water Board Llantarnam,2023-06-14T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
532545,Water Board Llantarnam,2023-06-14T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.2
532545,Water Board Llantarnam,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
532545,Water Board Llantarnam,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
532545,Water Board Llantarnam,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.53
532545,Water Board Llantarnam,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
532545,Water Board Llantarnam,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.13
532545,Water Board Llantarnam,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.68
532545,Water Board Llantarnam,2023-06-14T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,32.3
532545,Water Board Llantarnam,2023-06-14T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
532545,Water Board Llantarnam,2023-06-14T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.2
532545,Water Board Llantarnam,2023-06-14T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
532545,Water Board Llantarnam,2023-06-14T20:20:00.000+00:00,transformer,,Temperature,C,35.3
532545,Water Board Llantarnam,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
532545,Water Board Llantarnam,2023-06-14T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
532545,Water Board Llantarnam,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
532545,Water Board Llantarnam,2023-06-14T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
532545,Water Board Llantarnam,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
532545,Water Board Llantarnam,2023-06-14T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
532545,Water Board Llantarnam,2023-06-14T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
532545,Water Board Llantarnam,2023-06-14T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
532545,Water Board Llantarnam,2023-06-14T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
532545,Water Board Llantarnam,2023-06-14T20:20:00.000+00:00,busbar,,L3 Active Power,kW,5.69
532545,Water Board Llantarnam,2023-06-14T20:20:00.000+00:00,busbar,,L2 Active Power,kW,12.57
532545,Water Board Llantarnam,2023-06-14T20:20:00.000+00:00,busbar,,L1 Active Power,kW,17.08
532545,Water Board Llantarnam,2023-06-14T20:20:00.000+00:00,busbar,,N Current (RMS),A,53.2
532545,Water Board Llantarnam,2023-06-14T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
532545,Water Board Llantarnam,2023-06-14T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
532545,Water Board Llantarnam,2023-06-14T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.0
532545,Water Board Llantarnam,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
532545,Water Board Llantarnam,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
532545,Water Board Llantarnam,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
532545,Water Board Llantarnam,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.72
532545,Water Board Llantarnam,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.5
532545,Water Board Llantarnam,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.43
532545,Water Board Llantarnam,2023-06-14T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,34.8
532545,Water Board Llantarnam,2023-06-14T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
532545,Water Board Llantarnam,2023-06-14T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
532545,Water Board Llantarnam,2023-06-14T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.6
532545,Water Board Llantarnam,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
532545,Water Board Llantarnam,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
532545,Water Board Llantarnam,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.59
532545,Water Board Llantarnam,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
532545,Water Board Llantarnam,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.5
532545,Water Board Llantarnam,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.94
532545,Water Board Llantarnam,2023-06-14T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,33.0
532545,Water Board Llantarnam,2023-06-14T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
532545,Water Board Llantarnam,2023-06-14T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.9
532545,Water Board Llantarnam,2023-06-14T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.7
532545,Water Board Llantarnam,2023-06-14T20:10:00.000+00:00,transformer,,Temperature,C,35.4
532545,Water Board Llantarnam,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
532545,Water Board Llantarnam,2023-06-14T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
532545,Water Board Llantarnam,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
532545,Water Board Llantarnam,2023-06-14T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
532545,Water Board Llantarnam,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
532545,Water Board Llantarnam,2023-06-14T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
532545,Water Board Llantarnam,2023-06-14T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
532545,Water Board Llantarnam,2023-06-14T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
532545,Water Board Llantarnam,2023-06-14T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
532545,Water Board Llantarnam,2023-06-14T20:10:00.000+00:00,busbar,,L3 Active Power,kW,6.33
532545,Water Board Llantarnam,2023-06-14T20:10:00.000+00:00,busbar,,L2 Active Power,kW,13.01
532545,Water Board Llantarnam,2023-06-14T20:10:00.000+00:00,busbar,,L1 Active Power,kW,17.36
532545,Water Board Llantarnam,2023-06-14T20:10:00.000+00:00,busbar,,N Current (RMS),A,52.4
532545,Water Board Llantarnam,2023-06-14T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
532545,Water Board Llantarnam,2023-06-14T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
532545,Water Board Llantarnam,2023-06-14T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,72.8
532545,Water Board Llantarnam,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
532545,Water Board Llantarnam,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
532545,Water Board Llantarnam,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
532545,Water Board Llantarnam,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.59
532545,Water Board Llantarnam,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.14
532545,Water Board Llantarnam,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.83
532545,Water Board Llantarnam,2023-06-14T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
532545,Water Board Llantarnam,2023-06-14T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
532545,Water Board Llantarnam,2023-06-14T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
532545,Water Board Llantarnam,2023-06-14T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.3
532545,Water Board Llantarnam,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
532545,Water Board Llantarnam,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
532545,Water Board Llantarnam,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.65
532545,Water Board Llantarnam,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
532545,Water Board Llantarnam,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.14
532545,Water Board Llantarnam,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.99
532545,Water Board Llantarnam,2023-06-14T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,35.1
532545,Water Board Llantarnam,2023-06-14T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
532545,Water Board Llantarnam,2023-06-14T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.5
532545,Water Board Llantarnam,2023-06-14T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
532545,Water Board Llantarnam,2023-06-14T20:00:00.000+00:00,transformer,,Temperature,C,35.5
532545,Water Board Llantarnam,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
532545,Water Board Llantarnam,2023-06-14T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
532545,Water Board Llantarnam,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
532545,Water Board Llantarnam,2023-06-14T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
532545,Water Board Llantarnam,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
532545,Water Board Llantarnam,2023-06-14T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
532545,Water Board Llantarnam,2023-06-14T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
532545,Water Board Llantarnam,2023-06-14T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
532545,Water Board Llantarnam,2023-06-14T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
532545,Water Board Llantarnam,2023-06-14T20:00:00.000+00:00,busbar,,L3 Active Power,kW,6.18
532545,Water Board Llantarnam,2023-06-14T20:00:00.000+00:00,busbar,,L2 Active Power,kW,15.28
532545,Water Board Llantarnam,2023-06-14T20:00:00.000+00:00,busbar,,L1 Active Power,kW,15.82
532545,Water Board Llantarnam,2023-06-14T20:00:00.000+00:00,busbar,,N Current (RMS),A,52.7
532545,Water Board Llantarnam,2023-06-14T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
532545,Water Board Llantarnam,2023-06-14T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
532545,Water Board Llantarnam,2023-06-14T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
532545,Water Board Llantarnam,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
532545,Water Board Llantarnam,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
532545,Water Board Llantarnam,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
532545,Water Board Llantarnam,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.25
532545,Water Board Llantarnam,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.92
532545,Water Board Llantarnam,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.46
532545,Water Board Llantarnam,2023-06-14T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
532545,Water Board Llantarnam,2023-06-14T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
532545,Water Board Llantarnam,2023-06-14T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
532545,Water Board Llantarnam,2023-06-14T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.3
532545,Water Board Llantarnam,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
532545,Water Board Llantarnam,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
532545,Water Board Llantarnam,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,2.12
532545,Water Board Llantarnam,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.58
532545,Water Board Llantarnam,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.74
532545,Water Board Llantarnam,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.91
532545,Water Board Llantarnam,2023-06-14T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,29.1
532545,Water Board Llantarnam,2023-06-14T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
532545,Water Board Llantarnam,2023-06-14T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.3
532545,Water Board Llantarnam,2023-06-14T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
532545,Water Board Llantarnam,2023-06-14T19:50:00.000+00:00,transformer,,Temperature,C,35.5
532545,Water Board Llantarnam,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
532545,Water Board Llantarnam,2023-06-14T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
532545,Water Board Llantarnam,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
532545,Water Board Llantarnam,2023-06-14T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
532545,Water Board Llantarnam,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
532545,Water Board Llantarnam,2023-06-14T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
532545,Water Board Llantarnam,2023-06-14T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
532545,Water Board Llantarnam,2023-06-14T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
532545,Water Board Llantarnam,2023-06-14T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
532545,Water Board Llantarnam,2023-06-14T19:50:00.000+00:00,busbar,,L3 Active Power,kW,7.83
532545,Water Board Llantarnam,2023-06-14T19:50:00.000+00:00,busbar,,L2 Active Power,kW,11.65
532545,Water Board Llantarnam,2023-06-14T19:50:00.000+00:00,busbar,,L1 Active Power,kW,15.37
532545,Water Board Llantarnam,2023-06-14T19:50:00.000+00:00,busbar,,N Current (RMS),A,43.3
532545,Water Board Llantarnam,2023-06-14T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
532545,Water Board Llantarnam,2023-06-14T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
532545,Water Board Llantarnam,2023-06-14T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
532545,Water Board Llantarnam,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
532545,Water Board Llantarnam,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
532545,Water Board Llantarnam,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
532545,Water Board Llantarnam,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.19
532545,Water Board Llantarnam,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.26
532545,Water Board Llantarnam,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.89
532545,Water Board Llantarnam,2023-06-14T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,36.0
532545,Water Board Llantarnam,2023-06-14T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
532545,Water Board Llantarnam,2023-06-14T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.3
532545,Water Board Llantarnam,2023-06-14T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.1
532545,Water Board Llantarnam,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
532545,Water Board Llantarnam,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
532545,Water Board Llantarnam,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
532545,Water Board Llantarnam,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.2
532545,Water Board Llantarnam,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.69
532545,Water Board Llantarnam,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.98
532545,Water Board Llantarnam,2023-06-14T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
532545,Water Board Llantarnam,2023-06-14T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.1
532545,Water Board Llantarnam,2023-06-14T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.5
532545,Water Board Llantarnam,2023-06-14T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.2
532545,Water Board Llantarnam,2023-06-14T19:40:00.000+00:00,transformer,,Temperature,C,35.6
532545,Water Board Llantarnam,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
532545,Water Board Llantarnam,2023-06-14T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
532545,Water Board Llantarnam,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
532545,Water Board Llantarnam,2023-06-14T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
532545,Water Board Llantarnam,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
532545,Water Board Llantarnam,2023-06-14T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
532545,Water Board Llantarnam,2023-06-14T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
532545,Water Board Llantarnam,2023-06-14T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
532545,Water Board Llantarnam,2023-06-14T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
532545,Water Board Llantarnam,2023-06-14T19:40:00.000+00:00,busbar,,L3 Active Power,kW,5.4
532545,Water Board Llantarnam,2023-06-14T19:40:00.000+00:00,busbar,,L2 Active Power,kW,11.95
532545,Water Board Llantarnam,2023-06-14T19:40:00.000+00:00,busbar,,L1 Active Power,kW,14.88
532545,Water Board Llantarnam,2023-06-14T19:40:00.000+00:00,busbar,,N Current (RMS),A,46.4
532545,Water Board Llantarnam,2023-06-14T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
532545,Water Board Llantarnam,2023-06-14T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
532545,Water Board Llantarnam,2023-06-14T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.7
532545,Water Board Llantarnam,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
532545,Water Board Llantarnam,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.12
532545,Water Board Llantarnam,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
532545,Water Board Llantarnam,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.95
532545,Water Board Llantarnam,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.3
532545,Water Board Llantarnam,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.87
532545,Water Board Llantarnam,2023-06-14T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,37.4
532545,Water Board Llantarnam,2023-06-14T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
532545,Water Board Llantarnam,2023-06-14T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
532545,Water Board Llantarnam,2023-06-14T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,59.2
532545,Water Board Llantarnam,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
532545,Water Board Llantarnam,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
532545,Water Board Llantarnam,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
532545,Water Board Llantarnam,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
532545,Water Board Llantarnam,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,9.63
532545,Water Board Llantarnam,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.8
532545,Water Board Llantarnam,2023-06-14T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,38.5
532545,Water Board Llantarnam,2023-06-14T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
532545,Water Board Llantarnam,2023-06-14T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,40.4
532545,Water Board Llantarnam,2023-06-14T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
532545,Water Board Llantarnam,2023-06-14T19:30:00.000+00:00,transformer,,Temperature,C,35.7
532545,Water Board Llantarnam,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
532545,Water Board Llantarnam,2023-06-14T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
532545,Water Board Llantarnam,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
532545,Water Board Llantarnam,2023-06-14T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
532545,Water Board Llantarnam,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
532545,Water Board Llantarnam,2023-06-14T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
532545,Water Board Llantarnam,2023-06-14T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
532545,Water Board Llantarnam,2023-06-14T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
532545,Water Board Llantarnam,2023-06-14T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
532545,Water Board Llantarnam,2023-06-14T19:30:00.000+00:00,busbar,,L3 Active Power,kW,5.96
532545,Water Board Llantarnam,2023-06-14T19:30:00.000+00:00,busbar,,L2 Active Power,kW,15.92
532545,Water Board Llantarnam,2023-06-14T19:30:00.000+00:00,busbar,,L1 Active Power,kW,15.67
532545,Water Board Llantarnam,2023-06-14T19:30:00.000+00:00,busbar,,N Current (RMS),A,49.1
532545,Water Board Llantarnam,2023-06-14T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
532545,Water Board Llantarnam,2023-06-14T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,68.1
532545,Water Board Llantarnam,2023-06-14T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.8
532545,Water Board Llantarnam,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
532545,Water Board Llantarnam,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
532545,Water Board Llantarnam,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
532545,Water Board Llantarnam,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.55
532545,Water Board Llantarnam,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.97
532545,Water Board Llantarnam,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.65
532545,Water Board Llantarnam,2023-06-14T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
532545,Water Board Llantarnam,2023-06-14T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
532545,Water Board Llantarnam,2023-06-14T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
532545,Water Board Llantarnam,2023-06-14T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.1
532545,Water Board Llantarnam,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
532545,Water Board Llantarnam,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
532545,Water Board Llantarnam,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
532545,Water Board Llantarnam,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
532545,Water Board Llantarnam,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.35
532545,Water Board Llantarnam,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.47
532545,Water Board Llantarnam,2023-06-14T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,29.5
532545,Water Board Llantarnam,2023-06-14T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
532545,Water Board Llantarnam,2023-06-14T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.2
532545,Water Board Llantarnam,2023-06-14T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.6
532545,Water Board Llantarnam,2023-06-14T19:20:00.000+00:00,transformer,,Temperature,C,35.7
532545,Water Board Llantarnam,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
532545,Water Board Llantarnam,2023-06-14T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.65
532545,Water Board Llantarnam,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
532545,Water Board Llantarnam,2023-06-14T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
532545,Water Board Llantarnam,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
532545,Water Board Llantarnam,2023-06-14T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
532545,Water Board Llantarnam,2023-06-14T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
532545,Water Board Llantarnam,2023-06-14T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
532545,Water Board Llantarnam,2023-06-14T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
532545,Water Board Llantarnam,2023-06-14T19:20:00.000+00:00,busbar,,L3 Active Power,kW,4.57
532545,Water Board Llantarnam,2023-06-14T19:20:00.000+00:00,busbar,,L2 Active Power,kW,12.33
532545,Water Board Llantarnam,2023-06-14T19:20:00.000+00:00,busbar,,L1 Active Power,kW,13.12
532545,Water Board Llantarnam,2023-06-14T19:20:00.000+00:00,busbar,,N Current (RMS),A,42.7
532545,Water Board Llantarnam,2023-06-14T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
532545,Water Board Llantarnam,2023-06-14T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
532545,Water Board Llantarnam,2023-06-14T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
532545,Water Board Llantarnam,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
532545,Water Board Llantarnam,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
532545,Water Board Llantarnam,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
532545,Water Board Llantarnam,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.65
532545,Water Board Llantarnam,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.29
532545,Water Board Llantarnam,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.7
532545,Water Board Llantarnam,2023-06-14T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,35.8
532545,Water Board Llantarnam,2023-06-14T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
532545,Water Board Llantarnam,2023-06-14T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
532545,Water Board Llantarnam,2023-06-14T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.0
532545,Water Board Llantarnam,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
532545,Water Board Llantarnam,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
532545,Water Board Llantarnam,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
532545,Water Board Llantarnam,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.13
532545,Water Board Llantarnam,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.91
532545,Water Board Llantarnam,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.93
532545,Water Board Llantarnam,2023-06-14T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
532545,Water Board Llantarnam,2023-06-14T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
532545,Water Board Llantarnam,2023-06-14T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
532545,Water Board Llantarnam,2023-06-14T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.0
532545,Water Board Llantarnam,2023-06-14T19:10:00.000+00:00,transformer,,Temperature,C,35.8
532545,Water Board Llantarnam,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
532545,Water Board Llantarnam,2023-06-14T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.67
532545,Water Board Llantarnam,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
532545,Water Board Llantarnam,2023-06-14T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
532545,Water Board Llantarnam,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
532545,Water Board Llantarnam,2023-06-14T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
532545,Water Board Llantarnam,2023-06-14T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
532545,Water Board Llantarnam,2023-06-14T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
532545,Water Board Llantarnam,2023-06-14T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
532545,Water Board Llantarnam,2023-06-14T19:10:00.000+00:00,busbar,,L3 Active Power,kW,5.78
532545,Water Board Llantarnam,2023-06-14T19:10:00.000+00:00,busbar,,L2 Active Power,kW,10.2
532545,Water Board Llantarnam,2023-06-14T19:10:00.000+00:00,busbar,,L1 Active Power,kW,15.63
532545,Water Board Llantarnam,2023-06-14T19:10:00.000+00:00,busbar,,N Current (RMS),A,44.0
532545,Water Board Llantarnam,2023-06-14T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
532545,Water Board Llantarnam,2023-06-14T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
532545,Water Board Llantarnam,2023-06-14T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
532545,Water Board Llantarnam,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
532545,Water Board Llantarnam,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
532545,Water Board Llantarnam,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
532545,Water Board Llantarnam,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.12
532545,Water Board Llantarnam,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.13
532545,Water Board Llantarnam,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.29
532545,Water Board Llantarnam,2023-06-14T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.0
532545,Water Board Llantarnam,2023-06-14T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
532545,Water Board Llantarnam,2023-06-14T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.7
532545,Water Board Llantarnam,2023-06-14T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.4
532545,Water Board Llantarnam,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
532545,Water Board Llantarnam,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
532545,Water Board Llantarnam,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
532545,Water Board Llantarnam,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.16
532545,Water Board Llantarnam,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.7
532545,Water Board Llantarnam,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
532545,Water Board Llantarnam,2023-06-14T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
532545,Water Board Llantarnam,2023-06-14T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
532545,Water Board Llantarnam,2023-06-14T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
532545,Water Board Llantarnam,2023-06-14T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
532545,Water Board Llantarnam,2023-06-14T19:00:00.000+00:00,transformer,,Temperature,C,35.8
532545,Water Board Llantarnam,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
532545,Water Board Llantarnam,2023-06-14T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
532545,Water Board Llantarnam,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
532545,Water Board Llantarnam,2023-06-14T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
532545,Water Board Llantarnam,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
532545,Water Board Llantarnam,2023-06-14T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
532545,Water Board Llantarnam,2023-06-14T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
532545,Water Board Llantarnam,2023-06-14T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
532545,Water Board Llantarnam,2023-06-14T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
532545,Water Board Llantarnam,2023-06-14T19:00:00.000+00:00,busbar,,L3 Active Power,kW,5.28
532545,Water Board Llantarnam,2023-06-14T19:00:00.000+00:00,busbar,,L2 Active Power,kW,11.83
532545,Water Board Llantarnam,2023-06-14T19:00:00.000+00:00,busbar,,L1 Active Power,kW,13.64
532545,Water Board Llantarnam,2023-06-14T19:00:00.000+00:00,busbar,,N Current (RMS),A,40.7
532545,Water Board Llantarnam,2023-06-14T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
532545,Water Board Llantarnam,2023-06-14T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
532545,Water Board Llantarnam,2023-06-14T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,58.0
532545,Water Board Llantarnam,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
532545,Water Board Llantarnam,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
532545,Water Board Llantarnam,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
532545,Water Board Llantarnam,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.81
532545,Water Board Llantarnam,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.46
532545,Water Board Llantarnam,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.04
532545,Water Board Llantarnam,2023-06-14T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
532545,Water Board Llantarnam,2023-06-14T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
532545,Water Board Llantarnam,2023-06-14T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.7
532545,Water Board Llantarnam,2023-06-14T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.2
532545,Water Board Llantarnam,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
532545,Water Board Llantarnam,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
532545,Water Board Llantarnam,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
532545,Water Board Llantarnam,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.29
532545,Water Board Llantarnam,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
532545,Water Board Llantarnam,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.45
532545,Water Board Llantarnam,2023-06-14T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
532545,Water Board Llantarnam,2023-06-14T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.4
532545,Water Board Llantarnam,2023-06-14T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
532545,Water Board Llantarnam,2023-06-14T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
532545,Water Board Llantarnam,2023-06-14T18:50:00.000+00:00,transformer,,Temperature,C,35.9
532545,Water Board Llantarnam,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
532545,Water Board Llantarnam,2023-06-14T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
532545,Water Board Llantarnam,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
532545,Water Board Llantarnam,2023-06-14T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
532545,Water Board Llantarnam,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
532545,Water Board Llantarnam,2023-06-14T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
532545,Water Board Llantarnam,2023-06-14T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
532545,Water Board Llantarnam,2023-06-14T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
532545,Water Board Llantarnam,2023-06-14T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
532545,Water Board Llantarnam,2023-06-14T18:50:00.000+00:00,busbar,,L3 Active Power,kW,6.1
532545,Water Board Llantarnam,2023-06-14T18:50:00.000+00:00,busbar,,L2 Active Power,kW,11.74
532545,Water Board Llantarnam,2023-06-14T18:50:00.000+00:00,busbar,,L1 Active Power,kW,12.5
532545,Water Board Llantarnam,2023-06-14T18:50:00.000+00:00,busbar,,N Current (RMS),A,34.6
532545,Water Board Llantarnam,2023-06-14T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
532545,Water Board Llantarnam,2023-06-14T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
532545,Water Board Llantarnam,2023-06-14T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.2
532545,Water Board Llantarnam,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
532545,Water Board Llantarnam,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
532545,Water Board Llantarnam,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
532545,Water Board Llantarnam,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.74
532545,Water Board Llantarnam,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.14
532545,Water Board Llantarnam,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.88
532545,Water Board Llantarnam,2023-06-14T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
532545,Water Board Llantarnam,2023-06-14T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
532545,Water Board Llantarnam,2023-06-14T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.1
532545,Water Board Llantarnam,2023-06-14T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.0
532545,Water Board Llantarnam,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
532545,Water Board Llantarnam,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
532545,Water Board Llantarnam,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
532545,Water Board Llantarnam,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.32
532545,Water Board Llantarnam,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.15
532545,Water Board Llantarnam,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.52
532545,Water Board Llantarnam,2023-06-14T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
532545,Water Board Llantarnam,2023-06-14T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.4
532545,Water Board Llantarnam,2023-06-14T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.8
532545,Water Board Llantarnam,2023-06-14T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
532545,Water Board Llantarnam,2023-06-14T18:40:00.000+00:00,transformer,,Temperature,C,35.9
532545,Water Board Llantarnam,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
532545,Water Board Llantarnam,2023-06-14T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
532545,Water Board Llantarnam,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
532545,Water Board Llantarnam,2023-06-14T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.36
532545,Water Board Llantarnam,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
532545,Water Board Llantarnam,2023-06-14T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
532545,Water Board Llantarnam,2023-06-14T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
532545,Water Board Llantarnam,2023-06-14T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
532545,Water Board Llantarnam,2023-06-14T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
532545,Water Board Llantarnam,2023-06-14T18:40:00.000+00:00,busbar,,L3 Active Power,kW,6.06
532545,Water Board Llantarnam,2023-06-14T18:40:00.000+00:00,busbar,,L2 Active Power,kW,11.3
532545,Water Board Llantarnam,2023-06-14T18:40:00.000+00:00,busbar,,L1 Active Power,kW,12.4
532545,Water Board Llantarnam,2023-06-14T18:40:00.000+00:00,busbar,,N Current (RMS),A,33.7
532545,Water Board Llantarnam,2023-06-14T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
532545,Water Board Llantarnam,2023-06-14T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
532545,Water Board Llantarnam,2023-06-14T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.3
532545,Water Board Llantarnam,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
532545,Water Board Llantarnam,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
532545,Water Board Llantarnam,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
532545,Water Board Llantarnam,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.94
532545,Water Board Llantarnam,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.69
532545,Water Board Llantarnam,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.68
532545,Water Board Llantarnam,2023-06-14T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.6
532545,Water Board Llantarnam,2023-06-14T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
532545,Water Board Llantarnam,2023-06-14T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.7
532545,Water Board Llantarnam,2023-06-14T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.5
532545,Water Board Llantarnam,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
532545,Water Board Llantarnam,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
532545,Water Board Llantarnam,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
532545,Water Board Llantarnam,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.28
532545,Water Board Llantarnam,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.39
532545,Water Board Llantarnam,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
532545,Water Board Llantarnam,2023-06-14T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
532545,Water Board Llantarnam,2023-06-14T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.4
532545,Water Board Llantarnam,2023-06-14T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.9
532545,Water Board Llantarnam,2023-06-14T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
532545,Water Board Llantarnam,2023-06-14T18:30:00.000+00:00,transformer,,Temperature,C,35.9
532545,Water Board Llantarnam,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
532545,Water Board Llantarnam,2023-06-14T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
532545,Water Board Llantarnam,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
532545,Water Board Llantarnam,2023-06-14T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
532545,Water Board Llantarnam,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
532545,Water Board Llantarnam,2023-06-14T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
532545,Water Board Llantarnam,2023-06-14T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
532545,Water Board Llantarnam,2023-06-14T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
532545,Water Board Llantarnam,2023-06-14T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
532545,Water Board Llantarnam,2023-06-14T18:30:00.000+00:00,busbar,,L3 Active Power,kW,6.22
532545,Water Board Llantarnam,2023-06-14T18:30:00.000+00:00,busbar,,L2 Active Power,kW,13.08
532545,Water Board Llantarnam,2023-06-14T18:30:00.000+00:00,busbar,,L1 Active Power,kW,10.27
532545,Water Board Llantarnam,2023-06-14T18:30:00.000+00:00,busbar,,N Current (RMS),A,36.0
532545,Water Board Llantarnam,2023-06-14T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
532545,Water Board Llantarnam,2023-06-14T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
532545,Water Board Llantarnam,2023-06-14T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.8
532545,Water Board Llantarnam,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
532545,Water Board Llantarnam,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
532545,Water Board Llantarnam,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
532545,Water Board Llantarnam,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.6
532545,Water Board Llantarnam,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.54
532545,Water Board Llantarnam,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.38
532545,Water Board Llantarnam,2023-06-14T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
532545,Water Board Llantarnam,2023-06-14T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
532545,Water Board Llantarnam,2023-06-14T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
532545,Water Board Llantarnam,2023-06-14T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.8
532545,Water Board Llantarnam,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
532545,Water Board Llantarnam,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
532545,Water Board Llantarnam,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
532545,Water Board Llantarnam,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.28
532545,Water Board Llantarnam,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.54
532545,Water Board Llantarnam,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.61
532545,Water Board Llantarnam,2023-06-14T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.3
532545,Water Board Llantarnam,2023-06-14T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.4
532545,Water Board Llantarnam,2023-06-14T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
532545,Water Board Llantarnam,2023-06-14T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.1
532545,Water Board Llantarnam,2023-06-14T18:20:00.000+00:00,transformer,,Temperature,C,35.9
532545,Water Board Llantarnam,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
532545,Water Board Llantarnam,2023-06-14T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
532545,Water Board Llantarnam,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
532545,Water Board Llantarnam,2023-06-14T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
532545,Water Board Llantarnam,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
532545,Water Board Llantarnam,2023-06-14T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
532545,Water Board Llantarnam,2023-06-14T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
532545,Water Board Llantarnam,2023-06-14T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
532545,Water Board Llantarnam,2023-06-14T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
532545,Water Board Llantarnam,2023-06-14T18:20:00.000+00:00,busbar,,L3 Active Power,kW,6.88
532545,Water Board Llantarnam,2023-06-14T18:20:00.000+00:00,busbar,,L2 Active Power,kW,12.08
532545,Water Board Llantarnam,2023-06-14T18:20:00.000+00:00,busbar,,L1 Active Power,kW,11.99
532545,Water Board Llantarnam,2023-06-14T18:20:00.000+00:00,busbar,,N Current (RMS),A,34.6
532545,Water Board Llantarnam,2023-06-14T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
532545,Water Board Llantarnam,2023-06-14T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.0
532545,Water Board Llantarnam,2023-06-14T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.4
