Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532545,Water Board Llantarnam,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
532545,Water Board Llantarnam,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
532545,Water Board Llantarnam,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
532545,Water Board Llantarnam,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.2
532545,Water Board Llantarnam,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.6
532545,Water Board Llantarnam,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.39
532545,Water Board Llantarnam,2023-06-14T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
532545,Water Board Llantarnam,2023-06-14T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.9
532545,Water Board Llantarnam,2023-06-14T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.0
532545,Water Board Llantarnam,2023-06-14T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.3
532545,Water Board Llantarnam,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
532545,Water Board Llantarnam,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
532545,Water Board Llantarnam,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
532545,Water Board Llantarnam,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.28
532545,Water Board Llantarnam,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.61
532545,Water Board Llantarnam,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.77
532545,Water Board Llantarnam,2023-06-14T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
532545,Water Board Llantarnam,2023-06-14T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.4
532545,Water Board Llantarnam,2023-06-14T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.9
532545,Water Board Llantarnam,2023-06-14T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
532545,Water Board Llantarnam,2023-06-14T18:10:00.000+00:00,transformer,,Temperature,C,35.9
532545,Water Board Llantarnam,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
532545,Water Board Llantarnam,2023-06-14T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
532545,Water Board Llantarnam,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
532545,Water Board Llantarnam,2023-06-14T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
532545,Water Board Llantarnam,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
532545,Water Board Llantarnam,2023-06-14T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
532545,Water Board Llantarnam,2023-06-14T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
532545,Water Board Llantarnam,2023-06-14T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
532545,Water Board Llantarnam,2023-06-14T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
532545,Water Board Llantarnam,2023-06-14T18:10:00.000+00:00,busbar,,L3 Active Power,kW,9.48
532545,Water Board Llantarnam,2023-06-14T18:10:00.000+00:00,busbar,,L2 Active Power,kW,12.22
532545,Water Board Llantarnam,2023-06-14T18:10:00.000+00:00,busbar,,L1 Active Power,kW,11.16
532545,Water Board Llantarnam,2023-06-14T18:10:00.000+00:00,busbar,,N Current (RMS),A,27.8
532545,Water Board Llantarnam,2023-06-14T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
532545,Water Board Llantarnam,2023-06-14T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.7
532545,Water Board Llantarnam,2023-06-14T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.5
532545,Water Board Llantarnam,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
532545,Water Board Llantarnam,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
532545,Water Board Llantarnam,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
532545,Water Board Llantarnam,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.59
532545,Water Board Llantarnam,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.69
532545,Water Board Llantarnam,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.04
532545,Water Board Llantarnam,2023-06-14T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
532545,Water Board Llantarnam,2023-06-14T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
532545,Water Board Llantarnam,2023-06-14T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
532545,Water Board Llantarnam,2023-06-14T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.5
532545,Water Board Llantarnam,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
532545,Water Board Llantarnam,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
532545,Water Board Llantarnam,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
532545,Water Board Llantarnam,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.11
532545,Water Board Llantarnam,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.11
532545,Water Board Llantarnam,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.37
532545,Water Board Llantarnam,2023-06-14T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.7
532545,Water Board Llantarnam,2023-06-14T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-14T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.0
532545,Water Board Llantarnam,2023-06-14T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
532545,Water Board Llantarnam,2023-06-14T18:00:00.000+00:00,transformer,,Temperature,C,35.9
532545,Water Board Llantarnam,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
532545,Water Board Llantarnam,2023-06-14T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
532545,Water Board Llantarnam,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
532545,Water Board Llantarnam,2023-06-14T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
532545,Water Board Llantarnam,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
532545,Water Board Llantarnam,2023-06-14T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
532545,Water Board Llantarnam,2023-06-14T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
532545,Water Board Llantarnam,2023-06-14T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
532545,Water Board Llantarnam,2023-06-14T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
532545,Water Board Llantarnam,2023-06-14T18:00:00.000+00:00,busbar,,L3 Active Power,kW,6.7
532545,Water Board Llantarnam,2023-06-14T18:00:00.000+00:00,busbar,,L2 Active Power,kW,11.8
532545,Water Board Llantarnam,2023-06-14T18:00:00.000+00:00,busbar,,L1 Active Power,kW,9.41
532545,Water Board Llantarnam,2023-06-14T18:00:00.000+00:00,busbar,,N Current (RMS),A,32.8
532545,Water Board Llantarnam,2023-06-14T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,30.2
532545,Water Board Llantarnam,2023-06-14T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
532545,Water Board Llantarnam,2023-06-14T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
532545,Water Board Llantarnam,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
532545,Water Board Llantarnam,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
532545,Water Board Llantarnam,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
532545,Water Board Llantarnam,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.25
532545,Water Board Llantarnam,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.83
532545,Water Board Llantarnam,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.69
532545,Water Board Llantarnam,2023-06-14T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
532545,Water Board Llantarnam,2023-06-14T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
532545,Water Board Llantarnam,2023-06-14T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.1
532545,Water Board Llantarnam,2023-06-14T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.8
532545,Water Board Llantarnam,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
532545,Water Board Llantarnam,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
532545,Water Board Llantarnam,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
532545,Water Board Llantarnam,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.09
532545,Water Board Llantarnam,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.77
532545,Water Board Llantarnam,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.39
532545,Water Board Llantarnam,2023-06-14T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
532545,Water Board Llantarnam,2023-06-14T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-14T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.2
532545,Water Board Llantarnam,2023-06-14T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
532545,Water Board Llantarnam,2023-06-14T17:50:00.000+00:00,transformer,,Temperature,C,36.0
532545,Water Board Llantarnam,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
532545,Water Board Llantarnam,2023-06-14T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
532545,Water Board Llantarnam,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
532545,Water Board Llantarnam,2023-06-14T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
532545,Water Board Llantarnam,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
532545,Water Board Llantarnam,2023-06-14T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
532545,Water Board Llantarnam,2023-06-14T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
532545,Water Board Llantarnam,2023-06-14T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
532545,Water Board Llantarnam,2023-06-14T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
532545,Water Board Llantarnam,2023-06-14T17:50:00.000+00:00,busbar,,L3 Active Power,kW,6.35
532545,Water Board Llantarnam,2023-06-14T17:50:00.000+00:00,busbar,,L2 Active Power,kW,13.61
532545,Water Board Llantarnam,2023-06-14T17:50:00.000+00:00,busbar,,L1 Active Power,kW,9.07
532545,Water Board Llantarnam,2023-06-14T17:50:00.000+00:00,busbar,,N Current (RMS),A,37.4
532545,Water Board Llantarnam,2023-06-14T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
532545,Water Board Llantarnam,2023-06-14T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,58.0
532545,Water Board Llantarnam,2023-06-14T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
532545,Water Board Llantarnam,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
532545,Water Board Llantarnam,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
532545,Water Board Llantarnam,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.74
532545,Water Board Llantarnam,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.25
532545,Water Board Llantarnam,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.77
532545,Water Board Llantarnam,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.34
532545,Water Board Llantarnam,2023-06-14T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
532545,Water Board Llantarnam,2023-06-14T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
532545,Water Board Llantarnam,2023-06-14T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.0
532545,Water Board Llantarnam,2023-06-14T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.3
532545,Water Board Llantarnam,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
532545,Water Board Llantarnam,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
532545,Water Board Llantarnam,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.01
532545,Water Board Llantarnam,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.1
532545,Water Board Llantarnam,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.26
532545,Water Board Llantarnam,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.26
532545,Water Board Llantarnam,2023-06-14T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
532545,Water Board Llantarnam,2023-06-14T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
532545,Water Board Llantarnam,2023-06-14T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
532545,Water Board Llantarnam,2023-06-14T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
532545,Water Board Llantarnam,2023-06-14T17:40:00.000+00:00,transformer,,Temperature,C,35.9
532545,Water Board Llantarnam,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
532545,Water Board Llantarnam,2023-06-14T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
532545,Water Board Llantarnam,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
532545,Water Board Llantarnam,2023-06-14T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
532545,Water Board Llantarnam,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
532545,Water Board Llantarnam,2023-06-14T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
532545,Water Board Llantarnam,2023-06-14T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
532545,Water Board Llantarnam,2023-06-14T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
532545,Water Board Llantarnam,2023-06-14T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
532545,Water Board Llantarnam,2023-06-14T17:40:00.000+00:00,busbar,,L3 Active Power,kW,6.36
532545,Water Board Llantarnam,2023-06-14T17:40:00.000+00:00,busbar,,L2 Active Power,kW,14.04
532545,Water Board Llantarnam,2023-06-14T17:40:00.000+00:00,busbar,,L1 Active Power,kW,10.6
532545,Water Board Llantarnam,2023-06-14T17:40:00.000+00:00,busbar,,N Current (RMS),A,38.1
532545,Water Board Llantarnam,2023-06-14T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
532545,Water Board Llantarnam,2023-06-14T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.7
532545,Water Board Llantarnam,2023-06-14T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.7
532545,Water Board Llantarnam,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
532545,Water Board Llantarnam,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
532545,Water Board Llantarnam,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
532545,Water Board Llantarnam,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.23
532545,Water Board Llantarnam,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.11
532545,Water Board Llantarnam,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.07
532545,Water Board Llantarnam,2023-06-14T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
532545,Water Board Llantarnam,2023-06-14T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
532545,Water Board Llantarnam,2023-06-14T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.6
532545,Water Board Llantarnam,2023-06-14T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.4
532545,Water Board Llantarnam,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
532545,Water Board Llantarnam,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.38
532545,Water Board Llantarnam,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
532545,Water Board Llantarnam,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.1
532545,Water Board Llantarnam,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.69
532545,Water Board Llantarnam,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.61
532545,Water Board Llantarnam,2023-06-14T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
532545,Water Board Llantarnam,2023-06-14T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-14T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
532545,Water Board Llantarnam,2023-06-14T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
532545,Water Board Llantarnam,2023-06-14T17:30:00.000+00:00,transformer,,Temperature,C,35.9
532545,Water Board Llantarnam,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
532545,Water Board Llantarnam,2023-06-14T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
532545,Water Board Llantarnam,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
532545,Water Board Llantarnam,2023-06-14T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
532545,Water Board Llantarnam,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
532545,Water Board Llantarnam,2023-06-14T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
532545,Water Board Llantarnam,2023-06-14T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
532545,Water Board Llantarnam,2023-06-14T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
532545,Water Board Llantarnam,2023-06-14T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
532545,Water Board Llantarnam,2023-06-14T17:30:00.000+00:00,busbar,,L3 Active Power,kW,6.33
532545,Water Board Llantarnam,2023-06-14T17:30:00.000+00:00,busbar,,L2 Active Power,kW,15.8
532545,Water Board Llantarnam,2023-06-14T17:30:00.000+00:00,busbar,,L1 Active Power,kW,11.69
532545,Water Board Llantarnam,2023-06-14T17:30:00.000+00:00,busbar,,N Current (RMS),A,43.5
532545,Water Board Llantarnam,2023-06-14T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
532545,Water Board Llantarnam,2023-06-14T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,67.5
532545,Water Board Llantarnam,2023-06-14T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.0
532545,Water Board Llantarnam,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
532545,Water Board Llantarnam,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
532545,Water Board Llantarnam,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
532545,Water Board Llantarnam,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.36
532545,Water Board Llantarnam,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.97
532545,Water Board Llantarnam,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.31
532545,Water Board Llantarnam,2023-06-14T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
532545,Water Board Llantarnam,2023-06-14T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
532545,Water Board Llantarnam,2023-06-14T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.7
532545,Water Board Llantarnam,2023-06-14T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.9
532545,Water Board Llantarnam,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
532545,Water Board Llantarnam,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
532545,Water Board Llantarnam,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.08
532545,Water Board Llantarnam,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.02
532545,Water Board Llantarnam,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.72
532545,Water Board Llantarnam,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.7
532545,Water Board Llantarnam,2023-06-14T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.0
532545,Water Board Llantarnam,2023-06-14T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.2
532545,Water Board Llantarnam,2023-06-14T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
532545,Water Board Llantarnam,2023-06-14T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
532545,Water Board Llantarnam,2023-06-14T17:20:00.000+00:00,transformer,,Temperature,C,35.9
532545,Water Board Llantarnam,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
532545,Water Board Llantarnam,2023-06-14T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.63
532545,Water Board Llantarnam,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
532545,Water Board Llantarnam,2023-06-14T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
532545,Water Board Llantarnam,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
532545,Water Board Llantarnam,2023-06-14T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
532545,Water Board Llantarnam,2023-06-14T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
532545,Water Board Llantarnam,2023-06-14T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
532545,Water Board Llantarnam,2023-06-14T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
532545,Water Board Llantarnam,2023-06-14T17:20:00.000+00:00,busbar,,L3 Active Power,kW,6.38
532545,Water Board Llantarnam,2023-06-14T17:20:00.000+00:00,busbar,,L2 Active Power,kW,16.69
532545,Water Board Llantarnam,2023-06-14T17:20:00.000+00:00,busbar,,L1 Active Power,kW,11.01
532545,Water Board Llantarnam,2023-06-14T17:20:00.000+00:00,busbar,,N Current (RMS),A,46.8
532545,Water Board Llantarnam,2023-06-14T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.2
532545,Water Board Llantarnam,2023-06-14T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.2
532545,Water Board Llantarnam,2023-06-14T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
532545,Water Board Llantarnam,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
532545,Water Board Llantarnam,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
532545,Water Board Llantarnam,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
532545,Water Board Llantarnam,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.68
532545,Water Board Llantarnam,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.18
532545,Water Board Llantarnam,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.59
532545,Water Board Llantarnam,2023-06-14T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
532545,Water Board Llantarnam,2023-06-14T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
532545,Water Board Llantarnam,2023-06-14T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
532545,Water Board Llantarnam,2023-06-14T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.7
532545,Water Board Llantarnam,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
532545,Water Board Llantarnam,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.25
532545,Water Board Llantarnam,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
532545,Water Board Llantarnam,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.22
532545,Water Board Llantarnam,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.72
532545,Water Board Llantarnam,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
532545,Water Board Llantarnam,2023-06-14T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,27.9
532545,Water Board Llantarnam,2023-06-14T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.6
532545,Water Board Llantarnam,2023-06-14T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.4
532545,Water Board Llantarnam,2023-06-14T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
532545,Water Board Llantarnam,2023-06-14T17:10:00.000+00:00,transformer,,Temperature,C,35.8
532545,Water Board Llantarnam,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
532545,Water Board Llantarnam,2023-06-14T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
532545,Water Board Llantarnam,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
532545,Water Board Llantarnam,2023-06-14T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
532545,Water Board Llantarnam,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
532545,Water Board Llantarnam,2023-06-14T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.2
532545,Water Board Llantarnam,2023-06-14T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
532545,Water Board Llantarnam,2023-06-14T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
532545,Water Board Llantarnam,2023-06-14T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
532545,Water Board Llantarnam,2023-06-14T17:10:00.000+00:00,busbar,,L3 Active Power,kW,6.89
532545,Water Board Llantarnam,2023-06-14T17:10:00.000+00:00,busbar,,L2 Active Power,kW,14.91
532545,Water Board Llantarnam,2023-06-14T17:10:00.000+00:00,busbar,,L1 Active Power,kW,10.21
532545,Water Board Llantarnam,2023-06-14T17:10:00.000+00:00,busbar,,N Current (RMS),A,39.5
532545,Water Board Llantarnam,2023-06-14T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
532545,Water Board Llantarnam,2023-06-14T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
532545,Water Board Llantarnam,2023-06-14T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.4
532545,Water Board Llantarnam,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
532545,Water Board Llantarnam,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
532545,Water Board Llantarnam,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
532545,Water Board Llantarnam,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.94
532545,Water Board Llantarnam,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.62
532545,Water Board Llantarnam,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.48
532545,Water Board Llantarnam,2023-06-14T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.4
532545,Water Board Llantarnam,2023-06-14T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
532545,Water Board Llantarnam,2023-06-14T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.8
532545,Water Board Llantarnam,2023-06-14T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.6
532545,Water Board Llantarnam,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
532545,Water Board Llantarnam,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
532545,Water Board Llantarnam,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
532545,Water Board Llantarnam,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.1
532545,Water Board Llantarnam,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.02
532545,Water Board Llantarnam,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.68
532545,Water Board Llantarnam,2023-06-14T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,26.1
532545,Water Board Llantarnam,2023-06-14T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
532545,Water Board Llantarnam,2023-06-14T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.5
532545,Water Board Llantarnam,2023-06-14T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
532545,Water Board Llantarnam,2023-06-14T17:00:00.000+00:00,transformer,,Temperature,C,35.8
532545,Water Board Llantarnam,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
532545,Water Board Llantarnam,2023-06-14T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.83
532545,Water Board Llantarnam,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
532545,Water Board Llantarnam,2023-06-14T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
532545,Water Board Llantarnam,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
532545,Water Board Llantarnam,2023-06-14T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
532545,Water Board Llantarnam,2023-06-14T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
532545,Water Board Llantarnam,2023-06-14T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
532545,Water Board Llantarnam,2023-06-14T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
532545,Water Board Llantarnam,2023-06-14T17:00:00.000+00:00,busbar,,L3 Active Power,kW,6.05
532545,Water Board Llantarnam,2023-06-14T17:00:00.000+00:00,busbar,,L2 Active Power,kW,17.64
532545,Water Board Llantarnam,2023-06-14T17:00:00.000+00:00,busbar,,L1 Active Power,kW,11.16
532545,Water Board Llantarnam,2023-06-14T17:00:00.000+00:00,busbar,,N Current (RMS),A,49.7
532545,Water Board Llantarnam,2023-06-14T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
532545,Water Board Llantarnam,2023-06-14T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,75.2
532545,Water Board Llantarnam,2023-06-14T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.6
532545,Water Board Llantarnam,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
532545,Water Board Llantarnam,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
532545,Water Board Llantarnam,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.61
532545,Water Board Llantarnam,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.07
532545,Water Board Llantarnam,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.18
532545,Water Board Llantarnam,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.51
532545,Water Board Llantarnam,2023-06-14T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.1
532545,Water Board Llantarnam,2023-06-14T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
532545,Water Board Llantarnam,2023-06-14T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.3
532545,Water Board Llantarnam,2023-06-14T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.5
532545,Water Board Llantarnam,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
532545,Water Board Llantarnam,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
532545,Water Board Llantarnam,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
532545,Water Board Llantarnam,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
532545,Water Board Llantarnam,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.23
532545,Water Board Llantarnam,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.57
532545,Water Board Llantarnam,2023-06-14T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
532545,Water Board Llantarnam,2023-06-14T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.5
532545,Water Board Llantarnam,2023-06-14T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
532545,Water Board Llantarnam,2023-06-14T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
532545,Water Board Llantarnam,2023-06-14T16:50:00.000+00:00,transformer,,Temperature,C,35.8
532545,Water Board Llantarnam,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
532545,Water Board Llantarnam,2023-06-14T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
532545,Water Board Llantarnam,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
532545,Water Board Llantarnam,2023-06-14T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
532545,Water Board Llantarnam,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
532545,Water Board Llantarnam,2023-06-14T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
532545,Water Board Llantarnam,2023-06-14T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
532545,Water Board Llantarnam,2023-06-14T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
532545,Water Board Llantarnam,2023-06-14T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
532545,Water Board Llantarnam,2023-06-14T16:50:00.000+00:00,busbar,,L3 Active Power,kW,6.08
532545,Water Board Llantarnam,2023-06-14T16:50:00.000+00:00,busbar,,L2 Active Power,kW,12.41
532545,Water Board Llantarnam,2023-06-14T16:50:00.000+00:00,busbar,,L1 Active Power,kW,9.09
532545,Water Board Llantarnam,2023-06-14T16:50:00.000+00:00,busbar,,N Current (RMS),A,34.0
532545,Water Board Llantarnam,2023-06-14T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.7
532545,Water Board Llantarnam,2023-06-14T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
532545,Water Board Llantarnam,2023-06-14T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
532545,Water Board Llantarnam,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
532545,Water Board Llantarnam,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
532545,Water Board Llantarnam,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
532545,Water Board Llantarnam,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.31
532545,Water Board Llantarnam,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.27
532545,Water Board Llantarnam,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.52
532545,Water Board Llantarnam,2023-06-14T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
532545,Water Board Llantarnam,2023-06-14T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
532545,Water Board Llantarnam,2023-06-14T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.3
532545,Water Board Llantarnam,2023-06-14T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.1
532545,Water Board Llantarnam,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
532545,Water Board Llantarnam,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
532545,Water Board Llantarnam,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
532545,Water Board Llantarnam,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.06
532545,Water Board Llantarnam,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.15
532545,Water Board Llantarnam,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.48
532545,Water Board Llantarnam,2023-06-14T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
532545,Water Board Llantarnam,2023-06-14T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
532545,Water Board Llantarnam,2023-06-14T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
532545,Water Board Llantarnam,2023-06-14T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
532545,Water Board Llantarnam,2023-06-14T16:40:00.000+00:00,transformer,,Temperature,C,35.8
532545,Water Board Llantarnam,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
532545,Water Board Llantarnam,2023-06-14T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
532545,Water Board Llantarnam,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
532545,Water Board Llantarnam,2023-06-14T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
532545,Water Board Llantarnam,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
532545,Water Board Llantarnam,2023-06-14T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
532545,Water Board Llantarnam,2023-06-14T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
532545,Water Board Llantarnam,2023-06-14T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
532545,Water Board Llantarnam,2023-06-14T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
532545,Water Board Llantarnam,2023-06-14T16:40:00.000+00:00,busbar,,L3 Active Power,kW,4.37
532545,Water Board Llantarnam,2023-06-14T16:40:00.000+00:00,busbar,,L2 Active Power,kW,9.41
532545,Water Board Llantarnam,2023-06-14T16:40:00.000+00:00,busbar,,L1 Active Power,kW,11.0
532545,Water Board Llantarnam,2023-06-14T16:40:00.000+00:00,busbar,,N Current (RMS),A,36.0
532545,Water Board Llantarnam,2023-06-14T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
532545,Water Board Llantarnam,2023-06-14T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
532545,Water Board Llantarnam,2023-06-14T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
532545,Water Board Llantarnam,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
532545,Water Board Llantarnam,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
532545,Water Board Llantarnam,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
532545,Water Board Llantarnam,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.12
532545,Water Board Llantarnam,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.69
532545,Water Board Llantarnam,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.91
532545,Water Board Llantarnam,2023-06-14T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
532545,Water Board Llantarnam,2023-06-14T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
532545,Water Board Llantarnam,2023-06-14T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
532545,Water Board Llantarnam,2023-06-14T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
532545,Water Board Llantarnam,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
532545,Water Board Llantarnam,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
532545,Water Board Llantarnam,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.17
532545,Water Board Llantarnam,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.07
532545,Water Board Llantarnam,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.52
532545,Water Board Llantarnam,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.76
532545,Water Board Llantarnam,2023-06-14T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
532545,Water Board Llantarnam,2023-06-14T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-14T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
532545,Water Board Llantarnam,2023-06-14T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
532545,Water Board Llantarnam,2023-06-14T16:30:00.000+00:00,transformer,,Temperature,C,35.8
532545,Water Board Llantarnam,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
532545,Water Board Llantarnam,2023-06-14T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
532545,Water Board Llantarnam,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
532545,Water Board Llantarnam,2023-06-14T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
532545,Water Board Llantarnam,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
532545,Water Board Llantarnam,2023-06-14T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
532545,Water Board Llantarnam,2023-06-14T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
532545,Water Board Llantarnam,2023-06-14T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
532545,Water Board Llantarnam,2023-06-14T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
532545,Water Board Llantarnam,2023-06-14T16:30:00.000+00:00,busbar,,L3 Active Power,kW,4.19
532545,Water Board Llantarnam,2023-06-14T16:30:00.000+00:00,busbar,,L2 Active Power,kW,9.21
532545,Water Board Llantarnam,2023-06-14T16:30:00.000+00:00,busbar,,L1 Active Power,kW,7.67
532545,Water Board Llantarnam,2023-06-14T16:30:00.000+00:00,busbar,,N Current (RMS),A,29.4
532545,Water Board Llantarnam,2023-06-14T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
532545,Water Board Llantarnam,2023-06-14T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
532545,Water Board Llantarnam,2023-06-14T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
532545,Water Board Llantarnam,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
532545,Water Board Llantarnam,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
532545,Water Board Llantarnam,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
532545,Water Board Llantarnam,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.97
532545,Water Board Llantarnam,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.6
532545,Water Board Llantarnam,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.81
532545,Water Board Llantarnam,2023-06-14T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
532545,Water Board Llantarnam,2023-06-14T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
532545,Water Board Llantarnam,2023-06-14T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
532545,Water Board Llantarnam,2023-06-14T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
532545,Water Board Llantarnam,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
532545,Water Board Llantarnam,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
532545,Water Board Llantarnam,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
532545,Water Board Llantarnam,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.06
532545,Water Board Llantarnam,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.39
532545,Water Board Llantarnam,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
532545,Water Board Llantarnam,2023-06-14T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
532545,Water Board Llantarnam,2023-06-14T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
532545,Water Board Llantarnam,2023-06-14T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
532545,Water Board Llantarnam,2023-06-14T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
532545,Water Board Llantarnam,2023-06-14T16:20:00.000+00:00,transformer,,Temperature,C,35.8
532545,Water Board Llantarnam,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
532545,Water Board Llantarnam,2023-06-14T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
532545,Water Board Llantarnam,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
532545,Water Board Llantarnam,2023-06-14T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
532545,Water Board Llantarnam,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
532545,Water Board Llantarnam,2023-06-14T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
532545,Water Board Llantarnam,2023-06-14T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
532545,Water Board Llantarnam,2023-06-14T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
532545,Water Board Llantarnam,2023-06-14T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
532545,Water Board Llantarnam,2023-06-14T16:20:00.000+00:00,busbar,,L3 Active Power,kW,4.04
532545,Water Board Llantarnam,2023-06-14T16:20:00.000+00:00,busbar,,L2 Active Power,kW,10.0
532545,Water Board Llantarnam,2023-06-14T16:20:00.000+00:00,busbar,,L1 Active Power,kW,8.43
532545,Water Board Llantarnam,2023-06-14T16:20:00.000+00:00,busbar,,N Current (RMS),A,32.4
532545,Water Board Llantarnam,2023-06-14T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
532545,Water Board Llantarnam,2023-06-14T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.9
532545,Water Board Llantarnam,2023-06-14T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
532545,Water Board Llantarnam,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
532545,Water Board Llantarnam,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
532545,Water Board Llantarnam,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
532545,Water Board Llantarnam,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.54
532545,Water Board Llantarnam,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.92
532545,Water Board Llantarnam,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.42
532545,Water Board Llantarnam,2023-06-14T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
532545,Water Board Llantarnam,2023-06-14T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
532545,Water Board Llantarnam,2023-06-14T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.8
532545,Water Board Llantarnam,2023-06-14T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
532545,Water Board Llantarnam,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
532545,Water Board Llantarnam,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
532545,Water Board Llantarnam,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.33
532545,Water Board Llantarnam,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.08
532545,Water Board Llantarnam,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.16
532545,Water Board Llantarnam,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.61
532545,Water Board Llantarnam,2023-06-14T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
532545,Water Board Llantarnam,2023-06-14T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-14T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
532545,Water Board Llantarnam,2023-06-14T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
532545,Water Board Llantarnam,2023-06-14T16:10:00.000+00:00,transformer,,Temperature,C,35.7
532545,Water Board Llantarnam,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
532545,Water Board Llantarnam,2023-06-14T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
532545,Water Board Llantarnam,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
532545,Water Board Llantarnam,2023-06-14T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.69
532545,Water Board Llantarnam,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
532545,Water Board Llantarnam,2023-06-14T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
532545,Water Board Llantarnam,2023-06-14T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
532545,Water Board Llantarnam,2023-06-14T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
532545,Water Board Llantarnam,2023-06-14T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
532545,Water Board Llantarnam,2023-06-14T16:10:00.000+00:00,busbar,,L3 Active Power,kW,4.62
532545,Water Board Llantarnam,2023-06-14T16:10:00.000+00:00,busbar,,L2 Active Power,kW,10.09
532545,Water Board Llantarnam,2023-06-14T16:10:00.000+00:00,busbar,,L1 Active Power,kW,7.03
532545,Water Board Llantarnam,2023-06-14T16:10:00.000+00:00,busbar,,N Current (RMS),A,30.9
532545,Water Board Llantarnam,2023-06-14T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
532545,Water Board Llantarnam,2023-06-14T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
532545,Water Board Llantarnam,2023-06-14T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
532545,Water Board Llantarnam,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
532545,Water Board Llantarnam,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
532545,Water Board Llantarnam,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
532545,Water Board Llantarnam,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.48
532545,Water Board Llantarnam,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.36
532545,Water Board Llantarnam,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.51
532545,Water Board Llantarnam,2023-06-14T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
532545,Water Board Llantarnam,2023-06-14T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.2
532545,Water Board Llantarnam,2023-06-14T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.9
532545,Water Board Llantarnam,2023-06-14T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
532545,Water Board Llantarnam,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
532545,Water Board Llantarnam,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
532545,Water Board Llantarnam,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
532545,Water Board Llantarnam,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.1
532545,Water Board Llantarnam,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.48
532545,Water Board Llantarnam,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.64
532545,Water Board Llantarnam,2023-06-14T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.0
