Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532545,Water Board Llantarnam,2023-06-14T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-14T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
532545,Water Board Llantarnam,2023-06-14T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
532545,Water Board Llantarnam,2023-06-14T16:00:00.000+00:00,transformer,,Temperature,C,35.6
532545,Water Board Llantarnam,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
532545,Water Board Llantarnam,2023-06-14T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
532545,Water Board Llantarnam,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
532545,Water Board Llantarnam,2023-06-14T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
532545,Water Board Llantarnam,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
532545,Water Board Llantarnam,2023-06-14T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
532545,Water Board Llantarnam,2023-06-14T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
532545,Water Board Llantarnam,2023-06-14T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
532545,Water Board Llantarnam,2023-06-14T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
532545,Water Board Llantarnam,2023-06-14T16:00:00.000+00:00,busbar,,L3 Active Power,kW,6.57
532545,Water Board Llantarnam,2023-06-14T16:00:00.000+00:00,busbar,,L2 Active Power,kW,9.84
532545,Water Board Llantarnam,2023-06-14T16:00:00.000+00:00,busbar,,L1 Active Power,kW,7.15
532545,Water Board Llantarnam,2023-06-14T16:00:00.000+00:00,busbar,,N Current (RMS),A,25.6
532545,Water Board Llantarnam,2023-06-14T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
532545,Water Board Llantarnam,2023-06-14T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
532545,Water Board Llantarnam,2023-06-14T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
532545,Water Board Llantarnam,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
532545,Water Board Llantarnam,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
532545,Water Board Llantarnam,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
532545,Water Board Llantarnam,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.44
532545,Water Board Llantarnam,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.2
532545,Water Board Llantarnam,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.51
532545,Water Board Llantarnam,2023-06-14T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
532545,Water Board Llantarnam,2023-06-14T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
532545,Water Board Llantarnam,2023-06-14T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.9
532545,Water Board Llantarnam,2023-06-14T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
532545,Water Board Llantarnam,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
532545,Water Board Llantarnam,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
532545,Water Board Llantarnam,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
532545,Water Board Llantarnam,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.15
532545,Water Board Llantarnam,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
532545,Water Board Llantarnam,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
532545,Water Board Llantarnam,2023-06-14T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
532545,Water Board Llantarnam,2023-06-14T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
532545,Water Board Llantarnam,2023-06-14T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
532545,Water Board Llantarnam,2023-06-14T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
532545,Water Board Llantarnam,2023-06-14T15:50:00.000+00:00,transformer,,Temperature,C,35.5
532545,Water Board Llantarnam,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
532545,Water Board Llantarnam,2023-06-14T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
532545,Water Board Llantarnam,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
532545,Water Board Llantarnam,2023-06-14T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
532545,Water Board Llantarnam,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
532545,Water Board Llantarnam,2023-06-14T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
532545,Water Board Llantarnam,2023-06-14T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
532545,Water Board Llantarnam,2023-06-14T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
532545,Water Board Llantarnam,2023-06-14T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
532545,Water Board Llantarnam,2023-06-14T15:50:00.000+00:00,busbar,,L3 Active Power,kW,5.59
532545,Water Board Llantarnam,2023-06-14T15:50:00.000+00:00,busbar,,L2 Active Power,kW,8.63
532545,Water Board Llantarnam,2023-06-14T15:50:00.000+00:00,busbar,,L1 Active Power,kW,9.08
532545,Water Board Llantarnam,2023-06-14T15:50:00.000+00:00,busbar,,N Current (RMS),A,26.0
532545,Water Board Llantarnam,2023-06-14T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
532545,Water Board Llantarnam,2023-06-14T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
532545,Water Board Llantarnam,2023-06-14T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
532545,Water Board Llantarnam,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
532545,Water Board Llantarnam,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
532545,Water Board Llantarnam,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
532545,Water Board Llantarnam,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.46
532545,Water Board Llantarnam,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.3
532545,Water Board Llantarnam,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.06
532545,Water Board Llantarnam,2023-06-14T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
532545,Water Board Llantarnam,2023-06-14T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
532545,Water Board Llantarnam,2023-06-14T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
532545,Water Board Llantarnam,2023-06-14T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
532545,Water Board Llantarnam,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
532545,Water Board Llantarnam,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
532545,Water Board Llantarnam,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
532545,Water Board Llantarnam,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.24
532545,Water Board Llantarnam,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.33
532545,Water Board Llantarnam,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.59
532545,Water Board Llantarnam,2023-06-14T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
532545,Water Board Llantarnam,2023-06-14T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.1
532545,Water Board Llantarnam,2023-06-14T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
532545,Water Board Llantarnam,2023-06-14T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
532545,Water Board Llantarnam,2023-06-14T15:40:00.000+00:00,transformer,,Temperature,C,35.4
532545,Water Board Llantarnam,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
532545,Water Board Llantarnam,2023-06-14T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
532545,Water Board Llantarnam,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
532545,Water Board Llantarnam,2023-06-14T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
532545,Water Board Llantarnam,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
532545,Water Board Llantarnam,2023-06-14T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
532545,Water Board Llantarnam,2023-06-14T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
532545,Water Board Llantarnam,2023-06-14T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
532545,Water Board Llantarnam,2023-06-14T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
532545,Water Board Llantarnam,2023-06-14T15:40:00.000+00:00,busbar,,L3 Active Power,kW,5.69
532545,Water Board Llantarnam,2023-06-14T15:40:00.000+00:00,busbar,,L2 Active Power,kW,5.64
532545,Water Board Llantarnam,2023-06-14T15:40:00.000+00:00,busbar,,L1 Active Power,kW,7.65
532545,Water Board Llantarnam,2023-06-14T15:40:00.000+00:00,busbar,,N Current (RMS),A,25.4
532545,Water Board Llantarnam,2023-06-14T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
532545,Water Board Llantarnam,2023-06-14T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
532545,Water Board Llantarnam,2023-06-14T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
532545,Water Board Llantarnam,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
532545,Water Board Llantarnam,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.31
532545,Water Board Llantarnam,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
532545,Water Board Llantarnam,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.34
532545,Water Board Llantarnam,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.67
532545,Water Board Llantarnam,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.96
532545,Water Board Llantarnam,2023-06-14T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
532545,Water Board Llantarnam,2023-06-14T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
532545,Water Board Llantarnam,2023-06-14T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
532545,Water Board Llantarnam,2023-06-14T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
532545,Water Board Llantarnam,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
532545,Water Board Llantarnam,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
532545,Water Board Llantarnam,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
532545,Water Board Llantarnam,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.23
532545,Water Board Llantarnam,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
532545,Water Board Llantarnam,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.49
532545,Water Board Llantarnam,2023-06-14T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
532545,Water Board Llantarnam,2023-06-14T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.1
532545,Water Board Llantarnam,2023-06-14T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
532545,Water Board Llantarnam,2023-06-14T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
532545,Water Board Llantarnam,2023-06-14T15:30:00.000+00:00,transformer,,Temperature,C,35.4
532545,Water Board Llantarnam,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
532545,Water Board Llantarnam,2023-06-14T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.35
532545,Water Board Llantarnam,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
532545,Water Board Llantarnam,2023-06-14T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
532545,Water Board Llantarnam,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
532545,Water Board Llantarnam,2023-06-14T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
532545,Water Board Llantarnam,2023-06-14T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
532545,Water Board Llantarnam,2023-06-14T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
532545,Water Board Llantarnam,2023-06-14T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
532545,Water Board Llantarnam,2023-06-14T15:30:00.000+00:00,busbar,,L3 Active Power,kW,5.57
532545,Water Board Llantarnam,2023-06-14T15:30:00.000+00:00,busbar,,L2 Active Power,kW,5.07
532545,Water Board Llantarnam,2023-06-14T15:30:00.000+00:00,busbar,,L1 Active Power,kW,6.45
532545,Water Board Llantarnam,2023-06-14T15:30:00.000+00:00,busbar,,N Current (RMS),A,21.0
532545,Water Board Llantarnam,2023-06-14T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
532545,Water Board Llantarnam,2023-06-14T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.4
532545,Water Board Llantarnam,2023-06-14T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
532545,Water Board Llantarnam,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
532545,Water Board Llantarnam,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.08
532545,Water Board Llantarnam,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
532545,Water Board Llantarnam,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.32
532545,Water Board Llantarnam,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.9
532545,Water Board Llantarnam,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.03
532545,Water Board Llantarnam,2023-06-14T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
532545,Water Board Llantarnam,2023-06-14T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
532545,Water Board Llantarnam,2023-06-14T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
532545,Water Board Llantarnam,2023-06-14T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
532545,Water Board Llantarnam,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
532545,Water Board Llantarnam,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
532545,Water Board Llantarnam,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
532545,Water Board Llantarnam,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.18
532545,Water Board Llantarnam,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
532545,Water Board Llantarnam,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.37
532545,Water Board Llantarnam,2023-06-14T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
532545,Water Board Llantarnam,2023-06-14T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
532545,Water Board Llantarnam,2023-06-14T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
532545,Water Board Llantarnam,2023-06-14T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
532545,Water Board Llantarnam,2023-06-14T15:20:00.000+00:00,transformer,,Temperature,C,35.3
532545,Water Board Llantarnam,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
532545,Water Board Llantarnam,2023-06-14T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
532545,Water Board Llantarnam,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
532545,Water Board Llantarnam,2023-06-14T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
532545,Water Board Llantarnam,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
532545,Water Board Llantarnam,2023-06-14T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
532545,Water Board Llantarnam,2023-06-14T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
532545,Water Board Llantarnam,2023-06-14T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
532545,Water Board Llantarnam,2023-06-14T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
532545,Water Board Llantarnam,2023-06-14T15:20:00.000+00:00,busbar,,L3 Active Power,kW,5.5
532545,Water Board Llantarnam,2023-06-14T15:20:00.000+00:00,busbar,,L2 Active Power,kW,5.32
532545,Water Board Llantarnam,2023-06-14T15:20:00.000+00:00,busbar,,L1 Active Power,kW,6.39
532545,Water Board Llantarnam,2023-06-14T15:20:00.000+00:00,busbar,,N Current (RMS),A,20.8
532545,Water Board Llantarnam,2023-06-14T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
532545,Water Board Llantarnam,2023-06-14T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
532545,Water Board Llantarnam,2023-06-14T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.7
532545,Water Board Llantarnam,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
532545,Water Board Llantarnam,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
532545,Water Board Llantarnam,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
532545,Water Board Llantarnam,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.08
532545,Water Board Llantarnam,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.41
532545,Water Board Llantarnam,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.23
532545,Water Board Llantarnam,2023-06-14T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
532545,Water Board Llantarnam,2023-06-14T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
532545,Water Board Llantarnam,2023-06-14T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
532545,Water Board Llantarnam,2023-06-14T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
532545,Water Board Llantarnam,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
532545,Water Board Llantarnam,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
532545,Water Board Llantarnam,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
532545,Water Board Llantarnam,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.17
532545,Water Board Llantarnam,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
532545,Water Board Llantarnam,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.32
532545,Water Board Llantarnam,2023-06-14T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
532545,Water Board Llantarnam,2023-06-14T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
532545,Water Board Llantarnam,2023-06-14T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
532545,Water Board Llantarnam,2023-06-14T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
532545,Water Board Llantarnam,2023-06-14T15:10:00.000+00:00,transformer,,Temperature,C,35.2
532545,Water Board Llantarnam,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
532545,Water Board Llantarnam,2023-06-14T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.88
532545,Water Board Llantarnam,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
532545,Water Board Llantarnam,2023-06-14T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
532545,Water Board Llantarnam,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
532545,Water Board Llantarnam,2023-06-14T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
532545,Water Board Llantarnam,2023-06-14T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
532545,Water Board Llantarnam,2023-06-14T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
532545,Water Board Llantarnam,2023-06-14T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
532545,Water Board Llantarnam,2023-06-14T15:10:00.000+00:00,busbar,,L3 Active Power,kW,4.25
532545,Water Board Llantarnam,2023-06-14T15:10:00.000+00:00,busbar,,L2 Active Power,kW,6.98
532545,Water Board Llantarnam,2023-06-14T15:10:00.000+00:00,busbar,,L1 Active Power,kW,5.56
532545,Water Board Llantarnam,2023-06-14T15:10:00.000+00:00,busbar,,N Current (RMS),A,22.2
532545,Water Board Llantarnam,2023-06-14T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
532545,Water Board Llantarnam,2023-06-14T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
532545,Water Board Llantarnam,2023-06-14T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
532545,Water Board Llantarnam,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
532545,Water Board Llantarnam,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
532545,Water Board Llantarnam,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
532545,Water Board Llantarnam,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.12
532545,Water Board Llantarnam,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.72
532545,Water Board Llantarnam,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.56
532545,Water Board Llantarnam,2023-06-14T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
532545,Water Board Llantarnam,2023-06-14T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
532545,Water Board Llantarnam,2023-06-14T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
532545,Water Board Llantarnam,2023-06-14T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
532545,Water Board Llantarnam,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
532545,Water Board Llantarnam,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
532545,Water Board Llantarnam,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
532545,Water Board Llantarnam,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.17
532545,Water Board Llantarnam,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.36
532545,Water Board Llantarnam,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
532545,Water Board Llantarnam,2023-06-14T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
532545,Water Board Llantarnam,2023-06-14T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
532545,Water Board Llantarnam,2023-06-14T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.5
532545,Water Board Llantarnam,2023-06-14T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
532545,Water Board Llantarnam,2023-06-14T15:00:00.000+00:00,transformer,,Temperature,C,35.1
532545,Water Board Llantarnam,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
532545,Water Board Llantarnam,2023-06-14T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
532545,Water Board Llantarnam,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
532545,Water Board Llantarnam,2023-06-14T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.25
532545,Water Board Llantarnam,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
532545,Water Board Llantarnam,2023-06-14T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
532545,Water Board Llantarnam,2023-06-14T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
532545,Water Board Llantarnam,2023-06-14T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
532545,Water Board Llantarnam,2023-06-14T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
532545,Water Board Llantarnam,2023-06-14T15:00:00.000+00:00,busbar,,L3 Active Power,kW,4.29
532545,Water Board Llantarnam,2023-06-14T15:00:00.000+00:00,busbar,,L2 Active Power,kW,6.09
532545,Water Board Llantarnam,2023-06-14T15:00:00.000+00:00,busbar,,L1 Active Power,kW,5.71
532545,Water Board Llantarnam,2023-06-14T15:00:00.000+00:00,busbar,,N Current (RMS),A,22.1
532545,Water Board Llantarnam,2023-06-14T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
532545,Water Board Llantarnam,2023-06-14T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
532545,Water Board Llantarnam,2023-06-14T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
532545,Water Board Llantarnam,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
532545,Water Board Llantarnam,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
532545,Water Board Llantarnam,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
532545,Water Board Llantarnam,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.03
532545,Water Board Llantarnam,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.88
532545,Water Board Llantarnam,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.45
532545,Water Board Llantarnam,2023-06-14T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
532545,Water Board Llantarnam,2023-06-14T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
532545,Water Board Llantarnam,2023-06-14T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
532545,Water Board Llantarnam,2023-06-14T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
532545,Water Board Llantarnam,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
532545,Water Board Llantarnam,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
532545,Water Board Llantarnam,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
532545,Water Board Llantarnam,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.17
532545,Water Board Llantarnam,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.86
532545,Water Board Llantarnam,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
532545,Water Board Llantarnam,2023-06-14T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
532545,Water Board Llantarnam,2023-06-14T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
532545,Water Board Llantarnam,2023-06-14T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
532545,Water Board Llantarnam,2023-06-14T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
532545,Water Board Llantarnam,2023-06-14T14:50:00.000+00:00,transformer,,Temperature,C,35.1
532545,Water Board Llantarnam,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
532545,Water Board Llantarnam,2023-06-14T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
532545,Water Board Llantarnam,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
532545,Water Board Llantarnam,2023-06-14T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
532545,Water Board Llantarnam,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
532545,Water Board Llantarnam,2023-06-14T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
532545,Water Board Llantarnam,2023-06-14T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
532545,Water Board Llantarnam,2023-06-14T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
532545,Water Board Llantarnam,2023-06-14T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
532545,Water Board Llantarnam,2023-06-14T14:50:00.000+00:00,busbar,,L3 Active Power,kW,4.2
532545,Water Board Llantarnam,2023-06-14T14:50:00.000+00:00,busbar,,L2 Active Power,kW,6.74
532545,Water Board Llantarnam,2023-06-14T14:50:00.000+00:00,busbar,,L1 Active Power,kW,5.66
532545,Water Board Llantarnam,2023-06-14T14:50:00.000+00:00,busbar,,N Current (RMS),A,22.9
532545,Water Board Llantarnam,2023-06-14T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
532545,Water Board Llantarnam,2023-06-14T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
532545,Water Board Llantarnam,2023-06-14T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
532545,Water Board Llantarnam,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
532545,Water Board Llantarnam,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
532545,Water Board Llantarnam,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
532545,Water Board Llantarnam,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.05
532545,Water Board Llantarnam,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.95
532545,Water Board Llantarnam,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.47
532545,Water Board Llantarnam,2023-06-14T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,35.4
532545,Water Board Llantarnam,2023-06-14T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
532545,Water Board Llantarnam,2023-06-14T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.8
532545,Water Board Llantarnam,2023-06-14T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.2
532545,Water Board Llantarnam,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
532545,Water Board Llantarnam,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
532545,Water Board Llantarnam,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
532545,Water Board Llantarnam,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.15
532545,Water Board Llantarnam,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
532545,Water Board Llantarnam,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.29
532545,Water Board Llantarnam,2023-06-14T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
532545,Water Board Llantarnam,2023-06-14T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
532545,Water Board Llantarnam,2023-06-14T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
532545,Water Board Llantarnam,2023-06-14T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
532545,Water Board Llantarnam,2023-06-14T14:40:00.000+00:00,transformer,,Temperature,C,35.0
532545,Water Board Llantarnam,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
532545,Water Board Llantarnam,2023-06-14T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
532545,Water Board Llantarnam,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
532545,Water Board Llantarnam,2023-06-14T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
532545,Water Board Llantarnam,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
532545,Water Board Llantarnam,2023-06-14T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
532545,Water Board Llantarnam,2023-06-14T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
532545,Water Board Llantarnam,2023-06-14T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
532545,Water Board Llantarnam,2023-06-14T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
532545,Water Board Llantarnam,2023-06-14T14:40:00.000+00:00,busbar,,L3 Active Power,kW,4.2
532545,Water Board Llantarnam,2023-06-14T14:40:00.000+00:00,busbar,,L2 Active Power,kW,12.48
532545,Water Board Llantarnam,2023-06-14T14:40:00.000+00:00,busbar,,L1 Active Power,kW,5.75
532545,Water Board Llantarnam,2023-06-14T14:40:00.000+00:00,busbar,,N Current (RMS),A,41.0
532545,Water Board Llantarnam,2023-06-14T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
532545,Water Board Llantarnam,2023-06-14T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
532545,Water Board Llantarnam,2023-06-14T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.8
532545,Water Board Llantarnam,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
532545,Water Board Llantarnam,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
532545,Water Board Llantarnam,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
532545,Water Board Llantarnam,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.9
532545,Water Board Llantarnam,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.43
532545,Water Board Llantarnam,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.7
532545,Water Board Llantarnam,2023-06-14T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
532545,Water Board Llantarnam,2023-06-14T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
532545,Water Board Llantarnam,2023-06-14T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.9
532545,Water Board Llantarnam,2023-06-14T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
532545,Water Board Llantarnam,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
532545,Water Board Llantarnam,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
532545,Water Board Llantarnam,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.18
532545,Water Board Llantarnam,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.17
532545,Water Board Llantarnam,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
532545,Water Board Llantarnam,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
532545,Water Board Llantarnam,2023-06-14T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
532545,Water Board Llantarnam,2023-06-14T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
532545,Water Board Llantarnam,2023-06-14T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
532545,Water Board Llantarnam,2023-06-14T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
532545,Water Board Llantarnam,2023-06-14T14:30:00.000+00:00,transformer,,Temperature,C,34.9
532545,Water Board Llantarnam,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
532545,Water Board Llantarnam,2023-06-14T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
532545,Water Board Llantarnam,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
532545,Water Board Llantarnam,2023-06-14T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.62
532545,Water Board Llantarnam,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
532545,Water Board Llantarnam,2023-06-14T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
532545,Water Board Llantarnam,2023-06-14T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
532545,Water Board Llantarnam,2023-06-14T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
532545,Water Board Llantarnam,2023-06-14T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
532545,Water Board Llantarnam,2023-06-14T14:30:00.000+00:00,busbar,,L3 Active Power,kW,6.07
532545,Water Board Llantarnam,2023-06-14T14:30:00.000+00:00,busbar,,L2 Active Power,kW,10.11
532545,Water Board Llantarnam,2023-06-14T14:30:00.000+00:00,busbar,,L1 Active Power,kW,6.01
532545,Water Board Llantarnam,2023-06-14T14:30:00.000+00:00,busbar,,N Current (RMS),A,27.2
532545,Water Board Llantarnam,2023-06-14T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
532545,Water Board Llantarnam,2023-06-14T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
532545,Water Board Llantarnam,2023-06-14T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.8
532545,Water Board Llantarnam,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
532545,Water Board Llantarnam,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
532545,Water Board Llantarnam,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
532545,Water Board Llantarnam,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.5
532545,Water Board Llantarnam,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.26
532545,Water Board Llantarnam,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.83
532545,Water Board Llantarnam,2023-06-14T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
532545,Water Board Llantarnam,2023-06-14T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
532545,Water Board Llantarnam,2023-06-14T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
532545,Water Board Llantarnam,2023-06-14T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
532545,Water Board Llantarnam,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
532545,Water Board Llantarnam,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
532545,Water Board Llantarnam,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
532545,Water Board Llantarnam,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.15
532545,Water Board Llantarnam,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
532545,Water Board Llantarnam,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
532545,Water Board Llantarnam,2023-06-14T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
532545,Water Board Llantarnam,2023-06-14T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
532545,Water Board Llantarnam,2023-06-14T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
532545,Water Board Llantarnam,2023-06-14T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
532545,Water Board Llantarnam,2023-06-14T14:20:00.000+00:00,transformer,,Temperature,C,34.8
532545,Water Board Llantarnam,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
532545,Water Board Llantarnam,2023-06-14T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.65
532545,Water Board Llantarnam,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
532545,Water Board Llantarnam,2023-06-14T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
532545,Water Board Llantarnam,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
532545,Water Board Llantarnam,2023-06-14T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
532545,Water Board Llantarnam,2023-06-14T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
532545,Water Board Llantarnam,2023-06-14T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
532545,Water Board Llantarnam,2023-06-14T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
532545,Water Board Llantarnam,2023-06-14T14:20:00.000+00:00,busbar,,L3 Active Power,kW,5.65
532545,Water Board Llantarnam,2023-06-14T14:20:00.000+00:00,busbar,,L2 Active Power,kW,8.35
532545,Water Board Llantarnam,2023-06-14T14:20:00.000+00:00,busbar,,L1 Active Power,kW,6.14
532545,Water Board Llantarnam,2023-06-14T14:20:00.000+00:00,busbar,,N Current (RMS),A,24.5
532545,Water Board Llantarnam,2023-06-14T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
532545,Water Board Llantarnam,2023-06-14T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
532545,Water Board Llantarnam,2023-06-14T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
532545,Water Board Llantarnam,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
532545,Water Board Llantarnam,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.03
532545,Water Board Llantarnam,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.21
532545,Water Board Llantarnam,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.68
532545,Water Board Llantarnam,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.92
532545,Water Board Llantarnam,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.1
532545,Water Board Llantarnam,2023-06-14T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
532545,Water Board Llantarnam,2023-06-14T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
532545,Water Board Llantarnam,2023-06-14T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
532545,Water Board Llantarnam,2023-06-14T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
532545,Water Board Llantarnam,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
532545,Water Board Llantarnam,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
532545,Water Board Llantarnam,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
532545,Water Board Llantarnam,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.14
532545,Water Board Llantarnam,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.29
532545,Water Board Llantarnam,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
532545,Water Board Llantarnam,2023-06-14T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
532545,Water Board Llantarnam,2023-06-14T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
532545,Water Board Llantarnam,2023-06-14T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
532545,Water Board Llantarnam,2023-06-14T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
532545,Water Board Llantarnam,2023-06-14T14:10:00.000+00:00,transformer,,Temperature,C,34.7
532545,Water Board Llantarnam,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
532545,Water Board Llantarnam,2023-06-14T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
532545,Water Board Llantarnam,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
532545,Water Board Llantarnam,2023-06-14T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
532545,Water Board Llantarnam,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
532545,Water Board Llantarnam,2023-06-14T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
532545,Water Board Llantarnam,2023-06-14T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
532545,Water Board Llantarnam,2023-06-14T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
532545,Water Board Llantarnam,2023-06-14T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
532545,Water Board Llantarnam,2023-06-14T14:10:00.000+00:00,busbar,,L3 Active Power,kW,3.82
532545,Water Board Llantarnam,2023-06-14T14:10:00.000+00:00,busbar,,L2 Active Power,kW,7.21
532545,Water Board Llantarnam,2023-06-14T14:10:00.000+00:00,busbar,,L1 Active Power,kW,6.41
532545,Water Board Llantarnam,2023-06-14T14:10:00.000+00:00,busbar,,N Current (RMS),A,27.9
532545,Water Board Llantarnam,2023-06-14T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
532545,Water Board Llantarnam,2023-06-14T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
532545,Water Board Llantarnam,2023-06-14T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
532545,Water Board Llantarnam,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
532545,Water Board Llantarnam,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
532545,Water Board Llantarnam,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
532545,Water Board Llantarnam,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.62
532545,Water Board Llantarnam,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.71
532545,Water Board Llantarnam,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.19
532545,Water Board Llantarnam,2023-06-14T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
532545,Water Board Llantarnam,2023-06-14T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
532545,Water Board Llantarnam,2023-06-14T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
532545,Water Board Llantarnam,2023-06-14T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.1
532545,Water Board Llantarnam,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
532545,Water Board Llantarnam,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
532545,Water Board Llantarnam,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
532545,Water Board Llantarnam,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.16
532545,Water Board Llantarnam,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.15
532545,Water Board Llantarnam,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.47
532545,Water Board Llantarnam,2023-06-14T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
532545,Water Board Llantarnam,2023-06-14T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
532545,Water Board Llantarnam,2023-06-14T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
532545,Water Board Llantarnam,2023-06-14T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
532545,Water Board Llantarnam,2023-06-14T14:00:00.000+00:00,transformer,,Temperature,C,34.6
532545,Water Board Llantarnam,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
532545,Water Board Llantarnam,2023-06-14T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.91
532545,Water Board Llantarnam,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
532545,Water Board Llantarnam,2023-06-14T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
532545,Water Board Llantarnam,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
532545,Water Board Llantarnam,2023-06-14T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
532545,Water Board Llantarnam,2023-06-14T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
532545,Water Board Llantarnam,2023-06-14T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
532545,Water Board Llantarnam,2023-06-14T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
532545,Water Board Llantarnam,2023-06-14T14:00:00.000+00:00,busbar,,L3 Active Power,kW,3.77
532545,Water Board Llantarnam,2023-06-14T14:00:00.000+00:00,busbar,,L2 Active Power,kW,5.86
532545,Water Board Llantarnam,2023-06-14T14:00:00.000+00:00,busbar,,L1 Active Power,kW,6.66
532545,Water Board Llantarnam,2023-06-14T14:00:00.000+00:00,busbar,,N Current (RMS),A,23.3
532545,Water Board Llantarnam,2023-06-14T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
532545,Water Board Llantarnam,2023-06-14T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
532545,Water Board Llantarnam,2023-06-14T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
532545,Water Board Llantarnam,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
532545,Water Board Llantarnam,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.6
532545,Water Board Llantarnam,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
532545,Water Board Llantarnam,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.48
532545,Water Board Llantarnam,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.95
532545,Water Board Llantarnam,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.8
532545,Water Board Llantarnam,2023-06-14T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
532545,Water Board Llantarnam,2023-06-14T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.2
532545,Water Board Llantarnam,2023-06-14T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
532545,Water Board Llantarnam,2023-06-14T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
532545,Water Board Llantarnam,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
532545,Water Board Llantarnam,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
532545,Water Board Llantarnam,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.2
532545,Water Board Llantarnam,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.09
532545,Water Board Llantarnam,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
532545,Water Board Llantarnam,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
532545,Water Board Llantarnam,2023-06-14T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
532545,Water Board Llantarnam,2023-06-14T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
532545,Water Board Llantarnam,2023-06-14T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
532545,Water Board Llantarnam,2023-06-14T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
532545,Water Board Llantarnam,2023-06-14T13:50:00.000+00:00,transformer,,Temperature,C,34.5
532545,Water Board Llantarnam,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
532545,Water Board Llantarnam,2023-06-14T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.36
532545,Water Board Llantarnam,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
532545,Water Board Llantarnam,2023-06-14T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
532545,Water Board Llantarnam,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
532545,Water Board Llantarnam,2023-06-14T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
532545,Water Board Llantarnam,2023-06-14T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
532545,Water Board Llantarnam,2023-06-14T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
532545,Water Board Llantarnam,2023-06-14T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
532545,Water Board Llantarnam,2023-06-14T13:50:00.000+00:00,busbar,,L3 Active Power,kW,3.58
532545,Water Board Llantarnam,2023-06-14T13:50:00.000+00:00,busbar,,L2 Active Power,kW,6.38
532545,Water Board Llantarnam,2023-06-14T13:50:00.000+00:00,busbar,,L1 Active Power,kW,7.42
532545,Water Board Llantarnam,2023-06-14T13:50:00.000+00:00,busbar,,N Current (RMS),A,24.4
532545,Water Board Llantarnam,2023-06-14T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
532545,Water Board Llantarnam,2023-06-14T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
