Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532545,Water Board Llantarnam,2023-06-14T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
532545,Water Board Llantarnam,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
532545,Water Board Llantarnam,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
532545,Water Board Llantarnam,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
532545,Water Board Llantarnam,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.72
532545,Water Board Llantarnam,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.11
532545,Water Board Llantarnam,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.5
532545,Water Board Llantarnam,2023-06-14T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
532545,Water Board Llantarnam,2023-06-14T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
532545,Water Board Llantarnam,2023-06-14T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
532545,Water Board Llantarnam,2023-06-14T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
532545,Water Board Llantarnam,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
532545,Water Board Llantarnam,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
532545,Water Board Llantarnam,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
532545,Water Board Llantarnam,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.08
532545,Water Board Llantarnam,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.03
532545,Water Board Llantarnam,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.23
532545,Water Board Llantarnam,2023-06-14T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
532545,Water Board Llantarnam,2023-06-14T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-14T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
532545,Water Board Llantarnam,2023-06-14T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
532545,Water Board Llantarnam,2023-06-14T13:40:00.000+00:00,transformer,,Temperature,C,34.5
532545,Water Board Llantarnam,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
532545,Water Board Llantarnam,2023-06-14T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
532545,Water Board Llantarnam,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
532545,Water Board Llantarnam,2023-06-14T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
532545,Water Board Llantarnam,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
532545,Water Board Llantarnam,2023-06-14T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.02
532545,Water Board Llantarnam,2023-06-14T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
532545,Water Board Llantarnam,2023-06-14T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
532545,Water Board Llantarnam,2023-06-14T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
532545,Water Board Llantarnam,2023-06-14T13:40:00.000+00:00,busbar,,L3 Active Power,kW,2.79
532545,Water Board Llantarnam,2023-06-14T13:40:00.000+00:00,busbar,,L2 Active Power,kW,7.14
532545,Water Board Llantarnam,2023-06-14T13:40:00.000+00:00,busbar,,L1 Active Power,kW,5.73
532545,Water Board Llantarnam,2023-06-14T13:40:00.000+00:00,busbar,,N Current (RMS),A,25.9
532545,Water Board Llantarnam,2023-06-14T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
532545,Water Board Llantarnam,2023-06-14T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
532545,Water Board Llantarnam,2023-06-14T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
532545,Water Board Llantarnam,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
532545,Water Board Llantarnam,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
532545,Water Board Llantarnam,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.56
532545,Water Board Llantarnam,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.34
532545,Water Board Llantarnam,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.23
532545,Water Board Llantarnam,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.45
532545,Water Board Llantarnam,2023-06-14T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
532545,Water Board Llantarnam,2023-06-14T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
532545,Water Board Llantarnam,2023-06-14T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
532545,Water Board Llantarnam,2023-06-14T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
532545,Water Board Llantarnam,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
532545,Water Board Llantarnam,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
532545,Water Board Llantarnam,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
532545,Water Board Llantarnam,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.08
532545,Water Board Llantarnam,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
532545,Water Board Llantarnam,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
532545,Water Board Llantarnam,2023-06-14T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
532545,Water Board Llantarnam,2023-06-14T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-14T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
532545,Water Board Llantarnam,2023-06-14T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
532545,Water Board Llantarnam,2023-06-14T13:30:00.000+00:00,transformer,,Temperature,C,34.4
532545,Water Board Llantarnam,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
532545,Water Board Llantarnam,2023-06-14T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
532545,Water Board Llantarnam,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
532545,Water Board Llantarnam,2023-06-14T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
532545,Water Board Llantarnam,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
532545,Water Board Llantarnam,2023-06-14T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
532545,Water Board Llantarnam,2023-06-14T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.52
532545,Water Board Llantarnam,2023-06-14T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
532545,Water Board Llantarnam,2023-06-14T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
532545,Water Board Llantarnam,2023-06-14T13:30:00.000+00:00,busbar,,L3 Active Power,kW,3.42
532545,Water Board Llantarnam,2023-06-14T13:30:00.000+00:00,busbar,,L2 Active Power,kW,8.27
532545,Water Board Llantarnam,2023-06-14T13:30:00.000+00:00,busbar,,L1 Active Power,kW,5.68
532545,Water Board Llantarnam,2023-06-14T13:30:00.000+00:00,busbar,,N Current (RMS),A,28.8
532545,Water Board Llantarnam,2023-06-14T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
532545,Water Board Llantarnam,2023-06-14T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
532545,Water Board Llantarnam,2023-06-14T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
532545,Water Board Llantarnam,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
532545,Water Board Llantarnam,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
532545,Water Board Llantarnam,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
532545,Water Board Llantarnam,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.92
532545,Water Board Llantarnam,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.8
532545,Water Board Llantarnam,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.97
532545,Water Board Llantarnam,2023-06-14T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
532545,Water Board Llantarnam,2023-06-14T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
532545,Water Board Llantarnam,2023-06-14T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
532545,Water Board Llantarnam,2023-06-14T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.3
532545,Water Board Llantarnam,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
532545,Water Board Llantarnam,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
532545,Water Board Llantarnam,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.14
532545,Water Board Llantarnam,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.08
532545,Water Board Llantarnam,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.7
532545,Water Board Llantarnam,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.29
532545,Water Board Llantarnam,2023-06-14T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
532545,Water Board Llantarnam,2023-06-14T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-14T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
532545,Water Board Llantarnam,2023-06-14T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
532545,Water Board Llantarnam,2023-06-14T13:20:00.000+00:00,transformer,,Temperature,C,34.2
532545,Water Board Llantarnam,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
532545,Water Board Llantarnam,2023-06-14T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
532545,Water Board Llantarnam,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
532545,Water Board Llantarnam,2023-06-14T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.22
532545,Water Board Llantarnam,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
532545,Water Board Llantarnam,2023-06-14T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
532545,Water Board Llantarnam,2023-06-14T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
532545,Water Board Llantarnam,2023-06-14T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
532545,Water Board Llantarnam,2023-06-14T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
532545,Water Board Llantarnam,2023-06-14T13:20:00.000+00:00,busbar,,L3 Active Power,kW,3.0
532545,Water Board Llantarnam,2023-06-14T13:20:00.000+00:00,busbar,,L2 Active Power,kW,8.5
532545,Water Board Llantarnam,2023-06-14T13:20:00.000+00:00,busbar,,L1 Active Power,kW,6.26
532545,Water Board Llantarnam,2023-06-14T13:20:00.000+00:00,busbar,,N Current (RMS),A,28.0
532545,Water Board Llantarnam,2023-06-14T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
532545,Water Board Llantarnam,2023-06-14T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
532545,Water Board Llantarnam,2023-06-14T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
532545,Water Board Llantarnam,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
532545,Water Board Llantarnam,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
532545,Water Board Llantarnam,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
532545,Water Board Llantarnam,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.43
532545,Water Board Llantarnam,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.7
532545,Water Board Llantarnam,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.58
532545,Water Board Llantarnam,2023-06-14T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
532545,Water Board Llantarnam,2023-06-14T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
532545,Water Board Llantarnam,2023-06-14T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
532545,Water Board Llantarnam,2023-06-14T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
532545,Water Board Llantarnam,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
532545,Water Board Llantarnam,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
532545,Water Board Llantarnam,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.06
532545,Water Board Llantarnam,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.43
532545,Water Board Llantarnam,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
532545,Water Board Llantarnam,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
532545,Water Board Llantarnam,2023-06-14T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
532545,Water Board Llantarnam,2023-06-14T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
532545,Water Board Llantarnam,2023-06-14T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
532545,Water Board Llantarnam,2023-06-14T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
532545,Water Board Llantarnam,2023-06-14T13:10:00.000+00:00,transformer,,Temperature,C,34.1
532545,Water Board Llantarnam,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
532545,Water Board Llantarnam,2023-06-14T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
532545,Water Board Llantarnam,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
532545,Water Board Llantarnam,2023-06-14T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
532545,Water Board Llantarnam,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
532545,Water Board Llantarnam,2023-06-14T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.2
532545,Water Board Llantarnam,2023-06-14T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
532545,Water Board Llantarnam,2023-06-14T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
532545,Water Board Llantarnam,2023-06-14T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
532545,Water Board Llantarnam,2023-06-14T13:10:00.000+00:00,busbar,,L3 Active Power,kW,3.85
532545,Water Board Llantarnam,2023-06-14T13:10:00.000+00:00,busbar,,L2 Active Power,kW,8.14
532545,Water Board Llantarnam,2023-06-14T13:10:00.000+00:00,busbar,,L1 Active Power,kW,5.61
532545,Water Board Llantarnam,2023-06-14T13:10:00.000+00:00,busbar,,N Current (RMS),A,24.5
532545,Water Board Llantarnam,2023-06-14T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
532545,Water Board Llantarnam,2023-06-14T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
532545,Water Board Llantarnam,2023-06-14T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
532545,Water Board Llantarnam,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.29
532545,Water Board Llantarnam,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
532545,Water Board Llantarnam,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
532545,Water Board Llantarnam,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.59
532545,Water Board Llantarnam,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.74
532545,Water Board Llantarnam,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.64
532545,Water Board Llantarnam,2023-06-14T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
532545,Water Board Llantarnam,2023-06-14T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
532545,Water Board Llantarnam,2023-06-14T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
532545,Water Board Llantarnam,2023-06-14T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.0
532545,Water Board Llantarnam,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
532545,Water Board Llantarnam,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
532545,Water Board Llantarnam,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
532545,Water Board Llantarnam,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.31
532545,Water Board Llantarnam,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.11
532545,Water Board Llantarnam,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
532545,Water Board Llantarnam,2023-06-14T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
532545,Water Board Llantarnam,2023-06-14T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
532545,Water Board Llantarnam,2023-06-14T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
532545,Water Board Llantarnam,2023-06-14T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
532545,Water Board Llantarnam,2023-06-14T13:00:00.000+00:00,transformer,,Temperature,C,33.9
532545,Water Board Llantarnam,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
532545,Water Board Llantarnam,2023-06-14T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
532545,Water Board Llantarnam,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
532545,Water Board Llantarnam,2023-06-14T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
532545,Water Board Llantarnam,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
532545,Water Board Llantarnam,2023-06-14T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
532545,Water Board Llantarnam,2023-06-14T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
532545,Water Board Llantarnam,2023-06-14T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
532545,Water Board Llantarnam,2023-06-14T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
532545,Water Board Llantarnam,2023-06-14T13:00:00.000+00:00,busbar,,L3 Active Power,kW,5.9
532545,Water Board Llantarnam,2023-06-14T13:00:00.000+00:00,busbar,,L2 Active Power,kW,8.85
532545,Water Board Llantarnam,2023-06-14T13:00:00.000+00:00,busbar,,L1 Active Power,kW,5.86
532545,Water Board Llantarnam,2023-06-14T13:00:00.000+00:00,busbar,,N Current (RMS),A,20.8
532545,Water Board Llantarnam,2023-06-14T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
532545,Water Board Llantarnam,2023-06-14T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
532545,Water Board Llantarnam,2023-06-14T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
532545,Water Board Llantarnam,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
532545,Water Board Llantarnam,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
532545,Water Board Llantarnam,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
532545,Water Board Llantarnam,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.08
532545,Water Board Llantarnam,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.71
532545,Water Board Llantarnam,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.11
532545,Water Board Llantarnam,2023-06-14T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
532545,Water Board Llantarnam,2023-06-14T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
532545,Water Board Llantarnam,2023-06-14T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
532545,Water Board Llantarnam,2023-06-14T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
532545,Water Board Llantarnam,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
532545,Water Board Llantarnam,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
532545,Water Board Llantarnam,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
532545,Water Board Llantarnam,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.17
532545,Water Board Llantarnam,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
532545,Water Board Llantarnam,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
532545,Water Board Llantarnam,2023-06-14T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
532545,Water Board Llantarnam,2023-06-14T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
532545,Water Board Llantarnam,2023-06-14T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
532545,Water Board Llantarnam,2023-06-14T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
532545,Water Board Llantarnam,2023-06-14T12:50:00.000+00:00,transformer,,Temperature,C,33.8
532545,Water Board Llantarnam,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
532545,Water Board Llantarnam,2023-06-14T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
532545,Water Board Llantarnam,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
532545,Water Board Llantarnam,2023-06-14T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
532545,Water Board Llantarnam,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
532545,Water Board Llantarnam,2023-06-14T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
532545,Water Board Llantarnam,2023-06-14T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.46
532545,Water Board Llantarnam,2023-06-14T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
532545,Water Board Llantarnam,2023-06-14T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
532545,Water Board Llantarnam,2023-06-14T12:50:00.000+00:00,busbar,,L3 Active Power,kW,4.25
532545,Water Board Llantarnam,2023-06-14T12:50:00.000+00:00,busbar,,L2 Active Power,kW,8.8
532545,Water Board Llantarnam,2023-06-14T12:50:00.000+00:00,busbar,,L1 Active Power,kW,5.33
532545,Water Board Llantarnam,2023-06-14T12:50:00.000+00:00,busbar,,N Current (RMS),A,21.8
532545,Water Board Llantarnam,2023-06-14T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.8
532545,Water Board Llantarnam,2023-06-14T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
532545,Water Board Llantarnam,2023-06-14T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.1
532545,Water Board Llantarnam,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
532545,Water Board Llantarnam,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.39
532545,Water Board Llantarnam,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
532545,Water Board Llantarnam,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.53
532545,Water Board Llantarnam,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.47
532545,Water Board Llantarnam,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.08
532545,Water Board Llantarnam,2023-06-14T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,14.3
532545,Water Board Llantarnam,2023-06-14T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
532545,Water Board Llantarnam,2023-06-14T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
532545,Water Board Llantarnam,2023-06-14T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
532545,Water Board Llantarnam,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
532545,Water Board Llantarnam,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
532545,Water Board Llantarnam,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
532545,Water Board Llantarnam,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.37
532545,Water Board Llantarnam,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
532545,Water Board Llantarnam,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.89
532545,Water Board Llantarnam,2023-06-14T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
532545,Water Board Llantarnam,2023-06-14T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.7
532545,Water Board Llantarnam,2023-06-14T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
532545,Water Board Llantarnam,2023-06-14T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.8
532545,Water Board Llantarnam,2023-06-14T12:40:00.000+00:00,transformer,,Temperature,C,33.7
532545,Water Board Llantarnam,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
532545,Water Board Llantarnam,2023-06-14T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
532545,Water Board Llantarnam,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
532545,Water Board Llantarnam,2023-06-14T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
532545,Water Board Llantarnam,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
532545,Water Board Llantarnam,2023-06-14T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
532545,Water Board Llantarnam,2023-06-14T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.67
532545,Water Board Llantarnam,2023-06-14T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
532545,Water Board Llantarnam,2023-06-14T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
532545,Water Board Llantarnam,2023-06-14T12:40:00.000+00:00,busbar,,L3 Active Power,kW,3.9
532545,Water Board Llantarnam,2023-06-14T12:40:00.000+00:00,busbar,,L2 Active Power,kW,6.79
532545,Water Board Llantarnam,2023-06-14T12:40:00.000+00:00,busbar,,L1 Active Power,kW,4.97
532545,Water Board Llantarnam,2023-06-14T12:40:00.000+00:00,busbar,,N Current (RMS),A,18.0
532545,Water Board Llantarnam,2023-06-14T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
532545,Water Board Llantarnam,2023-06-14T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
532545,Water Board Llantarnam,2023-06-14T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
532545,Water Board Llantarnam,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
532545,Water Board Llantarnam,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
532545,Water Board Llantarnam,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
532545,Water Board Llantarnam,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.2
532545,Water Board Llantarnam,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.07
532545,Water Board Llantarnam,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.35
532545,Water Board Llantarnam,2023-06-14T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
532545,Water Board Llantarnam,2023-06-14T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
532545,Water Board Llantarnam,2023-06-14T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
532545,Water Board Llantarnam,2023-06-14T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
532545,Water Board Llantarnam,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
532545,Water Board Llantarnam,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
532545,Water Board Llantarnam,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
532545,Water Board Llantarnam,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.39
532545,Water Board Llantarnam,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.51
532545,Water Board Llantarnam,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.82
532545,Water Board Llantarnam,2023-06-14T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
532545,Water Board Llantarnam,2023-06-14T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.7
532545,Water Board Llantarnam,2023-06-14T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
532545,Water Board Llantarnam,2023-06-14T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
532545,Water Board Llantarnam,2023-06-14T12:30:00.000+00:00,transformer,,Temperature,C,33.6
532545,Water Board Llantarnam,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
532545,Water Board Llantarnam,2023-06-14T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
532545,Water Board Llantarnam,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
532545,Water Board Llantarnam,2023-06-14T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.16
532545,Water Board Llantarnam,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
532545,Water Board Llantarnam,2023-06-14T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.07
532545,Water Board Llantarnam,2023-06-14T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
532545,Water Board Llantarnam,2023-06-14T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
532545,Water Board Llantarnam,2023-06-14T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
532545,Water Board Llantarnam,2023-06-14T12:30:00.000+00:00,busbar,,L3 Active Power,kW,3.59
532545,Water Board Llantarnam,2023-06-14T12:30:00.000+00:00,busbar,,L2 Active Power,kW,8.58
532545,Water Board Llantarnam,2023-06-14T12:30:00.000+00:00,busbar,,L1 Active Power,kW,6.17
532545,Water Board Llantarnam,2023-06-14T12:30:00.000+00:00,busbar,,N Current (RMS),A,23.7
532545,Water Board Llantarnam,2023-06-14T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.1
532545,Water Board Llantarnam,2023-06-14T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
532545,Water Board Llantarnam,2023-06-14T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.8
532545,Water Board Llantarnam,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
532545,Water Board Llantarnam,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
532545,Water Board Llantarnam,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
532545,Water Board Llantarnam,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.33
532545,Water Board Llantarnam,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.35
532545,Water Board Llantarnam,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.98
532545,Water Board Llantarnam,2023-06-14T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
532545,Water Board Llantarnam,2023-06-14T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
532545,Water Board Llantarnam,2023-06-14T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
532545,Water Board Llantarnam,2023-06-14T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
532545,Water Board Llantarnam,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
532545,Water Board Llantarnam,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
532545,Water Board Llantarnam,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
532545,Water Board Llantarnam,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.36
532545,Water Board Llantarnam,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.58
532545,Water Board Llantarnam,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.76
532545,Water Board Llantarnam,2023-06-14T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
532545,Water Board Llantarnam,2023-06-14T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.6
532545,Water Board Llantarnam,2023-06-14T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
532545,Water Board Llantarnam,2023-06-14T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
532545,Water Board Llantarnam,2023-06-14T12:20:00.000+00:00,transformer,,Temperature,C,33.4
532545,Water Board Llantarnam,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
532545,Water Board Llantarnam,2023-06-14T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
532545,Water Board Llantarnam,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
532545,Water Board Llantarnam,2023-06-14T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.35
532545,Water Board Llantarnam,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
532545,Water Board Llantarnam,2023-06-14T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
532545,Water Board Llantarnam,2023-06-14T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
532545,Water Board Llantarnam,2023-06-14T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
532545,Water Board Llantarnam,2023-06-14T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
532545,Water Board Llantarnam,2023-06-14T12:20:00.000+00:00,busbar,,L3 Active Power,kW,3.69
532545,Water Board Llantarnam,2023-06-14T12:20:00.000+00:00,busbar,,L2 Active Power,kW,6.92
532545,Water Board Llantarnam,2023-06-14T12:20:00.000+00:00,busbar,,L1 Active Power,kW,5.74
532545,Water Board Llantarnam,2023-06-14T12:20:00.000+00:00,busbar,,N Current (RMS),A,21.2
532545,Water Board Llantarnam,2023-06-14T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
532545,Water Board Llantarnam,2023-06-14T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
532545,Water Board Llantarnam,2023-06-14T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
532545,Water Board Llantarnam,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
532545,Water Board Llantarnam,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.09
532545,Water Board Llantarnam,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
532545,Water Board Llantarnam,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.75
532545,Water Board Llantarnam,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.44
532545,Water Board Llantarnam,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.61
532545,Water Board Llantarnam,2023-06-14T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
532545,Water Board Llantarnam,2023-06-14T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
532545,Water Board Llantarnam,2023-06-14T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
532545,Water Board Llantarnam,2023-06-14T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
532545,Water Board Llantarnam,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
532545,Water Board Llantarnam,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
532545,Water Board Llantarnam,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
532545,Water Board Llantarnam,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.34
532545,Water Board Llantarnam,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.19
532545,Water Board Llantarnam,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.74
532545,Water Board Llantarnam,2023-06-14T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
532545,Water Board Llantarnam,2023-06-14T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.6
532545,Water Board Llantarnam,2023-06-14T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
532545,Water Board Llantarnam,2023-06-14T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
532545,Water Board Llantarnam,2023-06-14T12:10:00.000+00:00,transformer,,Temperature,C,33.3
532545,Water Board Llantarnam,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
532545,Water Board Llantarnam,2023-06-14T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
532545,Water Board Llantarnam,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
532545,Water Board Llantarnam,2023-06-14T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
532545,Water Board Llantarnam,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
532545,Water Board Llantarnam,2023-06-14T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.16
532545,Water Board Llantarnam,2023-06-14T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
532545,Water Board Llantarnam,2023-06-14T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
532545,Water Board Llantarnam,2023-06-14T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
532545,Water Board Llantarnam,2023-06-14T12:10:00.000+00:00,busbar,,L3 Active Power,kW,4.1
532545,Water Board Llantarnam,2023-06-14T12:10:00.000+00:00,busbar,,L2 Active Power,kW,6.64
532545,Water Board Llantarnam,2023-06-14T12:10:00.000+00:00,busbar,,L1 Active Power,kW,5.35
532545,Water Board Llantarnam,2023-06-14T12:10:00.000+00:00,busbar,,N Current (RMS),A,20.0
532545,Water Board Llantarnam,2023-06-14T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
532545,Water Board Llantarnam,2023-06-14T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
532545,Water Board Llantarnam,2023-06-14T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
532545,Water Board Llantarnam,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
532545,Water Board Llantarnam,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
532545,Water Board Llantarnam,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.94
532545,Water Board Llantarnam,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.42
532545,Water Board Llantarnam,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.59
532545,Water Board Llantarnam,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.78
532545,Water Board Llantarnam,2023-06-14T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
532545,Water Board Llantarnam,2023-06-14T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
532545,Water Board Llantarnam,2023-06-14T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
532545,Water Board Llantarnam,2023-06-14T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
532545,Water Board Llantarnam,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
532545,Water Board Llantarnam,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
532545,Water Board Llantarnam,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
532545,Water Board Llantarnam,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.34
532545,Water Board Llantarnam,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
532545,Water Board Llantarnam,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.26
532545,Water Board Llantarnam,2023-06-14T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
532545,Water Board Llantarnam,2023-06-14T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.9
532545,Water Board Llantarnam,2023-06-14T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
532545,Water Board Llantarnam,2023-06-14T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
532545,Water Board Llantarnam,2023-06-14T12:00:00.000+00:00,transformer,,Temperature,C,33.3
532545,Water Board Llantarnam,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
532545,Water Board Llantarnam,2023-06-14T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
532545,Water Board Llantarnam,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
532545,Water Board Llantarnam,2023-06-14T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
532545,Water Board Llantarnam,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
532545,Water Board Llantarnam,2023-06-14T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.01
532545,Water Board Llantarnam,2023-06-14T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
532545,Water Board Llantarnam,2023-06-14T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
532545,Water Board Llantarnam,2023-06-14T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
532545,Water Board Llantarnam,2023-06-14T12:00:00.000+00:00,busbar,,L3 Active Power,kW,3.77
532545,Water Board Llantarnam,2023-06-14T12:00:00.000+00:00,busbar,,L2 Active Power,kW,6.4
532545,Water Board Llantarnam,2023-06-14T12:00:00.000+00:00,busbar,,L1 Active Power,kW,4.03
532545,Water Board Llantarnam,2023-06-14T12:00:00.000+00:00,busbar,,N Current (RMS),A,19.2
532545,Water Board Llantarnam,2023-06-14T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
532545,Water Board Llantarnam,2023-06-14T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
532545,Water Board Llantarnam,2023-06-14T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,20.6
532545,Water Board Llantarnam,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
532545,Water Board Llantarnam,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
532545,Water Board Llantarnam,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
532545,Water Board Llantarnam,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.76
532545,Water Board Llantarnam,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.44
532545,Water Board Llantarnam,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.33
532545,Water Board Llantarnam,2023-06-14T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
532545,Water Board Llantarnam,2023-06-14T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
532545,Water Board Llantarnam,2023-06-14T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
532545,Water Board Llantarnam,2023-06-14T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
532545,Water Board Llantarnam,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
532545,Water Board Llantarnam,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
532545,Water Board Llantarnam,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
532545,Water Board Llantarnam,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.23
532545,Water Board Llantarnam,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.79
532545,Water Board Llantarnam,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.32
532545,Water Board Llantarnam,2023-06-14T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
532545,Water Board Llantarnam,2023-06-14T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.5
532545,Water Board Llantarnam,2023-06-14T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.9
532545,Water Board Llantarnam,2023-06-14T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
532545,Water Board Llantarnam,2023-06-14T11:50:00.000+00:00,transformer,,Temperature,C,33.2
532545,Water Board Llantarnam,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
532545,Water Board Llantarnam,2023-06-14T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
532545,Water Board Llantarnam,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
532545,Water Board Llantarnam,2023-06-14T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
532545,Water Board Llantarnam,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
532545,Water Board Llantarnam,2023-06-14T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
532545,Water Board Llantarnam,2023-06-14T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
532545,Water Board Llantarnam,2023-06-14T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.76
532545,Water Board Llantarnam,2023-06-14T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
532545,Water Board Llantarnam,2023-06-14T11:50:00.000+00:00,busbar,,L3 Active Power,kW,3.99
532545,Water Board Llantarnam,2023-06-14T11:50:00.000+00:00,busbar,,L2 Active Power,kW,7.23
532545,Water Board Llantarnam,2023-06-14T11:50:00.000+00:00,busbar,,L1 Active Power,kW,4.64
532545,Water Board Llantarnam,2023-06-14T11:50:00.000+00:00,busbar,,N Current (RMS),A,21.8
532545,Water Board Llantarnam,2023-06-14T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
532545,Water Board Llantarnam,2023-06-14T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
532545,Water Board Llantarnam,2023-06-14T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
532545,Water Board Llantarnam,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
532545,Water Board Llantarnam,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
532545,Water Board Llantarnam,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
532545,Water Board Llantarnam,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.42
532545,Water Board Llantarnam,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.01
532545,Water Board Llantarnam,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.78
532545,Water Board Llantarnam,2023-06-14T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
532545,Water Board Llantarnam,2023-06-14T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
532545,Water Board Llantarnam,2023-06-14T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
532545,Water Board Llantarnam,2023-06-14T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
532545,Water Board Llantarnam,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
532545,Water Board Llantarnam,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
532545,Water Board Llantarnam,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
532545,Water Board Llantarnam,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.14
532545,Water Board Llantarnam,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
532545,Water Board Llantarnam,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
532545,Water Board Llantarnam,2023-06-14T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
532545,Water Board Llantarnam,2023-06-14T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
532545,Water Board Llantarnam,2023-06-14T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
532545,Water Board Llantarnam,2023-06-14T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
532545,Water Board Llantarnam,2023-06-14T11:40:00.000+00:00,transformer,,Temperature,C,33.1
532545,Water Board Llantarnam,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
532545,Water Board Llantarnam,2023-06-14T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
532545,Water Board Llantarnam,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
532545,Water Board Llantarnam,2023-06-14T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.51
532545,Water Board Llantarnam,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
532545,Water Board Llantarnam,2023-06-14T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.48
532545,Water Board Llantarnam,2023-06-14T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
532545,Water Board Llantarnam,2023-06-14T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
532545,Water Board Llantarnam,2023-06-14T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
532545,Water Board Llantarnam,2023-06-14T11:40:00.000+00:00,busbar,,L3 Active Power,kW,3.56
532545,Water Board Llantarnam,2023-06-14T11:40:00.000+00:00,busbar,,L2 Active Power,kW,7.23
532545,Water Board Llantarnam,2023-06-14T11:40:00.000+00:00,busbar,,L1 Active Power,kW,7.06
532545,Water Board Llantarnam,2023-06-14T11:40:00.000+00:00,busbar,,N Current (RMS),A,26.9
532545,Water Board Llantarnam,2023-06-14T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
532545,Water Board Llantarnam,2023-06-14T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
532545,Water Board Llantarnam,2023-06-14T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.3
532545,Water Board Llantarnam,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
532545,Water Board Llantarnam,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
532545,Water Board Llantarnam,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
532545,Water Board Llantarnam,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.49
532545,Water Board Llantarnam,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.24
532545,Water Board Llantarnam,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.73
532545,Water Board Llantarnam,2023-06-14T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
532545,Water Board Llantarnam,2023-06-14T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
532545,Water Board Llantarnam,2023-06-14T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
532545,Water Board Llantarnam,2023-06-14T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
532545,Water Board Llantarnam,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
532545,Water Board Llantarnam,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
532545,Water Board Llantarnam,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
532545,Water Board Llantarnam,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.13
532545,Water Board Llantarnam,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.69
532545,Water Board Llantarnam,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.88
532545,Water Board Llantarnam,2023-06-14T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.4
