Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532545,Water Board Llantarnam,2023-06-14T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
532545,Water Board Llantarnam,2023-06-14T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
532545,Water Board Llantarnam,2023-06-14T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.3
532545,Water Board Llantarnam,2023-06-14T11:30:00.000+00:00,transformer,,Temperature,C,33.0
532545,Water Board Llantarnam,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
532545,Water Board Llantarnam,2023-06-14T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
532545,Water Board Llantarnam,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
532545,Water Board Llantarnam,2023-06-14T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
532545,Water Board Llantarnam,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
532545,Water Board Llantarnam,2023-06-14T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
532545,Water Board Llantarnam,2023-06-14T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
532545,Water Board Llantarnam,2023-06-14T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
532545,Water Board Llantarnam,2023-06-14T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
532545,Water Board Llantarnam,2023-06-14T11:30:00.000+00:00,busbar,,L3 Active Power,kW,3.62
532545,Water Board Llantarnam,2023-06-14T11:30:00.000+00:00,busbar,,L2 Active Power,kW,6.93
532545,Water Board Llantarnam,2023-06-14T11:30:00.000+00:00,busbar,,L1 Active Power,kW,6.62
532545,Water Board Llantarnam,2023-06-14T11:30:00.000+00:00,busbar,,N Current (RMS),A,23.2
532545,Water Board Llantarnam,2023-06-14T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
532545,Water Board Llantarnam,2023-06-14T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
532545,Water Board Llantarnam,2023-06-14T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
532545,Water Board Llantarnam,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
532545,Water Board Llantarnam,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
532545,Water Board Llantarnam,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.43
532545,Water Board Llantarnam,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.65
532545,Water Board Llantarnam,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.05
532545,Water Board Llantarnam,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.67
532545,Water Board Llantarnam,2023-06-14T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
532545,Water Board Llantarnam,2023-06-14T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
532545,Water Board Llantarnam,2023-06-14T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
532545,Water Board Llantarnam,2023-06-14T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
532545,Water Board Llantarnam,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
532545,Water Board Llantarnam,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
532545,Water Board Llantarnam,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
532545,Water Board Llantarnam,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.1
532545,Water Board Llantarnam,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.07
532545,Water Board Llantarnam,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
532545,Water Board Llantarnam,2023-06-14T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
532545,Water Board Llantarnam,2023-06-14T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-14T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
532545,Water Board Llantarnam,2023-06-14T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.7
532545,Water Board Llantarnam,2023-06-14T11:20:00.000+00:00,transformer,,Temperature,C,32.9
532545,Water Board Llantarnam,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
532545,Water Board Llantarnam,2023-06-14T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
532545,Water Board Llantarnam,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
532545,Water Board Llantarnam,2023-06-14T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
532545,Water Board Llantarnam,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
532545,Water Board Llantarnam,2023-06-14T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
532545,Water Board Llantarnam,2023-06-14T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
532545,Water Board Llantarnam,2023-06-14T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
532545,Water Board Llantarnam,2023-06-14T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
532545,Water Board Llantarnam,2023-06-14T11:20:00.000+00:00,busbar,,L3 Active Power,kW,3.75
532545,Water Board Llantarnam,2023-06-14T11:20:00.000+00:00,busbar,,L2 Active Power,kW,7.12
532545,Water Board Llantarnam,2023-06-14T11:20:00.000+00:00,busbar,,L1 Active Power,kW,6.42
532545,Water Board Llantarnam,2023-06-14T11:20:00.000+00:00,busbar,,N Current (RMS),A,21.5
532545,Water Board Llantarnam,2023-06-14T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.6
532545,Water Board Llantarnam,2023-06-14T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
532545,Water Board Llantarnam,2023-06-14T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
532545,Water Board Llantarnam,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
532545,Water Board Llantarnam,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
532545,Water Board Llantarnam,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
532545,Water Board Llantarnam,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.5
532545,Water Board Llantarnam,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.25
532545,Water Board Llantarnam,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.45
532545,Water Board Llantarnam,2023-06-14T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
532545,Water Board Llantarnam,2023-06-14T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
532545,Water Board Llantarnam,2023-06-14T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
532545,Water Board Llantarnam,2023-06-14T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
532545,Water Board Llantarnam,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
532545,Water Board Llantarnam,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
532545,Water Board Llantarnam,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.04
532545,Water Board Llantarnam,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.1
532545,Water Board Llantarnam,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.12
532545,Water Board Llantarnam,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.33
532545,Water Board Llantarnam,2023-06-14T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
532545,Water Board Llantarnam,2023-06-14T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
532545,Water Board Llantarnam,2023-06-14T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.0
532545,Water Board Llantarnam,2023-06-14T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
532545,Water Board Llantarnam,2023-06-14T11:10:00.000+00:00,transformer,,Temperature,C,32.7
532545,Water Board Llantarnam,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
532545,Water Board Llantarnam,2023-06-14T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
532545,Water Board Llantarnam,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
532545,Water Board Llantarnam,2023-06-14T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
532545,Water Board Llantarnam,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
532545,Water Board Llantarnam,2023-06-14T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
532545,Water Board Llantarnam,2023-06-14T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
532545,Water Board Llantarnam,2023-06-14T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
532545,Water Board Llantarnam,2023-06-14T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
532545,Water Board Llantarnam,2023-06-14T11:10:00.000+00:00,busbar,,L3 Active Power,kW,3.6
532545,Water Board Llantarnam,2023-06-14T11:10:00.000+00:00,busbar,,L2 Active Power,kW,9.37
532545,Water Board Llantarnam,2023-06-14T11:10:00.000+00:00,busbar,,L1 Active Power,kW,5.78
532545,Water Board Llantarnam,2023-06-14T11:10:00.000+00:00,busbar,,N Current (RMS),A,25.7
532545,Water Board Llantarnam,2023-06-14T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
532545,Water Board Llantarnam,2023-06-14T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
532545,Water Board Llantarnam,2023-06-14T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.1
532545,Water Board Llantarnam,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
532545,Water Board Llantarnam,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
532545,Water Board Llantarnam,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.88
532545,Water Board Llantarnam,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.11
532545,Water Board Llantarnam,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.13
532545,Water Board Llantarnam,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.78
532545,Water Board Llantarnam,2023-06-14T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
532545,Water Board Llantarnam,2023-06-14T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
532545,Water Board Llantarnam,2023-06-14T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
532545,Water Board Llantarnam,2023-06-14T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
532545,Water Board Llantarnam,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
532545,Water Board Llantarnam,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
532545,Water Board Llantarnam,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.13
532545,Water Board Llantarnam,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.16
532545,Water Board Llantarnam,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
532545,Water Board Llantarnam,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.48
532545,Water Board Llantarnam,2023-06-14T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
532545,Water Board Llantarnam,2023-06-14T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
532545,Water Board Llantarnam,2023-06-14T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
532545,Water Board Llantarnam,2023-06-14T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.8
532545,Water Board Llantarnam,2023-06-14T11:00:00.000+00:00,transformer,,Temperature,C,32.6
532545,Water Board Llantarnam,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
532545,Water Board Llantarnam,2023-06-14T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.62
532545,Water Board Llantarnam,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
532545,Water Board Llantarnam,2023-06-14T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
532545,Water Board Llantarnam,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
532545,Water Board Llantarnam,2023-06-14T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
532545,Water Board Llantarnam,2023-06-14T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
532545,Water Board Llantarnam,2023-06-14T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
532545,Water Board Llantarnam,2023-06-14T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
532545,Water Board Llantarnam,2023-06-14T11:00:00.000+00:00,busbar,,L3 Active Power,kW,4.27
532545,Water Board Llantarnam,2023-06-14T11:00:00.000+00:00,busbar,,L2 Active Power,kW,6.35
532545,Water Board Llantarnam,2023-06-14T11:00:00.000+00:00,busbar,,L1 Active Power,kW,5.26
532545,Water Board Llantarnam,2023-06-14T11:00:00.000+00:00,busbar,,N Current (RMS),A,19.1
532545,Water Board Llantarnam,2023-06-14T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
532545,Water Board Llantarnam,2023-06-14T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
532545,Water Board Llantarnam,2023-06-14T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
532545,Water Board Llantarnam,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
532545,Water Board Llantarnam,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
532545,Water Board Llantarnam,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
532545,Water Board Llantarnam,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.8
532545,Water Board Llantarnam,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.9
532545,Water Board Llantarnam,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.56
532545,Water Board Llantarnam,2023-06-14T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
532545,Water Board Llantarnam,2023-06-14T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.9
532545,Water Board Llantarnam,2023-06-14T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
532545,Water Board Llantarnam,2023-06-14T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
532545,Water Board Llantarnam,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
532545,Water Board Llantarnam,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
532545,Water Board Llantarnam,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
532545,Water Board Llantarnam,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.1
532545,Water Board Llantarnam,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.4
532545,Water Board Llantarnam,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
532545,Water Board Llantarnam,2023-06-14T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
532545,Water Board Llantarnam,2023-06-14T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
532545,Water Board Llantarnam,2023-06-14T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
532545,Water Board Llantarnam,2023-06-14T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
532545,Water Board Llantarnam,2023-06-14T10:50:00.000+00:00,transformer,,Temperature,C,32.5
532545,Water Board Llantarnam,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
532545,Water Board Llantarnam,2023-06-14T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.15
532545,Water Board Llantarnam,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
532545,Water Board Llantarnam,2023-06-14T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
532545,Water Board Llantarnam,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
532545,Water Board Llantarnam,2023-06-14T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
532545,Water Board Llantarnam,2023-06-14T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
532545,Water Board Llantarnam,2023-06-14T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
532545,Water Board Llantarnam,2023-06-14T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.44
532545,Water Board Llantarnam,2023-06-14T10:50:00.000+00:00,busbar,,L3 Active Power,kW,2.9
532545,Water Board Llantarnam,2023-06-14T10:50:00.000+00:00,busbar,,L2 Active Power,kW,8.3
532545,Water Board Llantarnam,2023-06-14T10:50:00.000+00:00,busbar,,L1 Active Power,kW,5.55
532545,Water Board Llantarnam,2023-06-14T10:50:00.000+00:00,busbar,,N Current (RMS),A,26.2
532545,Water Board Llantarnam,2023-06-14T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
532545,Water Board Llantarnam,2023-06-14T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
532545,Water Board Llantarnam,2023-06-14T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
532545,Water Board Llantarnam,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
532545,Water Board Llantarnam,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
532545,Water Board Llantarnam,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
532545,Water Board Llantarnam,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.33
532545,Water Board Llantarnam,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.7
532545,Water Board Llantarnam,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.31
532545,Water Board Llantarnam,2023-06-14T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
532545,Water Board Llantarnam,2023-06-14T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
532545,Water Board Llantarnam,2023-06-14T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
532545,Water Board Llantarnam,2023-06-14T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
532545,Water Board Llantarnam,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
532545,Water Board Llantarnam,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.24
532545,Water Board Llantarnam,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
532545,Water Board Llantarnam,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.08
532545,Water Board Llantarnam,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.59
532545,Water Board Llantarnam,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.14
532545,Water Board Llantarnam,2023-06-14T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
532545,Water Board Llantarnam,2023-06-14T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-14T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
532545,Water Board Llantarnam,2023-06-14T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
532545,Water Board Llantarnam,2023-06-14T10:40:00.000+00:00,transformer,,Temperature,C,32.4
532545,Water Board Llantarnam,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
532545,Water Board Llantarnam,2023-06-14T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
532545,Water Board Llantarnam,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
532545,Water Board Llantarnam,2023-06-14T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
532545,Water Board Llantarnam,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
532545,Water Board Llantarnam,2023-06-14T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
532545,Water Board Llantarnam,2023-06-14T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
532545,Water Board Llantarnam,2023-06-14T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
532545,Water Board Llantarnam,2023-06-14T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
532545,Water Board Llantarnam,2023-06-14T10:40:00.000+00:00,busbar,,L3 Active Power,kW,3.41
532545,Water Board Llantarnam,2023-06-14T10:40:00.000+00:00,busbar,,L2 Active Power,kW,7.3
532545,Water Board Llantarnam,2023-06-14T10:40:00.000+00:00,busbar,,L1 Active Power,kW,6.46
532545,Water Board Llantarnam,2023-06-14T10:40:00.000+00:00,busbar,,N Current (RMS),A,23.8
532545,Water Board Llantarnam,2023-06-14T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,16.5
532545,Water Board Llantarnam,2023-06-14T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
532545,Water Board Llantarnam,2023-06-14T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
532545,Water Board Llantarnam,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
532545,Water Board Llantarnam,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
532545,Water Board Llantarnam,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
532545,Water Board Llantarnam,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.93
532545,Water Board Llantarnam,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.44
532545,Water Board Llantarnam,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.68
532545,Water Board Llantarnam,2023-06-14T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
532545,Water Board Llantarnam,2023-06-14T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
532545,Water Board Llantarnam,2023-06-14T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
532545,Water Board Llantarnam,2023-06-14T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
532545,Water Board Llantarnam,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
532545,Water Board Llantarnam,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
532545,Water Board Llantarnam,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
532545,Water Board Llantarnam,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.09
532545,Water Board Llantarnam,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.2
532545,Water Board Llantarnam,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
532545,Water Board Llantarnam,2023-06-14T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
532545,Water Board Llantarnam,2023-06-14T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-14T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
532545,Water Board Llantarnam,2023-06-14T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
532545,Water Board Llantarnam,2023-06-14T10:30:00.000+00:00,transformer,,Temperature,C,32.3
532545,Water Board Llantarnam,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
532545,Water Board Llantarnam,2023-06-14T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
532545,Water Board Llantarnam,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
532545,Water Board Llantarnam,2023-06-14T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.98
532545,Water Board Llantarnam,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
532545,Water Board Llantarnam,2023-06-14T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
532545,Water Board Llantarnam,2023-06-14T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
532545,Water Board Llantarnam,2023-06-14T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
532545,Water Board Llantarnam,2023-06-14T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
532545,Water Board Llantarnam,2023-06-14T10:30:00.000+00:00,busbar,,L3 Active Power,kW,4.02
532545,Water Board Llantarnam,2023-06-14T10:30:00.000+00:00,busbar,,L2 Active Power,kW,6.64
532545,Water Board Llantarnam,2023-06-14T10:30:00.000+00:00,busbar,,L1 Active Power,kW,5.65
532545,Water Board Llantarnam,2023-06-14T10:30:00.000+00:00,busbar,,N Current (RMS),A,21.6
532545,Water Board Llantarnam,2023-06-14T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
532545,Water Board Llantarnam,2023-06-14T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
532545,Water Board Llantarnam,2023-06-14T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.3
532545,Water Board Llantarnam,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
532545,Water Board Llantarnam,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
532545,Water Board Llantarnam,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
532545,Water Board Llantarnam,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.57
532545,Water Board Llantarnam,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.8
532545,Water Board Llantarnam,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.73
532545,Water Board Llantarnam,2023-06-14T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
532545,Water Board Llantarnam,2023-06-14T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
532545,Water Board Llantarnam,2023-06-14T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
532545,Water Board Llantarnam,2023-06-14T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
532545,Water Board Llantarnam,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
532545,Water Board Llantarnam,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
532545,Water Board Llantarnam,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
532545,Water Board Llantarnam,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.15
532545,Water Board Llantarnam,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.23
532545,Water Board Llantarnam,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.52
532545,Water Board Llantarnam,2023-06-14T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
532545,Water Board Llantarnam,2023-06-14T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
532545,Water Board Llantarnam,2023-06-14T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
532545,Water Board Llantarnam,2023-06-14T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
532545,Water Board Llantarnam,2023-06-14T10:20:00.000+00:00,transformer,,Temperature,C,32.2
532545,Water Board Llantarnam,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
532545,Water Board Llantarnam,2023-06-14T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
532545,Water Board Llantarnam,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
532545,Water Board Llantarnam,2023-06-14T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.12
532545,Water Board Llantarnam,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
532545,Water Board Llantarnam,2023-06-14T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
532545,Water Board Llantarnam,2023-06-14T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
532545,Water Board Llantarnam,2023-06-14T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
532545,Water Board Llantarnam,2023-06-14T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.21
532545,Water Board Llantarnam,2023-06-14T10:20:00.000+00:00,busbar,,L3 Active Power,kW,3.72
532545,Water Board Llantarnam,2023-06-14T10:20:00.000+00:00,busbar,,L2 Active Power,kW,6.03
532545,Water Board Llantarnam,2023-06-14T10:20:00.000+00:00,busbar,,L1 Active Power,kW,7.25
532545,Water Board Llantarnam,2023-06-14T10:20:00.000+00:00,busbar,,N Current (RMS),A,23.8
532545,Water Board Llantarnam,2023-06-14T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
532545,Water Board Llantarnam,2023-06-14T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
532545,Water Board Llantarnam,2023-06-14T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.4
532545,Water Board Llantarnam,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
532545,Water Board Llantarnam,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
532545,Water Board Llantarnam,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
532545,Water Board Llantarnam,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.97
532545,Water Board Llantarnam,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.54
532545,Water Board Llantarnam,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.17
532545,Water Board Llantarnam,2023-06-14T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
532545,Water Board Llantarnam,2023-06-14T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
532545,Water Board Llantarnam,2023-06-14T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
532545,Water Board Llantarnam,2023-06-14T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
532545,Water Board Llantarnam,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
532545,Water Board Llantarnam,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
532545,Water Board Llantarnam,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
532545,Water Board Llantarnam,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.19
532545,Water Board Llantarnam,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.28
532545,Water Board Llantarnam,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.16
532545,Water Board Llantarnam,2023-06-14T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
532545,Water Board Llantarnam,2023-06-14T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
532545,Water Board Llantarnam,2023-06-14T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
532545,Water Board Llantarnam,2023-06-14T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.0
532545,Water Board Llantarnam,2023-06-14T10:10:00.000+00:00,transformer,,Temperature,C,32.1
532545,Water Board Llantarnam,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
532545,Water Board Llantarnam,2023-06-14T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
532545,Water Board Llantarnam,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
532545,Water Board Llantarnam,2023-06-14T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
532545,Water Board Llantarnam,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
532545,Water Board Llantarnam,2023-06-14T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
532545,Water Board Llantarnam,2023-06-14T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
532545,Water Board Llantarnam,2023-06-14T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
532545,Water Board Llantarnam,2023-06-14T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
532545,Water Board Llantarnam,2023-06-14T10:10:00.000+00:00,busbar,,L3 Active Power,kW,3.16
532545,Water Board Llantarnam,2023-06-14T10:10:00.000+00:00,busbar,,L2 Active Power,kW,5.82
532545,Water Board Llantarnam,2023-06-14T10:10:00.000+00:00,busbar,,L1 Active Power,kW,7.33
532545,Water Board Llantarnam,2023-06-14T10:10:00.000+00:00,busbar,,N Current (RMS),A,25.8
532545,Water Board Llantarnam,2023-06-14T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
532545,Water Board Llantarnam,2023-06-14T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
532545,Water Board Llantarnam,2023-06-14T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.6
532545,Water Board Llantarnam,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
532545,Water Board Llantarnam,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
532545,Water Board Llantarnam,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
532545,Water Board Llantarnam,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.28
532545,Water Board Llantarnam,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.81
532545,Water Board Llantarnam,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.89
532545,Water Board Llantarnam,2023-06-14T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
532545,Water Board Llantarnam,2023-06-14T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.3
532545,Water Board Llantarnam,2023-06-14T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
532545,Water Board Llantarnam,2023-06-14T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
532545,Water Board Llantarnam,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
532545,Water Board Llantarnam,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
532545,Water Board Llantarnam,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.15
532545,Water Board Llantarnam,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.21
532545,Water Board Llantarnam,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.26
532545,Water Board Llantarnam,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.44
532545,Water Board Llantarnam,2023-06-14T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
532545,Water Board Llantarnam,2023-06-14T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.0
532545,Water Board Llantarnam,2023-06-14T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
532545,Water Board Llantarnam,2023-06-14T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
532545,Water Board Llantarnam,2023-06-14T10:00:00.000+00:00,transformer,,Temperature,C,32.0
532545,Water Board Llantarnam,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
532545,Water Board Llantarnam,2023-06-14T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
532545,Water Board Llantarnam,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
532545,Water Board Llantarnam,2023-06-14T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
532545,Water Board Llantarnam,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
532545,Water Board Llantarnam,2023-06-14T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
532545,Water Board Llantarnam,2023-06-14T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
532545,Water Board Llantarnam,2023-06-14T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
532545,Water Board Llantarnam,2023-06-14T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
532545,Water Board Llantarnam,2023-06-14T10:00:00.000+00:00,busbar,,L3 Active Power,kW,3.5
532545,Water Board Llantarnam,2023-06-14T10:00:00.000+00:00,busbar,,L2 Active Power,kW,5.07
532545,Water Board Llantarnam,2023-06-14T10:00:00.000+00:00,busbar,,L1 Active Power,kW,5.33
532545,Water Board Llantarnam,2023-06-14T10:00:00.000+00:00,busbar,,N Current (RMS),A,20.6
532545,Water Board Llantarnam,2023-06-14T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
532545,Water Board Llantarnam,2023-06-14T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
532545,Water Board Llantarnam,2023-06-14T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,24.2
532545,Water Board Llantarnam,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
532545,Water Board Llantarnam,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
532545,Water Board Llantarnam,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
532545,Water Board Llantarnam,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.97
532545,Water Board Llantarnam,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.3
532545,Water Board Llantarnam,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.16
532545,Water Board Llantarnam,2023-06-14T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.7
532545,Water Board Llantarnam,2023-06-14T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
532545,Water Board Llantarnam,2023-06-14T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
532545,Water Board Llantarnam,2023-06-14T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
532545,Water Board Llantarnam,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
532545,Water Board Llantarnam,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
532545,Water Board Llantarnam,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
532545,Water Board Llantarnam,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.21
532545,Water Board Llantarnam,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.38
532545,Water Board Llantarnam,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.01
532545,Water Board Llantarnam,2023-06-14T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
532545,Water Board Llantarnam,2023-06-14T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.0
532545,Water Board Llantarnam,2023-06-14T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
532545,Water Board Llantarnam,2023-06-14T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
532545,Water Board Llantarnam,2023-06-14T09:50:00.000+00:00,transformer,,Temperature,C,31.9
532545,Water Board Llantarnam,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
532545,Water Board Llantarnam,2023-06-14T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
532545,Water Board Llantarnam,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
532545,Water Board Llantarnam,2023-06-14T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
532545,Water Board Llantarnam,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
532545,Water Board Llantarnam,2023-06-14T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
532545,Water Board Llantarnam,2023-06-14T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
532545,Water Board Llantarnam,2023-06-14T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
532545,Water Board Llantarnam,2023-06-14T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
532545,Water Board Llantarnam,2023-06-14T09:50:00.000+00:00,busbar,,L3 Active Power,kW,4.18
532545,Water Board Llantarnam,2023-06-14T09:50:00.000+00:00,busbar,,L2 Active Power,kW,5.68
532545,Water Board Llantarnam,2023-06-14T09:50:00.000+00:00,busbar,,L1 Active Power,kW,5.17
532545,Water Board Llantarnam,2023-06-14T09:50:00.000+00:00,busbar,,N Current (RMS),A,18.7
532545,Water Board Llantarnam,2023-06-14T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
532545,Water Board Llantarnam,2023-06-14T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
532545,Water Board Llantarnam,2023-06-14T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
532545,Water Board Llantarnam,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.77
532545,Water Board Llantarnam,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
532545,Water Board Llantarnam,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
532545,Water Board Llantarnam,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.78
532545,Water Board Llantarnam,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.02
532545,Water Board Llantarnam,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.87
532545,Water Board Llantarnam,2023-06-14T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
532545,Water Board Llantarnam,2023-06-14T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
532545,Water Board Llantarnam,2023-06-14T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.9
532545,Water Board Llantarnam,2023-06-14T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
532545,Water Board Llantarnam,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
532545,Water Board Llantarnam,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
532545,Water Board Llantarnam,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
532545,Water Board Llantarnam,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.18
532545,Water Board Llantarnam,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.08
532545,Water Board Llantarnam,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.41
532545,Water Board Llantarnam,2023-06-14T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
532545,Water Board Llantarnam,2023-06-14T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.0
532545,Water Board Llantarnam,2023-06-14T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
532545,Water Board Llantarnam,2023-06-14T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
532545,Water Board Llantarnam,2023-06-14T09:40:00.000+00:00,transformer,,Temperature,C,31.8
532545,Water Board Llantarnam,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
532545,Water Board Llantarnam,2023-06-14T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
532545,Water Board Llantarnam,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
532545,Water Board Llantarnam,2023-06-14T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
532545,Water Board Llantarnam,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
532545,Water Board Llantarnam,2023-06-14T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
532545,Water Board Llantarnam,2023-06-14T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
532545,Water Board Llantarnam,2023-06-14T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
532545,Water Board Llantarnam,2023-06-14T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
532545,Water Board Llantarnam,2023-06-14T09:40:00.000+00:00,busbar,,L3 Active Power,kW,5.97
532545,Water Board Llantarnam,2023-06-14T09:40:00.000+00:00,busbar,,L2 Active Power,kW,6.1
532545,Water Board Llantarnam,2023-06-14T09:40:00.000+00:00,busbar,,L1 Active Power,kW,5.28
532545,Water Board Llantarnam,2023-06-14T09:40:00.000+00:00,busbar,,N Current (RMS),A,18.5
532545,Water Board Llantarnam,2023-06-14T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
532545,Water Board Llantarnam,2023-06-14T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
532545,Water Board Llantarnam,2023-06-14T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
532545,Water Board Llantarnam,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
532545,Water Board Llantarnam,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
532545,Water Board Llantarnam,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
532545,Water Board Llantarnam,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.43
532545,Water Board Llantarnam,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.08
532545,Water Board Llantarnam,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.39
532545,Water Board Llantarnam,2023-06-14T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,35.3
532545,Water Board Llantarnam,2023-06-14T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
532545,Water Board Llantarnam,2023-06-14T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,49.6
532545,Water Board Llantarnam,2023-06-14T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
532545,Water Board Llantarnam,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.24
532545,Water Board Llantarnam,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
532545,Water Board Llantarnam,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.47
532545,Water Board Llantarnam,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.28
532545,Water Board Llantarnam,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.93
532545,Water Board Llantarnam,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.51
532545,Water Board Llantarnam,2023-06-14T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.1
532545,Water Board Llantarnam,2023-06-14T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.8
532545,Water Board Llantarnam,2023-06-14T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
532545,Water Board Llantarnam,2023-06-14T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
532545,Water Board Llantarnam,2023-06-14T09:30:00.000+00:00,transformer,,Temperature,C,31.7
532545,Water Board Llantarnam,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
532545,Water Board Llantarnam,2023-06-14T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
532545,Water Board Llantarnam,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
532545,Water Board Llantarnam,2023-06-14T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
532545,Water Board Llantarnam,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
532545,Water Board Llantarnam,2023-06-14T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
532545,Water Board Llantarnam,2023-06-14T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
532545,Water Board Llantarnam,2023-06-14T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
532545,Water Board Llantarnam,2023-06-14T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
532545,Water Board Llantarnam,2023-06-14T09:30:00.000+00:00,busbar,,L3 Active Power,kW,3.7
532545,Water Board Llantarnam,2023-06-14T09:30:00.000+00:00,busbar,,L2 Active Power,kW,13.01
532545,Water Board Llantarnam,2023-06-14T09:30:00.000+00:00,busbar,,L1 Active Power,kW,4.9
532545,Water Board Llantarnam,2023-06-14T09:30:00.000+00:00,busbar,,N Current (RMS),A,40.9
532545,Water Board Llantarnam,2023-06-14T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,16.9
532545,Water Board Llantarnam,2023-06-14T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
532545,Water Board Llantarnam,2023-06-14T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
532545,Water Board Llantarnam,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
532545,Water Board Llantarnam,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
532545,Water Board Llantarnam,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
532545,Water Board Llantarnam,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.39
532545,Water Board Llantarnam,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.95
532545,Water Board Llantarnam,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.62
532545,Water Board Llantarnam,2023-06-14T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,35.2
532545,Water Board Llantarnam,2023-06-14T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
532545,Water Board Llantarnam,2023-06-14T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,54.5
532545,Water Board Llantarnam,2023-06-14T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
532545,Water Board Llantarnam,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.18
532545,Water Board Llantarnam,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
532545,Water Board Llantarnam,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.49
532545,Water Board Llantarnam,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.24
532545,Water Board Llantarnam,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.82
532545,Water Board Llantarnam,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.92
532545,Water Board Llantarnam,2023-06-14T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
532545,Water Board Llantarnam,2023-06-14T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.7
532545,Water Board Llantarnam,2023-06-14T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
532545,Water Board Llantarnam,2023-06-14T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
532545,Water Board Llantarnam,2023-06-14T09:20:00.000+00:00,transformer,,Temperature,C,31.5
532545,Water Board Llantarnam,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
532545,Water Board Llantarnam,2023-06-14T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
532545,Water Board Llantarnam,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
532545,Water Board Llantarnam,2023-06-14T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
532545,Water Board Llantarnam,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
532545,Water Board Llantarnam,2023-06-14T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
532545,Water Board Llantarnam,2023-06-14T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
532545,Water Board Llantarnam,2023-06-14T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
532545,Water Board Llantarnam,2023-06-14T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
532545,Water Board Llantarnam,2023-06-14T09:20:00.000+00:00,busbar,,L3 Active Power,kW,5.63
532545,Water Board Llantarnam,2023-06-14T09:20:00.000+00:00,busbar,,L2 Active Power,kW,15.77
532545,Water Board Llantarnam,2023-06-14T09:20:00.000+00:00,busbar,,L1 Active Power,kW,5.54
532545,Water Board Llantarnam,2023-06-14T09:20:00.000+00:00,busbar,,N Current (RMS),A,44.4
532545,Water Board Llantarnam,2023-06-14T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
