Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532545,Water Board Llantarnam,2023-06-14T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.8
532545,Water Board Llantarnam,2023-06-14T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
532545,Water Board Llantarnam,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
532545,Water Board Llantarnam,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
532545,Water Board Llantarnam,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.92
532545,Water Board Llantarnam,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.82
532545,Water Board Llantarnam,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.95
532545,Water Board Llantarnam,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.61
532545,Water Board Llantarnam,2023-06-14T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
532545,Water Board Llantarnam,2023-06-14T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.9
532545,Water Board Llantarnam,2023-06-14T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.9
532545,Water Board Llantarnam,2023-06-14T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
532545,Water Board Llantarnam,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
532545,Water Board Llantarnam,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
532545,Water Board Llantarnam,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.8
532545,Water Board Llantarnam,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.89
532545,Water Board Llantarnam,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.48
532545,Water Board Llantarnam,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.55
532545,Water Board Llantarnam,2023-06-14T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
532545,Water Board Llantarnam,2023-06-14T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.7
532545,Water Board Llantarnam,2023-06-14T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
532545,Water Board Llantarnam,2023-06-14T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
532545,Water Board Llantarnam,2023-06-14T09:10:00.000+00:00,transformer,,Temperature,C,31.4
532545,Water Board Llantarnam,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
532545,Water Board Llantarnam,2023-06-14T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
532545,Water Board Llantarnam,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
532545,Water Board Llantarnam,2023-06-14T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
532545,Water Board Llantarnam,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
532545,Water Board Llantarnam,2023-06-14T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
532545,Water Board Llantarnam,2023-06-14T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
532545,Water Board Llantarnam,2023-06-14T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
532545,Water Board Llantarnam,2023-06-14T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
532545,Water Board Llantarnam,2023-06-14T09:10:00.000+00:00,busbar,,L3 Active Power,kW,9.7
532545,Water Board Llantarnam,2023-06-14T09:10:00.000+00:00,busbar,,L2 Active Power,kW,9.43
532545,Water Board Llantarnam,2023-06-14T09:10:00.000+00:00,busbar,,L1 Active Power,kW,7.16
532545,Water Board Llantarnam,2023-06-14T09:10:00.000+00:00,busbar,,N Current (RMS),A,25.4
532545,Water Board Llantarnam,2023-06-14T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
532545,Water Board Llantarnam,2023-06-14T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
532545,Water Board Llantarnam,2023-06-14T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
532545,Water Board Llantarnam,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
532545,Water Board Llantarnam,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
532545,Water Board Llantarnam,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
532545,Water Board Llantarnam,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.52
532545,Water Board Llantarnam,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.84
532545,Water Board Llantarnam,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.32
532545,Water Board Llantarnam,2023-06-14T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
532545,Water Board Llantarnam,2023-06-14T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.5
532545,Water Board Llantarnam,2023-06-14T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
532545,Water Board Llantarnam,2023-06-14T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
532545,Water Board Llantarnam,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
532545,Water Board Llantarnam,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
532545,Water Board Llantarnam,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
532545,Water Board Llantarnam,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.22
532545,Water Board Llantarnam,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
532545,Water Board Llantarnam,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.91
532545,Water Board Llantarnam,2023-06-14T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.7
532545,Water Board Llantarnam,2023-06-14T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.0
532545,Water Board Llantarnam,2023-06-14T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
532545,Water Board Llantarnam,2023-06-14T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.9
532545,Water Board Llantarnam,2023-06-14T09:00:00.000+00:00,transformer,,Temperature,C,31.2
532545,Water Board Llantarnam,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
532545,Water Board Llantarnam,2023-06-14T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
532545,Water Board Llantarnam,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
532545,Water Board Llantarnam,2023-06-14T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
532545,Water Board Llantarnam,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
532545,Water Board Llantarnam,2023-06-14T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
532545,Water Board Llantarnam,2023-06-14T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
532545,Water Board Llantarnam,2023-06-14T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
532545,Water Board Llantarnam,2023-06-14T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
532545,Water Board Llantarnam,2023-06-14T09:00:00.000+00:00,busbar,,L3 Active Power,kW,8.74
532545,Water Board Llantarnam,2023-06-14T09:00:00.000+00:00,busbar,,L2 Active Power,kW,8.2
532545,Water Board Llantarnam,2023-06-14T09:00:00.000+00:00,busbar,,L1 Active Power,kW,9.24
532545,Water Board Llantarnam,2023-06-14T09:00:00.000+00:00,busbar,,N Current (RMS),A,20.7
532545,Water Board Llantarnam,2023-06-14T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
532545,Water Board Llantarnam,2023-06-14T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
532545,Water Board Llantarnam,2023-06-14T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
532545,Water Board Llantarnam,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
532545,Water Board Llantarnam,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
532545,Water Board Llantarnam,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
532545,Water Board Llantarnam,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.57
532545,Water Board Llantarnam,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.44
532545,Water Board Llantarnam,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.39
532545,Water Board Llantarnam,2023-06-14T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
532545,Water Board Llantarnam,2023-06-14T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
532545,Water Board Llantarnam,2023-06-14T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
532545,Water Board Llantarnam,2023-06-14T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
532545,Water Board Llantarnam,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
532545,Water Board Llantarnam,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
532545,Water Board Llantarnam,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.37
532545,Water Board Llantarnam,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
532545,Water Board Llantarnam,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.3
532545,Water Board Llantarnam,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.29
532545,Water Board Llantarnam,2023-06-14T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
532545,Water Board Llantarnam,2023-06-14T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
532545,Water Board Llantarnam,2023-06-14T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
532545,Water Board Llantarnam,2023-06-14T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.1
532545,Water Board Llantarnam,2023-06-14T08:50:00.000+00:00,transformer,,Temperature,C,31.1
532545,Water Board Llantarnam,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
532545,Water Board Llantarnam,2023-06-14T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
532545,Water Board Llantarnam,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
532545,Water Board Llantarnam,2023-06-14T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
532545,Water Board Llantarnam,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
532545,Water Board Llantarnam,2023-06-14T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
532545,Water Board Llantarnam,2023-06-14T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
532545,Water Board Llantarnam,2023-06-14T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
532545,Water Board Llantarnam,2023-06-14T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
532545,Water Board Llantarnam,2023-06-14T08:50:00.000+00:00,busbar,,L3 Active Power,kW,5.19
532545,Water Board Llantarnam,2023-06-14T08:50:00.000+00:00,busbar,,L2 Active Power,kW,7.75
532545,Water Board Llantarnam,2023-06-14T08:50:00.000+00:00,busbar,,L1 Active Power,kW,6.68
532545,Water Board Llantarnam,2023-06-14T08:50:00.000+00:00,busbar,,N Current (RMS),A,27.5
532545,Water Board Llantarnam,2023-06-14T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
532545,Water Board Llantarnam,2023-06-14T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
532545,Water Board Llantarnam,2023-06-14T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
532545,Water Board Llantarnam,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.11
532545,Water Board Llantarnam,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
532545,Water Board Llantarnam,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.8
532545,Water Board Llantarnam,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.28
532545,Water Board Llantarnam,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.04
532545,Water Board Llantarnam,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.11
532545,Water Board Llantarnam,2023-06-14T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
532545,Water Board Llantarnam,2023-06-14T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.3
532545,Water Board Llantarnam,2023-06-14T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
532545,Water Board Llantarnam,2023-06-14T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
532545,Water Board Llantarnam,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
532545,Water Board Llantarnam,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.42
532545,Water Board Llantarnam,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
532545,Water Board Llantarnam,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.05
532545,Water Board Llantarnam,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.66
532545,Water Board Llantarnam,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.94
532545,Water Board Llantarnam,2023-06-14T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
532545,Water Board Llantarnam,2023-06-14T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
532545,Water Board Llantarnam,2023-06-14T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
532545,Water Board Llantarnam,2023-06-14T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.8
532545,Water Board Llantarnam,2023-06-14T08:40:00.000+00:00,transformer,,Temperature,C,31.0
532545,Water Board Llantarnam,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
532545,Water Board Llantarnam,2023-06-14T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
532545,Water Board Llantarnam,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
532545,Water Board Llantarnam,2023-06-14T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
532545,Water Board Llantarnam,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
532545,Water Board Llantarnam,2023-06-14T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
532545,Water Board Llantarnam,2023-06-14T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
532545,Water Board Llantarnam,2023-06-14T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
532545,Water Board Llantarnam,2023-06-14T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
532545,Water Board Llantarnam,2023-06-14T08:40:00.000+00:00,busbar,,L3 Active Power,kW,8.33
532545,Water Board Llantarnam,2023-06-14T08:40:00.000+00:00,busbar,,L2 Active Power,kW,8.7
532545,Water Board Llantarnam,2023-06-14T08:40:00.000+00:00,busbar,,L1 Active Power,kW,7.05
532545,Water Board Llantarnam,2023-06-14T08:40:00.000+00:00,busbar,,N Current (RMS),A,21.4
532545,Water Board Llantarnam,2023-06-14T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
532545,Water Board Llantarnam,2023-06-14T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
532545,Water Board Llantarnam,2023-06-14T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
532545,Water Board Llantarnam,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
532545,Water Board Llantarnam,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
532545,Water Board Llantarnam,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
532545,Water Board Llantarnam,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.29
532545,Water Board Llantarnam,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.48
532545,Water Board Llantarnam,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.14
532545,Water Board Llantarnam,2023-06-14T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
532545,Water Board Llantarnam,2023-06-14T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.4
532545,Water Board Llantarnam,2023-06-14T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
532545,Water Board Llantarnam,2023-06-14T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
532545,Water Board Llantarnam,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
532545,Water Board Llantarnam,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
532545,Water Board Llantarnam,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.16
532545,Water Board Llantarnam,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
532545,Water Board Llantarnam,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.65
532545,Water Board Llantarnam,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.97
532545,Water Board Llantarnam,2023-06-14T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
532545,Water Board Llantarnam,2023-06-14T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
532545,Water Board Llantarnam,2023-06-14T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
532545,Water Board Llantarnam,2023-06-14T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
532545,Water Board Llantarnam,2023-06-14T08:30:00.000+00:00,transformer,,Temperature,C,30.9
532545,Water Board Llantarnam,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
532545,Water Board Llantarnam,2023-06-14T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
532545,Water Board Llantarnam,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
532545,Water Board Llantarnam,2023-06-14T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
532545,Water Board Llantarnam,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
532545,Water Board Llantarnam,2023-06-14T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
532545,Water Board Llantarnam,2023-06-14T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.33
532545,Water Board Llantarnam,2023-06-14T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
532545,Water Board Llantarnam,2023-06-14T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
532545,Water Board Llantarnam,2023-06-14T08:30:00.000+00:00,busbar,,L3 Active Power,kW,7.32
532545,Water Board Llantarnam,2023-06-14T08:30:00.000+00:00,busbar,,L2 Active Power,kW,10.13
532545,Water Board Llantarnam,2023-06-14T08:30:00.000+00:00,busbar,,L1 Active Power,kW,7.1
532545,Water Board Llantarnam,2023-06-14T08:30:00.000+00:00,busbar,,N Current (RMS),A,22.3
532545,Water Board Llantarnam,2023-06-14T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.6
532545,Water Board Llantarnam,2023-06-14T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
532545,Water Board Llantarnam,2023-06-14T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
532545,Water Board Llantarnam,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
532545,Water Board Llantarnam,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
532545,Water Board Llantarnam,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
532545,Water Board Llantarnam,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.6
532545,Water Board Llantarnam,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.95
532545,Water Board Llantarnam,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.96
532545,Water Board Llantarnam,2023-06-14T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
532545,Water Board Llantarnam,2023-06-14T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
532545,Water Board Llantarnam,2023-06-14T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.2
532545,Water Board Llantarnam,2023-06-14T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
532545,Water Board Llantarnam,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
532545,Water Board Llantarnam,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
532545,Water Board Llantarnam,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
532545,Water Board Llantarnam,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
532545,Water Board Llantarnam,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.47
532545,Water Board Llantarnam,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.4
532545,Water Board Llantarnam,2023-06-14T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.6
532545,Water Board Llantarnam,2023-06-14T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.0
532545,Water Board Llantarnam,2023-06-14T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.5
532545,Water Board Llantarnam,2023-06-14T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
532545,Water Board Llantarnam,2023-06-14T08:20:00.000+00:00,transformer,,Temperature,C,30.8
532545,Water Board Llantarnam,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
532545,Water Board Llantarnam,2023-06-14T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
532545,Water Board Llantarnam,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
532545,Water Board Llantarnam,2023-06-14T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
532545,Water Board Llantarnam,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
532545,Water Board Llantarnam,2023-06-14T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
532545,Water Board Llantarnam,2023-06-14T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.76
532545,Water Board Llantarnam,2023-06-14T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
532545,Water Board Llantarnam,2023-06-14T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
532545,Water Board Llantarnam,2023-06-14T08:20:00.000+00:00,busbar,,L3 Active Power,kW,6.6
532545,Water Board Llantarnam,2023-06-14T08:20:00.000+00:00,busbar,,L2 Active Power,kW,12.42
532545,Water Board Llantarnam,2023-06-14T08:20:00.000+00:00,busbar,,L1 Active Power,kW,7.36
532545,Water Board Llantarnam,2023-06-14T08:20:00.000+00:00,busbar,,N Current (RMS),A,32.1
532545,Water Board Llantarnam,2023-06-14T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
532545,Water Board Llantarnam,2023-06-14T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.9
532545,Water Board Llantarnam,2023-06-14T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
532545,Water Board Llantarnam,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.28
532545,Water Board Llantarnam,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
532545,Water Board Llantarnam,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
532545,Water Board Llantarnam,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.82
532545,Water Board Llantarnam,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.58
532545,Water Board Llantarnam,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.78
532545,Water Board Llantarnam,2023-06-14T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
532545,Water Board Llantarnam,2023-06-14T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.3
532545,Water Board Llantarnam,2023-06-14T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
532545,Water Board Llantarnam,2023-06-14T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
532545,Water Board Llantarnam,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
532545,Water Board Llantarnam,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
532545,Water Board Llantarnam,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
532545,Water Board Llantarnam,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.06
532545,Water Board Llantarnam,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.3
532545,Water Board Llantarnam,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.37
532545,Water Board Llantarnam,2023-06-14T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
532545,Water Board Llantarnam,2023-06-14T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
532545,Water Board Llantarnam,2023-06-14T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
532545,Water Board Llantarnam,2023-06-14T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
532545,Water Board Llantarnam,2023-06-14T08:10:00.000+00:00,transformer,,Temperature,C,30.8
532545,Water Board Llantarnam,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
532545,Water Board Llantarnam,2023-06-14T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
532545,Water Board Llantarnam,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
532545,Water Board Llantarnam,2023-06-14T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
532545,Water Board Llantarnam,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
532545,Water Board Llantarnam,2023-06-14T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
532545,Water Board Llantarnam,2023-06-14T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.38
532545,Water Board Llantarnam,2023-06-14T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
532545,Water Board Llantarnam,2023-06-14T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
532545,Water Board Llantarnam,2023-06-14T08:10:00.000+00:00,busbar,,L3 Active Power,kW,6.88
532545,Water Board Llantarnam,2023-06-14T08:10:00.000+00:00,busbar,,L2 Active Power,kW,6.88
532545,Water Board Llantarnam,2023-06-14T08:10:00.000+00:00,busbar,,L1 Active Power,kW,5.14
532545,Water Board Llantarnam,2023-06-14T08:10:00.000+00:00,busbar,,N Current (RMS),A,19.3
532545,Water Board Llantarnam,2023-06-14T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
532545,Water Board Llantarnam,2023-06-14T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
532545,Water Board Llantarnam,2023-06-14T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
532545,Water Board Llantarnam,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
532545,Water Board Llantarnam,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
532545,Water Board Llantarnam,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
532545,Water Board Llantarnam,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.63
532545,Water Board Llantarnam,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.51
532545,Water Board Llantarnam,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.12
532545,Water Board Llantarnam,2023-06-14T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
532545,Water Board Llantarnam,2023-06-14T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
532545,Water Board Llantarnam,2023-06-14T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
532545,Water Board Llantarnam,2023-06-14T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.1
532545,Water Board Llantarnam,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
532545,Water Board Llantarnam,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
532545,Water Board Llantarnam,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.27
532545,Water Board Llantarnam,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.07
532545,Water Board Llantarnam,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.58
532545,Water Board Llantarnam,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.3
532545,Water Board Llantarnam,2023-06-14T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
532545,Water Board Llantarnam,2023-06-14T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
532545,Water Board Llantarnam,2023-06-14T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
532545,Water Board Llantarnam,2023-06-14T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
532545,Water Board Llantarnam,2023-06-14T08:00:00.000+00:00,transformer,,Temperature,C,30.8
532545,Water Board Llantarnam,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
532545,Water Board Llantarnam,2023-06-14T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
532545,Water Board Llantarnam,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
532545,Water Board Llantarnam,2023-06-14T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.76
532545,Water Board Llantarnam,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
532545,Water Board Llantarnam,2023-06-14T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
532545,Water Board Llantarnam,2023-06-14T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
532545,Water Board Llantarnam,2023-06-14T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
532545,Water Board Llantarnam,2023-06-14T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
532545,Water Board Llantarnam,2023-06-14T08:00:00.000+00:00,busbar,,L3 Active Power,kW,5.7
532545,Water Board Llantarnam,2023-06-14T08:00:00.000+00:00,busbar,,L2 Active Power,kW,6.1
532545,Water Board Llantarnam,2023-06-14T08:00:00.000+00:00,busbar,,L1 Active Power,kW,5.42
532545,Water Board Llantarnam,2023-06-14T08:00:00.000+00:00,busbar,,N Current (RMS),A,20.1
532545,Water Board Llantarnam,2023-06-14T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
532545,Water Board Llantarnam,2023-06-14T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
532545,Water Board Llantarnam,2023-06-14T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
532545,Water Board Llantarnam,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
532545,Water Board Llantarnam,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
532545,Water Board Llantarnam,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
532545,Water Board Llantarnam,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.22
532545,Water Board Llantarnam,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.47
532545,Water Board Llantarnam,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.62
532545,Water Board Llantarnam,2023-06-14T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
532545,Water Board Llantarnam,2023-06-14T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.9
532545,Water Board Llantarnam,2023-06-14T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
532545,Water Board Llantarnam,2023-06-14T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
532545,Water Board Llantarnam,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
532545,Water Board Llantarnam,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
532545,Water Board Llantarnam,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
532545,Water Board Llantarnam,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.15
532545,Water Board Llantarnam,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.03
532545,Water Board Llantarnam,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
532545,Water Board Llantarnam,2023-06-14T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
532545,Water Board Llantarnam,2023-06-14T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
532545,Water Board Llantarnam,2023-06-14T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
532545,Water Board Llantarnam,2023-06-14T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
532545,Water Board Llantarnam,2023-06-14T07:50:00.000+00:00,transformer,,Temperature,C,30.7
532545,Water Board Llantarnam,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
532545,Water Board Llantarnam,2023-06-14T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
532545,Water Board Llantarnam,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532545,Water Board Llantarnam,2023-06-14T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
532545,Water Board Llantarnam,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
532545,Water Board Llantarnam,2023-06-14T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
532545,Water Board Llantarnam,2023-06-14T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
532545,Water Board Llantarnam,2023-06-14T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
532545,Water Board Llantarnam,2023-06-14T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.54
532545,Water Board Llantarnam,2023-06-14T07:50:00.000+00:00,busbar,,L3 Active Power,kW,6.37
532545,Water Board Llantarnam,2023-06-14T07:50:00.000+00:00,busbar,,L2 Active Power,kW,8.5
532545,Water Board Llantarnam,2023-06-14T07:50:00.000+00:00,busbar,,L1 Active Power,kW,4.84
532545,Water Board Llantarnam,2023-06-14T07:50:00.000+00:00,busbar,,N Current (RMS),A,23.0
532545,Water Board Llantarnam,2023-06-14T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.5
532545,Water Board Llantarnam,2023-06-14T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
532545,Water Board Llantarnam,2023-06-14T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,23.2
532545,Water Board Llantarnam,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
532545,Water Board Llantarnam,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
532545,Water Board Llantarnam,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.78
532545,Water Board Llantarnam,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.53
532545,Water Board Llantarnam,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.13
532545,Water Board Llantarnam,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.78
532545,Water Board Llantarnam,2023-06-14T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
532545,Water Board Llantarnam,2023-06-14T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
532545,Water Board Llantarnam,2023-06-14T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,44.7
532545,Water Board Llantarnam,2023-06-14T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
532545,Water Board Llantarnam,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
532545,Water Board Llantarnam,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
532545,Water Board Llantarnam,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.29
532545,Water Board Llantarnam,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.14
532545,Water Board Llantarnam,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
532545,Water Board Llantarnam,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.73
532545,Water Board Llantarnam,2023-06-14T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
532545,Water Board Llantarnam,2023-06-14T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
532545,Water Board Llantarnam,2023-06-14T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
532545,Water Board Llantarnam,2023-06-14T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
532545,Water Board Llantarnam,2023-06-14T07:40:00.000+00:00,transformer,,Temperature,C,30.6
532545,Water Board Llantarnam,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
532545,Water Board Llantarnam,2023-06-14T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
532545,Water Board Llantarnam,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
532545,Water Board Llantarnam,2023-06-14T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.31
532545,Water Board Llantarnam,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
532545,Water Board Llantarnam,2023-06-14T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
532545,Water Board Llantarnam,2023-06-14T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
532545,Water Board Llantarnam,2023-06-14T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
532545,Water Board Llantarnam,2023-06-14T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
532545,Water Board Llantarnam,2023-06-14T07:40:00.000+00:00,busbar,,L3 Active Power,kW,5.67
532545,Water Board Llantarnam,2023-06-14T07:40:00.000+00:00,busbar,,L2 Active Power,kW,11.34
532545,Water Board Llantarnam,2023-06-14T07:40:00.000+00:00,busbar,,L1 Active Power,kW,5.51
532545,Water Board Llantarnam,2023-06-14T07:40:00.000+00:00,busbar,,N Current (RMS),A,36.5
532545,Water Board Llantarnam,2023-06-14T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
532545,Water Board Llantarnam,2023-06-14T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
532545,Water Board Llantarnam,2023-06-14T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
532545,Water Board Llantarnam,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
532545,Water Board Llantarnam,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
532545,Water Board Llantarnam,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
532545,Water Board Llantarnam,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.74
532545,Water Board Llantarnam,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.35
532545,Water Board Llantarnam,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.82
532545,Water Board Llantarnam,2023-06-14T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
532545,Water Board Llantarnam,2023-06-14T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
532545,Water Board Llantarnam,2023-06-14T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
532545,Water Board Llantarnam,2023-06-14T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.5
532545,Water Board Llantarnam,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
532545,Water Board Llantarnam,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
532545,Water Board Llantarnam,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
532545,Water Board Llantarnam,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.12
532545,Water Board Llantarnam,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.42
532545,Water Board Llantarnam,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.42
532545,Water Board Llantarnam,2023-06-14T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
532545,Water Board Llantarnam,2023-06-14T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-14T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
532545,Water Board Llantarnam,2023-06-14T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
532545,Water Board Llantarnam,2023-06-14T07:30:00.000+00:00,transformer,,Temperature,C,30.6
532545,Water Board Llantarnam,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
532545,Water Board Llantarnam,2023-06-14T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
532545,Water Board Llantarnam,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
532545,Water Board Llantarnam,2023-06-14T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
532545,Water Board Llantarnam,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
532545,Water Board Llantarnam,2023-06-14T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
532545,Water Board Llantarnam,2023-06-14T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
532545,Water Board Llantarnam,2023-06-14T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
532545,Water Board Llantarnam,2023-06-14T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
532545,Water Board Llantarnam,2023-06-14T07:30:00.000+00:00,busbar,,L3 Active Power,kW,4.86
532545,Water Board Llantarnam,2023-06-14T07:30:00.000+00:00,busbar,,L2 Active Power,kW,5.77
532545,Water Board Llantarnam,2023-06-14T07:30:00.000+00:00,busbar,,L1 Active Power,kW,6.24
532545,Water Board Llantarnam,2023-06-14T07:30:00.000+00:00,busbar,,N Current (RMS),A,21.2
532545,Water Board Llantarnam,2023-06-14T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
532545,Water Board Llantarnam,2023-06-14T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.6
532545,Water Board Llantarnam,2023-06-14T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.6
532545,Water Board Llantarnam,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
532545,Water Board Llantarnam,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
532545,Water Board Llantarnam,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
532545,Water Board Llantarnam,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.42
532545,Water Board Llantarnam,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.04
532545,Water Board Llantarnam,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.63
532545,Water Board Llantarnam,2023-06-14T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
532545,Water Board Llantarnam,2023-06-14T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
532545,Water Board Llantarnam,2023-06-14T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
532545,Water Board Llantarnam,2023-06-14T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.1
532545,Water Board Llantarnam,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
532545,Water Board Llantarnam,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
532545,Water Board Llantarnam,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
532545,Water Board Llantarnam,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
532545,Water Board Llantarnam,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.99
532545,Water Board Llantarnam,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.33
532545,Water Board Llantarnam,2023-06-14T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
532545,Water Board Llantarnam,2023-06-14T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.5
532545,Water Board Llantarnam,2023-06-14T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
532545,Water Board Llantarnam,2023-06-14T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
532545,Water Board Llantarnam,2023-06-14T07:20:00.000+00:00,transformer,,Temperature,C,30.5
532545,Water Board Llantarnam,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
532545,Water Board Llantarnam,2023-06-14T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
532545,Water Board Llantarnam,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
532545,Water Board Llantarnam,2023-06-14T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
532545,Water Board Llantarnam,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
532545,Water Board Llantarnam,2023-06-14T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
532545,Water Board Llantarnam,2023-06-14T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
532545,Water Board Llantarnam,2023-06-14T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
532545,Water Board Llantarnam,2023-06-14T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
532545,Water Board Llantarnam,2023-06-14T07:20:00.000+00:00,busbar,,L3 Active Power,kW,7.02
532545,Water Board Llantarnam,2023-06-14T07:20:00.000+00:00,busbar,,L2 Active Power,kW,5.02
532545,Water Board Llantarnam,2023-06-14T07:20:00.000+00:00,busbar,,L1 Active Power,kW,9.96
532545,Water Board Llantarnam,2023-06-14T07:20:00.000+00:00,busbar,,N Current (RMS),A,29.0
532545,Water Board Llantarnam,2023-06-14T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
532545,Water Board Llantarnam,2023-06-14T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
532545,Water Board Llantarnam,2023-06-14T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
532545,Water Board Llantarnam,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
532545,Water Board Llantarnam,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
532545,Water Board Llantarnam,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
532545,Water Board Llantarnam,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.67
532545,Water Board Llantarnam,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.66
532545,Water Board Llantarnam,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.72
532545,Water Board Llantarnam,2023-06-14T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
532545,Water Board Llantarnam,2023-06-14T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
532545,Water Board Llantarnam,2023-06-14T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
532545,Water Board Llantarnam,2023-06-14T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.3
532545,Water Board Llantarnam,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
532545,Water Board Llantarnam,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
532545,Water Board Llantarnam,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
532545,Water Board Llantarnam,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.17
532545,Water Board Llantarnam,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.26
532545,Water Board Llantarnam,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.76
532545,Water Board Llantarnam,2023-06-14T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
532545,Water Board Llantarnam,2023-06-14T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
532545,Water Board Llantarnam,2023-06-14T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
532545,Water Board Llantarnam,2023-06-14T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
532545,Water Board Llantarnam,2023-06-14T07:10:00.000+00:00,transformer,,Temperature,C,30.5
532545,Water Board Llantarnam,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
532545,Water Board Llantarnam,2023-06-14T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
532545,Water Board Llantarnam,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
532545,Water Board Llantarnam,2023-06-14T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.89
532545,Water Board Llantarnam,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
532545,Water Board Llantarnam,2023-06-14T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
532545,Water Board Llantarnam,2023-06-14T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
532545,Water Board Llantarnam,2023-06-14T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
532545,Water Board Llantarnam,2023-06-14T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
532545,Water Board Llantarnam,2023-06-14T07:10:00.000+00:00,busbar,,L3 Active Power,kW,4.84
532545,Water Board Llantarnam,2023-06-14T07:10:00.000+00:00,busbar,,L2 Active Power,kW,5.92
532545,Water Board Llantarnam,2023-06-14T07:10:00.000+00:00,busbar,,L1 Active Power,kW,9.49
532545,Water Board Llantarnam,2023-06-14T07:10:00.000+00:00,busbar,,N Current (RMS),A,28.7
532545,Water Board Llantarnam,2023-06-14T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
532545,Water Board Llantarnam,2023-06-14T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
532545,Water Board Llantarnam,2023-06-14T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
532545,Water Board Llantarnam,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
532545,Water Board Llantarnam,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
532545,Water Board Llantarnam,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
532545,Water Board Llantarnam,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.71
532545,Water Board Llantarnam,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.59
532545,Water Board Llantarnam,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.47
532545,Water Board Llantarnam,2023-06-14T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
532545,Water Board Llantarnam,2023-06-14T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
532545,Water Board Llantarnam,2023-06-14T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.3
532545,Water Board Llantarnam,2023-06-14T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
532545,Water Board Llantarnam,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
532545,Water Board Llantarnam,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
532545,Water Board Llantarnam,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
532545,Water Board Llantarnam,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.18
532545,Water Board Llantarnam,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.54
532545,Water Board Llantarnam,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.51
