Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532545,Water Board Llantarnam,2023-06-14T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
532545,Water Board Llantarnam,2023-06-14T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
532545,Water Board Llantarnam,2023-06-14T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
532545,Water Board Llantarnam,2023-06-14T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,14.8
532545,Water Board Llantarnam,2023-06-14T07:00:00.000+00:00,transformer,,Temperature,C,30.5
532545,Water Board Llantarnam,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
532545,Water Board Llantarnam,2023-06-14T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
532545,Water Board Llantarnam,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
532545,Water Board Llantarnam,2023-06-14T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
532545,Water Board Llantarnam,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
532545,Water Board Llantarnam,2023-06-14T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
532545,Water Board Llantarnam,2023-06-14T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
532545,Water Board Llantarnam,2023-06-14T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
532545,Water Board Llantarnam,2023-06-14T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
532545,Water Board Llantarnam,2023-06-14T07:00:00.000+00:00,busbar,,L3 Active Power,kW,6.89
532545,Water Board Llantarnam,2023-06-14T07:00:00.000+00:00,busbar,,L2 Active Power,kW,10.12
532545,Water Board Llantarnam,2023-06-14T07:00:00.000+00:00,busbar,,L1 Active Power,kW,8.98
532545,Water Board Llantarnam,2023-06-14T07:00:00.000+00:00,busbar,,N Current (RMS),A,24.8
532545,Water Board Llantarnam,2023-06-14T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.5
532545,Water Board Llantarnam,2023-06-14T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,43.8
532545,Water Board Llantarnam,2023-06-14T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
532545,Water Board Llantarnam,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
532545,Water Board Llantarnam,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
532545,Water Board Llantarnam,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
532545,Water Board Llantarnam,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.97
532545,Water Board Llantarnam,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.08
532545,Water Board Llantarnam,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.58
532545,Water Board Llantarnam,2023-06-14T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
532545,Water Board Llantarnam,2023-06-14T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.2
532545,Water Board Llantarnam,2023-06-14T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
532545,Water Board Llantarnam,2023-06-14T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.5
532545,Water Board Llantarnam,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
532545,Water Board Llantarnam,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
532545,Water Board Llantarnam,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
532545,Water Board Llantarnam,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.15
532545,Water Board Llantarnam,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.07
532545,Water Board Llantarnam,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.05
532545,Water Board Llantarnam,2023-06-14T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
532545,Water Board Llantarnam,2023-06-14T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
532545,Water Board Llantarnam,2023-06-14T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.9
532545,Water Board Llantarnam,2023-06-14T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
532545,Water Board Llantarnam,2023-06-14T06:50:00.000+00:00,transformer,,Temperature,C,30.5
532545,Water Board Llantarnam,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
532545,Water Board Llantarnam,2023-06-14T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
532545,Water Board Llantarnam,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
532545,Water Board Llantarnam,2023-06-14T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
532545,Water Board Llantarnam,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
532545,Water Board Llantarnam,2023-06-14T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
532545,Water Board Llantarnam,2023-06-14T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
532545,Water Board Llantarnam,2023-06-14T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
532545,Water Board Llantarnam,2023-06-14T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
532545,Water Board Llantarnam,2023-06-14T06:50:00.000+00:00,busbar,,L3 Active Power,kW,4.13
532545,Water Board Llantarnam,2023-06-14T06:50:00.000+00:00,busbar,,L2 Active Power,kW,8.15
532545,Water Board Llantarnam,2023-06-14T06:50:00.000+00:00,busbar,,L1 Active Power,kW,9.63
532545,Water Board Llantarnam,2023-06-14T06:50:00.000+00:00,busbar,,N Current (RMS),A,32.5
532545,Water Board Llantarnam,2023-06-14T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
532545,Water Board Llantarnam,2023-06-14T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
532545,Water Board Llantarnam,2023-06-14T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
532545,Water Board Llantarnam,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
532545,Water Board Llantarnam,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
532545,Water Board Llantarnam,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
532545,Water Board Llantarnam,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.71
532545,Water Board Llantarnam,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.61
532545,Water Board Llantarnam,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.44
532545,Water Board Llantarnam,2023-06-14T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
532545,Water Board Llantarnam,2023-06-14T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
532545,Water Board Llantarnam,2023-06-14T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.3
532545,Water Board Llantarnam,2023-06-14T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
532545,Water Board Llantarnam,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
532545,Water Board Llantarnam,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
532545,Water Board Llantarnam,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
532545,Water Board Llantarnam,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.15
532545,Water Board Llantarnam,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
532545,Water Board Llantarnam,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.67
532545,Water Board Llantarnam,2023-06-14T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
532545,Water Board Llantarnam,2023-06-14T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
532545,Water Board Llantarnam,2023-06-14T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
532545,Water Board Llantarnam,2023-06-14T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
532545,Water Board Llantarnam,2023-06-14T06:40:00.000+00:00,transformer,,Temperature,C,30.5
532545,Water Board Llantarnam,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
532545,Water Board Llantarnam,2023-06-14T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
532545,Water Board Llantarnam,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
532545,Water Board Llantarnam,2023-06-14T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.23
532545,Water Board Llantarnam,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
532545,Water Board Llantarnam,2023-06-14T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
532545,Water Board Llantarnam,2023-06-14T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
532545,Water Board Llantarnam,2023-06-14T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
532545,Water Board Llantarnam,2023-06-14T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
532545,Water Board Llantarnam,2023-06-14T06:40:00.000+00:00,busbar,,L3 Active Power,kW,3.86
532545,Water Board Llantarnam,2023-06-14T06:40:00.000+00:00,busbar,,L2 Active Power,kW,8.7
532545,Water Board Llantarnam,2023-06-14T06:40:00.000+00:00,busbar,,L1 Active Power,kW,9.11
532545,Water Board Llantarnam,2023-06-14T06:40:00.000+00:00,busbar,,N Current (RMS),A,33.0
532545,Water Board Llantarnam,2023-06-14T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
532545,Water Board Llantarnam,2023-06-14T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
532545,Water Board Llantarnam,2023-06-14T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
532545,Water Board Llantarnam,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
532545,Water Board Llantarnam,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
532545,Water Board Llantarnam,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.89
532545,Water Board Llantarnam,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.2
532545,Water Board Llantarnam,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.1
532545,Water Board Llantarnam,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.98
532545,Water Board Llantarnam,2023-06-14T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
532545,Water Board Llantarnam,2023-06-14T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
532545,Water Board Llantarnam,2023-06-14T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
532545,Water Board Llantarnam,2023-06-14T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.9
532545,Water Board Llantarnam,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
532545,Water Board Llantarnam,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
532545,Water Board Llantarnam,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
532545,Water Board Llantarnam,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.08
532545,Water Board Llantarnam,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.99
532545,Water Board Llantarnam,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.55
532545,Water Board Llantarnam,2023-06-14T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.6
532545,Water Board Llantarnam,2023-06-14T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
532545,Water Board Llantarnam,2023-06-14T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
532545,Water Board Llantarnam,2023-06-14T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.3
532545,Water Board Llantarnam,2023-06-14T06:30:00.000+00:00,transformer,,Temperature,C,30.5
532545,Water Board Llantarnam,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
532545,Water Board Llantarnam,2023-06-14T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
532545,Water Board Llantarnam,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
532545,Water Board Llantarnam,2023-06-14T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
532545,Water Board Llantarnam,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
532545,Water Board Llantarnam,2023-06-14T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.77
532545,Water Board Llantarnam,2023-06-14T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
532545,Water Board Llantarnam,2023-06-14T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
532545,Water Board Llantarnam,2023-06-14T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
532545,Water Board Llantarnam,2023-06-14T06:30:00.000+00:00,busbar,,L3 Active Power,kW,4.28
532545,Water Board Llantarnam,2023-06-14T06:30:00.000+00:00,busbar,,L2 Active Power,kW,7.09
532545,Water Board Llantarnam,2023-06-14T06:30:00.000+00:00,busbar,,L1 Active Power,kW,8.54
532545,Water Board Llantarnam,2023-06-14T06:30:00.000+00:00,busbar,,N Current (RMS),A,29.4
532545,Water Board Llantarnam,2023-06-14T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
532545,Water Board Llantarnam,2023-06-14T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
532545,Water Board Llantarnam,2023-06-14T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
532545,Water Board Llantarnam,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
532545,Water Board Llantarnam,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
532545,Water Board Llantarnam,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
532545,Water Board Llantarnam,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.25
532545,Water Board Llantarnam,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.74
532545,Water Board Llantarnam,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.65
532545,Water Board Llantarnam,2023-06-14T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
532545,Water Board Llantarnam,2023-06-14T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.2
532545,Water Board Llantarnam,2023-06-14T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.2
532545,Water Board Llantarnam,2023-06-14T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.3
532545,Water Board Llantarnam,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
532545,Water Board Llantarnam,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
532545,Water Board Llantarnam,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
532545,Water Board Llantarnam,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.11
532545,Water Board Llantarnam,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.1
532545,Water Board Llantarnam,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.31
532545,Water Board Llantarnam,2023-06-14T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.2
532545,Water Board Llantarnam,2023-06-14T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-14T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.4
532545,Water Board Llantarnam,2023-06-14T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
532545,Water Board Llantarnam,2023-06-14T06:20:00.000+00:00,transformer,,Temperature,C,30.5
532545,Water Board Llantarnam,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
532545,Water Board Llantarnam,2023-06-14T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
532545,Water Board Llantarnam,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
532545,Water Board Llantarnam,2023-06-14T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
532545,Water Board Llantarnam,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
532545,Water Board Llantarnam,2023-06-14T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.25
532545,Water Board Llantarnam,2023-06-14T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
532545,Water Board Llantarnam,2023-06-14T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
532545,Water Board Llantarnam,2023-06-14T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
532545,Water Board Llantarnam,2023-06-14T06:20:00.000+00:00,busbar,,L3 Active Power,kW,5.36
532545,Water Board Llantarnam,2023-06-14T06:20:00.000+00:00,busbar,,L2 Active Power,kW,9.84
532545,Water Board Llantarnam,2023-06-14T06:20:00.000+00:00,busbar,,L1 Active Power,kW,7.97
532545,Water Board Llantarnam,2023-06-14T06:20:00.000+00:00,busbar,,N Current (RMS),A,27.4
532545,Water Board Llantarnam,2023-06-14T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
532545,Water Board Llantarnam,2023-06-14T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
532545,Water Board Llantarnam,2023-06-14T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
532545,Water Board Llantarnam,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
532545,Water Board Llantarnam,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
532545,Water Board Llantarnam,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.68
532545,Water Board Llantarnam,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.49
532545,Water Board Llantarnam,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.3
532545,Water Board Llantarnam,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.11
532545,Water Board Llantarnam,2023-06-14T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
532545,Water Board Llantarnam,2023-06-14T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
532545,Water Board Llantarnam,2023-06-14T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
532545,Water Board Llantarnam,2023-06-14T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
532545,Water Board Llantarnam,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
532545,Water Board Llantarnam,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
532545,Water Board Llantarnam,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
532545,Water Board Llantarnam,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.11
532545,Water Board Llantarnam,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.35
532545,Water Board Llantarnam,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
532545,Water Board Llantarnam,2023-06-14T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
532545,Water Board Llantarnam,2023-06-14T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-14T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
532545,Water Board Llantarnam,2023-06-14T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
532545,Water Board Llantarnam,2023-06-14T06:10:00.000+00:00,transformer,,Temperature,C,30.5
532545,Water Board Llantarnam,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
532545,Water Board Llantarnam,2023-06-14T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
532545,Water Board Llantarnam,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
532545,Water Board Llantarnam,2023-06-14T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.57
532545,Water Board Llantarnam,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
532545,Water Board Llantarnam,2023-06-14T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
532545,Water Board Llantarnam,2023-06-14T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
532545,Water Board Llantarnam,2023-06-14T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
532545,Water Board Llantarnam,2023-06-14T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
532545,Water Board Llantarnam,2023-06-14T06:10:00.000+00:00,busbar,,L3 Active Power,kW,2.6
532545,Water Board Llantarnam,2023-06-14T06:10:00.000+00:00,busbar,,L2 Active Power,kW,8.65
532545,Water Board Llantarnam,2023-06-14T06:10:00.000+00:00,busbar,,L1 Active Power,kW,8.14
532545,Water Board Llantarnam,2023-06-14T06:10:00.000+00:00,busbar,,N Current (RMS),A,30.1
532545,Water Board Llantarnam,2023-06-14T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
532545,Water Board Llantarnam,2023-06-14T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
532545,Water Board Llantarnam,2023-06-14T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.9
532545,Water Board Llantarnam,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
532545,Water Board Llantarnam,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
532545,Water Board Llantarnam,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
532545,Water Board Llantarnam,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.91
532545,Water Board Llantarnam,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.91
532545,Water Board Llantarnam,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.49
532545,Water Board Llantarnam,2023-06-14T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.0
532545,Water Board Llantarnam,2023-06-14T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
532545,Water Board Llantarnam,2023-06-14T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
532545,Water Board Llantarnam,2023-06-14T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.8
532545,Water Board Llantarnam,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
532545,Water Board Llantarnam,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
532545,Water Board Llantarnam,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
532545,Water Board Llantarnam,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.08
532545,Water Board Llantarnam,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
532545,Water Board Llantarnam,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.18
532545,Water Board Llantarnam,2023-06-14T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
532545,Water Board Llantarnam,2023-06-14T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-14T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.3
532545,Water Board Llantarnam,2023-06-14T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
532545,Water Board Llantarnam,2023-06-14T06:00:00.000+00:00,transformer,,Temperature,C,30.5
532545,Water Board Llantarnam,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
532545,Water Board Llantarnam,2023-06-14T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
532545,Water Board Llantarnam,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
532545,Water Board Llantarnam,2023-06-14T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
532545,Water Board Llantarnam,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
532545,Water Board Llantarnam,2023-06-14T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
532545,Water Board Llantarnam,2023-06-14T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
532545,Water Board Llantarnam,2023-06-14T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
532545,Water Board Llantarnam,2023-06-14T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
532545,Water Board Llantarnam,2023-06-14T06:00:00.000+00:00,busbar,,L3 Active Power,kW,3.99
532545,Water Board Llantarnam,2023-06-14T06:00:00.000+00:00,busbar,,L2 Active Power,kW,7.69
532545,Water Board Llantarnam,2023-06-14T06:00:00.000+00:00,busbar,,L1 Active Power,kW,9.68
532545,Water Board Llantarnam,2023-06-14T06:00:00.000+00:00,busbar,,N Current (RMS),A,32.8
532545,Water Board Llantarnam,2023-06-14T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
532545,Water Board Llantarnam,2023-06-14T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
532545,Water Board Llantarnam,2023-06-14T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.6
532545,Water Board Llantarnam,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
532545,Water Board Llantarnam,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
532545,Water Board Llantarnam,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
532545,Water Board Llantarnam,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.5
532545,Water Board Llantarnam,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.51
532545,Water Board Llantarnam,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.67
532545,Water Board Llantarnam,2023-06-14T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.7
532545,Water Board Llantarnam,2023-06-14T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.3
532545,Water Board Llantarnam,2023-06-14T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
532545,Water Board Llantarnam,2023-06-14T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.0
532545,Water Board Llantarnam,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
532545,Water Board Llantarnam,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
532545,Water Board Llantarnam,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
532545,Water Board Llantarnam,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.1
532545,Water Board Llantarnam,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.34
532545,Water Board Llantarnam,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.2
532545,Water Board Llantarnam,2023-06-14T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
532545,Water Board Llantarnam,2023-06-14T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-14T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
532545,Water Board Llantarnam,2023-06-14T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
532545,Water Board Llantarnam,2023-06-14T05:50:00.000+00:00,transformer,,Temperature,C,30.6
532545,Water Board Llantarnam,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
532545,Water Board Llantarnam,2023-06-14T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
532545,Water Board Llantarnam,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
532545,Water Board Llantarnam,2023-06-14T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
532545,Water Board Llantarnam,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
532545,Water Board Llantarnam,2023-06-14T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
532545,Water Board Llantarnam,2023-06-14T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
532545,Water Board Llantarnam,2023-06-14T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.19
532545,Water Board Llantarnam,2023-06-14T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
532545,Water Board Llantarnam,2023-06-14T05:50:00.000+00:00,busbar,,L3 Active Power,kW,8.61
532545,Water Board Llantarnam,2023-06-14T05:50:00.000+00:00,busbar,,L2 Active Power,kW,6.85
532545,Water Board Llantarnam,2023-06-14T05:50:00.000+00:00,busbar,,L1 Active Power,kW,10.87
532545,Water Board Llantarnam,2023-06-14T05:50:00.000+00:00,busbar,,N Current (RMS),A,26.3
532545,Water Board Llantarnam,2023-06-14T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
532545,Water Board Llantarnam,2023-06-14T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
532545,Water Board Llantarnam,2023-06-14T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.0
532545,Water Board Llantarnam,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
532545,Water Board Llantarnam,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
532545,Water Board Llantarnam,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
532545,Water Board Llantarnam,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.41
532545,Water Board Llantarnam,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.13
532545,Water Board Llantarnam,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.28
532545,Water Board Llantarnam,2023-06-14T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
532545,Water Board Llantarnam,2023-06-14T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.8
532545,Water Board Llantarnam,2023-06-14T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
532545,Water Board Llantarnam,2023-06-14T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.8
532545,Water Board Llantarnam,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
532545,Water Board Llantarnam,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
532545,Water Board Llantarnam,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.21
532545,Water Board Llantarnam,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.11
532545,Water Board Llantarnam,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.2
532545,Water Board Llantarnam,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
532545,Water Board Llantarnam,2023-06-14T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.6
532545,Water Board Llantarnam,2023-06-14T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-14T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
532545,Water Board Llantarnam,2023-06-14T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.3
532545,Water Board Llantarnam,2023-06-14T05:40:00.000+00:00,transformer,,Temperature,C,30.8
532545,Water Board Llantarnam,2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
532545,Water Board Llantarnam,2023-06-14T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
532545,Water Board Llantarnam,2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
532545,Water Board Llantarnam,2023-06-14T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
532545,Water Board Llantarnam,2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
532545,Water Board Llantarnam,2023-06-14T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
532545,Water Board Llantarnam,2023-06-14T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
532545,Water Board Llantarnam,2023-06-14T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
532545,Water Board Llantarnam,2023-06-14T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.93
532545,Water Board Llantarnam,2023-06-14T05:40:00.000+00:00,busbar,,L3 Active Power,kW,7.52
532545,Water Board Llantarnam,2023-06-14T05:40:00.000+00:00,busbar,,L2 Active Power,kW,5.34
532545,Water Board Llantarnam,2023-06-14T05:40:00.000+00:00,busbar,,L1 Active Power,kW,10.06
532545,Water Board Llantarnam,2023-06-14T05:40:00.000+00:00,busbar,,N Current (RMS),A,27.1
532545,Water Board Llantarnam,2023-06-14T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.3
532545,Water Board Llantarnam,2023-06-14T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
532545,Water Board Llantarnam,2023-06-14T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
532545,Water Board Llantarnam,2023-06-14T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
532545,Water Board Llantarnam,2023-06-14T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.37
532545,Water Board Llantarnam,2023-06-14T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
532545,Water Board Llantarnam,2023-06-14T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.65
532545,Water Board Llantarnam,2023-06-14T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.81
532545,Water Board Llantarnam,2023-06-14T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.03
532545,Water Board Llantarnam,2023-06-14T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
532545,Water Board Llantarnam,2023-06-14T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
532545,Water Board Llantarnam,2023-06-14T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
532545,Water Board Llantarnam,2023-06-14T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
532545,Water Board Llantarnam,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
532545,Water Board Llantarnam,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
532545,Water Board Llantarnam,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.3
532545,Water Board Llantarnam,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.1
532545,Water Board Llantarnam,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.17
532545,Water Board Llantarnam,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.35
532545,Water Board Llantarnam,2023-06-14T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
532545,Water Board Llantarnam,2023-06-14T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-14T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
532545,Water Board Llantarnam,2023-06-14T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
532545,Water Board Llantarnam,2023-06-14T05:30:00.000+00:00,transformer,,Temperature,C,30.8
532545,Water Board Llantarnam,2023-06-14T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
532545,Water Board Llantarnam,2023-06-14T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.95
532545,Water Board Llantarnam,2023-06-14T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
532545,Water Board Llantarnam,2023-06-14T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
532545,Water Board Llantarnam,2023-06-14T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
532545,Water Board Llantarnam,2023-06-14T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
532545,Water Board Llantarnam,2023-06-14T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
532545,Water Board Llantarnam,2023-06-14T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
532545,Water Board Llantarnam,2023-06-14T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
532545,Water Board Llantarnam,2023-06-14T05:30:00.000+00:00,busbar,,L3 Active Power,kW,5.75
532545,Water Board Llantarnam,2023-06-14T05:30:00.000+00:00,busbar,,L2 Active Power,kW,6.99
532545,Water Board Llantarnam,2023-06-14T05:30:00.000+00:00,busbar,,L1 Active Power,kW,6.39
532545,Water Board Llantarnam,2023-06-14T05:30:00.000+00:00,busbar,,N Current (RMS),A,20.6
532545,Water Board Llantarnam,2023-06-14T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
532545,Water Board Llantarnam,2023-06-14T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
532545,Water Board Llantarnam,2023-06-14T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.4
532545,Water Board Llantarnam,2023-06-14T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
532545,Water Board Llantarnam,2023-06-14T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
532545,Water Board Llantarnam,2023-06-14T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
532545,Water Board Llantarnam,2023-06-14T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.35
532545,Water Board Llantarnam,2023-06-14T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.78
532545,Water Board Llantarnam,2023-06-14T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.48
532545,Water Board Llantarnam,2023-06-14T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
532545,Water Board Llantarnam,2023-06-14T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.1
532545,Water Board Llantarnam,2023-06-14T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
532545,Water Board Llantarnam,2023-06-14T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
532545,Water Board Llantarnam,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
532545,Water Board Llantarnam,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
532545,Water Board Llantarnam,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
532545,Water Board Llantarnam,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.13
532545,Water Board Llantarnam,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.65
532545,Water Board Llantarnam,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
532545,Water Board Llantarnam,2023-06-14T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
532545,Water Board Llantarnam,2023-06-14T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
532545,Water Board Llantarnam,2023-06-14T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
532545,Water Board Llantarnam,2023-06-14T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
532545,Water Board Llantarnam,2023-06-14T05:20:00.000+00:00,transformer,,Temperature,C,30.8
532545,Water Board Llantarnam,2023-06-14T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
532545,Water Board Llantarnam,2023-06-14T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
532545,Water Board Llantarnam,2023-06-14T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
532545,Water Board Llantarnam,2023-06-14T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.05
532545,Water Board Llantarnam,2023-06-14T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
532545,Water Board Llantarnam,2023-06-14T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
532545,Water Board Llantarnam,2023-06-14T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
532545,Water Board Llantarnam,2023-06-14T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
532545,Water Board Llantarnam,2023-06-14T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
532545,Water Board Llantarnam,2023-06-14T05:20:00.000+00:00,busbar,,L3 Active Power,kW,3.49
532545,Water Board Llantarnam,2023-06-14T05:20:00.000+00:00,busbar,,L2 Active Power,kW,6.43
532545,Water Board Llantarnam,2023-06-14T05:20:00.000+00:00,busbar,,L1 Active Power,kW,5.72
532545,Water Board Llantarnam,2023-06-14T05:20:00.000+00:00,busbar,,N Current (RMS),A,20.4
532545,Water Board Llantarnam,2023-06-14T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
532545,Water Board Llantarnam,2023-06-14T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
532545,Water Board Llantarnam,2023-06-14T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
532545,Water Board Llantarnam,2023-06-14T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
532545,Water Board Llantarnam,2023-06-14T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
532545,Water Board Llantarnam,2023-06-14T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
532545,Water Board Llantarnam,2023-06-14T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.59
532545,Water Board Llantarnam,2023-06-14T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.01
532545,Water Board Llantarnam,2023-06-14T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.8
532545,Water Board Llantarnam,2023-06-14T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.2
532545,Water Board Llantarnam,2023-06-14T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
532545,Water Board Llantarnam,2023-06-14T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
532545,Water Board Llantarnam,2023-06-14T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
532545,Water Board Llantarnam,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
532545,Water Board Llantarnam,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
532545,Water Board Llantarnam,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
532545,Water Board Llantarnam,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.16
532545,Water Board Llantarnam,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.33
532545,Water Board Llantarnam,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.12
532545,Water Board Llantarnam,2023-06-14T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
532545,Water Board Llantarnam,2023-06-14T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
532545,Water Board Llantarnam,2023-06-14T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
532545,Water Board Llantarnam,2023-06-14T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
532545,Water Board Llantarnam,2023-06-14T05:10:00.000+00:00,transformer,,Temperature,C,30.8
532545,Water Board Llantarnam,2023-06-14T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
532545,Water Board Llantarnam,2023-06-14T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
532545,Water Board Llantarnam,2023-06-14T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
532545,Water Board Llantarnam,2023-06-14T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
532545,Water Board Llantarnam,2023-06-14T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
532545,Water Board Llantarnam,2023-06-14T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
532545,Water Board Llantarnam,2023-06-14T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
532545,Water Board Llantarnam,2023-06-14T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
532545,Water Board Llantarnam,2023-06-14T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
532545,Water Board Llantarnam,2023-06-14T05:10:00.000+00:00,busbar,,L3 Active Power,kW,2.76
532545,Water Board Llantarnam,2023-06-14T05:10:00.000+00:00,busbar,,L2 Active Power,kW,5.34
532545,Water Board Llantarnam,2023-06-14T05:10:00.000+00:00,busbar,,L1 Active Power,kW,4.91
532545,Water Board Llantarnam,2023-06-14T05:10:00.000+00:00,busbar,,N Current (RMS),A,19.6
532545,Water Board Llantarnam,2023-06-14T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
532545,Water Board Llantarnam,2023-06-14T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
532545,Water Board Llantarnam,2023-06-14T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,22.8
532545,Water Board Llantarnam,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
532545,Water Board Llantarnam,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
532545,Water Board Llantarnam,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.22
532545,Water Board Llantarnam,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.68
532545,Water Board Llantarnam,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.21
532545,Water Board Llantarnam,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.85
532545,Water Board Llantarnam,2023-06-14T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
532545,Water Board Llantarnam,2023-06-14T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
532545,Water Board Llantarnam,2023-06-14T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
532545,Water Board Llantarnam,2023-06-14T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
532545,Water Board Llantarnam,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
532545,Water Board Llantarnam,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
532545,Water Board Llantarnam,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
532545,Water Board Llantarnam,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.16
532545,Water Board Llantarnam,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
532545,Water Board Llantarnam,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.83
532545,Water Board Llantarnam,2023-06-14T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
532545,Water Board Llantarnam,2023-06-14T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
532545,Water Board Llantarnam,2023-06-14T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
532545,Water Board Llantarnam,2023-06-14T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
532545,Water Board Llantarnam,2023-06-14T05:00:00.000+00:00,transformer,,Temperature,C,30.9
532545,Water Board Llantarnam,2023-06-14T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
532545,Water Board Llantarnam,2023-06-14T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
532545,Water Board Llantarnam,2023-06-14T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
532545,Water Board Llantarnam,2023-06-14T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
532545,Water Board Llantarnam,2023-06-14T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
532545,Water Board Llantarnam,2023-06-14T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.04
532545,Water Board Llantarnam,2023-06-14T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
532545,Water Board Llantarnam,2023-06-14T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
532545,Water Board Llantarnam,2023-06-14T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
532545,Water Board Llantarnam,2023-06-14T05:00:00.000+00:00,busbar,,L3 Active Power,kW,2.84
532545,Water Board Llantarnam,2023-06-14T05:00:00.000+00:00,busbar,,L2 Active Power,kW,5.3
532545,Water Board Llantarnam,2023-06-14T05:00:00.000+00:00,busbar,,L1 Active Power,kW,6.69
532545,Water Board Llantarnam,2023-06-14T05:00:00.000+00:00,busbar,,N Current (RMS),A,22.6
532545,Water Board Llantarnam,2023-06-14T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.2
532545,Water Board Llantarnam,2023-06-14T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.8
532545,Water Board Llantarnam,2023-06-14T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
532545,Water Board Llantarnam,2023-06-14T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
532545,Water Board Llantarnam,2023-06-14T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
532545,Water Board Llantarnam,2023-06-14T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
532545,Water Board Llantarnam,2023-06-14T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.34
532545,Water Board Llantarnam,2023-06-14T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.03
532545,Water Board Llantarnam,2023-06-14T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.56
532545,Water Board Llantarnam,2023-06-14T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
532545,Water Board Llantarnam,2023-06-14T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.9
532545,Water Board Llantarnam,2023-06-14T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
532545,Water Board Llantarnam,2023-06-14T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
532545,Water Board Llantarnam,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
532545,Water Board Llantarnam,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
532545,Water Board Llantarnam,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
532545,Water Board Llantarnam,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.16
532545,Water Board Llantarnam,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.88
532545,Water Board Llantarnam,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.56
532545,Water Board Llantarnam,2023-06-14T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
532545,Water Board Llantarnam,2023-06-14T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
532545,Water Board Llantarnam,2023-06-14T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
532545,Water Board Llantarnam,2023-06-14T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
532545,Water Board Llantarnam,2023-06-14T04:50:00.000+00:00,transformer,,Temperature,C,30.9
532545,Water Board Llantarnam,2023-06-14T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
532545,Water Board Llantarnam,2023-06-14T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
532545,Water Board Llantarnam,2023-06-14T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
532545,Water Board Llantarnam,2023-06-14T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
532545,Water Board Llantarnam,2023-06-14T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
532545,Water Board Llantarnam,2023-06-14T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
532545,Water Board Llantarnam,2023-06-14T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
532545,Water Board Llantarnam,2023-06-14T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
532545,Water Board Llantarnam,2023-06-14T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
532545,Water Board Llantarnam,2023-06-14T04:50:00.000+00:00,busbar,,L3 Active Power,kW,2.51
532545,Water Board Llantarnam,2023-06-14T04:50:00.000+00:00,busbar,,L2 Active Power,kW,8.91
532545,Water Board Llantarnam,2023-06-14T04:50:00.000+00:00,busbar,,L1 Active Power,kW,5.13
532545,Water Board Llantarnam,2023-06-14T04:50:00.000+00:00,busbar,,N Current (RMS),A,29.4
