Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532545,Water Board Llantarnam,2023-06-14T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
532545,Water Board Llantarnam,2023-06-14T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
532545,Water Board Llantarnam,2023-06-14T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
532545,Water Board Llantarnam,2023-06-14T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
532545,Water Board Llantarnam,2023-06-14T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
532545,Water Board Llantarnam,2023-06-14T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
532545,Water Board Llantarnam,2023-06-14T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.09
532545,Water Board Llantarnam,2023-06-14T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.6
532545,Water Board Llantarnam,2023-06-14T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.84
532545,Water Board Llantarnam,2023-06-14T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
532545,Water Board Llantarnam,2023-06-14T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.7
532545,Water Board Llantarnam,2023-06-14T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
532545,Water Board Llantarnam,2023-06-14T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
532545,Water Board Llantarnam,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
532545,Water Board Llantarnam,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
532545,Water Board Llantarnam,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
532545,Water Board Llantarnam,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.18
532545,Water Board Llantarnam,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.65
532545,Water Board Llantarnam,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.74
532545,Water Board Llantarnam,2023-06-14T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
532545,Water Board Llantarnam,2023-06-14T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
532545,Water Board Llantarnam,2023-06-14T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
532545,Water Board Llantarnam,2023-06-14T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
532545,Water Board Llantarnam,2023-06-14T04:40:00.000+00:00,transformer,,Temperature,C,31.0
532545,Water Board Llantarnam,2023-06-14T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
532545,Water Board Llantarnam,2023-06-14T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
532545,Water Board Llantarnam,2023-06-14T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
532545,Water Board Llantarnam,2023-06-14T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
532545,Water Board Llantarnam,2023-06-14T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
532545,Water Board Llantarnam,2023-06-14T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
532545,Water Board Llantarnam,2023-06-14T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
532545,Water Board Llantarnam,2023-06-14T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
532545,Water Board Llantarnam,2023-06-14T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
532545,Water Board Llantarnam,2023-06-14T04:40:00.000+00:00,busbar,,L3 Active Power,kW,2.27
532545,Water Board Llantarnam,2023-06-14T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.25
532545,Water Board Llantarnam,2023-06-14T04:40:00.000+00:00,busbar,,L1 Active Power,kW,4.57
532545,Water Board Llantarnam,2023-06-14T04:40:00.000+00:00,busbar,,N Current (RMS),A,21.4
532545,Water Board Llantarnam,2023-06-14T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,11.3
532545,Water Board Llantarnam,2023-06-14T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
532545,Water Board Llantarnam,2023-06-14T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
532545,Water Board Llantarnam,2023-06-14T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
532545,Water Board Llantarnam,2023-06-14T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
532545,Water Board Llantarnam,2023-06-14T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
532545,Water Board Llantarnam,2023-06-14T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
532545,Water Board Llantarnam,2023-06-14T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.42
532545,Water Board Llantarnam,2023-06-14T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.42
532545,Water Board Llantarnam,2023-06-14T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.1
532545,Water Board Llantarnam,2023-06-14T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
532545,Water Board Llantarnam,2023-06-14T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
532545,Water Board Llantarnam,2023-06-14T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.6
532545,Water Board Llantarnam,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
532545,Water Board Llantarnam,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
532545,Water Board Llantarnam,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
532545,Water Board Llantarnam,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.16
532545,Water Board Llantarnam,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.58
532545,Water Board Llantarnam,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.6
532545,Water Board Llantarnam,2023-06-14T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
532545,Water Board Llantarnam,2023-06-14T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
532545,Water Board Llantarnam,2023-06-14T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
532545,Water Board Llantarnam,2023-06-14T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
532545,Water Board Llantarnam,2023-06-14T04:30:00.000+00:00,transformer,,Temperature,C,31.2
532545,Water Board Llantarnam,2023-06-14T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
532545,Water Board Llantarnam,2023-06-14T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
532545,Water Board Llantarnam,2023-06-14T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
532545,Water Board Llantarnam,2023-06-14T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
532545,Water Board Llantarnam,2023-06-14T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
532545,Water Board Llantarnam,2023-06-14T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
532545,Water Board Llantarnam,2023-06-14T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
532545,Water Board Llantarnam,2023-06-14T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
532545,Water Board Llantarnam,2023-06-14T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
532545,Water Board Llantarnam,2023-06-14T04:30:00.000+00:00,busbar,,L3 Active Power,kW,2.16
532545,Water Board Llantarnam,2023-06-14T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.0
532545,Water Board Llantarnam,2023-06-14T04:30:00.000+00:00,busbar,,L1 Active Power,kW,4.02
532545,Water Board Llantarnam,2023-06-14T04:30:00.000+00:00,busbar,,N Current (RMS),A,23.1
532545,Water Board Llantarnam,2023-06-14T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,11.1
532545,Water Board Llantarnam,2023-06-14T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
532545,Water Board Llantarnam,2023-06-14T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,20.0
532545,Water Board Llantarnam,2023-06-14T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
532545,Water Board Llantarnam,2023-06-14T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
532545,Water Board Llantarnam,2023-06-14T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
532545,Water Board Llantarnam,2023-06-14T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.93
532545,Water Board Llantarnam,2023-06-14T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.43
532545,Water Board Llantarnam,2023-06-14T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.19
532545,Water Board Llantarnam,2023-06-14T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.8
532545,Water Board Llantarnam,2023-06-14T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.4
532545,Water Board Llantarnam,2023-06-14T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
532545,Water Board Llantarnam,2023-06-14T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.4
532545,Water Board Llantarnam,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
532545,Water Board Llantarnam,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
532545,Water Board Llantarnam,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
532545,Water Board Llantarnam,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.51
532545,Water Board Llantarnam,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.78
532545,Water Board Llantarnam,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.27
532545,Water Board Llantarnam,2023-06-14T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
532545,Water Board Llantarnam,2023-06-14T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.3
532545,Water Board Llantarnam,2023-06-14T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
532545,Water Board Llantarnam,2023-06-14T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,15.4
532545,Water Board Llantarnam,2023-06-14T04:20:00.000+00:00,transformer,,Temperature,C,31.3
532545,Water Board Llantarnam,2023-06-14T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
532545,Water Board Llantarnam,2023-06-14T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
532545,Water Board Llantarnam,2023-06-14T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
532545,Water Board Llantarnam,2023-06-14T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
532545,Water Board Llantarnam,2023-06-14T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
532545,Water Board Llantarnam,2023-06-14T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
532545,Water Board Llantarnam,2023-06-14T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
532545,Water Board Llantarnam,2023-06-14T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
532545,Water Board Llantarnam,2023-06-14T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
532545,Water Board Llantarnam,2023-06-14T04:20:00.000+00:00,busbar,,L3 Active Power,kW,2.44
532545,Water Board Llantarnam,2023-06-14T04:20:00.000+00:00,busbar,,L2 Active Power,kW,8.21
532545,Water Board Llantarnam,2023-06-14T04:20:00.000+00:00,busbar,,L1 Active Power,kW,6.46
532545,Water Board Llantarnam,2023-06-14T04:20:00.000+00:00,busbar,,N Current (RMS),A,26.6
532545,Water Board Llantarnam,2023-06-14T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,12.2
532545,Water Board Llantarnam,2023-06-14T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
532545,Water Board Llantarnam,2023-06-14T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
532545,Water Board Llantarnam,2023-06-14T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
532545,Water Board Llantarnam,2023-06-14T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
532545,Water Board Llantarnam,2023-06-14T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
532545,Water Board Llantarnam,2023-06-14T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,1.94
532545,Water Board Llantarnam,2023-06-14T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
532545,Water Board Llantarnam,2023-06-14T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.9
532545,Water Board Llantarnam,2023-06-14T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
532545,Water Board Llantarnam,2023-06-14T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.3
532545,Water Board Llantarnam,2023-06-14T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.9
532545,Water Board Llantarnam,2023-06-14T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
532545,Water Board Llantarnam,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
532545,Water Board Llantarnam,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
532545,Water Board Llantarnam,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.03
532545,Water Board Llantarnam,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
532545,Water Board Llantarnam,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.32
532545,Water Board Llantarnam,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.07
532545,Water Board Llantarnam,2023-06-14T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.7
532545,Water Board Llantarnam,2023-06-14T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
532545,Water Board Llantarnam,2023-06-14T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.6
532545,Water Board Llantarnam,2023-06-14T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
532545,Water Board Llantarnam,2023-06-14T04:10:00.000+00:00,transformer,,Temperature,C,31.5
532545,Water Board Llantarnam,2023-06-14T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
532545,Water Board Llantarnam,2023-06-14T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
532545,Water Board Llantarnam,2023-06-14T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
532545,Water Board Llantarnam,2023-06-14T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
532545,Water Board Llantarnam,2023-06-14T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
532545,Water Board Llantarnam,2023-06-14T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
532545,Water Board Llantarnam,2023-06-14T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
532545,Water Board Llantarnam,2023-06-14T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
532545,Water Board Llantarnam,2023-06-14T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
532545,Water Board Llantarnam,2023-06-14T04:10:00.000+00:00,busbar,,L3 Active Power,kW,2.55
532545,Water Board Llantarnam,2023-06-14T04:10:00.000+00:00,busbar,,L2 Active Power,kW,8.45
532545,Water Board Llantarnam,2023-06-14T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.96
532545,Water Board Llantarnam,2023-06-14T04:10:00.000+00:00,busbar,,N Current (RMS),A,36.0
532545,Water Board Llantarnam,2023-06-14T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
532545,Water Board Llantarnam,2023-06-14T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
532545,Water Board Llantarnam,2023-06-14T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
532545,Water Board Llantarnam,2023-06-14T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
532545,Water Board Llantarnam,2023-06-14T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
532545,Water Board Llantarnam,2023-06-14T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
532545,Water Board Llantarnam,2023-06-14T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.18
532545,Water Board Llantarnam,2023-06-14T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.5
532545,Water Board Llantarnam,2023-06-14T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.92
532545,Water Board Llantarnam,2023-06-14T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
532545,Water Board Llantarnam,2023-06-14T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
532545,Water Board Llantarnam,2023-06-14T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
532545,Water Board Llantarnam,2023-06-14T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
532545,Water Board Llantarnam,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
532545,Water Board Llantarnam,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
532545,Water Board Llantarnam,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.05
532545,Water Board Llantarnam,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.54
532545,Water Board Llantarnam,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.44
532545,Water Board Llantarnam,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.03
532545,Water Board Llantarnam,2023-06-14T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
532545,Water Board Llantarnam,2023-06-14T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
532545,Water Board Llantarnam,2023-06-14T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.5
532545,Water Board Llantarnam,2023-06-14T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.4
532545,Water Board Llantarnam,2023-06-14T04:00:00.000+00:00,transformer,,Temperature,C,31.7
532545,Water Board Llantarnam,2023-06-14T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
532545,Water Board Llantarnam,2023-06-14T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
532545,Water Board Llantarnam,2023-06-14T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
532545,Water Board Llantarnam,2023-06-14T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
532545,Water Board Llantarnam,2023-06-14T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
532545,Water Board Llantarnam,2023-06-14T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
532545,Water Board Llantarnam,2023-06-14T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
532545,Water Board Llantarnam,2023-06-14T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
532545,Water Board Llantarnam,2023-06-14T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
532545,Water Board Llantarnam,2023-06-14T04:00:00.000+00:00,busbar,,L3 Active Power,kW,2.73
532545,Water Board Llantarnam,2023-06-14T04:00:00.000+00:00,busbar,,L2 Active Power,kW,7.93
532545,Water Board Llantarnam,2023-06-14T04:00:00.000+00:00,busbar,,L1 Active Power,kW,7.95
532545,Water Board Llantarnam,2023-06-14T04:00:00.000+00:00,busbar,,N Current (RMS),A,31.6
532545,Water Board Llantarnam,2023-06-14T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,13.1
532545,Water Board Llantarnam,2023-06-14T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
532545,Water Board Llantarnam,2023-06-14T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
532545,Water Board Llantarnam,2023-06-14T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
532545,Water Board Llantarnam,2023-06-14T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
532545,Water Board Llantarnam,2023-06-14T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
532545,Water Board Llantarnam,2023-06-14T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.44
532545,Water Board Llantarnam,2023-06-14T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.09
532545,Water Board Llantarnam,2023-06-14T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.43
532545,Water Board Llantarnam,2023-06-14T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.0
532545,Water Board Llantarnam,2023-06-14T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
532545,Water Board Llantarnam,2023-06-14T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
532545,Water Board Llantarnam,2023-06-14T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
532545,Water Board Llantarnam,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
532545,Water Board Llantarnam,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
532545,Water Board Llantarnam,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.93
532545,Water Board Llantarnam,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.5
532545,Water Board Llantarnam,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.73
532545,Water Board Llantarnam,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.97
532545,Water Board Llantarnam,2023-06-14T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
532545,Water Board Llantarnam,2023-06-14T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.2
532545,Water Board Llantarnam,2023-06-14T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
532545,Water Board Llantarnam,2023-06-14T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.0
532545,Water Board Llantarnam,2023-06-14T03:50:00.000+00:00,transformer,,Temperature,C,31.9
532545,Water Board Llantarnam,2023-06-14T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
532545,Water Board Llantarnam,2023-06-14T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
532545,Water Board Llantarnam,2023-06-14T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
532545,Water Board Llantarnam,2023-06-14T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
532545,Water Board Llantarnam,2023-06-14T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
532545,Water Board Llantarnam,2023-06-14T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
532545,Water Board Llantarnam,2023-06-14T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
532545,Water Board Llantarnam,2023-06-14T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
532545,Water Board Llantarnam,2023-06-14T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
532545,Water Board Llantarnam,2023-06-14T03:50:00.000+00:00,busbar,,L3 Active Power,kW,2.95
532545,Water Board Llantarnam,2023-06-14T03:50:00.000+00:00,busbar,,L2 Active Power,kW,7.82
532545,Water Board Llantarnam,2023-06-14T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.4
532545,Water Board Llantarnam,2023-06-14T03:50:00.000+00:00,busbar,,N Current (RMS),A,27.2
532545,Water Board Llantarnam,2023-06-14T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
532545,Water Board Llantarnam,2023-06-14T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
532545,Water Board Llantarnam,2023-06-14T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
532545,Water Board Llantarnam,2023-06-14T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
532545,Water Board Llantarnam,2023-06-14T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
532545,Water Board Llantarnam,2023-06-14T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
532545,Water Board Llantarnam,2023-06-14T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.55
532545,Water Board Llantarnam,2023-06-14T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.5
532545,Water Board Llantarnam,2023-06-14T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.52
532545,Water Board Llantarnam,2023-06-14T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.2
532545,Water Board Llantarnam,2023-06-14T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
532545,Water Board Llantarnam,2023-06-14T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
532545,Water Board Llantarnam,2023-06-14T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
532545,Water Board Llantarnam,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
532545,Water Board Llantarnam,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
532545,Water Board Llantarnam,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.85
532545,Water Board Llantarnam,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
532545,Water Board Llantarnam,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.85
532545,Water Board Llantarnam,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.01
532545,Water Board Llantarnam,2023-06-14T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
532545,Water Board Llantarnam,2023-06-14T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
532545,Water Board Llantarnam,2023-06-14T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
532545,Water Board Llantarnam,2023-06-14T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.2
532545,Water Board Llantarnam,2023-06-14T03:40:00.000+00:00,transformer,,Temperature,C,32.0
532545,Water Board Llantarnam,2023-06-14T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
532545,Water Board Llantarnam,2023-06-14T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
532545,Water Board Llantarnam,2023-06-14T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
532545,Water Board Llantarnam,2023-06-14T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
532545,Water Board Llantarnam,2023-06-14T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
532545,Water Board Llantarnam,2023-06-14T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
532545,Water Board Llantarnam,2023-06-14T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
532545,Water Board Llantarnam,2023-06-14T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
532545,Water Board Llantarnam,2023-06-14T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
532545,Water Board Llantarnam,2023-06-14T03:40:00.000+00:00,busbar,,L3 Active Power,kW,3.18
532545,Water Board Llantarnam,2023-06-14T03:40:00.000+00:00,busbar,,L2 Active Power,kW,8.35
532545,Water Board Llantarnam,2023-06-14T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.54
532545,Water Board Llantarnam,2023-06-14T03:40:00.000+00:00,busbar,,N Current (RMS),A,27.1
532545,Water Board Llantarnam,2023-06-14T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.5
532545,Water Board Llantarnam,2023-06-14T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.0
532545,Water Board Llantarnam,2023-06-14T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
532545,Water Board Llantarnam,2023-06-14T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
532545,Water Board Llantarnam,2023-06-14T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
532545,Water Board Llantarnam,2023-06-14T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
532545,Water Board Llantarnam,2023-06-14T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.68
532545,Water Board Llantarnam,2023-06-14T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.26
532545,Water Board Llantarnam,2023-06-14T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.19
532545,Water Board Llantarnam,2023-06-14T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,10.7
532545,Water Board Llantarnam,2023-06-14T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
532545,Water Board Llantarnam,2023-06-14T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
532545,Water Board Llantarnam,2023-06-14T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
532545,Water Board Llantarnam,2023-06-14T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.24
532545,Water Board Llantarnam,2023-06-14T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
532545,Water Board Llantarnam,2023-06-14T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.92
532545,Water Board Llantarnam,2023-06-14T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.91
532545,Water Board Llantarnam,2023-06-14T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.91
532545,Water Board Llantarnam,2023-06-14T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.3
532545,Water Board Llantarnam,2023-06-14T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
532545,Water Board Llantarnam,2023-06-14T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.0
532545,Water Board Llantarnam,2023-06-14T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
532545,Water Board Llantarnam,2023-06-14T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.5
532545,Water Board Llantarnam,2023-06-14T03:30:00.000+00:00,transformer,,Temperature,C,32.1
532545,Water Board Llantarnam,2023-06-14T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
532545,Water Board Llantarnam,2023-06-14T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.41
532545,Water Board Llantarnam,2023-06-14T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
532545,Water Board Llantarnam,2023-06-14T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
532545,Water Board Llantarnam,2023-06-14T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
532545,Water Board Llantarnam,2023-06-14T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
532545,Water Board Llantarnam,2023-06-14T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
532545,Water Board Llantarnam,2023-06-14T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
532545,Water Board Llantarnam,2023-06-14T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
532545,Water Board Llantarnam,2023-06-14T03:30:00.000+00:00,busbar,,L3 Active Power,kW,3.59
532545,Water Board Llantarnam,2023-06-14T03:30:00.000+00:00,busbar,,L2 Active Power,kW,8.17
532545,Water Board Llantarnam,2023-06-14T03:30:00.000+00:00,busbar,,L1 Active Power,kW,7.5
532545,Water Board Llantarnam,2023-06-14T03:30:00.000+00:00,busbar,,N Current (RMS),A,23.6
532545,Water Board Llantarnam,2023-06-14T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
532545,Water Board Llantarnam,2023-06-14T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
532545,Water Board Llantarnam,2023-06-14T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
532545,Water Board Llantarnam,2023-06-14T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
532545,Water Board Llantarnam,2023-06-14T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
532545,Water Board Llantarnam,2023-06-14T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
532545,Water Board Llantarnam,2023-06-14T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.56
532545,Water Board Llantarnam,2023-06-14T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.52
532545,Water Board Llantarnam,2023-06-14T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.32
532545,Water Board Llantarnam,2023-06-14T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.3
532545,Water Board Llantarnam,2023-06-14T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
532545,Water Board Llantarnam,2023-06-14T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
532545,Water Board Llantarnam,2023-06-14T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.3
532545,Water Board Llantarnam,2023-06-14T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
532545,Water Board Llantarnam,2023-06-14T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
532545,Water Board Llantarnam,2023-06-14T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
532545,Water Board Llantarnam,2023-06-14T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.18
532545,Water Board Llantarnam,2023-06-14T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.02
532545,Water Board Llantarnam,2023-06-14T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.68
532545,Water Board Llantarnam,2023-06-14T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
532545,Water Board Llantarnam,2023-06-14T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.2
532545,Water Board Llantarnam,2023-06-14T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.1
532545,Water Board Llantarnam,2023-06-14T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.9
532545,Water Board Llantarnam,2023-06-14T03:20:00.000+00:00,transformer,,Temperature,C,32.2
532545,Water Board Llantarnam,2023-06-14T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
532545,Water Board Llantarnam,2023-06-14T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
532545,Water Board Llantarnam,2023-06-14T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
532545,Water Board Llantarnam,2023-06-14T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
532545,Water Board Llantarnam,2023-06-14T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.19
532545,Water Board Llantarnam,2023-06-14T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
532545,Water Board Llantarnam,2023-06-14T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
532545,Water Board Llantarnam,2023-06-14T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
532545,Water Board Llantarnam,2023-06-14T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
532545,Water Board Llantarnam,2023-06-14T03:20:00.000+00:00,busbar,,L3 Active Power,kW,3.74
532545,Water Board Llantarnam,2023-06-14T03:20:00.000+00:00,busbar,,L2 Active Power,kW,8.54
532545,Water Board Llantarnam,2023-06-14T03:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
532545,Water Board Llantarnam,2023-06-14T03:20:00.000+00:00,busbar,,N Current (RMS),A,26.0
532545,Water Board Llantarnam,2023-06-14T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.6
532545,Water Board Llantarnam,2023-06-14T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
532545,Water Board Llantarnam,2023-06-14T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
532545,Water Board Llantarnam,2023-06-14T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
532545,Water Board Llantarnam,2023-06-14T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
532545,Water Board Llantarnam,2023-06-14T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.63
532545,Water Board Llantarnam,2023-06-14T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.2
532545,Water Board Llantarnam,2023-06-14T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.39
532545,Water Board Llantarnam,2023-06-14T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.67
532545,Water Board Llantarnam,2023-06-14T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
532545,Water Board Llantarnam,2023-06-14T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
532545,Water Board Llantarnam,2023-06-14T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
532545,Water Board Llantarnam,2023-06-14T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
532545,Water Board Llantarnam,2023-06-14T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
532545,Water Board Llantarnam,2023-06-14T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
532545,Water Board Llantarnam,2023-06-14T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.52
532545,Water Board Llantarnam,2023-06-14T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.79
532545,Water Board Llantarnam,2023-06-14T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.19
532545,Water Board Llantarnam,2023-06-14T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.04
532545,Water Board Llantarnam,2023-06-14T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
532545,Water Board Llantarnam,2023-06-14T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
532545,Water Board Llantarnam,2023-06-14T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
532545,Water Board Llantarnam,2023-06-14T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
532545,Water Board Llantarnam,2023-06-14T03:10:00.000+00:00,transformer,,Temperature,C,32.4
532545,Water Board Llantarnam,2023-06-14T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
532545,Water Board Llantarnam,2023-06-14T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
532545,Water Board Llantarnam,2023-06-14T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
532545,Water Board Llantarnam,2023-06-14T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
532545,Water Board Llantarnam,2023-06-14T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
532545,Water Board Llantarnam,2023-06-14T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
532545,Water Board Llantarnam,2023-06-14T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
532545,Water Board Llantarnam,2023-06-14T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
532545,Water Board Llantarnam,2023-06-14T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.1
532545,Water Board Llantarnam,2023-06-14T03:10:00.000+00:00,busbar,,L3 Active Power,kW,3.99
532545,Water Board Llantarnam,2023-06-14T03:10:00.000+00:00,busbar,,L2 Active Power,kW,12.58
532545,Water Board Llantarnam,2023-06-14T03:10:00.000+00:00,busbar,,L1 Active Power,kW,8.72
532545,Water Board Llantarnam,2023-06-14T03:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
532545,Water Board Llantarnam,2023-06-14T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
532545,Water Board Llantarnam,2023-06-14T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
532545,Water Board Llantarnam,2023-06-14T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
532545,Water Board Llantarnam,2023-06-14T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
532545,Water Board Llantarnam,2023-06-14T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.96
532545,Water Board Llantarnam,2023-06-14T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.45
532545,Water Board Llantarnam,2023-06-14T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.38
532545,Water Board Llantarnam,2023-06-14T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.48
532545,Water Board Llantarnam,2023-06-14T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.79
532545,Water Board Llantarnam,2023-06-14T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
532545,Water Board Llantarnam,2023-06-14T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
532545,Water Board Llantarnam,2023-06-14T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
532545,Water Board Llantarnam,2023-06-14T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
532545,Water Board Llantarnam,2023-06-14T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
532545,Water Board Llantarnam,2023-06-14T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
532545,Water Board Llantarnam,2023-06-14T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
532545,Water Board Llantarnam,2023-06-14T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.8
532545,Water Board Llantarnam,2023-06-14T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.32
532545,Water Board Llantarnam,2023-06-14T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.17
532545,Water Board Llantarnam,2023-06-14T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.6
532545,Water Board Llantarnam,2023-06-14T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
532545,Water Board Llantarnam,2023-06-14T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
532545,Water Board Llantarnam,2023-06-14T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
532545,Water Board Llantarnam,2023-06-14T03:00:00.000+00:00,transformer,,Temperature,C,32.5
532545,Water Board Llantarnam,2023-06-14T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
532545,Water Board Llantarnam,2023-06-14T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
532545,Water Board Llantarnam,2023-06-14T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
532545,Water Board Llantarnam,2023-06-14T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
532545,Water Board Llantarnam,2023-06-14T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
532545,Water Board Llantarnam,2023-06-14T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
532545,Water Board Llantarnam,2023-06-14T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
532545,Water Board Llantarnam,2023-06-14T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.05
532545,Water Board Llantarnam,2023-06-14T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
532545,Water Board Llantarnam,2023-06-14T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.17
532545,Water Board Llantarnam,2023-06-14T03:00:00.000+00:00,busbar,,L2 Active Power,kW,12.8
532545,Water Board Llantarnam,2023-06-14T03:00:00.000+00:00,busbar,,L1 Active Power,kW,8.97
532545,Water Board Llantarnam,2023-06-14T03:00:00.000+00:00,busbar,,N Current (RMS),A,38.4
532545,Water Board Llantarnam,2023-06-14T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
532545,Water Board Llantarnam,2023-06-14T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
532545,Water Board Llantarnam,2023-06-14T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.2
532545,Water Board Llantarnam,2023-06-14T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
532545,Water Board Llantarnam,2023-06-14T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
532545,Water Board Llantarnam,2023-06-14T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.62
532545,Water Board Llantarnam,2023-06-14T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.42
532545,Water Board Llantarnam,2023-06-14T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.49
532545,Water Board Llantarnam,2023-06-14T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.9
532545,Water Board Llantarnam,2023-06-14T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
532545,Water Board Llantarnam,2023-06-14T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
532545,Water Board Llantarnam,2023-06-14T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
532545,Water Board Llantarnam,2023-06-14T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
532545,Water Board Llantarnam,2023-06-14T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
532545,Water Board Llantarnam,2023-06-14T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
532545,Water Board Llantarnam,2023-06-14T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
532545,Water Board Llantarnam,2023-06-14T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.79
532545,Water Board Llantarnam,2023-06-14T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.14
532545,Water Board Llantarnam,2023-06-14T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.33
532545,Water Board Llantarnam,2023-06-14T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
532545,Water Board Llantarnam,2023-06-14T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
532545,Water Board Llantarnam,2023-06-14T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
532545,Water Board Llantarnam,2023-06-14T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
532545,Water Board Llantarnam,2023-06-14T02:50:00.000+00:00,transformer,,Temperature,C,32.7
532545,Water Board Llantarnam,2023-06-14T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
532545,Water Board Llantarnam,2023-06-14T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
532545,Water Board Llantarnam,2023-06-14T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
532545,Water Board Llantarnam,2023-06-14T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
532545,Water Board Llantarnam,2023-06-14T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
532545,Water Board Llantarnam,2023-06-14T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
532545,Water Board Llantarnam,2023-06-14T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
532545,Water Board Llantarnam,2023-06-14T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
532545,Water Board Llantarnam,2023-06-14T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.01
532545,Water Board Llantarnam,2023-06-14T02:50:00.000+00:00,busbar,,L3 Active Power,kW,4.21
532545,Water Board Llantarnam,2023-06-14T02:50:00.000+00:00,busbar,,L2 Active Power,kW,12.63
532545,Water Board Llantarnam,2023-06-14T02:50:00.000+00:00,busbar,,L1 Active Power,kW,9.23
532545,Water Board Llantarnam,2023-06-14T02:50:00.000+00:00,busbar,,N Current (RMS),A,38.2
532545,Water Board Llantarnam,2023-06-14T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
532545,Water Board Llantarnam,2023-06-14T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.3
532545,Water Board Llantarnam,2023-06-14T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
532545,Water Board Llantarnam,2023-06-14T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
532545,Water Board Llantarnam,2023-06-14T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
532545,Water Board Llantarnam,2023-06-14T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
532545,Water Board Llantarnam,2023-06-14T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.44
532545,Water Board Llantarnam,2023-06-14T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.94
532545,Water Board Llantarnam,2023-06-14T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.22
532545,Water Board Llantarnam,2023-06-14T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
532545,Water Board Llantarnam,2023-06-14T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
532545,Water Board Llantarnam,2023-06-14T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
532545,Water Board Llantarnam,2023-06-14T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
532545,Water Board Llantarnam,2023-06-14T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
532545,Water Board Llantarnam,2023-06-14T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
532545,Water Board Llantarnam,2023-06-14T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
532545,Water Board Llantarnam,2023-06-14T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.82
532545,Water Board Llantarnam,2023-06-14T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.33
532545,Water Board Llantarnam,2023-06-14T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.32
532545,Water Board Llantarnam,2023-06-14T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
532545,Water Board Llantarnam,2023-06-14T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
532545,Water Board Llantarnam,2023-06-14T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.4
532545,Water Board Llantarnam,2023-06-14T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
532545,Water Board Llantarnam,2023-06-14T02:40:00.000+00:00,transformer,,Temperature,C,32.8
532545,Water Board Llantarnam,2023-06-14T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
532545,Water Board Llantarnam,2023-06-14T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
532545,Water Board Llantarnam,2023-06-14T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
532545,Water Board Llantarnam,2023-06-14T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
532545,Water Board Llantarnam,2023-06-14T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
532545,Water Board Llantarnam,2023-06-14T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
532545,Water Board Llantarnam,2023-06-14T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
532545,Water Board Llantarnam,2023-06-14T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
532545,Water Board Llantarnam,2023-06-14T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
532545,Water Board Llantarnam,2023-06-14T02:40:00.000+00:00,busbar,,L3 Active Power,kW,4.25
532545,Water Board Llantarnam,2023-06-14T02:40:00.000+00:00,busbar,,L2 Active Power,kW,12.28
532545,Water Board Llantarnam,2023-06-14T02:40:00.000+00:00,busbar,,L1 Active Power,kW,9.53
532545,Water Board Llantarnam,2023-06-14T02:40:00.000+00:00,busbar,,N Current (RMS),A,37.6
532545,Water Board Llantarnam,2023-06-14T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
532545,Water Board Llantarnam,2023-06-14T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
532545,Water Board Llantarnam,2023-06-14T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
532545,Water Board Llantarnam,2023-06-14T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
532545,Water Board Llantarnam,2023-06-14T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
532545,Water Board Llantarnam,2023-06-14T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
532545,Water Board Llantarnam,2023-06-14T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.62
532545,Water Board Llantarnam,2023-06-14T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.53
532545,Water Board Llantarnam,2023-06-14T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.85
532545,Water Board Llantarnam,2023-06-14T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
532545,Water Board Llantarnam,2023-06-14T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
532545,Water Board Llantarnam,2023-06-14T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
532545,Water Board Llantarnam,2023-06-14T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
532545,Water Board Llantarnam,2023-06-14T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
532545,Water Board Llantarnam,2023-06-14T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
532545,Water Board Llantarnam,2023-06-14T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
532545,Water Board Llantarnam,2023-06-14T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.82
