Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532545,Water Board Llantarnam,2023-06-14T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.38
532545,Water Board Llantarnam,2023-06-14T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.29
532545,Water Board Llantarnam,2023-06-14T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
532545,Water Board Llantarnam,2023-06-14T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
532545,Water Board Llantarnam,2023-06-14T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
532545,Water Board Llantarnam,2023-06-14T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
532545,Water Board Llantarnam,2023-06-14T02:30:00.000+00:00,transformer,,Temperature,C,33.0
532545,Water Board Llantarnam,2023-06-14T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
532545,Water Board Llantarnam,2023-06-14T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
532545,Water Board Llantarnam,2023-06-14T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532545,Water Board Llantarnam,2023-06-14T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
532545,Water Board Llantarnam,2023-06-14T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
532545,Water Board Llantarnam,2023-06-14T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.72
532545,Water Board Llantarnam,2023-06-14T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
532545,Water Board Llantarnam,2023-06-14T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
532545,Water Board Llantarnam,2023-06-14T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
532545,Water Board Llantarnam,2023-06-14T02:30:00.000+00:00,busbar,,L3 Active Power,kW,4.45
532545,Water Board Llantarnam,2023-06-14T02:30:00.000+00:00,busbar,,L2 Active Power,kW,9.9
532545,Water Board Llantarnam,2023-06-14T02:30:00.000+00:00,busbar,,L1 Active Power,kW,11.14
532545,Water Board Llantarnam,2023-06-14T02:30:00.000+00:00,busbar,,N Current (RMS),A,33.7
532545,Water Board Llantarnam,2023-06-14T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
532545,Water Board Llantarnam,2023-06-14T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.8
532545,Water Board Llantarnam,2023-06-14T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
532545,Water Board Llantarnam,2023-06-14T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
532545,Water Board Llantarnam,2023-06-14T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
532545,Water Board Llantarnam,2023-06-14T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
532545,Water Board Llantarnam,2023-06-14T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.82
532545,Water Board Llantarnam,2023-06-14T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.77
532545,Water Board Llantarnam,2023-06-14T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.9
532545,Water Board Llantarnam,2023-06-14T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
532545,Water Board Llantarnam,2023-06-14T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.9
532545,Water Board Llantarnam,2023-06-14T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
532545,Water Board Llantarnam,2023-06-14T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
532545,Water Board Llantarnam,2023-06-14T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
532545,Water Board Llantarnam,2023-06-14T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
532545,Water Board Llantarnam,2023-06-14T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.78
532545,Water Board Llantarnam,2023-06-14T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.82
532545,Water Board Llantarnam,2023-06-14T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.36
532545,Water Board Llantarnam,2023-06-14T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.45
532545,Water Board Llantarnam,2023-06-14T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
532545,Water Board Llantarnam,2023-06-14T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
532545,Water Board Llantarnam,2023-06-14T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
532545,Water Board Llantarnam,2023-06-14T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
532545,Water Board Llantarnam,2023-06-14T02:20:00.000+00:00,transformer,,Temperature,C,33.1
532545,Water Board Llantarnam,2023-06-14T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
532545,Water Board Llantarnam,2023-06-14T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
532545,Water Board Llantarnam,2023-06-14T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
532545,Water Board Llantarnam,2023-06-14T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
532545,Water Board Llantarnam,2023-06-14T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
532545,Water Board Llantarnam,2023-06-14T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
532545,Water Board Llantarnam,2023-06-14T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
532545,Water Board Llantarnam,2023-06-14T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
532545,Water Board Llantarnam,2023-06-14T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
532545,Water Board Llantarnam,2023-06-14T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.64
532545,Water Board Llantarnam,2023-06-14T02:20:00.000+00:00,busbar,,L2 Active Power,kW,10.13
532545,Water Board Llantarnam,2023-06-14T02:20:00.000+00:00,busbar,,L1 Active Power,kW,11.35
532545,Water Board Llantarnam,2023-06-14T02:20:00.000+00:00,busbar,,N Current (RMS),A,34.4
532545,Water Board Llantarnam,2023-06-14T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
532545,Water Board Llantarnam,2023-06-14T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
532545,Water Board Llantarnam,2023-06-14T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.1
532545,Water Board Llantarnam,2023-06-14T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
532545,Water Board Llantarnam,2023-06-14T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
532545,Water Board Llantarnam,2023-06-14T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.55
532545,Water Board Llantarnam,2023-06-14T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.05
532545,Water Board Llantarnam,2023-06-14T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.68
532545,Water Board Llantarnam,2023-06-14T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.86
532545,Water Board Llantarnam,2023-06-14T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
532545,Water Board Llantarnam,2023-06-14T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
532545,Water Board Llantarnam,2023-06-14T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
532545,Water Board Llantarnam,2023-06-14T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
532545,Water Board Llantarnam,2023-06-14T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
532545,Water Board Llantarnam,2023-06-14T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
532545,Water Board Llantarnam,2023-06-14T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
532545,Water Board Llantarnam,2023-06-14T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.82
532545,Water Board Llantarnam,2023-06-14T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.22
532545,Water Board Llantarnam,2023-06-14T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.31
532545,Water Board Llantarnam,2023-06-14T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.1
532545,Water Board Llantarnam,2023-06-14T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
532545,Water Board Llantarnam,2023-06-14T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
532545,Water Board Llantarnam,2023-06-14T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
532545,Water Board Llantarnam,2023-06-14T02:10:00.000+00:00,transformer,,Temperature,C,33.2
532545,Water Board Llantarnam,2023-06-14T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
532545,Water Board Llantarnam,2023-06-14T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
532545,Water Board Llantarnam,2023-06-14T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
532545,Water Board Llantarnam,2023-06-14T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.92
532545,Water Board Llantarnam,2023-06-14T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
532545,Water Board Llantarnam,2023-06-14T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
532545,Water Board Llantarnam,2023-06-14T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
532545,Water Board Llantarnam,2023-06-14T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
532545,Water Board Llantarnam,2023-06-14T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
532545,Water Board Llantarnam,2023-06-14T02:10:00.000+00:00,busbar,,L3 Active Power,kW,4.87
532545,Water Board Llantarnam,2023-06-14T02:10:00.000+00:00,busbar,,L2 Active Power,kW,9.9
532545,Water Board Llantarnam,2023-06-14T02:10:00.000+00:00,busbar,,L1 Active Power,kW,11.18
532545,Water Board Llantarnam,2023-06-14T02:10:00.000+00:00,busbar,,N Current (RMS),A,34.8
532545,Water Board Llantarnam,2023-06-14T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
532545,Water Board Llantarnam,2023-06-14T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
532545,Water Board Llantarnam,2023-06-14T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.4
532545,Water Board Llantarnam,2023-06-14T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
532545,Water Board Llantarnam,2023-06-14T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
532545,Water Board Llantarnam,2023-06-14T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
532545,Water Board Llantarnam,2023-06-14T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.83
532545,Water Board Llantarnam,2023-06-14T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.37
532545,Water Board Llantarnam,2023-06-14T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.82
532545,Water Board Llantarnam,2023-06-14T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
532545,Water Board Llantarnam,2023-06-14T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
532545,Water Board Llantarnam,2023-06-14T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
532545,Water Board Llantarnam,2023-06-14T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
532545,Water Board Llantarnam,2023-06-14T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
532545,Water Board Llantarnam,2023-06-14T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
532545,Water Board Llantarnam,2023-06-14T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
532545,Water Board Llantarnam,2023-06-14T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.83
532545,Water Board Llantarnam,2023-06-14T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.34
532545,Water Board Llantarnam,2023-06-14T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.35
532545,Water Board Llantarnam,2023-06-14T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
532545,Water Board Llantarnam,2023-06-14T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
532545,Water Board Llantarnam,2023-06-14T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.5
532545,Water Board Llantarnam,2023-06-14T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
532545,Water Board Llantarnam,2023-06-14T02:00:00.000+00:00,transformer,,Temperature,C,33.4
532545,Water Board Llantarnam,2023-06-14T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
532545,Water Board Llantarnam,2023-06-14T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.9
532545,Water Board Llantarnam,2023-06-14T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532545,Water Board Llantarnam,2023-06-14T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
532545,Water Board Llantarnam,2023-06-14T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
532545,Water Board Llantarnam,2023-06-14T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.85
532545,Water Board Llantarnam,2023-06-14T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
532545,Water Board Llantarnam,2023-06-14T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
532545,Water Board Llantarnam,2023-06-14T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
532545,Water Board Llantarnam,2023-06-14T02:00:00.000+00:00,busbar,,L3 Active Power,kW,4.66
532545,Water Board Llantarnam,2023-06-14T02:00:00.000+00:00,busbar,,L2 Active Power,kW,9.71
532545,Water Board Llantarnam,2023-06-14T02:00:00.000+00:00,busbar,,L1 Active Power,kW,11.18
532545,Water Board Llantarnam,2023-06-14T02:00:00.000+00:00,busbar,,N Current (RMS),A,34.6
532545,Water Board Llantarnam,2023-06-14T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
532545,Water Board Llantarnam,2023-06-14T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
532545,Water Board Llantarnam,2023-06-14T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
532545,Water Board Llantarnam,2023-06-14T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
532545,Water Board Llantarnam,2023-06-14T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.08
532545,Water Board Llantarnam,2023-06-14T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
532545,Water Board Llantarnam,2023-06-14T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.69
532545,Water Board Llantarnam,2023-06-14T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.4
532545,Water Board Llantarnam,2023-06-14T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.44
532545,Water Board Llantarnam,2023-06-14T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
532545,Water Board Llantarnam,2023-06-14T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.3
532545,Water Board Llantarnam,2023-06-14T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
532545,Water Board Llantarnam,2023-06-14T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
532545,Water Board Llantarnam,2023-06-14T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
532545,Water Board Llantarnam,2023-06-14T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
532545,Water Board Llantarnam,2023-06-14T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
532545,Water Board Llantarnam,2023-06-14T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.83
532545,Water Board Llantarnam,2023-06-14T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.05
532545,Water Board Llantarnam,2023-06-14T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.38
532545,Water Board Llantarnam,2023-06-14T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
532545,Water Board Llantarnam,2023-06-14T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
532545,Water Board Llantarnam,2023-06-14T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.2
532545,Water Board Llantarnam,2023-06-14T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.6
532545,Water Board Llantarnam,2023-06-14T01:50:00.000+00:00,transformer,,Temperature,C,33.5
532545,Water Board Llantarnam,2023-06-14T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
532545,Water Board Llantarnam,2023-06-14T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
532545,Water Board Llantarnam,2023-06-14T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
532545,Water Board Llantarnam,2023-06-14T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
532545,Water Board Llantarnam,2023-06-14T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
532545,Water Board Llantarnam,2023-06-14T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
532545,Water Board Llantarnam,2023-06-14T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
532545,Water Board Llantarnam,2023-06-14T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
532545,Water Board Llantarnam,2023-06-14T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
532545,Water Board Llantarnam,2023-06-14T01:50:00.000+00:00,busbar,,L3 Active Power,kW,4.52
532545,Water Board Llantarnam,2023-06-14T01:50:00.000+00:00,busbar,,L2 Active Power,kW,9.44
532545,Water Board Llantarnam,2023-06-14T01:50:00.000+00:00,busbar,,L1 Active Power,kW,10.81
532545,Water Board Llantarnam,2023-06-14T01:50:00.000+00:00,busbar,,N Current (RMS),A,34.7
532545,Water Board Llantarnam,2023-06-14T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
532545,Water Board Llantarnam,2023-06-14T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
532545,Water Board Llantarnam,2023-06-14T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,45.6
532545,Water Board Llantarnam,2023-06-14T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
532545,Water Board Llantarnam,2023-06-14T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
532545,Water Board Llantarnam,2023-06-14T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
532545,Water Board Llantarnam,2023-06-14T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.54
532545,Water Board Llantarnam,2023-06-14T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.64
532545,Water Board Llantarnam,2023-06-14T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.35
532545,Water Board Llantarnam,2023-06-14T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
532545,Water Board Llantarnam,2023-06-14T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
532545,Water Board Llantarnam,2023-06-14T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
532545,Water Board Llantarnam,2023-06-14T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
532545,Water Board Llantarnam,2023-06-14T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
532545,Water Board Llantarnam,2023-06-14T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
532545,Water Board Llantarnam,2023-06-14T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
532545,Water Board Llantarnam,2023-06-14T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
532545,Water Board Llantarnam,2023-06-14T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.18
532545,Water Board Llantarnam,2023-06-14T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.38
532545,Water Board Llantarnam,2023-06-14T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
532545,Water Board Llantarnam,2023-06-14T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
532545,Water Board Llantarnam,2023-06-14T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
532545,Water Board Llantarnam,2023-06-14T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
532545,Water Board Llantarnam,2023-06-14T01:40:00.000+00:00,transformer,,Temperature,C,33.6
532545,Water Board Llantarnam,2023-06-14T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
532545,Water Board Llantarnam,2023-06-14T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
532545,Water Board Llantarnam,2023-06-14T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532545,Water Board Llantarnam,2023-06-14T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
532545,Water Board Llantarnam,2023-06-14T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
532545,Water Board Llantarnam,2023-06-14T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
532545,Water Board Llantarnam,2023-06-14T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
532545,Water Board Llantarnam,2023-06-14T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
532545,Water Board Llantarnam,2023-06-14T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
532545,Water Board Llantarnam,2023-06-14T01:40:00.000+00:00,busbar,,L3 Active Power,kW,4.42
532545,Water Board Llantarnam,2023-06-14T01:40:00.000+00:00,busbar,,L2 Active Power,kW,9.82
532545,Water Board Llantarnam,2023-06-14T01:40:00.000+00:00,busbar,,L1 Active Power,kW,10.73
532545,Water Board Llantarnam,2023-06-14T01:40:00.000+00:00,busbar,,N Current (RMS),A,33.5
532545,Water Board Llantarnam,2023-06-14T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
532545,Water Board Llantarnam,2023-06-14T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
532545,Water Board Llantarnam,2023-06-14T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.1
532545,Water Board Llantarnam,2023-06-14T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
532545,Water Board Llantarnam,2023-06-14T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
532545,Water Board Llantarnam,2023-06-14T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
532545,Water Board Llantarnam,2023-06-14T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.38
532545,Water Board Llantarnam,2023-06-14T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.35
532545,Water Board Llantarnam,2023-06-14T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.84
532545,Water Board Llantarnam,2023-06-14T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
532545,Water Board Llantarnam,2023-06-14T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
532545,Water Board Llantarnam,2023-06-14T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
532545,Water Board Llantarnam,2023-06-14T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.3
532545,Water Board Llantarnam,2023-06-14T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
532545,Water Board Llantarnam,2023-06-14T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
532545,Water Board Llantarnam,2023-06-14T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.67
532545,Water Board Llantarnam,2023-06-14T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
532545,Water Board Llantarnam,2023-06-14T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.32
532545,Water Board Llantarnam,2023-06-14T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.36
532545,Water Board Llantarnam,2023-06-14T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
532545,Water Board Llantarnam,2023-06-14T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
532545,Water Board Llantarnam,2023-06-14T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.1
532545,Water Board Llantarnam,2023-06-14T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
532545,Water Board Llantarnam,2023-06-14T01:30:00.000+00:00,transformer,,Temperature,C,33.7
532545,Water Board Llantarnam,2023-06-14T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
532545,Water Board Llantarnam,2023-06-14T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
532545,Water Board Llantarnam,2023-06-14T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
532545,Water Board Llantarnam,2023-06-14T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
532545,Water Board Llantarnam,2023-06-14T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
532545,Water Board Llantarnam,2023-06-14T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
532545,Water Board Llantarnam,2023-06-14T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
532545,Water Board Llantarnam,2023-06-14T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
532545,Water Board Llantarnam,2023-06-14T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
532545,Water Board Llantarnam,2023-06-14T01:30:00.000+00:00,busbar,,L3 Active Power,kW,4.26
532545,Water Board Llantarnam,2023-06-14T01:30:00.000+00:00,busbar,,L2 Active Power,kW,9.67
532545,Water Board Llantarnam,2023-06-14T01:30:00.000+00:00,busbar,,L1 Active Power,kW,11.21
532545,Water Board Llantarnam,2023-06-14T01:30:00.000+00:00,busbar,,N Current (RMS),A,34.9
532545,Water Board Llantarnam,2023-06-14T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.4
532545,Water Board Llantarnam,2023-06-14T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.6
532545,Water Board Llantarnam,2023-06-14T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
532545,Water Board Llantarnam,2023-06-14T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
532545,Water Board Llantarnam,2023-06-14T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
532545,Water Board Llantarnam,2023-06-14T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
532545,Water Board Llantarnam,2023-06-14T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.43
532545,Water Board Llantarnam,2023-06-14T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.55
532545,Water Board Llantarnam,2023-06-14T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.7
532545,Water Board Llantarnam,2023-06-14T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
532545,Water Board Llantarnam,2023-06-14T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
532545,Water Board Llantarnam,2023-06-14T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
532545,Water Board Llantarnam,2023-06-14T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
532545,Water Board Llantarnam,2023-06-14T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
532545,Water Board Llantarnam,2023-06-14T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
532545,Water Board Llantarnam,2023-06-14T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.67
532545,Water Board Llantarnam,2023-06-14T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.82
532545,Water Board Llantarnam,2023-06-14T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.16
532545,Water Board Llantarnam,2023-06-14T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.42
532545,Water Board Llantarnam,2023-06-14T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
532545,Water Board Llantarnam,2023-06-14T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
532545,Water Board Llantarnam,2023-06-14T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
532545,Water Board Llantarnam,2023-06-14T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.7
532545,Water Board Llantarnam,2023-06-14T01:20:00.000+00:00,transformer,,Temperature,C,33.8
532545,Water Board Llantarnam,2023-06-14T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
532545,Water Board Llantarnam,2023-06-14T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
532545,Water Board Llantarnam,2023-06-14T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
532545,Water Board Llantarnam,2023-06-14T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
532545,Water Board Llantarnam,2023-06-14T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
532545,Water Board Llantarnam,2023-06-14T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
532545,Water Board Llantarnam,2023-06-14T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
532545,Water Board Llantarnam,2023-06-14T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
532545,Water Board Llantarnam,2023-06-14T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
532545,Water Board Llantarnam,2023-06-14T01:20:00.000+00:00,busbar,,L3 Active Power,kW,4.25
532545,Water Board Llantarnam,2023-06-14T01:20:00.000+00:00,busbar,,L2 Active Power,kW,9.71
532545,Water Board Llantarnam,2023-06-14T01:20:00.000+00:00,busbar,,L1 Active Power,kW,10.12
532545,Water Board Llantarnam,2023-06-14T01:20:00.000+00:00,busbar,,N Current (RMS),A,32.7
532545,Water Board Llantarnam,2023-06-14T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
532545,Water Board Llantarnam,2023-06-14T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
532545,Water Board Llantarnam,2023-06-14T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.8
532545,Water Board Llantarnam,2023-06-14T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
532545,Water Board Llantarnam,2023-06-14T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
532545,Water Board Llantarnam,2023-06-14T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
532545,Water Board Llantarnam,2023-06-14T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.65
532545,Water Board Llantarnam,2023-06-14T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.7
532545,Water Board Llantarnam,2023-06-14T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.88
532545,Water Board Llantarnam,2023-06-14T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
532545,Water Board Llantarnam,2023-06-14T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
532545,Water Board Llantarnam,2023-06-14T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.9
532545,Water Board Llantarnam,2023-06-14T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
532545,Water Board Llantarnam,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
532545,Water Board Llantarnam,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
532545,Water Board Llantarnam,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
532545,Water Board Llantarnam,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.78
532545,Water Board Llantarnam,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.04
532545,Water Board Llantarnam,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.36
532545,Water Board Llantarnam,2023-06-14T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
532545,Water Board Llantarnam,2023-06-14T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
532545,Water Board Llantarnam,2023-06-14T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.0
532545,Water Board Llantarnam,2023-06-14T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
532545,Water Board Llantarnam,2023-06-14T01:10:00.000+00:00,transformer,,Temperature,C,34.0
532545,Water Board Llantarnam,2023-06-14T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
532545,Water Board Llantarnam,2023-06-14T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.5
532545,Water Board Llantarnam,2023-06-14T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
532545,Water Board Llantarnam,2023-06-14T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
532545,Water Board Llantarnam,2023-06-14T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
532545,Water Board Llantarnam,2023-06-14T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
532545,Water Board Llantarnam,2023-06-14T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
532545,Water Board Llantarnam,2023-06-14T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
532545,Water Board Llantarnam,2023-06-14T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
532545,Water Board Llantarnam,2023-06-14T01:10:00.000+00:00,busbar,,L3 Active Power,kW,5.43
532545,Water Board Llantarnam,2023-06-14T01:10:00.000+00:00,busbar,,L2 Active Power,kW,9.74
532545,Water Board Llantarnam,2023-06-14T01:10:00.000+00:00,busbar,,L1 Active Power,kW,9.25
532545,Water Board Llantarnam,2023-06-14T01:10:00.000+00:00,busbar,,N Current (RMS),A,26.6
532545,Water Board Llantarnam,2023-06-14T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
532545,Water Board Llantarnam,2023-06-14T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
532545,Water Board Llantarnam,2023-06-14T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
532545,Water Board Llantarnam,2023-06-14T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
532545,Water Board Llantarnam,2023-06-14T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
532545,Water Board Llantarnam,2023-06-14T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
532545,Water Board Llantarnam,2023-06-14T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.07
532545,Water Board Llantarnam,2023-06-14T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.77
532545,Water Board Llantarnam,2023-06-14T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.8
532545,Water Board Llantarnam,2023-06-14T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,12.6
532545,Water Board Llantarnam,2023-06-14T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
532545,Water Board Llantarnam,2023-06-14T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
532545,Water Board Llantarnam,2023-06-14T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
532545,Water Board Llantarnam,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.54
532545,Water Board Llantarnam,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
532545,Water Board Llantarnam,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
532545,Water Board Llantarnam,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.79
532545,Water Board Llantarnam,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.17
532545,Water Board Llantarnam,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.6
532545,Water Board Llantarnam,2023-06-14T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
532545,Water Board Llantarnam,2023-06-14T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
532545,Water Board Llantarnam,2023-06-14T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
532545,Water Board Llantarnam,2023-06-14T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
532545,Water Board Llantarnam,2023-06-14T01:00:00.000+00:00,transformer,,Temperature,C,34.1
532545,Water Board Llantarnam,2023-06-14T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
532545,Water Board Llantarnam,2023-06-14T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
532545,Water Board Llantarnam,2023-06-14T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
532545,Water Board Llantarnam,2023-06-14T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
532545,Water Board Llantarnam,2023-06-14T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
532545,Water Board Llantarnam,2023-06-14T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
532545,Water Board Llantarnam,2023-06-14T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
532545,Water Board Llantarnam,2023-06-14T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
532545,Water Board Llantarnam,2023-06-14T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
532545,Water Board Llantarnam,2023-06-14T01:00:00.000+00:00,busbar,,L3 Active Power,kW,6.87
532545,Water Board Llantarnam,2023-06-14T01:00:00.000+00:00,busbar,,L2 Active Power,kW,9.94
532545,Water Board Llantarnam,2023-06-14T01:00:00.000+00:00,busbar,,L1 Active Power,kW,9.4
532545,Water Board Llantarnam,2023-06-14T01:00:00.000+00:00,busbar,,N Current (RMS),A,21.6
532545,Water Board Llantarnam,2023-06-14T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.9
532545,Water Board Llantarnam,2023-06-14T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.6
532545,Water Board Llantarnam,2023-06-14T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
532545,Water Board Llantarnam,2023-06-14T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
532545,Water Board Llantarnam,2023-06-14T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
532545,Water Board Llantarnam,2023-06-14T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
532545,Water Board Llantarnam,2023-06-14T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.13
532545,Water Board Llantarnam,2023-06-14T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
532545,Water Board Llantarnam,2023-06-14T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.88
532545,Water Board Llantarnam,2023-06-14T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
532545,Water Board Llantarnam,2023-06-14T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
532545,Water Board Llantarnam,2023-06-14T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
532545,Water Board Llantarnam,2023-06-14T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
532545,Water Board Llantarnam,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
532545,Water Board Llantarnam,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
532545,Water Board Llantarnam,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
532545,Water Board Llantarnam,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.83
532545,Water Board Llantarnam,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.56
532545,Water Board Llantarnam,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.69
532545,Water Board Llantarnam,2023-06-14T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
532545,Water Board Llantarnam,2023-06-14T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
532545,Water Board Llantarnam,2023-06-14T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.9
532545,Water Board Llantarnam,2023-06-14T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
532545,Water Board Llantarnam,2023-06-14T00:50:00.000+00:00,transformer,,Temperature,C,34.2
532545,Water Board Llantarnam,2023-06-14T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
532545,Water Board Llantarnam,2023-06-14T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
532545,Water Board Llantarnam,2023-06-14T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532545,Water Board Llantarnam,2023-06-14T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
532545,Water Board Llantarnam,2023-06-14T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
532545,Water Board Llantarnam,2023-06-14T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
532545,Water Board Llantarnam,2023-06-14T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
532545,Water Board Llantarnam,2023-06-14T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
532545,Water Board Llantarnam,2023-06-14T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
532545,Water Board Llantarnam,2023-06-14T00:50:00.000+00:00,busbar,,L3 Active Power,kW,4.97
532545,Water Board Llantarnam,2023-06-14T00:50:00.000+00:00,busbar,,L2 Active Power,kW,10.56
532545,Water Board Llantarnam,2023-06-14T00:50:00.000+00:00,busbar,,L1 Active Power,kW,9.57
532545,Water Board Llantarnam,2023-06-14T00:50:00.000+00:00,busbar,,N Current (RMS),A,29.0
532545,Water Board Llantarnam,2023-06-14T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
532545,Water Board Llantarnam,2023-06-14T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
532545,Water Board Llantarnam,2023-06-14T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
532545,Water Board Llantarnam,2023-06-14T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
532545,Water Board Llantarnam,2023-06-14T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
532545,Water Board Llantarnam,2023-06-14T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
532545,Water Board Llantarnam,2023-06-14T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.63
532545,Water Board Llantarnam,2023-06-14T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.35
532545,Water Board Llantarnam,2023-06-14T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.99
532545,Water Board Llantarnam,2023-06-14T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
532545,Water Board Llantarnam,2023-06-14T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
532545,Water Board Llantarnam,2023-06-14T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
532545,Water Board Llantarnam,2023-06-14T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
532545,Water Board Llantarnam,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
532545,Water Board Llantarnam,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
532545,Water Board Llantarnam,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
532545,Water Board Llantarnam,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.84
532545,Water Board Llantarnam,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.2
532545,Water Board Llantarnam,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.57
532545,Water Board Llantarnam,2023-06-14T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.9
532545,Water Board Llantarnam,2023-06-14T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
532545,Water Board Llantarnam,2023-06-14T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
532545,Water Board Llantarnam,2023-06-14T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
532545,Water Board Llantarnam,2023-06-14T00:40:00.000+00:00,transformer,,Temperature,C,34.3
532545,Water Board Llantarnam,2023-06-14T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
532545,Water Board Llantarnam,2023-06-14T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
532545,Water Board Llantarnam,2023-06-14T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
532545,Water Board Llantarnam,2023-06-14T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
532545,Water Board Llantarnam,2023-06-14T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
532545,Water Board Llantarnam,2023-06-14T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
532545,Water Board Llantarnam,2023-06-14T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.44
532545,Water Board Llantarnam,2023-06-14T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
532545,Water Board Llantarnam,2023-06-14T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
532545,Water Board Llantarnam,2023-06-14T00:40:00.000+00:00,busbar,,L3 Active Power,kW,4.46
532545,Water Board Llantarnam,2023-06-14T00:40:00.000+00:00,busbar,,L2 Active Power,kW,10.55
532545,Water Board Llantarnam,2023-06-14T00:40:00.000+00:00,busbar,,L1 Active Power,kW,9.56
532545,Water Board Llantarnam,2023-06-14T00:40:00.000+00:00,busbar,,N Current (RMS),A,29.9
532545,Water Board Llantarnam,2023-06-14T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
532545,Water Board Llantarnam,2023-06-14T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
532545,Water Board Llantarnam,2023-06-14T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
532545,Water Board Llantarnam,2023-06-14T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
532545,Water Board Llantarnam,2023-06-14T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
532545,Water Board Llantarnam,2023-06-14T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
532545,Water Board Llantarnam,2023-06-14T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.75
532545,Water Board Llantarnam,2023-06-14T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.61
532545,Water Board Llantarnam,2023-06-14T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.82
532545,Water Board Llantarnam,2023-06-14T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.5
532545,Water Board Llantarnam,2023-06-14T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
532545,Water Board Llantarnam,2023-06-14T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
532545,Water Board Llantarnam,2023-06-14T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
532545,Water Board Llantarnam,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
532545,Water Board Llantarnam,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
532545,Water Board Llantarnam,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.79
532545,Water Board Llantarnam,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.84
532545,Water Board Llantarnam,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.18
532545,Water Board Llantarnam,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.56
532545,Water Board Llantarnam,2023-06-14T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
532545,Water Board Llantarnam,2023-06-14T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
532545,Water Board Llantarnam,2023-06-14T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
532545,Water Board Llantarnam,2023-06-14T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
532545,Water Board Llantarnam,2023-06-14T00:30:00.000+00:00,transformer,,Temperature,C,34.4
532545,Water Board Llantarnam,2023-06-14T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
532545,Water Board Llantarnam,2023-06-14T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
532545,Water Board Llantarnam,2023-06-14T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532545,Water Board Llantarnam,2023-06-14T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.24
532545,Water Board Llantarnam,2023-06-14T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
532545,Water Board Llantarnam,2023-06-14T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.83
532545,Water Board Llantarnam,2023-06-14T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
532545,Water Board Llantarnam,2023-06-14T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
532545,Water Board Llantarnam,2023-06-14T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
532545,Water Board Llantarnam,2023-06-14T00:30:00.000+00:00,busbar,,L3 Active Power,kW,4.58
532545,Water Board Llantarnam,2023-06-14T00:30:00.000+00:00,busbar,,L2 Active Power,kW,10.79
532545,Water Board Llantarnam,2023-06-14T00:30:00.000+00:00,busbar,,L1 Active Power,kW,9.38
532545,Water Board Llantarnam,2023-06-14T00:30:00.000+00:00,busbar,,N Current (RMS),A,29.1
532545,Water Board Llantarnam,2023-06-14T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
532545,Water Board Llantarnam,2023-06-14T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.3
532545,Water Board Llantarnam,2023-06-14T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
532545,Water Board Llantarnam,2023-06-14T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
532545,Water Board Llantarnam,2023-06-14T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
532545,Water Board Llantarnam,2023-06-14T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.41
532545,Water Board Llantarnam,2023-06-14T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.86
532545,Water Board Llantarnam,2023-06-14T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.46
532545,Water Board Llantarnam,2023-06-14T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.02
532545,Water Board Llantarnam,2023-06-14T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.1
532545,Water Board Llantarnam,2023-06-14T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
532545,Water Board Llantarnam,2023-06-14T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
532545,Water Board Llantarnam,2023-06-14T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
532545,Water Board Llantarnam,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
532545,Water Board Llantarnam,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
532545,Water Board Llantarnam,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
532545,Water Board Llantarnam,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.83
532545,Water Board Llantarnam,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.15
532545,Water Board Llantarnam,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.44
532545,Water Board Llantarnam,2023-06-14T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.3
532545,Water Board Llantarnam,2023-06-14T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
532545,Water Board Llantarnam,2023-06-14T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
532545,Water Board Llantarnam,2023-06-14T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
532545,Water Board Llantarnam,2023-06-14T00:20:00.000+00:00,transformer,,Temperature,C,34.5
532545,Water Board Llantarnam,2023-06-14T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
532545,Water Board Llantarnam,2023-06-14T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
532545,Water Board Llantarnam,2023-06-14T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
532545,Water Board Llantarnam,2023-06-14T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
532545,Water Board Llantarnam,2023-06-14T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
532545,Water Board Llantarnam,2023-06-14T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.27
532545,Water Board Llantarnam,2023-06-14T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
532545,Water Board Llantarnam,2023-06-14T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
532545,Water Board Llantarnam,2023-06-14T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
532545,Water Board Llantarnam,2023-06-14T00:20:00.000+00:00,busbar,,L3 Active Power,kW,4.69
532545,Water Board Llantarnam,2023-06-14T00:20:00.000+00:00,busbar,,L2 Active Power,kW,10.61
