Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532545,Water Board Llantarnam,2023-06-14T00:20:00.000+00:00,busbar,,L1 Active Power,kW,9.46
532545,Water Board Llantarnam,2023-06-14T00:20:00.000+00:00,busbar,,N Current (RMS),A,29.3
532545,Water Board Llantarnam,2023-06-14T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
532545,Water Board Llantarnam,2023-06-14T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
532545,Water Board Llantarnam,2023-06-14T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
532545,Water Board Llantarnam,2023-06-14T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
532545,Water Board Llantarnam,2023-06-14T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
532545,Water Board Llantarnam,2023-06-14T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
532545,Water Board Llantarnam,2023-06-14T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.79
532545,Water Board Llantarnam,2023-06-14T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.35
532545,Water Board Llantarnam,2023-06-14T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.06
532545,Water Board Llantarnam,2023-06-14T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
532545,Water Board Llantarnam,2023-06-14T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
532545,Water Board Llantarnam,2023-06-14T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
532545,Water Board Llantarnam,2023-06-14T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.0
532545,Water Board Llantarnam,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
532545,Water Board Llantarnam,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
532545,Water Board Llantarnam,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
532545,Water Board Llantarnam,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
532545,Water Board Llantarnam,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.36
532545,Water Board Llantarnam,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.23
532545,Water Board Llantarnam,2023-06-14T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
532545,Water Board Llantarnam,2023-06-14T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
532545,Water Board Llantarnam,2023-06-14T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
532545,Water Board Llantarnam,2023-06-14T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.9
532545,Water Board Llantarnam,2023-06-14T00:10:00.000+00:00,transformer,,Temperature,C,34.7
532545,Water Board Llantarnam,2023-06-14T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
532545,Water Board Llantarnam,2023-06-14T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
532545,Water Board Llantarnam,2023-06-14T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
532545,Water Board Llantarnam,2023-06-14T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
532545,Water Board Llantarnam,2023-06-14T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
532545,Water Board Llantarnam,2023-06-14T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
532545,Water Board Llantarnam,2023-06-14T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
532545,Water Board Llantarnam,2023-06-14T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
532545,Water Board Llantarnam,2023-06-14T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
532545,Water Board Llantarnam,2023-06-14T00:10:00.000+00:00,busbar,,L3 Active Power,kW,4.67
532545,Water Board Llantarnam,2023-06-14T00:10:00.000+00:00,busbar,,L2 Active Power,kW,12.71
532545,Water Board Llantarnam,2023-06-14T00:10:00.000+00:00,busbar,,L1 Active Power,kW,9.29
532545,Water Board Llantarnam,2023-06-14T00:10:00.000+00:00,busbar,,N Current (RMS),A,34.5
532545,Water Board Llantarnam,2023-06-14T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
532545,Water Board Llantarnam,2023-06-14T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.5
532545,Water Board Llantarnam,2023-06-14T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
532545,Water Board Llantarnam,2023-06-14T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
532545,Water Board Llantarnam,2023-06-14T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
532545,Water Board Llantarnam,2023-06-14T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
532545,Water Board Llantarnam,2023-06-14T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.07
532545,Water Board Llantarnam,2023-06-14T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.95
532545,Water Board Llantarnam,2023-06-14T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.06
532545,Water Board Llantarnam,2023-06-14T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.9
532545,Water Board Llantarnam,2023-06-14T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
532545,Water Board Llantarnam,2023-06-14T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
532545,Water Board Llantarnam,2023-06-14T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
532545,Water Board Llantarnam,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
532545,Water Board Llantarnam,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
532545,Water Board Llantarnam,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
532545,Water Board Llantarnam,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.95
532545,Water Board Llantarnam,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.23
532545,Water Board Llantarnam,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.31
532545,Water Board Llantarnam,2023-06-14T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.0
532545,Water Board Llantarnam,2023-06-14T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
532545,Water Board Llantarnam,2023-06-14T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
532545,Water Board Llantarnam,2023-06-14T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.3
532545,Water Board Llantarnam,2023-06-14T00:00:00.000+00:00,transformer,,Temperature,C,34.8
532545,Water Board Llantarnam,2023-06-14T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
532545,Water Board Llantarnam,2023-06-14T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
532545,Water Board Llantarnam,2023-06-14T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
532545,Water Board Llantarnam,2023-06-14T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
532545,Water Board Llantarnam,2023-06-14T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
532545,Water Board Llantarnam,2023-06-14T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
532545,Water Board Llantarnam,2023-06-14T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
532545,Water Board Llantarnam,2023-06-14T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
532545,Water Board Llantarnam,2023-06-14T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.57
532545,Water Board Llantarnam,2023-06-14T00:00:00.000+00:00,busbar,,L3 Active Power,kW,5.03
532545,Water Board Llantarnam,2023-06-14T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.18
532545,Water Board Llantarnam,2023-06-14T00:00:00.000+00:00,busbar,,L1 Active Power,kW,9.38
532545,Water Board Llantarnam,2023-06-14T00:00:00.000+00:00,busbar,,N Current (RMS),A,30.0
532545,Water Board Llantarnam,2023-06-14T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
532545,Water Board Llantarnam,2023-06-14T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
532545,Water Board Llantarnam,2023-06-14T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
532545,Water Board Llantarnam,2023-06-13T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
532545,Water Board Llantarnam,2023-06-13T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
532545,Water Board Llantarnam,2023-06-13T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
532545,Water Board Llantarnam,2023-06-13T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.06
532545,Water Board Llantarnam,2023-06-13T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.73
532545,Water Board Llantarnam,2023-06-13T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.98
532545,Water Board Llantarnam,2023-06-13T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
532545,Water Board Llantarnam,2023-06-13T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
532545,Water Board Llantarnam,2023-06-13T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
532545,Water Board Llantarnam,2023-06-13T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
532545,Water Board Llantarnam,2023-06-13T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
532545,Water Board Llantarnam,2023-06-13T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
532545,Water Board Llantarnam,2023-06-13T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
532545,Water Board Llantarnam,2023-06-13T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.95
532545,Water Board Llantarnam,2023-06-13T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.44
532545,Water Board Llantarnam,2023-06-13T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.46
532545,Water Board Llantarnam,2023-06-13T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
532545,Water Board Llantarnam,2023-06-13T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
532545,Water Board Llantarnam,2023-06-13T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.6
532545,Water Board Llantarnam,2023-06-13T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
532545,Water Board Llantarnam,2023-06-13T23:50:00.000+00:00,transformer,,Temperature,C,34.9
532545,Water Board Llantarnam,2023-06-13T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
532545,Water Board Llantarnam,2023-06-13T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.12
532545,Water Board Llantarnam,2023-06-13T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532545,Water Board Llantarnam,2023-06-13T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
532545,Water Board Llantarnam,2023-06-13T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
532545,Water Board Llantarnam,2023-06-13T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
532545,Water Board Llantarnam,2023-06-13T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
532545,Water Board Llantarnam,2023-06-13T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
532545,Water Board Llantarnam,2023-06-13T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
532545,Water Board Llantarnam,2023-06-13T23:50:00.000+00:00,busbar,,L3 Active Power,kW,5.01
532545,Water Board Llantarnam,2023-06-13T23:50:00.000+00:00,busbar,,L2 Active Power,kW,11.17
532545,Water Board Llantarnam,2023-06-13T23:50:00.000+00:00,busbar,,L1 Active Power,kW,9.44
532545,Water Board Llantarnam,2023-06-13T23:50:00.000+00:00,busbar,,N Current (RMS),A,29.8
532545,Water Board Llantarnam,2023-06-13T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
532545,Water Board Llantarnam,2023-06-13T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.1
532545,Water Board Llantarnam,2023-06-13T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
532545,Water Board Llantarnam,2023-06-13T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
532545,Water Board Llantarnam,2023-06-13T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
532545,Water Board Llantarnam,2023-06-13T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
532545,Water Board Llantarnam,2023-06-13T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.96
532545,Water Board Llantarnam,2023-06-13T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.76
532545,Water Board Llantarnam,2023-06-13T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.94
532545,Water Board Llantarnam,2023-06-13T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
532545,Water Board Llantarnam,2023-06-13T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
532545,Water Board Llantarnam,2023-06-13T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
532545,Water Board Llantarnam,2023-06-13T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
532545,Water Board Llantarnam,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
532545,Water Board Llantarnam,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
532545,Water Board Llantarnam,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
532545,Water Board Llantarnam,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
532545,Water Board Llantarnam,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.48
532545,Water Board Llantarnam,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.46
532545,Water Board Llantarnam,2023-06-13T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
532545,Water Board Llantarnam,2023-06-13T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
532545,Water Board Llantarnam,2023-06-13T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
532545,Water Board Llantarnam,2023-06-13T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
532545,Water Board Llantarnam,2023-06-13T23:40:00.000+00:00,transformer,,Temperature,C,35.1
532545,Water Board Llantarnam,2023-06-13T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
532545,Water Board Llantarnam,2023-06-13T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
532545,Water Board Llantarnam,2023-06-13T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532545,Water Board Llantarnam,2023-06-13T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
532545,Water Board Llantarnam,2023-06-13T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
532545,Water Board Llantarnam,2023-06-13T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
532545,Water Board Llantarnam,2023-06-13T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
532545,Water Board Llantarnam,2023-06-13T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
532545,Water Board Llantarnam,2023-06-13T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
532545,Water Board Llantarnam,2023-06-13T23:40:00.000+00:00,busbar,,L3 Active Power,kW,4.9
532545,Water Board Llantarnam,2023-06-13T23:40:00.000+00:00,busbar,,L2 Active Power,kW,11.24
532545,Water Board Llantarnam,2023-06-13T23:40:00.000+00:00,busbar,,L1 Active Power,kW,9.4
532545,Water Board Llantarnam,2023-06-13T23:40:00.000+00:00,busbar,,N Current (RMS),A,30.4
532545,Water Board Llantarnam,2023-06-13T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
532545,Water Board Llantarnam,2023-06-13T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,47.3
532545,Water Board Llantarnam,2023-06-13T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
532545,Water Board Llantarnam,2023-06-13T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
532545,Water Board Llantarnam,2023-06-13T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
532545,Water Board Llantarnam,2023-06-13T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
532545,Water Board Llantarnam,2023-06-13T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.88
532545,Water Board Llantarnam,2023-06-13T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.0
532545,Water Board Llantarnam,2023-06-13T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.85
532545,Water Board Llantarnam,2023-06-13T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
532545,Water Board Llantarnam,2023-06-13T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
532545,Water Board Llantarnam,2023-06-13T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
532545,Water Board Llantarnam,2023-06-13T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.5
532545,Water Board Llantarnam,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
532545,Water Board Llantarnam,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
532545,Water Board Llantarnam,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
532545,Water Board Llantarnam,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.89
532545,Water Board Llantarnam,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.5
532545,Water Board Llantarnam,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.41
532545,Water Board Llantarnam,2023-06-13T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.7
532545,Water Board Llantarnam,2023-06-13T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
532545,Water Board Llantarnam,2023-06-13T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
532545,Water Board Llantarnam,2023-06-13T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.8
532545,Water Board Llantarnam,2023-06-13T23:30:00.000+00:00,transformer,,Temperature,C,35.1
532545,Water Board Llantarnam,2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.95
532545,Water Board Llantarnam,2023-06-13T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
532545,Water Board Llantarnam,2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
532545,Water Board Llantarnam,2023-06-13T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
532545,Water Board Llantarnam,2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
532545,Water Board Llantarnam,2023-06-13T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
532545,Water Board Llantarnam,2023-06-13T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
532545,Water Board Llantarnam,2023-06-13T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
532545,Water Board Llantarnam,2023-06-13T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
532545,Water Board Llantarnam,2023-06-13T23:30:00.000+00:00,busbar,,L3 Active Power,kW,4.77
532545,Water Board Llantarnam,2023-06-13T23:30:00.000+00:00,busbar,,L2 Active Power,kW,11.5
532545,Water Board Llantarnam,2023-06-13T23:30:00.000+00:00,busbar,,L1 Active Power,kW,9.27
532545,Water Board Llantarnam,2023-06-13T23:30:00.000+00:00,busbar,,N Current (RMS),A,30.3
532545,Water Board Llantarnam,2023-06-13T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
532545,Water Board Llantarnam,2023-06-13T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
532545,Water Board Llantarnam,2023-06-13T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
532545,Water Board Llantarnam,2023-06-13T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
532545,Water Board Llantarnam,2023-06-13T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
532545,Water Board Llantarnam,2023-06-13T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
532545,Water Board Llantarnam,2023-06-13T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.85
532545,Water Board Llantarnam,2023-06-13T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.04
532545,Water Board Llantarnam,2023-06-13T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.94
532545,Water Board Llantarnam,2023-06-13T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
532545,Water Board Llantarnam,2023-06-13T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.4
532545,Water Board Llantarnam,2023-06-13T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
532545,Water Board Llantarnam,2023-06-13T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
532545,Water Board Llantarnam,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
532545,Water Board Llantarnam,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.33
532545,Water Board Llantarnam,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.77
532545,Water Board Llantarnam,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.89
532545,Water Board Llantarnam,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.5
532545,Water Board Llantarnam,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.51
532545,Water Board Llantarnam,2023-06-13T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
532545,Water Board Llantarnam,2023-06-13T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
532545,Water Board Llantarnam,2023-06-13T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
532545,Water Board Llantarnam,2023-06-13T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
532545,Water Board Llantarnam,2023-06-13T23:20:00.000+00:00,transformer,,Temperature,C,35.3
532545,Water Board Llantarnam,2023-06-13T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
532545,Water Board Llantarnam,2023-06-13T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
532545,Water Board Llantarnam,2023-06-13T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
532545,Water Board Llantarnam,2023-06-13T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
532545,Water Board Llantarnam,2023-06-13T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
532545,Water Board Llantarnam,2023-06-13T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
532545,Water Board Llantarnam,2023-06-13T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
532545,Water Board Llantarnam,2023-06-13T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
532545,Water Board Llantarnam,2023-06-13T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
532545,Water Board Llantarnam,2023-06-13T23:20:00.000+00:00,busbar,,L3 Active Power,kW,4.74
532545,Water Board Llantarnam,2023-06-13T23:20:00.000+00:00,busbar,,L2 Active Power,kW,12.54
532545,Water Board Llantarnam,2023-06-13T23:20:00.000+00:00,busbar,,L1 Active Power,kW,9.45
532545,Water Board Llantarnam,2023-06-13T23:20:00.000+00:00,busbar,,N Current (RMS),A,34.0
532545,Water Board Llantarnam,2023-06-13T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
532545,Water Board Llantarnam,2023-06-13T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
532545,Water Board Llantarnam,2023-06-13T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.3
532545,Water Board Llantarnam,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
532545,Water Board Llantarnam,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
532545,Water Board Llantarnam,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
532545,Water Board Llantarnam,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.99
532545,Water Board Llantarnam,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.74
532545,Water Board Llantarnam,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.97
532545,Water Board Llantarnam,2023-06-13T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
532545,Water Board Llantarnam,2023-06-13T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
532545,Water Board Llantarnam,2023-06-13T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
532545,Water Board Llantarnam,2023-06-13T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
532545,Water Board Llantarnam,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
532545,Water Board Llantarnam,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
532545,Water Board Llantarnam,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.79
532545,Water Board Llantarnam,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
532545,Water Board Llantarnam,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.59
532545,Water Board Llantarnam,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.55
532545,Water Board Llantarnam,2023-06-13T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.2
532545,Water Board Llantarnam,2023-06-13T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
532545,Water Board Llantarnam,2023-06-13T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
532545,Water Board Llantarnam,2023-06-13T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
532545,Water Board Llantarnam,2023-06-13T23:10:00.000+00:00,transformer,,Temperature,C,35.4
532545,Water Board Llantarnam,2023-06-13T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
532545,Water Board Llantarnam,2023-06-13T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
532545,Water Board Llantarnam,2023-06-13T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532545,Water Board Llantarnam,2023-06-13T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
532545,Water Board Llantarnam,2023-06-13T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
532545,Water Board Llantarnam,2023-06-13T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
532545,Water Board Llantarnam,2023-06-13T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
532545,Water Board Llantarnam,2023-06-13T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
532545,Water Board Llantarnam,2023-06-13T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
532545,Water Board Llantarnam,2023-06-13T23:10:00.000+00:00,busbar,,L3 Active Power,kW,4.89
532545,Water Board Llantarnam,2023-06-13T23:10:00.000+00:00,busbar,,L2 Active Power,kW,12.33
532545,Water Board Llantarnam,2023-06-13T23:10:00.000+00:00,busbar,,L1 Active Power,kW,9.52
532545,Water Board Llantarnam,2023-06-13T23:10:00.000+00:00,busbar,,N Current (RMS),A,33.9
532545,Water Board Llantarnam,2023-06-13T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
532545,Water Board Llantarnam,2023-06-13T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.8
532545,Water Board Llantarnam,2023-06-13T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
532545,Water Board Llantarnam,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
532545,Water Board Llantarnam,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
532545,Water Board Llantarnam,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
532545,Water Board Llantarnam,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.06
532545,Water Board Llantarnam,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.06
532545,Water Board Llantarnam,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.46
532545,Water Board Llantarnam,2023-06-13T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
532545,Water Board Llantarnam,2023-06-13T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
532545,Water Board Llantarnam,2023-06-13T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
532545,Water Board Llantarnam,2023-06-13T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
532545,Water Board Llantarnam,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
532545,Water Board Llantarnam,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
532545,Water Board Llantarnam,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
532545,Water Board Llantarnam,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
532545,Water Board Llantarnam,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.75
532545,Water Board Llantarnam,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.45
532545,Water Board Llantarnam,2023-06-13T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
532545,Water Board Llantarnam,2023-06-13T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
532545,Water Board Llantarnam,2023-06-13T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.0
532545,Water Board Llantarnam,2023-06-13T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
532545,Water Board Llantarnam,2023-06-13T23:00:00.000+00:00,transformer,,Temperature,C,35.5
532545,Water Board Llantarnam,2023-06-13T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
532545,Water Board Llantarnam,2023-06-13T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
532545,Water Board Llantarnam,2023-06-13T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
532545,Water Board Llantarnam,2023-06-13T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
532545,Water Board Llantarnam,2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
532545,Water Board Llantarnam,2023-06-13T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
532545,Water Board Llantarnam,2023-06-13T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
532545,Water Board Llantarnam,2023-06-13T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
532545,Water Board Llantarnam,2023-06-13T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.6
532545,Water Board Llantarnam,2023-06-13T23:00:00.000+00:00,busbar,,L3 Active Power,kW,4.95
532545,Water Board Llantarnam,2023-06-13T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.82
532545,Water Board Llantarnam,2023-06-13T23:00:00.000+00:00,busbar,,L1 Active Power,kW,9.91
532545,Water Board Llantarnam,2023-06-13T23:00:00.000+00:00,busbar,,N Current (RMS),A,33.7
532545,Water Board Llantarnam,2023-06-13T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
532545,Water Board Llantarnam,2023-06-13T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
532545,Water Board Llantarnam,2023-06-13T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
532545,Water Board Llantarnam,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
532545,Water Board Llantarnam,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
532545,Water Board Llantarnam,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
532545,Water Board Llantarnam,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.19
532545,Water Board Llantarnam,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.35
532545,Water Board Llantarnam,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.73
532545,Water Board Llantarnam,2023-06-13T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
532545,Water Board Llantarnam,2023-06-13T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
532545,Water Board Llantarnam,2023-06-13T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.2
532545,Water Board Llantarnam,2023-06-13T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.3
532545,Water Board Llantarnam,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
532545,Water Board Llantarnam,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
532545,Water Board Llantarnam,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
532545,Water Board Llantarnam,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.79
532545,Water Board Llantarnam,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.14
532545,Water Board Llantarnam,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.53
532545,Water Board Llantarnam,2023-06-13T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
532545,Water Board Llantarnam,2023-06-13T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
532545,Water Board Llantarnam,2023-06-13T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.9
532545,Water Board Llantarnam,2023-06-13T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
532545,Water Board Llantarnam,2023-06-13T22:50:00.000+00:00,transformer,,Temperature,C,35.6
532545,Water Board Llantarnam,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
532545,Water Board Llantarnam,2023-06-13T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
532545,Water Board Llantarnam,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
532545,Water Board Llantarnam,2023-06-13T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
532545,Water Board Llantarnam,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
532545,Water Board Llantarnam,2023-06-13T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
532545,Water Board Llantarnam,2023-06-13T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
532545,Water Board Llantarnam,2023-06-13T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
532545,Water Board Llantarnam,2023-06-13T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
532545,Water Board Llantarnam,2023-06-13T22:50:00.000+00:00,busbar,,L3 Active Power,kW,4.97
532545,Water Board Llantarnam,2023-06-13T22:50:00.000+00:00,busbar,,L2 Active Power,kW,15.49
532545,Water Board Llantarnam,2023-06-13T22:50:00.000+00:00,busbar,,L1 Active Power,kW,12.26
532545,Water Board Llantarnam,2023-06-13T22:50:00.000+00:00,busbar,,N Current (RMS),A,46.7
532545,Water Board Llantarnam,2023-06-13T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.2
532545,Water Board Llantarnam,2023-06-13T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
532545,Water Board Llantarnam,2023-06-13T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
532545,Water Board Llantarnam,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
532545,Water Board Llantarnam,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
532545,Water Board Llantarnam,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
532545,Water Board Llantarnam,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.29
532545,Water Board Llantarnam,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.17
532545,Water Board Llantarnam,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.44
532545,Water Board Llantarnam,2023-06-13T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
532545,Water Board Llantarnam,2023-06-13T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.0
532545,Water Board Llantarnam,2023-06-13T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
532545,Water Board Llantarnam,2023-06-13T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
532545,Water Board Llantarnam,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
532545,Water Board Llantarnam,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
532545,Water Board Llantarnam,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.78
532545,Water Board Llantarnam,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.81
532545,Water Board Llantarnam,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.34
532545,Water Board Llantarnam,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.12
532545,Water Board Llantarnam,2023-06-13T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
532545,Water Board Llantarnam,2023-06-13T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
532545,Water Board Llantarnam,2023-06-13T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.6
532545,Water Board Llantarnam,2023-06-13T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.1
532545,Water Board Llantarnam,2023-06-13T22:40:00.000+00:00,transformer,,Temperature,C,35.7
532545,Water Board Llantarnam,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
532545,Water Board Llantarnam,2023-06-13T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
532545,Water Board Llantarnam,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532545,Water Board Llantarnam,2023-06-13T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.24
532545,Water Board Llantarnam,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
532545,Water Board Llantarnam,2023-06-13T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.75
532545,Water Board Llantarnam,2023-06-13T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
532545,Water Board Llantarnam,2023-06-13T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
532545,Water Board Llantarnam,2023-06-13T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
532545,Water Board Llantarnam,2023-06-13T22:40:00.000+00:00,busbar,,L3 Active Power,kW,5.11
532545,Water Board Llantarnam,2023-06-13T22:40:00.000+00:00,busbar,,L2 Active Power,kW,13.52
532545,Water Board Llantarnam,2023-06-13T22:40:00.000+00:00,busbar,,L1 Active Power,kW,12.55
532545,Water Board Llantarnam,2023-06-13T22:40:00.000+00:00,busbar,,N Current (RMS),A,42.2
532545,Water Board Llantarnam,2023-06-13T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
532545,Water Board Llantarnam,2023-06-13T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,57.4
532545,Water Board Llantarnam,2023-06-13T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,52.8
532545,Water Board Llantarnam,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
532545,Water Board Llantarnam,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
532545,Water Board Llantarnam,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
532545,Water Board Llantarnam,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.71
532545,Water Board Llantarnam,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.99
532545,Water Board Llantarnam,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.04
532545,Water Board Llantarnam,2023-06-13T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
532545,Water Board Llantarnam,2023-06-13T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
532545,Water Board Llantarnam,2023-06-13T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
532545,Water Board Llantarnam,2023-06-13T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
532545,Water Board Llantarnam,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.59
532545,Water Board Llantarnam,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
532545,Water Board Llantarnam,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.77
532545,Water Board Llantarnam,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.83
532545,Water Board Llantarnam,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.67
532545,Water Board Llantarnam,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.75
532545,Water Board Llantarnam,2023-06-13T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,33.6
532545,Water Board Llantarnam,2023-06-13T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
532545,Water Board Llantarnam,2023-06-13T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,37.2
532545,Water Board Llantarnam,2023-06-13T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,36.8
532545,Water Board Llantarnam,2023-06-13T22:30:00.000+00:00,transformer,,Temperature,C,35.8
532545,Water Board Llantarnam,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
532545,Water Board Llantarnam,2023-06-13T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
532545,Water Board Llantarnam,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
532545,Water Board Llantarnam,2023-06-13T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
532545,Water Board Llantarnam,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
532545,Water Board Llantarnam,2023-06-13T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
532545,Water Board Llantarnam,2023-06-13T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
532545,Water Board Llantarnam,2023-06-13T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
532545,Water Board Llantarnam,2023-06-13T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
532545,Water Board Llantarnam,2023-06-13T22:30:00.000+00:00,busbar,,L3 Active Power,kW,5.55
532545,Water Board Llantarnam,2023-06-13T22:30:00.000+00:00,busbar,,L2 Active Power,kW,14.66
532545,Water Board Llantarnam,2023-06-13T22:30:00.000+00:00,busbar,,L1 Active Power,kW,13.79
532545,Water Board Llantarnam,2023-06-13T22:30:00.000+00:00,busbar,,N Current (RMS),A,46.2
532545,Water Board Llantarnam,2023-06-13T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
532545,Water Board Llantarnam,2023-06-13T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.3
532545,Water Board Llantarnam,2023-06-13T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.2
532545,Water Board Llantarnam,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
532545,Water Board Llantarnam,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.05
532545,Water Board Llantarnam,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
532545,Water Board Llantarnam,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.69
532545,Water Board Llantarnam,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.16
532545,Water Board Llantarnam,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.67
532545,Water Board Llantarnam,2023-06-13T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
532545,Water Board Llantarnam,2023-06-13T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
532545,Water Board Llantarnam,2023-06-13T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
532545,Water Board Llantarnam,2023-06-13T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
532545,Water Board Llantarnam,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
532545,Water Board Llantarnam,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
532545,Water Board Llantarnam,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.7
532545,Water Board Llantarnam,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.86
532545,Water Board Llantarnam,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.41
532545,Water Board Llantarnam,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.89
532545,Water Board Llantarnam,2023-06-13T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
532545,Water Board Llantarnam,2023-06-13T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
532545,Water Board Llantarnam,2023-06-13T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.3
532545,Water Board Llantarnam,2023-06-13T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
532545,Water Board Llantarnam,2023-06-13T22:20:00.000+00:00,transformer,,Temperature,C,35.9
532545,Water Board Llantarnam,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
532545,Water Board Llantarnam,2023-06-13T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
532545,Water Board Llantarnam,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
532545,Water Board Llantarnam,2023-06-13T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
532545,Water Board Llantarnam,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
532545,Water Board Llantarnam,2023-06-13T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
532545,Water Board Llantarnam,2023-06-13T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
532545,Water Board Llantarnam,2023-06-13T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
532545,Water Board Llantarnam,2023-06-13T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
532545,Water Board Llantarnam,2023-06-13T22:20:00.000+00:00,busbar,,L3 Active Power,kW,5.55
532545,Water Board Llantarnam,2023-06-13T22:20:00.000+00:00,busbar,,L2 Active Power,kW,12.57
532545,Water Board Llantarnam,2023-06-13T22:20:00.000+00:00,busbar,,L1 Active Power,kW,11.56
532545,Water Board Llantarnam,2023-06-13T22:20:00.000+00:00,busbar,,N Current (RMS),A,37.5
532545,Water Board Llantarnam,2023-06-13T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
532545,Water Board Llantarnam,2023-06-13T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.2
532545,Water Board Llantarnam,2023-06-13T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.5
532545,Water Board Llantarnam,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
532545,Water Board Llantarnam,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
532545,Water Board Llantarnam,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
532545,Water Board Llantarnam,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.56
532545,Water Board Llantarnam,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.51
532545,Water Board Llantarnam,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.34
532545,Water Board Llantarnam,2023-06-13T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
532545,Water Board Llantarnam,2023-06-13T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.3
532545,Water Board Llantarnam,2023-06-13T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
532545,Water Board Llantarnam,2023-06-13T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
532545,Water Board Llantarnam,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
532545,Water Board Llantarnam,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
532545,Water Board Llantarnam,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.6
532545,Water Board Llantarnam,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
532545,Water Board Llantarnam,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.42
532545,Water Board Llantarnam,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.47
532545,Water Board Llantarnam,2023-06-13T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.2
532545,Water Board Llantarnam,2023-06-13T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
532545,Water Board Llantarnam,2023-06-13T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.4
532545,Water Board Llantarnam,2023-06-13T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.1
532545,Water Board Llantarnam,2023-06-13T22:10:00.000+00:00,transformer,,Temperature,C,36.0
532545,Water Board Llantarnam,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
532545,Water Board Llantarnam,2023-06-13T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
532545,Water Board Llantarnam,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532545,Water Board Llantarnam,2023-06-13T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
532545,Water Board Llantarnam,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
532545,Water Board Llantarnam,2023-06-13T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
532545,Water Board Llantarnam,2023-06-13T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
532545,Water Board Llantarnam,2023-06-13T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
532545,Water Board Llantarnam,2023-06-13T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
532545,Water Board Llantarnam,2023-06-13T22:10:00.000+00:00,busbar,,L3 Active Power,kW,5.44
532545,Water Board Llantarnam,2023-06-13T22:10:00.000+00:00,busbar,,L2 Active Power,kW,12.93
532545,Water Board Llantarnam,2023-06-13T22:10:00.000+00:00,busbar,,L1 Active Power,kW,10.82
532545,Water Board Llantarnam,2023-06-13T22:10:00.000+00:00,busbar,,N Current (RMS),A,38.5
532545,Water Board Llantarnam,2023-06-13T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
532545,Water Board Llantarnam,2023-06-13T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
532545,Water Board Llantarnam,2023-06-13T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
532545,Water Board Llantarnam,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
532545,Water Board Llantarnam,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.24
532545,Water Board Llantarnam,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
532545,Water Board Llantarnam,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.75
532545,Water Board Llantarnam,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.59
532545,Water Board Llantarnam,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.19
532545,Water Board Llantarnam,2023-06-13T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
532545,Water Board Llantarnam,2023-06-13T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
532545,Water Board Llantarnam,2023-06-13T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.8
532545,Water Board Llantarnam,2023-06-13T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.5
532545,Water Board Llantarnam,2023-06-13T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
532545,Water Board Llantarnam,2023-06-13T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.26
