Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532545,Water Board Llantarnam,2023-06-13T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
532545,Water Board Llantarnam,2023-06-13T19:50:00.000+00:00,busbar,,L3 Active Power,kW,6.22
532545,Water Board Llantarnam,2023-06-13T19:50:00.000+00:00,busbar,,L2 Active Power,kW,12.49
532545,Water Board Llantarnam,2023-06-13T19:50:00.000+00:00,busbar,,L1 Active Power,kW,16.03
532545,Water Board Llantarnam,2023-06-13T19:50:00.000+00:00,busbar,,N Current (RMS),A,50.2
532545,Water Board Llantarnam,2023-06-13T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
532545,Water Board Llantarnam,2023-06-13T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
532545,Water Board Llantarnam,2023-06-13T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.4
532545,Water Board Llantarnam,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
532545,Water Board Llantarnam,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
532545,Water Board Llantarnam,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
532545,Water Board Llantarnam,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.13
532545,Water Board Llantarnam,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.28
532545,Water Board Llantarnam,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,16.0
532545,Water Board Llantarnam,2023-06-13T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,51.3
532545,Water Board Llantarnam,2023-06-13T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
532545,Water Board Llantarnam,2023-06-13T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
532545,Water Board Llantarnam,2023-06-13T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,67.8
532545,Water Board Llantarnam,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
532545,Water Board Llantarnam,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
532545,Water Board Llantarnam,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
532545,Water Board Llantarnam,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.12
532545,Water Board Llantarnam,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.32
532545,Water Board Llantarnam,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.26
532545,Water Board Llantarnam,2023-06-13T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
532545,Water Board Llantarnam,2023-06-13T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.9
532545,Water Board Llantarnam,2023-06-13T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
532545,Water Board Llantarnam,2023-06-13T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.7
532545,Water Board Llantarnam,2023-06-13T19:40:00.000+00:00,transformer,,Temperature,C,37.3
532545,Water Board Llantarnam,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
532545,Water Board Llantarnam,2023-06-13T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
532545,Water Board Llantarnam,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
532545,Water Board Llantarnam,2023-06-13T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.19
532545,Water Board Llantarnam,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
532545,Water Board Llantarnam,2023-06-13T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
532545,Water Board Llantarnam,2023-06-13T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
532545,Water Board Llantarnam,2023-06-13T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
532545,Water Board Llantarnam,2023-06-13T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
532545,Water Board Llantarnam,2023-06-13T19:40:00.000+00:00,busbar,,L3 Active Power,kW,5.25
532545,Water Board Llantarnam,2023-06-13T19:40:00.000+00:00,busbar,,L2 Active Power,kW,9.6
532545,Water Board Llantarnam,2023-06-13T19:40:00.000+00:00,busbar,,L1 Active Power,kW,17.25
532545,Water Board Llantarnam,2023-06-13T19:40:00.000+00:00,busbar,,N Current (RMS),A,53.1
532545,Water Board Llantarnam,2023-06-13T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
532545,Water Board Llantarnam,2023-06-13T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
532545,Water Board Llantarnam,2023-06-13T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,73.2
532545,Water Board Llantarnam,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
532545,Water Board Llantarnam,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
532545,Water Board Llantarnam,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
532545,Water Board Llantarnam,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.99
532545,Water Board Llantarnam,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.34
532545,Water Board Llantarnam,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.56
532545,Water Board Llantarnam,2023-06-13T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,41.5
532545,Water Board Llantarnam,2023-06-13T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
532545,Water Board Llantarnam,2023-06-13T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.6
532545,Water Board Llantarnam,2023-06-13T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.9
532545,Water Board Llantarnam,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
532545,Water Board Llantarnam,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
532545,Water Board Llantarnam,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
532545,Water Board Llantarnam,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.09
532545,Water Board Llantarnam,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.18
532545,Water Board Llantarnam,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.14
532545,Water Board Llantarnam,2023-06-13T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
532545,Water Board Llantarnam,2023-06-13T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
532545,Water Board Llantarnam,2023-06-13T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
532545,Water Board Llantarnam,2023-06-13T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
532545,Water Board Llantarnam,2023-06-13T19:30:00.000+00:00,transformer,,Temperature,C,37.3
532545,Water Board Llantarnam,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
532545,Water Board Llantarnam,2023-06-13T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
532545,Water Board Llantarnam,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
532545,Water Board Llantarnam,2023-06-13T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
532545,Water Board Llantarnam,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
532545,Water Board Llantarnam,2023-06-13T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.05
532545,Water Board Llantarnam,2023-06-13T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
532545,Water Board Llantarnam,2023-06-13T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
532545,Water Board Llantarnam,2023-06-13T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
532545,Water Board Llantarnam,2023-06-13T19:30:00.000+00:00,busbar,,L3 Active Power,kW,6.08
532545,Water Board Llantarnam,2023-06-13T19:30:00.000+00:00,busbar,,L2 Active Power,kW,11.52
532545,Water Board Llantarnam,2023-06-13T19:30:00.000+00:00,busbar,,L1 Active Power,kW,15.7
532545,Water Board Llantarnam,2023-06-13T19:30:00.000+00:00,busbar,,N Current (RMS),A,44.7
532545,Water Board Llantarnam,2023-06-13T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
532545,Water Board Llantarnam,2023-06-13T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
532545,Water Board Llantarnam,2023-06-13T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
532545,Water Board Llantarnam,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
532545,Water Board Llantarnam,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
532545,Water Board Llantarnam,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
532545,Water Board Llantarnam,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.12
532545,Water Board Llantarnam,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.84
532545,Water Board Llantarnam,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.14
532545,Water Board Llantarnam,2023-06-13T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.8
532545,Water Board Llantarnam,2023-06-13T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.9
532545,Water Board Llantarnam,2023-06-13T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.5
532545,Water Board Llantarnam,2023-06-13T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.8
532545,Water Board Llantarnam,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
532545,Water Board Llantarnam,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
532545,Water Board Llantarnam,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
532545,Water Board Llantarnam,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.19
532545,Water Board Llantarnam,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.95
532545,Water Board Llantarnam,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.36
532545,Water Board Llantarnam,2023-06-13T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.5
532545,Water Board Llantarnam,2023-06-13T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.2
532545,Water Board Llantarnam,2023-06-13T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.7
532545,Water Board Llantarnam,2023-06-13T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
532545,Water Board Llantarnam,2023-06-13T19:20:00.000+00:00,transformer,,Temperature,C,37.4
532545,Water Board Llantarnam,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
532545,Water Board Llantarnam,2023-06-13T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
532545,Water Board Llantarnam,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
532545,Water Board Llantarnam,2023-06-13T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
532545,Water Board Llantarnam,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
532545,Water Board Llantarnam,2023-06-13T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
532545,Water Board Llantarnam,2023-06-13T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
532545,Water Board Llantarnam,2023-06-13T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
532545,Water Board Llantarnam,2023-06-13T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
532545,Water Board Llantarnam,2023-06-13T19:20:00.000+00:00,busbar,,L3 Active Power,kW,7.31
532545,Water Board Llantarnam,2023-06-13T19:20:00.000+00:00,busbar,,L2 Active Power,kW,12.8
532545,Water Board Llantarnam,2023-06-13T19:20:00.000+00:00,busbar,,L1 Active Power,kW,10.5
532545,Water Board Llantarnam,2023-06-13T19:20:00.000+00:00,busbar,,N Current (RMS),A,31.2
532545,Water Board Llantarnam,2023-06-13T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.9
532545,Water Board Llantarnam,2023-06-13T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.4
532545,Water Board Llantarnam,2023-06-13T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
532545,Water Board Llantarnam,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
532545,Water Board Llantarnam,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
532545,Water Board Llantarnam,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
532545,Water Board Llantarnam,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.99
532545,Water Board Llantarnam,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.44
532545,Water Board Llantarnam,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.48
532545,Water Board Llantarnam,2023-06-13T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.2
532545,Water Board Llantarnam,2023-06-13T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.2
532545,Water Board Llantarnam,2023-06-13T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.7
532545,Water Board Llantarnam,2023-06-13T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.2
532545,Water Board Llantarnam,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
532545,Water Board Llantarnam,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
532545,Water Board Llantarnam,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
532545,Water Board Llantarnam,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.25
532545,Water Board Llantarnam,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.0
532545,Water Board Llantarnam,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.35
532545,Water Board Llantarnam,2023-06-13T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
532545,Water Board Llantarnam,2023-06-13T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.4
532545,Water Board Llantarnam,2023-06-13T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
532545,Water Board Llantarnam,2023-06-13T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
532545,Water Board Llantarnam,2023-06-13T19:10:00.000+00:00,transformer,,Temperature,C,37.4
532545,Water Board Llantarnam,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
532545,Water Board Llantarnam,2023-06-13T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
532545,Water Board Llantarnam,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
532545,Water Board Llantarnam,2023-06-13T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.72
532545,Water Board Llantarnam,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
532545,Water Board Llantarnam,2023-06-13T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
532545,Water Board Llantarnam,2023-06-13T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
532545,Water Board Llantarnam,2023-06-13T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
532545,Water Board Llantarnam,2023-06-13T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
532545,Water Board Llantarnam,2023-06-13T19:10:00.000+00:00,busbar,,L3 Active Power,kW,10.24
532545,Water Board Llantarnam,2023-06-13T19:10:00.000+00:00,busbar,,L2 Active Power,kW,13.45
532545,Water Board Llantarnam,2023-06-13T19:10:00.000+00:00,busbar,,L1 Active Power,kW,8.83
532545,Water Board Llantarnam,2023-06-13T19:10:00.000+00:00,busbar,,N Current (RMS),A,28.2
532545,Water Board Llantarnam,2023-06-13T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
532545,Water Board Llantarnam,2023-06-13T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
532545,Water Board Llantarnam,2023-06-13T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.3
532545,Water Board Llantarnam,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
532545,Water Board Llantarnam,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
532545,Water Board Llantarnam,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.76
532545,Water Board Llantarnam,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.44
532545,Water Board Llantarnam,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.66
532545,Water Board Llantarnam,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.17
532545,Water Board Llantarnam,2023-06-13T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
532545,Water Board Llantarnam,2023-06-13T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
532545,Water Board Llantarnam,2023-06-13T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.7
532545,Water Board Llantarnam,2023-06-13T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.8
532545,Water Board Llantarnam,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
532545,Water Board Llantarnam,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
532545,Water Board Llantarnam,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
532545,Water Board Llantarnam,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.23
532545,Water Board Llantarnam,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.54
532545,Water Board Llantarnam,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.14
532545,Water Board Llantarnam,2023-06-13T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
532545,Water Board Llantarnam,2023-06-13T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.3
532545,Water Board Llantarnam,2023-06-13T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.8
532545,Water Board Llantarnam,2023-06-13T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
532545,Water Board Llantarnam,2023-06-13T19:00:00.000+00:00,transformer,,Temperature,C,37.5
532545,Water Board Llantarnam,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
532545,Water Board Llantarnam,2023-06-13T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
532545,Water Board Llantarnam,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
532545,Water Board Llantarnam,2023-06-13T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
532545,Water Board Llantarnam,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
532545,Water Board Llantarnam,2023-06-13T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
532545,Water Board Llantarnam,2023-06-13T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
532545,Water Board Llantarnam,2023-06-13T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
532545,Water Board Llantarnam,2023-06-13T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
532545,Water Board Llantarnam,2023-06-13T19:00:00.000+00:00,busbar,,L3 Active Power,kW,6.67
532545,Water Board Llantarnam,2023-06-13T19:00:00.000+00:00,busbar,,L2 Active Power,kW,13.21
532545,Water Board Llantarnam,2023-06-13T19:00:00.000+00:00,busbar,,L1 Active Power,kW,9.32
532545,Water Board Llantarnam,2023-06-13T19:00:00.000+00:00,busbar,,N Current (RMS),A,33.1
532545,Water Board Llantarnam,2023-06-13T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
532545,Water Board Llantarnam,2023-06-13T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
532545,Water Board Llantarnam,2023-06-13T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
532545,Water Board Llantarnam,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
532545,Water Board Llantarnam,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
532545,Water Board Llantarnam,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
532545,Water Board Llantarnam,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.61
532545,Water Board Llantarnam,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.38
532545,Water Board Llantarnam,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.51
532545,Water Board Llantarnam,2023-06-13T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
532545,Water Board Llantarnam,2023-06-13T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
532545,Water Board Llantarnam,2023-06-13T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
532545,Water Board Llantarnam,2023-06-13T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
532545,Water Board Llantarnam,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
532545,Water Board Llantarnam,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
532545,Water Board Llantarnam,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
532545,Water Board Llantarnam,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.22
532545,Water Board Llantarnam,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.99
532545,Water Board Llantarnam,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.13
532545,Water Board Llantarnam,2023-06-13T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,21.9
532545,Water Board Llantarnam,2023-06-13T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.2
532545,Water Board Llantarnam,2023-06-13T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
532545,Water Board Llantarnam,2023-06-13T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
532545,Water Board Llantarnam,2023-06-13T18:50:00.000+00:00,transformer,,Temperature,C,37.5
532545,Water Board Llantarnam,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
532545,Water Board Llantarnam,2023-06-13T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
532545,Water Board Llantarnam,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
532545,Water Board Llantarnam,2023-06-13T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
532545,Water Board Llantarnam,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
532545,Water Board Llantarnam,2023-06-13T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
532545,Water Board Llantarnam,2023-06-13T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
532545,Water Board Llantarnam,2023-06-13T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
532545,Water Board Llantarnam,2023-06-13T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
532545,Water Board Llantarnam,2023-06-13T18:50:00.000+00:00,busbar,,L3 Active Power,kW,5.84
532545,Water Board Llantarnam,2023-06-13T18:50:00.000+00:00,busbar,,L2 Active Power,kW,11.38
532545,Water Board Llantarnam,2023-06-13T18:50:00.000+00:00,busbar,,L1 Active Power,kW,8.65
532545,Water Board Llantarnam,2023-06-13T18:50:00.000+00:00,busbar,,N Current (RMS),A,29.0
532545,Water Board Llantarnam,2023-06-13T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
532545,Water Board Llantarnam,2023-06-13T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,49.1
532545,Water Board Llantarnam,2023-06-13T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.7
532545,Water Board Llantarnam,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
532545,Water Board Llantarnam,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
532545,Water Board Llantarnam,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
532545,Water Board Llantarnam,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.24
532545,Water Board Llantarnam,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.31
532545,Water Board Llantarnam,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.47
532545,Water Board Llantarnam,2023-06-13T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
532545,Water Board Llantarnam,2023-06-13T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.5
532545,Water Board Llantarnam,2023-06-13T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
532545,Water Board Llantarnam,2023-06-13T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.6
532545,Water Board Llantarnam,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
532545,Water Board Llantarnam,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
532545,Water Board Llantarnam,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
532545,Water Board Llantarnam,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.13
532545,Water Board Llantarnam,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.14
532545,Water Board Llantarnam,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.8
532545,Water Board Llantarnam,2023-06-13T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
532545,Water Board Llantarnam,2023-06-13T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-13T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.7
532545,Water Board Llantarnam,2023-06-13T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.4
532545,Water Board Llantarnam,2023-06-13T18:40:00.000+00:00,transformer,,Temperature,C,37.5
532545,Water Board Llantarnam,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
532545,Water Board Llantarnam,2023-06-13T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
532545,Water Board Llantarnam,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
532545,Water Board Llantarnam,2023-06-13T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.53
532545,Water Board Llantarnam,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
532545,Water Board Llantarnam,2023-06-13T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
532545,Water Board Llantarnam,2023-06-13T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
532545,Water Board Llantarnam,2023-06-13T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
532545,Water Board Llantarnam,2023-06-13T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
532545,Water Board Llantarnam,2023-06-13T18:40:00.000+00:00,busbar,,L3 Active Power,kW,7.37
532545,Water Board Llantarnam,2023-06-13T18:40:00.000+00:00,busbar,,L2 Active Power,kW,10.45
532545,Water Board Llantarnam,2023-06-13T18:40:00.000+00:00,busbar,,L1 Active Power,kW,11.27
532545,Water Board Llantarnam,2023-06-13T18:40:00.000+00:00,busbar,,N Current (RMS),A,26.7
532545,Water Board Llantarnam,2023-06-13T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.1
532545,Water Board Llantarnam,2023-06-13T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
532545,Water Board Llantarnam,2023-06-13T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,48.3
532545,Water Board Llantarnam,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
532545,Water Board Llantarnam,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
532545,Water Board Llantarnam,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
532545,Water Board Llantarnam,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.64
532545,Water Board Llantarnam,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.66
532545,Water Board Llantarnam,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.35
532545,Water Board Llantarnam,2023-06-13T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.1
532545,Water Board Llantarnam,2023-06-13T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.6
532545,Water Board Llantarnam,2023-06-13T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
532545,Water Board Llantarnam,2023-06-13T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.9
532545,Water Board Llantarnam,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
532545,Water Board Llantarnam,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
532545,Water Board Llantarnam,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
532545,Water Board Llantarnam,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.13
532545,Water Board Llantarnam,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.29
532545,Water Board Llantarnam,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.99
532545,Water Board Llantarnam,2023-06-13T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
532545,Water Board Llantarnam,2023-06-13T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-13T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.4
532545,Water Board Llantarnam,2023-06-13T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
532545,Water Board Llantarnam,2023-06-13T18:30:00.000+00:00,transformer,,Temperature,C,37.5
532545,Water Board Llantarnam,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
532545,Water Board Llantarnam,2023-06-13T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
532545,Water Board Llantarnam,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
532545,Water Board Llantarnam,2023-06-13T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
532545,Water Board Llantarnam,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
532545,Water Board Llantarnam,2023-06-13T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
532545,Water Board Llantarnam,2023-06-13T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
532545,Water Board Llantarnam,2023-06-13T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
532545,Water Board Llantarnam,2023-06-13T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
532545,Water Board Llantarnam,2023-06-13T18:30:00.000+00:00,busbar,,L3 Active Power,kW,7.77
532545,Water Board Llantarnam,2023-06-13T18:30:00.000+00:00,busbar,,L2 Active Power,kW,10.95
532545,Water Board Llantarnam,2023-06-13T18:30:00.000+00:00,busbar,,L1 Active Power,kW,11.33
532545,Water Board Llantarnam,2023-06-13T18:30:00.000+00:00,busbar,,N Current (RMS),A,25.6
532545,Water Board Llantarnam,2023-06-13T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
532545,Water Board Llantarnam,2023-06-13T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
532545,Water Board Llantarnam,2023-06-13T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.4
532545,Water Board Llantarnam,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
532545,Water Board Llantarnam,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.6
532545,Water Board Llantarnam,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
532545,Water Board Llantarnam,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.11
532545,Water Board Llantarnam,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.81
532545,Water Board Llantarnam,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.96
532545,Water Board Llantarnam,2023-06-13T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
532545,Water Board Llantarnam,2023-06-13T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
532545,Water Board Llantarnam,2023-06-13T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
532545,Water Board Llantarnam,2023-06-13T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.2
532545,Water Board Llantarnam,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
532545,Water Board Llantarnam,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
532545,Water Board Llantarnam,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
532545,Water Board Llantarnam,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.12
532545,Water Board Llantarnam,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.49
532545,Water Board Llantarnam,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.65
532545,Water Board Llantarnam,2023-06-13T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
532545,Water Board Llantarnam,2023-06-13T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-13T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.2
532545,Water Board Llantarnam,2023-06-13T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.0
532545,Water Board Llantarnam,2023-06-13T18:20:00.000+00:00,transformer,,Temperature,C,37.6
532545,Water Board Llantarnam,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
532545,Water Board Llantarnam,2023-06-13T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.69
532545,Water Board Llantarnam,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
532545,Water Board Llantarnam,2023-06-13T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.78
532545,Water Board Llantarnam,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
532545,Water Board Llantarnam,2023-06-13T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.84
532545,Water Board Llantarnam,2023-06-13T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
532545,Water Board Llantarnam,2023-06-13T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
532545,Water Board Llantarnam,2023-06-13T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
532545,Water Board Llantarnam,2023-06-13T18:20:00.000+00:00,busbar,,L3 Active Power,kW,7.23
532545,Water Board Llantarnam,2023-06-13T18:20:00.000+00:00,busbar,,L2 Active Power,kW,11.29
532545,Water Board Llantarnam,2023-06-13T18:20:00.000+00:00,busbar,,L1 Active Power,kW,10.61
532545,Water Board Llantarnam,2023-06-13T18:20:00.000+00:00,busbar,,N Current (RMS),A,26.1
532545,Water Board Llantarnam,2023-06-13T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
532545,Water Board Llantarnam,2023-06-13T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.8
532545,Water Board Llantarnam,2023-06-13T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.5
532545,Water Board Llantarnam,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
532545,Water Board Llantarnam,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.48
532545,Water Board Llantarnam,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
532545,Water Board Llantarnam,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.47
532545,Water Board Llantarnam,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.22
532545,Water Board Llantarnam,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.28
532545,Water Board Llantarnam,2023-06-13T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
532545,Water Board Llantarnam,2023-06-13T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
532545,Water Board Llantarnam,2023-06-13T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.5
532545,Water Board Llantarnam,2023-06-13T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.8
532545,Water Board Llantarnam,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
532545,Water Board Llantarnam,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
532545,Water Board Llantarnam,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
532545,Water Board Llantarnam,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.08
532545,Water Board Llantarnam,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.95
532545,Water Board Llantarnam,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.92
532545,Water Board Llantarnam,2023-06-13T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
532545,Water Board Llantarnam,2023-06-13T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
532545,Water Board Llantarnam,2023-06-13T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.5
532545,Water Board Llantarnam,2023-06-13T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
532545,Water Board Llantarnam,2023-06-13T18:10:00.000+00:00,transformer,,Temperature,C,37.7
532545,Water Board Llantarnam,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
532545,Water Board Llantarnam,2023-06-13T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
532545,Water Board Llantarnam,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
532545,Water Board Llantarnam,2023-06-13T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.62
532545,Water Board Llantarnam,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
532545,Water Board Llantarnam,2023-06-13T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
532545,Water Board Llantarnam,2023-06-13T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
532545,Water Board Llantarnam,2023-06-13T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.3
532545,Water Board Llantarnam,2023-06-13T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
532545,Water Board Llantarnam,2023-06-13T18:10:00.000+00:00,busbar,,L3 Active Power,kW,4.55
532545,Water Board Llantarnam,2023-06-13T18:10:00.000+00:00,busbar,,L2 Active Power,kW,14.17
532545,Water Board Llantarnam,2023-06-13T18:10:00.000+00:00,busbar,,L1 Active Power,kW,10.2
532545,Water Board Llantarnam,2023-06-13T18:10:00.000+00:00,busbar,,N Current (RMS),A,36.9
532545,Water Board Llantarnam,2023-06-13T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
532545,Water Board Llantarnam,2023-06-13T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.8
532545,Water Board Llantarnam,2023-06-13T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
532545,Water Board Llantarnam,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
532545,Water Board Llantarnam,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.34
532545,Water Board Llantarnam,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
532545,Water Board Llantarnam,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.11
532545,Water Board Llantarnam,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.02
532545,Water Board Llantarnam,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.84
532545,Water Board Llantarnam,2023-06-13T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,34.6
532545,Water Board Llantarnam,2023-06-13T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
532545,Water Board Llantarnam,2023-06-13T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,55.7
532545,Water Board Llantarnam,2023-06-13T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.4
532545,Water Board Llantarnam,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
532545,Water Board Llantarnam,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
532545,Water Board Llantarnam,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
532545,Water Board Llantarnam,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.05
532545,Water Board Llantarnam,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.27
532545,Water Board Llantarnam,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.01
532545,Water Board Llantarnam,2023-06-13T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.6
532545,Water Board Llantarnam,2023-06-13T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
532545,Water Board Llantarnam,2023-06-13T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.0
532545,Water Board Llantarnam,2023-06-13T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
532545,Water Board Llantarnam,2023-06-13T18:00:00.000+00:00,transformer,,Temperature,C,37.8
532545,Water Board Llantarnam,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
532545,Water Board Llantarnam,2023-06-13T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.2
532545,Water Board Llantarnam,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
532545,Water Board Llantarnam,2023-06-13T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
532545,Water Board Llantarnam,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
532545,Water Board Llantarnam,2023-06-13T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.32
532545,Water Board Llantarnam,2023-06-13T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
532545,Water Board Llantarnam,2023-06-13T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
532545,Water Board Llantarnam,2023-06-13T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
532545,Water Board Llantarnam,2023-06-13T18:00:00.000+00:00,busbar,,L3 Active Power,kW,4.15
532545,Water Board Llantarnam,2023-06-13T18:00:00.000+00:00,busbar,,L2 Active Power,kW,19.29
532545,Water Board Llantarnam,2023-06-13T18:00:00.000+00:00,busbar,,L1 Active Power,kW,10.85
532545,Water Board Llantarnam,2023-06-13T18:00:00.000+00:00,busbar,,N Current (RMS),A,54.6
532545,Water Board Llantarnam,2023-06-13T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
532545,Water Board Llantarnam,2023-06-13T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.8
532545,Water Board Llantarnam,2023-06-13T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
532545,Water Board Llantarnam,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
532545,Water Board Llantarnam,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.42
532545,Water Board Llantarnam,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
532545,Water Board Llantarnam,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.53
532545,Water Board Llantarnam,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,12.27
532545,Water Board Llantarnam,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.63
532545,Water Board Llantarnam,2023-06-13T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,34.3
532545,Water Board Llantarnam,2023-06-13T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
532545,Water Board Llantarnam,2023-06-13T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.2
532545,Water Board Llantarnam,2023-06-13T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.0
532545,Water Board Llantarnam,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
532545,Water Board Llantarnam,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.3
532545,Water Board Llantarnam,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
532545,Water Board Llantarnam,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.09
532545,Water Board Llantarnam,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.03
532545,Water Board Llantarnam,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
532545,Water Board Llantarnam,2023-06-13T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,27.4
532545,Water Board Llantarnam,2023-06-13T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-13T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,30.8
532545,Water Board Llantarnam,2023-06-13T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
532545,Water Board Llantarnam,2023-06-13T17:50:00.000+00:00,transformer,,Temperature,C,37.8
532545,Water Board Llantarnam,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
532545,Water Board Llantarnam,2023-06-13T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.93
532545,Water Board Llantarnam,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
532545,Water Board Llantarnam,2023-06-13T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
532545,Water Board Llantarnam,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
532545,Water Board Llantarnam,2023-06-13T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
532545,Water Board Llantarnam,2023-06-13T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
532545,Water Board Llantarnam,2023-06-13T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
532545,Water Board Llantarnam,2023-06-13T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
532545,Water Board Llantarnam,2023-06-13T17:50:00.000+00:00,busbar,,L3 Active Power,kW,4.62
532545,Water Board Llantarnam,2023-06-13T17:50:00.000+00:00,busbar,,L2 Active Power,kW,19.3
532545,Water Board Llantarnam,2023-06-13T17:50:00.000+00:00,busbar,,L1 Active Power,kW,12.67
532545,Water Board Llantarnam,2023-06-13T17:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
532545,Water Board Llantarnam,2023-06-13T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
532545,Water Board Llantarnam,2023-06-13T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,81.6
532545,Water Board Llantarnam,2023-06-13T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,55.6
532545,Water Board Llantarnam,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
532545,Water Board Llantarnam,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
532545,Water Board Llantarnam,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
532545,Water Board Llantarnam,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.51
532545,Water Board Llantarnam,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,13.04
532545,Water Board Llantarnam,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.81
532545,Water Board Llantarnam,2023-06-13T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,34.0
532545,Water Board Llantarnam,2023-06-13T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
532545,Water Board Llantarnam,2023-06-13T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,56.3
532545,Water Board Llantarnam,2023-06-13T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.2
532545,Water Board Llantarnam,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
532545,Water Board Llantarnam,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
532545,Water Board Llantarnam,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
532545,Water Board Llantarnam,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.08
532545,Water Board Llantarnam,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.37
532545,Water Board Llantarnam,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.15
532545,Water Board Llantarnam,2023-06-13T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,33.2
532545,Water Board Llantarnam,2023-06-13T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-13T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,36.3
532545,Water Board Llantarnam,2023-06-13T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
532545,Water Board Llantarnam,2023-06-13T17:40:00.000+00:00,transformer,,Temperature,C,37.7
532545,Water Board Llantarnam,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
532545,Water Board Llantarnam,2023-06-13T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.82
532545,Water Board Llantarnam,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
532545,Water Board Llantarnam,2023-06-13T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.49
532545,Water Board Llantarnam,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
532545,Water Board Llantarnam,2023-06-13T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
532545,Water Board Llantarnam,2023-06-13T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
532545,Water Board Llantarnam,2023-06-13T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.45
532545,Water Board Llantarnam,2023-06-13T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.98
532545,Water Board Llantarnam,2023-06-13T17:40:00.000+00:00,busbar,,L3 Active Power,kW,5.6
532545,Water Board Llantarnam,2023-06-13T17:40:00.000+00:00,busbar,,L2 Active Power,kW,21.41
532545,Water Board Llantarnam,2023-06-13T17:40:00.000+00:00,busbar,,L1 Active Power,kW,12.96
532545,Water Board Llantarnam,2023-06-13T17:40:00.000+00:00,busbar,,N Current (RMS),A,59.0
532545,Water Board Llantarnam,2023-06-13T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
532545,Water Board Llantarnam,2023-06-13T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
532545,Water Board Llantarnam,2023-06-13T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,56.3
532545,Water Board Llantarnam,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
532545,Water Board Llantarnam,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
532545,Water Board Llantarnam,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
532545,Water Board Llantarnam,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.48
532545,Water Board Llantarnam,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.43
532545,Water Board Llantarnam,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.81
532545,Water Board Llantarnam,2023-06-13T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
532545,Water Board Llantarnam,2023-06-13T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
532545,Water Board Llantarnam,2023-06-13T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.8
