Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532545,Water Board Llantarnam,2023-06-13T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.8
532545,Water Board Llantarnam,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
532545,Water Board Llantarnam,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.28
532545,Water Board Llantarnam,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
532545,Water Board Llantarnam,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.14
532545,Water Board Llantarnam,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.12
532545,Water Board Llantarnam,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.23
532545,Water Board Llantarnam,2023-06-13T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
532545,Water Board Llantarnam,2023-06-13T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-13T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.5
532545,Water Board Llantarnam,2023-06-13T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
532545,Water Board Llantarnam,2023-06-13T17:30:00.000+00:00,transformer,,Temperature,C,37.7
532545,Water Board Llantarnam,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
532545,Water Board Llantarnam,2023-06-13T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
532545,Water Board Llantarnam,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
532545,Water Board Llantarnam,2023-06-13T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
532545,Water Board Llantarnam,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
532545,Water Board Llantarnam,2023-06-13T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
532545,Water Board Llantarnam,2023-06-13T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
532545,Water Board Llantarnam,2023-06-13T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
532545,Water Board Llantarnam,2023-06-13T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
532545,Water Board Llantarnam,2023-06-13T17:30:00.000+00:00,busbar,,L3 Active Power,kW,5.62
532545,Water Board Llantarnam,2023-06-13T17:30:00.000+00:00,busbar,,L2 Active Power,kW,16.55
532545,Water Board Llantarnam,2023-06-13T17:30:00.000+00:00,busbar,,L1 Active Power,kW,13.04
532545,Water Board Llantarnam,2023-06-13T17:30:00.000+00:00,busbar,,N Current (RMS),A,43.2
532545,Water Board Llantarnam,2023-06-13T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
532545,Water Board Llantarnam,2023-06-13T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.1
532545,Water Board Llantarnam,2023-06-13T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,56.2
532545,Water Board Llantarnam,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
532545,Water Board Llantarnam,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
532545,Water Board Llantarnam,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
532545,Water Board Llantarnam,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.06
532545,Water Board Llantarnam,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.21
532545,Water Board Llantarnam,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.6
532545,Water Board Llantarnam,2023-06-13T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.9
532545,Water Board Llantarnam,2023-06-13T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.1
532545,Water Board Llantarnam,2023-06-13T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.6
532545,Water Board Llantarnam,2023-06-13T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,53.7
532545,Water Board Llantarnam,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
532545,Water Board Llantarnam,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
532545,Water Board Llantarnam,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
532545,Water Board Llantarnam,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.09
532545,Water Board Llantarnam,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.12
532545,Water Board Llantarnam,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.08
532545,Water Board Llantarnam,2023-06-13T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.9
532545,Water Board Llantarnam,2023-06-13T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-13T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
532545,Water Board Llantarnam,2023-06-13T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.6
532545,Water Board Llantarnam,2023-06-13T17:20:00.000+00:00,transformer,,Temperature,C,37.7
532545,Water Board Llantarnam,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
532545,Water Board Llantarnam,2023-06-13T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
532545,Water Board Llantarnam,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
532545,Water Board Llantarnam,2023-06-13T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
532545,Water Board Llantarnam,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
532545,Water Board Llantarnam,2023-06-13T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
532545,Water Board Llantarnam,2023-06-13T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
532545,Water Board Llantarnam,2023-06-13T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
532545,Water Board Llantarnam,2023-06-13T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
532545,Water Board Llantarnam,2023-06-13T17:20:00.000+00:00,busbar,,L3 Active Power,kW,7.16
532545,Water Board Llantarnam,2023-06-13T17:20:00.000+00:00,busbar,,L2 Active Power,kW,17.33
532545,Water Board Llantarnam,2023-06-13T17:20:00.000+00:00,busbar,,L1 Active Power,kW,14.69
532545,Water Board Llantarnam,2023-06-13T17:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
532545,Water Board Llantarnam,2023-06-13T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
532545,Water Board Llantarnam,2023-06-13T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.2
532545,Water Board Llantarnam,2023-06-13T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.4
532545,Water Board Llantarnam,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
532545,Water Board Llantarnam,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
532545,Water Board Llantarnam,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
532545,Water Board Llantarnam,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.67
532545,Water Board Llantarnam,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.56
532545,Water Board Llantarnam,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.5
532545,Water Board Llantarnam,2023-06-13T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,30.6
532545,Water Board Llantarnam,2023-06-13T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.4
532545,Water Board Llantarnam,2023-06-13T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,41.5
532545,Water Board Llantarnam,2023-06-13T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,58.4
532545,Water Board Llantarnam,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
532545,Water Board Llantarnam,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
532545,Water Board Llantarnam,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
532545,Water Board Llantarnam,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.12
532545,Water Board Llantarnam,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
532545,Water Board Llantarnam,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
532545,Water Board Llantarnam,2023-06-13T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
532545,Water Board Llantarnam,2023-06-13T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-13T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.2
532545,Water Board Llantarnam,2023-06-13T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
532545,Water Board Llantarnam,2023-06-13T17:10:00.000+00:00,transformer,,Temperature,C,37.7
532545,Water Board Llantarnam,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
532545,Water Board Llantarnam,2023-06-13T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
532545,Water Board Llantarnam,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
532545,Water Board Llantarnam,2023-06-13T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
532545,Water Board Llantarnam,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
532545,Water Board Llantarnam,2023-06-13T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
532545,Water Board Llantarnam,2023-06-13T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
532545,Water Board Llantarnam,2023-06-13T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
532545,Water Board Llantarnam,2023-06-13T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
532545,Water Board Llantarnam,2023-06-13T17:10:00.000+00:00,busbar,,L3 Active Power,kW,7.79
532545,Water Board Llantarnam,2023-06-13T17:10:00.000+00:00,busbar,,L2 Active Power,kW,13.18
532545,Water Board Llantarnam,2023-06-13T17:10:00.000+00:00,busbar,,L1 Active Power,kW,15.55
532545,Water Board Llantarnam,2023-06-13T17:10:00.000+00:00,busbar,,N Current (RMS),A,39.0
532545,Water Board Llantarnam,2023-06-13T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
532545,Water Board Llantarnam,2023-06-13T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
532545,Water Board Llantarnam,2023-06-13T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,67.0
532545,Water Board Llantarnam,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
532545,Water Board Llantarnam,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.75
532545,Water Board Llantarnam,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
532545,Water Board Llantarnam,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.95
532545,Water Board Llantarnam,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.68
532545,Water Board Llantarnam,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.14
532545,Water Board Llantarnam,2023-06-13T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,37.1
532545,Water Board Llantarnam,2023-06-13T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
532545,Water Board Llantarnam,2023-06-13T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.8
532545,Water Board Llantarnam,2023-06-13T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,60.6
532545,Water Board Llantarnam,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
532545,Water Board Llantarnam,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
532545,Water Board Llantarnam,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
532545,Water Board Llantarnam,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.14
532545,Water Board Llantarnam,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.87
532545,Water Board Llantarnam,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.49
532545,Water Board Llantarnam,2023-06-13T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
532545,Water Board Llantarnam,2023-06-13T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
532545,Water Board Llantarnam,2023-06-13T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
532545,Water Board Llantarnam,2023-06-13T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
532545,Water Board Llantarnam,2023-06-13T17:00:00.000+00:00,transformer,,Temperature,C,37.6
532545,Water Board Llantarnam,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
532545,Water Board Llantarnam,2023-06-13T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
532545,Water Board Llantarnam,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
532545,Water Board Llantarnam,2023-06-13T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
532545,Water Board Llantarnam,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
532545,Water Board Llantarnam,2023-06-13T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
532545,Water Board Llantarnam,2023-06-13T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
532545,Water Board Llantarnam,2023-06-13T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
532545,Water Board Llantarnam,2023-06-13T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
532545,Water Board Llantarnam,2023-06-13T17:00:00.000+00:00,busbar,,L3 Active Power,kW,6.09
532545,Water Board Llantarnam,2023-06-13T17:00:00.000+00:00,busbar,,L2 Active Power,kW,10.55
532545,Water Board Llantarnam,2023-06-13T17:00:00.000+00:00,busbar,,L1 Active Power,kW,16.63
532545,Water Board Llantarnam,2023-06-13T17:00:00.000+00:00,busbar,,N Current (RMS),A,45.6
532545,Water Board Llantarnam,2023-06-13T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
532545,Water Board Llantarnam,2023-06-13T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
532545,Water Board Llantarnam,2023-06-13T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,70.8
532545,Water Board Llantarnam,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.69
532545,Water Board Llantarnam,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
532545,Water Board Llantarnam,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
532545,Water Board Llantarnam,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.76
532545,Water Board Llantarnam,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.67
532545,Water Board Llantarnam,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.89
532545,Water Board Llantarnam,2023-06-13T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
532545,Water Board Llantarnam,2023-06-13T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.6
532545,Water Board Llantarnam,2023-06-13T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.5
532545,Water Board Llantarnam,2023-06-13T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.6
532545,Water Board Llantarnam,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
532545,Water Board Llantarnam,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
532545,Water Board Llantarnam,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
532545,Water Board Llantarnam,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.17
532545,Water Board Llantarnam,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.94
532545,Water Board Llantarnam,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.95
532545,Water Board Llantarnam,2023-06-13T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
532545,Water Board Llantarnam,2023-06-13T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.3
532545,Water Board Llantarnam,2023-06-13T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.5
532545,Water Board Llantarnam,2023-06-13T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.0
532545,Water Board Llantarnam,2023-06-13T16:50:00.000+00:00,transformer,,Temperature,C,37.6
532545,Water Board Llantarnam,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
532545,Water Board Llantarnam,2023-06-13T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
532545,Water Board Llantarnam,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
532545,Water Board Llantarnam,2023-06-13T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
532545,Water Board Llantarnam,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
532545,Water Board Llantarnam,2023-06-13T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
532545,Water Board Llantarnam,2023-06-13T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
532545,Water Board Llantarnam,2023-06-13T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
532545,Water Board Llantarnam,2023-06-13T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
532545,Water Board Llantarnam,2023-06-13T16:50:00.000+00:00,busbar,,L3 Active Power,kW,7.93
532545,Water Board Llantarnam,2023-06-13T16:50:00.000+00:00,busbar,,L2 Active Power,kW,12.61
532545,Water Board Llantarnam,2023-06-13T16:50:00.000+00:00,busbar,,L1 Active Power,kW,10.84
532545,Water Board Llantarnam,2023-06-13T16:50:00.000+00:00,busbar,,N Current (RMS),A,28.3
532545,Water Board Llantarnam,2023-06-13T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
532545,Water Board Llantarnam,2023-06-13T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
532545,Water Board Llantarnam,2023-06-13T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.8
532545,Water Board Llantarnam,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
532545,Water Board Llantarnam,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
532545,Water Board Llantarnam,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
532545,Water Board Llantarnam,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.49
532545,Water Board Llantarnam,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.39
532545,Water Board Llantarnam,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.12
532545,Water Board Llantarnam,2023-06-13T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
532545,Water Board Llantarnam,2023-06-13T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.2
532545,Water Board Llantarnam,2023-06-13T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
532545,Water Board Llantarnam,2023-06-13T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.7
532545,Water Board Llantarnam,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
532545,Water Board Llantarnam,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
532545,Water Board Llantarnam,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.1
532545,Water Board Llantarnam,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.79
532545,Water Board Llantarnam,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.62
532545,Water Board Llantarnam,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.02
532545,Water Board Llantarnam,2023-06-13T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
532545,Water Board Llantarnam,2023-06-13T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
532545,Water Board Llantarnam,2023-06-13T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
532545,Water Board Llantarnam,2023-06-13T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
532545,Water Board Llantarnam,2023-06-13T16:40:00.000+00:00,transformer,,Temperature,C,37.5
532545,Water Board Llantarnam,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
532545,Water Board Llantarnam,2023-06-13T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.5
532545,Water Board Llantarnam,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
532545,Water Board Llantarnam,2023-06-13T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
532545,Water Board Llantarnam,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
532545,Water Board Llantarnam,2023-06-13T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.91
532545,Water Board Llantarnam,2023-06-13T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
532545,Water Board Llantarnam,2023-06-13T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
532545,Water Board Llantarnam,2023-06-13T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
532545,Water Board Llantarnam,2023-06-13T16:40:00.000+00:00,busbar,,L3 Active Power,kW,9.28
532545,Water Board Llantarnam,2023-06-13T16:40:00.000+00:00,busbar,,L2 Active Power,kW,9.01
532545,Water Board Llantarnam,2023-06-13T16:40:00.000+00:00,busbar,,L1 Active Power,kW,9.14
532545,Water Board Llantarnam,2023-06-13T16:40:00.000+00:00,busbar,,N Current (RMS),A,28.4
532545,Water Board Llantarnam,2023-06-13T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.5
532545,Water Board Llantarnam,2023-06-13T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
532545,Water Board Llantarnam,2023-06-13T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.1
532545,Water Board Llantarnam,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
532545,Water Board Llantarnam,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
532545,Water Board Llantarnam,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
532545,Water Board Llantarnam,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.63
532545,Water Board Llantarnam,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.89
532545,Water Board Llantarnam,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.89
532545,Water Board Llantarnam,2023-06-13T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
532545,Water Board Llantarnam,2023-06-13T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.7
532545,Water Board Llantarnam,2023-06-13T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,50.8
532545,Water Board Llantarnam,2023-06-13T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.7
532545,Water Board Llantarnam,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.28
532545,Water Board Llantarnam,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
532545,Water Board Llantarnam,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
532545,Water Board Llantarnam,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.38
532545,Water Board Llantarnam,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.85
532545,Water Board Llantarnam,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.98
532545,Water Board Llantarnam,2023-06-13T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
532545,Water Board Llantarnam,2023-06-13T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.2
532545,Water Board Llantarnam,2023-06-13T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
532545,Water Board Llantarnam,2023-06-13T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
532545,Water Board Llantarnam,2023-06-13T16:30:00.000+00:00,transformer,,Temperature,C,37.5
532545,Water Board Llantarnam,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
532545,Water Board Llantarnam,2023-06-13T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.27
532545,Water Board Llantarnam,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
532545,Water Board Llantarnam,2023-06-13T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.27
532545,Water Board Llantarnam,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
532545,Water Board Llantarnam,2023-06-13T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.67
532545,Water Board Llantarnam,2023-06-13T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
532545,Water Board Llantarnam,2023-06-13T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
532545,Water Board Llantarnam,2023-06-13T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
532545,Water Board Llantarnam,2023-06-13T16:30:00.000+00:00,busbar,,L3 Active Power,kW,10.01
532545,Water Board Llantarnam,2023-06-13T16:30:00.000+00:00,busbar,,L2 Active Power,kW,13.74
532545,Water Board Llantarnam,2023-06-13T16:30:00.000+00:00,busbar,,L1 Active Power,kW,7.87
532545,Water Board Llantarnam,2023-06-13T16:30:00.000+00:00,busbar,,N Current (RMS),A,31.0
532545,Water Board Llantarnam,2023-06-13T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
532545,Water Board Llantarnam,2023-06-13T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.8
532545,Water Board Llantarnam,2023-06-13T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
532545,Water Board Llantarnam,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
532545,Water Board Llantarnam,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
532545,Water Board Llantarnam,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
532545,Water Board Llantarnam,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.81
532545,Water Board Llantarnam,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.26
532545,Water Board Llantarnam,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.46
532545,Water Board Llantarnam,2023-06-13T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
532545,Water Board Llantarnam,2023-06-13T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.3
532545,Water Board Llantarnam,2023-06-13T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.7
532545,Water Board Llantarnam,2023-06-13T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.4
532545,Water Board Llantarnam,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
532545,Water Board Llantarnam,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
532545,Water Board Llantarnam,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
532545,Water Board Llantarnam,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.46
532545,Water Board Llantarnam,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.36
532545,Water Board Llantarnam,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.07
532545,Water Board Llantarnam,2023-06-13T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
532545,Water Board Llantarnam,2023-06-13T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.4
532545,Water Board Llantarnam,2023-06-13T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
532545,Water Board Llantarnam,2023-06-13T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
532545,Water Board Llantarnam,2023-06-13T16:20:00.000+00:00,transformer,,Temperature,C,37.5
532545,Water Board Llantarnam,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
532545,Water Board Llantarnam,2023-06-13T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.25
532545,Water Board Llantarnam,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
532545,Water Board Llantarnam,2023-06-13T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
532545,Water Board Llantarnam,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
532545,Water Board Llantarnam,2023-06-13T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
532545,Water Board Llantarnam,2023-06-13T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
532545,Water Board Llantarnam,2023-06-13T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
532545,Water Board Llantarnam,2023-06-13T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
532545,Water Board Llantarnam,2023-06-13T16:20:00.000+00:00,busbar,,L3 Active Power,kW,7.27
532545,Water Board Llantarnam,2023-06-13T16:20:00.000+00:00,busbar,,L2 Active Power,kW,10.62
532545,Water Board Llantarnam,2023-06-13T16:20:00.000+00:00,busbar,,L1 Active Power,kW,8.53
532545,Water Board Llantarnam,2023-06-13T16:20:00.000+00:00,busbar,,N Current (RMS),A,26.9
532545,Water Board Llantarnam,2023-06-13T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.1
532545,Water Board Llantarnam,2023-06-13T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,46.4
532545,Water Board Llantarnam,2023-06-13T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
532545,Water Board Llantarnam,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
532545,Water Board Llantarnam,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
532545,Water Board Llantarnam,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
532545,Water Board Llantarnam,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.52
532545,Water Board Llantarnam,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.92
532545,Water Board Llantarnam,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.75
532545,Water Board Llantarnam,2023-06-13T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
532545,Water Board Llantarnam,2023-06-13T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
532545,Water Board Llantarnam,2023-06-13T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,47.7
532545,Water Board Llantarnam,2023-06-13T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
532545,Water Board Llantarnam,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.13
532545,Water Board Llantarnam,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
532545,Water Board Llantarnam,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
532545,Water Board Llantarnam,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.19
532545,Water Board Llantarnam,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.65
532545,Water Board Llantarnam,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
532545,Water Board Llantarnam,2023-06-13T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
532545,Water Board Llantarnam,2023-06-13T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.4
532545,Water Board Llantarnam,2023-06-13T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
532545,Water Board Llantarnam,2023-06-13T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
532545,Water Board Llantarnam,2023-06-13T16:10:00.000+00:00,transformer,,Temperature,C,37.4
532545,Water Board Llantarnam,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
532545,Water Board Llantarnam,2023-06-13T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
532545,Water Board Llantarnam,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
532545,Water Board Llantarnam,2023-06-13T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
532545,Water Board Llantarnam,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
532545,Water Board Llantarnam,2023-06-13T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
532545,Water Board Llantarnam,2023-06-13T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
532545,Water Board Llantarnam,2023-06-13T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
532545,Water Board Llantarnam,2023-06-13T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
532545,Water Board Llantarnam,2023-06-13T16:10:00.000+00:00,busbar,,L3 Active Power,kW,7.71
532545,Water Board Llantarnam,2023-06-13T16:10:00.000+00:00,busbar,,L2 Active Power,kW,12.57
532545,Water Board Llantarnam,2023-06-13T16:10:00.000+00:00,busbar,,L1 Active Power,kW,6.75
532545,Water Board Llantarnam,2023-06-13T16:10:00.000+00:00,busbar,,N Current (RMS),A,30.2
532545,Water Board Llantarnam,2023-06-13T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
532545,Water Board Llantarnam,2023-06-13T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.3
532545,Water Board Llantarnam,2023-06-13T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
532545,Water Board Llantarnam,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
532545,Water Board Llantarnam,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
532545,Water Board Llantarnam,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.37
532545,Water Board Llantarnam,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.13
532545,Water Board Llantarnam,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.59
532545,Water Board Llantarnam,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.73
532545,Water Board Llantarnam,2023-06-13T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
532545,Water Board Llantarnam,2023-06-13T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
532545,Water Board Llantarnam,2023-06-13T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,45.9
532545,Water Board Llantarnam,2023-06-13T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
532545,Water Board Llantarnam,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
532545,Water Board Llantarnam,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
532545,Water Board Llantarnam,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
532545,Water Board Llantarnam,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.22
532545,Water Board Llantarnam,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
532545,Water Board Llantarnam,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.9
532545,Water Board Llantarnam,2023-06-13T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
532545,Water Board Llantarnam,2023-06-13T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.0
532545,Water Board Llantarnam,2023-06-13T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
532545,Water Board Llantarnam,2023-06-13T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
532545,Water Board Llantarnam,2023-06-13T16:00:00.000+00:00,transformer,,Temperature,C,37.4
532545,Water Board Llantarnam,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
532545,Water Board Llantarnam,2023-06-13T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
532545,Water Board Llantarnam,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
532545,Water Board Llantarnam,2023-06-13T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
532545,Water Board Llantarnam,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
532545,Water Board Llantarnam,2023-06-13T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
532545,Water Board Llantarnam,2023-06-13T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
532545,Water Board Llantarnam,2023-06-13T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
532545,Water Board Llantarnam,2023-06-13T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
532545,Water Board Llantarnam,2023-06-13T16:00:00.000+00:00,busbar,,L3 Active Power,kW,8.35
532545,Water Board Llantarnam,2023-06-13T16:00:00.000+00:00,busbar,,L2 Active Power,kW,11.9
532545,Water Board Llantarnam,2023-06-13T16:00:00.000+00:00,busbar,,L1 Active Power,kW,5.63
532545,Water Board Llantarnam,2023-06-13T16:00:00.000+00:00,busbar,,N Current (RMS),A,31.1
532545,Water Board Llantarnam,2023-06-13T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
532545,Water Board Llantarnam,2023-06-13T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
532545,Water Board Llantarnam,2023-06-13T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
532545,Water Board Llantarnam,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
532545,Water Board Llantarnam,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
532545,Water Board Llantarnam,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
532545,Water Board Llantarnam,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.02
532545,Water Board Llantarnam,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.22
532545,Water Board Llantarnam,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.71
532545,Water Board Llantarnam,2023-06-13T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.5
532545,Water Board Llantarnam,2023-06-13T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
532545,Water Board Llantarnam,2023-06-13T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.6
532545,Water Board Llantarnam,2023-06-13T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
532545,Water Board Llantarnam,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
532545,Water Board Llantarnam,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
532545,Water Board Llantarnam,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
532545,Water Board Llantarnam,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.18
532545,Water Board Llantarnam,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
532545,Water Board Llantarnam,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.94
532545,Water Board Llantarnam,2023-06-13T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
532545,Water Board Llantarnam,2023-06-13T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
532545,Water Board Llantarnam,2023-06-13T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
532545,Water Board Llantarnam,2023-06-13T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
532545,Water Board Llantarnam,2023-06-13T15:50:00.000+00:00,transformer,,Temperature,C,37.3
532545,Water Board Llantarnam,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
532545,Water Board Llantarnam,2023-06-13T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
532545,Water Board Llantarnam,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
532545,Water Board Llantarnam,2023-06-13T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
532545,Water Board Llantarnam,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
532545,Water Board Llantarnam,2023-06-13T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
532545,Water Board Llantarnam,2023-06-13T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
532545,Water Board Llantarnam,2023-06-13T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
532545,Water Board Llantarnam,2023-06-13T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
532545,Water Board Llantarnam,2023-06-13T15:50:00.000+00:00,busbar,,L3 Active Power,kW,5.21
532545,Water Board Llantarnam,2023-06-13T15:50:00.000+00:00,busbar,,L2 Active Power,kW,9.62
532545,Water Board Llantarnam,2023-06-13T15:50:00.000+00:00,busbar,,L1 Active Power,kW,5.64
532545,Water Board Llantarnam,2023-06-13T15:50:00.000+00:00,busbar,,N Current (RMS),A,27.4
532545,Water Board Llantarnam,2023-06-13T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
532545,Water Board Llantarnam,2023-06-13T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,42.4
532545,Water Board Llantarnam,2023-06-13T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
532545,Water Board Llantarnam,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
532545,Water Board Llantarnam,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
532545,Water Board Llantarnam,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
532545,Water Board Llantarnam,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.01
532545,Water Board Llantarnam,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.82
532545,Water Board Llantarnam,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.5
532545,Water Board Llantarnam,2023-06-13T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
532545,Water Board Llantarnam,2023-06-13T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
532545,Water Board Llantarnam,2023-06-13T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.7
532545,Water Board Llantarnam,2023-06-13T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
532545,Water Board Llantarnam,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
532545,Water Board Llantarnam,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
532545,Water Board Llantarnam,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
532545,Water Board Llantarnam,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.09
532545,Water Board Llantarnam,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.17
532545,Water Board Llantarnam,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.92
532545,Water Board Llantarnam,2023-06-13T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
532545,Water Board Llantarnam,2023-06-13T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-13T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.1
532545,Water Board Llantarnam,2023-06-13T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
532545,Water Board Llantarnam,2023-06-13T15:40:00.000+00:00,transformer,,Temperature,C,37.2
532545,Water Board Llantarnam,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
532545,Water Board Llantarnam,2023-06-13T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
532545,Water Board Llantarnam,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
532545,Water Board Llantarnam,2023-06-13T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.22
532545,Water Board Llantarnam,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
532545,Water Board Llantarnam,2023-06-13T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
532545,Water Board Llantarnam,2023-06-13T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.8
532545,Water Board Llantarnam,2023-06-13T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
532545,Water Board Llantarnam,2023-06-13T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
532545,Water Board Llantarnam,2023-06-13T15:40:00.000+00:00,busbar,,L3 Active Power,kW,4.1
532545,Water Board Llantarnam,2023-06-13T15:40:00.000+00:00,busbar,,L2 Active Power,kW,8.99
532545,Water Board Llantarnam,2023-06-13T15:40:00.000+00:00,busbar,,L1 Active Power,kW,7.41
532545,Water Board Llantarnam,2023-06-13T15:40:00.000+00:00,busbar,,N Current (RMS),A,26.4
532545,Water Board Llantarnam,2023-06-13T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
532545,Water Board Llantarnam,2023-06-13T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
532545,Water Board Llantarnam,2023-06-13T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
532545,Water Board Llantarnam,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.53
532545,Water Board Llantarnam,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
532545,Water Board Llantarnam,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.99
532545,Water Board Llantarnam,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.32
532545,Water Board Llantarnam,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.34
532545,Water Board Llantarnam,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.99
532545,Water Board Llantarnam,2023-06-13T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
532545,Water Board Llantarnam,2023-06-13T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
532545,Water Board Llantarnam,2023-06-13T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
532545,Water Board Llantarnam,2023-06-13T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
532545,Water Board Llantarnam,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
532545,Water Board Llantarnam,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
532545,Water Board Llantarnam,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
532545,Water Board Llantarnam,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.09
532545,Water Board Llantarnam,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.49
532545,Water Board Llantarnam,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.84
532545,Water Board Llantarnam,2023-06-13T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
532545,Water Board Llantarnam,2023-06-13T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
532545,Water Board Llantarnam,2023-06-13T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
532545,Water Board Llantarnam,2023-06-13T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
532545,Water Board Llantarnam,2023-06-13T15:30:00.000+00:00,transformer,,Temperature,C,37.0
532545,Water Board Llantarnam,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
532545,Water Board Llantarnam,2023-06-13T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
532545,Water Board Llantarnam,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
532545,Water Board Llantarnam,2023-06-13T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.06
532545,Water Board Llantarnam,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
532545,Water Board Llantarnam,2023-06-13T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
532545,Water Board Llantarnam,2023-06-13T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
532545,Water Board Llantarnam,2023-06-13T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
532545,Water Board Llantarnam,2023-06-13T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
532545,Water Board Llantarnam,2023-06-13T15:30:00.000+00:00,busbar,,L3 Active Power,kW,4.41
532545,Water Board Llantarnam,2023-06-13T15:30:00.000+00:00,busbar,,L2 Active Power,kW,6.84
532545,Water Board Llantarnam,2023-06-13T15:30:00.000+00:00,busbar,,L1 Active Power,kW,6.83
532545,Water Board Llantarnam,2023-06-13T15:30:00.000+00:00,busbar,,N Current (RMS),A,21.2
532545,Water Board Llantarnam,2023-06-13T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
532545,Water Board Llantarnam,2023-06-13T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
532545,Water Board Llantarnam,2023-06-13T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.6
532545,Water Board Llantarnam,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
532545,Water Board Llantarnam,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
532545,Water Board Llantarnam,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
532545,Water Board Llantarnam,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.36
532545,Water Board Llantarnam,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.86
532545,Water Board Llantarnam,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.58
532545,Water Board Llantarnam,2023-06-13T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
532545,Water Board Llantarnam,2023-06-13T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.3
532545,Water Board Llantarnam,2023-06-13T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
532545,Water Board Llantarnam,2023-06-13T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
532545,Water Board Llantarnam,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
532545,Water Board Llantarnam,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
532545,Water Board Llantarnam,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
532545,Water Board Llantarnam,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.1
532545,Water Board Llantarnam,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.64
532545,Water Board Llantarnam,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.8
532545,Water Board Llantarnam,2023-06-13T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
532545,Water Board Llantarnam,2023-06-13T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-13T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
532545,Water Board Llantarnam,2023-06-13T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
532545,Water Board Llantarnam,2023-06-13T15:20:00.000+00:00,transformer,,Temperature,C,37.0
532545,Water Board Llantarnam,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
532545,Water Board Llantarnam,2023-06-13T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
532545,Water Board Llantarnam,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
532545,Water Board Llantarnam,2023-06-13T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
532545,Water Board Llantarnam,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
532545,Water Board Llantarnam,2023-06-13T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
