Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532545,Water Board Llantarnam,2023-06-13T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
532545,Water Board Llantarnam,2023-06-13T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.55
532545,Water Board Llantarnam,2023-06-13T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
532545,Water Board Llantarnam,2023-06-13T15:20:00.000+00:00,busbar,,L3 Active Power,kW,6.46
532545,Water Board Llantarnam,2023-06-13T15:20:00.000+00:00,busbar,,L2 Active Power,kW,7.5
532545,Water Board Llantarnam,2023-06-13T15:20:00.000+00:00,busbar,,L1 Active Power,kW,5.38
532545,Water Board Llantarnam,2023-06-13T15:20:00.000+00:00,busbar,,N Current (RMS),A,21.1
532545,Water Board Llantarnam,2023-06-13T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
532545,Water Board Llantarnam,2023-06-13T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
532545,Water Board Llantarnam,2023-06-13T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
532545,Water Board Llantarnam,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
532545,Water Board Llantarnam,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
532545,Water Board Llantarnam,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.73
532545,Water Board Llantarnam,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.88
532545,Water Board Llantarnam,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.43
532545,Water Board Llantarnam,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.0
532545,Water Board Llantarnam,2023-06-13T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
532545,Water Board Llantarnam,2023-06-13T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
532545,Water Board Llantarnam,2023-06-13T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
532545,Water Board Llantarnam,2023-06-13T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
532545,Water Board Llantarnam,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
532545,Water Board Llantarnam,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
532545,Water Board Llantarnam,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
532545,Water Board Llantarnam,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.1
532545,Water Board Llantarnam,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.55
532545,Water Board Llantarnam,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
532545,Water Board Llantarnam,2023-06-13T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
532545,Water Board Llantarnam,2023-06-13T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-13T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
532545,Water Board Llantarnam,2023-06-13T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
532545,Water Board Llantarnam,2023-06-13T15:10:00.000+00:00,transformer,,Temperature,C,36.9
532545,Water Board Llantarnam,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
532545,Water Board Llantarnam,2023-06-13T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
532545,Water Board Llantarnam,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
532545,Water Board Llantarnam,2023-06-13T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
532545,Water Board Llantarnam,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
532545,Water Board Llantarnam,2023-06-13T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
532545,Water Board Llantarnam,2023-06-13T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
532545,Water Board Llantarnam,2023-06-13T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
532545,Water Board Llantarnam,2023-06-13T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
532545,Water Board Llantarnam,2023-06-13T15:10:00.000+00:00,busbar,,L3 Active Power,kW,5.98
532545,Water Board Llantarnam,2023-06-13T15:10:00.000+00:00,busbar,,L2 Active Power,kW,5.98
532545,Water Board Llantarnam,2023-06-13T15:10:00.000+00:00,busbar,,L1 Active Power,kW,5.91
532545,Water Board Llantarnam,2023-06-13T15:10:00.000+00:00,busbar,,N Current (RMS),A,19.5
532545,Water Board Llantarnam,2023-06-13T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.9
532545,Water Board Llantarnam,2023-06-13T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
532545,Water Board Llantarnam,2023-06-13T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.0
532545,Water Board Llantarnam,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
532545,Water Board Llantarnam,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.22
532545,Water Board Llantarnam,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
532545,Water Board Llantarnam,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.15
532545,Water Board Llantarnam,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.79
532545,Water Board Llantarnam,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.05
532545,Water Board Llantarnam,2023-06-13T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
532545,Water Board Llantarnam,2023-06-13T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
532545,Water Board Llantarnam,2023-06-13T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
532545,Water Board Llantarnam,2023-06-13T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.0
532545,Water Board Llantarnam,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
532545,Water Board Llantarnam,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
532545,Water Board Llantarnam,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
532545,Water Board Llantarnam,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
532545,Water Board Llantarnam,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
532545,Water Board Llantarnam,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.93
532545,Water Board Llantarnam,2023-06-13T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
532545,Water Board Llantarnam,2023-06-13T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
532545,Water Board Llantarnam,2023-06-13T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.9
532545,Water Board Llantarnam,2023-06-13T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
532545,Water Board Llantarnam,2023-06-13T15:00:00.000+00:00,transformer,,Temperature,C,37.0
532545,Water Board Llantarnam,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
532545,Water Board Llantarnam,2023-06-13T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
532545,Water Board Llantarnam,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
532545,Water Board Llantarnam,2023-06-13T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
532545,Water Board Llantarnam,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
532545,Water Board Llantarnam,2023-06-13T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
532545,Water Board Llantarnam,2023-06-13T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
532545,Water Board Llantarnam,2023-06-13T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
532545,Water Board Llantarnam,2023-06-13T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
532545,Water Board Llantarnam,2023-06-13T15:00:00.000+00:00,busbar,,L3 Active Power,kW,5.76
532545,Water Board Llantarnam,2023-06-13T15:00:00.000+00:00,busbar,,L2 Active Power,kW,7.6
532545,Water Board Llantarnam,2023-06-13T15:00:00.000+00:00,busbar,,L1 Active Power,kW,5.98
532545,Water Board Llantarnam,2023-06-13T15:00:00.000+00:00,busbar,,N Current (RMS),A,22.5
532545,Water Board Llantarnam,2023-06-13T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
532545,Water Board Llantarnam,2023-06-13T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
532545,Water Board Llantarnam,2023-06-13T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
532545,Water Board Llantarnam,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
532545,Water Board Llantarnam,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
532545,Water Board Llantarnam,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
532545,Water Board Llantarnam,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.82
532545,Water Board Llantarnam,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.16
532545,Water Board Llantarnam,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.64
532545,Water Board Llantarnam,2023-06-13T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
532545,Water Board Llantarnam,2023-06-13T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.7
532545,Water Board Llantarnam,2023-06-13T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
532545,Water Board Llantarnam,2023-06-13T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
532545,Water Board Llantarnam,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
532545,Water Board Llantarnam,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
532545,Water Board Llantarnam,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
532545,Water Board Llantarnam,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.14
532545,Water Board Llantarnam,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.22
532545,Water Board Llantarnam,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.83
532545,Water Board Llantarnam,2023-06-13T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
532545,Water Board Llantarnam,2023-06-13T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
532545,Water Board Llantarnam,2023-06-13T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
532545,Water Board Llantarnam,2023-06-13T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
532545,Water Board Llantarnam,2023-06-13T14:50:00.000+00:00,transformer,,Temperature,C,37.0
532545,Water Board Llantarnam,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
532545,Water Board Llantarnam,2023-06-13T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
532545,Water Board Llantarnam,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
532545,Water Board Llantarnam,2023-06-13T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
532545,Water Board Llantarnam,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
532545,Water Board Llantarnam,2023-06-13T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
532545,Water Board Llantarnam,2023-06-13T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
532545,Water Board Llantarnam,2023-06-13T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
532545,Water Board Llantarnam,2023-06-13T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
532545,Water Board Llantarnam,2023-06-13T14:50:00.000+00:00,busbar,,L3 Active Power,kW,4.96
532545,Water Board Llantarnam,2023-06-13T14:50:00.000+00:00,busbar,,L2 Active Power,kW,5.39
532545,Water Board Llantarnam,2023-06-13T14:50:00.000+00:00,busbar,,L1 Active Power,kW,5.47
532545,Water Board Llantarnam,2023-06-13T14:50:00.000+00:00,busbar,,N Current (RMS),A,19.8
532545,Water Board Llantarnam,2023-06-13T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.3
532545,Water Board Llantarnam,2023-06-13T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
532545,Water Board Llantarnam,2023-06-13T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,25.0
532545,Water Board Llantarnam,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
532545,Water Board Llantarnam,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
532545,Water Board Llantarnam,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
532545,Water Board Llantarnam,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.72
532545,Water Board Llantarnam,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.85
532545,Water Board Llantarnam,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.36
532545,Water Board Llantarnam,2023-06-13T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
532545,Water Board Llantarnam,2023-06-13T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.5
532545,Water Board Llantarnam,2023-06-13T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
532545,Water Board Llantarnam,2023-06-13T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
532545,Water Board Llantarnam,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
532545,Water Board Llantarnam,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
532545,Water Board Llantarnam,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
532545,Water Board Llantarnam,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.21
532545,Water Board Llantarnam,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.69
532545,Water Board Llantarnam,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
532545,Water Board Llantarnam,2023-06-13T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
532545,Water Board Llantarnam,2023-06-13T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.0
532545,Water Board Llantarnam,2023-06-13T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
532545,Water Board Llantarnam,2023-06-13T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
532545,Water Board Llantarnam,2023-06-13T14:40:00.000+00:00,transformer,,Temperature,C,36.9
532545,Water Board Llantarnam,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
532545,Water Board Llantarnam,2023-06-13T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
532545,Water Board Llantarnam,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
532545,Water Board Llantarnam,2023-06-13T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.75
532545,Water Board Llantarnam,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
532545,Water Board Llantarnam,2023-06-13T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
532545,Water Board Llantarnam,2023-06-13T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
532545,Water Board Llantarnam,2023-06-13T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
532545,Water Board Llantarnam,2023-06-13T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
532545,Water Board Llantarnam,2023-06-13T14:40:00.000+00:00,busbar,,L3 Active Power,kW,3.92
532545,Water Board Llantarnam,2023-06-13T14:40:00.000+00:00,busbar,,L2 Active Power,kW,6.54
532545,Water Board Llantarnam,2023-06-13T14:40:00.000+00:00,busbar,,L1 Active Power,kW,6.26
532545,Water Board Llantarnam,2023-06-13T14:40:00.000+00:00,busbar,,N Current (RMS),A,22.5
532545,Water Board Llantarnam,2023-06-13T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
532545,Water Board Llantarnam,2023-06-13T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
532545,Water Board Llantarnam,2023-06-13T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
532545,Water Board Llantarnam,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
532545,Water Board Llantarnam,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
532545,Water Board Llantarnam,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
532545,Water Board Llantarnam,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.54
532545,Water Board Llantarnam,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.82
532545,Water Board Llantarnam,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.97
532545,Water Board Llantarnam,2023-06-13T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,34.9
532545,Water Board Llantarnam,2023-06-13T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
532545,Water Board Llantarnam,2023-06-13T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,52.8
532545,Water Board Llantarnam,2023-06-13T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.3
532545,Water Board Llantarnam,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
532545,Water Board Llantarnam,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
532545,Water Board Llantarnam,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
532545,Water Board Llantarnam,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.18
532545,Water Board Llantarnam,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.56
532545,Water Board Llantarnam,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
532545,Water Board Llantarnam,2023-06-13T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
532545,Water Board Llantarnam,2023-06-13T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
532545,Water Board Llantarnam,2023-06-13T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
532545,Water Board Llantarnam,2023-06-13T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.4
532545,Water Board Llantarnam,2023-06-13T14:30:00.000+00:00,transformer,,Temperature,C,36.7
532545,Water Board Llantarnam,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
532545,Water Board Llantarnam,2023-06-13T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
532545,Water Board Llantarnam,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
532545,Water Board Llantarnam,2023-06-13T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
532545,Water Board Llantarnam,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
532545,Water Board Llantarnam,2023-06-13T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.22
532545,Water Board Llantarnam,2023-06-13T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
532545,Water Board Llantarnam,2023-06-13T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
532545,Water Board Llantarnam,2023-06-13T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
532545,Water Board Llantarnam,2023-06-13T14:30:00.000+00:00,busbar,,L3 Active Power,kW,4.72
532545,Water Board Llantarnam,2023-06-13T14:30:00.000+00:00,busbar,,L2 Active Power,kW,13.38
532545,Water Board Llantarnam,2023-06-13T14:30:00.000+00:00,busbar,,L1 Active Power,kW,10.03
532545,Water Board Llantarnam,2023-06-13T14:30:00.000+00:00,busbar,,N Current (RMS),A,40.4
532545,Water Board Llantarnam,2023-06-13T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
532545,Water Board Llantarnam,2023-06-13T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
532545,Water Board Llantarnam,2023-06-13T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
532545,Water Board Llantarnam,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
532545,Water Board Llantarnam,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
532545,Water Board Llantarnam,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.46
532545,Water Board Llantarnam,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.16
532545,Water Board Llantarnam,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.95
532545,Water Board Llantarnam,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.44
532545,Water Board Llantarnam,2023-06-13T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
532545,Water Board Llantarnam,2023-06-13T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
532545,Water Board Llantarnam,2023-06-13T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.9
532545,Water Board Llantarnam,2023-06-13T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.1
532545,Water Board Llantarnam,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
532545,Water Board Llantarnam,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
532545,Water Board Llantarnam,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
532545,Water Board Llantarnam,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.18
532545,Water Board Llantarnam,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.55
532545,Water Board Llantarnam,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.88
532545,Water Board Llantarnam,2023-06-13T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.6
532545,Water Board Llantarnam,2023-06-13T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.0
532545,Water Board Llantarnam,2023-06-13T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
532545,Water Board Llantarnam,2023-06-13T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
532545,Water Board Llantarnam,2023-06-13T14:20:00.000+00:00,transformer,,Temperature,C,36.8
532545,Water Board Llantarnam,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
532545,Water Board Llantarnam,2023-06-13T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.28
532545,Water Board Llantarnam,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
532545,Water Board Llantarnam,2023-06-13T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
532545,Water Board Llantarnam,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
532545,Water Board Llantarnam,2023-06-13T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
532545,Water Board Llantarnam,2023-06-13T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
532545,Water Board Llantarnam,2023-06-13T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
532545,Water Board Llantarnam,2023-06-13T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
532545,Water Board Llantarnam,2023-06-13T14:20:00.000+00:00,busbar,,L3 Active Power,kW,7.35
532545,Water Board Llantarnam,2023-06-13T14:20:00.000+00:00,busbar,,L2 Active Power,kW,7.5
532545,Water Board Llantarnam,2023-06-13T14:20:00.000+00:00,busbar,,L1 Active Power,kW,8.32
532545,Water Board Llantarnam,2023-06-13T14:20:00.000+00:00,busbar,,N Current (RMS),A,22.2
532545,Water Board Llantarnam,2023-06-13T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,31.1
532545,Water Board Llantarnam,2023-06-13T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
532545,Water Board Llantarnam,2023-06-13T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.1
532545,Water Board Llantarnam,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
532545,Water Board Llantarnam,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
532545,Water Board Llantarnam,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
532545,Water Board Llantarnam,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.78
532545,Water Board Llantarnam,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.28
532545,Water Board Llantarnam,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.96
532545,Water Board Llantarnam,2023-06-13T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
532545,Water Board Llantarnam,2023-06-13T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
532545,Water Board Llantarnam,2023-06-13T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
532545,Water Board Llantarnam,2023-06-13T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
532545,Water Board Llantarnam,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
532545,Water Board Llantarnam,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
532545,Water Board Llantarnam,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
532545,Water Board Llantarnam,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.16
532545,Water Board Llantarnam,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
532545,Water Board Llantarnam,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.66
532545,Water Board Llantarnam,2023-06-13T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
532545,Water Board Llantarnam,2023-06-13T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
532545,Water Board Llantarnam,2023-06-13T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
532545,Water Board Llantarnam,2023-06-13T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
532545,Water Board Llantarnam,2023-06-13T14:10:00.000+00:00,transformer,,Temperature,C,36.8
532545,Water Board Llantarnam,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
532545,Water Board Llantarnam,2023-06-13T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
532545,Water Board Llantarnam,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
532545,Water Board Llantarnam,2023-06-13T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
532545,Water Board Llantarnam,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
532545,Water Board Llantarnam,2023-06-13T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
532545,Water Board Llantarnam,2023-06-13T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
532545,Water Board Llantarnam,2023-06-13T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
532545,Water Board Llantarnam,2023-06-13T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
532545,Water Board Llantarnam,2023-06-13T14:10:00.000+00:00,busbar,,L3 Active Power,kW,3.94
532545,Water Board Llantarnam,2023-06-13T14:10:00.000+00:00,busbar,,L2 Active Power,kW,5.59
532545,Water Board Llantarnam,2023-06-13T14:10:00.000+00:00,busbar,,L1 Active Power,kW,6.62
532545,Water Board Llantarnam,2023-06-13T14:10:00.000+00:00,busbar,,N Current (RMS),A,22.2
532545,Water Board Llantarnam,2023-06-13T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
532545,Water Board Llantarnam,2023-06-13T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
532545,Water Board Llantarnam,2023-06-13T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
532545,Water Board Llantarnam,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
532545,Water Board Llantarnam,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
532545,Water Board Llantarnam,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
532545,Water Board Llantarnam,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.65
532545,Water Board Llantarnam,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.79
532545,Water Board Llantarnam,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.95
532545,Water Board Llantarnam,2023-06-13T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
532545,Water Board Llantarnam,2023-06-13T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
532545,Water Board Llantarnam,2023-06-13T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
532545,Water Board Llantarnam,2023-06-13T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.9
532545,Water Board Llantarnam,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
532545,Water Board Llantarnam,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
532545,Water Board Llantarnam,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
532545,Water Board Llantarnam,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.15
532545,Water Board Llantarnam,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
532545,Water Board Llantarnam,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.82
532545,Water Board Llantarnam,2023-06-13T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.3
532545,Water Board Llantarnam,2023-06-13T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
532545,Water Board Llantarnam,2023-06-13T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
532545,Water Board Llantarnam,2023-06-13T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
532545,Water Board Llantarnam,2023-06-13T14:00:00.000+00:00,transformer,,Temperature,C,36.7
532545,Water Board Llantarnam,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
532545,Water Board Llantarnam,2023-06-13T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
532545,Water Board Llantarnam,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
532545,Water Board Llantarnam,2023-06-13T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
532545,Water Board Llantarnam,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
532545,Water Board Llantarnam,2023-06-13T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
532545,Water Board Llantarnam,2023-06-13T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
532545,Water Board Llantarnam,2023-06-13T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
532545,Water Board Llantarnam,2023-06-13T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
532545,Water Board Llantarnam,2023-06-13T14:00:00.000+00:00,busbar,,L3 Active Power,kW,3.8
532545,Water Board Llantarnam,2023-06-13T14:00:00.000+00:00,busbar,,L2 Active Power,kW,5.24
532545,Water Board Llantarnam,2023-06-13T14:00:00.000+00:00,busbar,,L1 Active Power,kW,8.77
532545,Water Board Llantarnam,2023-06-13T14:00:00.000+00:00,busbar,,N Current (RMS),A,28.7
532545,Water Board Llantarnam,2023-06-13T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
532545,Water Board Llantarnam,2023-06-13T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
532545,Water Board Llantarnam,2023-06-13T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
532545,Water Board Llantarnam,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
532545,Water Board Llantarnam,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
532545,Water Board Llantarnam,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.33
532545,Water Board Llantarnam,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.64
532545,Water Board Llantarnam,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.43
532545,Water Board Llantarnam,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.02
532545,Water Board Llantarnam,2023-06-13T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
532545,Water Board Llantarnam,2023-06-13T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
532545,Water Board Llantarnam,2023-06-13T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
532545,Water Board Llantarnam,2023-06-13T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.3
532545,Water Board Llantarnam,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
532545,Water Board Llantarnam,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
532545,Water Board Llantarnam,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
532545,Water Board Llantarnam,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.15
532545,Water Board Llantarnam,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
532545,Water Board Llantarnam,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.77
532545,Water Board Llantarnam,2023-06-13T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
532545,Water Board Llantarnam,2023-06-13T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
532545,Water Board Llantarnam,2023-06-13T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
532545,Water Board Llantarnam,2023-06-13T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
532545,Water Board Llantarnam,2023-06-13T13:50:00.000+00:00,transformer,,Temperature,C,36.5
532545,Water Board Llantarnam,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
532545,Water Board Llantarnam,2023-06-13T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
532545,Water Board Llantarnam,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
532545,Water Board Llantarnam,2023-06-13T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
532545,Water Board Llantarnam,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
532545,Water Board Llantarnam,2023-06-13T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
532545,Water Board Llantarnam,2023-06-13T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
532545,Water Board Llantarnam,2023-06-13T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
532545,Water Board Llantarnam,2023-06-13T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
532545,Water Board Llantarnam,2023-06-13T13:50:00.000+00:00,busbar,,L3 Active Power,kW,3.79
532545,Water Board Llantarnam,2023-06-13T13:50:00.000+00:00,busbar,,L2 Active Power,kW,5.61
532545,Water Board Llantarnam,2023-06-13T13:50:00.000+00:00,busbar,,L1 Active Power,kW,8.79
532545,Water Board Llantarnam,2023-06-13T13:50:00.000+00:00,busbar,,N Current (RMS),A,28.4
532545,Water Board Llantarnam,2023-06-13T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
532545,Water Board Llantarnam,2023-06-13T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
532545,Water Board Llantarnam,2023-06-13T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
532545,Water Board Llantarnam,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
532545,Water Board Llantarnam,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
532545,Water Board Llantarnam,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
532545,Water Board Llantarnam,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.13
532545,Water Board Llantarnam,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.35
532545,Water Board Llantarnam,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.21
532545,Water Board Llantarnam,2023-06-13T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
532545,Water Board Llantarnam,2023-06-13T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.3
532545,Water Board Llantarnam,2023-06-13T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
532545,Water Board Llantarnam,2023-06-13T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
532545,Water Board Llantarnam,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
532545,Water Board Llantarnam,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
532545,Water Board Llantarnam,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
532545,Water Board Llantarnam,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.16
532545,Water Board Llantarnam,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
532545,Water Board Llantarnam,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.81
532545,Water Board Llantarnam,2023-06-13T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
532545,Water Board Llantarnam,2023-06-13T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
532545,Water Board Llantarnam,2023-06-13T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
532545,Water Board Llantarnam,2023-06-13T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
532545,Water Board Llantarnam,2023-06-13T13:40:00.000+00:00,transformer,,Temperature,C,36.5
532545,Water Board Llantarnam,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
532545,Water Board Llantarnam,2023-06-13T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
532545,Water Board Llantarnam,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
532545,Water Board Llantarnam,2023-06-13T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
532545,Water Board Llantarnam,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
532545,Water Board Llantarnam,2023-06-13T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
532545,Water Board Llantarnam,2023-06-13T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
532545,Water Board Llantarnam,2023-06-13T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
532545,Water Board Llantarnam,2023-06-13T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
532545,Water Board Llantarnam,2023-06-13T13:40:00.000+00:00,busbar,,L3 Active Power,kW,4.29
532545,Water Board Llantarnam,2023-06-13T13:40:00.000+00:00,busbar,,L2 Active Power,kW,5.69
532545,Water Board Llantarnam,2023-06-13T13:40:00.000+00:00,busbar,,L1 Active Power,kW,7.03
532545,Water Board Llantarnam,2023-06-13T13:40:00.000+00:00,busbar,,N Current (RMS),A,21.8
532545,Water Board Llantarnam,2023-06-13T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
532545,Water Board Llantarnam,2023-06-13T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
532545,Water Board Llantarnam,2023-06-13T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
532545,Water Board Llantarnam,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
532545,Water Board Llantarnam,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
532545,Water Board Llantarnam,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
532545,Water Board Llantarnam,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.5
532545,Water Board Llantarnam,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.02
532545,Water Board Llantarnam,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.53
532545,Water Board Llantarnam,2023-06-13T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
532545,Water Board Llantarnam,2023-06-13T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
532545,Water Board Llantarnam,2023-06-13T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
532545,Water Board Llantarnam,2023-06-13T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
532545,Water Board Llantarnam,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
532545,Water Board Llantarnam,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
532545,Water Board Llantarnam,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
532545,Water Board Llantarnam,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.17
532545,Water Board Llantarnam,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.34
532545,Water Board Llantarnam,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.87
532545,Water Board Llantarnam,2023-06-13T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
532545,Water Board Llantarnam,2023-06-13T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
532545,Water Board Llantarnam,2023-06-13T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
532545,Water Board Llantarnam,2023-06-13T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
532545,Water Board Llantarnam,2023-06-13T13:30:00.000+00:00,transformer,,Temperature,C,36.4
532545,Water Board Llantarnam,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
532545,Water Board Llantarnam,2023-06-13T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
532545,Water Board Llantarnam,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
532545,Water Board Llantarnam,2023-06-13T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
532545,Water Board Llantarnam,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
532545,Water Board Llantarnam,2023-06-13T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
532545,Water Board Llantarnam,2023-06-13T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
532545,Water Board Llantarnam,2023-06-13T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
532545,Water Board Llantarnam,2023-06-13T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
532545,Water Board Llantarnam,2023-06-13T13:30:00.000+00:00,busbar,,L3 Active Power,kW,4.67
532545,Water Board Llantarnam,2023-06-13T13:30:00.000+00:00,busbar,,L2 Active Power,kW,5.37
532545,Water Board Llantarnam,2023-06-13T13:30:00.000+00:00,busbar,,L1 Active Power,kW,7.4
532545,Water Board Llantarnam,2023-06-13T13:30:00.000+00:00,busbar,,N Current (RMS),A,22.9
532545,Water Board Llantarnam,2023-06-13T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
532545,Water Board Llantarnam,2023-06-13T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
532545,Water Board Llantarnam,2023-06-13T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
532545,Water Board Llantarnam,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
532545,Water Board Llantarnam,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
532545,Water Board Llantarnam,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
532545,Water Board Llantarnam,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.83
532545,Water Board Llantarnam,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.08
532545,Water Board Llantarnam,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.06
532545,Water Board Llantarnam,2023-06-13T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.1
532545,Water Board Llantarnam,2023-06-13T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
532545,Water Board Llantarnam,2023-06-13T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
532545,Water Board Llantarnam,2023-06-13T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.0
532545,Water Board Llantarnam,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
532545,Water Board Llantarnam,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
532545,Water Board Llantarnam,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
532545,Water Board Llantarnam,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.19
532545,Water Board Llantarnam,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.22
532545,Water Board Llantarnam,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.76
532545,Water Board Llantarnam,2023-06-13T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.7
532545,Water Board Llantarnam,2023-06-13T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.0
532545,Water Board Llantarnam,2023-06-13T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
532545,Water Board Llantarnam,2023-06-13T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
532545,Water Board Llantarnam,2023-06-13T13:20:00.000+00:00,transformer,,Temperature,C,36.3
532545,Water Board Llantarnam,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
532545,Water Board Llantarnam,2023-06-13T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
532545,Water Board Llantarnam,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
532545,Water Board Llantarnam,2023-06-13T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.13
532545,Water Board Llantarnam,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
532545,Water Board Llantarnam,2023-06-13T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
532545,Water Board Llantarnam,2023-06-13T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.74
532545,Water Board Llantarnam,2023-06-13T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
532545,Water Board Llantarnam,2023-06-13T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
532545,Water Board Llantarnam,2023-06-13T13:20:00.000+00:00,busbar,,L3 Active Power,kW,4.02
532545,Water Board Llantarnam,2023-06-13T13:20:00.000+00:00,busbar,,L2 Active Power,kW,5.3
532545,Water Board Llantarnam,2023-06-13T13:20:00.000+00:00,busbar,,L1 Active Power,kW,8.83
532545,Water Board Llantarnam,2023-06-13T13:20:00.000+00:00,busbar,,N Current (RMS),A,28.0
532545,Water Board Llantarnam,2023-06-13T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
532545,Water Board Llantarnam,2023-06-13T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
532545,Water Board Llantarnam,2023-06-13T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
532545,Water Board Llantarnam,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
532545,Water Board Llantarnam,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
532545,Water Board Llantarnam,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.2
532545,Water Board Llantarnam,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.18
532545,Water Board Llantarnam,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.67
532545,Water Board Llantarnam,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.51
532545,Water Board Llantarnam,2023-06-13T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
532545,Water Board Llantarnam,2023-06-13T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.5
532545,Water Board Llantarnam,2023-06-13T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
532545,Water Board Llantarnam,2023-06-13T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.9
532545,Water Board Llantarnam,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
532545,Water Board Llantarnam,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
532545,Water Board Llantarnam,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
532545,Water Board Llantarnam,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.2
532545,Water Board Llantarnam,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.76
532545,Water Board Llantarnam,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.94
532545,Water Board Llantarnam,2023-06-13T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
532545,Water Board Llantarnam,2023-06-13T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.1
532545,Water Board Llantarnam,2023-06-13T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
532545,Water Board Llantarnam,2023-06-13T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
532545,Water Board Llantarnam,2023-06-13T13:10:00.000+00:00,transformer,,Temperature,C,36.1
532545,Water Board Llantarnam,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
532545,Water Board Llantarnam,2023-06-13T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
532545,Water Board Llantarnam,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
532545,Water Board Llantarnam,2023-06-13T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
532545,Water Board Llantarnam,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
532545,Water Board Llantarnam,2023-06-13T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
532545,Water Board Llantarnam,2023-06-13T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
532545,Water Board Llantarnam,2023-06-13T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
532545,Water Board Llantarnam,2023-06-13T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
532545,Water Board Llantarnam,2023-06-13T13:10:00.000+00:00,busbar,,L3 Active Power,kW,5.38
532545,Water Board Llantarnam,2023-06-13T13:10:00.000+00:00,busbar,,L2 Active Power,kW,6.43
532545,Water Board Llantarnam,2023-06-13T13:10:00.000+00:00,busbar,,L1 Active Power,kW,8.45
532545,Water Board Llantarnam,2023-06-13T13:10:00.000+00:00,busbar,,N Current (RMS),A,25.8
532545,Water Board Llantarnam,2023-06-13T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
532545,Water Board Llantarnam,2023-06-13T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
532545,Water Board Llantarnam,2023-06-13T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
532545,Water Board Llantarnam,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
532545,Water Board Llantarnam,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
532545,Water Board Llantarnam,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
532545,Water Board Llantarnam,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.66
532545,Water Board Llantarnam,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.87
532545,Water Board Llantarnam,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.88
532545,Water Board Llantarnam,2023-06-13T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
532545,Water Board Llantarnam,2023-06-13T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
