Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532545,Water Board Llantarnam,2023-06-13T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
532545,Water Board Llantarnam,2023-06-13T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
532545,Water Board Llantarnam,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
532545,Water Board Llantarnam,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
532545,Water Board Llantarnam,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
532545,Water Board Llantarnam,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.15
532545,Water Board Llantarnam,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
532545,Water Board Llantarnam,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.99
532545,Water Board Llantarnam,2023-06-13T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
532545,Water Board Llantarnam,2023-06-13T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
532545,Water Board Llantarnam,2023-06-13T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
532545,Water Board Llantarnam,2023-06-13T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
532545,Water Board Llantarnam,2023-06-13T13:00:00.000+00:00,transformer,,Temperature,C,36.0
532545,Water Board Llantarnam,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
532545,Water Board Llantarnam,2023-06-13T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
532545,Water Board Llantarnam,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
532545,Water Board Llantarnam,2023-06-13T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
532545,Water Board Llantarnam,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
532545,Water Board Llantarnam,2023-06-13T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
532545,Water Board Llantarnam,2023-06-13T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
532545,Water Board Llantarnam,2023-06-13T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
532545,Water Board Llantarnam,2023-06-13T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
532545,Water Board Llantarnam,2023-06-13T13:00:00.000+00:00,busbar,,L3 Active Power,kW,3.81
532545,Water Board Llantarnam,2023-06-13T13:00:00.000+00:00,busbar,,L2 Active Power,kW,5.84
532545,Water Board Llantarnam,2023-06-13T13:00:00.000+00:00,busbar,,L1 Active Power,kW,5.88
532545,Water Board Llantarnam,2023-06-13T13:00:00.000+00:00,busbar,,N Current (RMS),A,22.0
532545,Water Board Llantarnam,2023-06-13T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
532545,Water Board Llantarnam,2023-06-13T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
532545,Water Board Llantarnam,2023-06-13T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
532545,Water Board Llantarnam,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
532545,Water Board Llantarnam,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
532545,Water Board Llantarnam,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
532545,Water Board Llantarnam,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.07
532545,Water Board Llantarnam,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.3
532545,Water Board Llantarnam,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.41
532545,Water Board Llantarnam,2023-06-13T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
532545,Water Board Llantarnam,2023-06-13T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
532545,Water Board Llantarnam,2023-06-13T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.7
532545,Water Board Llantarnam,2023-06-13T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.1
532545,Water Board Llantarnam,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
532545,Water Board Llantarnam,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
532545,Water Board Llantarnam,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
532545,Water Board Llantarnam,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.15
532545,Water Board Llantarnam,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.35
532545,Water Board Llantarnam,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.82
532545,Water Board Llantarnam,2023-06-13T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
532545,Water Board Llantarnam,2023-06-13T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
532545,Water Board Llantarnam,2023-06-13T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
532545,Water Board Llantarnam,2023-06-13T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
532545,Water Board Llantarnam,2023-06-13T12:50:00.000+00:00,transformer,,Temperature,C,35.8
532545,Water Board Llantarnam,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
532545,Water Board Llantarnam,2023-06-13T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
532545,Water Board Llantarnam,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
532545,Water Board Llantarnam,2023-06-13T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
532545,Water Board Llantarnam,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
532545,Water Board Llantarnam,2023-06-13T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
532545,Water Board Llantarnam,2023-06-13T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
532545,Water Board Llantarnam,2023-06-13T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
532545,Water Board Llantarnam,2023-06-13T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
532545,Water Board Llantarnam,2023-06-13T12:50:00.000+00:00,busbar,,L3 Active Power,kW,5.22
532545,Water Board Llantarnam,2023-06-13T12:50:00.000+00:00,busbar,,L2 Active Power,kW,5.65
532545,Water Board Llantarnam,2023-06-13T12:50:00.000+00:00,busbar,,L1 Active Power,kW,8.23
532545,Water Board Llantarnam,2023-06-13T12:50:00.000+00:00,busbar,,N Current (RMS),A,24.0
532545,Water Board Llantarnam,2023-06-13T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
532545,Water Board Llantarnam,2023-06-13T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
532545,Water Board Llantarnam,2023-06-13T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
532545,Water Board Llantarnam,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
532545,Water Board Llantarnam,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
532545,Water Board Llantarnam,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
532545,Water Board Llantarnam,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.23
532545,Water Board Llantarnam,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.79
532545,Water Board Llantarnam,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.29
532545,Water Board Llantarnam,2023-06-13T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
532545,Water Board Llantarnam,2023-06-13T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
532545,Water Board Llantarnam,2023-06-13T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
532545,Water Board Llantarnam,2023-06-13T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
532545,Water Board Llantarnam,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
532545,Water Board Llantarnam,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
532545,Water Board Llantarnam,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
532545,Water Board Llantarnam,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.27
532545,Water Board Llantarnam,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
532545,Water Board Llantarnam,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
532545,Water Board Llantarnam,2023-06-13T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
532545,Water Board Llantarnam,2023-06-13T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.3
532545,Water Board Llantarnam,2023-06-13T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
532545,Water Board Llantarnam,2023-06-13T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
532545,Water Board Llantarnam,2023-06-13T12:40:00.000+00:00,transformer,,Temperature,C,35.6
532545,Water Board Llantarnam,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
532545,Water Board Llantarnam,2023-06-13T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
532545,Water Board Llantarnam,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
532545,Water Board Llantarnam,2023-06-13T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
532545,Water Board Llantarnam,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
532545,Water Board Llantarnam,2023-06-13T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
532545,Water Board Llantarnam,2023-06-13T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
532545,Water Board Llantarnam,2023-06-13T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
532545,Water Board Llantarnam,2023-06-13T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
532545,Water Board Llantarnam,2023-06-13T12:40:00.000+00:00,busbar,,L3 Active Power,kW,5.5
532545,Water Board Llantarnam,2023-06-13T12:40:00.000+00:00,busbar,,L2 Active Power,kW,5.98
532545,Water Board Llantarnam,2023-06-13T12:40:00.000+00:00,busbar,,L1 Active Power,kW,8.57
532545,Water Board Llantarnam,2023-06-13T12:40:00.000+00:00,busbar,,N Current (RMS),A,24.4
532545,Water Board Llantarnam,2023-06-13T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.0
532545,Water Board Llantarnam,2023-06-13T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
532545,Water Board Llantarnam,2023-06-13T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
532545,Water Board Llantarnam,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
532545,Water Board Llantarnam,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
532545,Water Board Llantarnam,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
532545,Water Board Llantarnam,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.55
532545,Water Board Llantarnam,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.14
532545,Water Board Llantarnam,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.58
532545,Water Board Llantarnam,2023-06-13T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.2
532545,Water Board Llantarnam,2023-06-13T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
532545,Water Board Llantarnam,2023-06-13T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
532545,Water Board Llantarnam,2023-06-13T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,46.6
532545,Water Board Llantarnam,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
532545,Water Board Llantarnam,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
532545,Water Board Llantarnam,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
532545,Water Board Llantarnam,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.25
532545,Water Board Llantarnam,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
532545,Water Board Llantarnam,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.83
532545,Water Board Llantarnam,2023-06-13T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.4
532545,Water Board Llantarnam,2023-06-13T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.3
532545,Water Board Llantarnam,2023-06-13T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
532545,Water Board Llantarnam,2023-06-13T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
532545,Water Board Llantarnam,2023-06-13T12:30:00.000+00:00,transformer,,Temperature,C,35.5
532545,Water Board Llantarnam,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
532545,Water Board Llantarnam,2023-06-13T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
532545,Water Board Llantarnam,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
532545,Water Board Llantarnam,2023-06-13T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
532545,Water Board Llantarnam,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
532545,Water Board Llantarnam,2023-06-13T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
532545,Water Board Llantarnam,2023-06-13T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
532545,Water Board Llantarnam,2023-06-13T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
532545,Water Board Llantarnam,2023-06-13T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
532545,Water Board Llantarnam,2023-06-13T12:30:00.000+00:00,busbar,,L3 Active Power,kW,4.8
532545,Water Board Llantarnam,2023-06-13T12:30:00.000+00:00,busbar,,L2 Active Power,kW,6.57
532545,Water Board Llantarnam,2023-06-13T12:30:00.000+00:00,busbar,,L1 Active Power,kW,11.41
532545,Water Board Llantarnam,2023-06-13T12:30:00.000+00:00,busbar,,N Current (RMS),A,31.9
532545,Water Board Llantarnam,2023-06-13T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
532545,Water Board Llantarnam,2023-06-13T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
532545,Water Board Llantarnam,2023-06-13T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
532545,Water Board Llantarnam,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
532545,Water Board Llantarnam,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
532545,Water Board Llantarnam,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
532545,Water Board Llantarnam,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.36
532545,Water Board Llantarnam,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.83
532545,Water Board Llantarnam,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.73
532545,Water Board Llantarnam,2023-06-13T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
532545,Water Board Llantarnam,2023-06-13T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
532545,Water Board Llantarnam,2023-06-13T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.1
532545,Water Board Llantarnam,2023-06-13T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.7
532545,Water Board Llantarnam,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
532545,Water Board Llantarnam,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
532545,Water Board Llantarnam,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
532545,Water Board Llantarnam,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.23
532545,Water Board Llantarnam,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
532545,Water Board Llantarnam,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.64
532545,Water Board Llantarnam,2023-06-13T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
532545,Water Board Llantarnam,2023-06-13T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.2
532545,Water Board Llantarnam,2023-06-13T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.2
532545,Water Board Llantarnam,2023-06-13T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
532545,Water Board Llantarnam,2023-06-13T12:20:00.000+00:00,transformer,,Temperature,C,35.4
532545,Water Board Llantarnam,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
532545,Water Board Llantarnam,2023-06-13T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.87
532545,Water Board Llantarnam,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
532545,Water Board Llantarnam,2023-06-13T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
532545,Water Board Llantarnam,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
532545,Water Board Llantarnam,2023-06-13T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.31
532545,Water Board Llantarnam,2023-06-13T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
532545,Water Board Llantarnam,2023-06-13T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
532545,Water Board Llantarnam,2023-06-13T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
532545,Water Board Llantarnam,2023-06-13T12:20:00.000+00:00,busbar,,L3 Active Power,kW,3.6
532545,Water Board Llantarnam,2023-06-13T12:20:00.000+00:00,busbar,,L2 Active Power,kW,9.02
532545,Water Board Llantarnam,2023-06-13T12:20:00.000+00:00,busbar,,L1 Active Power,kW,10.37
532545,Water Board Llantarnam,2023-06-13T12:20:00.000+00:00,busbar,,N Current (RMS),A,31.4
532545,Water Board Llantarnam,2023-06-13T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.1
532545,Water Board Llantarnam,2023-06-13T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
532545,Water Board Llantarnam,2023-06-13T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
532545,Water Board Llantarnam,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
532545,Water Board Llantarnam,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
532545,Water Board Llantarnam,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
532545,Water Board Llantarnam,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.11
532545,Water Board Llantarnam,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.93
532545,Water Board Llantarnam,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.07
532545,Water Board Llantarnam,2023-06-13T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
532545,Water Board Llantarnam,2023-06-13T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
532545,Water Board Llantarnam,2023-06-13T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.9
532545,Water Board Llantarnam,2023-06-13T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,51.6
532545,Water Board Llantarnam,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
532545,Water Board Llantarnam,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
532545,Water Board Llantarnam,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
532545,Water Board Llantarnam,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.23
532545,Water Board Llantarnam,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
532545,Water Board Llantarnam,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.57
532545,Water Board Llantarnam,2023-06-13T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
532545,Water Board Llantarnam,2023-06-13T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.2
532545,Water Board Llantarnam,2023-06-13T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
532545,Water Board Llantarnam,2023-06-13T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
532545,Water Board Llantarnam,2023-06-13T12:10:00.000+00:00,transformer,,Temperature,C,35.3
532545,Water Board Llantarnam,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
532545,Water Board Llantarnam,2023-06-13T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
532545,Water Board Llantarnam,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
532545,Water Board Llantarnam,2023-06-13T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.32
532545,Water Board Llantarnam,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
532545,Water Board Llantarnam,2023-06-13T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.8
532545,Water Board Llantarnam,2023-06-13T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
532545,Water Board Llantarnam,2023-06-13T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
532545,Water Board Llantarnam,2023-06-13T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
532545,Water Board Llantarnam,2023-06-13T12:10:00.000+00:00,busbar,,L3 Active Power,kW,4.35
532545,Water Board Llantarnam,2023-06-13T12:10:00.000+00:00,busbar,,L2 Active Power,kW,8.53
532545,Water Board Llantarnam,2023-06-13T12:10:00.000+00:00,busbar,,L1 Active Power,kW,12.64
532545,Water Board Llantarnam,2023-06-13T12:10:00.000+00:00,busbar,,N Current (RMS),A,35.4
532545,Water Board Llantarnam,2023-06-13T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
532545,Water Board Llantarnam,2023-06-13T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
532545,Water Board Llantarnam,2023-06-13T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
532545,Water Board Llantarnam,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
532545,Water Board Llantarnam,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.95
532545,Water Board Llantarnam,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
532545,Water Board Llantarnam,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.21
532545,Water Board Llantarnam,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.83
532545,Water Board Llantarnam,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.32
532545,Water Board Llantarnam,2023-06-13T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.8
532545,Water Board Llantarnam,2023-06-13T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
532545,Water Board Llantarnam,2023-06-13T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
532545,Water Board Llantarnam,2023-06-13T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.4
532545,Water Board Llantarnam,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
532545,Water Board Llantarnam,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
532545,Water Board Llantarnam,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
532545,Water Board Llantarnam,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.15
532545,Water Board Llantarnam,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
532545,Water Board Llantarnam,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.73
532545,Water Board Llantarnam,2023-06-13T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
532545,Water Board Llantarnam,2023-06-13T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
532545,Water Board Llantarnam,2023-06-13T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
532545,Water Board Llantarnam,2023-06-13T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
532545,Water Board Llantarnam,2023-06-13T12:00:00.000+00:00,transformer,,Temperature,C,35.2
532545,Water Board Llantarnam,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
532545,Water Board Llantarnam,2023-06-13T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
532545,Water Board Llantarnam,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
532545,Water Board Llantarnam,2023-06-13T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
532545,Water Board Llantarnam,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
532545,Water Board Llantarnam,2023-06-13T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.07
532545,Water Board Llantarnam,2023-06-13T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
532545,Water Board Llantarnam,2023-06-13T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
532545,Water Board Llantarnam,2023-06-13T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
532545,Water Board Llantarnam,2023-06-13T12:00:00.000+00:00,busbar,,L3 Active Power,kW,4.36
532545,Water Board Llantarnam,2023-06-13T12:00:00.000+00:00,busbar,,L2 Active Power,kW,7.38
532545,Water Board Llantarnam,2023-06-13T12:00:00.000+00:00,busbar,,L1 Active Power,kW,10.04
532545,Water Board Llantarnam,2023-06-13T12:00:00.000+00:00,busbar,,N Current (RMS),A,28.8
532545,Water Board Llantarnam,2023-06-13T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
532545,Water Board Llantarnam,2023-06-13T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
532545,Water Board Llantarnam,2023-06-13T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.6
532545,Water Board Llantarnam,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
532545,Water Board Llantarnam,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
532545,Water Board Llantarnam,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
532545,Water Board Llantarnam,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.53
532545,Water Board Llantarnam,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.65
532545,Water Board Llantarnam,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.7
532545,Water Board Llantarnam,2023-06-13T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
532545,Water Board Llantarnam,2023-06-13T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
532545,Water Board Llantarnam,2023-06-13T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
532545,Water Board Llantarnam,2023-06-13T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
532545,Water Board Llantarnam,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
532545,Water Board Llantarnam,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
532545,Water Board Llantarnam,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
532545,Water Board Llantarnam,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.11
532545,Water Board Llantarnam,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.44
532545,Water Board Llantarnam,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
532545,Water Board Llantarnam,2023-06-13T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.4
532545,Water Board Llantarnam,2023-06-13T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-13T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.0
532545,Water Board Llantarnam,2023-06-13T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
532545,Water Board Llantarnam,2023-06-13T11:50:00.000+00:00,transformer,,Temperature,C,35.1
532545,Water Board Llantarnam,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
532545,Water Board Llantarnam,2023-06-13T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
532545,Water Board Llantarnam,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
532545,Water Board Llantarnam,2023-06-13T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
532545,Water Board Llantarnam,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
532545,Water Board Llantarnam,2023-06-13T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
532545,Water Board Llantarnam,2023-06-13T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
532545,Water Board Llantarnam,2023-06-13T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
532545,Water Board Llantarnam,2023-06-13T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
532545,Water Board Llantarnam,2023-06-13T11:50:00.000+00:00,busbar,,L3 Active Power,kW,3.65
532545,Water Board Llantarnam,2023-06-13T11:50:00.000+00:00,busbar,,L2 Active Power,kW,8.09
532545,Water Board Llantarnam,2023-06-13T11:50:00.000+00:00,busbar,,L1 Active Power,kW,6.4
532545,Water Board Llantarnam,2023-06-13T11:50:00.000+00:00,busbar,,N Current (RMS),A,23.5
532545,Water Board Llantarnam,2023-06-13T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
532545,Water Board Llantarnam,2023-06-13T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
532545,Water Board Llantarnam,2023-06-13T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
532545,Water Board Llantarnam,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
532545,Water Board Llantarnam,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.92
532545,Water Board Llantarnam,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
532545,Water Board Llantarnam,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.84
532545,Water Board Llantarnam,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.93
532545,Water Board Llantarnam,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.74
532545,Water Board Llantarnam,2023-06-13T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
532545,Water Board Llantarnam,2023-06-13T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
532545,Water Board Llantarnam,2023-06-13T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.9
532545,Water Board Llantarnam,2023-06-13T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
532545,Water Board Llantarnam,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
532545,Water Board Llantarnam,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
532545,Water Board Llantarnam,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
532545,Water Board Llantarnam,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.16
532545,Water Board Llantarnam,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
532545,Water Board Llantarnam,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.59
532545,Water Board Llantarnam,2023-06-13T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
532545,Water Board Llantarnam,2023-06-13T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
532545,Water Board Llantarnam,2023-06-13T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
532545,Water Board Llantarnam,2023-06-13T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
532545,Water Board Llantarnam,2023-06-13T11:40:00.000+00:00,transformer,,Temperature,C,35.0
532545,Water Board Llantarnam,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
532545,Water Board Llantarnam,2023-06-13T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
532545,Water Board Llantarnam,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
532545,Water Board Llantarnam,2023-06-13T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
532545,Water Board Llantarnam,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
532545,Water Board Llantarnam,2023-06-13T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
532545,Water Board Llantarnam,2023-06-13T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
532545,Water Board Llantarnam,2023-06-13T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
532545,Water Board Llantarnam,2023-06-13T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
532545,Water Board Llantarnam,2023-06-13T11:40:00.000+00:00,busbar,,L3 Active Power,kW,4.0
532545,Water Board Llantarnam,2023-06-13T11:40:00.000+00:00,busbar,,L2 Active Power,kW,8.11
532545,Water Board Llantarnam,2023-06-13T11:40:00.000+00:00,busbar,,L1 Active Power,kW,6.34
532545,Water Board Llantarnam,2023-06-13T11:40:00.000+00:00,busbar,,N Current (RMS),A,22.9
532545,Water Board Llantarnam,2023-06-13T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
532545,Water Board Llantarnam,2023-06-13T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
532545,Water Board Llantarnam,2023-06-13T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
532545,Water Board Llantarnam,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
532545,Water Board Llantarnam,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
532545,Water Board Llantarnam,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
532545,Water Board Llantarnam,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.47
532545,Water Board Llantarnam,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.55
532545,Water Board Llantarnam,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.15
532545,Water Board Llantarnam,2023-06-13T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
532545,Water Board Llantarnam,2023-06-13T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.4
532545,Water Board Llantarnam,2023-06-13T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.9
532545,Water Board Llantarnam,2023-06-13T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
532545,Water Board Llantarnam,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
532545,Water Board Llantarnam,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
532545,Water Board Llantarnam,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
532545,Water Board Llantarnam,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.19
532545,Water Board Llantarnam,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.0
532545,Water Board Llantarnam,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.73
532545,Water Board Llantarnam,2023-06-13T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.8
532545,Water Board Llantarnam,2023-06-13T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
532545,Water Board Llantarnam,2023-06-13T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.5
532545,Water Board Llantarnam,2023-06-13T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
532545,Water Board Llantarnam,2023-06-13T11:30:00.000+00:00,transformer,,Temperature,C,34.9
532545,Water Board Llantarnam,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
532545,Water Board Llantarnam,2023-06-13T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
532545,Water Board Llantarnam,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
532545,Water Board Llantarnam,2023-06-13T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
532545,Water Board Llantarnam,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
532545,Water Board Llantarnam,2023-06-13T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
532545,Water Board Llantarnam,2023-06-13T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
532545,Water Board Llantarnam,2023-06-13T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
532545,Water Board Llantarnam,2023-06-13T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
532545,Water Board Llantarnam,2023-06-13T11:30:00.000+00:00,busbar,,L3 Active Power,kW,4.66
532545,Water Board Llantarnam,2023-06-13T11:30:00.000+00:00,busbar,,L2 Active Power,kW,6.55
532545,Water Board Llantarnam,2023-06-13T11:30:00.000+00:00,busbar,,L1 Active Power,kW,5.88
532545,Water Board Llantarnam,2023-06-13T11:30:00.000+00:00,busbar,,N Current (RMS),A,19.9
532545,Water Board Llantarnam,2023-06-13T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.1
532545,Water Board Llantarnam,2023-06-13T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
532545,Water Board Llantarnam,2023-06-13T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
532545,Water Board Llantarnam,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
532545,Water Board Llantarnam,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
532545,Water Board Llantarnam,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
532545,Water Board Llantarnam,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.44
532545,Water Board Llantarnam,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.35
532545,Water Board Llantarnam,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.41
532545,Water Board Llantarnam,2023-06-13T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
532545,Water Board Llantarnam,2023-06-13T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
532545,Water Board Llantarnam,2023-06-13T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
532545,Water Board Llantarnam,2023-06-13T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
532545,Water Board Llantarnam,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
532545,Water Board Llantarnam,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.33
532545,Water Board Llantarnam,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
532545,Water Board Llantarnam,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.17
532545,Water Board Llantarnam,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.95
532545,Water Board Llantarnam,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.81
532545,Water Board Llantarnam,2023-06-13T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
532545,Water Board Llantarnam,2023-06-13T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
532545,Water Board Llantarnam,2023-06-13T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
532545,Water Board Llantarnam,2023-06-13T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
532545,Water Board Llantarnam,2023-06-13T11:20:00.000+00:00,transformer,,Temperature,C,34.8
532545,Water Board Llantarnam,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
532545,Water Board Llantarnam,2023-06-13T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
532545,Water Board Llantarnam,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
532545,Water Board Llantarnam,2023-06-13T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
532545,Water Board Llantarnam,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
532545,Water Board Llantarnam,2023-06-13T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
532545,Water Board Llantarnam,2023-06-13T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
532545,Water Board Llantarnam,2023-06-13T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
532545,Water Board Llantarnam,2023-06-13T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
532545,Water Board Llantarnam,2023-06-13T11:20:00.000+00:00,busbar,,L3 Active Power,kW,5.62
532545,Water Board Llantarnam,2023-06-13T11:20:00.000+00:00,busbar,,L2 Active Power,kW,6.3
532545,Water Board Llantarnam,2023-06-13T11:20:00.000+00:00,busbar,,L1 Active Power,kW,5.22
532545,Water Board Llantarnam,2023-06-13T11:20:00.000+00:00,busbar,,N Current (RMS),A,18.6
532545,Water Board Llantarnam,2023-06-13T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
532545,Water Board Llantarnam,2023-06-13T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
532545,Water Board Llantarnam,2023-06-13T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
532545,Water Board Llantarnam,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
532545,Water Board Llantarnam,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
532545,Water Board Llantarnam,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
532545,Water Board Llantarnam,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.64
532545,Water Board Llantarnam,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.38
532545,Water Board Llantarnam,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.48
532545,Water Board Llantarnam,2023-06-13T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
532545,Water Board Llantarnam,2023-06-13T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.2
532545,Water Board Llantarnam,2023-06-13T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
532545,Water Board Llantarnam,2023-06-13T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
532545,Water Board Llantarnam,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
532545,Water Board Llantarnam,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
532545,Water Board Llantarnam,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
532545,Water Board Llantarnam,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.12
532545,Water Board Llantarnam,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
532545,Water Board Llantarnam,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.76
532545,Water Board Llantarnam,2023-06-13T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
532545,Water Board Llantarnam,2023-06-13T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-13T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
532545,Water Board Llantarnam,2023-06-13T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
532545,Water Board Llantarnam,2023-06-13T11:10:00.000+00:00,transformer,,Temperature,C,34.7
532545,Water Board Llantarnam,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
532545,Water Board Llantarnam,2023-06-13T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.49
532545,Water Board Llantarnam,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
532545,Water Board Llantarnam,2023-06-13T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.37
532545,Water Board Llantarnam,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
532545,Water Board Llantarnam,2023-06-13T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
532545,Water Board Llantarnam,2023-06-13T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
532545,Water Board Llantarnam,2023-06-13T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
532545,Water Board Llantarnam,2023-06-13T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
532545,Water Board Llantarnam,2023-06-13T11:10:00.000+00:00,busbar,,L3 Active Power,kW,5.76
532545,Water Board Llantarnam,2023-06-13T11:10:00.000+00:00,busbar,,L2 Active Power,kW,6.7
532545,Water Board Llantarnam,2023-06-13T11:10:00.000+00:00,busbar,,L1 Active Power,kW,6.24
532545,Water Board Llantarnam,2023-06-13T11:10:00.000+00:00,busbar,,N Current (RMS),A,19.3
532545,Water Board Llantarnam,2023-06-13T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
532545,Water Board Llantarnam,2023-06-13T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
532545,Water Board Llantarnam,2023-06-13T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
532545,Water Board Llantarnam,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
532545,Water Board Llantarnam,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
532545,Water Board Llantarnam,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
532545,Water Board Llantarnam,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.3
532545,Water Board Llantarnam,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.66
532545,Water Board Llantarnam,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.83
532545,Water Board Llantarnam,2023-06-13T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
532545,Water Board Llantarnam,2023-06-13T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
532545,Water Board Llantarnam,2023-06-13T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
532545,Water Board Llantarnam,2023-06-13T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.7
532545,Water Board Llantarnam,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
532545,Water Board Llantarnam,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
532545,Water Board Llantarnam,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
532545,Water Board Llantarnam,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.1
532545,Water Board Llantarnam,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.94
532545,Water Board Llantarnam,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.74
532545,Water Board Llantarnam,2023-06-13T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
532545,Water Board Llantarnam,2023-06-13T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
532545,Water Board Llantarnam,2023-06-13T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
532545,Water Board Llantarnam,2023-06-13T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
532545,Water Board Llantarnam,2023-06-13T11:00:00.000+00:00,transformer,,Temperature,C,34.6
532545,Water Board Llantarnam,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
532545,Water Board Llantarnam,2023-06-13T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
532545,Water Board Llantarnam,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
532545,Water Board Llantarnam,2023-06-13T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
532545,Water Board Llantarnam,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
532545,Water Board Llantarnam,2023-06-13T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
532545,Water Board Llantarnam,2023-06-13T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
532545,Water Board Llantarnam,2023-06-13T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
532545,Water Board Llantarnam,2023-06-13T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
532545,Water Board Llantarnam,2023-06-13T11:00:00.000+00:00,busbar,,L3 Active Power,kW,6.39
532545,Water Board Llantarnam,2023-06-13T11:00:00.000+00:00,busbar,,L2 Active Power,kW,7.6
532545,Water Board Llantarnam,2023-06-13T11:00:00.000+00:00,busbar,,L1 Active Power,kW,9.57
532545,Water Board Llantarnam,2023-06-13T11:00:00.000+00:00,busbar,,N Current (RMS),A,22.4
532545,Water Board Llantarnam,2023-06-13T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
532545,Water Board Llantarnam,2023-06-13T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
532545,Water Board Llantarnam,2023-06-13T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
532545,Water Board Llantarnam,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
532545,Water Board Llantarnam,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
532545,Water Board Llantarnam,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
532545,Water Board Llantarnam,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.75
532545,Water Board Llantarnam,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.23
532545,Water Board Llantarnam,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.27
532545,Water Board Llantarnam,2023-06-13T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
532545,Water Board Llantarnam,2023-06-13T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
532545,Water Board Llantarnam,2023-06-13T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
532545,Water Board Llantarnam,2023-06-13T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
532545,Water Board Llantarnam,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
532545,Water Board Llantarnam,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
532545,Water Board Llantarnam,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
532545,Water Board Llantarnam,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.09
532545,Water Board Llantarnam,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
532545,Water Board Llantarnam,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.67
532545,Water Board Llantarnam,2023-06-13T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
532545,Water Board Llantarnam,2023-06-13T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-13T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.6
532545,Water Board Llantarnam,2023-06-13T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
532545,Water Board Llantarnam,2023-06-13T10:50:00.000+00:00,transformer,,Temperature,C,34.5
532545,Water Board Llantarnam,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
532545,Water Board Llantarnam,2023-06-13T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
532545,Water Board Llantarnam,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
532545,Water Board Llantarnam,2023-06-13T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
532545,Water Board Llantarnam,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
