Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532545,Water Board Llantarnam,2023-06-13T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
532545,Water Board Llantarnam,2023-06-13T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
532545,Water Board Llantarnam,2023-06-13T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
532545,Water Board Llantarnam,2023-06-13T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.02
532545,Water Board Llantarnam,2023-06-13T10:50:00.000+00:00,busbar,,L3 Active Power,kW,3.85
532545,Water Board Llantarnam,2023-06-13T10:50:00.000+00:00,busbar,,L2 Active Power,kW,6.48
532545,Water Board Llantarnam,2023-06-13T10:50:00.000+00:00,busbar,,L1 Active Power,kW,6.94
532545,Water Board Llantarnam,2023-06-13T10:50:00.000+00:00,busbar,,N Current (RMS),A,21.7
532545,Water Board Llantarnam,2023-06-13T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
532545,Water Board Llantarnam,2023-06-13T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.5
532545,Water Board Llantarnam,2023-06-13T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
532545,Water Board Llantarnam,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
532545,Water Board Llantarnam,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
532545,Water Board Llantarnam,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.95
532545,Water Board Llantarnam,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.3
532545,Water Board Llantarnam,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.96
532545,Water Board Llantarnam,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.23
532545,Water Board Llantarnam,2023-06-13T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
532545,Water Board Llantarnam,2023-06-13T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
532545,Water Board Llantarnam,2023-06-13T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
532545,Water Board Llantarnam,2023-06-13T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.2
532545,Water Board Llantarnam,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
532545,Water Board Llantarnam,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
532545,Water Board Llantarnam,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
532545,Water Board Llantarnam,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
532545,Water Board Llantarnam,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
532545,Water Board Llantarnam,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
532545,Water Board Llantarnam,2023-06-13T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
532545,Water Board Llantarnam,2023-06-13T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
532545,Water Board Llantarnam,2023-06-13T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
532545,Water Board Llantarnam,2023-06-13T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
532545,Water Board Llantarnam,2023-06-13T10:40:00.000+00:00,transformer,,Temperature,C,34.3
532545,Water Board Llantarnam,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
532545,Water Board Llantarnam,2023-06-13T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
532545,Water Board Llantarnam,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
532545,Water Board Llantarnam,2023-06-13T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
532545,Water Board Llantarnam,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
532545,Water Board Llantarnam,2023-06-13T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.91
532545,Water Board Llantarnam,2023-06-13T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
532545,Water Board Llantarnam,2023-06-13T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.34
532545,Water Board Llantarnam,2023-06-13T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.3
532545,Water Board Llantarnam,2023-06-13T10:40:00.000+00:00,busbar,,L3 Active Power,kW,5.33
532545,Water Board Llantarnam,2023-06-13T10:40:00.000+00:00,busbar,,L2 Active Power,kW,6.46
532545,Water Board Llantarnam,2023-06-13T10:40:00.000+00:00,busbar,,L1 Active Power,kW,8.91
532545,Water Board Llantarnam,2023-06-13T10:40:00.000+00:00,busbar,,N Current (RMS),A,24.9
532545,Water Board Llantarnam,2023-06-13T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
532545,Water Board Llantarnam,2023-06-13T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
532545,Water Board Llantarnam,2023-06-13T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.5
532545,Water Board Llantarnam,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
532545,Water Board Llantarnam,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.72
532545,Water Board Llantarnam,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
532545,Water Board Llantarnam,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.91
532545,Water Board Llantarnam,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.78
532545,Water Board Llantarnam,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,13.39
532545,Water Board Llantarnam,2023-06-13T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
532545,Water Board Llantarnam,2023-06-13T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.5
532545,Water Board Llantarnam,2023-06-13T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.7
532545,Water Board Llantarnam,2023-06-13T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.8
532545,Water Board Llantarnam,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
532545,Water Board Llantarnam,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
532545,Water Board Llantarnam,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
532545,Water Board Llantarnam,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
532545,Water Board Llantarnam,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.19
532545,Water Board Llantarnam,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.68
532545,Water Board Llantarnam,2023-06-13T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
532545,Water Board Llantarnam,2023-06-13T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
532545,Water Board Llantarnam,2023-06-13T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
532545,Water Board Llantarnam,2023-06-13T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
532545,Water Board Llantarnam,2023-06-13T10:30:00.000+00:00,transformer,,Temperature,C,34.1
532545,Water Board Llantarnam,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
532545,Water Board Llantarnam,2023-06-13T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
532545,Water Board Llantarnam,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
532545,Water Board Llantarnam,2023-06-13T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
532545,Water Board Llantarnam,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
532545,Water Board Llantarnam,2023-06-13T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
532545,Water Board Llantarnam,2023-06-13T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
532545,Water Board Llantarnam,2023-06-13T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
532545,Water Board Llantarnam,2023-06-13T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.95
532545,Water Board Llantarnam,2023-06-13T10:30:00.000+00:00,busbar,,L3 Active Power,kW,6.92
532545,Water Board Llantarnam,2023-06-13T10:30:00.000+00:00,busbar,,L2 Active Power,kW,8.97
532545,Water Board Llantarnam,2023-06-13T10:30:00.000+00:00,busbar,,L1 Active Power,kW,14.06
532545,Water Board Llantarnam,2023-06-13T10:30:00.000+00:00,busbar,,N Current (RMS),A,32.5
532545,Water Board Llantarnam,2023-06-13T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
532545,Water Board Llantarnam,2023-06-13T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
532545,Water Board Llantarnam,2023-06-13T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.0
532545,Water Board Llantarnam,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
532545,Water Board Llantarnam,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.29
532545,Water Board Llantarnam,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.17
532545,Water Board Llantarnam,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.6
532545,Water Board Llantarnam,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.5
532545,Water Board Llantarnam,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.37
532545,Water Board Llantarnam,2023-06-13T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,29.8
532545,Water Board Llantarnam,2023-06-13T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.5
532545,Water Board Llantarnam,2023-06-13T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
532545,Water Board Llantarnam,2023-06-13T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.8
532545,Water Board Llantarnam,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
532545,Water Board Llantarnam,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
532545,Water Board Llantarnam,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
532545,Water Board Llantarnam,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
532545,Water Board Llantarnam,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
532545,Water Board Llantarnam,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.65
532545,Water Board Llantarnam,2023-06-13T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
532545,Water Board Llantarnam,2023-06-13T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
532545,Water Board Llantarnam,2023-06-13T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
532545,Water Board Llantarnam,2023-06-13T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
532545,Water Board Llantarnam,2023-06-13T10:20:00.000+00:00,transformer,,Temperature,C,34.0
532545,Water Board Llantarnam,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
532545,Water Board Llantarnam,2023-06-13T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
532545,Water Board Llantarnam,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.71
532545,Water Board Llantarnam,2023-06-13T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
532545,Water Board Llantarnam,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
532545,Water Board Llantarnam,2023-06-13T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
532545,Water Board Llantarnam,2023-06-13T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
532545,Water Board Llantarnam,2023-06-13T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.24
532545,Water Board Llantarnam,2023-06-13T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
532545,Water Board Llantarnam,2023-06-13T10:20:00.000+00:00,busbar,,L3 Active Power,kW,4.61
532545,Water Board Llantarnam,2023-06-13T10:20:00.000+00:00,busbar,,L2 Active Power,kW,8.31
532545,Water Board Llantarnam,2023-06-13T10:20:00.000+00:00,busbar,,L1 Active Power,kW,13.01
532545,Water Board Llantarnam,2023-06-13T10:20:00.000+00:00,busbar,,N Current (RMS),A,32.9
532545,Water Board Llantarnam,2023-06-13T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
532545,Water Board Llantarnam,2023-06-13T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.3
532545,Water Board Llantarnam,2023-06-13T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,55.8
532545,Water Board Llantarnam,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
532545,Water Board Llantarnam,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
532545,Water Board Llantarnam,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
532545,Water Board Llantarnam,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.09
532545,Water Board Llantarnam,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.69
532545,Water Board Llantarnam,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.62
532545,Water Board Llantarnam,2023-06-13T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
532545,Water Board Llantarnam,2023-06-13T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
532545,Water Board Llantarnam,2023-06-13T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
532545,Water Board Llantarnam,2023-06-13T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.0
532545,Water Board Llantarnam,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
532545,Water Board Llantarnam,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
532545,Water Board Llantarnam,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
532545,Water Board Llantarnam,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.06
532545,Water Board Llantarnam,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.41
532545,Water Board Llantarnam,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.77
532545,Water Board Llantarnam,2023-06-13T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
532545,Water Board Llantarnam,2023-06-13T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
532545,Water Board Llantarnam,2023-06-13T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.4
532545,Water Board Llantarnam,2023-06-13T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
532545,Water Board Llantarnam,2023-06-13T10:10:00.000+00:00,transformer,,Temperature,C,33.9
532545,Water Board Llantarnam,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
532545,Water Board Llantarnam,2023-06-13T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.07
532545,Water Board Llantarnam,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
532545,Water Board Llantarnam,2023-06-13T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
532545,Water Board Llantarnam,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
532545,Water Board Llantarnam,2023-06-13T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
532545,Water Board Llantarnam,2023-06-13T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
532545,Water Board Llantarnam,2023-06-13T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
532545,Water Board Llantarnam,2023-06-13T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
532545,Water Board Llantarnam,2023-06-13T10:10:00.000+00:00,busbar,,L3 Active Power,kW,4.15
532545,Water Board Llantarnam,2023-06-13T10:10:00.000+00:00,busbar,,L2 Active Power,kW,7.09
532545,Water Board Llantarnam,2023-06-13T10:10:00.000+00:00,busbar,,L1 Active Power,kW,9.39
532545,Water Board Llantarnam,2023-06-13T10:10:00.000+00:00,busbar,,N Current (RMS),A,25.2
532545,Water Board Llantarnam,2023-06-13T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.3
532545,Water Board Llantarnam,2023-06-13T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
532545,Water Board Llantarnam,2023-06-13T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
532545,Water Board Llantarnam,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
532545,Water Board Llantarnam,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
532545,Water Board Llantarnam,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
532545,Water Board Llantarnam,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.87
532545,Water Board Llantarnam,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.75
532545,Water Board Llantarnam,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.62
532545,Water Board Llantarnam,2023-06-13T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
532545,Water Board Llantarnam,2023-06-13T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
532545,Water Board Llantarnam,2023-06-13T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
532545,Water Board Llantarnam,2023-06-13T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
532545,Water Board Llantarnam,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
532545,Water Board Llantarnam,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
532545,Water Board Llantarnam,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
532545,Water Board Llantarnam,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.08
532545,Water Board Llantarnam,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
532545,Water Board Llantarnam,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
532545,Water Board Llantarnam,2023-06-13T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
532545,Water Board Llantarnam,2023-06-13T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-13T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
532545,Water Board Llantarnam,2023-06-13T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
532545,Water Board Llantarnam,2023-06-13T10:00:00.000+00:00,transformer,,Temperature,C,33.8
532545,Water Board Llantarnam,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
532545,Water Board Llantarnam,2023-06-13T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
532545,Water Board Llantarnam,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
532545,Water Board Llantarnam,2023-06-13T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
532545,Water Board Llantarnam,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
532545,Water Board Llantarnam,2023-06-13T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
532545,Water Board Llantarnam,2023-06-13T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
532545,Water Board Llantarnam,2023-06-13T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
532545,Water Board Llantarnam,2023-06-13T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
532545,Water Board Llantarnam,2023-06-13T10:00:00.000+00:00,busbar,,L3 Active Power,kW,3.95
532545,Water Board Llantarnam,2023-06-13T10:00:00.000+00:00,busbar,,L2 Active Power,kW,7.6
532545,Water Board Llantarnam,2023-06-13T10:00:00.000+00:00,busbar,,L1 Active Power,kW,6.9
532545,Water Board Llantarnam,2023-06-13T10:00:00.000+00:00,busbar,,N Current (RMS),A,24.7
532545,Water Board Llantarnam,2023-06-13T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
532545,Water Board Llantarnam,2023-06-13T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
532545,Water Board Llantarnam,2023-06-13T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
532545,Water Board Llantarnam,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
532545,Water Board Llantarnam,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
532545,Water Board Llantarnam,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
532545,Water Board Llantarnam,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.92
532545,Water Board Llantarnam,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.05
532545,Water Board Llantarnam,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.87
532545,Water Board Llantarnam,2023-06-13T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
532545,Water Board Llantarnam,2023-06-13T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
532545,Water Board Llantarnam,2023-06-13T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
532545,Water Board Llantarnam,2023-06-13T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
532545,Water Board Llantarnam,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
532545,Water Board Llantarnam,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.23
532545,Water Board Llantarnam,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
532545,Water Board Llantarnam,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.26
532545,Water Board Llantarnam,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.53
532545,Water Board Llantarnam,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.1
532545,Water Board Llantarnam,2023-06-13T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
532545,Water Board Llantarnam,2023-06-13T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.0
532545,Water Board Llantarnam,2023-06-13T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
532545,Water Board Llantarnam,2023-06-13T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
532545,Water Board Llantarnam,2023-06-13T09:50:00.000+00:00,transformer,,Temperature,C,33.7
532545,Water Board Llantarnam,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.45
532545,Water Board Llantarnam,2023-06-13T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
532545,Water Board Llantarnam,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
532545,Water Board Llantarnam,2023-06-13T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
532545,Water Board Llantarnam,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
532545,Water Board Llantarnam,2023-06-13T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
532545,Water Board Llantarnam,2023-06-13T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
532545,Water Board Llantarnam,2023-06-13T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
532545,Water Board Llantarnam,2023-06-13T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
532545,Water Board Llantarnam,2023-06-13T09:50:00.000+00:00,busbar,,L3 Active Power,kW,4.18
532545,Water Board Llantarnam,2023-06-13T09:50:00.000+00:00,busbar,,L2 Active Power,kW,8.58
532545,Water Board Llantarnam,2023-06-13T09:50:00.000+00:00,busbar,,L1 Active Power,kW,4.97
532545,Water Board Llantarnam,2023-06-13T09:50:00.000+00:00,busbar,,N Current (RMS),A,24.1
532545,Water Board Llantarnam,2023-06-13T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
532545,Water Board Llantarnam,2023-06-13T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
532545,Water Board Llantarnam,2023-06-13T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
532545,Water Board Llantarnam,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
532545,Water Board Llantarnam,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
532545,Water Board Llantarnam,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
532545,Water Board Llantarnam,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.69
532545,Water Board Llantarnam,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.63
532545,Water Board Llantarnam,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.06
532545,Water Board Llantarnam,2023-06-13T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
532545,Water Board Llantarnam,2023-06-13T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.8
532545,Water Board Llantarnam,2023-06-13T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.3
532545,Water Board Llantarnam,2023-06-13T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
532545,Water Board Llantarnam,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
532545,Water Board Llantarnam,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
532545,Water Board Llantarnam,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
532545,Water Board Llantarnam,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.35
532545,Water Board Llantarnam,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.69
532545,Water Board Llantarnam,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.75
532545,Water Board Llantarnam,2023-06-13T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
532545,Water Board Llantarnam,2023-06-13T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
532545,Water Board Llantarnam,2023-06-13T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
532545,Water Board Llantarnam,2023-06-13T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
532545,Water Board Llantarnam,2023-06-13T09:40:00.000+00:00,transformer,,Temperature,C,33.6
532545,Water Board Llantarnam,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
532545,Water Board Llantarnam,2023-06-13T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
532545,Water Board Llantarnam,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
532545,Water Board Llantarnam,2023-06-13T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.47
532545,Water Board Llantarnam,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
532545,Water Board Llantarnam,2023-06-13T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.59
532545,Water Board Llantarnam,2023-06-13T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
532545,Water Board Llantarnam,2023-06-13T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
532545,Water Board Llantarnam,2023-06-13T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
532545,Water Board Llantarnam,2023-06-13T09:40:00.000+00:00,busbar,,L3 Active Power,kW,5.04
532545,Water Board Llantarnam,2023-06-13T09:40:00.000+00:00,busbar,,L2 Active Power,kW,11.32
532545,Water Board Llantarnam,2023-06-13T09:40:00.000+00:00,busbar,,L1 Active Power,kW,5.81
532545,Water Board Llantarnam,2023-06-13T09:40:00.000+00:00,busbar,,N Current (RMS),A,30.5
532545,Water Board Llantarnam,2023-06-13T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.5
532545,Water Board Llantarnam,2023-06-13T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
532545,Water Board Llantarnam,2023-06-13T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
532545,Water Board Llantarnam,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
532545,Water Board Llantarnam,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
532545,Water Board Llantarnam,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
532545,Water Board Llantarnam,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.83
532545,Water Board Llantarnam,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.23
532545,Water Board Llantarnam,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.53
532545,Water Board Llantarnam,2023-06-13T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,43.6
532545,Water Board Llantarnam,2023-06-13T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.6
532545,Water Board Llantarnam,2023-06-13T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,61.6
532545,Water Board Llantarnam,2023-06-13T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
532545,Water Board Llantarnam,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
532545,Water Board Llantarnam,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
532545,Water Board Llantarnam,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
532545,Water Board Llantarnam,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
532545,Water Board Llantarnam,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.95
532545,Water Board Llantarnam,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.88
532545,Water Board Llantarnam,2023-06-13T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.6
532545,Water Board Llantarnam,2023-06-13T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
532545,Water Board Llantarnam,2023-06-13T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
532545,Water Board Llantarnam,2023-06-13T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
532545,Water Board Llantarnam,2023-06-13T09:30:00.000+00:00,transformer,,Temperature,C,33.5
532545,Water Board Llantarnam,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
532545,Water Board Llantarnam,2023-06-13T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.05
532545,Water Board Llantarnam,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
532545,Water Board Llantarnam,2023-06-13T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
532545,Water Board Llantarnam,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
532545,Water Board Llantarnam,2023-06-13T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.85
532545,Water Board Llantarnam,2023-06-13T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
532545,Water Board Llantarnam,2023-06-13T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
532545,Water Board Llantarnam,2023-06-13T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
532545,Water Board Llantarnam,2023-06-13T09:30:00.000+00:00,busbar,,L3 Active Power,kW,5.5
532545,Water Board Llantarnam,2023-06-13T09:30:00.000+00:00,busbar,,L2 Active Power,kW,17.18
532545,Water Board Llantarnam,2023-06-13T09:30:00.000+00:00,busbar,,L1 Active Power,kW,5.4
532545,Water Board Llantarnam,2023-06-13T09:30:00.000+00:00,busbar,,N Current (RMS),A,52.4
532545,Water Board Llantarnam,2023-06-13T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
532545,Water Board Llantarnam,2023-06-13T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
532545,Water Board Llantarnam,2023-06-13T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
532545,Water Board Llantarnam,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
532545,Water Board Llantarnam,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
532545,Water Board Llantarnam,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
532545,Water Board Llantarnam,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.53
532545,Water Board Llantarnam,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.46
532545,Water Board Llantarnam,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.52
532545,Water Board Llantarnam,2023-06-13T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
532545,Water Board Llantarnam,2023-06-13T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.2
532545,Water Board Llantarnam,2023-06-13T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
532545,Water Board Llantarnam,2023-06-13T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
532545,Water Board Llantarnam,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
532545,Water Board Llantarnam,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
532545,Water Board Llantarnam,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
532545,Water Board Llantarnam,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.13
532545,Water Board Llantarnam,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.89
532545,Water Board Llantarnam,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.71
532545,Water Board Llantarnam,2023-06-13T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
532545,Water Board Llantarnam,2023-06-13T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-13T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
532545,Water Board Llantarnam,2023-06-13T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
532545,Water Board Llantarnam,2023-06-13T09:20:00.000+00:00,transformer,,Temperature,C,33.3
532545,Water Board Llantarnam,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
532545,Water Board Llantarnam,2023-06-13T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
532545,Water Board Llantarnam,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
532545,Water Board Llantarnam,2023-06-13T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.05
532545,Water Board Llantarnam,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
532545,Water Board Llantarnam,2023-06-13T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.04
532545,Water Board Llantarnam,2023-06-13T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
532545,Water Board Llantarnam,2023-06-13T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
532545,Water Board Llantarnam,2023-06-13T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
532545,Water Board Llantarnam,2023-06-13T09:20:00.000+00:00,busbar,,L3 Active Power,kW,4.65
532545,Water Board Llantarnam,2023-06-13T09:20:00.000+00:00,busbar,,L2 Active Power,kW,9.35
532545,Water Board Llantarnam,2023-06-13T09:20:00.000+00:00,busbar,,L1 Active Power,kW,5.22
532545,Water Board Llantarnam,2023-06-13T09:20:00.000+00:00,busbar,,N Current (RMS),A,28.5
532545,Water Board Llantarnam,2023-06-13T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
532545,Water Board Llantarnam,2023-06-13T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
532545,Water Board Llantarnam,2023-06-13T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
532545,Water Board Llantarnam,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
532545,Water Board Llantarnam,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
532545,Water Board Llantarnam,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
532545,Water Board Llantarnam,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.46
532545,Water Board Llantarnam,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.91
532545,Water Board Llantarnam,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.46
532545,Water Board Llantarnam,2023-06-13T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
532545,Water Board Llantarnam,2023-06-13T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
532545,Water Board Llantarnam,2023-06-13T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
532545,Water Board Llantarnam,2023-06-13T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
532545,Water Board Llantarnam,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
532545,Water Board Llantarnam,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
532545,Water Board Llantarnam,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
532545,Water Board Llantarnam,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.16
532545,Water Board Llantarnam,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.98
532545,Water Board Llantarnam,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.82
532545,Water Board Llantarnam,2023-06-13T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.5
532545,Water Board Llantarnam,2023-06-13T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
532545,Water Board Llantarnam,2023-06-13T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
532545,Water Board Llantarnam,2023-06-13T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
532545,Water Board Llantarnam,2023-06-13T09:10:00.000+00:00,transformer,,Temperature,C,33.2
532545,Water Board Llantarnam,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
532545,Water Board Llantarnam,2023-06-13T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
532545,Water Board Llantarnam,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
532545,Water Board Llantarnam,2023-06-13T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
532545,Water Board Llantarnam,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
532545,Water Board Llantarnam,2023-06-13T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.56
532545,Water Board Llantarnam,2023-06-13T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
532545,Water Board Llantarnam,2023-06-13T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
532545,Water Board Llantarnam,2023-06-13T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
532545,Water Board Llantarnam,2023-06-13T09:10:00.000+00:00,busbar,,L3 Active Power,kW,4.62
532545,Water Board Llantarnam,2023-06-13T09:10:00.000+00:00,busbar,,L2 Active Power,kW,6.89
532545,Water Board Llantarnam,2023-06-13T09:10:00.000+00:00,busbar,,L1 Active Power,kW,5.28
532545,Water Board Llantarnam,2023-06-13T09:10:00.000+00:00,busbar,,N Current (RMS),A,21.6
532545,Water Board Llantarnam,2023-06-13T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
532545,Water Board Llantarnam,2023-06-13T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
532545,Water Board Llantarnam,2023-06-13T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
532545,Water Board Llantarnam,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
532545,Water Board Llantarnam,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
532545,Water Board Llantarnam,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
532545,Water Board Llantarnam,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.38
532545,Water Board Llantarnam,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.26
532545,Water Board Llantarnam,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.19
532545,Water Board Llantarnam,2023-06-13T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
532545,Water Board Llantarnam,2023-06-13T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.1
532545,Water Board Llantarnam,2023-06-13T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
532545,Water Board Llantarnam,2023-06-13T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.2
532545,Water Board Llantarnam,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
532545,Water Board Llantarnam,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
532545,Water Board Llantarnam,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
532545,Water Board Llantarnam,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.17
532545,Water Board Llantarnam,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
532545,Water Board Llantarnam,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.64
532545,Water Board Llantarnam,2023-06-13T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
532545,Water Board Llantarnam,2023-06-13T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
532545,Water Board Llantarnam,2023-06-13T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
532545,Water Board Llantarnam,2023-06-13T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
532545,Water Board Llantarnam,2023-06-13T09:00:00.000+00:00,transformer,,Temperature,C,33.0
532545,Water Board Llantarnam,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
532545,Water Board Llantarnam,2023-06-13T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
532545,Water Board Llantarnam,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
532545,Water Board Llantarnam,2023-06-13T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
532545,Water Board Llantarnam,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
532545,Water Board Llantarnam,2023-06-13T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
532545,Water Board Llantarnam,2023-06-13T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
532545,Water Board Llantarnam,2023-06-13T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
532545,Water Board Llantarnam,2023-06-13T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.93
532545,Water Board Llantarnam,2023-06-13T09:00:00.000+00:00,busbar,,L3 Active Power,kW,8.55
532545,Water Board Llantarnam,2023-06-13T09:00:00.000+00:00,busbar,,L2 Active Power,kW,7.59
532545,Water Board Llantarnam,2023-06-13T09:00:00.000+00:00,busbar,,L1 Active Power,kW,5.83
532545,Water Board Llantarnam,2023-06-13T09:00:00.000+00:00,busbar,,N Current (RMS),A,24.0
532545,Water Board Llantarnam,2023-06-13T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
532545,Water Board Llantarnam,2023-06-13T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
532545,Water Board Llantarnam,2023-06-13T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
532545,Water Board Llantarnam,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
532545,Water Board Llantarnam,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
532545,Water Board Llantarnam,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.66
532545,Water Board Llantarnam,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.14
532545,Water Board Llantarnam,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.52
532545,Water Board Llantarnam,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.37
532545,Water Board Llantarnam,2023-06-13T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
532545,Water Board Llantarnam,2023-06-13T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.6
532545,Water Board Llantarnam,2023-06-13T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
532545,Water Board Llantarnam,2023-06-13T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
532545,Water Board Llantarnam,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
532545,Water Board Llantarnam,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
532545,Water Board Llantarnam,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
532545,Water Board Llantarnam,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.14
532545,Water Board Llantarnam,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
532545,Water Board Llantarnam,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.66
532545,Water Board Llantarnam,2023-06-13T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
532545,Water Board Llantarnam,2023-06-13T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
532545,Water Board Llantarnam,2023-06-13T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
532545,Water Board Llantarnam,2023-06-13T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
532545,Water Board Llantarnam,2023-06-13T08:50:00.000+00:00,transformer,,Temperature,C,32.9
532545,Water Board Llantarnam,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
532545,Water Board Llantarnam,2023-06-13T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.03
532545,Water Board Llantarnam,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
532545,Water Board Llantarnam,2023-06-13T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
532545,Water Board Llantarnam,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
532545,Water Board Llantarnam,2023-06-13T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
532545,Water Board Llantarnam,2023-06-13T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
532545,Water Board Llantarnam,2023-06-13T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
532545,Water Board Llantarnam,2023-06-13T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.09
532545,Water Board Llantarnam,2023-06-13T08:50:00.000+00:00,busbar,,L3 Active Power,kW,5.28
532545,Water Board Llantarnam,2023-06-13T08:50:00.000+00:00,busbar,,L2 Active Power,kW,7.88
532545,Water Board Llantarnam,2023-06-13T08:50:00.000+00:00,busbar,,L1 Active Power,kW,7.03
532545,Water Board Llantarnam,2023-06-13T08:50:00.000+00:00,busbar,,N Current (RMS),A,25.2
532545,Water Board Llantarnam,2023-06-13T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
532545,Water Board Llantarnam,2023-06-13T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
532545,Water Board Llantarnam,2023-06-13T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.1
532545,Water Board Llantarnam,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
532545,Water Board Llantarnam,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
532545,Water Board Llantarnam,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
532545,Water Board Llantarnam,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.46
532545,Water Board Llantarnam,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.79
532545,Water Board Llantarnam,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.37
532545,Water Board Llantarnam,2023-06-13T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
532545,Water Board Llantarnam,2023-06-13T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
532545,Water Board Llantarnam,2023-06-13T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
532545,Water Board Llantarnam,2023-06-13T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.3
532545,Water Board Llantarnam,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
532545,Water Board Llantarnam,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
532545,Water Board Llantarnam,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
532545,Water Board Llantarnam,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.13
532545,Water Board Llantarnam,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.93
532545,Water Board Llantarnam,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.77
532545,Water Board Llantarnam,2023-06-13T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.4
532545,Water Board Llantarnam,2023-06-13T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-13T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.0
532545,Water Board Llantarnam,2023-06-13T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
532545,Water Board Llantarnam,2023-06-13T08:40:00.000+00:00,transformer,,Temperature,C,32.8
532545,Water Board Llantarnam,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
532545,Water Board Llantarnam,2023-06-13T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
532545,Water Board Llantarnam,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
532545,Water Board Llantarnam,2023-06-13T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
532545,Water Board Llantarnam,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
532545,Water Board Llantarnam,2023-06-13T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
532545,Water Board Llantarnam,2023-06-13T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
532545,Water Board Llantarnam,2023-06-13T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
532545,Water Board Llantarnam,2023-06-13T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
532545,Water Board Llantarnam,2023-06-13T08:40:00.000+00:00,busbar,,L3 Active Power,kW,3.59
532545,Water Board Llantarnam,2023-06-13T08:40:00.000+00:00,busbar,,L2 Active Power,kW,8.73
532545,Water Board Llantarnam,2023-06-13T08:40:00.000+00:00,busbar,,L1 Active Power,kW,10.14
532545,Water Board Llantarnam,2023-06-13T08:40:00.000+00:00,busbar,,N Current (RMS),A,31.1
532545,Water Board Llantarnam,2023-06-13T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
532545,Water Board Llantarnam,2023-06-13T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
532545,Water Board Llantarnam,2023-06-13T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.0
532545,Water Board Llantarnam,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
532545,Water Board Llantarnam,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
532545,Water Board Llantarnam,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
532545,Water Board Llantarnam,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.04
532545,Water Board Llantarnam,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.78
532545,Water Board Llantarnam,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.18
532545,Water Board Llantarnam,2023-06-13T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
