Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532545,Water Board Llantarnam,2023-06-13T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
532545,Water Board Llantarnam,2023-06-13T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.0
532545,Water Board Llantarnam,2023-06-13T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
532545,Water Board Llantarnam,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
532545,Water Board Llantarnam,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
532545,Water Board Llantarnam,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
532545,Water Board Llantarnam,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.16
532545,Water Board Llantarnam,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.55
532545,Water Board Llantarnam,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
532545,Water Board Llantarnam,2023-06-13T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.2
532545,Water Board Llantarnam,2023-06-13T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
532545,Water Board Llantarnam,2023-06-13T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
532545,Water Board Llantarnam,2023-06-13T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
532545,Water Board Llantarnam,2023-06-13T08:30:00.000+00:00,transformer,,Temperature,C,32.7
532545,Water Board Llantarnam,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
532545,Water Board Llantarnam,2023-06-13T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.3
532545,Water Board Llantarnam,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
532545,Water Board Llantarnam,2023-06-13T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.17
532545,Water Board Llantarnam,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
532545,Water Board Llantarnam,2023-06-13T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.26
532545,Water Board Llantarnam,2023-06-13T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
532545,Water Board Llantarnam,2023-06-13T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
532545,Water Board Llantarnam,2023-06-13T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.78
532545,Water Board Llantarnam,2023-06-13T08:30:00.000+00:00,busbar,,L3 Active Power,kW,3.2
532545,Water Board Llantarnam,2023-06-13T08:30:00.000+00:00,busbar,,L2 Active Power,kW,9.33
532545,Water Board Llantarnam,2023-06-13T08:30:00.000+00:00,busbar,,L1 Active Power,kW,7.22
532545,Water Board Llantarnam,2023-06-13T08:30:00.000+00:00,busbar,,N Current (RMS),A,33.8
532545,Water Board Llantarnam,2023-06-13T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.3
532545,Water Board Llantarnam,2023-06-13T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.1
532545,Water Board Llantarnam,2023-06-13T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.8
532545,Water Board Llantarnam,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
532545,Water Board Llantarnam,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
532545,Water Board Llantarnam,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
532545,Water Board Llantarnam,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.06
532545,Water Board Llantarnam,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.36
532545,Water Board Llantarnam,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.96
532545,Water Board Llantarnam,2023-06-13T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
532545,Water Board Llantarnam,2023-06-13T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
532545,Water Board Llantarnam,2023-06-13T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.8
532545,Water Board Llantarnam,2023-06-13T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.4
532545,Water Board Llantarnam,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
532545,Water Board Llantarnam,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
532545,Water Board Llantarnam,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
532545,Water Board Llantarnam,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.15
532545,Water Board Llantarnam,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.93
532545,Water Board Llantarnam,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.82
532545,Water Board Llantarnam,2023-06-13T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
532545,Water Board Llantarnam,2023-06-13T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
532545,Water Board Llantarnam,2023-06-13T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.8
532545,Water Board Llantarnam,2023-06-13T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
532545,Water Board Llantarnam,2023-06-13T08:20:00.000+00:00,transformer,,Temperature,C,32.5
532545,Water Board Llantarnam,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
532545,Water Board Llantarnam,2023-06-13T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.75
532545,Water Board Llantarnam,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
532545,Water Board Llantarnam,2023-06-13T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
532545,Water Board Llantarnam,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
532545,Water Board Llantarnam,2023-06-13T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
532545,Water Board Llantarnam,2023-06-13T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
532545,Water Board Llantarnam,2023-06-13T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
532545,Water Board Llantarnam,2023-06-13T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
532545,Water Board Llantarnam,2023-06-13T08:20:00.000+00:00,busbar,,L3 Active Power,kW,3.21
532545,Water Board Llantarnam,2023-06-13T08:20:00.000+00:00,busbar,,L2 Active Power,kW,12.29
532545,Water Board Llantarnam,2023-06-13T08:20:00.000+00:00,busbar,,L1 Active Power,kW,5.78
532545,Water Board Llantarnam,2023-06-13T08:20:00.000+00:00,busbar,,N Current (RMS),A,36.5
532545,Water Board Llantarnam,2023-06-13T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.0
532545,Water Board Llantarnam,2023-06-13T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
532545,Water Board Llantarnam,2023-06-13T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
532545,Water Board Llantarnam,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
532545,Water Board Llantarnam,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
532545,Water Board Llantarnam,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
532545,Water Board Llantarnam,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.24
532545,Water Board Llantarnam,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,14.49
532545,Water Board Llantarnam,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.81
532545,Water Board Llantarnam,2023-06-13T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,43.7
532545,Water Board Llantarnam,2023-06-13T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
532545,Water Board Llantarnam,2023-06-13T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,62.7
532545,Water Board Llantarnam,2023-06-13T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
532545,Water Board Llantarnam,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
532545,Water Board Llantarnam,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
532545,Water Board Llantarnam,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
532545,Water Board Llantarnam,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.06
532545,Water Board Llantarnam,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.33
532545,Water Board Llantarnam,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
532545,Water Board Llantarnam,2023-06-13T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
532545,Water Board Llantarnam,2023-06-13T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
532545,Water Board Llantarnam,2023-06-13T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.0
532545,Water Board Llantarnam,2023-06-13T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
532545,Water Board Llantarnam,2023-06-13T08:10:00.000+00:00,transformer,,Temperature,C,32.4
532545,Water Board Llantarnam,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
532545,Water Board Llantarnam,2023-06-13T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
532545,Water Board Llantarnam,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
532545,Water Board Llantarnam,2023-06-13T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.13
532545,Water Board Llantarnam,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
532545,Water Board Llantarnam,2023-06-13T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
532545,Water Board Llantarnam,2023-06-13T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
532545,Water Board Llantarnam,2023-06-13T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
532545,Water Board Llantarnam,2023-06-13T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
532545,Water Board Llantarnam,2023-06-13T08:10:00.000+00:00,busbar,,L3 Active Power,kW,4.3
532545,Water Board Llantarnam,2023-06-13T08:10:00.000+00:00,busbar,,L2 Active Power,kW,16.82
532545,Water Board Llantarnam,2023-06-13T08:10:00.000+00:00,busbar,,L1 Active Power,kW,5.78
532545,Water Board Llantarnam,2023-06-13T08:10:00.000+00:00,busbar,,N Current (RMS),A,51.2
532545,Water Board Llantarnam,2023-06-13T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
532545,Water Board Llantarnam,2023-06-13T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.3
532545,Water Board Llantarnam,2023-06-13T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
532545,Water Board Llantarnam,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
532545,Water Board Llantarnam,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
532545,Water Board Llantarnam,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.81
532545,Water Board Llantarnam,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.04
532545,Water Board Llantarnam,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.57
532545,Water Board Llantarnam,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.9
532545,Water Board Llantarnam,2023-06-13T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
532545,Water Board Llantarnam,2023-06-13T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.5
532545,Water Board Llantarnam,2023-06-13T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.7
532545,Water Board Llantarnam,2023-06-13T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
532545,Water Board Llantarnam,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
532545,Water Board Llantarnam,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
532545,Water Board Llantarnam,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
532545,Water Board Llantarnam,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.07
532545,Water Board Llantarnam,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.47
532545,Water Board Llantarnam,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.22
532545,Water Board Llantarnam,2023-06-13T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
532545,Water Board Llantarnam,2023-06-13T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
532545,Water Board Llantarnam,2023-06-13T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
532545,Water Board Llantarnam,2023-06-13T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
532545,Water Board Llantarnam,2023-06-13T08:00:00.000+00:00,transformer,,Temperature,C,32.3
532545,Water Board Llantarnam,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
532545,Water Board Llantarnam,2023-06-13T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
532545,Water Board Llantarnam,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
532545,Water Board Llantarnam,2023-06-13T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.02
532545,Water Board Llantarnam,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
532545,Water Board Llantarnam,2023-06-13T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
532545,Water Board Llantarnam,2023-06-13T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
532545,Water Board Llantarnam,2023-06-13T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
532545,Water Board Llantarnam,2023-06-13T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.14
532545,Water Board Llantarnam,2023-06-13T08:00:00.000+00:00,busbar,,L3 Active Power,kW,4.11
532545,Water Board Llantarnam,2023-06-13T08:00:00.000+00:00,busbar,,L2 Active Power,kW,10.04
532545,Water Board Llantarnam,2023-06-13T08:00:00.000+00:00,busbar,,L1 Active Power,kW,6.13
532545,Water Board Llantarnam,2023-06-13T08:00:00.000+00:00,busbar,,N Current (RMS),A,29.0
532545,Water Board Llantarnam,2023-06-13T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.0
532545,Water Board Llantarnam,2023-06-13T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
532545,Water Board Llantarnam,2023-06-13T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.0
532545,Water Board Llantarnam,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
532545,Water Board Llantarnam,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
532545,Water Board Llantarnam,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
532545,Water Board Llantarnam,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.86
532545,Water Board Llantarnam,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.36
532545,Water Board Llantarnam,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.89
532545,Water Board Llantarnam,2023-06-13T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
532545,Water Board Llantarnam,2023-06-13T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
532545,Water Board Llantarnam,2023-06-13T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
532545,Water Board Llantarnam,2023-06-13T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.5
532545,Water Board Llantarnam,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
532545,Water Board Llantarnam,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
532545,Water Board Llantarnam,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
532545,Water Board Llantarnam,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.1
532545,Water Board Llantarnam,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.08
532545,Water Board Llantarnam,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.86
532545,Water Board Llantarnam,2023-06-13T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
532545,Water Board Llantarnam,2023-06-13T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
532545,Water Board Llantarnam,2023-06-13T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.0
532545,Water Board Llantarnam,2023-06-13T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
532545,Water Board Llantarnam,2023-06-13T07:50:00.000+00:00,transformer,,Temperature,C,32.2
532545,Water Board Llantarnam,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
532545,Water Board Llantarnam,2023-06-13T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
532545,Water Board Llantarnam,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
532545,Water Board Llantarnam,2023-06-13T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
532545,Water Board Llantarnam,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
532545,Water Board Llantarnam,2023-06-13T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
532545,Water Board Llantarnam,2023-06-13T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
532545,Water Board Llantarnam,2023-06-13T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
532545,Water Board Llantarnam,2023-06-13T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
532545,Water Board Llantarnam,2023-06-13T07:50:00.000+00:00,busbar,,L3 Active Power,kW,3.97
532545,Water Board Llantarnam,2023-06-13T07:50:00.000+00:00,busbar,,L2 Active Power,kW,7.44
532545,Water Board Llantarnam,2023-06-13T07:50:00.000+00:00,busbar,,L1 Active Power,kW,6.75
532545,Water Board Llantarnam,2023-06-13T07:50:00.000+00:00,busbar,,N Current (RMS),A,23.9
532545,Water Board Llantarnam,2023-06-13T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
532545,Water Board Llantarnam,2023-06-13T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,34.7
532545,Water Board Llantarnam,2023-06-13T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
532545,Water Board Llantarnam,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
532545,Water Board Llantarnam,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
532545,Water Board Llantarnam,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
532545,Water Board Llantarnam,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.59
532545,Water Board Llantarnam,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.63
532545,Water Board Llantarnam,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.29
532545,Water Board Llantarnam,2023-06-13T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
532545,Water Board Llantarnam,2023-06-13T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
532545,Water Board Llantarnam,2023-06-13T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
532545,Water Board Llantarnam,2023-06-13T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
532545,Water Board Llantarnam,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
532545,Water Board Llantarnam,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
532545,Water Board Llantarnam,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
532545,Water Board Llantarnam,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.1
532545,Water Board Llantarnam,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.28
532545,Water Board Llantarnam,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
532545,Water Board Llantarnam,2023-06-13T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.8
532545,Water Board Llantarnam,2023-06-13T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-13T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
532545,Water Board Llantarnam,2023-06-13T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
532545,Water Board Llantarnam,2023-06-13T07:40:00.000+00:00,transformer,,Temperature,C,32.0
532545,Water Board Llantarnam,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
532545,Water Board Llantarnam,2023-06-13T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
532545,Water Board Llantarnam,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
532545,Water Board Llantarnam,2023-06-13T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
532545,Water Board Llantarnam,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
532545,Water Board Llantarnam,2023-06-13T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
532545,Water Board Llantarnam,2023-06-13T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
532545,Water Board Llantarnam,2023-06-13T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
532545,Water Board Llantarnam,2023-06-13T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
532545,Water Board Llantarnam,2023-06-13T07:40:00.000+00:00,busbar,,L3 Active Power,kW,3.68
532545,Water Board Llantarnam,2023-06-13T07:40:00.000+00:00,busbar,,L2 Active Power,kW,5.91
532545,Water Board Llantarnam,2023-06-13T07:40:00.000+00:00,busbar,,L1 Active Power,kW,6.98
532545,Water Board Llantarnam,2023-06-13T07:40:00.000+00:00,busbar,,N Current (RMS),A,24.1
532545,Water Board Llantarnam,2023-06-13T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.4
532545,Water Board Llantarnam,2023-06-13T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
532545,Water Board Llantarnam,2023-06-13T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
532545,Water Board Llantarnam,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
532545,Water Board Llantarnam,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
532545,Water Board Llantarnam,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.65
532545,Water Board Llantarnam,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.66
532545,Water Board Llantarnam,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.74
532545,Water Board Llantarnam,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.19
532545,Water Board Llantarnam,2023-06-13T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
532545,Water Board Llantarnam,2023-06-13T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
532545,Water Board Llantarnam,2023-06-13T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
532545,Water Board Llantarnam,2023-06-13T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
532545,Water Board Llantarnam,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
532545,Water Board Llantarnam,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
532545,Water Board Llantarnam,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
532545,Water Board Llantarnam,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.09
532545,Water Board Llantarnam,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.31
532545,Water Board Llantarnam,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.75
532545,Water Board Llantarnam,2023-06-13T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
532545,Water Board Llantarnam,2023-06-13T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-13T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
532545,Water Board Llantarnam,2023-06-13T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.9
532545,Water Board Llantarnam,2023-06-13T07:30:00.000+00:00,transformer,,Temperature,C,31.9
532545,Water Board Llantarnam,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
532545,Water Board Llantarnam,2023-06-13T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.15
532545,Water Board Llantarnam,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
532545,Water Board Llantarnam,2023-06-13T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
532545,Water Board Llantarnam,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
532545,Water Board Llantarnam,2023-06-13T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
532545,Water Board Llantarnam,2023-06-13T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
532545,Water Board Llantarnam,2023-06-13T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
532545,Water Board Llantarnam,2023-06-13T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
532545,Water Board Llantarnam,2023-06-13T07:30:00.000+00:00,busbar,,L3 Active Power,kW,4.75
532545,Water Board Llantarnam,2023-06-13T07:30:00.000+00:00,busbar,,L2 Active Power,kW,7.06
532545,Water Board Llantarnam,2023-06-13T07:30:00.000+00:00,busbar,,L1 Active Power,kW,5.93
532545,Water Board Llantarnam,2023-06-13T07:30:00.000+00:00,busbar,,N Current (RMS),A,23.3
532545,Water Board Llantarnam,2023-06-13T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
532545,Water Board Llantarnam,2023-06-13T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
532545,Water Board Llantarnam,2023-06-13T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
532545,Water Board Llantarnam,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
532545,Water Board Llantarnam,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
532545,Water Board Llantarnam,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
532545,Water Board Llantarnam,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.01
532545,Water Board Llantarnam,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.09
532545,Water Board Llantarnam,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.79
532545,Water Board Llantarnam,2023-06-13T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
532545,Water Board Llantarnam,2023-06-13T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
532545,Water Board Llantarnam,2023-06-13T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
532545,Water Board Llantarnam,2023-06-13T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.6
532545,Water Board Llantarnam,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
532545,Water Board Llantarnam,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
532545,Water Board Llantarnam,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
532545,Water Board Llantarnam,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.08
532545,Water Board Llantarnam,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.5
532545,Water Board Llantarnam,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.71
532545,Water Board Llantarnam,2023-06-13T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
532545,Water Board Llantarnam,2023-06-13T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-13T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
532545,Water Board Llantarnam,2023-06-13T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,16.3
532545,Water Board Llantarnam,2023-06-13T07:20:00.000+00:00,transformer,,Temperature,C,31.8
532545,Water Board Llantarnam,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
532545,Water Board Llantarnam,2023-06-13T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.61
532545,Water Board Llantarnam,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
532545,Water Board Llantarnam,2023-06-13T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.53
532545,Water Board Llantarnam,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
532545,Water Board Llantarnam,2023-06-13T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
532545,Water Board Llantarnam,2023-06-13T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
532545,Water Board Llantarnam,2023-06-13T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
532545,Water Board Llantarnam,2023-06-13T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
532545,Water Board Llantarnam,2023-06-13T07:20:00.000+00:00,busbar,,L3 Active Power,kW,5.09
532545,Water Board Llantarnam,2023-06-13T07:20:00.000+00:00,busbar,,L2 Active Power,kW,7.59
532545,Water Board Llantarnam,2023-06-13T07:20:00.000+00:00,busbar,,L1 Active Power,kW,12.49
532545,Water Board Llantarnam,2023-06-13T07:20:00.000+00:00,busbar,,N Current (RMS),A,33.8
532545,Water Board Llantarnam,2023-06-13T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.1
532545,Water Board Llantarnam,2023-06-13T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
532545,Water Board Llantarnam,2023-06-13T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,53.6
532545,Water Board Llantarnam,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
532545,Water Board Llantarnam,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
532545,Water Board Llantarnam,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
532545,Water Board Llantarnam,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.87
532545,Water Board Llantarnam,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.98
532545,Water Board Llantarnam,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.06
532545,Water Board Llantarnam,2023-06-13T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
532545,Water Board Llantarnam,2023-06-13T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
532545,Water Board Llantarnam,2023-06-13T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
532545,Water Board Llantarnam,2023-06-13T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.1
532545,Water Board Llantarnam,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
532545,Water Board Llantarnam,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
532545,Water Board Llantarnam,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
532545,Water Board Llantarnam,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.41
532545,Water Board Llantarnam,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
532545,Water Board Llantarnam,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.75
532545,Water Board Llantarnam,2023-06-13T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.2
532545,Water Board Llantarnam,2023-06-13T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
532545,Water Board Llantarnam,2023-06-13T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
532545,Water Board Llantarnam,2023-06-13T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
532545,Water Board Llantarnam,2023-06-13T07:10:00.000+00:00,transformer,,Temperature,C,31.7
532545,Water Board Llantarnam,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
532545,Water Board Llantarnam,2023-06-13T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.37
532545,Water Board Llantarnam,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
532545,Water Board Llantarnam,2023-06-13T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
532545,Water Board Llantarnam,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
532545,Water Board Llantarnam,2023-06-13T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
532545,Water Board Llantarnam,2023-06-13T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
532545,Water Board Llantarnam,2023-06-13T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
532545,Water Board Llantarnam,2023-06-13T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.99
532545,Water Board Llantarnam,2023-06-13T07:10:00.000+00:00,busbar,,L3 Active Power,kW,5.28
532545,Water Board Llantarnam,2023-06-13T07:10:00.000+00:00,busbar,,L2 Active Power,kW,9.3
532545,Water Board Llantarnam,2023-06-13T07:10:00.000+00:00,busbar,,L1 Active Power,kW,8.82
532545,Water Board Llantarnam,2023-06-13T07:10:00.000+00:00,busbar,,N Current (RMS),A,24.9
532545,Water Board Llantarnam,2023-06-13T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.8
532545,Water Board Llantarnam,2023-06-13T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
532545,Water Board Llantarnam,2023-06-13T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
532545,Water Board Llantarnam,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
532545,Water Board Llantarnam,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.52
532545,Water Board Llantarnam,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
532545,Water Board Llantarnam,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.32
532545,Water Board Llantarnam,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.94
532545,Water Board Llantarnam,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.46
532545,Water Board Llantarnam,2023-06-13T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
532545,Water Board Llantarnam,2023-06-13T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
532545,Water Board Llantarnam,2023-06-13T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
532545,Water Board Llantarnam,2023-06-13T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.3
532545,Water Board Llantarnam,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
532545,Water Board Llantarnam,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
532545,Water Board Llantarnam,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
532545,Water Board Llantarnam,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.1
532545,Water Board Llantarnam,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.66
532545,Water Board Llantarnam,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.17
532545,Water Board Llantarnam,2023-06-13T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
532545,Water Board Llantarnam,2023-06-13T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-13T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
532545,Water Board Llantarnam,2023-06-13T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.5
532545,Water Board Llantarnam,2023-06-13T07:00:00.000+00:00,transformer,,Temperature,C,31.6
532545,Water Board Llantarnam,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
532545,Water Board Llantarnam,2023-06-13T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.32
532545,Water Board Llantarnam,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
532545,Water Board Llantarnam,2023-06-13T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.31
532545,Water Board Llantarnam,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
532545,Water Board Llantarnam,2023-06-13T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
532545,Water Board Llantarnam,2023-06-13T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
532545,Water Board Llantarnam,2023-06-13T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
532545,Water Board Llantarnam,2023-06-13T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
532545,Water Board Llantarnam,2023-06-13T07:00:00.000+00:00,busbar,,L3 Active Power,kW,4.43
532545,Water Board Llantarnam,2023-06-13T07:00:00.000+00:00,busbar,,L2 Active Power,kW,9.61
532545,Water Board Llantarnam,2023-06-13T07:00:00.000+00:00,busbar,,L1 Active Power,kW,8.64
532545,Water Board Llantarnam,2023-06-13T07:00:00.000+00:00,busbar,,N Current (RMS),A,27.7
532545,Water Board Llantarnam,2023-06-13T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
532545,Water Board Llantarnam,2023-06-13T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.0
532545,Water Board Llantarnam,2023-06-13T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
532545,Water Board Llantarnam,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
532545,Water Board Llantarnam,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
532545,Water Board Llantarnam,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
532545,Water Board Llantarnam,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.48
532545,Water Board Llantarnam,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.92
532545,Water Board Llantarnam,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.45
532545,Water Board Llantarnam,2023-06-13T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
532545,Water Board Llantarnam,2023-06-13T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
532545,Water Board Llantarnam,2023-06-13T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
532545,Water Board Llantarnam,2023-06-13T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
532545,Water Board Llantarnam,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
532545,Water Board Llantarnam,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
532545,Water Board Llantarnam,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
532545,Water Board Llantarnam,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.21
532545,Water Board Llantarnam,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
532545,Water Board Llantarnam,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
532545,Water Board Llantarnam,2023-06-13T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
532545,Water Board Llantarnam,2023-06-13T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.0
532545,Water Board Llantarnam,2023-06-13T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
532545,Water Board Llantarnam,2023-06-13T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
532545,Water Board Llantarnam,2023-06-13T06:50:00.000+00:00,transformer,,Temperature,C,31.6
532545,Water Board Llantarnam,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
532545,Water Board Llantarnam,2023-06-13T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
532545,Water Board Llantarnam,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
532545,Water Board Llantarnam,2023-06-13T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
532545,Water Board Llantarnam,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
532545,Water Board Llantarnam,2023-06-13T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.41
532545,Water Board Llantarnam,2023-06-13T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
532545,Water Board Llantarnam,2023-06-13T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
532545,Water Board Llantarnam,2023-06-13T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
532545,Water Board Llantarnam,2023-06-13T06:50:00.000+00:00,busbar,,L3 Active Power,kW,5.69
532545,Water Board Llantarnam,2023-06-13T06:50:00.000+00:00,busbar,,L2 Active Power,kW,6.83
532545,Water Board Llantarnam,2023-06-13T06:50:00.000+00:00,busbar,,L1 Active Power,kW,6.49
532545,Water Board Llantarnam,2023-06-13T06:50:00.000+00:00,busbar,,N Current (RMS),A,22.0
532545,Water Board Llantarnam,2023-06-13T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
532545,Water Board Llantarnam,2023-06-13T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
532545,Water Board Llantarnam,2023-06-13T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.9
532545,Water Board Llantarnam,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
532545,Water Board Llantarnam,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
532545,Water Board Llantarnam,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
532545,Water Board Llantarnam,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.26
532545,Water Board Llantarnam,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.49
532545,Water Board Llantarnam,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.23
532545,Water Board Llantarnam,2023-06-13T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
532545,Water Board Llantarnam,2023-06-13T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.5
532545,Water Board Llantarnam,2023-06-13T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
532545,Water Board Llantarnam,2023-06-13T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.7
532545,Water Board Llantarnam,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
532545,Water Board Llantarnam,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
532545,Water Board Llantarnam,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
532545,Water Board Llantarnam,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.21
532545,Water Board Llantarnam,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
532545,Water Board Llantarnam,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
532545,Water Board Llantarnam,2023-06-13T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.3
532545,Water Board Llantarnam,2023-06-13T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.0
532545,Water Board Llantarnam,2023-06-13T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
532545,Water Board Llantarnam,2023-06-13T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
532545,Water Board Llantarnam,2023-06-13T06:40:00.000+00:00,transformer,,Temperature,C,31.5
532545,Water Board Llantarnam,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
532545,Water Board Llantarnam,2023-06-13T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
532545,Water Board Llantarnam,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
532545,Water Board Llantarnam,2023-06-13T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
532545,Water Board Llantarnam,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
532545,Water Board Llantarnam,2023-06-13T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
532545,Water Board Llantarnam,2023-06-13T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
532545,Water Board Llantarnam,2023-06-13T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
532545,Water Board Llantarnam,2023-06-13T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
532545,Water Board Llantarnam,2023-06-13T06:40:00.000+00:00,busbar,,L3 Active Power,kW,4.47
532545,Water Board Llantarnam,2023-06-13T06:40:00.000+00:00,busbar,,L2 Active Power,kW,6.06
532545,Water Board Llantarnam,2023-06-13T06:40:00.000+00:00,busbar,,L1 Active Power,kW,8.2
532545,Water Board Llantarnam,2023-06-13T06:40:00.000+00:00,busbar,,N Current (RMS),A,23.3
532545,Water Board Llantarnam,2023-06-13T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
532545,Water Board Llantarnam,2023-06-13T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.3
532545,Water Board Llantarnam,2023-06-13T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
532545,Water Board Llantarnam,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
532545,Water Board Llantarnam,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
532545,Water Board Llantarnam,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
532545,Water Board Llantarnam,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.74
532545,Water Board Llantarnam,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.39
532545,Water Board Llantarnam,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.52
532545,Water Board Llantarnam,2023-06-13T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.3
532545,Water Board Llantarnam,2023-06-13T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
532545,Water Board Llantarnam,2023-06-13T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
532545,Water Board Llantarnam,2023-06-13T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.1
532545,Water Board Llantarnam,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
532545,Water Board Llantarnam,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
532545,Water Board Llantarnam,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
532545,Water Board Llantarnam,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.14
532545,Water Board Llantarnam,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.68
532545,Water Board Llantarnam,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.07
532545,Water Board Llantarnam,2023-06-13T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
532545,Water Board Llantarnam,2023-06-13T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
532545,Water Board Llantarnam,2023-06-13T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
532545,Water Board Llantarnam,2023-06-13T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
532545,Water Board Llantarnam,2023-06-13T06:30:00.000+00:00,transformer,,Temperature,C,31.4
532545,Water Board Llantarnam,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
532545,Water Board Llantarnam,2023-06-13T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
532545,Water Board Llantarnam,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
532545,Water Board Llantarnam,2023-06-13T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.11
532545,Water Board Llantarnam,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
532545,Water Board Llantarnam,2023-06-13T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.02
532545,Water Board Llantarnam,2023-06-13T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
532545,Water Board Llantarnam,2023-06-13T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
532545,Water Board Llantarnam,2023-06-13T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
532545,Water Board Llantarnam,2023-06-13T06:30:00.000+00:00,busbar,,L3 Active Power,kW,3.88
532545,Water Board Llantarnam,2023-06-13T06:30:00.000+00:00,busbar,,L2 Active Power,kW,8.07
532545,Water Board Llantarnam,2023-06-13T06:30:00.000+00:00,busbar,,L1 Active Power,kW,10.59
532545,Water Board Llantarnam,2023-06-13T06:30:00.000+00:00,busbar,,N Current (RMS),A,34.2
532545,Water Board Llantarnam,2023-06-13T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
532545,Water Board Llantarnam,2023-06-13T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.5
532545,Water Board Llantarnam,2023-06-13T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.7
532545,Water Board Llantarnam,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
532545,Water Board Llantarnam,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.83
532545,Water Board Llantarnam,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
532545,Water Board Llantarnam,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.24
532545,Water Board Llantarnam,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.76
532545,Water Board Llantarnam,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.21
532545,Water Board Llantarnam,2023-06-13T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
532545,Water Board Llantarnam,2023-06-13T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
532545,Water Board Llantarnam,2023-06-13T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.6
532545,Water Board Llantarnam,2023-06-13T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
532545,Water Board Llantarnam,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
532545,Water Board Llantarnam,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
532545,Water Board Llantarnam,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
532545,Water Board Llantarnam,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.17
532545,Water Board Llantarnam,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.7
532545,Water Board Llantarnam,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.95
532545,Water Board Llantarnam,2023-06-13T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
532545,Water Board Llantarnam,2023-06-13T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
532545,Water Board Llantarnam,2023-06-13T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
532545,Water Board Llantarnam,2023-06-13T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
532545,Water Board Llantarnam,2023-06-13T06:20:00.000+00:00,transformer,,Temperature,C,31.4
532545,Water Board Llantarnam,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
532545,Water Board Llantarnam,2023-06-13T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.1
532545,Water Board Llantarnam,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
