Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532545,Water Board Llantarnam,2023-06-13T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.12
532545,Water Board Llantarnam,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
532545,Water Board Llantarnam,2023-06-13T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.22
532545,Water Board Llantarnam,2023-06-13T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
532545,Water Board Llantarnam,2023-06-13T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
532545,Water Board Llantarnam,2023-06-13T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
532545,Water Board Llantarnam,2023-06-13T06:20:00.000+00:00,busbar,,L3 Active Power,kW,7.41
532545,Water Board Llantarnam,2023-06-13T06:20:00.000+00:00,busbar,,L2 Active Power,kW,7.46
532545,Water Board Llantarnam,2023-06-13T06:20:00.000+00:00,busbar,,L1 Active Power,kW,6.16
532545,Water Board Llantarnam,2023-06-13T06:20:00.000+00:00,busbar,,N Current (RMS),A,21.2
532545,Water Board Llantarnam,2023-06-13T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
532545,Water Board Llantarnam,2023-06-13T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
532545,Water Board Llantarnam,2023-06-13T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
532545,Water Board Llantarnam,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
532545,Water Board Llantarnam,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.86
532545,Water Board Llantarnam,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
532545,Water Board Llantarnam,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.16
532545,Water Board Llantarnam,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.75
532545,Water Board Llantarnam,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.22
532545,Water Board Llantarnam,2023-06-13T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
532545,Water Board Llantarnam,2023-06-13T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
532545,Water Board Llantarnam,2023-06-13T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
532545,Water Board Llantarnam,2023-06-13T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
532545,Water Board Llantarnam,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
532545,Water Board Llantarnam,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
532545,Water Board Llantarnam,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
532545,Water Board Llantarnam,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.17
532545,Water Board Llantarnam,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.63
532545,Water Board Llantarnam,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.07
532545,Water Board Llantarnam,2023-06-13T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,12.8
532545,Water Board Llantarnam,2023-06-13T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
532545,Water Board Llantarnam,2023-06-13T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
532545,Water Board Llantarnam,2023-06-13T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
532545,Water Board Llantarnam,2023-06-13T06:10:00.000+00:00,transformer,,Temperature,C,31.3
532545,Water Board Llantarnam,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
532545,Water Board Llantarnam,2023-06-13T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
532545,Water Board Llantarnam,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.69
532545,Water Board Llantarnam,2023-06-13T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.04
532545,Water Board Llantarnam,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
532545,Water Board Llantarnam,2023-06-13T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
532545,Water Board Llantarnam,2023-06-13T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
532545,Water Board Llantarnam,2023-06-13T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
532545,Water Board Llantarnam,2023-06-13T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
532545,Water Board Llantarnam,2023-06-13T06:10:00.000+00:00,busbar,,L3 Active Power,kW,6.33
532545,Water Board Llantarnam,2023-06-13T06:10:00.000+00:00,busbar,,L2 Active Power,kW,8.38
532545,Water Board Llantarnam,2023-06-13T06:10:00.000+00:00,busbar,,L1 Active Power,kW,6.29
532545,Water Board Llantarnam,2023-06-13T06:10:00.000+00:00,busbar,,N Current (RMS),A,20.3
532545,Water Board Llantarnam,2023-06-13T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
532545,Water Board Llantarnam,2023-06-13T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
532545,Water Board Llantarnam,2023-06-13T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
532545,Water Board Llantarnam,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
532545,Water Board Llantarnam,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.63
532545,Water Board Llantarnam,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
532545,Water Board Llantarnam,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.37
532545,Water Board Llantarnam,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.25
532545,Water Board Llantarnam,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.6
532545,Water Board Llantarnam,2023-06-13T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
532545,Water Board Llantarnam,2023-06-13T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
532545,Water Board Llantarnam,2023-06-13T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
532545,Water Board Llantarnam,2023-06-13T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.7
532545,Water Board Llantarnam,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
532545,Water Board Llantarnam,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
532545,Water Board Llantarnam,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
532545,Water Board Llantarnam,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.19
532545,Water Board Llantarnam,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.75
532545,Water Board Llantarnam,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
532545,Water Board Llantarnam,2023-06-13T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
532545,Water Board Llantarnam,2023-06-13T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
532545,Water Board Llantarnam,2023-06-13T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
532545,Water Board Llantarnam,2023-06-13T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
532545,Water Board Llantarnam,2023-06-13T06:00:00.000+00:00,transformer,,Temperature,C,31.2
532545,Water Board Llantarnam,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
532545,Water Board Llantarnam,2023-06-13T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
532545,Water Board Llantarnam,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
532545,Water Board Llantarnam,2023-06-13T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.19
532545,Water Board Llantarnam,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
532545,Water Board Llantarnam,2023-06-13T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
532545,Water Board Llantarnam,2023-06-13T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
532545,Water Board Llantarnam,2023-06-13T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
532545,Water Board Llantarnam,2023-06-13T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
532545,Water Board Llantarnam,2023-06-13T06:00:00.000+00:00,busbar,,L3 Active Power,kW,6.57
532545,Water Board Llantarnam,2023-06-13T06:00:00.000+00:00,busbar,,L2 Active Power,kW,6.01
532545,Water Board Llantarnam,2023-06-13T06:00:00.000+00:00,busbar,,L1 Active Power,kW,6.6
532545,Water Board Llantarnam,2023-06-13T06:00:00.000+00:00,busbar,,N Current (RMS),A,19.2
532545,Water Board Llantarnam,2023-06-13T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
532545,Water Board Llantarnam,2023-06-13T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
532545,Water Board Llantarnam,2023-06-13T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
532545,Water Board Llantarnam,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
532545,Water Board Llantarnam,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.04
532545,Water Board Llantarnam,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
532545,Water Board Llantarnam,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.52
532545,Water Board Llantarnam,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.33
532545,Water Board Llantarnam,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.36
532545,Water Board Llantarnam,2023-06-13T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.2
532545,Water Board Llantarnam,2023-06-13T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
532545,Water Board Llantarnam,2023-06-13T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.6
532545,Water Board Llantarnam,2023-06-13T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.5
532545,Water Board Llantarnam,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
532545,Water Board Llantarnam,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
532545,Water Board Llantarnam,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
532545,Water Board Llantarnam,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.15
532545,Water Board Llantarnam,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
532545,Water Board Llantarnam,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
532545,Water Board Llantarnam,2023-06-13T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
532545,Water Board Llantarnam,2023-06-13T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
532545,Water Board Llantarnam,2023-06-13T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
532545,Water Board Llantarnam,2023-06-13T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
532545,Water Board Llantarnam,2023-06-13T05:50:00.000+00:00,transformer,,Temperature,C,31.1
532545,Water Board Llantarnam,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
532545,Water Board Llantarnam,2023-06-13T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
532545,Water Board Llantarnam,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
532545,Water Board Llantarnam,2023-06-13T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
532545,Water Board Llantarnam,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
532545,Water Board Llantarnam,2023-06-13T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
532545,Water Board Llantarnam,2023-06-13T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
532545,Water Board Llantarnam,2023-06-13T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
532545,Water Board Llantarnam,2023-06-13T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
532545,Water Board Llantarnam,2023-06-13T05:50:00.000+00:00,busbar,,L3 Active Power,kW,4.67
532545,Water Board Llantarnam,2023-06-13T05:50:00.000+00:00,busbar,,L2 Active Power,kW,8.86
532545,Water Board Llantarnam,2023-06-13T05:50:00.000+00:00,busbar,,L1 Active Power,kW,9.97
532545,Water Board Llantarnam,2023-06-13T05:50:00.000+00:00,busbar,,N Current (RMS),A,32.6
532545,Water Board Llantarnam,2023-06-13T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
532545,Water Board Llantarnam,2023-06-13T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
532545,Water Board Llantarnam,2023-06-13T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,43.5
532545,Water Board Llantarnam,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
532545,Water Board Llantarnam,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
532545,Water Board Llantarnam,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.08
532545,Water Board Llantarnam,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.66
532545,Water Board Llantarnam,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.4
532545,Water Board Llantarnam,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.17
532545,Water Board Llantarnam,2023-06-13T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
532545,Water Board Llantarnam,2023-06-13T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.6
532545,Water Board Llantarnam,2023-06-13T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
532545,Water Board Llantarnam,2023-06-13T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.3
532545,Water Board Llantarnam,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
532545,Water Board Llantarnam,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
532545,Water Board Llantarnam,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
532545,Water Board Llantarnam,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
532545,Water Board Llantarnam,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
532545,Water Board Llantarnam,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
532545,Water Board Llantarnam,2023-06-13T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
532545,Water Board Llantarnam,2023-06-13T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
532545,Water Board Llantarnam,2023-06-13T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
532545,Water Board Llantarnam,2023-06-13T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
532545,Water Board Llantarnam,2023-06-13T05:40:00.000+00:00,transformer,,Temperature,C,31.0
532545,Water Board Llantarnam,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
532545,Water Board Llantarnam,2023-06-13T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
532545,Water Board Llantarnam,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
532545,Water Board Llantarnam,2023-06-13T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.79
532545,Water Board Llantarnam,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
532545,Water Board Llantarnam,2023-06-13T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.73
532545,Water Board Llantarnam,2023-06-13T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
532545,Water Board Llantarnam,2023-06-13T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
532545,Water Board Llantarnam,2023-06-13T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
532545,Water Board Llantarnam,2023-06-13T05:40:00.000+00:00,busbar,,L3 Active Power,kW,3.69
532545,Water Board Llantarnam,2023-06-13T05:40:00.000+00:00,busbar,,L2 Active Power,kW,5.93
532545,Water Board Llantarnam,2023-06-13T05:40:00.000+00:00,busbar,,L1 Active Power,kW,8.38
532545,Water Board Llantarnam,2023-06-13T05:40:00.000+00:00,busbar,,N Current (RMS),A,25.8
532545,Water Board Llantarnam,2023-06-13T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.0
532545,Water Board Llantarnam,2023-06-13T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
532545,Water Board Llantarnam,2023-06-13T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.6
532545,Water Board Llantarnam,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
532545,Water Board Llantarnam,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
532545,Water Board Llantarnam,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
532545,Water Board Llantarnam,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.77
532545,Water Board Llantarnam,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.34
532545,Water Board Llantarnam,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.34
532545,Water Board Llantarnam,2023-06-13T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
532545,Water Board Llantarnam,2023-06-13T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
532545,Water Board Llantarnam,2023-06-13T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
532545,Water Board Llantarnam,2023-06-13T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
532545,Water Board Llantarnam,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
532545,Water Board Llantarnam,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
532545,Water Board Llantarnam,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.09
532545,Water Board Llantarnam,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.03
532545,Water Board Llantarnam,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.57
532545,Water Board Llantarnam,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.18
532545,Water Board Llantarnam,2023-06-13T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
532545,Water Board Llantarnam,2023-06-13T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
532545,Water Board Llantarnam,2023-06-13T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
532545,Water Board Llantarnam,2023-06-13T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
532545,Water Board Llantarnam,2023-06-13T05:30:00.000+00:00,transformer,,Temperature,C,31.0
532545,Water Board Llantarnam,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
532545,Water Board Llantarnam,2023-06-13T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.54
532545,Water Board Llantarnam,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
532545,Water Board Llantarnam,2023-06-13T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
532545,Water Board Llantarnam,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
532545,Water Board Llantarnam,2023-06-13T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.74
532545,Water Board Llantarnam,2023-06-13T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
532545,Water Board Llantarnam,2023-06-13T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
532545,Water Board Llantarnam,2023-06-13T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
532545,Water Board Llantarnam,2023-06-13T05:30:00.000+00:00,busbar,,L3 Active Power,kW,3.81
532545,Water Board Llantarnam,2023-06-13T05:30:00.000+00:00,busbar,,L2 Active Power,kW,5.91
532545,Water Board Llantarnam,2023-06-13T05:30:00.000+00:00,busbar,,L1 Active Power,kW,5.51
532545,Water Board Llantarnam,2023-06-13T05:30:00.000+00:00,busbar,,N Current (RMS),A,20.5
532545,Water Board Llantarnam,2023-06-13T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
532545,Water Board Llantarnam,2023-06-13T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
532545,Water Board Llantarnam,2023-06-13T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
532545,Water Board Llantarnam,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
532545,Water Board Llantarnam,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
532545,Water Board Llantarnam,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.72
532545,Water Board Llantarnam,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.27
532545,Water Board Llantarnam,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.11
532545,Water Board Llantarnam,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.76
532545,Water Board Llantarnam,2023-06-13T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
532545,Water Board Llantarnam,2023-06-13T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
532545,Water Board Llantarnam,2023-06-13T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
532545,Water Board Llantarnam,2023-06-13T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
532545,Water Board Llantarnam,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
532545,Water Board Llantarnam,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
532545,Water Board Llantarnam,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.25
532545,Water Board Llantarnam,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.06
532545,Water Board Llantarnam,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.43
532545,Water Board Llantarnam,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.25
532545,Water Board Llantarnam,2023-06-13T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
532545,Water Board Llantarnam,2023-06-13T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-13T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
532545,Water Board Llantarnam,2023-06-13T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
532545,Water Board Llantarnam,2023-06-13T05:20:00.000+00:00,transformer,,Temperature,C,30.9
532545,Water Board Llantarnam,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
532545,Water Board Llantarnam,2023-06-13T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
532545,Water Board Llantarnam,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
532545,Water Board Llantarnam,2023-06-13T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
532545,Water Board Llantarnam,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
532545,Water Board Llantarnam,2023-06-13T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
532545,Water Board Llantarnam,2023-06-13T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
532545,Water Board Llantarnam,2023-06-13T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
532545,Water Board Llantarnam,2023-06-13T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
532545,Water Board Llantarnam,2023-06-13T05:20:00.000+00:00,busbar,,L3 Active Power,kW,3.33
532545,Water Board Llantarnam,2023-06-13T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.54
532545,Water Board Llantarnam,2023-06-13T05:20:00.000+00:00,busbar,,L1 Active Power,kW,5.01
532545,Water Board Llantarnam,2023-06-13T05:20:00.000+00:00,busbar,,N Current (RMS),A,23.0
532545,Water Board Llantarnam,2023-06-13T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.4
532545,Water Board Llantarnam,2023-06-13T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
532545,Water Board Llantarnam,2023-06-13T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
532545,Water Board Llantarnam,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
532545,Water Board Llantarnam,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
532545,Water Board Llantarnam,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
532545,Water Board Llantarnam,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.51
532545,Water Board Llantarnam,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.76
532545,Water Board Llantarnam,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.85
532545,Water Board Llantarnam,2023-06-13T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
532545,Water Board Llantarnam,2023-06-13T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.0
532545,Water Board Llantarnam,2023-06-13T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
532545,Water Board Llantarnam,2023-06-13T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.9
532545,Water Board Llantarnam,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
532545,Water Board Llantarnam,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
532545,Water Board Llantarnam,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
532545,Water Board Llantarnam,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.08
532545,Water Board Llantarnam,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
532545,Water Board Llantarnam,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.32
532545,Water Board Llantarnam,2023-06-13T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
532545,Water Board Llantarnam,2023-06-13T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
532545,Water Board Llantarnam,2023-06-13T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.4
532545,Water Board Llantarnam,2023-06-13T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
532545,Water Board Llantarnam,2023-06-13T05:10:00.000+00:00,transformer,,Temperature,C,30.9
532545,Water Board Llantarnam,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
532545,Water Board Llantarnam,2023-06-13T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
532545,Water Board Llantarnam,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
532545,Water Board Llantarnam,2023-06-13T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
532545,Water Board Llantarnam,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
532545,Water Board Llantarnam,2023-06-13T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
532545,Water Board Llantarnam,2023-06-13T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
532545,Water Board Llantarnam,2023-06-13T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
532545,Water Board Llantarnam,2023-06-13T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
532545,Water Board Llantarnam,2023-06-13T05:10:00.000+00:00,busbar,,L3 Active Power,kW,2.59
532545,Water Board Llantarnam,2023-06-13T05:10:00.000+00:00,busbar,,L2 Active Power,kW,7.16
532545,Water Board Llantarnam,2023-06-13T05:10:00.000+00:00,busbar,,L1 Active Power,kW,6.17
532545,Water Board Llantarnam,2023-06-13T05:10:00.000+00:00,busbar,,N Current (RMS),A,26.1
532545,Water Board Llantarnam,2023-06-13T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.5
532545,Water Board Llantarnam,2023-06-13T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
532545,Water Board Llantarnam,2023-06-13T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
532545,Water Board Llantarnam,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
532545,Water Board Llantarnam,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
532545,Water Board Llantarnam,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
532545,Water Board Llantarnam,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.35
532545,Water Board Llantarnam,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.78
532545,Water Board Llantarnam,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.44
532545,Water Board Llantarnam,2023-06-13T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
532545,Water Board Llantarnam,2023-06-13T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
532545,Water Board Llantarnam,2023-06-13T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
532545,Water Board Llantarnam,2023-06-13T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
532545,Water Board Llantarnam,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
532545,Water Board Llantarnam,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
532545,Water Board Llantarnam,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.09
532545,Water Board Llantarnam,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.07
532545,Water Board Llantarnam,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.05
532545,Water Board Llantarnam,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
532545,Water Board Llantarnam,2023-06-13T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
532545,Water Board Llantarnam,2023-06-13T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
532545,Water Board Llantarnam,2023-06-13T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.8
532545,Water Board Llantarnam,2023-06-13T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
532545,Water Board Llantarnam,2023-06-13T05:00:00.000+00:00,transformer,,Temperature,C,30.9
532545,Water Board Llantarnam,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.73
532545,Water Board Llantarnam,2023-06-13T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
532545,Water Board Llantarnam,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
532545,Water Board Llantarnam,2023-06-13T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
532545,Water Board Llantarnam,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
532545,Water Board Llantarnam,2023-06-13T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
532545,Water Board Llantarnam,2023-06-13T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
532545,Water Board Llantarnam,2023-06-13T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
532545,Water Board Llantarnam,2023-06-13T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
532545,Water Board Llantarnam,2023-06-13T05:00:00.000+00:00,busbar,,L3 Active Power,kW,2.42
532545,Water Board Llantarnam,2023-06-13T05:00:00.000+00:00,busbar,,L2 Active Power,kW,4.83
532545,Water Board Llantarnam,2023-06-13T05:00:00.000+00:00,busbar,,L1 Active Power,kW,5.49
532545,Water Board Llantarnam,2023-06-13T05:00:00.000+00:00,busbar,,N Current (RMS),A,20.2
532545,Water Board Llantarnam,2023-06-13T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,12.3
532545,Water Board Llantarnam,2023-06-13T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
532545,Water Board Llantarnam,2023-06-13T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
532545,Water Board Llantarnam,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
532545,Water Board Llantarnam,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.53
532545,Water Board Llantarnam,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
532545,Water Board Llantarnam,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.48
532545,Water Board Llantarnam,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.46
532545,Water Board Llantarnam,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.82
532545,Water Board Llantarnam,2023-06-13T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
532545,Water Board Llantarnam,2023-06-13T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
532545,Water Board Llantarnam,2023-06-13T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
532545,Water Board Llantarnam,2023-06-13T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
532545,Water Board Llantarnam,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
532545,Water Board Llantarnam,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
532545,Water Board Llantarnam,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
532545,Water Board Llantarnam,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
532545,Water Board Llantarnam,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.22
532545,Water Board Llantarnam,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.88
532545,Water Board Llantarnam,2023-06-13T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
532545,Water Board Llantarnam,2023-06-13T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
532545,Water Board Llantarnam,2023-06-13T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
532545,Water Board Llantarnam,2023-06-13T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
532545,Water Board Llantarnam,2023-06-13T04:50:00.000+00:00,transformer,,Temperature,C,30.9
532545,Water Board Llantarnam,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
532545,Water Board Llantarnam,2023-06-13T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
532545,Water Board Llantarnam,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
532545,Water Board Llantarnam,2023-06-13T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
532545,Water Board Llantarnam,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
532545,Water Board Llantarnam,2023-06-13T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.78
532545,Water Board Llantarnam,2023-06-13T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
532545,Water Board Llantarnam,2023-06-13T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.56
532545,Water Board Llantarnam,2023-06-13T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
532545,Water Board Llantarnam,2023-06-13T04:50:00.000+00:00,busbar,,L3 Active Power,kW,2.5
532545,Water Board Llantarnam,2023-06-13T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.68
532545,Water Board Llantarnam,2023-06-13T04:50:00.000+00:00,busbar,,L1 Active Power,kW,4.7
532545,Water Board Llantarnam,2023-06-13T04:50:00.000+00:00,busbar,,N Current (RMS),A,22.3
532545,Water Board Llantarnam,2023-06-13T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.8
532545,Water Board Llantarnam,2023-06-13T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
532545,Water Board Llantarnam,2023-06-13T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,22.2
532545,Water Board Llantarnam,2023-06-13T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
532545,Water Board Llantarnam,2023-06-13T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
532545,Water Board Llantarnam,2023-06-13T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
532545,Water Board Llantarnam,2023-06-13T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.43
532545,Water Board Llantarnam,2023-06-13T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.56
532545,Water Board Llantarnam,2023-06-13T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.93
532545,Water Board Llantarnam,2023-06-13T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
532545,Water Board Llantarnam,2023-06-13T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
532545,Water Board Llantarnam,2023-06-13T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
532545,Water Board Llantarnam,2023-06-13T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
532545,Water Board Llantarnam,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
532545,Water Board Llantarnam,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
532545,Water Board Llantarnam,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
532545,Water Board Llantarnam,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
532545,Water Board Llantarnam,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,0.99
532545,Water Board Llantarnam,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.71
532545,Water Board Llantarnam,2023-06-13T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.0
532545,Water Board Llantarnam,2023-06-13T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
532545,Water Board Llantarnam,2023-06-13T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.6
532545,Water Board Llantarnam,2023-06-13T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
532545,Water Board Llantarnam,2023-06-13T04:40:00.000+00:00,transformer,,Temperature,C,31.0
532545,Water Board Llantarnam,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
532545,Water Board Llantarnam,2023-06-13T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.73
532545,Water Board Llantarnam,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
532545,Water Board Llantarnam,2023-06-13T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.06
532545,Water Board Llantarnam,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
532545,Water Board Llantarnam,2023-06-13T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.05
532545,Water Board Llantarnam,2023-06-13T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
532545,Water Board Llantarnam,2023-06-13T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
532545,Water Board Llantarnam,2023-06-13T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
532545,Water Board Llantarnam,2023-06-13T04:40:00.000+00:00,busbar,,L3 Active Power,kW,2.43
532545,Water Board Llantarnam,2023-06-13T04:40:00.000+00:00,busbar,,L2 Active Power,kW,7.55
532545,Water Board Llantarnam,2023-06-13T04:40:00.000+00:00,busbar,,L1 Active Power,kW,4.64
532545,Water Board Llantarnam,2023-06-13T04:40:00.000+00:00,busbar,,N Current (RMS),A,23.8
532545,Water Board Llantarnam,2023-06-13T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,12.6
532545,Water Board Llantarnam,2023-06-13T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
532545,Water Board Llantarnam,2023-06-13T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,21.6
532545,Water Board Llantarnam,2023-06-13T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
532545,Water Board Llantarnam,2023-06-13T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
532545,Water Board Llantarnam,2023-06-13T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
532545,Water Board Llantarnam,2023-06-13T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.46
532545,Water Board Llantarnam,2023-06-13T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.71
532545,Water Board Llantarnam,2023-06-13T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.71
532545,Water Board Llantarnam,2023-06-13T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
532545,Water Board Llantarnam,2023-06-13T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
532545,Water Board Llantarnam,2023-06-13T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
532545,Water Board Llantarnam,2023-06-13T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
532545,Water Board Llantarnam,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
532545,Water Board Llantarnam,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
532545,Water Board Llantarnam,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.12
532545,Water Board Llantarnam,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.35
532545,Water Board Llantarnam,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.24
532545,Water Board Llantarnam,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.15
532545,Water Board Llantarnam,2023-06-13T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
532545,Water Board Llantarnam,2023-06-13T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
532545,Water Board Llantarnam,2023-06-13T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
532545,Water Board Llantarnam,2023-06-13T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.7
532545,Water Board Llantarnam,2023-06-13T04:30:00.000+00:00,transformer,,Temperature,C,31.0
532545,Water Board Llantarnam,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
532545,Water Board Llantarnam,2023-06-13T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
532545,Water Board Llantarnam,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
532545,Water Board Llantarnam,2023-06-13T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
532545,Water Board Llantarnam,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
532545,Water Board Llantarnam,2023-06-13T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
532545,Water Board Llantarnam,2023-06-13T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
532545,Water Board Llantarnam,2023-06-13T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.53
532545,Water Board Llantarnam,2023-06-13T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
532545,Water Board Llantarnam,2023-06-13T04:30:00.000+00:00,busbar,,L3 Active Power,kW,2.81
532545,Water Board Llantarnam,2023-06-13T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.96
532545,Water Board Llantarnam,2023-06-13T04:30:00.000+00:00,busbar,,L1 Active Power,kW,5.86
532545,Water Board Llantarnam,2023-06-13T04:30:00.000+00:00,busbar,,N Current (RMS),A,27.5
532545,Water Board Llantarnam,2023-06-13T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
532545,Water Board Llantarnam,2023-06-13T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
532545,Water Board Llantarnam,2023-06-13T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.7
532545,Water Board Llantarnam,2023-06-13T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
532545,Water Board Llantarnam,2023-06-13T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
532545,Water Board Llantarnam,2023-06-13T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
532545,Water Board Llantarnam,2023-06-13T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.31
532545,Water Board Llantarnam,2023-06-13T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.81
532545,Water Board Llantarnam,2023-06-13T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.49
532545,Water Board Llantarnam,2023-06-13T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
532545,Water Board Llantarnam,2023-06-13T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
532545,Water Board Llantarnam,2023-06-13T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.7
532545,Water Board Llantarnam,2023-06-13T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
532545,Water Board Llantarnam,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
532545,Water Board Llantarnam,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
532545,Water Board Llantarnam,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.03
532545,Water Board Llantarnam,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.56
532545,Water Board Llantarnam,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.23
532545,Water Board Llantarnam,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.15
532545,Water Board Llantarnam,2023-06-13T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
532545,Water Board Llantarnam,2023-06-13T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
532545,Water Board Llantarnam,2023-06-13T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
532545,Water Board Llantarnam,2023-06-13T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
532545,Water Board Llantarnam,2023-06-13T04:20:00.000+00:00,transformer,,Temperature,C,31.1
532545,Water Board Llantarnam,2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
532545,Water Board Llantarnam,2023-06-13T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.1
532545,Water Board Llantarnam,2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
532545,Water Board Llantarnam,2023-06-13T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
532545,Water Board Llantarnam,2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
532545,Water Board Llantarnam,2023-06-13T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.21
532545,Water Board Llantarnam,2023-06-13T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
532545,Water Board Llantarnam,2023-06-13T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
532545,Water Board Llantarnam,2023-06-13T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
532545,Water Board Llantarnam,2023-06-13T04:20:00.000+00:00,busbar,,L3 Active Power,kW,2.86
532545,Water Board Llantarnam,2023-06-13T04:20:00.000+00:00,busbar,,L2 Active Power,kW,10.05
532545,Water Board Llantarnam,2023-06-13T04:20:00.000+00:00,busbar,,L1 Active Power,kW,8.64
532545,Water Board Llantarnam,2023-06-13T04:20:00.000+00:00,busbar,,N Current (RMS),A,34.4
532545,Water Board Llantarnam,2023-06-13T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,13.7
532545,Water Board Llantarnam,2023-06-13T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
532545,Water Board Llantarnam,2023-06-13T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
532545,Water Board Llantarnam,2023-06-13T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.33
532545,Water Board Llantarnam,2023-06-13T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
532545,Water Board Llantarnam,2023-06-13T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
532545,Water Board Llantarnam,2023-06-13T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.62
532545,Water Board Llantarnam,2023-06-13T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.14
532545,Water Board Llantarnam,2023-06-13T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.35
532545,Water Board Llantarnam,2023-06-13T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
532545,Water Board Llantarnam,2023-06-13T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
532545,Water Board Llantarnam,2023-06-13T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
532545,Water Board Llantarnam,2023-06-13T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
532545,Water Board Llantarnam,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
532545,Water Board Llantarnam,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
532545,Water Board Llantarnam,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.04
532545,Water Board Llantarnam,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.58
532545,Water Board Llantarnam,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
532545,Water Board Llantarnam,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.09
532545,Water Board Llantarnam,2023-06-13T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
532545,Water Board Llantarnam,2023-06-13T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
532545,Water Board Llantarnam,2023-06-13T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
532545,Water Board Llantarnam,2023-06-13T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
532545,Water Board Llantarnam,2023-06-13T04:10:00.000+00:00,transformer,,Temperature,C,31.2
532545,Water Board Llantarnam,2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
532545,Water Board Llantarnam,2023-06-13T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
532545,Water Board Llantarnam,2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
532545,Water Board Llantarnam,2023-06-13T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
532545,Water Board Llantarnam,2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
532545,Water Board Llantarnam,2023-06-13T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
532545,Water Board Llantarnam,2023-06-13T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
532545,Water Board Llantarnam,2023-06-13T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
532545,Water Board Llantarnam,2023-06-13T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
532545,Water Board Llantarnam,2023-06-13T04:10:00.000+00:00,busbar,,L3 Active Power,kW,3.2
532545,Water Board Llantarnam,2023-06-13T04:10:00.000+00:00,busbar,,L2 Active Power,kW,7.42
532545,Water Board Llantarnam,2023-06-13T04:10:00.000+00:00,busbar,,L1 Active Power,kW,10.43
532545,Water Board Llantarnam,2023-06-13T04:10:00.000+00:00,busbar,,N Current (RMS),A,32.1
532545,Water Board Llantarnam,2023-06-13T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
532545,Water Board Llantarnam,2023-06-13T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
532545,Water Board Llantarnam,2023-06-13T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.9
532545,Water Board Llantarnam,2023-06-13T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
532545,Water Board Llantarnam,2023-06-13T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
532545,Water Board Llantarnam,2023-06-13T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
532545,Water Board Llantarnam,2023-06-13T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.61
532545,Water Board Llantarnam,2023-06-13T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.12
