Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532545,Water Board Llantarnam,2023-06-13T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.65
532545,Water Board Llantarnam,2023-06-13T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
532545,Water Board Llantarnam,2023-06-13T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
532545,Water Board Llantarnam,2023-06-13T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.5
532545,Water Board Llantarnam,2023-06-13T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
532545,Water Board Llantarnam,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
532545,Water Board Llantarnam,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
532545,Water Board Llantarnam,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.97
532545,Water Board Llantarnam,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
532545,Water Board Llantarnam,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
532545,Water Board Llantarnam,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.08
532545,Water Board Llantarnam,2023-06-13T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
532545,Water Board Llantarnam,2023-06-13T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
532545,Water Board Llantarnam,2023-06-13T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
532545,Water Board Llantarnam,2023-06-13T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.5
532545,Water Board Llantarnam,2023-06-13T04:00:00.000+00:00,transformer,,Temperature,C,31.3
532545,Water Board Llantarnam,2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
532545,Water Board Llantarnam,2023-06-13T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
532545,Water Board Llantarnam,2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
532545,Water Board Llantarnam,2023-06-13T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.15
532545,Water Board Llantarnam,2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
532545,Water Board Llantarnam,2023-06-13T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.65
532545,Water Board Llantarnam,2023-06-13T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
532545,Water Board Llantarnam,2023-06-13T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
532545,Water Board Llantarnam,2023-06-13T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
532545,Water Board Llantarnam,2023-06-13T04:00:00.000+00:00,busbar,,L3 Active Power,kW,3.2
532545,Water Board Llantarnam,2023-06-13T04:00:00.000+00:00,busbar,,L2 Active Power,kW,5.22
532545,Water Board Llantarnam,2023-06-13T04:00:00.000+00:00,busbar,,L1 Active Power,kW,9.74
532545,Water Board Llantarnam,2023-06-13T04:00:00.000+00:00,busbar,,N Current (RMS),A,31.1
532545,Water Board Llantarnam,2023-06-13T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.6
532545,Water Board Llantarnam,2023-06-13T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
532545,Water Board Llantarnam,2023-06-13T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.9
532545,Water Board Llantarnam,2023-06-13T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
532545,Water Board Llantarnam,2023-06-13T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
532545,Water Board Llantarnam,2023-06-13T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
532545,Water Board Llantarnam,2023-06-13T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.56
532545,Water Board Llantarnam,2023-06-13T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.14
532545,Water Board Llantarnam,2023-06-13T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.74
532545,Water Board Llantarnam,2023-06-13T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
532545,Water Board Llantarnam,2023-06-13T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.1
532545,Water Board Llantarnam,2023-06-13T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
532545,Water Board Llantarnam,2023-06-13T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
532545,Water Board Llantarnam,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
532545,Water Board Llantarnam,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
532545,Water Board Llantarnam,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.07
532545,Water Board Llantarnam,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
532545,Water Board Llantarnam,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.02
532545,Water Board Llantarnam,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.1
532545,Water Board Llantarnam,2023-06-13T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
532545,Water Board Llantarnam,2023-06-13T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
532545,Water Board Llantarnam,2023-06-13T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
532545,Water Board Llantarnam,2023-06-13T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.6
532545,Water Board Llantarnam,2023-06-13T03:50:00.000+00:00,transformer,,Temperature,C,31.3
532545,Water Board Llantarnam,2023-06-13T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
532545,Water Board Llantarnam,2023-06-13T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
532545,Water Board Llantarnam,2023-06-13T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
532545,Water Board Llantarnam,2023-06-13T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
532545,Water Board Llantarnam,2023-06-13T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
532545,Water Board Llantarnam,2023-06-13T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
532545,Water Board Llantarnam,2023-06-13T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
532545,Water Board Llantarnam,2023-06-13T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
532545,Water Board Llantarnam,2023-06-13T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
532545,Water Board Llantarnam,2023-06-13T03:50:00.000+00:00,busbar,,L3 Active Power,kW,3.18
532545,Water Board Llantarnam,2023-06-13T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.15
532545,Water Board Llantarnam,2023-06-13T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.84
532545,Water Board Llantarnam,2023-06-13T03:50:00.000+00:00,busbar,,N Current (RMS),A,32.3
532545,Water Board Llantarnam,2023-06-13T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.4
532545,Water Board Llantarnam,2023-06-13T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
532545,Water Board Llantarnam,2023-06-13T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
532545,Water Board Llantarnam,2023-06-13T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
532545,Water Board Llantarnam,2023-06-13T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
532545,Water Board Llantarnam,2023-06-13T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.82
532545,Water Board Llantarnam,2023-06-13T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.21
532545,Water Board Llantarnam,2023-06-13T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.43
532545,Water Board Llantarnam,2023-06-13T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.77
532545,Water Board Llantarnam,2023-06-13T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
532545,Water Board Llantarnam,2023-06-13T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.7
532545,Water Board Llantarnam,2023-06-13T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
532545,Water Board Llantarnam,2023-06-13T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
532545,Water Board Llantarnam,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
532545,Water Board Llantarnam,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.14
532545,Water Board Llantarnam,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.06
532545,Water Board Llantarnam,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.69
532545,Water Board Llantarnam,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
532545,Water Board Llantarnam,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.17
532545,Water Board Llantarnam,2023-06-13T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.0
532545,Water Board Llantarnam,2023-06-13T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
532545,Water Board Llantarnam,2023-06-13T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
532545,Water Board Llantarnam,2023-06-13T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
532545,Water Board Llantarnam,2023-06-13T03:40:00.000+00:00,transformer,,Temperature,C,31.4
532545,Water Board Llantarnam,2023-06-13T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
532545,Water Board Llantarnam,2023-06-13T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
532545,Water Board Llantarnam,2023-06-13T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
532545,Water Board Llantarnam,2023-06-13T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
532545,Water Board Llantarnam,2023-06-13T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
532545,Water Board Llantarnam,2023-06-13T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
532545,Water Board Llantarnam,2023-06-13T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
532545,Water Board Llantarnam,2023-06-13T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
532545,Water Board Llantarnam,2023-06-13T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
532545,Water Board Llantarnam,2023-06-13T03:40:00.000+00:00,busbar,,L3 Active Power,kW,4.9
532545,Water Board Llantarnam,2023-06-13T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.65
532545,Water Board Llantarnam,2023-06-13T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.94
532545,Water Board Llantarnam,2023-06-13T03:40:00.000+00:00,busbar,,N Current (RMS),A,26.8
532545,Water Board Llantarnam,2023-06-13T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
532545,Water Board Llantarnam,2023-06-13T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
532545,Water Board Llantarnam,2023-06-13T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
532545,Water Board Llantarnam,2023-06-13T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
532545,Water Board Llantarnam,2023-06-13T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
532545,Water Board Llantarnam,2023-06-13T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
532545,Water Board Llantarnam,2023-06-13T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.93
532545,Water Board Llantarnam,2023-06-13T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.28
532545,Water Board Llantarnam,2023-06-13T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.57
532545,Water Board Llantarnam,2023-06-13T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
532545,Water Board Llantarnam,2023-06-13T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
532545,Water Board Llantarnam,2023-06-13T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
532545,Water Board Llantarnam,2023-06-13T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
532545,Water Board Llantarnam,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
532545,Water Board Llantarnam,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
532545,Water Board Llantarnam,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.94
532545,Water Board Llantarnam,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.88
532545,Water Board Llantarnam,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
532545,Water Board Llantarnam,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.2
532545,Water Board Llantarnam,2023-06-13T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
532545,Water Board Llantarnam,2023-06-13T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.7
532545,Water Board Llantarnam,2023-06-13T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
532545,Water Board Llantarnam,2023-06-13T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.9
532545,Water Board Llantarnam,2023-06-13T03:30:00.000+00:00,transformer,,Temperature,C,31.4
532545,Water Board Llantarnam,2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
532545,Water Board Llantarnam,2023-06-13T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
532545,Water Board Llantarnam,2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
532545,Water Board Llantarnam,2023-06-13T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.59
532545,Water Board Llantarnam,2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
532545,Water Board Llantarnam,2023-06-13T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
532545,Water Board Llantarnam,2023-06-13T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
532545,Water Board Llantarnam,2023-06-13T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
532545,Water Board Llantarnam,2023-06-13T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.06
532545,Water Board Llantarnam,2023-06-13T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.81
532545,Water Board Llantarnam,2023-06-13T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.25
532545,Water Board Llantarnam,2023-06-13T03:30:00.000+00:00,busbar,,L1 Active Power,kW,9.77
532545,Water Board Llantarnam,2023-06-13T03:30:00.000+00:00,busbar,,N Current (RMS),A,22.8
532545,Water Board Llantarnam,2023-06-13T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
532545,Water Board Llantarnam,2023-06-13T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
532545,Water Board Llantarnam,2023-06-13T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
532545,Water Board Llantarnam,2023-06-13T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
532545,Water Board Llantarnam,2023-06-13T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
532545,Water Board Llantarnam,2023-06-13T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
532545,Water Board Llantarnam,2023-06-13T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.27
532545,Water Board Llantarnam,2023-06-13T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.36
532545,Water Board Llantarnam,2023-06-13T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.41
532545,Water Board Llantarnam,2023-06-13T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
532545,Water Board Llantarnam,2023-06-13T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.6
532545,Water Board Llantarnam,2023-06-13T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
532545,Water Board Llantarnam,2023-06-13T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
532545,Water Board Llantarnam,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
532545,Water Board Llantarnam,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
532545,Water Board Llantarnam,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.8
532545,Water Board Llantarnam,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.42
532545,Water Board Llantarnam,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.61
532545,Water Board Llantarnam,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.96
532545,Water Board Llantarnam,2023-06-13T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
532545,Water Board Llantarnam,2023-06-13T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.0
532545,Water Board Llantarnam,2023-06-13T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
532545,Water Board Llantarnam,2023-06-13T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.8
532545,Water Board Llantarnam,2023-06-13T03:20:00.000+00:00,transformer,,Temperature,C,31.5
532545,Water Board Llantarnam,2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
532545,Water Board Llantarnam,2023-06-13T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
532545,Water Board Llantarnam,2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
532545,Water Board Llantarnam,2023-06-13T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.04
532545,Water Board Llantarnam,2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
532545,Water Board Llantarnam,2023-06-13T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
532545,Water Board Llantarnam,2023-06-13T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
532545,Water Board Llantarnam,2023-06-13T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
532545,Water Board Llantarnam,2023-06-13T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.02
532545,Water Board Llantarnam,2023-06-13T03:20:00.000+00:00,busbar,,L3 Active Power,kW,10.69
532545,Water Board Llantarnam,2023-06-13T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.97
532545,Water Board Llantarnam,2023-06-13T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.37
532545,Water Board Llantarnam,2023-06-13T03:20:00.000+00:00,busbar,,N Current (RMS),A,20.1
532545,Water Board Llantarnam,2023-06-13T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
532545,Water Board Llantarnam,2023-06-13T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
532545,Water Board Llantarnam,2023-06-13T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
532545,Water Board Llantarnam,2023-06-13T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
532545,Water Board Llantarnam,2023-06-13T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
532545,Water Board Llantarnam,2023-06-13T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.15
532545,Water Board Llantarnam,2023-06-13T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.69
532545,Water Board Llantarnam,2023-06-13T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.11
532545,Water Board Llantarnam,2023-06-13T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.77
532545,Water Board Llantarnam,2023-06-13T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.3
532545,Water Board Llantarnam,2023-06-13T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.4
532545,Water Board Llantarnam,2023-06-13T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
532545,Water Board Llantarnam,2023-06-13T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
532545,Water Board Llantarnam,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
532545,Water Board Llantarnam,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.32
532545,Water Board Llantarnam,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
532545,Water Board Llantarnam,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.89
532545,Water Board Llantarnam,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
532545,Water Board Llantarnam,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.37
532545,Water Board Llantarnam,2023-06-13T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
532545,Water Board Llantarnam,2023-06-13T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
532545,Water Board Llantarnam,2023-06-13T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
532545,Water Board Llantarnam,2023-06-13T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.5
532545,Water Board Llantarnam,2023-06-13T03:10:00.000+00:00,transformer,,Temperature,C,31.6
532545,Water Board Llantarnam,2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
532545,Water Board Llantarnam,2023-06-13T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
532545,Water Board Llantarnam,2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
532545,Water Board Llantarnam,2023-06-13T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.87
532545,Water Board Llantarnam,2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
532545,Water Board Llantarnam,2023-06-13T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
532545,Water Board Llantarnam,2023-06-13T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
532545,Water Board Llantarnam,2023-06-13T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.33
532545,Water Board Llantarnam,2023-06-13T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
532545,Water Board Llantarnam,2023-06-13T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.58
532545,Water Board Llantarnam,2023-06-13T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.62
532545,Water Board Llantarnam,2023-06-13T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.14
532545,Water Board Llantarnam,2023-06-13T03:10:00.000+00:00,busbar,,N Current (RMS),A,15.9
532545,Water Board Llantarnam,2023-06-13T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
532545,Water Board Llantarnam,2023-06-13T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
532545,Water Board Llantarnam,2023-06-13T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
532545,Water Board Llantarnam,2023-06-13T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
532545,Water Board Llantarnam,2023-06-13T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.05
532545,Water Board Llantarnam,2023-06-13T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.09
532545,Water Board Llantarnam,2023-06-13T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.57
532545,Water Board Llantarnam,2023-06-13T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.06
532545,Water Board Llantarnam,2023-06-13T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.76
532545,Water Board Llantarnam,2023-06-13T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
532545,Water Board Llantarnam,2023-06-13T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.0
532545,Water Board Llantarnam,2023-06-13T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
532545,Water Board Llantarnam,2023-06-13T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
532545,Water Board Llantarnam,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
532545,Water Board Llantarnam,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
532545,Water Board Llantarnam,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
532545,Water Board Llantarnam,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
532545,Water Board Llantarnam,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
532545,Water Board Llantarnam,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.48
532545,Water Board Llantarnam,2023-06-13T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
532545,Water Board Llantarnam,2023-06-13T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
532545,Water Board Llantarnam,2023-06-13T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
532545,Water Board Llantarnam,2023-06-13T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
532545,Water Board Llantarnam,2023-06-13T03:00:00.000+00:00,transformer,,Temperature,C,31.7
532545,Water Board Llantarnam,2023-06-13T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
532545,Water Board Llantarnam,2023-06-13T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
532545,Water Board Llantarnam,2023-06-13T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
532545,Water Board Llantarnam,2023-06-13T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
532545,Water Board Llantarnam,2023-06-13T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
532545,Water Board Llantarnam,2023-06-13T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.29
532545,Water Board Llantarnam,2023-06-13T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
532545,Water Board Llantarnam,2023-06-13T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
532545,Water Board Llantarnam,2023-06-13T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
532545,Water Board Llantarnam,2023-06-13T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.47
532545,Water Board Llantarnam,2023-06-13T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.6
532545,Water Board Llantarnam,2023-06-13T03:00:00.000+00:00,busbar,,L1 Active Power,kW,10.25
532545,Water Board Llantarnam,2023-06-13T03:00:00.000+00:00,busbar,,N Current (RMS),A,17.3
532545,Water Board Llantarnam,2023-06-13T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
532545,Water Board Llantarnam,2023-06-13T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
532545,Water Board Llantarnam,2023-06-13T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.3
532545,Water Board Llantarnam,2023-06-13T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
532545,Water Board Llantarnam,2023-06-13T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
532545,Water Board Llantarnam,2023-06-13T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.12
532545,Water Board Llantarnam,2023-06-13T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.47
532545,Water Board Llantarnam,2023-06-13T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.27
532545,Water Board Llantarnam,2023-06-13T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.44
532545,Water Board Llantarnam,2023-06-13T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
532545,Water Board Llantarnam,2023-06-13T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.4
532545,Water Board Llantarnam,2023-06-13T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
532545,Water Board Llantarnam,2023-06-13T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
532545,Water Board Llantarnam,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
532545,Water Board Llantarnam,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
532545,Water Board Llantarnam,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
532545,Water Board Llantarnam,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
532545,Water Board Llantarnam,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.71
532545,Water Board Llantarnam,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.59
532545,Water Board Llantarnam,2023-06-13T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.0
532545,Water Board Llantarnam,2023-06-13T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
532545,Water Board Llantarnam,2023-06-13T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
532545,Water Board Llantarnam,2023-06-13T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
532545,Water Board Llantarnam,2023-06-13T02:50:00.000+00:00,transformer,,Temperature,C,31.8
532545,Water Board Llantarnam,2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
532545,Water Board Llantarnam,2023-06-13T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
532545,Water Board Llantarnam,2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
532545,Water Board Llantarnam,2023-06-13T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
532545,Water Board Llantarnam,2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
532545,Water Board Llantarnam,2023-06-13T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
532545,Water Board Llantarnam,2023-06-13T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
532545,Water Board Llantarnam,2023-06-13T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
532545,Water Board Llantarnam,2023-06-13T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
532545,Water Board Llantarnam,2023-06-13T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.37
532545,Water Board Llantarnam,2023-06-13T02:50:00.000+00:00,busbar,,L2 Active Power,kW,6.98
532545,Water Board Llantarnam,2023-06-13T02:50:00.000+00:00,busbar,,L1 Active Power,kW,11.04
532545,Water Board Llantarnam,2023-06-13T02:50:00.000+00:00,busbar,,N Current (RMS),A,17.7
532545,Water Board Llantarnam,2023-06-13T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
532545,Water Board Llantarnam,2023-06-13T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
532545,Water Board Llantarnam,2023-06-13T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
532545,Water Board Llantarnam,2023-06-13T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
532545,Water Board Llantarnam,2023-06-13T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
532545,Water Board Llantarnam,2023-06-13T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.04
532545,Water Board Llantarnam,2023-06-13T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.59
532545,Water Board Llantarnam,2023-06-13T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.32
532545,Water Board Llantarnam,2023-06-13T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.78
532545,Water Board Llantarnam,2023-06-13T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
532545,Water Board Llantarnam,2023-06-13T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.0
532545,Water Board Llantarnam,2023-06-13T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
532545,Water Board Llantarnam,2023-06-13T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
532545,Water Board Llantarnam,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
532545,Water Board Llantarnam,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
532545,Water Board Llantarnam,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.78
532545,Water Board Llantarnam,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
532545,Water Board Llantarnam,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.63
532545,Water Board Llantarnam,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.53
532545,Water Board Llantarnam,2023-06-13T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
532545,Water Board Llantarnam,2023-06-13T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
532545,Water Board Llantarnam,2023-06-13T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
532545,Water Board Llantarnam,2023-06-13T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
532545,Water Board Llantarnam,2023-06-13T02:40:00.000+00:00,transformer,,Temperature,C,31.9
532545,Water Board Llantarnam,2023-06-13T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
532545,Water Board Llantarnam,2023-06-13T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
532545,Water Board Llantarnam,2023-06-13T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
532545,Water Board Llantarnam,2023-06-13T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.65
532545,Water Board Llantarnam,2023-06-13T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
532545,Water Board Llantarnam,2023-06-13T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
532545,Water Board Llantarnam,2023-06-13T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
532545,Water Board Llantarnam,2023-06-13T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
532545,Water Board Llantarnam,2023-06-13T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
532545,Water Board Llantarnam,2023-06-13T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.49
532545,Water Board Llantarnam,2023-06-13T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.95
532545,Water Board Llantarnam,2023-06-13T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.31
532545,Water Board Llantarnam,2023-06-13T02:40:00.000+00:00,busbar,,N Current (RMS),A,16.1
532545,Water Board Llantarnam,2023-06-13T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
532545,Water Board Llantarnam,2023-06-13T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
532545,Water Board Llantarnam,2023-06-13T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,43.6
532545,Water Board Llantarnam,2023-06-13T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.46
532545,Water Board Llantarnam,2023-06-13T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
532545,Water Board Llantarnam,2023-06-13T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.51
532545,Water Board Llantarnam,2023-06-13T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.54
532545,Water Board Llantarnam,2023-06-13T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.43
532545,Water Board Llantarnam,2023-06-13T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.92
532545,Water Board Llantarnam,2023-06-13T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
532545,Water Board Llantarnam,2023-06-13T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.6
532545,Water Board Llantarnam,2023-06-13T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
532545,Water Board Llantarnam,2023-06-13T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
532545,Water Board Llantarnam,2023-06-13T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
532545,Water Board Llantarnam,2023-06-13T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
532545,Water Board Llantarnam,2023-06-13T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
532545,Water Board Llantarnam,2023-06-13T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
532545,Water Board Llantarnam,2023-06-13T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
532545,Water Board Llantarnam,2023-06-13T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.6
532545,Water Board Llantarnam,2023-06-13T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.7
532545,Water Board Llantarnam,2023-06-13T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
532545,Water Board Llantarnam,2023-06-13T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
532545,Water Board Llantarnam,2023-06-13T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
532545,Water Board Llantarnam,2023-06-13T02:30:00.000+00:00,transformer,,Temperature,C,32.0
532545,Water Board Llantarnam,2023-06-13T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
532545,Water Board Llantarnam,2023-06-13T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
532545,Water Board Llantarnam,2023-06-13T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
532545,Water Board Llantarnam,2023-06-13T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
532545,Water Board Llantarnam,2023-06-13T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.2
532545,Water Board Llantarnam,2023-06-13T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
532545,Water Board Llantarnam,2023-06-13T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
532545,Water Board Llantarnam,2023-06-13T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
532545,Water Board Llantarnam,2023-06-13T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.3
532545,Water Board Llantarnam,2023-06-13T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.45
532545,Water Board Llantarnam,2023-06-13T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.15
532545,Water Board Llantarnam,2023-06-13T02:30:00.000+00:00,busbar,,L1 Active Power,kW,9.51
532545,Water Board Llantarnam,2023-06-13T02:30:00.000+00:00,busbar,,N Current (RMS),A,15.2
532545,Water Board Llantarnam,2023-06-13T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
532545,Water Board Llantarnam,2023-06-13T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
532545,Water Board Llantarnam,2023-06-13T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
532545,Water Board Llantarnam,2023-06-13T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
532545,Water Board Llantarnam,2023-06-13T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
532545,Water Board Llantarnam,2023-06-13T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
532545,Water Board Llantarnam,2023-06-13T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.65
532545,Water Board Llantarnam,2023-06-13T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.68
532545,Water Board Llantarnam,2023-06-13T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.08
532545,Water Board Llantarnam,2023-06-13T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.8
532545,Water Board Llantarnam,2023-06-13T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.0
532545,Water Board Llantarnam,2023-06-13T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
532545,Water Board Llantarnam,2023-06-13T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
532545,Water Board Llantarnam,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
532545,Water Board Llantarnam,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
532545,Water Board Llantarnam,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.79
532545,Water Board Llantarnam,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
532545,Water Board Llantarnam,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
532545,Water Board Llantarnam,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.6
532545,Water Board Llantarnam,2023-06-13T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
532545,Water Board Llantarnam,2023-06-13T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
532545,Water Board Llantarnam,2023-06-13T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.9
532545,Water Board Llantarnam,2023-06-13T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
532545,Water Board Llantarnam,2023-06-13T02:20:00.000+00:00,transformer,,Temperature,C,32.1
532545,Water Board Llantarnam,2023-06-13T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
532545,Water Board Llantarnam,2023-06-13T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
532545,Water Board Llantarnam,2023-06-13T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
532545,Water Board Llantarnam,2023-06-13T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
532545,Water Board Llantarnam,2023-06-13T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
532545,Water Board Llantarnam,2023-06-13T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
532545,Water Board Llantarnam,2023-06-13T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
532545,Water Board Llantarnam,2023-06-13T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
532545,Water Board Llantarnam,2023-06-13T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
532545,Water Board Llantarnam,2023-06-13T02:20:00.000+00:00,busbar,,L3 Active Power,kW,11.56
532545,Water Board Llantarnam,2023-06-13T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.25
532545,Water Board Llantarnam,2023-06-13T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.68
532545,Water Board Llantarnam,2023-06-13T02:20:00.000+00:00,busbar,,N Current (RMS),A,16.0
532545,Water Board Llantarnam,2023-06-13T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.1
532545,Water Board Llantarnam,2023-06-13T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
532545,Water Board Llantarnam,2023-06-13T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.6
532545,Water Board Llantarnam,2023-06-13T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
532545,Water Board Llantarnam,2023-06-13T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
532545,Water Board Llantarnam,2023-06-13T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
532545,Water Board Llantarnam,2023-06-13T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.81
532545,Water Board Llantarnam,2023-06-13T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.76
532545,Water Board Llantarnam,2023-06-13T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.79
532545,Water Board Llantarnam,2023-06-13T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
532545,Water Board Llantarnam,2023-06-13T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.9
532545,Water Board Llantarnam,2023-06-13T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.0
532545,Water Board Llantarnam,2023-06-13T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
532545,Water Board Llantarnam,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
532545,Water Board Llantarnam,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
532545,Water Board Llantarnam,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.87
532545,Water Board Llantarnam,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
532545,Water Board Llantarnam,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.63
532545,Water Board Llantarnam,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.67
532545,Water Board Llantarnam,2023-06-13T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
532545,Water Board Llantarnam,2023-06-13T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
532545,Water Board Llantarnam,2023-06-13T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
532545,Water Board Llantarnam,2023-06-13T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
532545,Water Board Llantarnam,2023-06-13T02:10:00.000+00:00,transformer,,Temperature,C,32.1
532545,Water Board Llantarnam,2023-06-13T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
532545,Water Board Llantarnam,2023-06-13T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
532545,Water Board Llantarnam,2023-06-13T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
532545,Water Board Llantarnam,2023-06-13T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
532545,Water Board Llantarnam,2023-06-13T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
532545,Water Board Llantarnam,2023-06-13T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
532545,Water Board Llantarnam,2023-06-13T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.79
532545,Water Board Llantarnam,2023-06-13T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
532545,Water Board Llantarnam,2023-06-13T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
532545,Water Board Llantarnam,2023-06-13T02:10:00.000+00:00,busbar,,L3 Active Power,kW,11.75
532545,Water Board Llantarnam,2023-06-13T02:10:00.000+00:00,busbar,,L2 Active Power,kW,7.4
532545,Water Board Llantarnam,2023-06-13T02:10:00.000+00:00,busbar,,L1 Active Power,kW,9.46
532545,Water Board Llantarnam,2023-06-13T02:10:00.000+00:00,busbar,,N Current (RMS),A,15.8
532545,Water Board Llantarnam,2023-06-13T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
532545,Water Board Llantarnam,2023-06-13T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
532545,Water Board Llantarnam,2023-06-13T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.8
532545,Water Board Llantarnam,2023-06-13T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
532545,Water Board Llantarnam,2023-06-13T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
532545,Water Board Llantarnam,2023-06-13T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
532545,Water Board Llantarnam,2023-06-13T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.62
532545,Water Board Llantarnam,2023-06-13T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.08
532545,Water Board Llantarnam,2023-06-13T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.69
532545,Water Board Llantarnam,2023-06-13T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
532545,Water Board Llantarnam,2023-06-13T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.1
532545,Water Board Llantarnam,2023-06-13T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.0
532545,Water Board Llantarnam,2023-06-13T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
532545,Water Board Llantarnam,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
532545,Water Board Llantarnam,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
532545,Water Board Llantarnam,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.78
532545,Water Board Llantarnam,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
532545,Water Board Llantarnam,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
532545,Water Board Llantarnam,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.56
532545,Water Board Llantarnam,2023-06-13T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.8
532545,Water Board Llantarnam,2023-06-13T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
532545,Water Board Llantarnam,2023-06-13T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
532545,Water Board Llantarnam,2023-06-13T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
532545,Water Board Llantarnam,2023-06-13T02:00:00.000+00:00,transformer,,Temperature,C,32.3
532545,Water Board Llantarnam,2023-06-13T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
532545,Water Board Llantarnam,2023-06-13T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
532545,Water Board Llantarnam,2023-06-13T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
532545,Water Board Llantarnam,2023-06-13T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
532545,Water Board Llantarnam,2023-06-13T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
532545,Water Board Llantarnam,2023-06-13T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
532545,Water Board Llantarnam,2023-06-13T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
532545,Water Board Llantarnam,2023-06-13T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
532545,Water Board Llantarnam,2023-06-13T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
532545,Water Board Llantarnam,2023-06-13T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.59
532545,Water Board Llantarnam,2023-06-13T02:00:00.000+00:00,busbar,,L2 Active Power,kW,6.91
532545,Water Board Llantarnam,2023-06-13T02:00:00.000+00:00,busbar,,L1 Active Power,kW,9.26
532545,Water Board Llantarnam,2023-06-13T02:00:00.000+00:00,busbar,,N Current (RMS),A,17.2
532545,Water Board Llantarnam,2023-06-13T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
532545,Water Board Llantarnam,2023-06-13T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
532545,Water Board Llantarnam,2023-06-13T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
532545,Water Board Llantarnam,2023-06-13T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
532545,Water Board Llantarnam,2023-06-13T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
532545,Water Board Llantarnam,2023-06-13T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.49
532545,Water Board Llantarnam,2023-06-13T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.6
532545,Water Board Llantarnam,2023-06-13T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.35
532545,Water Board Llantarnam,2023-06-13T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.8
532545,Water Board Llantarnam,2023-06-13T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
532545,Water Board Llantarnam,2023-06-13T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.0
532545,Water Board Llantarnam,2023-06-13T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
532545,Water Board Llantarnam,2023-06-13T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
532545,Water Board Llantarnam,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
532545,Water Board Llantarnam,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
532545,Water Board Llantarnam,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.76
532545,Water Board Llantarnam,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.02
532545,Water Board Llantarnam,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.45
532545,Water Board Llantarnam,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.47
532545,Water Board Llantarnam,2023-06-13T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.9
532545,Water Board Llantarnam,2023-06-13T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
532545,Water Board Llantarnam,2023-06-13T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
532545,Water Board Llantarnam,2023-06-13T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
532545,Water Board Llantarnam,2023-06-13T01:50:00.000+00:00,transformer,,Temperature,C,32.3
532545,Water Board Llantarnam,2023-06-13T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
