Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532545,Water Board Llantarnam,2023-06-13T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
532545,Water Board Llantarnam,2023-06-13T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
532545,Water Board Llantarnam,2023-06-13T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
532545,Water Board Llantarnam,2023-06-13T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
532545,Water Board Llantarnam,2023-06-13T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
532545,Water Board Llantarnam,2023-06-13T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
532545,Water Board Llantarnam,2023-06-13T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
532545,Water Board Llantarnam,2023-06-13T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
532545,Water Board Llantarnam,2023-06-13T01:50:00.000+00:00,busbar,,L3 Active Power,kW,11.62
532545,Water Board Llantarnam,2023-06-13T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.8
532545,Water Board Llantarnam,2023-06-13T01:50:00.000+00:00,busbar,,L1 Active Power,kW,9.27
532545,Water Board Llantarnam,2023-06-13T01:50:00.000+00:00,busbar,,N Current (RMS),A,16.6
532545,Water Board Llantarnam,2023-06-13T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
532545,Water Board Llantarnam,2023-06-13T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
532545,Water Board Llantarnam,2023-06-13T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
532545,Water Board Llantarnam,2023-06-13T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
532545,Water Board Llantarnam,2023-06-13T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.61
532545,Water Board Llantarnam,2023-06-13T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.81
532545,Water Board Llantarnam,2023-06-13T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.75
532545,Water Board Llantarnam,2023-06-13T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.5
532545,Water Board Llantarnam,2023-06-13T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.71
532545,Water Board Llantarnam,2023-06-13T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
532545,Water Board Llantarnam,2023-06-13T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.6
532545,Water Board Llantarnam,2023-06-13T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
532545,Water Board Llantarnam,2023-06-13T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
532545,Water Board Llantarnam,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
532545,Water Board Llantarnam,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
532545,Water Board Llantarnam,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
532545,Water Board Llantarnam,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.98
532545,Water Board Llantarnam,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
532545,Water Board Llantarnam,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.63
532545,Water Board Llantarnam,2023-06-13T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
532545,Water Board Llantarnam,2023-06-13T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
532545,Water Board Llantarnam,2023-06-13T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
532545,Water Board Llantarnam,2023-06-13T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
532545,Water Board Llantarnam,2023-06-13T01:40:00.000+00:00,transformer,,Temperature,C,32.4
532545,Water Board Llantarnam,2023-06-13T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
532545,Water Board Llantarnam,2023-06-13T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
532545,Water Board Llantarnam,2023-06-13T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
532545,Water Board Llantarnam,2023-06-13T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.85
532545,Water Board Llantarnam,2023-06-13T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
532545,Water Board Llantarnam,2023-06-13T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.15
532545,Water Board Llantarnam,2023-06-13T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
532545,Water Board Llantarnam,2023-06-13T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
532545,Water Board Llantarnam,2023-06-13T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
532545,Water Board Llantarnam,2023-06-13T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.74
532545,Water Board Llantarnam,2023-06-13T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.23
532545,Water Board Llantarnam,2023-06-13T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.34
532545,Water Board Llantarnam,2023-06-13T01:40:00.000+00:00,busbar,,N Current (RMS),A,16.8
532545,Water Board Llantarnam,2023-06-13T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
532545,Water Board Llantarnam,2023-06-13T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
532545,Water Board Llantarnam,2023-06-13T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
532545,Water Board Llantarnam,2023-06-13T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
532545,Water Board Llantarnam,2023-06-13T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
532545,Water Board Llantarnam,2023-06-13T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
532545,Water Board Llantarnam,2023-06-13T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.81
532545,Water Board Llantarnam,2023-06-13T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.71
532545,Water Board Llantarnam,2023-06-13T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.77
532545,Water Board Llantarnam,2023-06-13T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.6
532545,Water Board Llantarnam,2023-06-13T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,45.0
532545,Water Board Llantarnam,2023-06-13T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
532545,Water Board Llantarnam,2023-06-13T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
532545,Water Board Llantarnam,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
532545,Water Board Llantarnam,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
532545,Water Board Llantarnam,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.77
532545,Water Board Llantarnam,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.99
532545,Water Board Llantarnam,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.01
532545,Water Board Llantarnam,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.78
532545,Water Board Llantarnam,2023-06-13T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
532545,Water Board Llantarnam,2023-06-13T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
532545,Water Board Llantarnam,2023-06-13T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.6
532545,Water Board Llantarnam,2023-06-13T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
532545,Water Board Llantarnam,2023-06-13T01:30:00.000+00:00,transformer,,Temperature,C,32.5
532545,Water Board Llantarnam,2023-06-13T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
532545,Water Board Llantarnam,2023-06-13T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.61
532545,Water Board Llantarnam,2023-06-13T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
532545,Water Board Llantarnam,2023-06-13T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
532545,Water Board Llantarnam,2023-06-13T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
532545,Water Board Llantarnam,2023-06-13T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
532545,Water Board Llantarnam,2023-06-13T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
532545,Water Board Llantarnam,2023-06-13T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
532545,Water Board Llantarnam,2023-06-13T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
532545,Water Board Llantarnam,2023-06-13T01:30:00.000+00:00,busbar,,L3 Active Power,kW,12.79
532545,Water Board Llantarnam,2023-06-13T01:30:00.000+00:00,busbar,,L2 Active Power,kW,7.72
532545,Water Board Llantarnam,2023-06-13T01:30:00.000+00:00,busbar,,L1 Active Power,kW,9.55
532545,Water Board Llantarnam,2023-06-13T01:30:00.000+00:00,busbar,,N Current (RMS),A,19.3
532545,Water Board Llantarnam,2023-06-13T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.3
532545,Water Board Llantarnam,2023-06-13T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
532545,Water Board Llantarnam,2023-06-13T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
532545,Water Board Llantarnam,2023-06-13T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
532545,Water Board Llantarnam,2023-06-13T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
532545,Water Board Llantarnam,2023-06-13T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
532545,Water Board Llantarnam,2023-06-13T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,11.37
532545,Water Board Llantarnam,2023-06-13T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.03
532545,Water Board Llantarnam,2023-06-13T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.4
532545,Water Board Llantarnam,2023-06-13T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,33.6
532545,Water Board Llantarnam,2023-06-13T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,47.4
532545,Water Board Llantarnam,2023-06-13T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
532545,Water Board Llantarnam,2023-06-13T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
532545,Water Board Llantarnam,2023-06-13T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
532545,Water Board Llantarnam,2023-06-13T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
532545,Water Board Llantarnam,2023-06-13T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.83
532545,Water Board Llantarnam,2023-06-13T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.99
532545,Water Board Llantarnam,2023-06-13T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.23
532545,Water Board Llantarnam,2023-06-13T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.78
532545,Water Board Llantarnam,2023-06-13T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
532545,Water Board Llantarnam,2023-06-13T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
532545,Water Board Llantarnam,2023-06-13T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
532545,Water Board Llantarnam,2023-06-13T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
532545,Water Board Llantarnam,2023-06-13T01:20:00.000+00:00,transformer,,Temperature,C,32.5
532545,Water Board Llantarnam,2023-06-13T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
532545,Water Board Llantarnam,2023-06-13T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.51
532545,Water Board Llantarnam,2023-06-13T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
532545,Water Board Llantarnam,2023-06-13T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
532545,Water Board Llantarnam,2023-06-13T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
532545,Water Board Llantarnam,2023-06-13T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.5
532545,Water Board Llantarnam,2023-06-13T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
532545,Water Board Llantarnam,2023-06-13T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
532545,Water Board Llantarnam,2023-06-13T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
532545,Water Board Llantarnam,2023-06-13T01:20:00.000+00:00,busbar,,L3 Active Power,kW,13.36
532545,Water Board Llantarnam,2023-06-13T01:20:00.000+00:00,busbar,,L2 Active Power,kW,8.27
532545,Water Board Llantarnam,2023-06-13T01:20:00.000+00:00,busbar,,L1 Active Power,kW,9.19
532545,Water Board Llantarnam,2023-06-13T01:20:00.000+00:00,busbar,,N Current (RMS),A,21.6
532545,Water Board Llantarnam,2023-06-13T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.8
532545,Water Board Llantarnam,2023-06-13T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
532545,Water Board Llantarnam,2023-06-13T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
532545,Water Board Llantarnam,2023-06-13T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.52
532545,Water Board Llantarnam,2023-06-13T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
532545,Water Board Llantarnam,2023-06-13T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
532545,Water Board Llantarnam,2023-06-13T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.76
532545,Water Board Llantarnam,2023-06-13T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.92
532545,Water Board Llantarnam,2023-06-13T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.56
532545,Water Board Llantarnam,2023-06-13T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
532545,Water Board Llantarnam,2023-06-13T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.8
532545,Water Board Llantarnam,2023-06-13T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
532545,Water Board Llantarnam,2023-06-13T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
532545,Water Board Llantarnam,2023-06-13T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
532545,Water Board Llantarnam,2023-06-13T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
532545,Water Board Llantarnam,2023-06-13T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.78
532545,Water Board Llantarnam,2023-06-13T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.98
532545,Water Board Llantarnam,2023-06-13T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.34
532545,Water Board Llantarnam,2023-06-13T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.68
532545,Water Board Llantarnam,2023-06-13T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.5
532545,Water Board Llantarnam,2023-06-13T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
532545,Water Board Llantarnam,2023-06-13T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
532545,Water Board Llantarnam,2023-06-13T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
532545,Water Board Llantarnam,2023-06-13T01:10:00.000+00:00,transformer,,Temperature,C,32.6
532545,Water Board Llantarnam,2023-06-13T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.97
532545,Water Board Llantarnam,2023-06-13T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.46
532545,Water Board Llantarnam,2023-06-13T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
532545,Water Board Llantarnam,2023-06-13T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
532545,Water Board Llantarnam,2023-06-13T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
532545,Water Board Llantarnam,2023-06-13T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
532545,Water Board Llantarnam,2023-06-13T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
532545,Water Board Llantarnam,2023-06-13T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
532545,Water Board Llantarnam,2023-06-13T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
532545,Water Board Llantarnam,2023-06-13T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.74
532545,Water Board Llantarnam,2023-06-13T01:10:00.000+00:00,busbar,,L2 Active Power,kW,8.26
532545,Water Board Llantarnam,2023-06-13T01:10:00.000+00:00,busbar,,L1 Active Power,kW,9.24
532545,Water Board Llantarnam,2023-06-13T01:10:00.000+00:00,busbar,,N Current (RMS),A,17.0
532545,Water Board Llantarnam,2023-06-13T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
532545,Water Board Llantarnam,2023-06-13T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
532545,Water Board Llantarnam,2023-06-13T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
532545,Water Board Llantarnam,2023-06-13T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
532545,Water Board Llantarnam,2023-06-13T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
532545,Water Board Llantarnam,2023-06-13T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.13
532545,Water Board Llantarnam,2023-06-13T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.94
532545,Water Board Llantarnam,2023-06-13T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.28
532545,Water Board Llantarnam,2023-06-13T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.67
532545,Water Board Llantarnam,2023-06-13T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
532545,Water Board Llantarnam,2023-06-13T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.6
532545,Water Board Llantarnam,2023-06-13T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
532545,Water Board Llantarnam,2023-06-13T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
532545,Water Board Llantarnam,2023-06-13T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
532545,Water Board Llantarnam,2023-06-13T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
532545,Water Board Llantarnam,2023-06-13T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.85
532545,Water Board Llantarnam,2023-06-13T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.99
532545,Water Board Llantarnam,2023-06-13T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
532545,Water Board Llantarnam,2023-06-13T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.68
532545,Water Board Llantarnam,2023-06-13T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
532545,Water Board Llantarnam,2023-06-13T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
532545,Water Board Llantarnam,2023-06-13T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
532545,Water Board Llantarnam,2023-06-13T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
532545,Water Board Llantarnam,2023-06-13T01:00:00.000+00:00,transformer,,Temperature,C,32.7
532545,Water Board Llantarnam,2023-06-13T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.03
532545,Water Board Llantarnam,2023-06-13T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
532545,Water Board Llantarnam,2023-06-13T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
532545,Water Board Llantarnam,2023-06-13T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
532545,Water Board Llantarnam,2023-06-13T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532545,Water Board Llantarnam,2023-06-13T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
532545,Water Board Llantarnam,2023-06-13T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
532545,Water Board Llantarnam,2023-06-13T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
532545,Water Board Llantarnam,2023-06-13T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
532545,Water Board Llantarnam,2023-06-13T01:00:00.000+00:00,busbar,,L3 Active Power,kW,11.93
532545,Water Board Llantarnam,2023-06-13T01:00:00.000+00:00,busbar,,L2 Active Power,kW,7.0
532545,Water Board Llantarnam,2023-06-13T01:00:00.000+00:00,busbar,,L1 Active Power,kW,9.35
532545,Water Board Llantarnam,2023-06-13T01:00:00.000+00:00,busbar,,N Current (RMS),A,19.0
532545,Water Board Llantarnam,2023-06-13T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
532545,Water Board Llantarnam,2023-06-13T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
532545,Water Board Llantarnam,2023-06-13T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
532545,Water Board Llantarnam,2023-06-13T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
532545,Water Board Llantarnam,2023-06-13T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
532545,Water Board Llantarnam,2023-06-13T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
532545,Water Board Llantarnam,2023-06-13T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.01
532545,Water Board Llantarnam,2023-06-13T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.16
532545,Water Board Llantarnam,2023-06-13T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.89
532545,Water Board Llantarnam,2023-06-13T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
532545,Water Board Llantarnam,2023-06-13T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.8
532545,Water Board Llantarnam,2023-06-13T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
532545,Water Board Llantarnam,2023-06-13T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
532545,Water Board Llantarnam,2023-06-13T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
532545,Water Board Llantarnam,2023-06-13T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
532545,Water Board Llantarnam,2023-06-13T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.88
532545,Water Board Llantarnam,2023-06-13T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
532545,Water Board Llantarnam,2023-06-13T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.83
532545,Water Board Llantarnam,2023-06-13T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.68
532545,Water Board Llantarnam,2023-06-13T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
532545,Water Board Llantarnam,2023-06-13T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
532545,Water Board Llantarnam,2023-06-13T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
532545,Water Board Llantarnam,2023-06-13T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
532545,Water Board Llantarnam,2023-06-13T00:50:00.000+00:00,transformer,,Temperature,C,32.8
532545,Water Board Llantarnam,2023-06-13T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
532545,Water Board Llantarnam,2023-06-13T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.71
532545,Water Board Llantarnam,2023-06-13T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532545,Water Board Llantarnam,2023-06-13T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.2
532545,Water Board Llantarnam,2023-06-13T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
532545,Water Board Llantarnam,2023-06-13T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
532545,Water Board Llantarnam,2023-06-13T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
532545,Water Board Llantarnam,2023-06-13T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
532545,Water Board Llantarnam,2023-06-13T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
532545,Water Board Llantarnam,2023-06-13T00:50:00.000+00:00,busbar,,L3 Active Power,kW,12.0
532545,Water Board Llantarnam,2023-06-13T00:50:00.000+00:00,busbar,,L2 Active Power,kW,6.99
532545,Water Board Llantarnam,2023-06-13T00:50:00.000+00:00,busbar,,L1 Active Power,kW,9.57
532545,Water Board Llantarnam,2023-06-13T00:50:00.000+00:00,busbar,,N Current (RMS),A,19.6
532545,Water Board Llantarnam,2023-06-13T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.2
532545,Water Board Llantarnam,2023-06-13T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
532545,Water Board Llantarnam,2023-06-13T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
532545,Water Board Llantarnam,2023-06-13T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
532545,Water Board Llantarnam,2023-06-13T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.01
532545,Water Board Llantarnam,2023-06-13T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
532545,Water Board Llantarnam,2023-06-13T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.4
532545,Water Board Llantarnam,2023-06-13T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.76
532545,Water Board Llantarnam,2023-06-13T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.13
532545,Water Board Llantarnam,2023-06-13T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,38.4
532545,Water Board Llantarnam,2023-06-13T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.2
532545,Water Board Llantarnam,2023-06-13T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.9
532545,Water Board Llantarnam,2023-06-13T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
532545,Water Board Llantarnam,2023-06-13T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
532545,Water Board Llantarnam,2023-06-13T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.57
532545,Water Board Llantarnam,2023-06-13T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.79
532545,Water Board Llantarnam,2023-06-13T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
532545,Water Board Llantarnam,2023-06-13T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.59
532545,Water Board Llantarnam,2023-06-13T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.6
532545,Water Board Llantarnam,2023-06-13T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
532545,Water Board Llantarnam,2023-06-13T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
532545,Water Board Llantarnam,2023-06-13T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
532545,Water Board Llantarnam,2023-06-13T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
532545,Water Board Llantarnam,2023-06-13T00:40:00.000+00:00,transformer,,Temperature,C,32.9
532545,Water Board Llantarnam,2023-06-13T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
532545,Water Board Llantarnam,2023-06-13T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.59
532545,Water Board Llantarnam,2023-06-13T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
532545,Water Board Llantarnam,2023-06-13T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
532545,Water Board Llantarnam,2023-06-13T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
532545,Water Board Llantarnam,2023-06-13T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
532545,Water Board Llantarnam,2023-06-13T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
532545,Water Board Llantarnam,2023-06-13T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
532545,Water Board Llantarnam,2023-06-13T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
532545,Water Board Llantarnam,2023-06-13T00:40:00.000+00:00,busbar,,L3 Active Power,kW,14.39
532545,Water Board Llantarnam,2023-06-13T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.35
532545,Water Board Llantarnam,2023-06-13T00:40:00.000+00:00,busbar,,L1 Active Power,kW,9.74
532545,Water Board Llantarnam,2023-06-13T00:40:00.000+00:00,busbar,,N Current (RMS),A,27.9
532545,Water Board Llantarnam,2023-06-13T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,59.5
532545,Water Board Llantarnam,2023-06-13T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
532545,Water Board Llantarnam,2023-06-13T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
532545,Water Board Llantarnam,2023-06-13T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
532545,Water Board Llantarnam,2023-06-13T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
532545,Water Board Llantarnam,2023-06-13T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.61
532545,Water Board Llantarnam,2023-06-13T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.23
532545,Water Board Llantarnam,2023-06-13T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.25
532545,Water Board Llantarnam,2023-06-13T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.76
532545,Water Board Llantarnam,2023-06-13T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,38.2
532545,Water Board Llantarnam,2023-06-13T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,50.4
532545,Water Board Llantarnam,2023-06-13T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
532545,Water Board Llantarnam,2023-06-13T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
532545,Water Board Llantarnam,2023-06-13T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
532545,Water Board Llantarnam,2023-06-13T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
532545,Water Board Llantarnam,2023-06-13T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.84
532545,Water Board Llantarnam,2023-06-13T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
532545,Water Board Llantarnam,2023-06-13T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.71
532545,Water Board Llantarnam,2023-06-13T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.59
532545,Water Board Llantarnam,2023-06-13T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.6
532545,Water Board Llantarnam,2023-06-13T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
532545,Water Board Llantarnam,2023-06-13T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
532545,Water Board Llantarnam,2023-06-13T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
532545,Water Board Llantarnam,2023-06-13T00:30:00.000+00:00,transformer,,Temperature,C,32.9
532545,Water Board Llantarnam,2023-06-13T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
532545,Water Board Llantarnam,2023-06-13T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
532545,Water Board Llantarnam,2023-06-13T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
532545,Water Board Llantarnam,2023-06-13T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.16
532545,Water Board Llantarnam,2023-06-13T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
532545,Water Board Llantarnam,2023-06-13T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.64
532545,Water Board Llantarnam,2023-06-13T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
532545,Water Board Llantarnam,2023-06-13T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
532545,Water Board Llantarnam,2023-06-13T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.77
532545,Water Board Llantarnam,2023-06-13T00:30:00.000+00:00,busbar,,L3 Active Power,kW,14.23
532545,Water Board Llantarnam,2023-06-13T00:30:00.000+00:00,busbar,,L2 Active Power,kW,7.95
532545,Water Board Llantarnam,2023-06-13T00:30:00.000+00:00,busbar,,L1 Active Power,kW,9.35
532545,Water Board Llantarnam,2023-06-13T00:30:00.000+00:00,busbar,,N Current (RMS),A,27.7
532545,Water Board Llantarnam,2023-06-13T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.7
532545,Water Board Llantarnam,2023-06-13T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.0
532545,Water Board Llantarnam,2023-06-13T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
532545,Water Board Llantarnam,2023-06-13T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
532545,Water Board Llantarnam,2023-06-13T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
532545,Water Board Llantarnam,2023-06-13T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
532545,Water Board Llantarnam,2023-06-13T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.07
532545,Water Board Llantarnam,2023-06-13T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.31
532545,Water Board Llantarnam,2023-06-13T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.07
532545,Water Board Llantarnam,2023-06-13T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
532545,Water Board Llantarnam,2023-06-13T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.9
532545,Water Board Llantarnam,2023-06-13T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
532545,Water Board Llantarnam,2023-06-13T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
532545,Water Board Llantarnam,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
532545,Water Board Llantarnam,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
532545,Water Board Llantarnam,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
532545,Water Board Llantarnam,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
532545,Water Board Llantarnam,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.7
532545,Water Board Llantarnam,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.47
532545,Water Board Llantarnam,2023-06-13T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
532545,Water Board Llantarnam,2023-06-13T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
532545,Water Board Llantarnam,2023-06-13T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
532545,Water Board Llantarnam,2023-06-13T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
532545,Water Board Llantarnam,2023-06-13T00:20:00.000+00:00,transformer,,Temperature,C,33.0
532545,Water Board Llantarnam,2023-06-13T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.98
532545,Water Board Llantarnam,2023-06-13T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
532545,Water Board Llantarnam,2023-06-13T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
532545,Water Board Llantarnam,2023-06-13T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.91
532545,Water Board Llantarnam,2023-06-13T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
532545,Water Board Llantarnam,2023-06-13T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
532545,Water Board Llantarnam,2023-06-13T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
532545,Water Board Llantarnam,2023-06-13T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
532545,Water Board Llantarnam,2023-06-13T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
532545,Water Board Llantarnam,2023-06-13T00:20:00.000+00:00,busbar,,L3 Active Power,kW,12.05
532545,Water Board Llantarnam,2023-06-13T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.0
532545,Water Board Llantarnam,2023-06-13T00:20:00.000+00:00,busbar,,L1 Active Power,kW,9.55
532545,Water Board Llantarnam,2023-06-13T00:20:00.000+00:00,busbar,,N Current (RMS),A,19.8
532545,Water Board Llantarnam,2023-06-13T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
532545,Water Board Llantarnam,2023-06-13T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
532545,Water Board Llantarnam,2023-06-13T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
532545,Water Board Llantarnam,2023-06-13T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
532545,Water Board Llantarnam,2023-06-13T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
532545,Water Board Llantarnam,2023-06-13T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
532545,Water Board Llantarnam,2023-06-13T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.69
532545,Water Board Llantarnam,2023-06-13T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.46
532545,Water Board Llantarnam,2023-06-13T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.69
532545,Water Board Llantarnam,2023-06-13T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,31.1
532545,Water Board Llantarnam,2023-06-13T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,44.7
532545,Water Board Llantarnam,2023-06-13T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
532545,Water Board Llantarnam,2023-06-13T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
532545,Water Board Llantarnam,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
532545,Water Board Llantarnam,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
532545,Water Board Llantarnam,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.8
532545,Water Board Llantarnam,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
532545,Water Board Llantarnam,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.6
532545,Water Board Llantarnam,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.54
532545,Water Board Llantarnam,2023-06-13T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
532545,Water Board Llantarnam,2023-06-13T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
532545,Water Board Llantarnam,2023-06-13T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
532545,Water Board Llantarnam,2023-06-13T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
532545,Water Board Llantarnam,2023-06-13T00:10:00.000+00:00,transformer,,Temperature,C,33.1
532545,Water Board Llantarnam,2023-06-13T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
532545,Water Board Llantarnam,2023-06-13T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
532545,Water Board Llantarnam,2023-06-13T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
532545,Water Board Llantarnam,2023-06-13T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
532545,Water Board Llantarnam,2023-06-13T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
532545,Water Board Llantarnam,2023-06-13T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
532545,Water Board Llantarnam,2023-06-13T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
532545,Water Board Llantarnam,2023-06-13T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
532545,Water Board Llantarnam,2023-06-13T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
532545,Water Board Llantarnam,2023-06-13T00:10:00.000+00:00,busbar,,L3 Active Power,kW,12.61
532545,Water Board Llantarnam,2023-06-13T00:10:00.000+00:00,busbar,,L2 Active Power,kW,8.06
532545,Water Board Llantarnam,2023-06-13T00:10:00.000+00:00,busbar,,L1 Active Power,kW,9.22
532545,Water Board Llantarnam,2023-06-13T00:10:00.000+00:00,busbar,,N Current (RMS),A,21.2
532545,Water Board Llantarnam,2023-06-13T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
532545,Water Board Llantarnam,2023-06-13T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.9
532545,Water Board Llantarnam,2023-06-13T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
532545,Water Board Llantarnam,2023-06-13T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
532545,Water Board Llantarnam,2023-06-13T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.35
532545,Water Board Llantarnam,2023-06-13T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
532545,Water Board Llantarnam,2023-06-13T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.27
532545,Water Board Llantarnam,2023-06-13T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.69
532545,Water Board Llantarnam,2023-06-13T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.73
532545,Water Board Llantarnam,2023-06-13T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
532545,Water Board Llantarnam,2023-06-13T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
532545,Water Board Llantarnam,2023-06-13T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
532545,Water Board Llantarnam,2023-06-13T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.7
532545,Water Board Llantarnam,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
532545,Water Board Llantarnam,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
532545,Water Board Llantarnam,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.73
532545,Water Board Llantarnam,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.8
532545,Water Board Llantarnam,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
532545,Water Board Llantarnam,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.47
532545,Water Board Llantarnam,2023-06-13T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.2
532545,Water Board Llantarnam,2023-06-13T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
532545,Water Board Llantarnam,2023-06-13T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
532545,Water Board Llantarnam,2023-06-13T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
532545,Water Board Llantarnam,2023-06-13T00:00:00.000+00:00,transformer,,Temperature,C,33.2
532545,Water Board Llantarnam,2023-06-13T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
532545,Water Board Llantarnam,2023-06-13T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
532545,Water Board Llantarnam,2023-06-13T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
532545,Water Board Llantarnam,2023-06-13T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
532545,Water Board Llantarnam,2023-06-13T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
532545,Water Board Llantarnam,2023-06-13T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.1
532545,Water Board Llantarnam,2023-06-13T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
532545,Water Board Llantarnam,2023-06-13T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
532545,Water Board Llantarnam,2023-06-13T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
532545,Water Board Llantarnam,2023-06-13T00:00:00.000+00:00,busbar,,L3 Active Power,kW,6.06
532545,Water Board Llantarnam,2023-06-13T00:00:00.000+00:00,busbar,,L2 Active Power,kW,10.42
532545,Water Board Llantarnam,2023-06-13T00:00:00.000+00:00,busbar,,L1 Active Power,kW,9.21
532545,Water Board Llantarnam,2023-06-13T00:00:00.000+00:00,busbar,,N Current (RMS),A,27.2
532545,Water Board Llantarnam,2023-06-13T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
532545,Water Board Llantarnam,2023-06-13T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
532545,Water Board Llantarnam,2023-06-13T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
532545,Water Board Llantarnam,2023-06-15T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
532545,Water Board Llantarnam,2023-06-15T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.54
532545,Water Board Llantarnam,2023-06-15T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
532545,Water Board Llantarnam,2023-06-15T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.31
532545,Water Board Llantarnam,2023-06-15T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.28
532545,Water Board Llantarnam,2023-06-15T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.4
532545,Water Board Llantarnam,2023-06-15T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
532545,Water Board Llantarnam,2023-06-15T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
532545,Water Board Llantarnam,2023-06-15T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.8
532545,Water Board Llantarnam,2023-06-15T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
532545,Water Board Llantarnam,2023-06-15T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
532545,Water Board Llantarnam,2023-06-15T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
532545,Water Board Llantarnam,2023-06-15T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.28
532545,Water Board Llantarnam,2023-06-15T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
532545,Water Board Llantarnam,2023-06-15T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.0
532545,Water Board Llantarnam,2023-06-15T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.81
532545,Water Board Llantarnam,2023-06-15T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
532545,Water Board Llantarnam,2023-06-15T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
532545,Water Board Llantarnam,2023-06-15T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
532545,Water Board Llantarnam,2023-06-15T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
532545,Water Board Llantarnam,2023-06-15T23:50:00.000+00:00,transformer,,Temperature,C,34.2
532545,Water Board Llantarnam,2023-06-15T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
532545,Water Board Llantarnam,2023-06-15T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.73
532545,Water Board Llantarnam,2023-06-15T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
532545,Water Board Llantarnam,2023-06-15T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
532545,Water Board Llantarnam,2023-06-15T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
532545,Water Board Llantarnam,2023-06-15T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
532545,Water Board Llantarnam,2023-06-15T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
532545,Water Board Llantarnam,2023-06-15T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
532545,Water Board Llantarnam,2023-06-15T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
532545,Water Board Llantarnam,2023-06-15T23:50:00.000+00:00,busbar,,L3 Active Power,kW,5.19
532545,Water Board Llantarnam,2023-06-15T23:50:00.000+00:00,busbar,,L2 Active Power,kW,8.28
532545,Water Board Llantarnam,2023-06-15T23:50:00.000+00:00,busbar,,L1 Active Power,kW,12.21
532545,Water Board Llantarnam,2023-06-15T23:50:00.000+00:00,busbar,,N Current (RMS),A,33.0
532545,Water Board Llantarnam,2023-06-15T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
532545,Water Board Llantarnam,2023-06-15T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
532545,Water Board Llantarnam,2023-06-15T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.5
532545,Water Board Llantarnam,2023-06-15T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
532545,Water Board Llantarnam,2023-06-15T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
532545,Water Board Llantarnam,2023-06-15T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
532545,Water Board Llantarnam,2023-06-15T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.35
532545,Water Board Llantarnam,2023-06-15T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.05
532545,Water Board Llantarnam,2023-06-15T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.92
532545,Water Board Llantarnam,2023-06-15T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.9
532545,Water Board Llantarnam,2023-06-15T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
532545,Water Board Llantarnam,2023-06-15T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.8
532545,Water Board Llantarnam,2023-06-15T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.5
532545,Water Board Llantarnam,2023-06-15T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
532545,Water Board Llantarnam,2023-06-15T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
532545,Water Board Llantarnam,2023-06-15T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.34
532545,Water Board Llantarnam,2023-06-15T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
532545,Water Board Llantarnam,2023-06-15T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.15
532545,Water Board Llantarnam,2023-06-15T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.97
532545,Water Board Llantarnam,2023-06-15T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
532545,Water Board Llantarnam,2023-06-15T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
532545,Water Board Llantarnam,2023-06-15T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
532545,Water Board Llantarnam,2023-06-15T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
532545,Water Board Llantarnam,2023-06-15T23:40:00.000+00:00,transformer,,Temperature,C,34.3
532545,Water Board Llantarnam,2023-06-15T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
532545,Water Board Llantarnam,2023-06-15T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
532545,Water Board Llantarnam,2023-06-15T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
532545,Water Board Llantarnam,2023-06-15T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
532545,Water Board Llantarnam,2023-06-15T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
532545,Water Board Llantarnam,2023-06-15T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
532545,Water Board Llantarnam,2023-06-15T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
532545,Water Board Llantarnam,2023-06-15T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
532545,Water Board Llantarnam,2023-06-15T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
532545,Water Board Llantarnam,2023-06-15T23:40:00.000+00:00,busbar,,L3 Active Power,kW,5.23
532545,Water Board Llantarnam,2023-06-15T23:40:00.000+00:00,busbar,,L2 Active Power,kW,8.2
532545,Water Board Llantarnam,2023-06-15T23:40:00.000+00:00,busbar,,L1 Active Power,kW,13.89
532545,Water Board Llantarnam,2023-06-15T23:40:00.000+00:00,busbar,,N Current (RMS),A,39.0
532545,Water Board Llantarnam,2023-06-15T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.9
532545,Water Board Llantarnam,2023-06-15T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.6
532545,Water Board Llantarnam,2023-06-15T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
532545,Water Board Llantarnam,2023-06-15T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
532545,Water Board Llantarnam,2023-06-15T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
532545,Water Board Llantarnam,2023-06-15T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.7
