Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532545,Water Board Llantarnam,2023-06-15T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.45
532545,Water Board Llantarnam,2023-06-15T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.39
532545,Water Board Llantarnam,2023-06-15T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.12
532545,Water Board Llantarnam,2023-06-15T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
532545,Water Board Llantarnam,2023-06-15T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.9
532545,Water Board Llantarnam,2023-06-15T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.1
532545,Water Board Llantarnam,2023-06-15T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.2
532545,Water Board Llantarnam,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
532545,Water Board Llantarnam,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
532545,Water Board Llantarnam,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.3
532545,Water Board Llantarnam,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.87
532545,Water Board Llantarnam,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.21
532545,Water Board Llantarnam,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.02
532545,Water Board Llantarnam,2023-06-15T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.5
532545,Water Board Llantarnam,2023-06-15T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
532545,Water Board Llantarnam,2023-06-15T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
532545,Water Board Llantarnam,2023-06-15T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.7
532545,Water Board Llantarnam,2023-06-15T23:30:00.000+00:00,transformer,,Temperature,C,34.4
532545,Water Board Llantarnam,2023-06-15T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
532545,Water Board Llantarnam,2023-06-15T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
532545,Water Board Llantarnam,2023-06-15T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
532545,Water Board Llantarnam,2023-06-15T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
532545,Water Board Llantarnam,2023-06-15T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
532545,Water Board Llantarnam,2023-06-15T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
532545,Water Board Llantarnam,2023-06-15T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
532545,Water Board Llantarnam,2023-06-15T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
532545,Water Board Llantarnam,2023-06-15T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
532545,Water Board Llantarnam,2023-06-15T23:30:00.000+00:00,busbar,,L3 Active Power,kW,5.32
532545,Water Board Llantarnam,2023-06-15T23:30:00.000+00:00,busbar,,L2 Active Power,kW,9.6
532545,Water Board Llantarnam,2023-06-15T23:30:00.000+00:00,busbar,,L1 Active Power,kW,14.15
532545,Water Board Llantarnam,2023-06-15T23:30:00.000+00:00,busbar,,N Current (RMS),A,38.8
532545,Water Board Llantarnam,2023-06-15T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
532545,Water Board Llantarnam,2023-06-15T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
532545,Water Board Llantarnam,2023-06-15T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,59.4
532545,Water Board Llantarnam,2023-06-15T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
532545,Water Board Llantarnam,2023-06-15T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
532545,Water Board Llantarnam,2023-06-15T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.86
532545,Water Board Llantarnam,2023-06-15T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.89
532545,Water Board Llantarnam,2023-06-15T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.44
532545,Water Board Llantarnam,2023-06-15T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.36
532545,Water Board Llantarnam,2023-06-15T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
532545,Water Board Llantarnam,2023-06-15T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
532545,Water Board Llantarnam,2023-06-15T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.8
532545,Water Board Llantarnam,2023-06-15T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.1
532545,Water Board Llantarnam,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
532545,Water Board Llantarnam,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
532545,Water Board Llantarnam,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.25
532545,Water Board Llantarnam,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.84
532545,Water Board Llantarnam,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.1
532545,Water Board Llantarnam,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.03
532545,Water Board Llantarnam,2023-06-15T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
532545,Water Board Llantarnam,2023-06-15T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
532545,Water Board Llantarnam,2023-06-15T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.4
532545,Water Board Llantarnam,2023-06-15T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
532545,Water Board Llantarnam,2023-06-15T23:20:00.000+00:00,transformer,,Temperature,C,34.5
532545,Water Board Llantarnam,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
532545,Water Board Llantarnam,2023-06-15T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
532545,Water Board Llantarnam,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
532545,Water Board Llantarnam,2023-06-15T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
532545,Water Board Llantarnam,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
532545,Water Board Llantarnam,2023-06-15T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
532545,Water Board Llantarnam,2023-06-15T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
532545,Water Board Llantarnam,2023-06-15T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
532545,Water Board Llantarnam,2023-06-15T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
532545,Water Board Llantarnam,2023-06-15T23:20:00.000+00:00,busbar,,L3 Active Power,kW,5.73
532545,Water Board Llantarnam,2023-06-15T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.54
532545,Water Board Llantarnam,2023-06-15T23:20:00.000+00:00,busbar,,L1 Active Power,kW,14.39
532545,Water Board Llantarnam,2023-06-15T23:20:00.000+00:00,busbar,,N Current (RMS),A,38.2
532545,Water Board Llantarnam,2023-06-15T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
532545,Water Board Llantarnam,2023-06-15T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,48.7
532545,Water Board Llantarnam,2023-06-15T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,60.1
532545,Water Board Llantarnam,2023-06-15T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
532545,Water Board Llantarnam,2023-06-15T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
532545,Water Board Llantarnam,2023-06-15T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
532545,Water Board Llantarnam,2023-06-15T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.37
532545,Water Board Llantarnam,2023-06-15T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.93
532545,Water Board Llantarnam,2023-06-15T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.15
532545,Water Board Llantarnam,2023-06-15T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
532545,Water Board Llantarnam,2023-06-15T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
532545,Water Board Llantarnam,2023-06-15T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
532545,Water Board Llantarnam,2023-06-15T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.5
532545,Water Board Llantarnam,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
532545,Water Board Llantarnam,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
532545,Water Board Llantarnam,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.34
532545,Water Board Llantarnam,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.84
532545,Water Board Llantarnam,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.79
532545,Water Board Llantarnam,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.13
532545,Water Board Llantarnam,2023-06-15T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
532545,Water Board Llantarnam,2023-06-15T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
532545,Water Board Llantarnam,2023-06-15T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.4
532545,Water Board Llantarnam,2023-06-15T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.0
532545,Water Board Llantarnam,2023-06-15T23:10:00.000+00:00,transformer,,Temperature,C,34.6
532545,Water Board Llantarnam,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
532545,Water Board Llantarnam,2023-06-15T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
532545,Water Board Llantarnam,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
532545,Water Board Llantarnam,2023-06-15T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
532545,Water Board Llantarnam,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
532545,Water Board Llantarnam,2023-06-15T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
532545,Water Board Llantarnam,2023-06-15T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
532545,Water Board Llantarnam,2023-06-15T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
532545,Water Board Llantarnam,2023-06-15T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.65
532545,Water Board Llantarnam,2023-06-15T23:10:00.000+00:00,busbar,,L3 Active Power,kW,5.21
532545,Water Board Llantarnam,2023-06-15T23:10:00.000+00:00,busbar,,L2 Active Power,kW,9.72
532545,Water Board Llantarnam,2023-06-15T23:10:00.000+00:00,busbar,,L1 Active Power,kW,14.29
532545,Water Board Llantarnam,2023-06-15T23:10:00.000+00:00,busbar,,N Current (RMS),A,38.5
532545,Water Board Llantarnam,2023-06-15T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
532545,Water Board Llantarnam,2023-06-15T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
532545,Water Board Llantarnam,2023-06-15T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.7
532545,Water Board Llantarnam,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
532545,Water Board Llantarnam,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.19
532545,Water Board Llantarnam,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.97
532545,Water Board Llantarnam,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.53
532545,Water Board Llantarnam,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.97
532545,Water Board Llantarnam,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.84
532545,Water Board Llantarnam,2023-06-15T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
532545,Water Board Llantarnam,2023-06-15T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
532545,Water Board Llantarnam,2023-06-15T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
532545,Water Board Llantarnam,2023-06-15T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.6
532545,Water Board Llantarnam,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
532545,Water Board Llantarnam,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
532545,Water Board Llantarnam,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.34
532545,Water Board Llantarnam,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.85
532545,Water Board Llantarnam,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.91
532545,Water Board Llantarnam,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.08
532545,Water Board Llantarnam,2023-06-15T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,21.6
532545,Water Board Llantarnam,2023-06-15T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
532545,Water Board Llantarnam,2023-06-15T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
532545,Water Board Llantarnam,2023-06-15T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.8
532545,Water Board Llantarnam,2023-06-15T23:00:00.000+00:00,transformer,,Temperature,C,34.6
532545,Water Board Llantarnam,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
532545,Water Board Llantarnam,2023-06-15T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
532545,Water Board Llantarnam,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
532545,Water Board Llantarnam,2023-06-15T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
532545,Water Board Llantarnam,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
532545,Water Board Llantarnam,2023-06-15T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
532545,Water Board Llantarnam,2023-06-15T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
532545,Water Board Llantarnam,2023-06-15T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
532545,Water Board Llantarnam,2023-06-15T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
532545,Water Board Llantarnam,2023-06-15T23:00:00.000+00:00,busbar,,L3 Active Power,kW,5.38
532545,Water Board Llantarnam,2023-06-15T23:00:00.000+00:00,busbar,,L2 Active Power,kW,9.87
532545,Water Board Llantarnam,2023-06-15T23:00:00.000+00:00,busbar,,L1 Active Power,kW,12.92
532545,Water Board Llantarnam,2023-06-15T23:00:00.000+00:00,busbar,,N Current (RMS),A,34.1
532545,Water Board Llantarnam,2023-06-15T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
532545,Water Board Llantarnam,2023-06-15T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.2
532545,Water Board Llantarnam,2023-06-15T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
532545,Water Board Llantarnam,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.2
532545,Water Board Llantarnam,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
532545,Water Board Llantarnam,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
532545,Water Board Llantarnam,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.65
532545,Water Board Llantarnam,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.19
532545,Water Board Llantarnam,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.75
532545,Water Board Llantarnam,2023-06-15T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
532545,Water Board Llantarnam,2023-06-15T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
532545,Water Board Llantarnam,2023-06-15T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
532545,Water Board Llantarnam,2023-06-15T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
532545,Water Board Llantarnam,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
532545,Water Board Llantarnam,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
532545,Water Board Llantarnam,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.31
532545,Water Board Llantarnam,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.89
532545,Water Board Llantarnam,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.91
532545,Water Board Llantarnam,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.03
532545,Water Board Llantarnam,2023-06-15T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
532545,Water Board Llantarnam,2023-06-15T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
532545,Water Board Llantarnam,2023-06-15T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
532545,Water Board Llantarnam,2023-06-15T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
532545,Water Board Llantarnam,2023-06-15T22:50:00.000+00:00,transformer,,Temperature,C,34.8
532545,Water Board Llantarnam,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
532545,Water Board Llantarnam,2023-06-15T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.32
532545,Water Board Llantarnam,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
532545,Water Board Llantarnam,2023-06-15T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
532545,Water Board Llantarnam,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
532545,Water Board Llantarnam,2023-06-15T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
532545,Water Board Llantarnam,2023-06-15T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.64
532545,Water Board Llantarnam,2023-06-15T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
532545,Water Board Llantarnam,2023-06-15T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
532545,Water Board Llantarnam,2023-06-15T22:50:00.000+00:00,busbar,,L3 Active Power,kW,5.54
532545,Water Board Llantarnam,2023-06-15T22:50:00.000+00:00,busbar,,L2 Active Power,kW,9.1
532545,Water Board Llantarnam,2023-06-15T22:50:00.000+00:00,busbar,,L1 Active Power,kW,12.79
532545,Water Board Llantarnam,2023-06-15T22:50:00.000+00:00,busbar,,N Current (RMS),A,32.9
532545,Water Board Llantarnam,2023-06-15T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
532545,Water Board Llantarnam,2023-06-15T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.8
532545,Water Board Llantarnam,2023-06-15T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,53.4
532545,Water Board Llantarnam,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
532545,Water Board Llantarnam,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
532545,Water Board Llantarnam,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
532545,Water Board Llantarnam,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.84
532545,Water Board Llantarnam,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.09
532545,Water Board Llantarnam,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.09
532545,Water Board Llantarnam,2023-06-15T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
532545,Water Board Llantarnam,2023-06-15T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
532545,Water Board Llantarnam,2023-06-15T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.1
532545,Water Board Llantarnam,2023-06-15T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.9
532545,Water Board Llantarnam,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
532545,Water Board Llantarnam,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
532545,Water Board Llantarnam,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.26
532545,Water Board Llantarnam,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
532545,Water Board Llantarnam,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.03
532545,Water Board Llantarnam,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.37
532545,Water Board Llantarnam,2023-06-15T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
532545,Water Board Llantarnam,2023-06-15T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
532545,Water Board Llantarnam,2023-06-15T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.7
532545,Water Board Llantarnam,2023-06-15T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.7
532545,Water Board Llantarnam,2023-06-15T22:40:00.000+00:00,transformer,,Temperature,C,35.0
532545,Water Board Llantarnam,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
532545,Water Board Llantarnam,2023-06-15T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.5
532545,Water Board Llantarnam,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532545,Water Board Llantarnam,2023-06-15T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
532545,Water Board Llantarnam,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
532545,Water Board Llantarnam,2023-06-15T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.52
532545,Water Board Llantarnam,2023-06-15T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
532545,Water Board Llantarnam,2023-06-15T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
532545,Water Board Llantarnam,2023-06-15T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
532545,Water Board Llantarnam,2023-06-15T22:40:00.000+00:00,busbar,,L3 Active Power,kW,5.75
532545,Water Board Llantarnam,2023-06-15T22:40:00.000+00:00,busbar,,L2 Active Power,kW,9.12
532545,Water Board Llantarnam,2023-06-15T22:40:00.000+00:00,busbar,,L1 Active Power,kW,14.46
532545,Water Board Llantarnam,2023-06-15T22:40:00.000+00:00,busbar,,N Current (RMS),A,40.0
532545,Water Board Llantarnam,2023-06-15T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
532545,Water Board Llantarnam,2023-06-15T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
532545,Water Board Llantarnam,2023-06-15T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,60.2
532545,Water Board Llantarnam,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
532545,Water Board Llantarnam,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
532545,Water Board Llantarnam,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
532545,Water Board Llantarnam,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.92
532545,Water Board Llantarnam,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.84
532545,Water Board Llantarnam,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.31
532545,Water Board Llantarnam,2023-06-15T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
532545,Water Board Llantarnam,2023-06-15T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
532545,Water Board Llantarnam,2023-06-15T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
532545,Water Board Llantarnam,2023-06-15T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.4
532545,Water Board Llantarnam,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
532545,Water Board Llantarnam,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
532545,Water Board Llantarnam,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.1
532545,Water Board Llantarnam,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.92
532545,Water Board Llantarnam,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.86
532545,Water Board Llantarnam,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.25
532545,Water Board Llantarnam,2023-06-15T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
532545,Water Board Llantarnam,2023-06-15T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
532545,Water Board Llantarnam,2023-06-15T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
532545,Water Board Llantarnam,2023-06-15T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.2
532545,Water Board Llantarnam,2023-06-15T22:30:00.000+00:00,transformer,,Temperature,C,35.0
532545,Water Board Llantarnam,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
532545,Water Board Llantarnam,2023-06-15T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
532545,Water Board Llantarnam,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532545,Water Board Llantarnam,2023-06-15T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.73
532545,Water Board Llantarnam,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.42
532545,Water Board Llantarnam,2023-06-15T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.31
532545,Water Board Llantarnam,2023-06-15T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
532545,Water Board Llantarnam,2023-06-15T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
532545,Water Board Llantarnam,2023-06-15T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.34
532545,Water Board Llantarnam,2023-06-15T22:30:00.000+00:00,busbar,,L3 Active Power,kW,5.84
532545,Water Board Llantarnam,2023-06-15T22:30:00.000+00:00,busbar,,L2 Active Power,kW,8.7
532545,Water Board Llantarnam,2023-06-15T22:30:00.000+00:00,busbar,,L1 Active Power,kW,14.56
532545,Water Board Llantarnam,2023-06-15T22:30:00.000+00:00,busbar,,N Current (RMS),A,41.4
532545,Water Board Llantarnam,2023-06-15T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
532545,Water Board Llantarnam,2023-06-15T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
532545,Water Board Llantarnam,2023-06-15T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
532545,Water Board Llantarnam,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
532545,Water Board Llantarnam,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
532545,Water Board Llantarnam,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
532545,Water Board Llantarnam,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.73
532545,Water Board Llantarnam,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.48
532545,Water Board Llantarnam,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.91
532545,Water Board Llantarnam,2023-06-15T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
532545,Water Board Llantarnam,2023-06-15T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
532545,Water Board Llantarnam,2023-06-15T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
532545,Water Board Llantarnam,2023-06-15T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.0
532545,Water Board Llantarnam,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
532545,Water Board Llantarnam,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
532545,Water Board Llantarnam,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.71
532545,Water Board Llantarnam,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.87
532545,Water Board Llantarnam,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.18
532545,Water Board Llantarnam,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.22
532545,Water Board Llantarnam,2023-06-15T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
532545,Water Board Llantarnam,2023-06-15T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
532545,Water Board Llantarnam,2023-06-15T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
532545,Water Board Llantarnam,2023-06-15T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.2
532545,Water Board Llantarnam,2023-06-15T22:20:00.000+00:00,transformer,,Temperature,C,35.1
532545,Water Board Llantarnam,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
532545,Water Board Llantarnam,2023-06-15T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.4
532545,Water Board Llantarnam,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532545,Water Board Llantarnam,2023-06-15T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
532545,Water Board Llantarnam,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
532545,Water Board Llantarnam,2023-06-15T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
532545,Water Board Llantarnam,2023-06-15T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
532545,Water Board Llantarnam,2023-06-15T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
532545,Water Board Llantarnam,2023-06-15T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
532545,Water Board Llantarnam,2023-06-15T22:20:00.000+00:00,busbar,,L3 Active Power,kW,5.6
532545,Water Board Llantarnam,2023-06-15T22:20:00.000+00:00,busbar,,L2 Active Power,kW,10.66
532545,Water Board Llantarnam,2023-06-15T22:20:00.000+00:00,busbar,,L1 Active Power,kW,14.13
532545,Water Board Llantarnam,2023-06-15T22:20:00.000+00:00,busbar,,N Current (RMS),A,38.4
532545,Water Board Llantarnam,2023-06-15T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
532545,Water Board Llantarnam,2023-06-15T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
532545,Water Board Llantarnam,2023-06-15T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
532545,Water Board Llantarnam,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
532545,Water Board Llantarnam,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
532545,Water Board Llantarnam,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.98
532545,Water Board Llantarnam,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.55
532545,Water Board Llantarnam,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.43
532545,Water Board Llantarnam,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.13
532545,Water Board Llantarnam,2023-06-15T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
532545,Water Board Llantarnam,2023-06-15T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.4
532545,Water Board Llantarnam,2023-06-15T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
532545,Water Board Llantarnam,2023-06-15T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.4
532545,Water Board Llantarnam,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
532545,Water Board Llantarnam,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
532545,Water Board Llantarnam,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.75
532545,Water Board Llantarnam,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.87
532545,Water Board Llantarnam,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.82
532545,Water Board Llantarnam,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.31
532545,Water Board Llantarnam,2023-06-15T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
532545,Water Board Llantarnam,2023-06-15T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
532545,Water Board Llantarnam,2023-06-15T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.2
532545,Water Board Llantarnam,2023-06-15T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,30.6
532545,Water Board Llantarnam,2023-06-15T22:10:00.000+00:00,transformer,,Temperature,C,35.2
532545,Water Board Llantarnam,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
532545,Water Board Llantarnam,2023-06-15T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
532545,Water Board Llantarnam,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532545,Water Board Llantarnam,2023-06-15T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
532545,Water Board Llantarnam,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
532545,Water Board Llantarnam,2023-06-15T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
532545,Water Board Llantarnam,2023-06-15T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
532545,Water Board Llantarnam,2023-06-15T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
532545,Water Board Llantarnam,2023-06-15T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
532545,Water Board Llantarnam,2023-06-15T22:10:00.000+00:00,busbar,,L3 Active Power,kW,5.41
532545,Water Board Llantarnam,2023-06-15T22:10:00.000+00:00,busbar,,L2 Active Power,kW,11.25
532545,Water Board Llantarnam,2023-06-15T22:10:00.000+00:00,busbar,,L1 Active Power,kW,14.45
532545,Water Board Llantarnam,2023-06-15T22:10:00.000+00:00,busbar,,N Current (RMS),A,39.8
532545,Water Board Llantarnam,2023-06-15T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.1
532545,Water Board Llantarnam,2023-06-15T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
532545,Water Board Llantarnam,2023-06-15T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.4
532545,Water Board Llantarnam,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
532545,Water Board Llantarnam,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
532545,Water Board Llantarnam,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
532545,Water Board Llantarnam,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.82
532545,Water Board Llantarnam,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.43
532545,Water Board Llantarnam,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.61
532545,Water Board Llantarnam,2023-06-15T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
532545,Water Board Llantarnam,2023-06-15T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.1
532545,Water Board Llantarnam,2023-06-15T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
532545,Water Board Llantarnam,2023-06-15T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.3
532545,Water Board Llantarnam,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
532545,Water Board Llantarnam,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
532545,Water Board Llantarnam,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
532545,Water Board Llantarnam,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.87
532545,Water Board Llantarnam,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.76
532545,Water Board Llantarnam,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.95
532545,Water Board Llantarnam,2023-06-15T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.3
532545,Water Board Llantarnam,2023-06-15T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
532545,Water Board Llantarnam,2023-06-15T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
532545,Water Board Llantarnam,2023-06-15T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
532545,Water Board Llantarnam,2023-06-15T22:00:00.000+00:00,transformer,,Temperature,C,35.3
532545,Water Board Llantarnam,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
532545,Water Board Llantarnam,2023-06-15T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
532545,Water Board Llantarnam,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532545,Water Board Llantarnam,2023-06-15T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
532545,Water Board Llantarnam,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.45
532545,Water Board Llantarnam,2023-06-15T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
532545,Water Board Llantarnam,2023-06-15T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
532545,Water Board Llantarnam,2023-06-15T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
532545,Water Board Llantarnam,2023-06-15T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
532545,Water Board Llantarnam,2023-06-15T22:00:00.000+00:00,busbar,,L3 Active Power,kW,5.69
532545,Water Board Llantarnam,2023-06-15T22:00:00.000+00:00,busbar,,L2 Active Power,kW,13.19
532545,Water Board Llantarnam,2023-06-15T22:00:00.000+00:00,busbar,,L1 Active Power,kW,13.56
532545,Water Board Llantarnam,2023-06-15T22:00:00.000+00:00,busbar,,N Current (RMS),A,39.2
532545,Water Board Llantarnam,2023-06-15T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
532545,Water Board Llantarnam,2023-06-15T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.9
532545,Water Board Llantarnam,2023-06-15T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,57.0
532545,Water Board Llantarnam,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
532545,Water Board Llantarnam,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
532545,Water Board Llantarnam,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
532545,Water Board Llantarnam,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.49
532545,Water Board Llantarnam,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.19
532545,Water Board Llantarnam,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.82
532545,Water Board Llantarnam,2023-06-15T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
532545,Water Board Llantarnam,2023-06-15T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
532545,Water Board Llantarnam,2023-06-15T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
532545,Water Board Llantarnam,2023-06-15T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.9
532545,Water Board Llantarnam,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
532545,Water Board Llantarnam,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
532545,Water Board Llantarnam,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
532545,Water Board Llantarnam,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.86
532545,Water Board Llantarnam,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.7
532545,Water Board Llantarnam,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.86
532545,Water Board Llantarnam,2023-06-15T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,25.5
532545,Water Board Llantarnam,2023-06-15T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
532545,Water Board Llantarnam,2023-06-15T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,32.3
532545,Water Board Llantarnam,2023-06-15T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
532545,Water Board Llantarnam,2023-06-15T21:50:00.000+00:00,transformer,,Temperature,C,35.4
532545,Water Board Llantarnam,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
532545,Water Board Llantarnam,2023-06-15T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
532545,Water Board Llantarnam,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
532545,Water Board Llantarnam,2023-06-15T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.36
532545,Water Board Llantarnam,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
532545,Water Board Llantarnam,2023-06-15T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
532545,Water Board Llantarnam,2023-06-15T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
532545,Water Board Llantarnam,2023-06-15T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
532545,Water Board Llantarnam,2023-06-15T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
532545,Water Board Llantarnam,2023-06-15T21:50:00.000+00:00,busbar,,L3 Active Power,kW,6.35
532545,Water Board Llantarnam,2023-06-15T21:50:00.000+00:00,busbar,,L2 Active Power,kW,13.89
532545,Water Board Llantarnam,2023-06-15T21:50:00.000+00:00,busbar,,L1 Active Power,kW,13.68
532545,Water Board Llantarnam,2023-06-15T21:50:00.000+00:00,busbar,,N Current (RMS),A,39.9
532545,Water Board Llantarnam,2023-06-15T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
532545,Water Board Llantarnam,2023-06-15T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
532545,Water Board Llantarnam,2023-06-15T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
532545,Water Board Llantarnam,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.74
532545,Water Board Llantarnam,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.13
532545,Water Board Llantarnam,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
532545,Water Board Llantarnam,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.6
532545,Water Board Llantarnam,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.61
532545,Water Board Llantarnam,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.49
532545,Water Board Llantarnam,2023-06-15T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
532545,Water Board Llantarnam,2023-06-15T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
532545,Water Board Llantarnam,2023-06-15T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.3
532545,Water Board Llantarnam,2023-06-15T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.7
532545,Water Board Llantarnam,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
532545,Water Board Llantarnam,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
532545,Water Board Llantarnam,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
532545,Water Board Llantarnam,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.84
532545,Water Board Llantarnam,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,10.34
532545,Water Board Llantarnam,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.06
532545,Water Board Llantarnam,2023-06-15T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,34.1
532545,Water Board Llantarnam,2023-06-15T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
532545,Water Board Llantarnam,2023-06-15T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,43.1
532545,Water Board Llantarnam,2023-06-15T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.3
532545,Water Board Llantarnam,2023-06-15T21:40:00.000+00:00,transformer,,Temperature,C,35.5
532545,Water Board Llantarnam,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
532545,Water Board Llantarnam,2023-06-15T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
532545,Water Board Llantarnam,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532545,Water Board Llantarnam,2023-06-15T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
532545,Water Board Llantarnam,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
532545,Water Board Llantarnam,2023-06-15T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.13
532545,Water Board Llantarnam,2023-06-15T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
532545,Water Board Llantarnam,2023-06-15T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
532545,Water Board Llantarnam,2023-06-15T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
532545,Water Board Llantarnam,2023-06-15T21:40:00.000+00:00,busbar,,L3 Active Power,kW,6.43
532545,Water Board Llantarnam,2023-06-15T21:40:00.000+00:00,busbar,,L2 Active Power,kW,16.96
532545,Water Board Llantarnam,2023-06-15T21:40:00.000+00:00,busbar,,L1 Active Power,kW,15.55
532545,Water Board Llantarnam,2023-06-15T21:40:00.000+00:00,busbar,,N Current (RMS),A,50.0
532545,Water Board Llantarnam,2023-06-15T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.9
532545,Water Board Llantarnam,2023-06-15T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
532545,Water Board Llantarnam,2023-06-15T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,65.2
532545,Water Board Llantarnam,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
532545,Water Board Llantarnam,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
532545,Water Board Llantarnam,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
532545,Water Board Llantarnam,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.96
532545,Water Board Llantarnam,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.77
532545,Water Board Llantarnam,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.34
532545,Water Board Llantarnam,2023-06-15T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.5
532545,Water Board Llantarnam,2023-06-15T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
532545,Water Board Llantarnam,2023-06-15T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.4
532545,Water Board Llantarnam,2023-06-15T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.1
532545,Water Board Llantarnam,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
532545,Water Board Llantarnam,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.45
532545,Water Board Llantarnam,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
532545,Water Board Llantarnam,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
532545,Water Board Llantarnam,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.53
532545,Water Board Llantarnam,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.18
532545,Water Board Llantarnam,2023-06-15T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,26.0
532545,Water Board Llantarnam,2023-06-15T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
532545,Water Board Llantarnam,2023-06-15T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.6
532545,Water Board Llantarnam,2023-06-15T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.9
532545,Water Board Llantarnam,2023-06-15T21:30:00.000+00:00,transformer,,Temperature,C,35.5
532545,Water Board Llantarnam,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
532545,Water Board Llantarnam,2023-06-15T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
532545,Water Board Llantarnam,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
532545,Water Board Llantarnam,2023-06-15T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.26
532545,Water Board Llantarnam,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
532545,Water Board Llantarnam,2023-06-15T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
532545,Water Board Llantarnam,2023-06-15T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
532545,Water Board Llantarnam,2023-06-15T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
532545,Water Board Llantarnam,2023-06-15T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
532545,Water Board Llantarnam,2023-06-15T21:30:00.000+00:00,busbar,,L3 Active Power,kW,5.87
532545,Water Board Llantarnam,2023-06-15T21:30:00.000+00:00,busbar,,L2 Active Power,kW,13.29
532545,Water Board Llantarnam,2023-06-15T21:30:00.000+00:00,busbar,,L1 Active Power,kW,16.52
532545,Water Board Llantarnam,2023-06-15T21:30:00.000+00:00,busbar,,N Current (RMS),A,49.7
532545,Water Board Llantarnam,2023-06-15T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
532545,Water Board Llantarnam,2023-06-15T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
532545,Water Board Llantarnam,2023-06-15T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.3
532545,Water Board Llantarnam,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
532545,Water Board Llantarnam,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
532545,Water Board Llantarnam,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.85
532545,Water Board Llantarnam,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.96
532545,Water Board Llantarnam,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.61
532545,Water Board Llantarnam,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.18
532545,Water Board Llantarnam,2023-06-15T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,32.4
532545,Water Board Llantarnam,2023-06-15T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
532545,Water Board Llantarnam,2023-06-15T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.9
532545,Water Board Llantarnam,2023-06-15T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.8
532545,Water Board Llantarnam,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
532545,Water Board Llantarnam,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.34
532545,Water Board Llantarnam,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.78
532545,Water Board Llantarnam,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.0
532545,Water Board Llantarnam,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.93
532545,Water Board Llantarnam,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.51
532545,Water Board Llantarnam,2023-06-15T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,27.1
532545,Water Board Llantarnam,2023-06-15T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
532545,Water Board Llantarnam,2023-06-15T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
532545,Water Board Llantarnam,2023-06-15T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.7
