Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532545,Water Board Llantarnam,2023-06-15T21:20:00.000+00:00,transformer,,Temperature,C,35.6
532545,Water Board Llantarnam,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
532545,Water Board Llantarnam,2023-06-15T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
532545,Water Board Llantarnam,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
532545,Water Board Llantarnam,2023-06-15T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
532545,Water Board Llantarnam,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
532545,Water Board Llantarnam,2023-06-15T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
532545,Water Board Llantarnam,2023-06-15T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
532545,Water Board Llantarnam,2023-06-15T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
532545,Water Board Llantarnam,2023-06-15T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
532545,Water Board Llantarnam,2023-06-15T21:20:00.000+00:00,busbar,,L3 Active Power,kW,5.96
532545,Water Board Llantarnam,2023-06-15T21:20:00.000+00:00,busbar,,L2 Active Power,kW,12.54
532545,Water Board Llantarnam,2023-06-15T21:20:00.000+00:00,busbar,,L1 Active Power,kW,18.69
532545,Water Board Llantarnam,2023-06-15T21:20:00.000+00:00,busbar,,N Current (RMS),A,54.2
532545,Water Board Llantarnam,2023-06-15T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
532545,Water Board Llantarnam,2023-06-15T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.8
532545,Water Board Llantarnam,2023-06-15T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.6
532545,Water Board Llantarnam,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
532545,Water Board Llantarnam,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
532545,Water Board Llantarnam,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.2
532545,Water Board Llantarnam,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.12
532545,Water Board Llantarnam,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.76
532545,Water Board Llantarnam,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.98
532545,Water Board Llantarnam,2023-06-15T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,40.0
532545,Water Board Llantarnam,2023-06-15T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.8
532545,Water Board Llantarnam,2023-06-15T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.8
532545,Water Board Llantarnam,2023-06-15T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,56.2
532545,Water Board Llantarnam,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
532545,Water Board Llantarnam,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
532545,Water Board Llantarnam,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
532545,Water Board Llantarnam,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.17
532545,Water Board Llantarnam,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.03
532545,Water Board Llantarnam,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.59
532545,Water Board Llantarnam,2023-06-15T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
532545,Water Board Llantarnam,2023-06-15T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,9.2
532545,Water Board Llantarnam,2023-06-15T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.3
532545,Water Board Llantarnam,2023-06-15T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.8
532545,Water Board Llantarnam,2023-06-15T21:10:00.000+00:00,transformer,,Temperature,C,35.7
532545,Water Board Llantarnam,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
532545,Water Board Llantarnam,2023-06-15T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
532545,Water Board Llantarnam,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
532545,Water Board Llantarnam,2023-06-15T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
532545,Water Board Llantarnam,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
532545,Water Board Llantarnam,2023-06-15T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
532545,Water Board Llantarnam,2023-06-15T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
532545,Water Board Llantarnam,2023-06-15T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
532545,Water Board Llantarnam,2023-06-15T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
532545,Water Board Llantarnam,2023-06-15T21:10:00.000+00:00,busbar,,L3 Active Power,kW,6.29
532545,Water Board Llantarnam,2023-06-15T21:10:00.000+00:00,busbar,,L2 Active Power,kW,12.79
532545,Water Board Llantarnam,2023-06-15T21:10:00.000+00:00,busbar,,L1 Active Power,kW,19.57
532545,Water Board Llantarnam,2023-06-15T21:10:00.000+00:00,busbar,,N Current (RMS),A,56.8
532545,Water Board Llantarnam,2023-06-15T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
532545,Water Board Llantarnam,2023-06-15T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
532545,Water Board Llantarnam,2023-06-15T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,83.0
532545,Water Board Llantarnam,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
532545,Water Board Llantarnam,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
532545,Water Board Llantarnam,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
532545,Water Board Llantarnam,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.37
532545,Water Board Llantarnam,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.97
532545,Water Board Llantarnam,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.27
532545,Water Board Llantarnam,2023-06-15T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,32.1
532545,Water Board Llantarnam,2023-06-15T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
532545,Water Board Llantarnam,2023-06-15T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
532545,Water Board Llantarnam,2023-06-15T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.8
532545,Water Board Llantarnam,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
532545,Water Board Llantarnam,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.26
532545,Water Board Llantarnam,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.62
532545,Water Board Llantarnam,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.5
532545,Water Board Llantarnam,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.47
532545,Water Board Llantarnam,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.72
532545,Water Board Llantarnam,2023-06-15T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,25.2
532545,Water Board Llantarnam,2023-06-15T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.5
532545,Water Board Llantarnam,2023-06-15T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,31.0
532545,Water Board Llantarnam,2023-06-15T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.5
532545,Water Board Llantarnam,2023-06-15T21:00:00.000+00:00,transformer,,Temperature,C,35.8
532545,Water Board Llantarnam,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
532545,Water Board Llantarnam,2023-06-15T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
532545,Water Board Llantarnam,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532545,Water Board Llantarnam,2023-06-15T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
532545,Water Board Llantarnam,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
532545,Water Board Llantarnam,2023-06-15T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
532545,Water Board Llantarnam,2023-06-15T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
532545,Water Board Llantarnam,2023-06-15T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
532545,Water Board Llantarnam,2023-06-15T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
532545,Water Board Llantarnam,2023-06-15T21:00:00.000+00:00,busbar,,L3 Active Power,kW,7.87
532545,Water Board Llantarnam,2023-06-15T21:00:00.000+00:00,busbar,,L2 Active Power,kW,13.44
532545,Water Board Llantarnam,2023-06-15T21:00:00.000+00:00,busbar,,L1 Active Power,kW,18.99
532545,Water Board Llantarnam,2023-06-15T21:00:00.000+00:00,busbar,,N Current (RMS),A,50.1
532545,Water Board Llantarnam,2023-06-15T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.1
532545,Water Board Llantarnam,2023-06-15T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
532545,Water Board Llantarnam,2023-06-15T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,80.1
532545,Water Board Llantarnam,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
532545,Water Board Llantarnam,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
532545,Water Board Llantarnam,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
532545,Water Board Llantarnam,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.19
532545,Water Board Llantarnam,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.16
532545,Water Board Llantarnam,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.19
532545,Water Board Llantarnam,2023-06-15T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,37.5
532545,Water Board Llantarnam,2023-06-15T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
532545,Water Board Llantarnam,2023-06-15T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
532545,Water Board Llantarnam,2023-06-15T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,52.1
532545,Water Board Llantarnam,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.2
532545,Water Board Llantarnam,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
532545,Water Board Llantarnam,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.81
532545,Water Board Llantarnam,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.78
532545,Water Board Llantarnam,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.93
532545,Water Board Llantarnam,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.82
532545,Water Board Llantarnam,2023-06-15T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.9
532545,Water Board Llantarnam,2023-06-15T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.7
532545,Water Board Llantarnam,2023-06-15T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.1
532545,Water Board Llantarnam,2023-06-15T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
532545,Water Board Llantarnam,2023-06-15T20:50:00.000+00:00,transformer,,Temperature,C,35.8
532545,Water Board Llantarnam,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
532545,Water Board Llantarnam,2023-06-15T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
532545,Water Board Llantarnam,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
532545,Water Board Llantarnam,2023-06-15T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
532545,Water Board Llantarnam,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
532545,Water Board Llantarnam,2023-06-15T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.26
532545,Water Board Llantarnam,2023-06-15T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
532545,Water Board Llantarnam,2023-06-15T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
532545,Water Board Llantarnam,2023-06-15T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
532545,Water Board Llantarnam,2023-06-15T20:50:00.000+00:00,busbar,,L3 Active Power,kW,5.97
532545,Water Board Llantarnam,2023-06-15T20:50:00.000+00:00,busbar,,L2 Active Power,kW,13.09
532545,Water Board Llantarnam,2023-06-15T20:50:00.000+00:00,busbar,,L1 Active Power,kW,18.01
532545,Water Board Llantarnam,2023-06-15T20:50:00.000+00:00,busbar,,N Current (RMS),A,54.3
532545,Water Board Llantarnam,2023-06-15T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
532545,Water Board Llantarnam,2023-06-15T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
532545,Water Board Llantarnam,2023-06-15T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,76.0
532545,Water Board Llantarnam,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
532545,Water Board Llantarnam,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.16
532545,Water Board Llantarnam,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
532545,Water Board Llantarnam,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.3
532545,Water Board Llantarnam,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.21
532545,Water Board Llantarnam,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.87
532545,Water Board Llantarnam,2023-06-15T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,41.0
532545,Water Board Llantarnam,2023-06-15T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
532545,Water Board Llantarnam,2023-06-15T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
532545,Water Board Llantarnam,2023-06-15T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,55.6
532545,Water Board Llantarnam,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
532545,Water Board Llantarnam,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
532545,Water Board Llantarnam,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.95
532545,Water Board Llantarnam,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.26
532545,Water Board Llantarnam,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.01
532545,Water Board Llantarnam,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.94
532545,Water Board Llantarnam,2023-06-15T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,23.2
532545,Water Board Llantarnam,2023-06-15T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.3
532545,Water Board Llantarnam,2023-06-15T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.3
532545,Water Board Llantarnam,2023-06-15T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.0
532545,Water Board Llantarnam,2023-06-15T20:40:00.000+00:00,transformer,,Temperature,C,35.9
532545,Water Board Llantarnam,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
532545,Water Board Llantarnam,2023-06-15T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
532545,Water Board Llantarnam,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
532545,Water Board Llantarnam,2023-06-15T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
532545,Water Board Llantarnam,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
532545,Water Board Llantarnam,2023-06-15T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
532545,Water Board Llantarnam,2023-06-15T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
532545,Water Board Llantarnam,2023-06-15T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
532545,Water Board Llantarnam,2023-06-15T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.38
532545,Water Board Llantarnam,2023-06-15T20:40:00.000+00:00,busbar,,L3 Active Power,kW,5.55
532545,Water Board Llantarnam,2023-06-15T20:40:00.000+00:00,busbar,,L2 Active Power,kW,12.22
532545,Water Board Llantarnam,2023-06-15T20:40:00.000+00:00,busbar,,L1 Active Power,kW,17.81
532545,Water Board Llantarnam,2023-06-15T20:40:00.000+00:00,busbar,,N Current (RMS),A,55.8
532545,Water Board Llantarnam,2023-06-15T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.3
532545,Water Board Llantarnam,2023-06-15T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
532545,Water Board Llantarnam,2023-06-15T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,75.5
532545,Water Board Llantarnam,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
532545,Water Board Llantarnam,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
532545,Water Board Llantarnam,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.79
532545,Water Board Llantarnam,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.81
532545,Water Board Llantarnam,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.85
532545,Water Board Llantarnam,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.79
532545,Water Board Llantarnam,2023-06-15T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.5
532545,Water Board Llantarnam,2023-06-15T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.4
532545,Water Board Llantarnam,2023-06-15T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
532545,Water Board Llantarnam,2023-06-15T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.7
532545,Water Board Llantarnam,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
532545,Water Board Llantarnam,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
532545,Water Board Llantarnam,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.07
532545,Water Board Llantarnam,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.91
532545,Water Board Llantarnam,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.79
532545,Water Board Llantarnam,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.7
532545,Water Board Llantarnam,2023-06-15T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
532545,Water Board Llantarnam,2023-06-15T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.9
532545,Water Board Llantarnam,2023-06-15T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.4
532545,Water Board Llantarnam,2023-06-15T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.2
532545,Water Board Llantarnam,2023-06-15T20:30:00.000+00:00,transformer,,Temperature,C,36.0
532545,Water Board Llantarnam,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
532545,Water Board Llantarnam,2023-06-15T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
532545,Water Board Llantarnam,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
532545,Water Board Llantarnam,2023-06-15T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
532545,Water Board Llantarnam,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
532545,Water Board Llantarnam,2023-06-15T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
532545,Water Board Llantarnam,2023-06-15T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
532545,Water Board Llantarnam,2023-06-15T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
532545,Water Board Llantarnam,2023-06-15T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
532545,Water Board Llantarnam,2023-06-15T20:30:00.000+00:00,busbar,,L3 Active Power,kW,6.71
532545,Water Board Llantarnam,2023-06-15T20:30:00.000+00:00,busbar,,L2 Active Power,kW,11.65
532545,Water Board Llantarnam,2023-06-15T20:30:00.000+00:00,busbar,,L1 Active Power,kW,14.49
532545,Water Board Llantarnam,2023-06-15T20:30:00.000+00:00,busbar,,N Current (RMS),A,39.8
532545,Water Board Llantarnam,2023-06-15T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.0
532545,Water Board Llantarnam,2023-06-15T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.4
532545,Water Board Llantarnam,2023-06-15T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
532545,Water Board Llantarnam,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.83
532545,Water Board Llantarnam,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
532545,Water Board Llantarnam,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.89
532545,Water Board Llantarnam,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.37
532545,Water Board Llantarnam,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.22
532545,Water Board Llantarnam,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.75
532545,Water Board Llantarnam,2023-06-15T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
532545,Water Board Llantarnam,2023-06-15T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.4
532545,Water Board Llantarnam,2023-06-15T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.1
532545,Water Board Llantarnam,2023-06-15T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.6
532545,Water Board Llantarnam,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
532545,Water Board Llantarnam,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
532545,Water Board Llantarnam,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.02
532545,Water Board Llantarnam,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.72
532545,Water Board Llantarnam,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.46
532545,Water Board Llantarnam,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.42
532545,Water Board Llantarnam,2023-06-15T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
532545,Water Board Llantarnam,2023-06-15T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
532545,Water Board Llantarnam,2023-06-15T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.5
532545,Water Board Llantarnam,2023-06-15T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
532545,Water Board Llantarnam,2023-06-15T20:20:00.000+00:00,transformer,,Temperature,C,36.1
532545,Water Board Llantarnam,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
532545,Water Board Llantarnam,2023-06-15T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
532545,Water Board Llantarnam,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
532545,Water Board Llantarnam,2023-06-15T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
532545,Water Board Llantarnam,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
532545,Water Board Llantarnam,2023-06-15T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
532545,Water Board Llantarnam,2023-06-15T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
532545,Water Board Llantarnam,2023-06-15T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
532545,Water Board Llantarnam,2023-06-15T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
532545,Water Board Llantarnam,2023-06-15T20:20:00.000+00:00,busbar,,L3 Active Power,kW,9.09
532545,Water Board Llantarnam,2023-06-15T20:20:00.000+00:00,busbar,,L2 Active Power,kW,13.68
532545,Water Board Llantarnam,2023-06-15T20:20:00.000+00:00,busbar,,L1 Active Power,kW,12.17
532545,Water Board Llantarnam,2023-06-15T20:20:00.000+00:00,busbar,,N Current (RMS),A,29.4
532545,Water Board Llantarnam,2023-06-15T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
532545,Water Board Llantarnam,2023-06-15T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.1
532545,Water Board Llantarnam,2023-06-15T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,52.0
532545,Water Board Llantarnam,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
532545,Water Board Llantarnam,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
532545,Water Board Llantarnam,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
532545,Water Board Llantarnam,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.55
532545,Water Board Llantarnam,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.99
532545,Water Board Llantarnam,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.6
532545,Water Board Llantarnam,2023-06-15T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
532545,Water Board Llantarnam,2023-06-15T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.5
532545,Water Board Llantarnam,2023-06-15T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,40.2
532545,Water Board Llantarnam,2023-06-15T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.6
532545,Water Board Llantarnam,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
532545,Water Board Llantarnam,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
532545,Water Board Llantarnam,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.09
532545,Water Board Llantarnam,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.7
532545,Water Board Llantarnam,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.01
532545,Water Board Llantarnam,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.5
532545,Water Board Llantarnam,2023-06-15T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,21.0
532545,Water Board Llantarnam,2023-06-15T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
532545,Water Board Llantarnam,2023-06-15T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.2
532545,Water Board Llantarnam,2023-06-15T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.7
532545,Water Board Llantarnam,2023-06-15T20:10:00.000+00:00,transformer,,Temperature,C,36.1
532545,Water Board Llantarnam,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
532545,Water Board Llantarnam,2023-06-15T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
532545,Water Board Llantarnam,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
532545,Water Board Llantarnam,2023-06-15T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
532545,Water Board Llantarnam,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
532545,Water Board Llantarnam,2023-06-15T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.62
532545,Water Board Llantarnam,2023-06-15T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
532545,Water Board Llantarnam,2023-06-15T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
532545,Water Board Llantarnam,2023-06-15T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.82
532545,Water Board Llantarnam,2023-06-15T20:10:00.000+00:00,busbar,,L3 Active Power,kW,8.25
532545,Water Board Llantarnam,2023-06-15T20:10:00.000+00:00,busbar,,L2 Active Power,kW,14.0
532545,Water Board Llantarnam,2023-06-15T20:10:00.000+00:00,busbar,,L1 Active Power,kW,13.1
532545,Water Board Llantarnam,2023-06-15T20:10:00.000+00:00,busbar,,N Current (RMS),A,33.5
532545,Water Board Llantarnam,2023-06-15T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
532545,Water Board Llantarnam,2023-06-15T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
532545,Water Board Llantarnam,2023-06-15T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,56.4
532545,Water Board Llantarnam,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
532545,Water Board Llantarnam,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
532545,Water Board Llantarnam,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
532545,Water Board Llantarnam,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.79
532545,Water Board Llantarnam,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.75
532545,Water Board Llantarnam,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.76
532545,Water Board Llantarnam,2023-06-15T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
532545,Water Board Llantarnam,2023-06-15T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.6
532545,Water Board Llantarnam,2023-06-15T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.9
532545,Water Board Llantarnam,2023-06-15T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.5
532545,Water Board Llantarnam,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
532545,Water Board Llantarnam,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
532545,Water Board Llantarnam,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.05
532545,Water Board Llantarnam,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.67
532545,Water Board Llantarnam,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.89
532545,Water Board Llantarnam,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.3
532545,Water Board Llantarnam,2023-06-15T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,30.4
532545,Water Board Llantarnam,2023-06-15T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
532545,Water Board Llantarnam,2023-06-15T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.4
532545,Water Board Llantarnam,2023-06-15T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
532545,Water Board Llantarnam,2023-06-15T20:00:00.000+00:00,transformer,,Temperature,C,36.2
532545,Water Board Llantarnam,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
532545,Water Board Llantarnam,2023-06-15T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
532545,Water Board Llantarnam,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
532545,Water Board Llantarnam,2023-06-15T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.25
532545,Water Board Llantarnam,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
532545,Water Board Llantarnam,2023-06-15T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
532545,Water Board Llantarnam,2023-06-15T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
532545,Water Board Llantarnam,2023-06-15T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
532545,Water Board Llantarnam,2023-06-15T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
532545,Water Board Llantarnam,2023-06-15T20:00:00.000+00:00,busbar,,L3 Active Power,kW,9.46
532545,Water Board Llantarnam,2023-06-15T20:00:00.000+00:00,busbar,,L2 Active Power,kW,16.65
532545,Water Board Llantarnam,2023-06-15T20:00:00.000+00:00,busbar,,L1 Active Power,kW,13.06
532545,Water Board Llantarnam,2023-06-15T20:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
532545,Water Board Llantarnam,2023-06-15T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
532545,Water Board Llantarnam,2023-06-15T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
532545,Water Board Llantarnam,2023-06-15T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,55.7
532545,Water Board Llantarnam,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
532545,Water Board Llantarnam,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
532545,Water Board Llantarnam,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.16
532545,Water Board Llantarnam,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.14
532545,Water Board Llantarnam,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.7
532545,Water Board Llantarnam,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.62
532545,Water Board Llantarnam,2023-06-15T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.5
532545,Water Board Llantarnam,2023-06-15T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.8
532545,Water Board Llantarnam,2023-06-15T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.7
532545,Water Board Llantarnam,2023-06-15T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.0
532545,Water Board Llantarnam,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
532545,Water Board Llantarnam,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.39
532545,Water Board Llantarnam,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.27
532545,Water Board Llantarnam,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.71
532545,Water Board Llantarnam,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.34
532545,Water Board Llantarnam,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.5
532545,Water Board Llantarnam,2023-06-15T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
532545,Water Board Llantarnam,2023-06-15T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
532545,Water Board Llantarnam,2023-06-15T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.7
532545,Water Board Llantarnam,2023-06-15T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
532545,Water Board Llantarnam,2023-06-15T19:50:00.000+00:00,transformer,,Temperature,C,36.3
532545,Water Board Llantarnam,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
532545,Water Board Llantarnam,2023-06-15T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
532545,Water Board Llantarnam,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
532545,Water Board Llantarnam,2023-06-15T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
532545,Water Board Llantarnam,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
532545,Water Board Llantarnam,2023-06-15T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
532545,Water Board Llantarnam,2023-06-15T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
532545,Water Board Llantarnam,2023-06-15T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
532545,Water Board Llantarnam,2023-06-15T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
532545,Water Board Llantarnam,2023-06-15T19:50:00.000+00:00,busbar,,L3 Active Power,kW,7.86
532545,Water Board Llantarnam,2023-06-15T19:50:00.000+00:00,busbar,,L2 Active Power,kW,11.05
532545,Water Board Llantarnam,2023-06-15T19:50:00.000+00:00,busbar,,L1 Active Power,kW,12.12
532545,Water Board Llantarnam,2023-06-15T19:50:00.000+00:00,busbar,,N Current (RMS),A,31.1
532545,Water Board Llantarnam,2023-06-15T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
532545,Water Board Llantarnam,2023-06-15T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.6
532545,Water Board Llantarnam,2023-06-15T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.1
532545,Water Board Llantarnam,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
532545,Water Board Llantarnam,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
532545,Water Board Llantarnam,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
532545,Water Board Llantarnam,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.26
532545,Water Board Llantarnam,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.62
532545,Water Board Llantarnam,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.56
532545,Water Board Llantarnam,2023-06-15T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
532545,Water Board Llantarnam,2023-06-15T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.9
532545,Water Board Llantarnam,2023-06-15T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
532545,Water Board Llantarnam,2023-06-15T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.3
532545,Water Board Llantarnam,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
532545,Water Board Llantarnam,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
532545,Water Board Llantarnam,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.72
532545,Water Board Llantarnam,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.73
532545,Water Board Llantarnam,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.89
532545,Water Board Llantarnam,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.57
532545,Water Board Llantarnam,2023-06-15T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.7
532545,Water Board Llantarnam,2023-06-15T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.1
532545,Water Board Llantarnam,2023-06-15T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.3
532545,Water Board Llantarnam,2023-06-15T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.3
532545,Water Board Llantarnam,2023-06-15T19:40:00.000+00:00,transformer,,Temperature,C,36.4
532545,Water Board Llantarnam,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
532545,Water Board Llantarnam,2023-06-15T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.66
532545,Water Board Llantarnam,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
532545,Water Board Llantarnam,2023-06-15T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.35
532545,Water Board Llantarnam,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
532545,Water Board Llantarnam,2023-06-15T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
532545,Water Board Llantarnam,2023-06-15T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
532545,Water Board Llantarnam,2023-06-15T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
532545,Water Board Llantarnam,2023-06-15T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
532545,Water Board Llantarnam,2023-06-15T19:40:00.000+00:00,busbar,,L3 Active Power,kW,7.99
532545,Water Board Llantarnam,2023-06-15T19:40:00.000+00:00,busbar,,L2 Active Power,kW,9.51
532545,Water Board Llantarnam,2023-06-15T19:40:00.000+00:00,busbar,,L1 Active Power,kW,12.13
532545,Water Board Llantarnam,2023-06-15T19:40:00.000+00:00,busbar,,N Current (RMS),A,30.1
532545,Water Board Llantarnam,2023-06-15T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
532545,Water Board Llantarnam,2023-06-15T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
532545,Water Board Llantarnam,2023-06-15T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.3
532545,Water Board Llantarnam,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
532545,Water Board Llantarnam,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
532545,Water Board Llantarnam,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
532545,Water Board Llantarnam,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.38
532545,Water Board Llantarnam,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.55
532545,Water Board Llantarnam,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.47
532545,Water Board Llantarnam,2023-06-15T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
532545,Water Board Llantarnam,2023-06-15T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.3
532545,Water Board Llantarnam,2023-06-15T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
532545,Water Board Llantarnam,2023-06-15T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.8
532545,Water Board Llantarnam,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
532545,Water Board Llantarnam,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
532545,Water Board Llantarnam,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.32
532545,Water Board Llantarnam,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.37
532545,Water Board Llantarnam,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.86
532545,Water Board Llantarnam,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.54
532545,Water Board Llantarnam,2023-06-15T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
532545,Water Board Llantarnam,2023-06-15T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
532545,Water Board Llantarnam,2023-06-15T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.6
532545,Water Board Llantarnam,2023-06-15T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.9
532545,Water Board Llantarnam,2023-06-15T19:30:00.000+00:00,transformer,,Temperature,C,36.5
532545,Water Board Llantarnam,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
532545,Water Board Llantarnam,2023-06-15T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.78
532545,Water Board Llantarnam,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
532545,Water Board Llantarnam,2023-06-15T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
532545,Water Board Llantarnam,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
532545,Water Board Llantarnam,2023-06-15T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
532545,Water Board Llantarnam,2023-06-15T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
532545,Water Board Llantarnam,2023-06-15T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
532545,Water Board Llantarnam,2023-06-15T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
532545,Water Board Llantarnam,2023-06-15T19:30:00.000+00:00,busbar,,L3 Active Power,kW,9.75
532545,Water Board Llantarnam,2023-06-15T19:30:00.000+00:00,busbar,,L2 Active Power,kW,9.41
532545,Water Board Llantarnam,2023-06-15T19:30:00.000+00:00,busbar,,L1 Active Power,kW,12.01
532545,Water Board Llantarnam,2023-06-15T19:30:00.000+00:00,busbar,,N Current (RMS),A,27.1
532545,Water Board Llantarnam,2023-06-15T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
532545,Water Board Llantarnam,2023-06-15T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
532545,Water Board Llantarnam,2023-06-15T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
532545,Water Board Llantarnam,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
532545,Water Board Llantarnam,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
532545,Water Board Llantarnam,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.46
532545,Water Board Llantarnam,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.62
532545,Water Board Llantarnam,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.69
532545,Water Board Llantarnam,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.91
532545,Water Board Llantarnam,2023-06-15T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
532545,Water Board Llantarnam,2023-06-15T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
532545,Water Board Llantarnam,2023-06-15T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
532545,Water Board Llantarnam,2023-06-15T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.1
532545,Water Board Llantarnam,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
532545,Water Board Llantarnam,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
532545,Water Board Llantarnam,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
532545,Water Board Llantarnam,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.17
532545,Water Board Llantarnam,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
532545,Water Board Llantarnam,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
532545,Water Board Llantarnam,2023-06-15T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.9
532545,Water Board Llantarnam,2023-06-15T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
532545,Water Board Llantarnam,2023-06-15T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.7
532545,Water Board Llantarnam,2023-06-15T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
532545,Water Board Llantarnam,2023-06-15T19:20:00.000+00:00,transformer,,Temperature,C,36.6
532545,Water Board Llantarnam,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
532545,Water Board Llantarnam,2023-06-15T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
532545,Water Board Llantarnam,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
532545,Water Board Llantarnam,2023-06-15T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.84
532545,Water Board Llantarnam,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
532545,Water Board Llantarnam,2023-06-15T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
532545,Water Board Llantarnam,2023-06-15T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
532545,Water Board Llantarnam,2023-06-15T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
532545,Water Board Llantarnam,2023-06-15T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
532545,Water Board Llantarnam,2023-06-15T19:20:00.000+00:00,busbar,,L3 Active Power,kW,4.79
532545,Water Board Llantarnam,2023-06-15T19:20:00.000+00:00,busbar,,L2 Active Power,kW,9.97
532545,Water Board Llantarnam,2023-06-15T19:20:00.000+00:00,busbar,,L1 Active Power,kW,7.91
532545,Water Board Llantarnam,2023-06-15T19:20:00.000+00:00,busbar,,N Current (RMS),A,29.8
532545,Water Board Llantarnam,2023-06-15T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
532545,Water Board Llantarnam,2023-06-15T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
532545,Water Board Llantarnam,2023-06-15T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,36.7
532545,Water Board Llantarnam,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
532545,Water Board Llantarnam,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
532545,Water Board Llantarnam,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
532545,Water Board Llantarnam,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.89
532545,Water Board Llantarnam,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.25
532545,Water Board Llantarnam,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.09
532545,Water Board Llantarnam,2023-06-15T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
532545,Water Board Llantarnam,2023-06-15T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
532545,Water Board Llantarnam,2023-06-15T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
532545,Water Board Llantarnam,2023-06-15T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.5
532545,Water Board Llantarnam,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
532545,Water Board Llantarnam,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
532545,Water Board Llantarnam,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
532545,Water Board Llantarnam,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.18
532545,Water Board Llantarnam,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.91
532545,Water Board Llantarnam,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.96
532545,Water Board Llantarnam,2023-06-15T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
532545,Water Board Llantarnam,2023-06-15T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
532545,Water Board Llantarnam,2023-06-15T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
532545,Water Board Llantarnam,2023-06-15T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
532545,Water Board Llantarnam,2023-06-15T19:10:00.000+00:00,transformer,,Temperature,C,36.6
532545,Water Board Llantarnam,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
532545,Water Board Llantarnam,2023-06-15T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
532545,Water Board Llantarnam,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
532545,Water Board Llantarnam,2023-06-15T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
532545,Water Board Llantarnam,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
532545,Water Board Llantarnam,2023-06-15T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
532545,Water Board Llantarnam,2023-06-15T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
532545,Water Board Llantarnam,2023-06-15T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
532545,Water Board Llantarnam,2023-06-15T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
532545,Water Board Llantarnam,2023-06-15T19:10:00.000+00:00,busbar,,L3 Active Power,kW,5.07
532545,Water Board Llantarnam,2023-06-15T19:10:00.000+00:00,busbar,,L2 Active Power,kW,9.16
532545,Water Board Llantarnam,2023-06-15T19:10:00.000+00:00,busbar,,L1 Active Power,kW,6.05
532545,Water Board Llantarnam,2023-06-15T19:10:00.000+00:00,busbar,,N Current (RMS),A,24.8
532545,Water Board Llantarnam,2023-06-15T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
532545,Water Board Llantarnam,2023-06-15T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
532545,Water Board Llantarnam,2023-06-15T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.1
532545,Water Board Llantarnam,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
