Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532545,Water Board Llantarnam,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
532545,Water Board Llantarnam,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
532545,Water Board Llantarnam,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.72
532545,Water Board Llantarnam,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.29
532545,Water Board Llantarnam,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.13
532545,Water Board Llantarnam,2023-06-15T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
532545,Water Board Llantarnam,2023-06-15T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
532545,Water Board Llantarnam,2023-06-15T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.1
532545,Water Board Llantarnam,2023-06-15T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
532545,Water Board Llantarnam,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
532545,Water Board Llantarnam,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
532545,Water Board Llantarnam,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
532545,Water Board Llantarnam,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.1
532545,Water Board Llantarnam,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.53
532545,Water Board Llantarnam,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.18
532545,Water Board Llantarnam,2023-06-15T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
532545,Water Board Llantarnam,2023-06-15T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
532545,Water Board Llantarnam,2023-06-15T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.4
532545,Water Board Llantarnam,2023-06-15T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
532545,Water Board Llantarnam,2023-06-15T19:00:00.000+00:00,transformer,,Temperature,C,36.7
532545,Water Board Llantarnam,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
532545,Water Board Llantarnam,2023-06-15T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
532545,Water Board Llantarnam,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
532545,Water Board Llantarnam,2023-06-15T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.46
532545,Water Board Llantarnam,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
532545,Water Board Llantarnam,2023-06-15T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
532545,Water Board Llantarnam,2023-06-15T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
532545,Water Board Llantarnam,2023-06-15T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
532545,Water Board Llantarnam,2023-06-15T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.56
532545,Water Board Llantarnam,2023-06-15T19:00:00.000+00:00,busbar,,L3 Active Power,kW,5.83
532545,Water Board Llantarnam,2023-06-15T19:00:00.000+00:00,busbar,,L2 Active Power,kW,11.82
532545,Water Board Llantarnam,2023-06-15T19:00:00.000+00:00,busbar,,L1 Active Power,kW,7.3
532545,Water Board Llantarnam,2023-06-15T19:00:00.000+00:00,busbar,,N Current (RMS),A,32.1
532545,Water Board Llantarnam,2023-06-15T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.3
532545,Water Board Llantarnam,2023-06-15T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.7
532545,Water Board Llantarnam,2023-06-15T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.9
532545,Water Board Llantarnam,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
532545,Water Board Llantarnam,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.17
532545,Water Board Llantarnam,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
532545,Water Board Llantarnam,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.51
532545,Water Board Llantarnam,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.28
532545,Water Board Llantarnam,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.61
532545,Water Board Llantarnam,2023-06-15T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
532545,Water Board Llantarnam,2023-06-15T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
532545,Water Board Llantarnam,2023-06-15T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
532545,Water Board Llantarnam,2023-06-15T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
532545,Water Board Llantarnam,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
532545,Water Board Llantarnam,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
532545,Water Board Llantarnam,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
532545,Water Board Llantarnam,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.12
532545,Water Board Llantarnam,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.85
532545,Water Board Llantarnam,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.21
532545,Water Board Llantarnam,2023-06-15T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
532545,Water Board Llantarnam,2023-06-15T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
532545,Water Board Llantarnam,2023-06-15T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.5
532545,Water Board Llantarnam,2023-06-15T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
532545,Water Board Llantarnam,2023-06-15T18:50:00.000+00:00,transformer,,Temperature,C,36.8
532545,Water Board Llantarnam,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
532545,Water Board Llantarnam,2023-06-15T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.64
532545,Water Board Llantarnam,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
532545,Water Board Llantarnam,2023-06-15T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
532545,Water Board Llantarnam,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.0
532545,Water Board Llantarnam,2023-06-15T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.1
532545,Water Board Llantarnam,2023-06-15T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
532545,Water Board Llantarnam,2023-06-15T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
532545,Water Board Llantarnam,2023-06-15T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
532545,Water Board Llantarnam,2023-06-15T18:50:00.000+00:00,busbar,,L3 Active Power,kW,5.63
532545,Water Board Llantarnam,2023-06-15T18:50:00.000+00:00,busbar,,L2 Active Power,kW,11.13
532545,Water Board Llantarnam,2023-06-15T18:50:00.000+00:00,busbar,,L1 Active Power,kW,7.82
532545,Water Board Llantarnam,2023-06-15T18:50:00.000+00:00,busbar,,N Current (RMS),A,30.8
532545,Water Board Llantarnam,2023-06-15T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
532545,Water Board Llantarnam,2023-06-15T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
532545,Water Board Llantarnam,2023-06-15T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
532545,Water Board Llantarnam,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
532545,Water Board Llantarnam,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
532545,Water Board Llantarnam,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
532545,Water Board Llantarnam,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.79
532545,Water Board Llantarnam,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.61
532545,Water Board Llantarnam,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.07
532545,Water Board Llantarnam,2023-06-15T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
532545,Water Board Llantarnam,2023-06-15T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.3
532545,Water Board Llantarnam,2023-06-15T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
532545,Water Board Llantarnam,2023-06-15T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.2
532545,Water Board Llantarnam,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
532545,Water Board Llantarnam,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
532545,Water Board Llantarnam,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
532545,Water Board Llantarnam,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.15
532545,Water Board Llantarnam,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.96
532545,Water Board Llantarnam,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.92
532545,Water Board Llantarnam,2023-06-15T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
532545,Water Board Llantarnam,2023-06-15T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
532545,Water Board Llantarnam,2023-06-15T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.9
532545,Water Board Llantarnam,2023-06-15T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
532545,Water Board Llantarnam,2023-06-15T18:40:00.000+00:00,transformer,,Temperature,C,36.8
532545,Water Board Llantarnam,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
532545,Water Board Llantarnam,2023-06-15T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
532545,Water Board Llantarnam,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
532545,Water Board Llantarnam,2023-06-15T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.07
532545,Water Board Llantarnam,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
532545,Water Board Llantarnam,2023-06-15T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
532545,Water Board Llantarnam,2023-06-15T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
532545,Water Board Llantarnam,2023-06-15T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
532545,Water Board Llantarnam,2023-06-15T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
532545,Water Board Llantarnam,2023-06-15T18:40:00.000+00:00,busbar,,L3 Active Power,kW,6.94
532545,Water Board Llantarnam,2023-06-15T18:40:00.000+00:00,busbar,,L2 Active Power,kW,10.58
532545,Water Board Llantarnam,2023-06-15T18:40:00.000+00:00,busbar,,L1 Active Power,kW,6.0
532545,Water Board Llantarnam,2023-06-15T18:40:00.000+00:00,busbar,,N Current (RMS),A,28.2
532545,Water Board Llantarnam,2023-06-15T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
532545,Water Board Llantarnam,2023-06-15T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
532545,Water Board Llantarnam,2023-06-15T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
532545,Water Board Llantarnam,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
532545,Water Board Llantarnam,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
532545,Water Board Llantarnam,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
532545,Water Board Llantarnam,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.29
532545,Water Board Llantarnam,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.47
532545,Water Board Llantarnam,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.48
532545,Water Board Llantarnam,2023-06-15T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
532545,Water Board Llantarnam,2023-06-15T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
532545,Water Board Llantarnam,2023-06-15T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.0
532545,Water Board Llantarnam,2023-06-15T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
532545,Water Board Llantarnam,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
532545,Water Board Llantarnam,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
532545,Water Board Llantarnam,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
532545,Water Board Llantarnam,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.15
532545,Water Board Llantarnam,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.61
532545,Water Board Llantarnam,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.08
532545,Water Board Llantarnam,2023-06-15T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
532545,Water Board Llantarnam,2023-06-15T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
532545,Water Board Llantarnam,2023-06-15T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.6
532545,Water Board Llantarnam,2023-06-15T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
532545,Water Board Llantarnam,2023-06-15T18:30:00.000+00:00,transformer,,Temperature,C,36.8
532545,Water Board Llantarnam,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
532545,Water Board Llantarnam,2023-06-15T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
532545,Water Board Llantarnam,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
532545,Water Board Llantarnam,2023-06-15T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
532545,Water Board Llantarnam,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
532545,Water Board Llantarnam,2023-06-15T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
532545,Water Board Llantarnam,2023-06-15T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
532545,Water Board Llantarnam,2023-06-15T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
532545,Water Board Llantarnam,2023-06-15T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
532545,Water Board Llantarnam,2023-06-15T18:30:00.000+00:00,busbar,,L3 Active Power,kW,6.44
532545,Water Board Llantarnam,2023-06-15T18:30:00.000+00:00,busbar,,L2 Active Power,kW,10.08
532545,Water Board Llantarnam,2023-06-15T18:30:00.000+00:00,busbar,,L1 Active Power,kW,6.56
532545,Water Board Llantarnam,2023-06-15T18:30:00.000+00:00,busbar,,N Current (RMS),A,25.8
532545,Water Board Llantarnam,2023-06-15T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
532545,Water Board Llantarnam,2023-06-15T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
532545,Water Board Llantarnam,2023-06-15T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
532545,Water Board Llantarnam,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
532545,Water Board Llantarnam,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
532545,Water Board Llantarnam,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
532545,Water Board Llantarnam,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.91
532545,Water Board Llantarnam,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.43
532545,Water Board Llantarnam,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.03
532545,Water Board Llantarnam,2023-06-15T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
532545,Water Board Llantarnam,2023-06-15T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
532545,Water Board Llantarnam,2023-06-15T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.5
532545,Water Board Llantarnam,2023-06-15T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
532545,Water Board Llantarnam,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
532545,Water Board Llantarnam,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
532545,Water Board Llantarnam,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
532545,Water Board Llantarnam,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.13
532545,Water Board Llantarnam,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.43
532545,Water Board Llantarnam,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
532545,Water Board Llantarnam,2023-06-15T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
532545,Water Board Llantarnam,2023-06-15T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-15T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
532545,Water Board Llantarnam,2023-06-15T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
532545,Water Board Llantarnam,2023-06-15T18:20:00.000+00:00,transformer,,Temperature,C,36.8
532545,Water Board Llantarnam,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
532545,Water Board Llantarnam,2023-06-15T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.02
532545,Water Board Llantarnam,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
532545,Water Board Llantarnam,2023-06-15T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
532545,Water Board Llantarnam,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
532545,Water Board Llantarnam,2023-06-15T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
532545,Water Board Llantarnam,2023-06-15T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
532545,Water Board Llantarnam,2023-06-15T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
532545,Water Board Llantarnam,2023-06-15T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
532545,Water Board Llantarnam,2023-06-15T18:20:00.000+00:00,busbar,,L3 Active Power,kW,6.04
532545,Water Board Llantarnam,2023-06-15T18:20:00.000+00:00,busbar,,L2 Active Power,kW,8.86
532545,Water Board Llantarnam,2023-06-15T18:20:00.000+00:00,busbar,,L1 Active Power,kW,7.01
532545,Water Board Llantarnam,2023-06-15T18:20:00.000+00:00,busbar,,N Current (RMS),A,22.6
532545,Water Board Llantarnam,2023-06-15T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
532545,Water Board Llantarnam,2023-06-15T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
532545,Water Board Llantarnam,2023-06-15T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.2
532545,Water Board Llantarnam,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
532545,Water Board Llantarnam,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
532545,Water Board Llantarnam,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
532545,Water Board Llantarnam,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.11
532545,Water Board Llantarnam,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.35
532545,Water Board Llantarnam,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.9
532545,Water Board Llantarnam,2023-06-15T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
532545,Water Board Llantarnam,2023-06-15T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.1
532545,Water Board Llantarnam,2023-06-15T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
532545,Water Board Llantarnam,2023-06-15T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.6
532545,Water Board Llantarnam,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
532545,Water Board Llantarnam,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
532545,Water Board Llantarnam,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
532545,Water Board Llantarnam,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.15
532545,Water Board Llantarnam,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.26
532545,Water Board Llantarnam,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
532545,Water Board Llantarnam,2023-06-15T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
532545,Water Board Llantarnam,2023-06-15T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-15T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
532545,Water Board Llantarnam,2023-06-15T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
532545,Water Board Llantarnam,2023-06-15T18:10:00.000+00:00,transformer,,Temperature,C,36.9
532545,Water Board Llantarnam,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
532545,Water Board Llantarnam,2023-06-15T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
532545,Water Board Llantarnam,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
532545,Water Board Llantarnam,2023-06-15T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
532545,Water Board Llantarnam,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
532545,Water Board Llantarnam,2023-06-15T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
532545,Water Board Llantarnam,2023-06-15T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
532545,Water Board Llantarnam,2023-06-15T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
532545,Water Board Llantarnam,2023-06-15T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
532545,Water Board Llantarnam,2023-06-15T18:10:00.000+00:00,busbar,,L3 Active Power,kW,9.26
532545,Water Board Llantarnam,2023-06-15T18:10:00.000+00:00,busbar,,L2 Active Power,kW,9.61
532545,Water Board Llantarnam,2023-06-15T18:10:00.000+00:00,busbar,,L1 Active Power,kW,9.93
532545,Water Board Llantarnam,2023-06-15T18:10:00.000+00:00,busbar,,N Current (RMS),A,23.7
532545,Water Board Llantarnam,2023-06-15T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
532545,Water Board Llantarnam,2023-06-15T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
532545,Water Board Llantarnam,2023-06-15T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.1
532545,Water Board Llantarnam,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
532545,Water Board Llantarnam,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.16
532545,Water Board Llantarnam,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
532545,Water Board Llantarnam,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.97
532545,Water Board Llantarnam,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.05
532545,Water Board Llantarnam,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.8
532545,Water Board Llantarnam,2023-06-15T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
532545,Water Board Llantarnam,2023-06-15T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.8
532545,Water Board Llantarnam,2023-06-15T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
532545,Water Board Llantarnam,2023-06-15T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.9
532545,Water Board Llantarnam,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
532545,Water Board Llantarnam,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
532545,Water Board Llantarnam,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
532545,Water Board Llantarnam,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.19
532545,Water Board Llantarnam,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.41
532545,Water Board Llantarnam,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.1
532545,Water Board Llantarnam,2023-06-15T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
532545,Water Board Llantarnam,2023-06-15T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
532545,Water Board Llantarnam,2023-06-15T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
532545,Water Board Llantarnam,2023-06-15T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
532545,Water Board Llantarnam,2023-06-15T18:00:00.000+00:00,transformer,,Temperature,C,36.9
532545,Water Board Llantarnam,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
532545,Water Board Llantarnam,2023-06-15T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.21
532545,Water Board Llantarnam,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
532545,Water Board Llantarnam,2023-06-15T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
532545,Water Board Llantarnam,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
532545,Water Board Llantarnam,2023-06-15T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
532545,Water Board Llantarnam,2023-06-15T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
532545,Water Board Llantarnam,2023-06-15T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.14
532545,Water Board Llantarnam,2023-06-15T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
532545,Water Board Llantarnam,2023-06-15T18:00:00.000+00:00,busbar,,L3 Active Power,kW,8.17
532545,Water Board Llantarnam,2023-06-15T18:00:00.000+00:00,busbar,,L2 Active Power,kW,9.46
532545,Water Board Llantarnam,2023-06-15T18:00:00.000+00:00,busbar,,L1 Active Power,kW,7.9
532545,Water Board Llantarnam,2023-06-15T18:00:00.000+00:00,busbar,,N Current (RMS),A,25.6
532545,Water Board Llantarnam,2023-06-15T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
532545,Water Board Llantarnam,2023-06-15T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,40.2
532545,Water Board Llantarnam,2023-06-15T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
532545,Water Board Llantarnam,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.15
532545,Water Board Llantarnam,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
532545,Water Board Llantarnam,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
532545,Water Board Llantarnam,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.96
532545,Water Board Llantarnam,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.04
532545,Water Board Llantarnam,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.84
532545,Water Board Llantarnam,2023-06-15T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
532545,Water Board Llantarnam,2023-06-15T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.8
532545,Water Board Llantarnam,2023-06-15T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
532545,Water Board Llantarnam,2023-06-15T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.8
532545,Water Board Llantarnam,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
532545,Water Board Llantarnam,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
532545,Water Board Llantarnam,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
532545,Water Board Llantarnam,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.2
532545,Water Board Llantarnam,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.46
532545,Water Board Llantarnam,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.05
532545,Water Board Llantarnam,2023-06-15T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.9
532545,Water Board Llantarnam,2023-06-15T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
532545,Water Board Llantarnam,2023-06-15T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.4
532545,Water Board Llantarnam,2023-06-15T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
532545,Water Board Llantarnam,2023-06-15T17:50:00.000+00:00,transformer,,Temperature,C,37.0
532545,Water Board Llantarnam,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
532545,Water Board Llantarnam,2023-06-15T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
532545,Water Board Llantarnam,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
532545,Water Board Llantarnam,2023-06-15T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.12
532545,Water Board Llantarnam,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
532545,Water Board Llantarnam,2023-06-15T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.95
532545,Water Board Llantarnam,2023-06-15T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
532545,Water Board Llantarnam,2023-06-15T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.1
532545,Water Board Llantarnam,2023-06-15T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.26
532545,Water Board Llantarnam,2023-06-15T17:50:00.000+00:00,busbar,,L3 Active Power,kW,8.16
532545,Water Board Llantarnam,2023-06-15T17:50:00.000+00:00,busbar,,L2 Active Power,kW,9.5
532545,Water Board Llantarnam,2023-06-15T17:50:00.000+00:00,busbar,,L1 Active Power,kW,10.89
532545,Water Board Llantarnam,2023-06-15T17:50:00.000+00:00,busbar,,N Current (RMS),A,24.2
532545,Water Board Llantarnam,2023-06-15T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
532545,Water Board Llantarnam,2023-06-15T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
532545,Water Board Llantarnam,2023-06-15T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,46.4
532545,Water Board Llantarnam,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
532545,Water Board Llantarnam,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
532545,Water Board Llantarnam,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
532545,Water Board Llantarnam,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.23
532545,Water Board Llantarnam,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.58
532545,Water Board Llantarnam,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.09
532545,Water Board Llantarnam,2023-06-15T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.0
532545,Water Board Llantarnam,2023-06-15T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.7
532545,Water Board Llantarnam,2023-06-15T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
532545,Water Board Llantarnam,2023-06-15T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.7
532545,Water Board Llantarnam,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
532545,Water Board Llantarnam,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
532545,Water Board Llantarnam,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
532545,Water Board Llantarnam,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.2
532545,Water Board Llantarnam,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.92
532545,Water Board Llantarnam,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
532545,Water Board Llantarnam,2023-06-15T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
532545,Water Board Llantarnam,2023-06-15T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.0
532545,Water Board Llantarnam,2023-06-15T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
532545,Water Board Llantarnam,2023-06-15T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
532545,Water Board Llantarnam,2023-06-15T17:40:00.000+00:00,transformer,,Temperature,C,37.0
532545,Water Board Llantarnam,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
532545,Water Board Llantarnam,2023-06-15T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
532545,Water Board Llantarnam,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
532545,Water Board Llantarnam,2023-06-15T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.24
532545,Water Board Llantarnam,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
532545,Water Board Llantarnam,2023-06-15T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.24
532545,Water Board Llantarnam,2023-06-15T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
532545,Water Board Llantarnam,2023-06-15T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
532545,Water Board Llantarnam,2023-06-15T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
532545,Water Board Llantarnam,2023-06-15T17:40:00.000+00:00,busbar,,L3 Active Power,kW,9.44
532545,Water Board Llantarnam,2023-06-15T17:40:00.000+00:00,busbar,,L2 Active Power,kW,10.5
532545,Water Board Llantarnam,2023-06-15T17:40:00.000+00:00,busbar,,L1 Active Power,kW,9.06
532545,Water Board Llantarnam,2023-06-15T17:40:00.000+00:00,busbar,,N Current (RMS),A,31.2
532545,Water Board Llantarnam,2023-06-15T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
532545,Water Board Llantarnam,2023-06-15T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.7
532545,Water Board Llantarnam,2023-06-15T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
532545,Water Board Llantarnam,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
532545,Water Board Llantarnam,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
532545,Water Board Llantarnam,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
532545,Water Board Llantarnam,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,12.19
532545,Water Board Llantarnam,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.69
532545,Water Board Llantarnam,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.97
532545,Water Board Llantarnam,2023-06-15T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
532545,Water Board Llantarnam,2023-06-15T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,51.0
532545,Water Board Llantarnam,2023-06-15T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.3
532545,Water Board Llantarnam,2023-06-15T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
532545,Water Board Llantarnam,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
532545,Water Board Llantarnam,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
532545,Water Board Llantarnam,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
532545,Water Board Llantarnam,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.16
532545,Water Board Llantarnam,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.29
532545,Water Board Llantarnam,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.03
532545,Water Board Llantarnam,2023-06-15T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
532545,Water Board Llantarnam,2023-06-15T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
532545,Water Board Llantarnam,2023-06-15T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.2
532545,Water Board Llantarnam,2023-06-15T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
532545,Water Board Llantarnam,2023-06-15T17:30:00.000+00:00,transformer,,Temperature,C,37.0
532545,Water Board Llantarnam,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
532545,Water Board Llantarnam,2023-06-15T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
532545,Water Board Llantarnam,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
532545,Water Board Llantarnam,2023-06-15T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
532545,Water Board Llantarnam,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
532545,Water Board Llantarnam,2023-06-15T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
532545,Water Board Llantarnam,2023-06-15T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
532545,Water Board Llantarnam,2023-06-15T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
532545,Water Board Llantarnam,2023-06-15T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.14
532545,Water Board Llantarnam,2023-06-15T17:30:00.000+00:00,busbar,,L3 Active Power,kW,12.35
532545,Water Board Llantarnam,2023-06-15T17:30:00.000+00:00,busbar,,L2 Active Power,kW,12.99
532545,Water Board Llantarnam,2023-06-15T17:30:00.000+00:00,busbar,,L1 Active Power,kW,9.0
532545,Water Board Llantarnam,2023-06-15T17:30:00.000+00:00,busbar,,N Current (RMS),A,29.7
532545,Water Board Llantarnam,2023-06-15T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.7
532545,Water Board Llantarnam,2023-06-15T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
532545,Water Board Llantarnam,2023-06-15T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
532545,Water Board Llantarnam,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
532545,Water Board Llantarnam,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.12
532545,Water Board Llantarnam,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
532545,Water Board Llantarnam,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.54
532545,Water Board Llantarnam,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.25
532545,Water Board Llantarnam,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.1
532545,Water Board Llantarnam,2023-06-15T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
532545,Water Board Llantarnam,2023-06-15T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.1
532545,Water Board Llantarnam,2023-06-15T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.1
532545,Water Board Llantarnam,2023-06-15T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.7
532545,Water Board Llantarnam,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
532545,Water Board Llantarnam,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
532545,Water Board Llantarnam,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
532545,Water Board Llantarnam,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.13
532545,Water Board Llantarnam,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.65
532545,Water Board Llantarnam,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.43
532545,Water Board Llantarnam,2023-06-15T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,20.8
532545,Water Board Llantarnam,2023-06-15T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-15T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,24.1
532545,Water Board Llantarnam,2023-06-15T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.0
532545,Water Board Llantarnam,2023-06-15T17:20:00.000+00:00,transformer,,Temperature,C,37.0
532545,Water Board Llantarnam,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
532545,Water Board Llantarnam,2023-06-15T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
532545,Water Board Llantarnam,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
532545,Water Board Llantarnam,2023-06-15T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
532545,Water Board Llantarnam,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
532545,Water Board Llantarnam,2023-06-15T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
532545,Water Board Llantarnam,2023-06-15T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
532545,Water Board Llantarnam,2023-06-15T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
532545,Water Board Llantarnam,2023-06-15T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
532545,Water Board Llantarnam,2023-06-15T17:20:00.000+00:00,busbar,,L3 Active Power,kW,8.67
532545,Water Board Llantarnam,2023-06-15T17:20:00.000+00:00,busbar,,L2 Active Power,kW,13.91
532545,Water Board Llantarnam,2023-06-15T17:20:00.000+00:00,busbar,,L1 Active Power,kW,9.52
532545,Water Board Llantarnam,2023-06-15T17:20:00.000+00:00,busbar,,N Current (RMS),A,31.8
532545,Water Board Llantarnam,2023-06-15T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
532545,Water Board Llantarnam,2023-06-15T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,59.6
532545,Water Board Llantarnam,2023-06-15T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
532545,Water Board Llantarnam,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.86
532545,Water Board Llantarnam,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
532545,Water Board Llantarnam,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
532545,Water Board Llantarnam,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.11
532545,Water Board Llantarnam,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.74
532545,Water Board Llantarnam,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.19
532545,Water Board Llantarnam,2023-06-15T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
532545,Water Board Llantarnam,2023-06-15T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
532545,Water Board Llantarnam,2023-06-15T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.4
532545,Water Board Llantarnam,2023-06-15T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.0
532545,Water Board Llantarnam,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
532545,Water Board Llantarnam,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
532545,Water Board Llantarnam,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
532545,Water Board Llantarnam,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.09
532545,Water Board Llantarnam,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.25
532545,Water Board Llantarnam,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
532545,Water Board Llantarnam,2023-06-15T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.6
532545,Water Board Llantarnam,2023-06-15T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
532545,Water Board Llantarnam,2023-06-15T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.8
532545,Water Board Llantarnam,2023-06-15T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
532545,Water Board Llantarnam,2023-06-15T17:10:00.000+00:00,transformer,,Temperature,C,36.9
532545,Water Board Llantarnam,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
532545,Water Board Llantarnam,2023-06-15T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.7
532545,Water Board Llantarnam,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
532545,Water Board Llantarnam,2023-06-15T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
532545,Water Board Llantarnam,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
532545,Water Board Llantarnam,2023-06-15T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.98
532545,Water Board Llantarnam,2023-06-15T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
532545,Water Board Llantarnam,2023-06-15T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
532545,Water Board Llantarnam,2023-06-15T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
532545,Water Board Llantarnam,2023-06-15T17:10:00.000+00:00,busbar,,L3 Active Power,kW,6.2
532545,Water Board Llantarnam,2023-06-15T17:10:00.000+00:00,busbar,,L2 Active Power,kW,13.99
532545,Water Board Llantarnam,2023-06-15T17:10:00.000+00:00,busbar,,L1 Active Power,kW,8.41
532545,Water Board Llantarnam,2023-06-15T17:10:00.000+00:00,busbar,,N Current (RMS),A,34.8
532545,Water Board Llantarnam,2023-06-15T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
532545,Water Board Llantarnam,2023-06-15T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
532545,Water Board Llantarnam,2023-06-15T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,37.4
532545,Water Board Llantarnam,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
532545,Water Board Llantarnam,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
532545,Water Board Llantarnam,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
532545,Water Board Llantarnam,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.63
532545,Water Board Llantarnam,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.57
532545,Water Board Llantarnam,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.17
532545,Water Board Llantarnam,2023-06-15T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
532545,Water Board Llantarnam,2023-06-15T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
532545,Water Board Llantarnam,2023-06-15T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.4
532545,Water Board Llantarnam,2023-06-15T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.4
532545,Water Board Llantarnam,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
532545,Water Board Llantarnam,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
532545,Water Board Llantarnam,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
532545,Water Board Llantarnam,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.08
532545,Water Board Llantarnam,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.42
532545,Water Board Llantarnam,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.26
532545,Water Board Llantarnam,2023-06-15T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
532545,Water Board Llantarnam,2023-06-15T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
532545,Water Board Llantarnam,2023-06-15T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
532545,Water Board Llantarnam,2023-06-15T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
532545,Water Board Llantarnam,2023-06-15T17:00:00.000+00:00,transformer,,Temperature,C,37.0
532545,Water Board Llantarnam,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
532545,Water Board Llantarnam,2023-06-15T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
532545,Water Board Llantarnam,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
532545,Water Board Llantarnam,2023-06-15T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
532545,Water Board Llantarnam,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
532545,Water Board Llantarnam,2023-06-15T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
532545,Water Board Llantarnam,2023-06-15T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
532545,Water Board Llantarnam,2023-06-15T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.22
532545,Water Board Llantarnam,2023-06-15T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
532545,Water Board Llantarnam,2023-06-15T17:00:00.000+00:00,busbar,,L3 Active Power,kW,6.71
532545,Water Board Llantarnam,2023-06-15T17:00:00.000+00:00,busbar,,L2 Active Power,kW,9.99
532545,Water Board Llantarnam,2023-06-15T17:00:00.000+00:00,busbar,,L1 Active Power,kW,9.44
532545,Water Board Llantarnam,2023-06-15T17:00:00.000+00:00,busbar,,N Current (RMS),A,25.1
532545,Water Board Llantarnam,2023-06-15T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
532545,Water Board Llantarnam,2023-06-15T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
532545,Water Board Llantarnam,2023-06-15T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
532545,Water Board Llantarnam,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
532545,Water Board Llantarnam,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.42
532545,Water Board Llantarnam,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
532545,Water Board Llantarnam,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.95
532545,Water Board Llantarnam,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.54
532545,Water Board Llantarnam,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.81
532545,Water Board Llantarnam,2023-06-15T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
532545,Water Board Llantarnam,2023-06-15T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.1
532545,Water Board Llantarnam,2023-06-15T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
532545,Water Board Llantarnam,2023-06-15T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.5
532545,Water Board Llantarnam,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
532545,Water Board Llantarnam,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.19
532545,Water Board Llantarnam,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
532545,Water Board Llantarnam,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.87
532545,Water Board Llantarnam,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.79
532545,Water Board Llantarnam,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.4
532545,Water Board Llantarnam,2023-06-15T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.0
532545,Water Board Llantarnam,2023-06-15T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
