Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532545,Water Board Llantarnam,2023-06-15T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
532545,Water Board Llantarnam,2023-06-15T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.1
532545,Water Board Llantarnam,2023-06-15T16:50:00.000+00:00,transformer,,Temperature,C,37.0
532545,Water Board Llantarnam,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
532545,Water Board Llantarnam,2023-06-15T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
532545,Water Board Llantarnam,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
532545,Water Board Llantarnam,2023-06-15T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.77
532545,Water Board Llantarnam,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
532545,Water Board Llantarnam,2023-06-15T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
532545,Water Board Llantarnam,2023-06-15T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.47
532545,Water Board Llantarnam,2023-06-15T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
532545,Water Board Llantarnam,2023-06-15T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
532545,Water Board Llantarnam,2023-06-15T16:50:00.000+00:00,busbar,,L3 Active Power,kW,6.82
532545,Water Board Llantarnam,2023-06-15T16:50:00.000+00:00,busbar,,L2 Active Power,kW,9.34
532545,Water Board Llantarnam,2023-06-15T16:50:00.000+00:00,busbar,,L1 Active Power,kW,8.2
532545,Water Board Llantarnam,2023-06-15T16:50:00.000+00:00,busbar,,N Current (RMS),A,21.7
532545,Water Board Llantarnam,2023-06-15T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
532545,Water Board Llantarnam,2023-06-15T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.8
532545,Water Board Llantarnam,2023-06-15T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,35.6
532545,Water Board Llantarnam,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
532545,Water Board Llantarnam,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
532545,Water Board Llantarnam,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
532545,Water Board Llantarnam,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.88
532545,Water Board Llantarnam,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.15
532545,Water Board Llantarnam,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.71
532545,Water Board Llantarnam,2023-06-15T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
532545,Water Board Llantarnam,2023-06-15T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
532545,Water Board Llantarnam,2023-06-15T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
532545,Water Board Llantarnam,2023-06-15T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.1
532545,Water Board Llantarnam,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
532545,Water Board Llantarnam,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
532545,Water Board Llantarnam,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
532545,Water Board Llantarnam,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.07
532545,Water Board Llantarnam,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.22
532545,Water Board Llantarnam,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.9
532545,Water Board Llantarnam,2023-06-15T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.9
532545,Water Board Llantarnam,2023-06-15T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
532545,Water Board Llantarnam,2023-06-15T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
532545,Water Board Llantarnam,2023-06-15T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
532545,Water Board Llantarnam,2023-06-15T16:40:00.000+00:00,transformer,,Temperature,C,37.0
532545,Water Board Llantarnam,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
532545,Water Board Llantarnam,2023-06-15T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
532545,Water Board Llantarnam,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
532545,Water Board Llantarnam,2023-06-15T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
532545,Water Board Llantarnam,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
532545,Water Board Llantarnam,2023-06-15T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
532545,Water Board Llantarnam,2023-06-15T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
532545,Water Board Llantarnam,2023-06-15T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
532545,Water Board Llantarnam,2023-06-15T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
532545,Water Board Llantarnam,2023-06-15T16:40:00.000+00:00,busbar,,L3 Active Power,kW,7.96
532545,Water Board Llantarnam,2023-06-15T16:40:00.000+00:00,busbar,,L2 Active Power,kW,9.37
532545,Water Board Llantarnam,2023-06-15T16:40:00.000+00:00,busbar,,L1 Active Power,kW,8.61
532545,Water Board Llantarnam,2023-06-15T16:40:00.000+00:00,busbar,,N Current (RMS),A,23.0
532545,Water Board Llantarnam,2023-06-15T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
532545,Water Board Llantarnam,2023-06-15T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
532545,Water Board Llantarnam,2023-06-15T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,37.2
532545,Water Board Llantarnam,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
532545,Water Board Llantarnam,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
532545,Water Board Llantarnam,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.94
532545,Water Board Llantarnam,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.46
532545,Water Board Llantarnam,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.96
532545,Water Board Llantarnam,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.13
532545,Water Board Llantarnam,2023-06-15T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
532545,Water Board Llantarnam,2023-06-15T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,32.2
532545,Water Board Llantarnam,2023-06-15T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
532545,Water Board Llantarnam,2023-06-15T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.4
532545,Water Board Llantarnam,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
532545,Water Board Llantarnam,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
532545,Water Board Llantarnam,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.14
532545,Water Board Llantarnam,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.34
532545,Water Board Llantarnam,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.63
532545,Water Board Llantarnam,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.05
532545,Water Board Llantarnam,2023-06-15T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
532545,Water Board Llantarnam,2023-06-15T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.6
532545,Water Board Llantarnam,2023-06-15T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
532545,Water Board Llantarnam,2023-06-15T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
532545,Water Board Llantarnam,2023-06-15T16:30:00.000+00:00,transformer,,Temperature,C,37.0
532545,Water Board Llantarnam,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
532545,Water Board Llantarnam,2023-06-15T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
532545,Water Board Llantarnam,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
532545,Water Board Llantarnam,2023-06-15T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
532545,Water Board Llantarnam,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.99
532545,Water Board Llantarnam,2023-06-15T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
532545,Water Board Llantarnam,2023-06-15T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
532545,Water Board Llantarnam,2023-06-15T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
532545,Water Board Llantarnam,2023-06-15T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.08
532545,Water Board Llantarnam,2023-06-15T16:30:00.000+00:00,busbar,,L3 Active Power,kW,9.8
532545,Water Board Llantarnam,2023-06-15T16:30:00.000+00:00,busbar,,L2 Active Power,kW,8.6
532545,Water Board Llantarnam,2023-06-15T16:30:00.000+00:00,busbar,,L1 Active Power,kW,7.18
532545,Water Board Llantarnam,2023-06-15T16:30:00.000+00:00,busbar,,N Current (RMS),A,23.8
532545,Water Board Llantarnam,2023-06-15T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
532545,Water Board Llantarnam,2023-06-15T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
532545,Water Board Llantarnam,2023-06-15T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
532545,Water Board Llantarnam,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
532545,Water Board Llantarnam,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.99
532545,Water Board Llantarnam,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
532545,Water Board Llantarnam,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.59
532545,Water Board Llantarnam,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.03
532545,Water Board Llantarnam,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.45
532545,Water Board Llantarnam,2023-06-15T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
532545,Water Board Llantarnam,2023-06-15T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
532545,Water Board Llantarnam,2023-06-15T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.7
532545,Water Board Llantarnam,2023-06-15T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
532545,Water Board Llantarnam,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
532545,Water Board Llantarnam,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
532545,Water Board Llantarnam,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.07
532545,Water Board Llantarnam,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,3.05
532545,Water Board Llantarnam,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.85
532545,Water Board Llantarnam,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
532545,Water Board Llantarnam,2023-06-15T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,12.0
532545,Water Board Llantarnam,2023-06-15T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,13.4
532545,Water Board Llantarnam,2023-06-15T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
532545,Water Board Llantarnam,2023-06-15T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
532545,Water Board Llantarnam,2023-06-15T16:20:00.000+00:00,transformer,,Temperature,C,37.1
532545,Water Board Llantarnam,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.63
532545,Water Board Llantarnam,2023-06-15T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
532545,Water Board Llantarnam,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
532545,Water Board Llantarnam,2023-06-15T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
532545,Water Board Llantarnam,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
532545,Water Board Llantarnam,2023-06-15T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
532545,Water Board Llantarnam,2023-06-15T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
532545,Water Board Llantarnam,2023-06-15T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
532545,Water Board Llantarnam,2023-06-15T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
532545,Water Board Llantarnam,2023-06-15T16:20:00.000+00:00,busbar,,L3 Active Power,kW,8.64
532545,Water Board Llantarnam,2023-06-15T16:20:00.000+00:00,busbar,,L2 Active Power,kW,9.88
532545,Water Board Llantarnam,2023-06-15T16:20:00.000+00:00,busbar,,L1 Active Power,kW,6.63
532545,Water Board Llantarnam,2023-06-15T16:20:00.000+00:00,busbar,,N Current (RMS),A,26.2
532545,Water Board Llantarnam,2023-06-15T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
532545,Water Board Llantarnam,2023-06-15T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,43.2
532545,Water Board Llantarnam,2023-06-15T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.4
532545,Water Board Llantarnam,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
532545,Water Board Llantarnam,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
532545,Water Board Llantarnam,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.96
532545,Water Board Llantarnam,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.98
532545,Water Board Llantarnam,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.81
532545,Water Board Llantarnam,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.8
532545,Water Board Llantarnam,2023-06-15T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
532545,Water Board Llantarnam,2023-06-15T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
532545,Water Board Llantarnam,2023-06-15T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.7
532545,Water Board Llantarnam,2023-06-15T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
532545,Water Board Llantarnam,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
532545,Water Board Llantarnam,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
532545,Water Board Llantarnam,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
532545,Water Board Llantarnam,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
532545,Water Board Llantarnam,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.34
532545,Water Board Llantarnam,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.07
532545,Water Board Llantarnam,2023-06-15T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
532545,Water Board Llantarnam,2023-06-15T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
532545,Water Board Llantarnam,2023-06-15T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.2
532545,Water Board Llantarnam,2023-06-15T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
532545,Water Board Llantarnam,2023-06-15T16:10:00.000+00:00,transformer,,Temperature,C,37.0
532545,Water Board Llantarnam,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
532545,Water Board Llantarnam,2023-06-15T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
532545,Water Board Llantarnam,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.72
532545,Water Board Llantarnam,2023-06-15T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
532545,Water Board Llantarnam,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
532545,Water Board Llantarnam,2023-06-15T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
532545,Water Board Llantarnam,2023-06-15T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
532545,Water Board Llantarnam,2023-06-15T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
532545,Water Board Llantarnam,2023-06-15T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.19
532545,Water Board Llantarnam,2023-06-15T16:10:00.000+00:00,busbar,,L3 Active Power,kW,4.63
532545,Water Board Llantarnam,2023-06-15T16:10:00.000+00:00,busbar,,L2 Active Power,kW,9.16
532545,Water Board Llantarnam,2023-06-15T16:10:00.000+00:00,busbar,,L1 Active Power,kW,5.88
532545,Water Board Llantarnam,2023-06-15T16:10:00.000+00:00,busbar,,N Current (RMS),A,23.7
532545,Water Board Llantarnam,2023-06-15T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
532545,Water Board Llantarnam,2023-06-15T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.9
532545,Water Board Llantarnam,2023-06-15T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,28.3
532545,Water Board Llantarnam,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
532545,Water Board Llantarnam,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
532545,Water Board Llantarnam,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
532545,Water Board Llantarnam,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.2
532545,Water Board Llantarnam,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.12
532545,Water Board Llantarnam,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.36
532545,Water Board Llantarnam,2023-06-15T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
532545,Water Board Llantarnam,2023-06-15T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
532545,Water Board Llantarnam,2023-06-15T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
532545,Water Board Llantarnam,2023-06-15T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
532545,Water Board Llantarnam,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
532545,Water Board Llantarnam,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
532545,Water Board Llantarnam,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
532545,Water Board Llantarnam,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.16
532545,Water Board Llantarnam,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.2
532545,Water Board Llantarnam,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.1
532545,Water Board Llantarnam,2023-06-15T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
532545,Water Board Llantarnam,2023-06-15T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
532545,Water Board Llantarnam,2023-06-15T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
532545,Water Board Llantarnam,2023-06-15T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
532545,Water Board Llantarnam,2023-06-15T16:00:00.000+00:00,transformer,,Temperature,C,36.8
532545,Water Board Llantarnam,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
532545,Water Board Llantarnam,2023-06-15T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
532545,Water Board Llantarnam,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
532545,Water Board Llantarnam,2023-06-15T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
532545,Water Board Llantarnam,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
532545,Water Board Llantarnam,2023-06-15T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
532545,Water Board Llantarnam,2023-06-15T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
532545,Water Board Llantarnam,2023-06-15T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
532545,Water Board Llantarnam,2023-06-15T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
532545,Water Board Llantarnam,2023-06-15T16:00:00.000+00:00,busbar,,L3 Active Power,kW,4.37
532545,Water Board Llantarnam,2023-06-15T16:00:00.000+00:00,busbar,,L2 Active Power,kW,8.33
532545,Water Board Llantarnam,2023-06-15T16:00:00.000+00:00,busbar,,L1 Active Power,kW,6.46
532545,Water Board Llantarnam,2023-06-15T16:00:00.000+00:00,busbar,,N Current (RMS),A,23.3
532545,Water Board Llantarnam,2023-06-15T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
532545,Water Board Llantarnam,2023-06-15T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.7
532545,Water Board Llantarnam,2023-06-15T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,29.8
532545,Water Board Llantarnam,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
532545,Water Board Llantarnam,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
532545,Water Board Llantarnam,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
532545,Water Board Llantarnam,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.88
532545,Water Board Llantarnam,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.07
532545,Water Board Llantarnam,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.96
532545,Water Board Llantarnam,2023-06-15T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
532545,Water Board Llantarnam,2023-06-15T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
532545,Water Board Llantarnam,2023-06-15T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.5
532545,Water Board Llantarnam,2023-06-15T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
532545,Water Board Llantarnam,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
532545,Water Board Llantarnam,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
532545,Water Board Llantarnam,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
532545,Water Board Llantarnam,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.16
532545,Water Board Llantarnam,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
532545,Water Board Llantarnam,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
532545,Water Board Llantarnam,2023-06-15T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
532545,Water Board Llantarnam,2023-06-15T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
532545,Water Board Llantarnam,2023-06-15T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
532545,Water Board Llantarnam,2023-06-15T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
532545,Water Board Llantarnam,2023-06-15T15:50:00.000+00:00,transformer,,Temperature,C,36.6
532545,Water Board Llantarnam,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
532545,Water Board Llantarnam,2023-06-15T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
532545,Water Board Llantarnam,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
532545,Water Board Llantarnam,2023-06-15T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
532545,Water Board Llantarnam,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.96
532545,Water Board Llantarnam,2023-06-15T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
532545,Water Board Llantarnam,2023-06-15T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
532545,Water Board Llantarnam,2023-06-15T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
532545,Water Board Llantarnam,2023-06-15T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
532545,Water Board Llantarnam,2023-06-15T15:50:00.000+00:00,busbar,,L3 Active Power,kW,5.05
532545,Water Board Llantarnam,2023-06-15T15:50:00.000+00:00,busbar,,L2 Active Power,kW,8.53
532545,Water Board Llantarnam,2023-06-15T15:50:00.000+00:00,busbar,,L1 Active Power,kW,7.0
532545,Water Board Llantarnam,2023-06-15T15:50:00.000+00:00,busbar,,N Current (RMS),A,24.9
532545,Water Board Llantarnam,2023-06-15T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
532545,Water Board Llantarnam,2023-06-15T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
532545,Water Board Llantarnam,2023-06-15T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.7
532545,Water Board Llantarnam,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
532545,Water Board Llantarnam,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
532545,Water Board Llantarnam,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
532545,Water Board Llantarnam,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.8
532545,Water Board Llantarnam,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.38
532545,Water Board Llantarnam,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.5
532545,Water Board Llantarnam,2023-06-15T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
532545,Water Board Llantarnam,2023-06-15T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
532545,Water Board Llantarnam,2023-06-15T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.1
532545,Water Board Llantarnam,2023-06-15T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.9
532545,Water Board Llantarnam,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
532545,Water Board Llantarnam,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
532545,Water Board Llantarnam,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
532545,Water Board Llantarnam,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.17
532545,Water Board Llantarnam,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
532545,Water Board Llantarnam,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.96
532545,Water Board Llantarnam,2023-06-15T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
532545,Water Board Llantarnam,2023-06-15T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
532545,Water Board Llantarnam,2023-06-15T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
532545,Water Board Llantarnam,2023-06-15T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
532545,Water Board Llantarnam,2023-06-15T15:40:00.000+00:00,transformer,,Temperature,C,36.4
532545,Water Board Llantarnam,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
532545,Water Board Llantarnam,2023-06-15T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
532545,Water Board Llantarnam,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
532545,Water Board Llantarnam,2023-06-15T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
532545,Water Board Llantarnam,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
532545,Water Board Llantarnam,2023-06-15T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
532545,Water Board Llantarnam,2023-06-15T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
532545,Water Board Llantarnam,2023-06-15T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
532545,Water Board Llantarnam,2023-06-15T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
532545,Water Board Llantarnam,2023-06-15T15:40:00.000+00:00,busbar,,L3 Active Power,kW,3.97
532545,Water Board Llantarnam,2023-06-15T15:40:00.000+00:00,busbar,,L2 Active Power,kW,6.25
532545,Water Board Llantarnam,2023-06-15T15:40:00.000+00:00,busbar,,L1 Active Power,kW,7.46
532545,Water Board Llantarnam,2023-06-15T15:40:00.000+00:00,busbar,,N Current (RMS),A,24.3
532545,Water Board Llantarnam,2023-06-15T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.4
532545,Water Board Llantarnam,2023-06-15T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
532545,Water Board Llantarnam,2023-06-15T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.2
532545,Water Board Llantarnam,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
532545,Water Board Llantarnam,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
532545,Water Board Llantarnam,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
532545,Water Board Llantarnam,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.72
532545,Water Board Llantarnam,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.22
532545,Water Board Llantarnam,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.83
532545,Water Board Llantarnam,2023-06-15T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
532545,Water Board Llantarnam,2023-06-15T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
532545,Water Board Llantarnam,2023-06-15T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.6
532545,Water Board Llantarnam,2023-06-15T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
532545,Water Board Llantarnam,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
532545,Water Board Llantarnam,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
532545,Water Board Llantarnam,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
532545,Water Board Llantarnam,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.15
532545,Water Board Llantarnam,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.76
532545,Water Board Llantarnam,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.9
532545,Water Board Llantarnam,2023-06-15T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
532545,Water Board Llantarnam,2023-06-15T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
532545,Water Board Llantarnam,2023-06-15T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.7
532545,Water Board Llantarnam,2023-06-15T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
532545,Water Board Llantarnam,2023-06-15T15:30:00.000+00:00,transformer,,Temperature,C,36.3
532545,Water Board Llantarnam,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
532545,Water Board Llantarnam,2023-06-15T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
532545,Water Board Llantarnam,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
532545,Water Board Llantarnam,2023-06-15T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
532545,Water Board Llantarnam,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
532545,Water Board Llantarnam,2023-06-15T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
532545,Water Board Llantarnam,2023-06-15T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
532545,Water Board Llantarnam,2023-06-15T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
532545,Water Board Llantarnam,2023-06-15T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
532545,Water Board Llantarnam,2023-06-15T15:30:00.000+00:00,busbar,,L3 Active Power,kW,4.87
532545,Water Board Llantarnam,2023-06-15T15:30:00.000+00:00,busbar,,L2 Active Power,kW,6.98
532545,Water Board Llantarnam,2023-06-15T15:30:00.000+00:00,busbar,,L1 Active Power,kW,6.73
532545,Water Board Llantarnam,2023-06-15T15:30:00.000+00:00,busbar,,N Current (RMS),A,24.7
532545,Water Board Llantarnam,2023-06-15T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.6
532545,Water Board Llantarnam,2023-06-15T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
532545,Water Board Llantarnam,2023-06-15T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.8
532545,Water Board Llantarnam,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
532545,Water Board Llantarnam,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
532545,Water Board Llantarnam,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
532545,Water Board Llantarnam,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.19
532545,Water Board Llantarnam,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.89
532545,Water Board Llantarnam,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.54
532545,Water Board Llantarnam,2023-06-15T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.6
532545,Water Board Llantarnam,2023-06-15T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.9
532545,Water Board Llantarnam,2023-06-15T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
532545,Water Board Llantarnam,2023-06-15T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.7
532545,Water Board Llantarnam,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
532545,Water Board Llantarnam,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
532545,Water Board Llantarnam,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
532545,Water Board Llantarnam,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.16
532545,Water Board Llantarnam,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.14
532545,Water Board Llantarnam,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.88
532545,Water Board Llantarnam,2023-06-15T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.9
532545,Water Board Llantarnam,2023-06-15T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
532545,Water Board Llantarnam,2023-06-15T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
532545,Water Board Llantarnam,2023-06-15T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
532545,Water Board Llantarnam,2023-06-15T15:20:00.000+00:00,transformer,,Temperature,C,36.4
532545,Water Board Llantarnam,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
532545,Water Board Llantarnam,2023-06-15T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.86
532545,Water Board Llantarnam,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
532545,Water Board Llantarnam,2023-06-15T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.97
532545,Water Board Llantarnam,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
532545,Water Board Llantarnam,2023-06-15T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
532545,Water Board Llantarnam,2023-06-15T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
532545,Water Board Llantarnam,2023-06-15T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
532545,Water Board Llantarnam,2023-06-15T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
532545,Water Board Llantarnam,2023-06-15T15:20:00.000+00:00,busbar,,L3 Active Power,kW,6.35
532545,Water Board Llantarnam,2023-06-15T15:20:00.000+00:00,busbar,,L2 Active Power,kW,7.03
532545,Water Board Llantarnam,2023-06-15T15:20:00.000+00:00,busbar,,L1 Active Power,kW,6.42
532545,Water Board Llantarnam,2023-06-15T15:20:00.000+00:00,busbar,,N Current (RMS),A,24.3
532545,Water Board Llantarnam,2023-06-15T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,29.6
532545,Water Board Llantarnam,2023-06-15T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
532545,Water Board Llantarnam,2023-06-15T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,28.8
532545,Water Board Llantarnam,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
532545,Water Board Llantarnam,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
532545,Water Board Llantarnam,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.68
532545,Water Board Llantarnam,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.15
532545,Water Board Llantarnam,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.62
532545,Water Board Llantarnam,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.23
532545,Water Board Llantarnam,2023-06-15T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
532545,Water Board Llantarnam,2023-06-15T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.9
532545,Water Board Llantarnam,2023-06-15T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
532545,Water Board Llantarnam,2023-06-15T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
532545,Water Board Llantarnam,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
532545,Water Board Llantarnam,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
532545,Water Board Llantarnam,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
532545,Water Board Llantarnam,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.16
532545,Water Board Llantarnam,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.02
532545,Water Board Llantarnam,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.75
532545,Water Board Llantarnam,2023-06-15T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.4
532545,Water Board Llantarnam,2023-06-15T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
532545,Water Board Llantarnam,2023-06-15T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
532545,Water Board Llantarnam,2023-06-15T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
532545,Water Board Llantarnam,2023-06-15T15:10:00.000+00:00,transformer,,Temperature,C,36.6
532545,Water Board Llantarnam,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
532545,Water Board Llantarnam,2023-06-15T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
532545,Water Board Llantarnam,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
532545,Water Board Llantarnam,2023-06-15T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.83
532545,Water Board Llantarnam,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
532545,Water Board Llantarnam,2023-06-15T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
532545,Water Board Llantarnam,2023-06-15T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
532545,Water Board Llantarnam,2023-06-15T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
532545,Water Board Llantarnam,2023-06-15T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
532545,Water Board Llantarnam,2023-06-15T15:10:00.000+00:00,busbar,,L3 Active Power,kW,4.31
532545,Water Board Llantarnam,2023-06-15T15:10:00.000+00:00,busbar,,L2 Active Power,kW,6.64
532545,Water Board Llantarnam,2023-06-15T15:10:00.000+00:00,busbar,,L1 Active Power,kW,4.98
532545,Water Board Llantarnam,2023-06-15T15:10:00.000+00:00,busbar,,N Current (RMS),A,20.4
532545,Water Board Llantarnam,2023-06-15T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
532545,Water Board Llantarnam,2023-06-15T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
532545,Water Board Llantarnam,2023-06-15T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.0
532545,Water Board Llantarnam,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
532545,Water Board Llantarnam,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
532545,Water Board Llantarnam,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.35
532545,Water Board Llantarnam,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.4
532545,Water Board Llantarnam,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.86
532545,Water Board Llantarnam,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.05
532545,Water Board Llantarnam,2023-06-15T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
532545,Water Board Llantarnam,2023-06-15T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
532545,Water Board Llantarnam,2023-06-15T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
532545,Water Board Llantarnam,2023-06-15T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
532545,Water Board Llantarnam,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
532545,Water Board Llantarnam,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
532545,Water Board Llantarnam,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
532545,Water Board Llantarnam,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.21
532545,Water Board Llantarnam,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
532545,Water Board Llantarnam,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.74
532545,Water Board Llantarnam,2023-06-15T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
532545,Water Board Llantarnam,2023-06-15T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.0
532545,Water Board Llantarnam,2023-06-15T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.7
532545,Water Board Llantarnam,2023-06-15T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
532545,Water Board Llantarnam,2023-06-15T15:00:00.000+00:00,transformer,,Temperature,C,36.6
532545,Water Board Llantarnam,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
532545,Water Board Llantarnam,2023-06-15T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
532545,Water Board Llantarnam,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
532545,Water Board Llantarnam,2023-06-15T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.0
532545,Water Board Llantarnam,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
532545,Water Board Llantarnam,2023-06-15T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
532545,Water Board Llantarnam,2023-06-15T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
532545,Water Board Llantarnam,2023-06-15T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
532545,Water Board Llantarnam,2023-06-15T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
532545,Water Board Llantarnam,2023-06-15T15:00:00.000+00:00,busbar,,L3 Active Power,kW,3.61
532545,Water Board Llantarnam,2023-06-15T15:00:00.000+00:00,busbar,,L2 Active Power,kW,5.54
532545,Water Board Llantarnam,2023-06-15T15:00:00.000+00:00,busbar,,L1 Active Power,kW,4.79
532545,Water Board Llantarnam,2023-06-15T15:00:00.000+00:00,busbar,,N Current (RMS),A,19.6
532545,Water Board Llantarnam,2023-06-15T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,16.3
532545,Water Board Llantarnam,2023-06-15T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
532545,Water Board Llantarnam,2023-06-15T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
532545,Water Board Llantarnam,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
532545,Water Board Llantarnam,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
532545,Water Board Llantarnam,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.2
532545,Water Board Llantarnam,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.98
532545,Water Board Llantarnam,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.93
532545,Water Board Llantarnam,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.31
532545,Water Board Llantarnam,2023-06-15T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
532545,Water Board Llantarnam,2023-06-15T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
532545,Water Board Llantarnam,2023-06-15T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
532545,Water Board Llantarnam,2023-06-15T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
532545,Water Board Llantarnam,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
532545,Water Board Llantarnam,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
532545,Water Board Llantarnam,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
532545,Water Board Llantarnam,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.18
532545,Water Board Llantarnam,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.92
532545,Water Board Llantarnam,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.93
532545,Water Board Llantarnam,2023-06-15T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
532545,Water Board Llantarnam,2023-06-15T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.0
532545,Water Board Llantarnam,2023-06-15T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
532545,Water Board Llantarnam,2023-06-15T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
532545,Water Board Llantarnam,2023-06-15T14:50:00.000+00:00,transformer,,Temperature,C,36.4
532545,Water Board Llantarnam,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
532545,Water Board Llantarnam,2023-06-15T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
532545,Water Board Llantarnam,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
532545,Water Board Llantarnam,2023-06-15T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
532545,Water Board Llantarnam,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
532545,Water Board Llantarnam,2023-06-15T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.05
532545,Water Board Llantarnam,2023-06-15T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
532545,Water Board Llantarnam,2023-06-15T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
532545,Water Board Llantarnam,2023-06-15T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
532545,Water Board Llantarnam,2023-06-15T14:50:00.000+00:00,busbar,,L3 Active Power,kW,4.16
532545,Water Board Llantarnam,2023-06-15T14:50:00.000+00:00,busbar,,L2 Active Power,kW,6.86
532545,Water Board Llantarnam,2023-06-15T14:50:00.000+00:00,busbar,,L1 Active Power,kW,6.24
532545,Water Board Llantarnam,2023-06-15T14:50:00.000+00:00,busbar,,N Current (RMS),A,23.9
532545,Water Board Llantarnam,2023-06-15T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
532545,Water Board Llantarnam,2023-06-15T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
532545,Water Board Llantarnam,2023-06-15T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
532545,Water Board Llantarnam,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
532545,Water Board Llantarnam,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
532545,Water Board Llantarnam,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
532545,Water Board Llantarnam,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.89
532545,Water Board Llantarnam,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.86
532545,Water Board Llantarnam,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.97
532545,Water Board Llantarnam,2023-06-15T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.9
532545,Water Board Llantarnam,2023-06-15T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
532545,Water Board Llantarnam,2023-06-15T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.1
532545,Water Board Llantarnam,2023-06-15T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.3
532545,Water Board Llantarnam,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
532545,Water Board Llantarnam,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
532545,Water Board Llantarnam,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
532545,Water Board Llantarnam,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.1
532545,Water Board Llantarnam,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.54
532545,Water Board Llantarnam,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
532545,Water Board Llantarnam,2023-06-15T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
532545,Water Board Llantarnam,2023-06-15T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
532545,Water Board Llantarnam,2023-06-15T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
532545,Water Board Llantarnam,2023-06-15T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
532545,Water Board Llantarnam,2023-06-15T14:40:00.000+00:00,transformer,,Temperature,C,36.3
532545,Water Board Llantarnam,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
532545,Water Board Llantarnam,2023-06-15T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
532545,Water Board Llantarnam,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
532545,Water Board Llantarnam,2023-06-15T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
532545,Water Board Llantarnam,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
532545,Water Board Llantarnam,2023-06-15T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
532545,Water Board Llantarnam,2023-06-15T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
532545,Water Board Llantarnam,2023-06-15T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
532545,Water Board Llantarnam,2023-06-15T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
532545,Water Board Llantarnam,2023-06-15T14:40:00.000+00:00,busbar,,L3 Active Power,kW,3.99
532545,Water Board Llantarnam,2023-06-15T14:40:00.000+00:00,busbar,,L2 Active Power,kW,9.4
532545,Water Board Llantarnam,2023-06-15T14:40:00.000+00:00,busbar,,L1 Active Power,kW,4.98
532545,Water Board Llantarnam,2023-06-15T14:40:00.000+00:00,busbar,,N Current (RMS),A,30.8
532545,Water Board Llantarnam,2023-06-15T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
532545,Water Board Llantarnam,2023-06-15T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
