Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532545,Water Board Llantarnam,2023-06-15T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.9
532545,Water Board Llantarnam,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.51
532545,Water Board Llantarnam,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
532545,Water Board Llantarnam,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
532545,Water Board Llantarnam,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.04
532545,Water Board Llantarnam,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.26
532545,Water Board Llantarnam,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.74
532545,Water Board Llantarnam,2023-06-15T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
532545,Water Board Llantarnam,2023-06-15T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
532545,Water Board Llantarnam,2023-06-15T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
532545,Water Board Llantarnam,2023-06-15T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
532545,Water Board Llantarnam,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
532545,Water Board Llantarnam,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
532545,Water Board Llantarnam,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
532545,Water Board Llantarnam,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.49
532545,Water Board Llantarnam,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.78
532545,Water Board Llantarnam,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.94
532545,Water Board Llantarnam,2023-06-15T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
532545,Water Board Llantarnam,2023-06-15T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
532545,Water Board Llantarnam,2023-06-15T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
532545,Water Board Llantarnam,2023-06-15T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
532545,Water Board Llantarnam,2023-06-15T14:30:00.000+00:00,transformer,,Temperature,C,36.4
532545,Water Board Llantarnam,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
532545,Water Board Llantarnam,2023-06-15T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.69
532545,Water Board Llantarnam,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
532545,Water Board Llantarnam,2023-06-15T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
532545,Water Board Llantarnam,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
532545,Water Board Llantarnam,2023-06-15T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
532545,Water Board Llantarnam,2023-06-15T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.58
532545,Water Board Llantarnam,2023-06-15T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
532545,Water Board Llantarnam,2023-06-15T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.87
532545,Water Board Llantarnam,2023-06-15T14:30:00.000+00:00,busbar,,L3 Active Power,kW,4.53
532545,Water Board Llantarnam,2023-06-15T14:30:00.000+00:00,busbar,,L2 Active Power,kW,7.04
532545,Water Board Llantarnam,2023-06-15T14:30:00.000+00:00,busbar,,L1 Active Power,kW,5.68
532545,Water Board Llantarnam,2023-06-15T14:30:00.000+00:00,busbar,,N Current (RMS),A,21.6
532545,Water Board Llantarnam,2023-06-15T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
532545,Water Board Llantarnam,2023-06-15T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
532545,Water Board Llantarnam,2023-06-15T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.9
532545,Water Board Llantarnam,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.35
532545,Water Board Llantarnam,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
532545,Water Board Llantarnam,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
532545,Water Board Llantarnam,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.01
532545,Water Board Llantarnam,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.5
532545,Water Board Llantarnam,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.06
532545,Water Board Llantarnam,2023-06-15T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
532545,Water Board Llantarnam,2023-06-15T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.2
532545,Water Board Llantarnam,2023-06-15T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.2
532545,Water Board Llantarnam,2023-06-15T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
532545,Water Board Llantarnam,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
532545,Water Board Llantarnam,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.16
532545,Water Board Llantarnam,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
532545,Water Board Llantarnam,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.08
532545,Water Board Llantarnam,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
532545,Water Board Llantarnam,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.88
532545,Water Board Llantarnam,2023-06-15T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
532545,Water Board Llantarnam,2023-06-15T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
532545,Water Board Llantarnam,2023-06-15T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
532545,Water Board Llantarnam,2023-06-15T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
532545,Water Board Llantarnam,2023-06-15T14:20:00.000+00:00,transformer,,Temperature,C,36.5
532545,Water Board Llantarnam,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
532545,Water Board Llantarnam,2023-06-15T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
532545,Water Board Llantarnam,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
532545,Water Board Llantarnam,2023-06-15T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
532545,Water Board Llantarnam,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
532545,Water Board Llantarnam,2023-06-15T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
532545,Water Board Llantarnam,2023-06-15T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
532545,Water Board Llantarnam,2023-06-15T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
532545,Water Board Llantarnam,2023-06-15T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.1
532545,Water Board Llantarnam,2023-06-15T14:20:00.000+00:00,busbar,,L3 Active Power,kW,5.09
532545,Water Board Llantarnam,2023-06-15T14:20:00.000+00:00,busbar,,L2 Active Power,kW,8.47
532545,Water Board Llantarnam,2023-06-15T14:20:00.000+00:00,busbar,,L1 Active Power,kW,6.94
532545,Water Board Llantarnam,2023-06-15T14:20:00.000+00:00,busbar,,N Current (RMS),A,23.8
532545,Water Board Llantarnam,2023-06-15T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,22.7
532545,Water Board Llantarnam,2023-06-15T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
532545,Water Board Llantarnam,2023-06-15T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.0
532545,Water Board Llantarnam,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.49
532545,Water Board Llantarnam,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
532545,Water Board Llantarnam,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
532545,Water Board Llantarnam,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.17
532545,Water Board Llantarnam,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.48
532545,Water Board Llantarnam,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.15
532545,Water Board Llantarnam,2023-06-15T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
532545,Water Board Llantarnam,2023-06-15T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
532545,Water Board Llantarnam,2023-06-15T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
532545,Water Board Llantarnam,2023-06-15T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.7
532545,Water Board Llantarnam,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
532545,Water Board Llantarnam,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
532545,Water Board Llantarnam,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
532545,Water Board Llantarnam,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.07
532545,Water Board Llantarnam,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.22
532545,Water Board Llantarnam,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.18
532545,Water Board Llantarnam,2023-06-15T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.2
532545,Water Board Llantarnam,2023-06-15T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
532545,Water Board Llantarnam,2023-06-15T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
532545,Water Board Llantarnam,2023-06-15T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
532545,Water Board Llantarnam,2023-06-15T14:10:00.000+00:00,transformer,,Temperature,C,36.5
532545,Water Board Llantarnam,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
532545,Water Board Llantarnam,2023-06-15T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
532545,Water Board Llantarnam,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
532545,Water Board Llantarnam,2023-06-15T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
532545,Water Board Llantarnam,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
532545,Water Board Llantarnam,2023-06-15T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.16
532545,Water Board Llantarnam,2023-06-15T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
532545,Water Board Llantarnam,2023-06-15T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
532545,Water Board Llantarnam,2023-06-15T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
532545,Water Board Llantarnam,2023-06-15T14:10:00.000+00:00,busbar,,L3 Active Power,kW,6.24
532545,Water Board Llantarnam,2023-06-15T14:10:00.000+00:00,busbar,,L2 Active Power,kW,8.7
532545,Water Board Llantarnam,2023-06-15T14:10:00.000+00:00,busbar,,L1 Active Power,kW,8.33
532545,Water Board Llantarnam,2023-06-15T14:10:00.000+00:00,busbar,,N Current (RMS),A,23.9
532545,Water Board Llantarnam,2023-06-15T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
532545,Water Board Llantarnam,2023-06-15T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.3
532545,Water Board Llantarnam,2023-06-15T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,36.9
532545,Water Board Llantarnam,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
532545,Water Board Llantarnam,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
532545,Water Board Llantarnam,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
532545,Water Board Llantarnam,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.29
532545,Water Board Llantarnam,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.28
532545,Water Board Llantarnam,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.63
532545,Water Board Llantarnam,2023-06-15T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
532545,Water Board Llantarnam,2023-06-15T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
532545,Water Board Llantarnam,2023-06-15T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.8
532545,Water Board Llantarnam,2023-06-15T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
532545,Water Board Llantarnam,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
532545,Water Board Llantarnam,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
532545,Water Board Llantarnam,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
532545,Water Board Llantarnam,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.09
532545,Water Board Llantarnam,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.93
532545,Water Board Llantarnam,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
532545,Water Board Llantarnam,2023-06-15T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
532545,Water Board Llantarnam,2023-06-15T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
532545,Water Board Llantarnam,2023-06-15T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
532545,Water Board Llantarnam,2023-06-15T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
532545,Water Board Llantarnam,2023-06-15T14:00:00.000+00:00,transformer,,Temperature,C,36.4
532545,Water Board Llantarnam,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
532545,Water Board Llantarnam,2023-06-15T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
532545,Water Board Llantarnam,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
532545,Water Board Llantarnam,2023-06-15T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.58
532545,Water Board Llantarnam,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
532545,Water Board Llantarnam,2023-06-15T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
532545,Water Board Llantarnam,2023-06-15T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
532545,Water Board Llantarnam,2023-06-15T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
532545,Water Board Llantarnam,2023-06-15T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.05
532545,Water Board Llantarnam,2023-06-15T14:00:00.000+00:00,busbar,,L3 Active Power,kW,6.38
532545,Water Board Llantarnam,2023-06-15T14:00:00.000+00:00,busbar,,L2 Active Power,kW,6.21
532545,Water Board Llantarnam,2023-06-15T14:00:00.000+00:00,busbar,,L1 Active Power,kW,7.67
532545,Water Board Llantarnam,2023-06-15T14:00:00.000+00:00,busbar,,N Current (RMS),A,22.0
532545,Water Board Llantarnam,2023-06-15T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
532545,Water Board Llantarnam,2023-06-15T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
532545,Water Board Llantarnam,2023-06-15T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
532545,Water Board Llantarnam,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.4
532545,Water Board Llantarnam,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
532545,Water Board Llantarnam,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
532545,Water Board Llantarnam,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.47
532545,Water Board Llantarnam,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.99
532545,Water Board Llantarnam,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.44
532545,Water Board Llantarnam,2023-06-15T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
532545,Water Board Llantarnam,2023-06-15T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.2
532545,Water Board Llantarnam,2023-06-15T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
532545,Water Board Llantarnam,2023-06-15T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.1
532545,Water Board Llantarnam,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
532545,Water Board Llantarnam,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
532545,Water Board Llantarnam,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
532545,Water Board Llantarnam,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.09
532545,Water Board Llantarnam,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.81
532545,Water Board Llantarnam,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.93
532545,Water Board Llantarnam,2023-06-15T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
532545,Water Board Llantarnam,2023-06-15T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
532545,Water Board Llantarnam,2023-06-15T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
532545,Water Board Llantarnam,2023-06-15T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
532545,Water Board Llantarnam,2023-06-15T13:50:00.000+00:00,transformer,,Temperature,C,36.2
532545,Water Board Llantarnam,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
532545,Water Board Llantarnam,2023-06-15T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.99
532545,Water Board Llantarnam,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
532545,Water Board Llantarnam,2023-06-15T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
532545,Water Board Llantarnam,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
532545,Water Board Llantarnam,2023-06-15T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
532545,Water Board Llantarnam,2023-06-15T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
532545,Water Board Llantarnam,2023-06-15T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
532545,Water Board Llantarnam,2023-06-15T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
532545,Water Board Llantarnam,2023-06-15T13:50:00.000+00:00,busbar,,L3 Active Power,kW,5.56
532545,Water Board Llantarnam,2023-06-15T13:50:00.000+00:00,busbar,,L2 Active Power,kW,5.8
532545,Water Board Llantarnam,2023-06-15T13:50:00.000+00:00,busbar,,L1 Active Power,kW,6.37
532545,Water Board Llantarnam,2023-06-15T13:50:00.000+00:00,busbar,,N Current (RMS),A,20.9
532545,Water Board Llantarnam,2023-06-15T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.6
532545,Water Board Llantarnam,2023-06-15T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
532545,Water Board Llantarnam,2023-06-15T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,28.5
532545,Water Board Llantarnam,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.32
532545,Water Board Llantarnam,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.14
532545,Water Board Llantarnam,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
532545,Water Board Llantarnam,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.37
532545,Water Board Llantarnam,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.93
532545,Water Board Llantarnam,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.11
532545,Water Board Llantarnam,2023-06-15T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.7
532545,Water Board Llantarnam,2023-06-15T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.0
532545,Water Board Llantarnam,2023-06-15T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
532545,Water Board Llantarnam,2023-06-15T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.7
532545,Water Board Llantarnam,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
532545,Water Board Llantarnam,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.17
532545,Water Board Llantarnam,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
532545,Water Board Llantarnam,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.13
532545,Water Board Llantarnam,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.53
532545,Water Board Llantarnam,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.79
532545,Water Board Llantarnam,2023-06-15T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.9
532545,Water Board Llantarnam,2023-06-15T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-15T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.7
532545,Water Board Llantarnam,2023-06-15T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
532545,Water Board Llantarnam,2023-06-15T13:40:00.000+00:00,transformer,,Temperature,C,36.1
532545,Water Board Llantarnam,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
532545,Water Board Llantarnam,2023-06-15T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
532545,Water Board Llantarnam,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
532545,Water Board Llantarnam,2023-06-15T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
532545,Water Board Llantarnam,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
532545,Water Board Llantarnam,2023-06-15T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
532545,Water Board Llantarnam,2023-06-15T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.31
532545,Water Board Llantarnam,2023-06-15T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
532545,Water Board Llantarnam,2023-06-15T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
532545,Water Board Llantarnam,2023-06-15T13:40:00.000+00:00,busbar,,L3 Active Power,kW,4.5
532545,Water Board Llantarnam,2023-06-15T13:40:00.000+00:00,busbar,,L2 Active Power,kW,6.46
532545,Water Board Llantarnam,2023-06-15T13:40:00.000+00:00,busbar,,L1 Active Power,kW,4.9
532545,Water Board Llantarnam,2023-06-15T13:40:00.000+00:00,busbar,,N Current (RMS),A,19.8
532545,Water Board Llantarnam,2023-06-15T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
532545,Water Board Llantarnam,2023-06-15T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
532545,Water Board Llantarnam,2023-06-15T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.6
532545,Water Board Llantarnam,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
532545,Water Board Llantarnam,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
532545,Water Board Llantarnam,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
532545,Water Board Llantarnam,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.11
532545,Water Board Llantarnam,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.98
532545,Water Board Llantarnam,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.89
532545,Water Board Llantarnam,2023-06-15T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.3
532545,Water Board Llantarnam,2023-06-15T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
532545,Water Board Llantarnam,2023-06-15T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
532545,Water Board Llantarnam,2023-06-15T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
532545,Water Board Llantarnam,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.1
532545,Water Board Llantarnam,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
532545,Water Board Llantarnam,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
532545,Water Board Llantarnam,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.2
532545,Water Board Llantarnam,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.01
532545,Water Board Llantarnam,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.86
532545,Water Board Llantarnam,2023-06-15T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
532545,Water Board Llantarnam,2023-06-15T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.0
532545,Water Board Llantarnam,2023-06-15T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
532545,Water Board Llantarnam,2023-06-15T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
532545,Water Board Llantarnam,2023-06-15T13:30:00.000+00:00,transformer,,Temperature,C,36.0
532545,Water Board Llantarnam,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
532545,Water Board Llantarnam,2023-06-15T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.95
532545,Water Board Llantarnam,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
532545,Water Board Llantarnam,2023-06-15T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
532545,Water Board Llantarnam,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
532545,Water Board Llantarnam,2023-06-15T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
532545,Water Board Llantarnam,2023-06-15T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
532545,Water Board Llantarnam,2023-06-15T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
532545,Water Board Llantarnam,2023-06-15T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
532545,Water Board Llantarnam,2023-06-15T13:30:00.000+00:00,busbar,,L3 Active Power,kW,4.32
532545,Water Board Llantarnam,2023-06-15T13:30:00.000+00:00,busbar,,L2 Active Power,kW,5.99
532545,Water Board Llantarnam,2023-06-15T13:30:00.000+00:00,busbar,,L1 Active Power,kW,6.75
532545,Water Board Llantarnam,2023-06-15T13:30:00.000+00:00,busbar,,N Current (RMS),A,23.2
532545,Water Board Llantarnam,2023-06-15T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
532545,Water Board Llantarnam,2023-06-15T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
532545,Water Board Llantarnam,2023-06-15T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.2
532545,Water Board Llantarnam,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.41
532545,Water Board Llantarnam,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
532545,Water Board Llantarnam,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
532545,Water Board Llantarnam,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.71
532545,Water Board Llantarnam,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.13
532545,Water Board Llantarnam,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.91
532545,Water Board Llantarnam,2023-06-15T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
532545,Water Board Llantarnam,2023-06-15T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.6
532545,Water Board Llantarnam,2023-06-15T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
532545,Water Board Llantarnam,2023-06-15T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.3
532545,Water Board Llantarnam,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
532545,Water Board Llantarnam,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
532545,Water Board Llantarnam,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
532545,Water Board Llantarnam,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.19
532545,Water Board Llantarnam,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
532545,Water Board Llantarnam,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.02
532545,Water Board Llantarnam,2023-06-15T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
532545,Water Board Llantarnam,2023-06-15T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
532545,Water Board Llantarnam,2023-06-15T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
532545,Water Board Llantarnam,2023-06-15T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
532545,Water Board Llantarnam,2023-06-15T13:20:00.000+00:00,transformer,,Temperature,C,35.8
532545,Water Board Llantarnam,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
532545,Water Board Llantarnam,2023-06-15T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
532545,Water Board Llantarnam,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
532545,Water Board Llantarnam,2023-06-15T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.18
532545,Water Board Llantarnam,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
532545,Water Board Llantarnam,2023-06-15T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
532545,Water Board Llantarnam,2023-06-15T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.35
532545,Water Board Llantarnam,2023-06-15T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
532545,Water Board Llantarnam,2023-06-15T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
532545,Water Board Llantarnam,2023-06-15T13:20:00.000+00:00,busbar,,L3 Active Power,kW,4.91
532545,Water Board Llantarnam,2023-06-15T13:20:00.000+00:00,busbar,,L2 Active Power,kW,8.51
532545,Water Board Llantarnam,2023-06-15T13:20:00.000+00:00,busbar,,L1 Active Power,kW,6.94
532545,Water Board Llantarnam,2023-06-15T13:20:00.000+00:00,busbar,,N Current (RMS),A,21.9
532545,Water Board Llantarnam,2023-06-15T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
532545,Water Board Llantarnam,2023-06-15T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
532545,Water Board Llantarnam,2023-06-15T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.1
532545,Water Board Llantarnam,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
532545,Water Board Llantarnam,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
532545,Water Board Llantarnam,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
532545,Water Board Llantarnam,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.89
532545,Water Board Llantarnam,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.52
532545,Water Board Llantarnam,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.05
532545,Water Board Llantarnam,2023-06-15T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
532545,Water Board Llantarnam,2023-06-15T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.3
532545,Water Board Llantarnam,2023-06-15T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
532545,Water Board Llantarnam,2023-06-15T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
532545,Water Board Llantarnam,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
532545,Water Board Llantarnam,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
532545,Water Board Llantarnam,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
532545,Water Board Llantarnam,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.18
532545,Water Board Llantarnam,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.67
532545,Water Board Llantarnam,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.89
532545,Water Board Llantarnam,2023-06-15T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
532545,Water Board Llantarnam,2023-06-15T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
532545,Water Board Llantarnam,2023-06-15T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
532545,Water Board Llantarnam,2023-06-15T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
532545,Water Board Llantarnam,2023-06-15T13:10:00.000+00:00,transformer,,Temperature,C,35.7
532545,Water Board Llantarnam,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
532545,Water Board Llantarnam,2023-06-15T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
532545,Water Board Llantarnam,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
532545,Water Board Llantarnam,2023-06-15T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.19
532545,Water Board Llantarnam,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
532545,Water Board Llantarnam,2023-06-15T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
532545,Water Board Llantarnam,2023-06-15T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.29
532545,Water Board Llantarnam,2023-06-15T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
532545,Water Board Llantarnam,2023-06-15T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.86
532545,Water Board Llantarnam,2023-06-15T13:10:00.000+00:00,busbar,,L3 Active Power,kW,5.07
532545,Water Board Llantarnam,2023-06-15T13:10:00.000+00:00,busbar,,L2 Active Power,kW,7.18
532545,Water Board Llantarnam,2023-06-15T13:10:00.000+00:00,busbar,,L1 Active Power,kW,5.95
532545,Water Board Llantarnam,2023-06-15T13:10:00.000+00:00,busbar,,N Current (RMS),A,18.2
532545,Water Board Llantarnam,2023-06-15T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,22.1
532545,Water Board Llantarnam,2023-06-15T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.9
532545,Water Board Llantarnam,2023-06-15T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,27.5
532545,Water Board Llantarnam,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
532545,Water Board Llantarnam,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
532545,Water Board Llantarnam,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
532545,Water Board Llantarnam,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.23
532545,Water Board Llantarnam,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.89
532545,Water Board Llantarnam,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.22
532545,Water Board Llantarnam,2023-06-15T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
532545,Water Board Llantarnam,2023-06-15T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.8
532545,Water Board Llantarnam,2023-06-15T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
532545,Water Board Llantarnam,2023-06-15T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.3
532545,Water Board Llantarnam,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
532545,Water Board Llantarnam,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
532545,Water Board Llantarnam,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
532545,Water Board Llantarnam,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.15
532545,Water Board Llantarnam,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.34
532545,Water Board Llantarnam,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.74
532545,Water Board Llantarnam,2023-06-15T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
532545,Water Board Llantarnam,2023-06-15T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
532545,Water Board Llantarnam,2023-06-15T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
532545,Water Board Llantarnam,2023-06-15T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
532545,Water Board Llantarnam,2023-06-15T13:00:00.000+00:00,transformer,,Temperature,C,35.6
532545,Water Board Llantarnam,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
532545,Water Board Llantarnam,2023-06-15T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
532545,Water Board Llantarnam,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
532545,Water Board Llantarnam,2023-06-15T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
532545,Water Board Llantarnam,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
532545,Water Board Llantarnam,2023-06-15T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
532545,Water Board Llantarnam,2023-06-15T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
532545,Water Board Llantarnam,2023-06-15T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
532545,Water Board Llantarnam,2023-06-15T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.63
532545,Water Board Llantarnam,2023-06-15T13:00:00.000+00:00,busbar,,L3 Active Power,kW,5.38
532545,Water Board Llantarnam,2023-06-15T13:00:00.000+00:00,busbar,,L2 Active Power,kW,7.23
532545,Water Board Llantarnam,2023-06-15T13:00:00.000+00:00,busbar,,L1 Active Power,kW,6.97
532545,Water Board Llantarnam,2023-06-15T13:00:00.000+00:00,busbar,,N Current (RMS),A,21.8
532545,Water Board Llantarnam,2023-06-15T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
532545,Water Board Llantarnam,2023-06-15T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
532545,Water Board Llantarnam,2023-06-15T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
532545,Water Board Llantarnam,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
532545,Water Board Llantarnam,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
532545,Water Board Llantarnam,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
532545,Water Board Llantarnam,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.96
532545,Water Board Llantarnam,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.1
532545,Water Board Llantarnam,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.46
532545,Water Board Llantarnam,2023-06-15T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
532545,Water Board Llantarnam,2023-06-15T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
532545,Water Board Llantarnam,2023-06-15T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.9
532545,Water Board Llantarnam,2023-06-15T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
532545,Water Board Llantarnam,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
532545,Water Board Llantarnam,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.2
532545,Water Board Llantarnam,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.53
532545,Water Board Llantarnam,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.11
532545,Water Board Llantarnam,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.46
532545,Water Board Llantarnam,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.61
532545,Water Board Llantarnam,2023-06-15T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
532545,Water Board Llantarnam,2023-06-15T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
532545,Water Board Llantarnam,2023-06-15T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.5
532545,Water Board Llantarnam,2023-06-15T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
532545,Water Board Llantarnam,2023-06-15T12:50:00.000+00:00,transformer,,Temperature,C,35.5
532545,Water Board Llantarnam,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
532545,Water Board Llantarnam,2023-06-15T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
532545,Water Board Llantarnam,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
532545,Water Board Llantarnam,2023-06-15T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
532545,Water Board Llantarnam,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
532545,Water Board Llantarnam,2023-06-15T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
532545,Water Board Llantarnam,2023-06-15T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
532545,Water Board Llantarnam,2023-06-15T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
532545,Water Board Llantarnam,2023-06-15T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
532545,Water Board Llantarnam,2023-06-15T12:50:00.000+00:00,busbar,,L3 Active Power,kW,4.07
532545,Water Board Llantarnam,2023-06-15T12:50:00.000+00:00,busbar,,L2 Active Power,kW,8.56
532545,Water Board Llantarnam,2023-06-15T12:50:00.000+00:00,busbar,,L1 Active Power,kW,7.08
532545,Water Board Llantarnam,2023-06-15T12:50:00.000+00:00,busbar,,N Current (RMS),A,24.4
532545,Water Board Llantarnam,2023-06-15T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
532545,Water Board Llantarnam,2023-06-15T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
532545,Water Board Llantarnam,2023-06-15T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
532545,Water Board Llantarnam,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.55
532545,Water Board Llantarnam,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
532545,Water Board Llantarnam,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
532545,Water Board Llantarnam,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.59
532545,Water Board Llantarnam,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.51
532545,Water Board Llantarnam,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.65
532545,Water Board Llantarnam,2023-06-15T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.3
532545,Water Board Llantarnam,2023-06-15T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
532545,Water Board Llantarnam,2023-06-15T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
532545,Water Board Llantarnam,2023-06-15T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
532545,Water Board Llantarnam,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
532545,Water Board Llantarnam,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
532545,Water Board Llantarnam,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
532545,Water Board Llantarnam,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.15
532545,Water Board Llantarnam,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.83
532545,Water Board Llantarnam,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.75
532545,Water Board Llantarnam,2023-06-15T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,14.3
532545,Water Board Llantarnam,2023-06-15T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
532545,Water Board Llantarnam,2023-06-15T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
532545,Water Board Llantarnam,2023-06-15T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
532545,Water Board Llantarnam,2023-06-15T12:40:00.000+00:00,transformer,,Temperature,C,35.4
532545,Water Board Llantarnam,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
532545,Water Board Llantarnam,2023-06-15T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
532545,Water Board Llantarnam,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
532545,Water Board Llantarnam,2023-06-15T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
532545,Water Board Llantarnam,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
532545,Water Board Llantarnam,2023-06-15T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
532545,Water Board Llantarnam,2023-06-15T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
532545,Water Board Llantarnam,2023-06-15T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
532545,Water Board Llantarnam,2023-06-15T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
532545,Water Board Llantarnam,2023-06-15T12:40:00.000+00:00,busbar,,L3 Active Power,kW,5.74
532545,Water Board Llantarnam,2023-06-15T12:40:00.000+00:00,busbar,,L2 Active Power,kW,8.34
532545,Water Board Llantarnam,2023-06-15T12:40:00.000+00:00,busbar,,L1 Active Power,kW,5.4
532545,Water Board Llantarnam,2023-06-15T12:40:00.000+00:00,busbar,,N Current (RMS),A,21.4
532545,Water Board Llantarnam,2023-06-15T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
532545,Water Board Llantarnam,2023-06-15T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
532545,Water Board Llantarnam,2023-06-15T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
532545,Water Board Llantarnam,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
532545,Water Board Llantarnam,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.06
532545,Water Board Llantarnam,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
532545,Water Board Llantarnam,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.11
532545,Water Board Llantarnam,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.14
532545,Water Board Llantarnam,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.71
532545,Water Board Llantarnam,2023-06-15T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.8
532545,Water Board Llantarnam,2023-06-15T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.0
532545,Water Board Llantarnam,2023-06-15T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
532545,Water Board Llantarnam,2023-06-15T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
532545,Water Board Llantarnam,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
532545,Water Board Llantarnam,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
532545,Water Board Llantarnam,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
532545,Water Board Llantarnam,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.24
532545,Water Board Llantarnam,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.91
532545,Water Board Llantarnam,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
532545,Water Board Llantarnam,2023-06-15T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
532545,Water Board Llantarnam,2023-06-15T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.9
532545,Water Board Llantarnam,2023-06-15T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
532545,Water Board Llantarnam,2023-06-15T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
532545,Water Board Llantarnam,2023-06-15T12:30:00.000+00:00,transformer,,Temperature,C,35.3
532545,Water Board Llantarnam,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
532545,Water Board Llantarnam,2023-06-15T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
532545,Water Board Llantarnam,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
532545,Water Board Llantarnam,2023-06-15T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
532545,Water Board Llantarnam,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
532545,Water Board Llantarnam,2023-06-15T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
532545,Water Board Llantarnam,2023-06-15T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.54
532545,Water Board Llantarnam,2023-06-15T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
532545,Water Board Llantarnam,2023-06-15T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
532545,Water Board Llantarnam,2023-06-15T12:30:00.000+00:00,busbar,,L3 Active Power,kW,3.35
532545,Water Board Llantarnam,2023-06-15T12:30:00.000+00:00,busbar,,L2 Active Power,kW,8.04
532545,Water Board Llantarnam,2023-06-15T12:30:00.000+00:00,busbar,,L1 Active Power,kW,4.43
532545,Water Board Llantarnam,2023-06-15T12:30:00.000+00:00,busbar,,N Current (RMS),A,22.1
532545,Water Board Llantarnam,2023-06-15T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
532545,Water Board Llantarnam,2023-06-15T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
532545,Water Board Llantarnam,2023-06-15T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,21.4
532545,Water Board Llantarnam,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.48
532545,Water Board Llantarnam,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.08
532545,Water Board Llantarnam,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
532545,Water Board Llantarnam,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.33
532545,Water Board Llantarnam,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.96
532545,Water Board Llantarnam,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.11
532545,Water Board Llantarnam,2023-06-15T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
532545,Water Board Llantarnam,2023-06-15T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
532545,Water Board Llantarnam,2023-06-15T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.4
532545,Water Board Llantarnam,2023-06-15T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.7
532545,Water Board Llantarnam,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
532545,Water Board Llantarnam,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
532545,Water Board Llantarnam,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
532545,Water Board Llantarnam,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.17
532545,Water Board Llantarnam,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
532545,Water Board Llantarnam,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.81
