Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532545,Water Board Llantarnam,2023-06-15T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
532545,Water Board Llantarnam,2023-06-15T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
532545,Water Board Llantarnam,2023-06-15T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
532545,Water Board Llantarnam,2023-06-15T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
532545,Water Board Llantarnam,2023-06-15T12:20:00.000+00:00,transformer,,Temperature,C,35.1
532545,Water Board Llantarnam,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
532545,Water Board Llantarnam,2023-06-15T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.22
532545,Water Board Llantarnam,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
532545,Water Board Llantarnam,2023-06-15T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.32
532545,Water Board Llantarnam,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
532545,Water Board Llantarnam,2023-06-15T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.03
532545,Water Board Llantarnam,2023-06-15T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.44
532545,Water Board Llantarnam,2023-06-15T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
532545,Water Board Llantarnam,2023-06-15T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.81
532545,Water Board Llantarnam,2023-06-15T12:20:00.000+00:00,busbar,,L3 Active Power,kW,3.5
532545,Water Board Llantarnam,2023-06-15T12:20:00.000+00:00,busbar,,L2 Active Power,kW,7.24
532545,Water Board Llantarnam,2023-06-15T12:20:00.000+00:00,busbar,,L1 Active Power,kW,4.92
532545,Water Board Llantarnam,2023-06-15T12:20:00.000+00:00,busbar,,N Current (RMS),A,20.8
532545,Water Board Llantarnam,2023-06-15T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
532545,Water Board Llantarnam,2023-06-15T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
532545,Water Board Llantarnam,2023-06-15T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,23.4
532545,Water Board Llantarnam,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.43
532545,Water Board Llantarnam,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
532545,Water Board Llantarnam,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.37
532545,Water Board Llantarnam,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.22
532545,Water Board Llantarnam,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.4
532545,Water Board Llantarnam,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.31
532545,Water Board Llantarnam,2023-06-15T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
532545,Water Board Llantarnam,2023-06-15T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
532545,Water Board Llantarnam,2023-06-15T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
532545,Water Board Llantarnam,2023-06-15T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.0
532545,Water Board Llantarnam,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
532545,Water Board Llantarnam,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
532545,Water Board Llantarnam,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
532545,Water Board Llantarnam,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.18
532545,Water Board Llantarnam,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
532545,Water Board Llantarnam,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.75
532545,Water Board Llantarnam,2023-06-15T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
532545,Water Board Llantarnam,2023-06-15T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
532545,Water Board Llantarnam,2023-06-15T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.6
532545,Water Board Llantarnam,2023-06-15T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
532545,Water Board Llantarnam,2023-06-15T12:10:00.000+00:00,transformer,,Temperature,C,35.0
532545,Water Board Llantarnam,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
532545,Water Board Llantarnam,2023-06-15T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
532545,Water Board Llantarnam,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
532545,Water Board Llantarnam,2023-06-15T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
532545,Water Board Llantarnam,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
532545,Water Board Llantarnam,2023-06-15T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
532545,Water Board Llantarnam,2023-06-15T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.36
532545,Water Board Llantarnam,2023-06-15T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
532545,Water Board Llantarnam,2023-06-15T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
532545,Water Board Llantarnam,2023-06-15T12:10:00.000+00:00,busbar,,L3 Active Power,kW,3.41
532545,Water Board Llantarnam,2023-06-15T12:10:00.000+00:00,busbar,,L2 Active Power,kW,5.85
532545,Water Board Llantarnam,2023-06-15T12:10:00.000+00:00,busbar,,L1 Active Power,kW,5.06
532545,Water Board Llantarnam,2023-06-15T12:10:00.000+00:00,busbar,,N Current (RMS),A,18.4
532545,Water Board Llantarnam,2023-06-15T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
532545,Water Board Llantarnam,2023-06-15T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
532545,Water Board Llantarnam,2023-06-15T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,23.7
532545,Water Board Llantarnam,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
532545,Water Board Llantarnam,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
532545,Water Board Llantarnam,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
532545,Water Board Llantarnam,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.12
532545,Water Board Llantarnam,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.35
532545,Water Board Llantarnam,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.16
532545,Water Board Llantarnam,2023-06-15T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
532545,Water Board Llantarnam,2023-06-15T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.3
532545,Water Board Llantarnam,2023-06-15T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.7
532545,Water Board Llantarnam,2023-06-15T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.7
532545,Water Board Llantarnam,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
532545,Water Board Llantarnam,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
532545,Water Board Llantarnam,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
532545,Water Board Llantarnam,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.22
532545,Water Board Llantarnam,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.52
532545,Water Board Llantarnam,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
532545,Water Board Llantarnam,2023-06-15T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
532545,Water Board Llantarnam,2023-06-15T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.1
532545,Water Board Llantarnam,2023-06-15T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
532545,Water Board Llantarnam,2023-06-15T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
532545,Water Board Llantarnam,2023-06-15T12:00:00.000+00:00,transformer,,Temperature,C,34.9
532545,Water Board Llantarnam,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
532545,Water Board Llantarnam,2023-06-15T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
532545,Water Board Llantarnam,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
532545,Water Board Llantarnam,2023-06-15T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
532545,Water Board Llantarnam,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
532545,Water Board Llantarnam,2023-06-15T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
532545,Water Board Llantarnam,2023-06-15T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.55
532545,Water Board Llantarnam,2023-06-15T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
532545,Water Board Llantarnam,2023-06-15T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.75
532545,Water Board Llantarnam,2023-06-15T12:00:00.000+00:00,busbar,,L3 Active Power,kW,3.35
532545,Water Board Llantarnam,2023-06-15T12:00:00.000+00:00,busbar,,L2 Active Power,kW,6.87
532545,Water Board Llantarnam,2023-06-15T12:00:00.000+00:00,busbar,,L1 Active Power,kW,6.88
532545,Water Board Llantarnam,2023-06-15T12:00:00.000+00:00,busbar,,N Current (RMS),A,24.3
532545,Water Board Llantarnam,2023-06-15T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.1
532545,Water Board Llantarnam,2023-06-15T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
532545,Water Board Llantarnam,2023-06-15T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
532545,Water Board Llantarnam,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
532545,Water Board Llantarnam,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
532545,Water Board Llantarnam,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
532545,Water Board Llantarnam,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.05
532545,Water Board Llantarnam,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.05
532545,Water Board Llantarnam,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.43
532545,Water Board Llantarnam,2023-06-15T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
532545,Water Board Llantarnam,2023-06-15T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
532545,Water Board Llantarnam,2023-06-15T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
532545,Water Board Llantarnam,2023-06-15T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
532545,Water Board Llantarnam,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
532545,Water Board Llantarnam,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
532545,Water Board Llantarnam,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
532545,Water Board Llantarnam,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.14
532545,Water Board Llantarnam,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.89
532545,Water Board Llantarnam,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.84
532545,Water Board Llantarnam,2023-06-15T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
532545,Water Board Llantarnam,2023-06-15T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
532545,Water Board Llantarnam,2023-06-15T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
532545,Water Board Llantarnam,2023-06-15T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
532545,Water Board Llantarnam,2023-06-15T11:50:00.000+00:00,transformer,,Temperature,C,34.8
532545,Water Board Llantarnam,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
532545,Water Board Llantarnam,2023-06-15T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
532545,Water Board Llantarnam,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
532545,Water Board Llantarnam,2023-06-15T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
532545,Water Board Llantarnam,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
532545,Water Board Llantarnam,2023-06-15T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
532545,Water Board Llantarnam,2023-06-15T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
532545,Water Board Llantarnam,2023-06-15T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.43
532545,Water Board Llantarnam,2023-06-15T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.59
532545,Water Board Llantarnam,2023-06-15T11:50:00.000+00:00,busbar,,L3 Active Power,kW,3.19
532545,Water Board Llantarnam,2023-06-15T11:50:00.000+00:00,busbar,,L2 Active Power,kW,7.95
532545,Water Board Llantarnam,2023-06-15T11:50:00.000+00:00,busbar,,L1 Active Power,kW,5.27
532545,Water Board Llantarnam,2023-06-15T11:50:00.000+00:00,busbar,,N Current (RMS),A,23.8
532545,Water Board Llantarnam,2023-06-15T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
532545,Water Board Llantarnam,2023-06-15T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
532545,Water Board Llantarnam,2023-06-15T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.7
532545,Water Board Llantarnam,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
532545,Water Board Llantarnam,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
532545,Water Board Llantarnam,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
532545,Water Board Llantarnam,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.32
532545,Water Board Llantarnam,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.47
532545,Water Board Llantarnam,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.79
532545,Water Board Llantarnam,2023-06-15T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
532545,Water Board Llantarnam,2023-06-15T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.0
532545,Water Board Llantarnam,2023-06-15T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.8
532545,Water Board Llantarnam,2023-06-15T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
532545,Water Board Llantarnam,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
532545,Water Board Llantarnam,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
532545,Water Board Llantarnam,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
532545,Water Board Llantarnam,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.1
532545,Water Board Llantarnam,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.09
532545,Water Board Llantarnam,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.81
532545,Water Board Llantarnam,2023-06-15T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
532545,Water Board Llantarnam,2023-06-15T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-15T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
532545,Water Board Llantarnam,2023-06-15T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
532545,Water Board Llantarnam,2023-06-15T11:40:00.000+00:00,transformer,,Temperature,C,34.6
532545,Water Board Llantarnam,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
532545,Water Board Llantarnam,2023-06-15T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
532545,Water Board Llantarnam,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
532545,Water Board Llantarnam,2023-06-15T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
532545,Water Board Llantarnam,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
532545,Water Board Llantarnam,2023-06-15T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
532545,Water Board Llantarnam,2023-06-15T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
532545,Water Board Llantarnam,2023-06-15T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
532545,Water Board Llantarnam,2023-06-15T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
532545,Water Board Llantarnam,2023-06-15T11:40:00.000+00:00,busbar,,L3 Active Power,kW,5.42
532545,Water Board Llantarnam,2023-06-15T11:40:00.000+00:00,busbar,,L2 Active Power,kW,8.56
532545,Water Board Llantarnam,2023-06-15T11:40:00.000+00:00,busbar,,L1 Active Power,kW,4.6
532545,Water Board Llantarnam,2023-06-15T11:40:00.000+00:00,busbar,,N Current (RMS),A,21.2
532545,Water Board Llantarnam,2023-06-15T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
532545,Water Board Llantarnam,2023-06-15T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.4
532545,Water Board Llantarnam,2023-06-15T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,22.5
532545,Water Board Llantarnam,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
532545,Water Board Llantarnam,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
532545,Water Board Llantarnam,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.77
532545,Water Board Llantarnam,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.65
532545,Water Board Llantarnam,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.79
532545,Water Board Llantarnam,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.06
532545,Water Board Llantarnam,2023-06-15T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
532545,Water Board Llantarnam,2023-06-15T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.8
532545,Water Board Llantarnam,2023-06-15T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
532545,Water Board Llantarnam,2023-06-15T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.3
532545,Water Board Llantarnam,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
532545,Water Board Llantarnam,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.27
532545,Water Board Llantarnam,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
532545,Water Board Llantarnam,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.07
532545,Water Board Llantarnam,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.93
532545,Water Board Llantarnam,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.82
532545,Water Board Llantarnam,2023-06-15T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
532545,Water Board Llantarnam,2023-06-15T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
532545,Water Board Llantarnam,2023-06-15T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.0
532545,Water Board Llantarnam,2023-06-15T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
532545,Water Board Llantarnam,2023-06-15T11:30:00.000+00:00,transformer,,Temperature,C,34.4
532545,Water Board Llantarnam,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
532545,Water Board Llantarnam,2023-06-15T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
532545,Water Board Llantarnam,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
532545,Water Board Llantarnam,2023-06-15T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.4
532545,Water Board Llantarnam,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
532545,Water Board Llantarnam,2023-06-15T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
532545,Water Board Llantarnam,2023-06-15T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
532545,Water Board Llantarnam,2023-06-15T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
532545,Water Board Llantarnam,2023-06-15T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
532545,Water Board Llantarnam,2023-06-15T11:30:00.000+00:00,busbar,,L3 Active Power,kW,6.73
532545,Water Board Llantarnam,2023-06-15T11:30:00.000+00:00,busbar,,L2 Active Power,kW,11.72
532545,Water Board Llantarnam,2023-06-15T11:30:00.000+00:00,busbar,,L1 Active Power,kW,4.88
532545,Water Board Llantarnam,2023-06-15T11:30:00.000+00:00,busbar,,N Current (RMS),A,29.7
532545,Water Board Llantarnam,2023-06-15T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,29.2
532545,Water Board Llantarnam,2023-06-15T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
532545,Water Board Llantarnam,2023-06-15T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.3
532545,Water Board Llantarnam,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
532545,Water Board Llantarnam,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.17
532545,Water Board Llantarnam,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
532545,Water Board Llantarnam,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.0
532545,Water Board Llantarnam,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.3
532545,Water Board Llantarnam,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.56
532545,Water Board Llantarnam,2023-06-15T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
532545,Water Board Llantarnam,2023-06-15T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
532545,Water Board Llantarnam,2023-06-15T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
532545,Water Board Llantarnam,2023-06-15T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
532545,Water Board Llantarnam,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.19
532545,Water Board Llantarnam,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
532545,Water Board Llantarnam,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
532545,Water Board Llantarnam,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
532545,Water Board Llantarnam,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,8.02
532545,Water Board Llantarnam,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.87
532545,Water Board Llantarnam,2023-06-15T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,30.2
532545,Water Board Llantarnam,2023-06-15T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
532545,Water Board Llantarnam,2023-06-15T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,34.6
532545,Water Board Llantarnam,2023-06-15T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.1
532545,Water Board Llantarnam,2023-06-15T11:20:00.000+00:00,transformer,,Temperature,C,34.2
532545,Water Board Llantarnam,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
532545,Water Board Llantarnam,2023-06-15T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.57
532545,Water Board Llantarnam,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
532545,Water Board Llantarnam,2023-06-15T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
532545,Water Board Llantarnam,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
532545,Water Board Llantarnam,2023-06-15T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
532545,Water Board Llantarnam,2023-06-15T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
532545,Water Board Llantarnam,2023-06-15T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
532545,Water Board Llantarnam,2023-06-15T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.28
532545,Water Board Llantarnam,2023-06-15T11:20:00.000+00:00,busbar,,L3 Active Power,kW,4.02
532545,Water Board Llantarnam,2023-06-15T11:20:00.000+00:00,busbar,,L2 Active Power,kW,12.32
532545,Water Board Llantarnam,2023-06-15T11:20:00.000+00:00,busbar,,L1 Active Power,kW,6.43
532545,Water Board Llantarnam,2023-06-15T11:20:00.000+00:00,busbar,,N Current (RMS),A,33.3
532545,Water Board Llantarnam,2023-06-15T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
532545,Water Board Llantarnam,2023-06-15T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.8
532545,Water Board Llantarnam,2023-06-15T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
532545,Water Board Llantarnam,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
532545,Water Board Llantarnam,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
532545,Water Board Llantarnam,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.44
532545,Water Board Llantarnam,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.42
532545,Water Board Llantarnam,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.54
532545,Water Board Llantarnam,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.83
532545,Water Board Llantarnam,2023-06-15T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
532545,Water Board Llantarnam,2023-06-15T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.7
532545,Water Board Llantarnam,2023-06-15T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
532545,Water Board Llantarnam,2023-06-15T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
532545,Water Board Llantarnam,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
532545,Water Board Llantarnam,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
532545,Water Board Llantarnam,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
532545,Water Board Llantarnam,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.09
532545,Water Board Llantarnam,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.96
532545,Water Board Llantarnam,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.84
532545,Water Board Llantarnam,2023-06-15T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
532545,Water Board Llantarnam,2023-06-15T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-15T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
532545,Water Board Llantarnam,2023-06-15T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
532545,Water Board Llantarnam,2023-06-15T11:10:00.000+00:00,transformer,,Temperature,C,34.0
532545,Water Board Llantarnam,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
532545,Water Board Llantarnam,2023-06-15T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
532545,Water Board Llantarnam,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
532545,Water Board Llantarnam,2023-06-15T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.5
532545,Water Board Llantarnam,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
532545,Water Board Llantarnam,2023-06-15T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.37
532545,Water Board Llantarnam,2023-06-15T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
532545,Water Board Llantarnam,2023-06-15T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
532545,Water Board Llantarnam,2023-06-15T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
532545,Water Board Llantarnam,2023-06-15T11:10:00.000+00:00,busbar,,L3 Active Power,kW,3.51
532545,Water Board Llantarnam,2023-06-15T11:10:00.000+00:00,busbar,,L2 Active Power,kW,6.5
532545,Water Board Llantarnam,2023-06-15T11:10:00.000+00:00,busbar,,L1 Active Power,kW,7.66
532545,Water Board Llantarnam,2023-06-15T11:10:00.000+00:00,busbar,,N Current (RMS),A,22.7
532545,Water Board Llantarnam,2023-06-15T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.2
532545,Water Board Llantarnam,2023-06-15T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
532545,Water Board Llantarnam,2023-06-15T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
532545,Water Board Llantarnam,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.97
532545,Water Board Llantarnam,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.9
532545,Water Board Llantarnam,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
532545,Water Board Llantarnam,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.99
532545,Water Board Llantarnam,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.72
532545,Water Board Llantarnam,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.73
532545,Water Board Llantarnam,2023-06-15T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
532545,Water Board Llantarnam,2023-06-15T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
532545,Water Board Llantarnam,2023-06-15T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
532545,Water Board Llantarnam,2023-06-15T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.9
532545,Water Board Llantarnam,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
532545,Water Board Llantarnam,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
532545,Water Board Llantarnam,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
532545,Water Board Llantarnam,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.02
532545,Water Board Llantarnam,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
532545,Water Board Llantarnam,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.94
532545,Water Board Llantarnam,2023-06-15T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
532545,Water Board Llantarnam,2023-06-15T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
532545,Water Board Llantarnam,2023-06-15T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.7
532545,Water Board Llantarnam,2023-06-15T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
532545,Water Board Llantarnam,2023-06-15T11:00:00.000+00:00,transformer,,Temperature,C,34.0
532545,Water Board Llantarnam,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
532545,Water Board Llantarnam,2023-06-15T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
532545,Water Board Llantarnam,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
532545,Water Board Llantarnam,2023-06-15T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
532545,Water Board Llantarnam,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
532545,Water Board Llantarnam,2023-06-15T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.76
532545,Water Board Llantarnam,2023-06-15T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
532545,Water Board Llantarnam,2023-06-15T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.02
532545,Water Board Llantarnam,2023-06-15T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
532545,Water Board Llantarnam,2023-06-15T11:00:00.000+00:00,busbar,,L3 Active Power,kW,4.01
532545,Water Board Llantarnam,2023-06-15T11:00:00.000+00:00,busbar,,L2 Active Power,kW,6.38
532545,Water Board Llantarnam,2023-06-15T11:00:00.000+00:00,busbar,,L1 Active Power,kW,8.67
532545,Water Board Llantarnam,2023-06-15T11:00:00.000+00:00,busbar,,N Current (RMS),A,25.7
532545,Water Board Llantarnam,2023-06-15T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.7
532545,Water Board Llantarnam,2023-06-15T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
532545,Water Board Llantarnam,2023-06-15T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
532545,Water Board Llantarnam,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
532545,Water Board Llantarnam,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
532545,Water Board Llantarnam,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
532545,Water Board Llantarnam,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.0
532545,Water Board Llantarnam,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.03
532545,Water Board Llantarnam,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.52
532545,Water Board Llantarnam,2023-06-15T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
532545,Water Board Llantarnam,2023-06-15T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,30.0
532545,Water Board Llantarnam,2023-06-15T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.3
532545,Water Board Llantarnam,2023-06-15T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
532545,Water Board Llantarnam,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
532545,Water Board Llantarnam,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
532545,Water Board Llantarnam,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
532545,Water Board Llantarnam,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.1
532545,Water Board Llantarnam,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.33
532545,Water Board Llantarnam,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.05
532545,Water Board Llantarnam,2023-06-15T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
532545,Water Board Llantarnam,2023-06-15T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-15T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.9
532545,Water Board Llantarnam,2023-06-15T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
532545,Water Board Llantarnam,2023-06-15T10:50:00.000+00:00,transformer,,Temperature,C,33.8
532545,Water Board Llantarnam,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
532545,Water Board Llantarnam,2023-06-15T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
532545,Water Board Llantarnam,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
532545,Water Board Llantarnam,2023-06-15T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
532545,Water Board Llantarnam,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
532545,Water Board Llantarnam,2023-06-15T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
532545,Water Board Llantarnam,2023-06-15T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
532545,Water Board Llantarnam,2023-06-15T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
532545,Water Board Llantarnam,2023-06-15T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
532545,Water Board Llantarnam,2023-06-15T10:50:00.000+00:00,busbar,,L3 Active Power,kW,7.1
532545,Water Board Llantarnam,2023-06-15T10:50:00.000+00:00,busbar,,L2 Active Power,kW,6.36
532545,Water Board Llantarnam,2023-06-15T10:50:00.000+00:00,busbar,,L1 Active Power,kW,6.58
532545,Water Board Llantarnam,2023-06-15T10:50:00.000+00:00,busbar,,N Current (RMS),A,19.8
532545,Water Board Llantarnam,2023-06-15T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
532545,Water Board Llantarnam,2023-06-15T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.9
532545,Water Board Llantarnam,2023-06-15T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
532545,Water Board Llantarnam,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
532545,Water Board Llantarnam,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
532545,Water Board Llantarnam,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.53
532545,Water Board Llantarnam,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.72
532545,Water Board Llantarnam,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.7
532545,Water Board Llantarnam,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.49
532545,Water Board Llantarnam,2023-06-15T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
532545,Water Board Llantarnam,2023-06-15T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
532545,Water Board Llantarnam,2023-06-15T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
532545,Water Board Llantarnam,2023-06-15T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
532545,Water Board Llantarnam,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
532545,Water Board Llantarnam,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
532545,Water Board Llantarnam,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
532545,Water Board Llantarnam,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.1
532545,Water Board Llantarnam,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.28
532545,Water Board Llantarnam,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.01
532545,Water Board Llantarnam,2023-06-15T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.9
532545,Water Board Llantarnam,2023-06-15T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
532545,Water Board Llantarnam,2023-06-15T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
532545,Water Board Llantarnam,2023-06-15T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
532545,Water Board Llantarnam,2023-06-15T10:40:00.000+00:00,transformer,,Temperature,C,33.7
532545,Water Board Llantarnam,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
532545,Water Board Llantarnam,2023-06-15T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
532545,Water Board Llantarnam,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
532545,Water Board Llantarnam,2023-06-15T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
532545,Water Board Llantarnam,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
532545,Water Board Llantarnam,2023-06-15T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
532545,Water Board Llantarnam,2023-06-15T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
532545,Water Board Llantarnam,2023-06-15T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
532545,Water Board Llantarnam,2023-06-15T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
532545,Water Board Llantarnam,2023-06-15T10:40:00.000+00:00,busbar,,L3 Active Power,kW,4.83
532545,Water Board Llantarnam,2023-06-15T10:40:00.000+00:00,busbar,,L2 Active Power,kW,5.98
532545,Water Board Llantarnam,2023-06-15T10:40:00.000+00:00,busbar,,L1 Active Power,kW,6.5
532545,Water Board Llantarnam,2023-06-15T10:40:00.000+00:00,busbar,,N Current (RMS),A,20.9
532545,Water Board Llantarnam,2023-06-15T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
532545,Water Board Llantarnam,2023-06-15T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
532545,Water Board Llantarnam,2023-06-15T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,29.7
532545,Water Board Llantarnam,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
532545,Water Board Llantarnam,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
532545,Water Board Llantarnam,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.75
532545,Water Board Llantarnam,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.71
532545,Water Board Llantarnam,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.1
532545,Water Board Llantarnam,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.79
532545,Water Board Llantarnam,2023-06-15T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
532545,Water Board Llantarnam,2023-06-15T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
532545,Water Board Llantarnam,2023-06-15T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
532545,Water Board Llantarnam,2023-06-15T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
532545,Water Board Llantarnam,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
532545,Water Board Llantarnam,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
532545,Water Board Llantarnam,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
532545,Water Board Llantarnam,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.15
532545,Water Board Llantarnam,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.36
532545,Water Board Llantarnam,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.81
532545,Water Board Llantarnam,2023-06-15T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,3.9
532545,Water Board Llantarnam,2023-06-15T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
532545,Water Board Llantarnam,2023-06-15T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
532545,Water Board Llantarnam,2023-06-15T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
532545,Water Board Llantarnam,2023-06-15T10:30:00.000+00:00,transformer,,Temperature,C,33.6
532545,Water Board Llantarnam,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
532545,Water Board Llantarnam,2023-06-15T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.9
532545,Water Board Llantarnam,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
532545,Water Board Llantarnam,2023-06-15T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
532545,Water Board Llantarnam,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
532545,Water Board Llantarnam,2023-06-15T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
532545,Water Board Llantarnam,2023-06-15T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
532545,Water Board Llantarnam,2023-06-15T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
532545,Water Board Llantarnam,2023-06-15T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.2
532545,Water Board Llantarnam,2023-06-15T10:30:00.000+00:00,busbar,,L3 Active Power,kW,2.86
532545,Water Board Llantarnam,2023-06-15T10:30:00.000+00:00,busbar,,L2 Active Power,kW,5.46
532545,Water Board Llantarnam,2023-06-15T10:30:00.000+00:00,busbar,,L1 Active Power,kW,5.6
532545,Water Board Llantarnam,2023-06-15T10:30:00.000+00:00,busbar,,N Current (RMS),A,20.8
532545,Water Board Llantarnam,2023-06-15T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.8
532545,Water Board Llantarnam,2023-06-15T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.7
532545,Water Board Llantarnam,2023-06-15T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
532545,Water Board Llantarnam,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
532545,Water Board Llantarnam,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
532545,Water Board Llantarnam,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
532545,Water Board Llantarnam,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.32
532545,Water Board Llantarnam,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
532545,Water Board Llantarnam,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.42
532545,Water Board Llantarnam,2023-06-15T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
532545,Water Board Llantarnam,2023-06-15T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.0
532545,Water Board Llantarnam,2023-06-15T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.5
532545,Water Board Llantarnam,2023-06-15T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
532545,Water Board Llantarnam,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
532545,Water Board Llantarnam,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
532545,Water Board Llantarnam,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
532545,Water Board Llantarnam,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.18
532545,Water Board Llantarnam,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.26
532545,Water Board Llantarnam,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
532545,Water Board Llantarnam,2023-06-15T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,4.2
532545,Water Board Llantarnam,2023-06-15T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
532545,Water Board Llantarnam,2023-06-15T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
532545,Water Board Llantarnam,2023-06-15T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
532545,Water Board Llantarnam,2023-06-15T10:20:00.000+00:00,transformer,,Temperature,C,33.5
532545,Water Board Llantarnam,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
532545,Water Board Llantarnam,2023-06-15T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
532545,Water Board Llantarnam,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
532545,Water Board Llantarnam,2023-06-15T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
532545,Water Board Llantarnam,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
532545,Water Board Llantarnam,2023-06-15T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
532545,Water Board Llantarnam,2023-06-15T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
532545,Water Board Llantarnam,2023-06-15T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
532545,Water Board Llantarnam,2023-06-15T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
532545,Water Board Llantarnam,2023-06-15T10:20:00.000+00:00,busbar,,L3 Active Power,kW,3.49
532545,Water Board Llantarnam,2023-06-15T10:20:00.000+00:00,busbar,,L2 Active Power,kW,5.26
532545,Water Board Llantarnam,2023-06-15T10:20:00.000+00:00,busbar,,L1 Active Power,kW,4.39
532545,Water Board Llantarnam,2023-06-15T10:20:00.000+00:00,busbar,,N Current (RMS),A,17.8
532545,Water Board Llantarnam,2023-06-15T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,16.7
532545,Water Board Llantarnam,2023-06-15T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.7
532545,Water Board Llantarnam,2023-06-15T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,21.8
532545,Water Board Llantarnam,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
532545,Water Board Llantarnam,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
532545,Water Board Llantarnam,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
532545,Water Board Llantarnam,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.58
532545,Water Board Llantarnam,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.97
532545,Water Board Llantarnam,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.31
532545,Water Board Llantarnam,2023-06-15T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
532545,Water Board Llantarnam,2023-06-15T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
532545,Water Board Llantarnam,2023-06-15T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.1
532545,Water Board Llantarnam,2023-06-15T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
532545,Water Board Llantarnam,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
532545,Water Board Llantarnam,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
532545,Water Board Llantarnam,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
532545,Water Board Llantarnam,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.14
532545,Water Board Llantarnam,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.37
532545,Water Board Llantarnam,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.11
532545,Water Board Llantarnam,2023-06-15T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
532545,Water Board Llantarnam,2023-06-15T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
532545,Water Board Llantarnam,2023-06-15T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
532545,Water Board Llantarnam,2023-06-15T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
532545,Water Board Llantarnam,2023-06-15T10:10:00.000+00:00,transformer,,Temperature,C,33.3
532545,Water Board Llantarnam,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
532545,Water Board Llantarnam,2023-06-15T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.66
532545,Water Board Llantarnam,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
532545,Water Board Llantarnam,2023-06-15T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
532545,Water Board Llantarnam,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
532545,Water Board Llantarnam,2023-06-15T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
532545,Water Board Llantarnam,2023-06-15T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
532545,Water Board Llantarnam,2023-06-15T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
532545,Water Board Llantarnam,2023-06-15T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
532545,Water Board Llantarnam,2023-06-15T10:10:00.000+00:00,busbar,,L3 Active Power,kW,2.72
532545,Water Board Llantarnam,2023-06-15T10:10:00.000+00:00,busbar,,L2 Active Power,kW,5.34
532545,Water Board Llantarnam,2023-06-15T10:10:00.000+00:00,busbar,,L1 Active Power,kW,5.43
532545,Water Board Llantarnam,2023-06-15T10:10:00.000+00:00,busbar,,N Current (RMS),A,21.5
