Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532545,Water Board Llantarnam,2023-06-15T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,13.4
532545,Water Board Llantarnam,2023-06-15T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
532545,Water Board Llantarnam,2023-06-15T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.6
532545,Water Board Llantarnam,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
532545,Water Board Llantarnam,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.13
532545,Water Board Llantarnam,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
532545,Water Board Llantarnam,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.04
532545,Water Board Llantarnam,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.71
532545,Water Board Llantarnam,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.38
532545,Water Board Llantarnam,2023-06-15T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
532545,Water Board Llantarnam,2023-06-15T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
532545,Water Board Llantarnam,2023-06-15T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.6
532545,Water Board Llantarnam,2023-06-15T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
532545,Water Board Llantarnam,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
532545,Water Board Llantarnam,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
532545,Water Board Llantarnam,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
532545,Water Board Llantarnam,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.09
532545,Water Board Llantarnam,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.45
532545,Water Board Llantarnam,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.98
532545,Water Board Llantarnam,2023-06-15T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
532545,Water Board Llantarnam,2023-06-15T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
532545,Water Board Llantarnam,2023-06-15T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
532545,Water Board Llantarnam,2023-06-15T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
532545,Water Board Llantarnam,2023-06-15T10:00:00.000+00:00,transformer,,Temperature,C,33.2
532545,Water Board Llantarnam,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
532545,Water Board Llantarnam,2023-06-15T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
532545,Water Board Llantarnam,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
532545,Water Board Llantarnam,2023-06-15T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
532545,Water Board Llantarnam,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
532545,Water Board Llantarnam,2023-06-15T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.58
532545,Water Board Llantarnam,2023-06-15T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
532545,Water Board Llantarnam,2023-06-15T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
532545,Water Board Llantarnam,2023-06-15T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
532545,Water Board Llantarnam,2023-06-15T10:00:00.000+00:00,busbar,,L3 Active Power,kW,3.14
532545,Water Board Llantarnam,2023-06-15T10:00:00.000+00:00,busbar,,L2 Active Power,kW,8.16
532545,Water Board Llantarnam,2023-06-15T10:00:00.000+00:00,busbar,,L1 Active Power,kW,5.36
532545,Water Board Llantarnam,2023-06-15T10:00:00.000+00:00,busbar,,N Current (RMS),A,24.2
532545,Water Board Llantarnam,2023-06-15T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
532545,Water Board Llantarnam,2023-06-15T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
532545,Water Board Llantarnam,2023-06-15T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.3
532545,Water Board Llantarnam,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
532545,Water Board Llantarnam,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
532545,Water Board Llantarnam,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.71
532545,Water Board Llantarnam,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.77
532545,Water Board Llantarnam,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,11.18
532545,Water Board Llantarnam,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.4
532545,Water Board Llantarnam,2023-06-15T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,32.8
532545,Water Board Llantarnam,2023-06-15T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
532545,Water Board Llantarnam,2023-06-15T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,48.8
532545,Water Board Llantarnam,2023-06-15T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
532545,Water Board Llantarnam,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
532545,Water Board Llantarnam,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
532545,Water Board Llantarnam,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.5
532545,Water Board Llantarnam,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.07
532545,Water Board Llantarnam,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.55
532545,Water Board Llantarnam,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.95
532545,Water Board Llantarnam,2023-06-15T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.8
532545,Water Board Llantarnam,2023-06-15T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
532545,Water Board Llantarnam,2023-06-15T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
532545,Water Board Llantarnam,2023-06-15T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
532545,Water Board Llantarnam,2023-06-15T09:50:00.000+00:00,transformer,,Temperature,C,33.0
532545,Water Board Llantarnam,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
532545,Water Board Llantarnam,2023-06-15T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.51
532545,Water Board Llantarnam,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
532545,Water Board Llantarnam,2023-06-15T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
532545,Water Board Llantarnam,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
532545,Water Board Llantarnam,2023-06-15T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
532545,Water Board Llantarnam,2023-06-15T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
532545,Water Board Llantarnam,2023-06-15T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
532545,Water Board Llantarnam,2023-06-15T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
532545,Water Board Llantarnam,2023-06-15T09:50:00.000+00:00,busbar,,L3 Active Power,kW,3.84
532545,Water Board Llantarnam,2023-06-15T09:50:00.000+00:00,busbar,,L2 Active Power,kW,12.74
532545,Water Board Llantarnam,2023-06-15T09:50:00.000+00:00,busbar,,L1 Active Power,kW,5.35
532545,Water Board Llantarnam,2023-06-15T09:50:00.000+00:00,busbar,,N Current (RMS),A,35.9
532545,Water Board Llantarnam,2023-06-15T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
532545,Water Board Llantarnam,2023-06-15T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
532545,Water Board Llantarnam,2023-06-15T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
532545,Water Board Llantarnam,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
532545,Water Board Llantarnam,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.94
532545,Water Board Llantarnam,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.83
532545,Water Board Llantarnam,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.24
532545,Water Board Llantarnam,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.6
532545,Water Board Llantarnam,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.75
532545,Water Board Llantarnam,2023-06-15T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
532545,Water Board Llantarnam,2023-06-15T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
532545,Water Board Llantarnam,2023-06-15T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.8
532545,Water Board Llantarnam,2023-06-15T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.3
532545,Water Board Llantarnam,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
532545,Water Board Llantarnam,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
532545,Water Board Llantarnam,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.46
532545,Water Board Llantarnam,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.1
532545,Water Board Llantarnam,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
532545,Water Board Llantarnam,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.88
532545,Water Board Llantarnam,2023-06-15T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,4.6
532545,Water Board Llantarnam,2023-06-15T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
532545,Water Board Llantarnam,2023-06-15T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
532545,Water Board Llantarnam,2023-06-15T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
532545,Water Board Llantarnam,2023-06-15T09:40:00.000+00:00,transformer,,Temperature,C,32.8
532545,Water Board Llantarnam,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
532545,Water Board Llantarnam,2023-06-15T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
532545,Water Board Llantarnam,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
532545,Water Board Llantarnam,2023-06-15T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
532545,Water Board Llantarnam,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
532545,Water Board Llantarnam,2023-06-15T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
532545,Water Board Llantarnam,2023-06-15T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
532545,Water Board Llantarnam,2023-06-15T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
532545,Water Board Llantarnam,2023-06-15T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.29
532545,Water Board Llantarnam,2023-06-15T09:40:00.000+00:00,busbar,,L3 Active Power,kW,3.34
532545,Water Board Llantarnam,2023-06-15T09:40:00.000+00:00,busbar,,L2 Active Power,kW,10.14
532545,Water Board Llantarnam,2023-06-15T09:40:00.000+00:00,busbar,,L1 Active Power,kW,5.63
532545,Water Board Llantarnam,2023-06-15T09:40:00.000+00:00,busbar,,N Current (RMS),A,26.2
532545,Water Board Llantarnam,2023-06-15T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
532545,Water Board Llantarnam,2023-06-15T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.5
532545,Water Board Llantarnam,2023-06-15T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.6
532545,Water Board Llantarnam,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
532545,Water Board Llantarnam,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
532545,Water Board Llantarnam,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
532545,Water Board Llantarnam,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.18
532545,Water Board Llantarnam,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.79
532545,Water Board Llantarnam,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.42
532545,Water Board Llantarnam,2023-06-15T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
532545,Water Board Llantarnam,2023-06-15T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
532545,Water Board Llantarnam,2023-06-15T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
532545,Water Board Llantarnam,2023-06-15T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
532545,Water Board Llantarnam,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
532545,Water Board Llantarnam,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
532545,Water Board Llantarnam,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
532545,Water Board Llantarnam,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
532545,Water Board Llantarnam,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
532545,Water Board Llantarnam,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
532545,Water Board Llantarnam,2023-06-15T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
532545,Water Board Llantarnam,2023-06-15T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-15T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
532545,Water Board Llantarnam,2023-06-15T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
532545,Water Board Llantarnam,2023-06-15T09:30:00.000+00:00,transformer,,Temperature,C,32.7
532545,Water Board Llantarnam,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
532545,Water Board Llantarnam,2023-06-15T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
532545,Water Board Llantarnam,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
532545,Water Board Llantarnam,2023-06-15T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
532545,Water Board Llantarnam,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
532545,Water Board Llantarnam,2023-06-15T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
532545,Water Board Llantarnam,2023-06-15T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
532545,Water Board Llantarnam,2023-06-15T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
532545,Water Board Llantarnam,2023-06-15T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.89
532545,Water Board Llantarnam,2023-06-15T09:30:00.000+00:00,busbar,,L3 Active Power,kW,3.22
532545,Water Board Llantarnam,2023-06-15T09:30:00.000+00:00,busbar,,L2 Active Power,kW,8.89
532545,Water Board Llantarnam,2023-06-15T09:30:00.000+00:00,busbar,,L1 Active Power,kW,5.42
532545,Water Board Llantarnam,2023-06-15T09:30:00.000+00:00,busbar,,N Current (RMS),A,25.9
532545,Water Board Llantarnam,2023-06-15T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
532545,Water Board Llantarnam,2023-06-15T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,39.1
532545,Water Board Llantarnam,2023-06-15T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
532545,Water Board Llantarnam,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.89
532545,Water Board Llantarnam,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
532545,Water Board Llantarnam,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
532545,Water Board Llantarnam,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.29
532545,Water Board Llantarnam,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.96
532545,Water Board Llantarnam,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.7
532545,Water Board Llantarnam,2023-06-15T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
532545,Water Board Llantarnam,2023-06-15T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.1
532545,Water Board Llantarnam,2023-06-15T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
532545,Water Board Llantarnam,2023-06-15T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.4
532545,Water Board Llantarnam,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
532545,Water Board Llantarnam,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
532545,Water Board Llantarnam,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
532545,Water Board Llantarnam,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.73
532545,Water Board Llantarnam,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
532545,Water Board Llantarnam,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
532545,Water Board Llantarnam,2023-06-15T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.8
532545,Water Board Llantarnam,2023-06-15T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
532545,Water Board Llantarnam,2023-06-15T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
532545,Water Board Llantarnam,2023-06-15T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
532545,Water Board Llantarnam,2023-06-15T09:20:00.000+00:00,transformer,,Temperature,C,32.6
532545,Water Board Llantarnam,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
532545,Water Board Llantarnam,2023-06-15T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
532545,Water Board Llantarnam,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
532545,Water Board Llantarnam,2023-06-15T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
532545,Water Board Llantarnam,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
532545,Water Board Llantarnam,2023-06-15T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.13
532545,Water Board Llantarnam,2023-06-15T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
532545,Water Board Llantarnam,2023-06-15T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
532545,Water Board Llantarnam,2023-06-15T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
532545,Water Board Llantarnam,2023-06-15T09:20:00.000+00:00,busbar,,L3 Active Power,kW,4.03
532545,Water Board Llantarnam,2023-06-15T09:20:00.000+00:00,busbar,,L2 Active Power,kW,6.52
532545,Water Board Llantarnam,2023-06-15T09:20:00.000+00:00,busbar,,L1 Active Power,kW,4.67
532545,Water Board Llantarnam,2023-06-15T09:20:00.000+00:00,busbar,,N Current (RMS),A,20.7
532545,Water Board Llantarnam,2023-06-15T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
532545,Water Board Llantarnam,2023-06-15T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
532545,Water Board Llantarnam,2023-06-15T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,22.7
532545,Water Board Llantarnam,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
532545,Water Board Llantarnam,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.04
532545,Water Board Llantarnam,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
532545,Water Board Llantarnam,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.26
532545,Water Board Llantarnam,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.19
532545,Water Board Llantarnam,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.51
532545,Water Board Llantarnam,2023-06-15T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
532545,Water Board Llantarnam,2023-06-15T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.2
532545,Water Board Llantarnam,2023-06-15T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.5
532545,Water Board Llantarnam,2023-06-15T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
532545,Water Board Llantarnam,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
532545,Water Board Llantarnam,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
532545,Water Board Llantarnam,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
532545,Water Board Llantarnam,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.07
532545,Water Board Llantarnam,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.72
532545,Water Board Llantarnam,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
532545,Water Board Llantarnam,2023-06-15T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
532545,Water Board Llantarnam,2023-06-15T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
532545,Water Board Llantarnam,2023-06-15T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.2
532545,Water Board Llantarnam,2023-06-15T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.3
532545,Water Board Llantarnam,2023-06-15T09:10:00.000+00:00,transformer,,Temperature,C,32.4
532545,Water Board Llantarnam,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
532545,Water Board Llantarnam,2023-06-15T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
532545,Water Board Llantarnam,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
532545,Water Board Llantarnam,2023-06-15T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
532545,Water Board Llantarnam,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
532545,Water Board Llantarnam,2023-06-15T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
532545,Water Board Llantarnam,2023-06-15T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
532545,Water Board Llantarnam,2023-06-15T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
532545,Water Board Llantarnam,2023-06-15T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
532545,Water Board Llantarnam,2023-06-15T09:10:00.000+00:00,busbar,,L3 Active Power,kW,3.33
532545,Water Board Llantarnam,2023-06-15T09:10:00.000+00:00,busbar,,L2 Active Power,kW,6.92
532545,Water Board Llantarnam,2023-06-15T09:10:00.000+00:00,busbar,,L1 Active Power,kW,6.42
532545,Water Board Llantarnam,2023-06-15T09:10:00.000+00:00,busbar,,N Current (RMS),A,24.0
532545,Water Board Llantarnam,2023-06-15T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.6
532545,Water Board Llantarnam,2023-06-15T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
532545,Water Board Llantarnam,2023-06-15T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
532545,Water Board Llantarnam,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
532545,Water Board Llantarnam,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.36
532545,Water Board Llantarnam,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.9
532545,Water Board Llantarnam,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.72
532545,Water Board Llantarnam,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.27
532545,Water Board Llantarnam,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.88
532545,Water Board Llantarnam,2023-06-15T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
532545,Water Board Llantarnam,2023-06-15T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
532545,Water Board Llantarnam,2023-06-15T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.4
532545,Water Board Llantarnam,2023-06-15T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
532545,Water Board Llantarnam,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
532545,Water Board Llantarnam,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
532545,Water Board Llantarnam,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
532545,Water Board Llantarnam,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.62
532545,Water Board Llantarnam,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.08
532545,Water Board Llantarnam,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.8
532545,Water Board Llantarnam,2023-06-15T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
532545,Water Board Llantarnam,2023-06-15T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.7
532545,Water Board Llantarnam,2023-06-15T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
532545,Water Board Llantarnam,2023-06-15T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
532545,Water Board Llantarnam,2023-06-15T09:00:00.000+00:00,transformer,,Temperature,C,32.2
532545,Water Board Llantarnam,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
532545,Water Board Llantarnam,2023-06-15T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
532545,Water Board Llantarnam,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
532545,Water Board Llantarnam,2023-06-15T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
532545,Water Board Llantarnam,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
532545,Water Board Llantarnam,2023-06-15T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
532545,Water Board Llantarnam,2023-06-15T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
532545,Water Board Llantarnam,2023-06-15T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
532545,Water Board Llantarnam,2023-06-15T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.16
532545,Water Board Llantarnam,2023-06-15T09:00:00.000+00:00,busbar,,L3 Active Power,kW,4.34
532545,Water Board Llantarnam,2023-06-15T09:00:00.000+00:00,busbar,,L2 Active Power,kW,4.35
532545,Water Board Llantarnam,2023-06-15T09:00:00.000+00:00,busbar,,L1 Active Power,kW,5.68
532545,Water Board Llantarnam,2023-06-15T09:00:00.000+00:00,busbar,,N Current (RMS),A,22.1
532545,Water Board Llantarnam,2023-06-15T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
532545,Water Board Llantarnam,2023-06-15T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,23.1
532545,Water Board Llantarnam,2023-06-15T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,27.3
532545,Water Board Llantarnam,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
532545,Water Board Llantarnam,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.15
532545,Water Board Llantarnam,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.82
532545,Water Board Llantarnam,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.42
532545,Water Board Llantarnam,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.61
532545,Water Board Llantarnam,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.22
532545,Water Board Llantarnam,2023-06-15T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
532545,Water Board Llantarnam,2023-06-15T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
532545,Water Board Llantarnam,2023-06-15T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
532545,Water Board Llantarnam,2023-06-15T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.8
532545,Water Board Llantarnam,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
532545,Water Board Llantarnam,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
532545,Water Board Llantarnam,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
532545,Water Board Llantarnam,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.09
532545,Water Board Llantarnam,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.24
532545,Water Board Llantarnam,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.0
532545,Water Board Llantarnam,2023-06-15T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
532545,Water Board Llantarnam,2023-06-15T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
532545,Water Board Llantarnam,2023-06-15T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.5
532545,Water Board Llantarnam,2023-06-15T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
532545,Water Board Llantarnam,2023-06-15T08:50:00.000+00:00,transformer,,Temperature,C,32.0
532545,Water Board Llantarnam,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
532545,Water Board Llantarnam,2023-06-15T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
532545,Water Board Llantarnam,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
532545,Water Board Llantarnam,2023-06-15T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.33
532545,Water Board Llantarnam,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
532545,Water Board Llantarnam,2023-06-15T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
532545,Water Board Llantarnam,2023-06-15T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
532545,Water Board Llantarnam,2023-06-15T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
532545,Water Board Llantarnam,2023-06-15T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.11
532545,Water Board Llantarnam,2023-06-15T08:50:00.000+00:00,busbar,,L3 Active Power,kW,4.51
532545,Water Board Llantarnam,2023-06-15T08:50:00.000+00:00,busbar,,L2 Active Power,kW,5.85
532545,Water Board Llantarnam,2023-06-15T08:50:00.000+00:00,busbar,,L1 Active Power,kW,6.22
532545,Water Board Llantarnam,2023-06-15T08:50:00.000+00:00,busbar,,N Current (RMS),A,21.1
532545,Water Board Llantarnam,2023-06-15T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
532545,Water Board Llantarnam,2023-06-15T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
532545,Water Board Llantarnam,2023-06-15T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,29.6
532545,Water Board Llantarnam,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.14
532545,Water Board Llantarnam,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
532545,Water Board Llantarnam,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
532545,Water Board Llantarnam,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.15
532545,Water Board Llantarnam,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.86
532545,Water Board Llantarnam,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.31
532545,Water Board Llantarnam,2023-06-15T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
532545,Water Board Llantarnam,2023-06-15T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.7
532545,Water Board Llantarnam,2023-06-15T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
532545,Water Board Llantarnam,2023-06-15T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.4
532545,Water Board Llantarnam,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
532545,Water Board Llantarnam,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
532545,Water Board Llantarnam,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
532545,Water Board Llantarnam,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.07
532545,Water Board Llantarnam,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.74
532545,Water Board Llantarnam,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.86
532545,Water Board Llantarnam,2023-06-15T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
532545,Water Board Llantarnam,2023-06-15T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
532545,Water Board Llantarnam,2023-06-15T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
532545,Water Board Llantarnam,2023-06-15T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
532545,Water Board Llantarnam,2023-06-15T08:40:00.000+00:00,transformer,,Temperature,C,31.8
532545,Water Board Llantarnam,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
532545,Water Board Llantarnam,2023-06-15T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
532545,Water Board Llantarnam,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
532545,Water Board Llantarnam,2023-06-15T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
532545,Water Board Llantarnam,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
532545,Water Board Llantarnam,2023-06-15T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
532545,Water Board Llantarnam,2023-06-15T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
532545,Water Board Llantarnam,2023-06-15T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
532545,Water Board Llantarnam,2023-06-15T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
532545,Water Board Llantarnam,2023-06-15T08:40:00.000+00:00,busbar,,L3 Active Power,kW,4.23
532545,Water Board Llantarnam,2023-06-15T08:40:00.000+00:00,busbar,,L2 Active Power,kW,6.6
532545,Water Board Llantarnam,2023-06-15T08:40:00.000+00:00,busbar,,L1 Active Power,kW,7.16
532545,Water Board Llantarnam,2023-06-15T08:40:00.000+00:00,busbar,,N Current (RMS),A,22.9
532545,Water Board Llantarnam,2023-06-15T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
532545,Water Board Llantarnam,2023-06-15T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
532545,Water Board Llantarnam,2023-06-15T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.7
532545,Water Board Llantarnam,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
532545,Water Board Llantarnam,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
532545,Water Board Llantarnam,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.38
532545,Water Board Llantarnam,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.49
532545,Water Board Llantarnam,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.93
532545,Water Board Llantarnam,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.96
532545,Water Board Llantarnam,2023-06-15T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
532545,Water Board Llantarnam,2023-06-15T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.7
532545,Water Board Llantarnam,2023-06-15T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.0
532545,Water Board Llantarnam,2023-06-15T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
532545,Water Board Llantarnam,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
532545,Water Board Llantarnam,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
532545,Water Board Llantarnam,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.47
532545,Water Board Llantarnam,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.07
532545,Water Board Llantarnam,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.93
532545,Water Board Llantarnam,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
532545,Water Board Llantarnam,2023-06-15T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
532545,Water Board Llantarnam,2023-06-15T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
532545,Water Board Llantarnam,2023-06-15T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
532545,Water Board Llantarnam,2023-06-15T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
532545,Water Board Llantarnam,2023-06-15T08:30:00.000+00:00,transformer,,Temperature,C,31.7
532545,Water Board Llantarnam,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
532545,Water Board Llantarnam,2023-06-15T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.93
532545,Water Board Llantarnam,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.77
532545,Water Board Llantarnam,2023-06-15T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
532545,Water Board Llantarnam,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.78
532545,Water Board Llantarnam,2023-06-15T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.88
532545,Water Board Llantarnam,2023-06-15T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
532545,Water Board Llantarnam,2023-06-15T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
532545,Water Board Llantarnam,2023-06-15T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
532545,Water Board Llantarnam,2023-06-15T08:30:00.000+00:00,busbar,,L3 Active Power,kW,3.56
532545,Water Board Llantarnam,2023-06-15T08:30:00.000+00:00,busbar,,L2 Active Power,kW,5.86
532545,Water Board Llantarnam,2023-06-15T08:30:00.000+00:00,busbar,,L1 Active Power,kW,6.75
532545,Water Board Llantarnam,2023-06-15T08:30:00.000+00:00,busbar,,N Current (RMS),A,23.1
532545,Water Board Llantarnam,2023-06-15T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
532545,Water Board Llantarnam,2023-06-15T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
532545,Water Board Llantarnam,2023-06-15T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,31.9
532545,Water Board Llantarnam,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
532545,Water Board Llantarnam,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.78
532545,Water Board Llantarnam,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
532545,Water Board Llantarnam,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.9
532545,Water Board Llantarnam,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.31
532545,Water Board Llantarnam,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.97
532545,Water Board Llantarnam,2023-06-15T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
532545,Water Board Llantarnam,2023-06-15T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
532545,Water Board Llantarnam,2023-06-15T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.3
532545,Water Board Llantarnam,2023-06-15T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
532545,Water Board Llantarnam,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
532545,Water Board Llantarnam,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
532545,Water Board Llantarnam,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
532545,Water Board Llantarnam,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.08
532545,Water Board Llantarnam,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.91
532545,Water Board Llantarnam,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.86
532545,Water Board Llantarnam,2023-06-15T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.7
532545,Water Board Llantarnam,2023-06-15T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
532545,Water Board Llantarnam,2023-06-15T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
532545,Water Board Llantarnam,2023-06-15T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
532545,Water Board Llantarnam,2023-06-15T08:20:00.000+00:00,transformer,,Temperature,C,31.5
532545,Water Board Llantarnam,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
532545,Water Board Llantarnam,2023-06-15T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.05
532545,Water Board Llantarnam,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
532545,Water Board Llantarnam,2023-06-15T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
532545,Water Board Llantarnam,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
532545,Water Board Llantarnam,2023-06-15T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
532545,Water Board Llantarnam,2023-06-15T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
532545,Water Board Llantarnam,2023-06-15T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
532545,Water Board Llantarnam,2023-06-15T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.03
532545,Water Board Llantarnam,2023-06-15T08:20:00.000+00:00,busbar,,L3 Active Power,kW,4.98
532545,Water Board Llantarnam,2023-06-15T08:20:00.000+00:00,busbar,,L2 Active Power,kW,7.22
532545,Water Board Llantarnam,2023-06-15T08:20:00.000+00:00,busbar,,L1 Active Power,kW,6.83
532545,Water Board Llantarnam,2023-06-15T08:20:00.000+00:00,busbar,,N Current (RMS),A,26.7
532545,Water Board Llantarnam,2023-06-15T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
532545,Water Board Llantarnam,2023-06-15T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
532545,Water Board Llantarnam,2023-06-15T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
532545,Water Board Llantarnam,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.04
532545,Water Board Llantarnam,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
532545,Water Board Llantarnam,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.01
532545,Water Board Llantarnam,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.1
532545,Water Board Llantarnam,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.36
532545,Water Board Llantarnam,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.53
532545,Water Board Llantarnam,2023-06-15T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
532545,Water Board Llantarnam,2023-06-15T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
532545,Water Board Llantarnam,2023-06-15T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
532545,Water Board Llantarnam,2023-06-15T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.6
532545,Water Board Llantarnam,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
532545,Water Board Llantarnam,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
532545,Water Board Llantarnam,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
532545,Water Board Llantarnam,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.17
532545,Water Board Llantarnam,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
532545,Water Board Llantarnam,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.53
532545,Water Board Llantarnam,2023-06-15T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
532545,Water Board Llantarnam,2023-06-15T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
532545,Water Board Llantarnam,2023-06-15T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.3
532545,Water Board Llantarnam,2023-06-15T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
532545,Water Board Llantarnam,2023-06-15T08:10:00.000+00:00,transformer,,Temperature,C,31.5
532545,Water Board Llantarnam,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.43
532545,Water Board Llantarnam,2023-06-15T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.92
532545,Water Board Llantarnam,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
532545,Water Board Llantarnam,2023-06-15T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
532545,Water Board Llantarnam,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
532545,Water Board Llantarnam,2023-06-15T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.91
532545,Water Board Llantarnam,2023-06-15T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
532545,Water Board Llantarnam,2023-06-15T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
532545,Water Board Llantarnam,2023-06-15T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.36
532545,Water Board Llantarnam,2023-06-15T08:10:00.000+00:00,busbar,,L3 Active Power,kW,5.28
532545,Water Board Llantarnam,2023-06-15T08:10:00.000+00:00,busbar,,L2 Active Power,kW,5.55
532545,Water Board Llantarnam,2023-06-15T08:10:00.000+00:00,busbar,,L1 Active Power,kW,6.06
532545,Water Board Llantarnam,2023-06-15T08:10:00.000+00:00,busbar,,N Current (RMS),A,20.2
532545,Water Board Llantarnam,2023-06-15T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
532545,Water Board Llantarnam,2023-06-15T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
532545,Water Board Llantarnam,2023-06-15T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,29.4
532545,Water Board Llantarnam,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
532545,Water Board Llantarnam,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
532545,Water Board Llantarnam,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.93
532545,Water Board Llantarnam,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.56
532545,Water Board Llantarnam,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.01
532545,Water Board Llantarnam,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.55
532545,Water Board Llantarnam,2023-06-15T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
532545,Water Board Llantarnam,2023-06-15T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
532545,Water Board Llantarnam,2023-06-15T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
532545,Water Board Llantarnam,2023-06-15T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
532545,Water Board Llantarnam,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
532545,Water Board Llantarnam,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
532545,Water Board Llantarnam,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
532545,Water Board Llantarnam,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.17
532545,Water Board Llantarnam,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.31
532545,Water Board Llantarnam,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.93
532545,Water Board Llantarnam,2023-06-15T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.3
532545,Water Board Llantarnam,2023-06-15T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
532545,Water Board Llantarnam,2023-06-15T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
532545,Water Board Llantarnam,2023-06-15T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.6
532545,Water Board Llantarnam,2023-06-15T08:00:00.000+00:00,transformer,,Temperature,C,31.3
532545,Water Board Llantarnam,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.41
532545,Water Board Llantarnam,2023-06-15T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.99
532545,Water Board Llantarnam,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
532545,Water Board Llantarnam,2023-06-15T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
532545,Water Board Llantarnam,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.79
532545,Water Board Llantarnam,2023-06-15T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
532545,Water Board Llantarnam,2023-06-15T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
532545,Water Board Llantarnam,2023-06-15T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
532545,Water Board Llantarnam,2023-06-15T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
532545,Water Board Llantarnam,2023-06-15T08:00:00.000+00:00,busbar,,L3 Active Power,kW,3.74
532545,Water Board Llantarnam,2023-06-15T08:00:00.000+00:00,busbar,,L2 Active Power,kW,6.32
532545,Water Board Llantarnam,2023-06-15T08:00:00.000+00:00,busbar,,L1 Active Power,kW,7.48
532545,Water Board Llantarnam,2023-06-15T08:00:00.000+00:00,busbar,,N Current (RMS),A,23.6
532545,Water Board Llantarnam,2023-06-15T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.3
532545,Water Board Llantarnam,2023-06-15T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
532545,Water Board Llantarnam,2023-06-15T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.0
532545,Water Board Llantarnam,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.92
532545,Water Board Llantarnam,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
532545,Water Board Llantarnam,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
532545,Water Board Llantarnam,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.58
532545,Water Board Llantarnam,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.72
532545,Water Board Llantarnam,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.4
532545,Water Board Llantarnam,2023-06-15T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
532545,Water Board Llantarnam,2023-06-15T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.5
532545,Water Board Llantarnam,2023-06-15T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.9
532545,Water Board Llantarnam,2023-06-15T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.5
532545,Water Board Llantarnam,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
532545,Water Board Llantarnam,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
532545,Water Board Llantarnam,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
532545,Water Board Llantarnam,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.16
