Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532545,Water Board Llantarnam,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.83
532545,Water Board Llantarnam,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.87
532545,Water Board Llantarnam,2023-06-15T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
532545,Water Board Llantarnam,2023-06-15T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
532545,Water Board Llantarnam,2023-06-15T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
532545,Water Board Llantarnam,2023-06-15T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
532545,Water Board Llantarnam,2023-06-15T07:50:00.000+00:00,transformer,,Temperature,C,31.2
532545,Water Board Llantarnam,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
532545,Water Board Llantarnam,2023-06-15T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.18
532545,Water Board Llantarnam,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
532545,Water Board Llantarnam,2023-06-15T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
532545,Water Board Llantarnam,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.76
532545,Water Board Llantarnam,2023-06-15T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
532545,Water Board Llantarnam,2023-06-15T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
532545,Water Board Llantarnam,2023-06-15T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
532545,Water Board Llantarnam,2023-06-15T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.77
532545,Water Board Llantarnam,2023-06-15T07:50:00.000+00:00,busbar,,L3 Active Power,kW,5.74
532545,Water Board Llantarnam,2023-06-15T07:50:00.000+00:00,busbar,,L2 Active Power,kW,6.55
532545,Water Board Llantarnam,2023-06-15T07:50:00.000+00:00,busbar,,L1 Active Power,kW,5.26
532545,Water Board Llantarnam,2023-06-15T07:50:00.000+00:00,busbar,,N Current (RMS),A,20.2
532545,Water Board Llantarnam,2023-06-15T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
532545,Water Board Llantarnam,2023-06-15T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
532545,Water Board Llantarnam,2023-06-15T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
532545,Water Board Llantarnam,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
532545,Water Board Llantarnam,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
532545,Water Board Llantarnam,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
532545,Water Board Llantarnam,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.54
532545,Water Board Llantarnam,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.14
532545,Water Board Llantarnam,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.45
532545,Water Board Llantarnam,2023-06-15T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
532545,Water Board Llantarnam,2023-06-15T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.7
532545,Water Board Llantarnam,2023-06-15T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
532545,Water Board Llantarnam,2023-06-15T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
532545,Water Board Llantarnam,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
532545,Water Board Llantarnam,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.13
532545,Water Board Llantarnam,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
532545,Water Board Llantarnam,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
532545,Water Board Llantarnam,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.89
532545,Water Board Llantarnam,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.13
532545,Water Board Llantarnam,2023-06-15T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
532545,Water Board Llantarnam,2023-06-15T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.2
532545,Water Board Llantarnam,2023-06-15T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
532545,Water Board Llantarnam,2023-06-15T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
532545,Water Board Llantarnam,2023-06-15T07:40:00.000+00:00,transformer,,Temperature,C,31.1
532545,Water Board Llantarnam,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
532545,Water Board Llantarnam,2023-06-15T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
532545,Water Board Llantarnam,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
532545,Water Board Llantarnam,2023-06-15T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
532545,Water Board Llantarnam,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.75
532545,Water Board Llantarnam,2023-06-15T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
532545,Water Board Llantarnam,2023-06-15T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.86
532545,Water Board Llantarnam,2023-06-15T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
532545,Water Board Llantarnam,2023-06-15T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
532545,Water Board Llantarnam,2023-06-15T07:40:00.000+00:00,busbar,,L3 Active Power,kW,7.13
532545,Water Board Llantarnam,2023-06-15T07:40:00.000+00:00,busbar,,L2 Active Power,kW,6.03
532545,Water Board Llantarnam,2023-06-15T07:40:00.000+00:00,busbar,,L1 Active Power,kW,5.59
532545,Water Board Llantarnam,2023-06-15T07:40:00.000+00:00,busbar,,N Current (RMS),A,21.1
532545,Water Board Llantarnam,2023-06-15T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.0
532545,Water Board Llantarnam,2023-06-15T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
532545,Water Board Llantarnam,2023-06-15T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
532545,Water Board Llantarnam,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.9
532545,Water Board Llantarnam,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
532545,Water Board Llantarnam,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
532545,Water Board Llantarnam,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.62
532545,Water Board Llantarnam,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.91
532545,Water Board Llantarnam,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.31
532545,Water Board Llantarnam,2023-06-15T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,30.0
532545,Water Board Llantarnam,2023-06-15T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.5
532545,Water Board Llantarnam,2023-06-15T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,46.3
532545,Water Board Llantarnam,2023-06-15T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
532545,Water Board Llantarnam,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
532545,Water Board Llantarnam,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
532545,Water Board Llantarnam,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
532545,Water Board Llantarnam,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.22
532545,Water Board Llantarnam,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.54
532545,Water Board Llantarnam,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.77
532545,Water Board Llantarnam,2023-06-15T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,4.5
532545,Water Board Llantarnam,2023-06-15T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.0
532545,Water Board Llantarnam,2023-06-15T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
532545,Water Board Llantarnam,2023-06-15T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
532545,Water Board Llantarnam,2023-06-15T07:30:00.000+00:00,transformer,,Temperature,C,31.1
532545,Water Board Llantarnam,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.44
532545,Water Board Llantarnam,2023-06-15T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
532545,Water Board Llantarnam,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
532545,Water Board Llantarnam,2023-06-15T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
532545,Water Board Llantarnam,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.73
532545,Water Board Llantarnam,2023-06-15T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.12
532545,Water Board Llantarnam,2023-06-15T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
532545,Water Board Llantarnam,2023-06-15T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
532545,Water Board Llantarnam,2023-06-15T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
532545,Water Board Llantarnam,2023-06-15T07:30:00.000+00:00,busbar,,L3 Active Power,kW,9.84
532545,Water Board Llantarnam,2023-06-15T07:30:00.000+00:00,busbar,,L2 Active Power,kW,11.45
532545,Water Board Llantarnam,2023-06-15T07:30:00.000+00:00,busbar,,L1 Active Power,kW,5.08
532545,Water Board Llantarnam,2023-06-15T07:30:00.000+00:00,busbar,,N Current (RMS),A,31.6
532545,Water Board Llantarnam,2023-06-15T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
532545,Water Board Llantarnam,2023-06-15T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,52.1
532545,Water Board Llantarnam,2023-06-15T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,23.8
532545,Water Board Llantarnam,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
532545,Water Board Llantarnam,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
532545,Water Board Llantarnam,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
532545,Water Board Llantarnam,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.88
532545,Water Board Llantarnam,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.85
532545,Water Board Llantarnam,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.29
532545,Water Board Llantarnam,2023-06-15T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
532545,Water Board Llantarnam,2023-06-15T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
532545,Water Board Llantarnam,2023-06-15T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
532545,Water Board Llantarnam,2023-06-15T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.1
532545,Water Board Llantarnam,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
532545,Water Board Llantarnam,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
532545,Water Board Llantarnam,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
532545,Water Board Llantarnam,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.17
532545,Water Board Llantarnam,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.85
532545,Water Board Llantarnam,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
532545,Water Board Llantarnam,2023-06-15T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.6
532545,Water Board Llantarnam,2023-06-15T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
532545,Water Board Llantarnam,2023-06-15T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
532545,Water Board Llantarnam,2023-06-15T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
532545,Water Board Llantarnam,2023-06-15T07:20:00.000+00:00,transformer,,Temperature,C,31.0
532545,Water Board Llantarnam,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.39
532545,Water Board Llantarnam,2023-06-15T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
532545,Water Board Llantarnam,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.74
532545,Water Board Llantarnam,2023-06-15T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
532545,Water Board Llantarnam,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.68
532545,Water Board Llantarnam,2023-06-15T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
532545,Water Board Llantarnam,2023-06-15T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
532545,Water Board Llantarnam,2023-06-15T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
532545,Water Board Llantarnam,2023-06-15T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
532545,Water Board Llantarnam,2023-06-15T07:20:00.000+00:00,busbar,,L3 Active Power,kW,4.05
532545,Water Board Llantarnam,2023-06-15T07:20:00.000+00:00,busbar,,L2 Active Power,kW,7.7
532545,Water Board Llantarnam,2023-06-15T07:20:00.000+00:00,busbar,,L1 Active Power,kW,6.21
532545,Water Board Llantarnam,2023-06-15T07:20:00.000+00:00,busbar,,N Current (RMS),A,26.0
532545,Water Board Llantarnam,2023-06-15T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
532545,Water Board Llantarnam,2023-06-15T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
532545,Water Board Llantarnam,2023-06-15T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,29.2
532545,Water Board Llantarnam,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
532545,Water Board Llantarnam,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
532545,Water Board Llantarnam,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.52
532545,Water Board Llantarnam,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.4
532545,Water Board Llantarnam,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.07
532545,Water Board Llantarnam,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.88
532545,Water Board Llantarnam,2023-06-15T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,22.7
532545,Water Board Llantarnam,2023-06-15T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
532545,Water Board Llantarnam,2023-06-15T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.5
532545,Water Board Llantarnam,2023-06-15T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.9
532545,Water Board Llantarnam,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
532545,Water Board Llantarnam,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.04
532545,Water Board Llantarnam,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.52
532545,Water Board Llantarnam,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.07
532545,Water Board Llantarnam,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.16
532545,Water Board Llantarnam,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.85
532545,Water Board Llantarnam,2023-06-15T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,30.7
532545,Water Board Llantarnam,2023-06-15T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-15T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,33.6
532545,Water Board Llantarnam,2023-06-15T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
532545,Water Board Llantarnam,2023-06-15T07:10:00.000+00:00,transformer,,Temperature,C,31.0
532545,Water Board Llantarnam,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
532545,Water Board Llantarnam,2023-06-15T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
532545,Water Board Llantarnam,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
532545,Water Board Llantarnam,2023-06-15T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
532545,Water Board Llantarnam,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.74
532545,Water Board Llantarnam,2023-06-15T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
532545,Water Board Llantarnam,2023-06-15T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
532545,Water Board Llantarnam,2023-06-15T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
532545,Water Board Llantarnam,2023-06-15T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.04
532545,Water Board Llantarnam,2023-06-15T07:10:00.000+00:00,busbar,,L3 Active Power,kW,3.47
532545,Water Board Llantarnam,2023-06-15T07:10:00.000+00:00,busbar,,L2 Active Power,kW,12.23
532545,Water Board Llantarnam,2023-06-15T07:10:00.000+00:00,busbar,,L1 Active Power,kW,7.74
532545,Water Board Llantarnam,2023-06-15T07:10:00.000+00:00,busbar,,N Current (RMS),A,38.7
532545,Water Board Llantarnam,2023-06-15T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
532545,Water Board Llantarnam,2023-06-15T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,54.8
532545,Water Board Llantarnam,2023-06-15T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.1
532545,Water Board Llantarnam,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
532545,Water Board Llantarnam,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
532545,Water Board Llantarnam,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
532545,Water Board Llantarnam,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.29
532545,Water Board Llantarnam,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.59
532545,Water Board Llantarnam,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.64
532545,Water Board Llantarnam,2023-06-15T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.7
532545,Water Board Llantarnam,2023-06-15T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
532545,Water Board Llantarnam,2023-06-15T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.1
532545,Water Board Llantarnam,2023-06-15T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
532545,Water Board Llantarnam,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
532545,Water Board Llantarnam,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
532545,Water Board Llantarnam,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.45
532545,Water Board Llantarnam,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.14
532545,Water Board Llantarnam,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.64
532545,Water Board Llantarnam,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.69
532545,Water Board Llantarnam,2023-06-15T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.7
532545,Water Board Llantarnam,2023-06-15T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
532545,Water Board Llantarnam,2023-06-15T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
532545,Water Board Llantarnam,2023-06-15T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
532545,Water Board Llantarnam,2023-06-15T07:00:00.000+00:00,transformer,,Temperature,C,30.9
532545,Water Board Llantarnam,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.42
532545,Water Board Llantarnam,2023-06-15T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
532545,Water Board Llantarnam,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
532545,Water Board Llantarnam,2023-06-15T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
532545,Water Board Llantarnam,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.77
532545,Water Board Llantarnam,2023-06-15T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
532545,Water Board Llantarnam,2023-06-15T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
532545,Water Board Llantarnam,2023-06-15T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
532545,Water Board Llantarnam,2023-06-15T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.72
532545,Water Board Llantarnam,2023-06-15T07:00:00.000+00:00,busbar,,L3 Active Power,kW,4.42
532545,Water Board Llantarnam,2023-06-15T07:00:00.000+00:00,busbar,,L2 Active Power,kW,6.22
532545,Water Board Llantarnam,2023-06-15T07:00:00.000+00:00,busbar,,L1 Active Power,kW,6.32
532545,Water Board Llantarnam,2023-06-15T07:00:00.000+00:00,busbar,,N Current (RMS),A,21.2
532545,Water Board Llantarnam,2023-06-15T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
532545,Water Board Llantarnam,2023-06-15T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
532545,Water Board Llantarnam,2023-06-15T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.9
532545,Water Board Llantarnam,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
532545,Water Board Llantarnam,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
532545,Water Board Llantarnam,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
532545,Water Board Llantarnam,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.47
532545,Water Board Llantarnam,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.77
532545,Water Board Llantarnam,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.33
532545,Water Board Llantarnam,2023-06-15T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,22.2
532545,Water Board Llantarnam,2023-06-15T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.0
532545,Water Board Llantarnam,2023-06-15T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
532545,Water Board Llantarnam,2023-06-15T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
532545,Water Board Llantarnam,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
532545,Water Board Llantarnam,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
532545,Water Board Llantarnam,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
532545,Water Board Llantarnam,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.05
532545,Water Board Llantarnam,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.96
532545,Water Board Llantarnam,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
532545,Water Board Llantarnam,2023-06-15T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
532545,Water Board Llantarnam,2023-06-15T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-15T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.8
532545,Water Board Llantarnam,2023-06-15T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
532545,Water Board Llantarnam,2023-06-15T06:50:00.000+00:00,transformer,,Temperature,C,30.9
532545,Water Board Llantarnam,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
532545,Water Board Llantarnam,2023-06-15T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
532545,Water Board Llantarnam,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
532545,Water Board Llantarnam,2023-06-15T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
532545,Water Board Llantarnam,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
532545,Water Board Llantarnam,2023-06-15T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
532545,Water Board Llantarnam,2023-06-15T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
532545,Water Board Llantarnam,2023-06-15T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
532545,Water Board Llantarnam,2023-06-15T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
532545,Water Board Llantarnam,2023-06-15T06:50:00.000+00:00,busbar,,L3 Active Power,kW,4.52
532545,Water Board Llantarnam,2023-06-15T06:50:00.000+00:00,busbar,,L2 Active Power,kW,9.73
532545,Water Board Llantarnam,2023-06-15T06:50:00.000+00:00,busbar,,L1 Active Power,kW,7.31
532545,Water Board Llantarnam,2023-06-15T06:50:00.000+00:00,busbar,,N Current (RMS),A,30.2
532545,Water Board Llantarnam,2023-06-15T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
532545,Water Board Llantarnam,2023-06-15T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,44.4
532545,Water Board Llantarnam,2023-06-15T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
532545,Water Board Llantarnam,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
532545,Water Board Llantarnam,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.36
532545,Water Board Llantarnam,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
532545,Water Board Llantarnam,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.89
532545,Water Board Llantarnam,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.36
532545,Water Board Llantarnam,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.59
532545,Water Board Llantarnam,2023-06-15T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
532545,Water Board Llantarnam,2023-06-15T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
532545,Water Board Llantarnam,2023-06-15T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
532545,Water Board Llantarnam,2023-06-15T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.6
532545,Water Board Llantarnam,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
532545,Water Board Llantarnam,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
532545,Water Board Llantarnam,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.34
532545,Water Board Llantarnam,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.09
532545,Water Board Llantarnam,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.15
532545,Water Board Llantarnam,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.62
532545,Water Board Llantarnam,2023-06-15T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
532545,Water Board Llantarnam,2023-06-15T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
532545,Water Board Llantarnam,2023-06-15T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
532545,Water Board Llantarnam,2023-06-15T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.5
532545,Water Board Llantarnam,2023-06-15T06:40:00.000+00:00,transformer,,Temperature,C,30.8
532545,Water Board Llantarnam,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
532545,Water Board Llantarnam,2023-06-15T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
532545,Water Board Llantarnam,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
532545,Water Board Llantarnam,2023-06-15T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.97
532545,Water Board Llantarnam,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
532545,Water Board Llantarnam,2023-06-15T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.86
532545,Water Board Llantarnam,2023-06-15T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
532545,Water Board Llantarnam,2023-06-15T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
532545,Water Board Llantarnam,2023-06-15T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
532545,Water Board Llantarnam,2023-06-15T06:40:00.000+00:00,busbar,,L3 Active Power,kW,3.98
532545,Water Board Llantarnam,2023-06-15T06:40:00.000+00:00,busbar,,L2 Active Power,kW,6.51
532545,Water Board Llantarnam,2023-06-15T06:40:00.000+00:00,busbar,,L1 Active Power,kW,7.21
532545,Water Board Llantarnam,2023-06-15T06:40:00.000+00:00,busbar,,N Current (RMS),A,23.6
532545,Water Board Llantarnam,2023-06-15T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.1
532545,Water Board Llantarnam,2023-06-15T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
532545,Water Board Llantarnam,2023-06-15T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.2
532545,Water Board Llantarnam,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.19
532545,Water Board Llantarnam,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.18
532545,Water Board Llantarnam,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
532545,Water Board Llantarnam,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.72
532545,Water Board Llantarnam,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.88
532545,Water Board Llantarnam,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.28
532545,Water Board Llantarnam,2023-06-15T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
532545,Water Board Llantarnam,2023-06-15T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
532545,Water Board Llantarnam,2023-06-15T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
532545,Water Board Llantarnam,2023-06-15T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.7
532545,Water Board Llantarnam,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
532545,Water Board Llantarnam,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
532545,Water Board Llantarnam,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
532545,Water Board Llantarnam,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.11
532545,Water Board Llantarnam,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.35
532545,Water Board Llantarnam,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.46
532545,Water Board Llantarnam,2023-06-15T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
532545,Water Board Llantarnam,2023-06-15T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-15T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
532545,Water Board Llantarnam,2023-06-15T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
532545,Water Board Llantarnam,2023-06-15T06:30:00.000+00:00,transformer,,Temperature,C,30.8
532545,Water Board Llantarnam,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
532545,Water Board Llantarnam,2023-06-15T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.33
532545,Water Board Llantarnam,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
532545,Water Board Llantarnam,2023-06-15T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
532545,Water Board Llantarnam,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.8
532545,Water Board Llantarnam,2023-06-15T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.42
532545,Water Board Llantarnam,2023-06-15T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
532545,Water Board Llantarnam,2023-06-15T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
532545,Water Board Llantarnam,2023-06-15T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
532545,Water Board Llantarnam,2023-06-15T06:30:00.000+00:00,busbar,,L3 Active Power,kW,4.83
532545,Water Board Llantarnam,2023-06-15T06:30:00.000+00:00,busbar,,L2 Active Power,kW,6.23
532545,Water Board Llantarnam,2023-06-15T06:30:00.000+00:00,busbar,,L1 Active Power,kW,5.74
532545,Water Board Llantarnam,2023-06-15T06:30:00.000+00:00,busbar,,N Current (RMS),A,20.4
532545,Water Board Llantarnam,2023-06-15T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
532545,Water Board Llantarnam,2023-06-15T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
532545,Water Board Llantarnam,2023-06-15T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
532545,Water Board Llantarnam,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.34
532545,Water Board Llantarnam,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
532545,Water Board Llantarnam,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.59
532545,Water Board Llantarnam,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.93
532545,Water Board Llantarnam,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.74
532545,Water Board Llantarnam,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.52
532545,Water Board Llantarnam,2023-06-15T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.8
532545,Water Board Llantarnam,2023-06-15T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.8
532545,Water Board Llantarnam,2023-06-15T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
532545,Water Board Llantarnam,2023-06-15T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.2
532545,Water Board Llantarnam,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
532545,Water Board Llantarnam,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
532545,Water Board Llantarnam,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.28
532545,Water Board Llantarnam,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.09
532545,Water Board Llantarnam,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.27
532545,Water Board Llantarnam,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.45
532545,Water Board Llantarnam,2023-06-15T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
532545,Water Board Llantarnam,2023-06-15T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
532545,Water Board Llantarnam,2023-06-15T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
532545,Water Board Llantarnam,2023-06-15T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
532545,Water Board Llantarnam,2023-06-15T06:20:00.000+00:00,transformer,,Temperature,C,30.8
532545,Water Board Llantarnam,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
532545,Water Board Llantarnam,2023-06-15T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.55
532545,Water Board Llantarnam,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
532545,Water Board Llantarnam,2023-06-15T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
532545,Water Board Llantarnam,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.81
532545,Water Board Llantarnam,2023-06-15T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
532545,Water Board Llantarnam,2023-06-15T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
532545,Water Board Llantarnam,2023-06-15T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
532545,Water Board Llantarnam,2023-06-15T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
532545,Water Board Llantarnam,2023-06-15T06:20:00.000+00:00,busbar,,L3 Active Power,kW,3.02
532545,Water Board Llantarnam,2023-06-15T06:20:00.000+00:00,busbar,,L2 Active Power,kW,7.01
532545,Water Board Llantarnam,2023-06-15T06:20:00.000+00:00,busbar,,L1 Active Power,kW,5.97
532545,Water Board Llantarnam,2023-06-15T06:20:00.000+00:00,busbar,,N Current (RMS),A,23.3
532545,Water Board Llantarnam,2023-06-15T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.4
532545,Water Board Llantarnam,2023-06-15T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.6
532545,Water Board Llantarnam,2023-06-15T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
532545,Water Board Llantarnam,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
532545,Water Board Llantarnam,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
532545,Water Board Llantarnam,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
532545,Water Board Llantarnam,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.05
532545,Water Board Llantarnam,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.12
532545,Water Board Llantarnam,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.2
532545,Water Board Llantarnam,2023-06-15T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
532545,Water Board Llantarnam,2023-06-15T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
532545,Water Board Llantarnam,2023-06-15T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.5
532545,Water Board Llantarnam,2023-06-15T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.6
532545,Water Board Llantarnam,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
532545,Water Board Llantarnam,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
532545,Water Board Llantarnam,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
532545,Water Board Llantarnam,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.09
532545,Water Board Llantarnam,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.52
532545,Water Board Llantarnam,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.23
532545,Water Board Llantarnam,2023-06-15T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.2
532545,Water Board Llantarnam,2023-06-15T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
532545,Water Board Llantarnam,2023-06-15T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.3
532545,Water Board Llantarnam,2023-06-15T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
532545,Water Board Llantarnam,2023-06-15T06:10:00.000+00:00,transformer,,Temperature,C,30.8
532545,Water Board Llantarnam,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
532545,Water Board Llantarnam,2023-06-15T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.74
532545,Water Board Llantarnam,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
532545,Water Board Llantarnam,2023-06-15T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
532545,Water Board Llantarnam,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
532545,Water Board Llantarnam,2023-06-15T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.89
532545,Water Board Llantarnam,2023-06-15T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
532545,Water Board Llantarnam,2023-06-15T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
532545,Water Board Llantarnam,2023-06-15T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
532545,Water Board Llantarnam,2023-06-15T06:10:00.000+00:00,busbar,,L3 Active Power,kW,5.14
532545,Water Board Llantarnam,2023-06-15T06:10:00.000+00:00,busbar,,L2 Active Power,kW,8.65
532545,Water Board Llantarnam,2023-06-15T06:10:00.000+00:00,busbar,,L1 Active Power,kW,7.43
532545,Water Board Llantarnam,2023-06-15T06:10:00.000+00:00,busbar,,N Current (RMS),A,25.2
532545,Water Board Llantarnam,2023-06-15T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
532545,Water Board Llantarnam,2023-06-15T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
532545,Water Board Llantarnam,2023-06-15T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
532545,Water Board Llantarnam,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
532545,Water Board Llantarnam,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
532545,Water Board Llantarnam,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
532545,Water Board Llantarnam,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.76
532545,Water Board Llantarnam,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.38
532545,Water Board Llantarnam,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.46
532545,Water Board Llantarnam,2023-06-15T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
532545,Water Board Llantarnam,2023-06-15T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
532545,Water Board Llantarnam,2023-06-15T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
532545,Water Board Llantarnam,2023-06-15T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
532545,Water Board Llantarnam,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
532545,Water Board Llantarnam,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
532545,Water Board Llantarnam,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.42
532545,Water Board Llantarnam,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.14
532545,Water Board Llantarnam,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
532545,Water Board Llantarnam,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.34
532545,Water Board Llantarnam,2023-06-15T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
532545,Water Board Llantarnam,2023-06-15T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
532545,Water Board Llantarnam,2023-06-15T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
532545,Water Board Llantarnam,2023-06-15T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
532545,Water Board Llantarnam,2023-06-15T06:00:00.000+00:00,transformer,,Temperature,C,30.8
532545,Water Board Llantarnam,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
532545,Water Board Llantarnam,2023-06-15T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.83
532545,Water Board Llantarnam,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
532545,Water Board Llantarnam,2023-06-15T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.15
532545,Water Board Llantarnam,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
532545,Water Board Llantarnam,2023-06-15T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
532545,Water Board Llantarnam,2023-06-15T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
532545,Water Board Llantarnam,2023-06-15T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
532545,Water Board Llantarnam,2023-06-15T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
532545,Water Board Llantarnam,2023-06-15T06:00:00.000+00:00,busbar,,L3 Active Power,kW,3.9
532545,Water Board Llantarnam,2023-06-15T06:00:00.000+00:00,busbar,,L2 Active Power,kW,8.04
532545,Water Board Llantarnam,2023-06-15T06:00:00.000+00:00,busbar,,L1 Active Power,kW,6.79
532545,Water Board Llantarnam,2023-06-15T06:00:00.000+00:00,busbar,,N Current (RMS),A,25.4
532545,Water Board Llantarnam,2023-06-15T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
532545,Water Board Llantarnam,2023-06-15T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
532545,Water Board Llantarnam,2023-06-15T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.0
532545,Water Board Llantarnam,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
532545,Water Board Llantarnam,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
532545,Water Board Llantarnam,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.83
532545,Water Board Llantarnam,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.2
532545,Water Board Llantarnam,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.88
532545,Water Board Llantarnam,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.64
532545,Water Board Llantarnam,2023-06-15T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
532545,Water Board Llantarnam,2023-06-15T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.1
532545,Water Board Llantarnam,2023-06-15T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
532545,Water Board Llantarnam,2023-06-15T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.9
532545,Water Board Llantarnam,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
532545,Water Board Llantarnam,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
532545,Water Board Llantarnam,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.24
532545,Water Board Llantarnam,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.14
532545,Water Board Llantarnam,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
532545,Water Board Llantarnam,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
532545,Water Board Llantarnam,2023-06-15T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
532545,Water Board Llantarnam,2023-06-15T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
532545,Water Board Llantarnam,2023-06-15T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.3
532545,Water Board Llantarnam,2023-06-15T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
532545,Water Board Llantarnam,2023-06-15T05:50:00.000+00:00,transformer,,Temperature,C,30.8
532545,Water Board Llantarnam,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
532545,Water Board Llantarnam,2023-06-15T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
532545,Water Board Llantarnam,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
532545,Water Board Llantarnam,2023-06-15T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
532545,Water Board Llantarnam,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
532545,Water Board Llantarnam,2023-06-15T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
532545,Water Board Llantarnam,2023-06-15T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
532545,Water Board Llantarnam,2023-06-15T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
532545,Water Board Llantarnam,2023-06-15T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
532545,Water Board Llantarnam,2023-06-15T05:50:00.000+00:00,busbar,,L3 Active Power,kW,5.34
532545,Water Board Llantarnam,2023-06-15T05:50:00.000+00:00,busbar,,L2 Active Power,kW,7.24
532545,Water Board Llantarnam,2023-06-15T05:50:00.000+00:00,busbar,,L1 Active Power,kW,5.92
532545,Water Board Llantarnam,2023-06-15T05:50:00.000+00:00,busbar,,N Current (RMS),A,23.1
532545,Water Board Llantarnam,2023-06-15T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
532545,Water Board Llantarnam,2023-06-15T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
532545,Water Board Llantarnam,2023-06-15T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
532545,Water Board Llantarnam,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
532545,Water Board Llantarnam,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.27
532545,Water Board Llantarnam,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
532545,Water Board Llantarnam,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.02
532545,Water Board Llantarnam,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.64
532545,Water Board Llantarnam,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.45
532545,Water Board Llantarnam,2023-06-15T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.0
532545,Water Board Llantarnam,2023-06-15T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.2
532545,Water Board Llantarnam,2023-06-15T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.4
532545,Water Board Llantarnam,2023-06-15T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
532545,Water Board Llantarnam,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
532545,Water Board Llantarnam,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
532545,Water Board Llantarnam,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.23
532545,Water Board Llantarnam,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.16
532545,Water Board Llantarnam,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.5
532545,Water Board Llantarnam,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.2
532545,Water Board Llantarnam,2023-06-15T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.3
532545,Water Board Llantarnam,2023-06-15T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
532545,Water Board Llantarnam,2023-06-15T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
532545,Water Board Llantarnam,2023-06-15T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
532545,Water Board Llantarnam,2023-06-15T05:40:00.000+00:00,transformer,,Temperature,C,30.8
532545,Water Board Llantarnam,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
532545,Water Board Llantarnam,2023-06-15T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
532545,Water Board Llantarnam,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
532545,Water Board Llantarnam,2023-06-15T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
532545,Water Board Llantarnam,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
532545,Water Board Llantarnam,2023-06-15T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
532545,Water Board Llantarnam,2023-06-15T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
532545,Water Board Llantarnam,2023-06-15T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
532545,Water Board Llantarnam,2023-06-15T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
532545,Water Board Llantarnam,2023-06-15T05:40:00.000+00:00,busbar,,L3 Active Power,kW,3.18
532545,Water Board Llantarnam,2023-06-15T05:40:00.000+00:00,busbar,,L2 Active Power,kW,6.15
