Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532545,Water Board Llantarnam,2023-06-15T05:40:00.000+00:00,busbar,,L1 Active Power,kW,5.64
532545,Water Board Llantarnam,2023-06-15T05:40:00.000+00:00,busbar,,N Current (RMS),A,21.1
532545,Water Board Llantarnam,2023-06-15T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,14.9
532545,Water Board Llantarnam,2023-06-15T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.9
532545,Water Board Llantarnam,2023-06-15T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,26.1
532545,Water Board Llantarnam,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
532545,Water Board Llantarnam,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.21
532545,Water Board Llantarnam,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
532545,Water Board Llantarnam,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.06
532545,Water Board Llantarnam,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.75
532545,Water Board Llantarnam,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.63
532545,Water Board Llantarnam,2023-06-15T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,15.1
532545,Water Board Llantarnam,2023-06-15T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.6
532545,Water Board Llantarnam,2023-06-15T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.5
532545,Water Board Llantarnam,2023-06-15T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
532545,Water Board Llantarnam,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
532545,Water Board Llantarnam,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
532545,Water Board Llantarnam,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.1
532545,Water Board Llantarnam,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.16
532545,Water Board Llantarnam,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.07
532545,Water Board Llantarnam,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.5
532545,Water Board Llantarnam,2023-06-15T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
532545,Water Board Llantarnam,2023-06-15T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
532545,Water Board Llantarnam,2023-06-15T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
532545,Water Board Llantarnam,2023-06-15T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.8
532545,Water Board Llantarnam,2023-06-15T05:30:00.000+00:00,transformer,,Temperature,C,30.8
532545,Water Board Llantarnam,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
532545,Water Board Llantarnam,2023-06-15T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.39
532545,Water Board Llantarnam,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
532545,Water Board Llantarnam,2023-06-15T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
532545,Water Board Llantarnam,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
532545,Water Board Llantarnam,2023-06-15T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
532545,Water Board Llantarnam,2023-06-15T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
532545,Water Board Llantarnam,2023-06-15T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
532545,Water Board Llantarnam,2023-06-15T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
532545,Water Board Llantarnam,2023-06-15T05:30:00.000+00:00,busbar,,L3 Active Power,kW,3.22
532545,Water Board Llantarnam,2023-06-15T05:30:00.000+00:00,busbar,,L2 Active Power,kW,6.81
532545,Water Board Llantarnam,2023-06-15T05:30:00.000+00:00,busbar,,L1 Active Power,kW,6.13
532545,Water Board Llantarnam,2023-06-15T05:30:00.000+00:00,busbar,,N Current (RMS),A,22.8
532545,Water Board Llantarnam,2023-06-15T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
532545,Water Board Llantarnam,2023-06-15T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
532545,Water Board Llantarnam,2023-06-15T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,29.1
532545,Water Board Llantarnam,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
532545,Water Board Llantarnam,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
532545,Water Board Llantarnam,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
532545,Water Board Llantarnam,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.59
532545,Water Board Llantarnam,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.74
532545,Water Board Llantarnam,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.71
532545,Water Board Llantarnam,2023-06-15T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.1
532545,Water Board Llantarnam,2023-06-15T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.0
532545,Water Board Llantarnam,2023-06-15T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.9
532545,Water Board Llantarnam,2023-06-15T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
532545,Water Board Llantarnam,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
532545,Water Board Llantarnam,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
532545,Water Board Llantarnam,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.36
532545,Water Board Llantarnam,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.17
532545,Water Board Llantarnam,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
532545,Water Board Llantarnam,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.39
532545,Water Board Llantarnam,2023-06-15T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
532545,Water Board Llantarnam,2023-06-15T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
532545,Water Board Llantarnam,2023-06-15T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
532545,Water Board Llantarnam,2023-06-15T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
532545,Water Board Llantarnam,2023-06-15T05:20:00.000+00:00,transformer,,Temperature,C,30.8
532545,Water Board Llantarnam,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
532545,Water Board Llantarnam,2023-06-15T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
532545,Water Board Llantarnam,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
532545,Water Board Llantarnam,2023-06-15T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.33
532545,Water Board Llantarnam,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
532545,Water Board Llantarnam,2023-06-15T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
532545,Water Board Llantarnam,2023-06-15T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
532545,Water Board Llantarnam,2023-06-15T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
532545,Water Board Llantarnam,2023-06-15T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.76
532545,Water Board Llantarnam,2023-06-15T05:20:00.000+00:00,busbar,,L3 Active Power,kW,3.76
532545,Water Board Llantarnam,2023-06-15T05:20:00.000+00:00,busbar,,L2 Active Power,kW,5.84
532545,Water Board Llantarnam,2023-06-15T05:20:00.000+00:00,busbar,,L1 Active Power,kW,7.1
532545,Water Board Llantarnam,2023-06-15T05:20:00.000+00:00,busbar,,N Current (RMS),A,23.1
532545,Water Board Llantarnam,2023-06-15T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
532545,Water Board Llantarnam,2023-06-15T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.7
532545,Water Board Llantarnam,2023-06-15T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
532545,Water Board Llantarnam,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
532545,Water Board Llantarnam,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
532545,Water Board Llantarnam,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
532545,Water Board Llantarnam,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.26
532545,Water Board Llantarnam,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.2
532545,Water Board Llantarnam,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.58
532545,Water Board Llantarnam,2023-06-15T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,15.8
532545,Water Board Llantarnam,2023-06-15T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.2
532545,Water Board Llantarnam,2023-06-15T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
532545,Water Board Llantarnam,2023-06-15T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.3
532545,Water Board Llantarnam,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
532545,Water Board Llantarnam,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
532545,Water Board Llantarnam,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.38
532545,Water Board Llantarnam,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.18
532545,Water Board Llantarnam,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.27
532545,Water Board Llantarnam,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.26
532545,Water Board Llantarnam,2023-06-15T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.8
532545,Water Board Llantarnam,2023-06-15T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
532545,Water Board Llantarnam,2023-06-15T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
532545,Water Board Llantarnam,2023-06-15T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
532545,Water Board Llantarnam,2023-06-15T05:10:00.000+00:00,transformer,,Temperature,C,30.8
532545,Water Board Llantarnam,2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
532545,Water Board Llantarnam,2023-06-15T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
532545,Water Board Llantarnam,2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
532545,Water Board Llantarnam,2023-06-15T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.85
532545,Water Board Llantarnam,2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
532545,Water Board Llantarnam,2023-06-15T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
532545,Water Board Llantarnam,2023-06-15T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
532545,Water Board Llantarnam,2023-06-15T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
532545,Water Board Llantarnam,2023-06-15T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
532545,Water Board Llantarnam,2023-06-15T05:10:00.000+00:00,busbar,,L3 Active Power,kW,4.44
532545,Water Board Llantarnam,2023-06-15T05:10:00.000+00:00,busbar,,L2 Active Power,kW,6.47
532545,Water Board Llantarnam,2023-06-15T05:10:00.000+00:00,busbar,,L1 Active Power,kW,5.85
532545,Water Board Llantarnam,2023-06-15T05:10:00.000+00:00,busbar,,N Current (RMS),A,20.5
532545,Water Board Llantarnam,2023-06-15T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
532545,Water Board Llantarnam,2023-06-15T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
532545,Water Board Llantarnam,2023-06-15T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.4
532545,Water Board Llantarnam,2023-06-15T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
532545,Water Board Llantarnam,2023-06-15T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.67
532545,Water Board Llantarnam,2023-06-15T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
532545,Water Board Llantarnam,2023-06-15T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.74
532545,Water Board Llantarnam,2023-06-15T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.4
532545,Water Board Llantarnam,2023-06-15T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.45
532545,Water Board Llantarnam,2023-06-15T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.8
532545,Water Board Llantarnam,2023-06-15T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,46.1
532545,Water Board Llantarnam,2023-06-15T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
532545,Water Board Llantarnam,2023-06-15T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.5
532545,Water Board Llantarnam,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
532545,Water Board Llantarnam,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
532545,Water Board Llantarnam,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.31
532545,Water Board Llantarnam,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.17
532545,Water Board Llantarnam,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.23
532545,Water Board Llantarnam,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.24
532545,Water Board Llantarnam,2023-06-15T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
532545,Water Board Llantarnam,2023-06-15T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
532545,Water Board Llantarnam,2023-06-15T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.4
532545,Water Board Llantarnam,2023-06-15T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.0
532545,Water Board Llantarnam,2023-06-15T05:00:00.000+00:00,transformer,,Temperature,C,30.8
532545,Water Board Llantarnam,2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
532545,Water Board Llantarnam,2023-06-15T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
532545,Water Board Llantarnam,2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
532545,Water Board Llantarnam,2023-06-15T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
532545,Water Board Llantarnam,2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
532545,Water Board Llantarnam,2023-06-15T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.4
532545,Water Board Llantarnam,2023-06-15T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
532545,Water Board Llantarnam,2023-06-15T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
532545,Water Board Llantarnam,2023-06-15T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
532545,Water Board Llantarnam,2023-06-15T05:00:00.000+00:00,busbar,,L3 Active Power,kW,10.91
532545,Water Board Llantarnam,2023-06-15T05:00:00.000+00:00,busbar,,L2 Active Power,kW,7.63
532545,Water Board Llantarnam,2023-06-15T05:00:00.000+00:00,busbar,,L1 Active Power,kW,7.69
532545,Water Board Llantarnam,2023-06-15T05:00:00.000+00:00,busbar,,N Current (RMS),A,25.2
532545,Water Board Llantarnam,2023-06-15T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
532545,Water Board Llantarnam,2023-06-15T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
532545,Water Board Llantarnam,2023-06-15T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
532545,Water Board Llantarnam,2023-06-15T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
532545,Water Board Llantarnam,2023-06-15T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
532545,Water Board Llantarnam,2023-06-15T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
532545,Water Board Llantarnam,2023-06-15T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.72
532545,Water Board Llantarnam,2023-06-15T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.1
532545,Water Board Llantarnam,2023-06-15T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.8
532545,Water Board Llantarnam,2023-06-15T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
532545,Water Board Llantarnam,2023-06-15T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.8
532545,Water Board Llantarnam,2023-06-15T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
532545,Water Board Llantarnam,2023-06-15T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
532545,Water Board Llantarnam,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
532545,Water Board Llantarnam,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
532545,Water Board Llantarnam,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.26
532545,Water Board Llantarnam,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.14
532545,Water Board Llantarnam,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.68
532545,Water Board Llantarnam,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.46
532545,Water Board Llantarnam,2023-06-15T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
532545,Water Board Llantarnam,2023-06-15T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-15T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.1
532545,Water Board Llantarnam,2023-06-15T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.6
532545,Water Board Llantarnam,2023-06-15T04:50:00.000+00:00,transformer,,Temperature,C,30.9
532545,Water Board Llantarnam,2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
532545,Water Board Llantarnam,2023-06-15T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
532545,Water Board Llantarnam,2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
532545,Water Board Llantarnam,2023-06-15T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
532545,Water Board Llantarnam,2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
532545,Water Board Llantarnam,2023-06-15T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
532545,Water Board Llantarnam,2023-06-15T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
532545,Water Board Llantarnam,2023-06-15T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
532545,Water Board Llantarnam,2023-06-15T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
532545,Water Board Llantarnam,2023-06-15T04:50:00.000+00:00,busbar,,L3 Active Power,kW,9.86
532545,Water Board Llantarnam,2023-06-15T04:50:00.000+00:00,busbar,,L2 Active Power,kW,7.78
532545,Water Board Llantarnam,2023-06-15T04:50:00.000+00:00,busbar,,L1 Active Power,kW,7.26
532545,Water Board Llantarnam,2023-06-15T04:50:00.000+00:00,busbar,,N Current (RMS),A,22.0
532545,Water Board Llantarnam,2023-06-15T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
532545,Water Board Llantarnam,2023-06-15T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,35.4
532545,Water Board Llantarnam,2023-06-15T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
532545,Water Board Llantarnam,2023-06-15T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
532545,Water Board Llantarnam,2023-06-15T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
532545,Water Board Llantarnam,2023-06-15T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
532545,Water Board Llantarnam,2023-06-15T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.57
532545,Water Board Llantarnam,2023-06-15T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.88
532545,Water Board Llantarnam,2023-06-15T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.76
532545,Water Board Llantarnam,2023-06-15T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
532545,Water Board Llantarnam,2023-06-15T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.2
532545,Water Board Llantarnam,2023-06-15T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
532545,Water Board Llantarnam,2023-06-15T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
532545,Water Board Llantarnam,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
532545,Water Board Llantarnam,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
532545,Water Board Llantarnam,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.72
532545,Water Board Llantarnam,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.31
532545,Water Board Llantarnam,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.24
532545,Water Board Llantarnam,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.06
532545,Water Board Llantarnam,2023-06-15T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.9
532545,Water Board Llantarnam,2023-06-15T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.7
532545,Water Board Llantarnam,2023-06-15T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
532545,Water Board Llantarnam,2023-06-15T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.6
532545,Water Board Llantarnam,2023-06-15T04:40:00.000+00:00,transformer,,Temperature,C,31.0
532545,Water Board Llantarnam,2023-06-15T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
532545,Water Board Llantarnam,2023-06-15T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.0
532545,Water Board Llantarnam,2023-06-15T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
532545,Water Board Llantarnam,2023-06-15T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
532545,Water Board Llantarnam,2023-06-15T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
532545,Water Board Llantarnam,2023-06-15T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.7
532545,Water Board Llantarnam,2023-06-15T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
532545,Water Board Llantarnam,2023-06-15T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
532545,Water Board Llantarnam,2023-06-15T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
532545,Water Board Llantarnam,2023-06-15T04:40:00.000+00:00,busbar,,L3 Active Power,kW,9.88
532545,Water Board Llantarnam,2023-06-15T04:40:00.000+00:00,busbar,,L2 Active Power,kW,5.12
532545,Water Board Llantarnam,2023-06-15T04:40:00.000+00:00,busbar,,L1 Active Power,kW,7.81
532545,Water Board Llantarnam,2023-06-15T04:40:00.000+00:00,busbar,,N Current (RMS),A,22.1
532545,Water Board Llantarnam,2023-06-15T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,41.5
532545,Water Board Llantarnam,2023-06-15T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
532545,Water Board Llantarnam,2023-06-15T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.3
532545,Water Board Llantarnam,2023-06-15T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.41
532545,Water Board Llantarnam,2023-06-15T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
532545,Water Board Llantarnam,2023-06-15T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.05
532545,Water Board Llantarnam,2023-06-15T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.14
532545,Water Board Llantarnam,2023-06-15T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.65
532545,Water Board Llantarnam,2023-06-15T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.96
532545,Water Board Llantarnam,2023-06-15T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.4
532545,Water Board Llantarnam,2023-06-15T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.8
532545,Water Board Llantarnam,2023-06-15T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.3
532545,Water Board Llantarnam,2023-06-15T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
532545,Water Board Llantarnam,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
532545,Water Board Llantarnam,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
532545,Water Board Llantarnam,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.68
532545,Water Board Llantarnam,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
532545,Water Board Llantarnam,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.96
532545,Water Board Llantarnam,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.23
532545,Water Board Llantarnam,2023-06-15T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
532545,Water Board Llantarnam,2023-06-15T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.7
532545,Water Board Llantarnam,2023-06-15T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
532545,Water Board Llantarnam,2023-06-15T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
532545,Water Board Llantarnam,2023-06-15T04:30:00.000+00:00,transformer,,Temperature,C,31.1
532545,Water Board Llantarnam,2023-06-15T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
532545,Water Board Llantarnam,2023-06-15T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
532545,Water Board Llantarnam,2023-06-15T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
532545,Water Board Llantarnam,2023-06-15T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
532545,Water Board Llantarnam,2023-06-15T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
532545,Water Board Llantarnam,2023-06-15T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.35
532545,Water Board Llantarnam,2023-06-15T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.39
532545,Water Board Llantarnam,2023-06-15T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
532545,Water Board Llantarnam,2023-06-15T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
532545,Water Board Llantarnam,2023-06-15T04:30:00.000+00:00,busbar,,L3 Active Power,kW,9.79
532545,Water Board Llantarnam,2023-06-15T04:30:00.000+00:00,busbar,,L2 Active Power,kW,6.61
532545,Water Board Llantarnam,2023-06-15T04:30:00.000+00:00,busbar,,L1 Active Power,kW,10.2
532545,Water Board Llantarnam,2023-06-15T04:30:00.000+00:00,busbar,,N Current (RMS),A,17.7
532545,Water Board Llantarnam,2023-06-15T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
532545,Water Board Llantarnam,2023-06-15T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
532545,Water Board Llantarnam,2023-06-15T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
532545,Water Board Llantarnam,2023-06-15T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.6
532545,Water Board Llantarnam,2023-06-15T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
532545,Water Board Llantarnam,2023-06-15T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.93
532545,Water Board Llantarnam,2023-06-15T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.9
532545,Water Board Llantarnam,2023-06-15T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.04
532545,Water Board Llantarnam,2023-06-15T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.72
532545,Water Board Llantarnam,2023-06-15T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
532545,Water Board Llantarnam,2023-06-15T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,37.9
532545,Water Board Llantarnam,2023-06-15T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
532545,Water Board Llantarnam,2023-06-15T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.9
532545,Water Board Llantarnam,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
532545,Water Board Llantarnam,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
532545,Water Board Llantarnam,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.57
532545,Water Board Llantarnam,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.61
532545,Water Board Llantarnam,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.32
532545,Water Board Llantarnam,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.17
532545,Water Board Llantarnam,2023-06-15T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.8
532545,Water Board Llantarnam,2023-06-15T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
532545,Water Board Llantarnam,2023-06-15T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.8
532545,Water Board Llantarnam,2023-06-15T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.6
532545,Water Board Llantarnam,2023-06-15T04:20:00.000+00:00,transformer,,Temperature,C,31.2
532545,Water Board Llantarnam,2023-06-15T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
532545,Water Board Llantarnam,2023-06-15T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.02
532545,Water Board Llantarnam,2023-06-15T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
532545,Water Board Llantarnam,2023-06-15T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
532545,Water Board Llantarnam,2023-06-15T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.95
532545,Water Board Llantarnam,2023-06-15T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.52
532545,Water Board Llantarnam,2023-06-15T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
532545,Water Board Llantarnam,2023-06-15T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
532545,Water Board Llantarnam,2023-06-15T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
532545,Water Board Llantarnam,2023-06-15T04:20:00.000+00:00,busbar,,L3 Active Power,kW,9.51
532545,Water Board Llantarnam,2023-06-15T04:20:00.000+00:00,busbar,,L2 Active Power,kW,7.36
532545,Water Board Llantarnam,2023-06-15T04:20:00.000+00:00,busbar,,L1 Active Power,kW,9.89
532545,Water Board Llantarnam,2023-06-15T04:20:00.000+00:00,busbar,,N Current (RMS),A,14.6
532545,Water Board Llantarnam,2023-06-15T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
532545,Water Board Llantarnam,2023-06-15T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
532545,Water Board Llantarnam,2023-06-15T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
532545,Water Board Llantarnam,2023-06-15T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.58
532545,Water Board Llantarnam,2023-06-15T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
532545,Water Board Llantarnam,2023-06-15T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.97
532545,Water Board Llantarnam,2023-06-15T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.04
532545,Water Board Llantarnam,2023-06-15T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.54
532545,Water Board Llantarnam,2023-06-15T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.7
532545,Water Board Llantarnam,2023-06-15T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.1
532545,Water Board Llantarnam,2023-06-15T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.4
532545,Water Board Llantarnam,2023-06-15T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.3
532545,Water Board Llantarnam,2023-06-15T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.2
532545,Water Board Llantarnam,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
532545,Water Board Llantarnam,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
532545,Water Board Llantarnam,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.44
532545,Water Board Llantarnam,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
532545,Water Board Llantarnam,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.15
532545,Water Board Llantarnam,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.13
532545,Water Board Llantarnam,2023-06-15T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
532545,Water Board Llantarnam,2023-06-15T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
532545,Water Board Llantarnam,2023-06-15T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
532545,Water Board Llantarnam,2023-06-15T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
532545,Water Board Llantarnam,2023-06-15T04:10:00.000+00:00,transformer,,Temperature,C,31.3
532545,Water Board Llantarnam,2023-06-15T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
532545,Water Board Llantarnam,2023-06-15T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
532545,Water Board Llantarnam,2023-06-15T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
532545,Water Board Llantarnam,2023-06-15T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
532545,Water Board Llantarnam,2023-06-15T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.94
532545,Water Board Llantarnam,2023-06-15T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
532545,Water Board Llantarnam,2023-06-15T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
532545,Water Board Llantarnam,2023-06-15T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
532545,Water Board Llantarnam,2023-06-15T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.47
532545,Water Board Llantarnam,2023-06-15T04:10:00.000+00:00,busbar,,L3 Active Power,kW,9.65
532545,Water Board Llantarnam,2023-06-15T04:10:00.000+00:00,busbar,,L2 Active Power,kW,5.69
532545,Water Board Llantarnam,2023-06-15T04:10:00.000+00:00,busbar,,L1 Active Power,kW,9.84
532545,Water Board Llantarnam,2023-06-15T04:10:00.000+00:00,busbar,,N Current (RMS),A,17.6
532545,Water Board Llantarnam,2023-06-15T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.9
532545,Water Board Llantarnam,2023-06-15T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
532545,Water Board Llantarnam,2023-06-15T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
532545,Water Board Llantarnam,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
532545,Water Board Llantarnam,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
532545,Water Board Llantarnam,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
532545,Water Board Llantarnam,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.21
532545,Water Board Llantarnam,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.43
532545,Water Board Llantarnam,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.79
532545,Water Board Llantarnam,2023-06-15T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
532545,Water Board Llantarnam,2023-06-15T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.1
532545,Water Board Llantarnam,2023-06-15T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
532545,Water Board Llantarnam,2023-06-15T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
532545,Water Board Llantarnam,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
532545,Water Board Llantarnam,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
532545,Water Board Llantarnam,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.63
532545,Water Board Llantarnam,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.58
532545,Water Board Llantarnam,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.11
532545,Water Board Llantarnam,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.29
532545,Water Board Llantarnam,2023-06-15T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
532545,Water Board Llantarnam,2023-06-15T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
532545,Water Board Llantarnam,2023-06-15T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
532545,Water Board Llantarnam,2023-06-15T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.2
532545,Water Board Llantarnam,2023-06-15T04:00:00.000+00:00,transformer,,Temperature,C,31.4
532545,Water Board Llantarnam,2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
532545,Water Board Llantarnam,2023-06-15T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
532545,Water Board Llantarnam,2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
532545,Water Board Llantarnam,2023-06-15T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
532545,Water Board Llantarnam,2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
532545,Water Board Llantarnam,2023-06-15T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.46
532545,Water Board Llantarnam,2023-06-15T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.59
532545,Water Board Llantarnam,2023-06-15T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
532545,Water Board Llantarnam,2023-06-15T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
532545,Water Board Llantarnam,2023-06-15T04:00:00.000+00:00,busbar,,L3 Active Power,kW,9.79
532545,Water Board Llantarnam,2023-06-15T04:00:00.000+00:00,busbar,,L2 Active Power,kW,5.54
532545,Water Board Llantarnam,2023-06-15T04:00:00.000+00:00,busbar,,L1 Active Power,kW,8.08
532545,Water Board Llantarnam,2023-06-15T04:00:00.000+00:00,busbar,,N Current (RMS),A,16.0
532545,Water Board Llantarnam,2023-06-15T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
532545,Water Board Llantarnam,2023-06-15T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
532545,Water Board Llantarnam,2023-06-15T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
532545,Water Board Llantarnam,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
532545,Water Board Llantarnam,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
532545,Water Board Llantarnam,2023-06-15T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
532545,Water Board Llantarnam,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.39
532545,Water Board Llantarnam,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.22
532545,Water Board Llantarnam,2023-06-15T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,2.93
532545,Water Board Llantarnam,2023-06-15T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
532545,Water Board Llantarnam,2023-06-15T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.7
532545,Water Board Llantarnam,2023-06-15T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.8
532545,Water Board Llantarnam,2023-06-15T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.2
532545,Water Board Llantarnam,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
532545,Water Board Llantarnam,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
532545,Water Board Llantarnam,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.62
532545,Water Board Llantarnam,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
532545,Water Board Llantarnam,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
532545,Water Board Llantarnam,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.43
532545,Water Board Llantarnam,2023-06-15T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
532545,Water Board Llantarnam,2023-06-15T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
532545,Water Board Llantarnam,2023-06-15T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
532545,Water Board Llantarnam,2023-06-15T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.8
532545,Water Board Llantarnam,2023-06-15T03:50:00.000+00:00,transformer,,Temperature,C,31.5
532545,Water Board Llantarnam,2023-06-15T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
532545,Water Board Llantarnam,2023-06-15T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
532545,Water Board Llantarnam,2023-06-15T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
532545,Water Board Llantarnam,2023-06-15T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
532545,Water Board Llantarnam,2023-06-15T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
532545,Water Board Llantarnam,2023-06-15T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
532545,Water Board Llantarnam,2023-06-15T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
532545,Water Board Llantarnam,2023-06-15T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
532545,Water Board Llantarnam,2023-06-15T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
532545,Water Board Llantarnam,2023-06-15T03:50:00.000+00:00,busbar,,L3 Active Power,kW,9.99
532545,Water Board Llantarnam,2023-06-15T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.25
532545,Water Board Llantarnam,2023-06-15T03:50:00.000+00:00,busbar,,L1 Active Power,kW,7.36
532545,Water Board Llantarnam,2023-06-15T03:50:00.000+00:00,busbar,,N Current (RMS),A,16.7
532545,Water Board Llantarnam,2023-06-15T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.2
532545,Water Board Llantarnam,2023-06-15T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
532545,Water Board Llantarnam,2023-06-15T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
532545,Water Board Llantarnam,2023-06-15T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.05
532545,Water Board Llantarnam,2023-06-15T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
532545,Water Board Llantarnam,2023-06-15T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
532545,Water Board Llantarnam,2023-06-15T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.74
532545,Water Board Llantarnam,2023-06-15T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.48
532545,Water Board Llantarnam,2023-06-15T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.36
532545,Water Board Llantarnam,2023-06-15T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,27.8
532545,Water Board Llantarnam,2023-06-15T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.9
532545,Water Board Llantarnam,2023-06-15T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
532545,Water Board Llantarnam,2023-06-15T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.2
532545,Water Board Llantarnam,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
532545,Water Board Llantarnam,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
532545,Water Board Llantarnam,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.53
532545,Water Board Llantarnam,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.76
532545,Water Board Llantarnam,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.98
532545,Water Board Llantarnam,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.52
532545,Water Board Llantarnam,2023-06-15T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
532545,Water Board Llantarnam,2023-06-15T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
532545,Water Board Llantarnam,2023-06-15T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
532545,Water Board Llantarnam,2023-06-15T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.0
532545,Water Board Llantarnam,2023-06-15T03:40:00.000+00:00,transformer,,Temperature,C,31.7
532545,Water Board Llantarnam,2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
532545,Water Board Llantarnam,2023-06-15T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
532545,Water Board Llantarnam,2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
532545,Water Board Llantarnam,2023-06-15T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
532545,Water Board Llantarnam,2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
532545,Water Board Llantarnam,2023-06-15T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
532545,Water Board Llantarnam,2023-06-15T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
532545,Water Board Llantarnam,2023-06-15T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.77
532545,Water Board Llantarnam,2023-06-15T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
532545,Water Board Llantarnam,2023-06-15T03:40:00.000+00:00,busbar,,L3 Active Power,kW,10.5
532545,Water Board Llantarnam,2023-06-15T03:40:00.000+00:00,busbar,,L2 Active Power,kW,6.46
532545,Water Board Llantarnam,2023-06-15T03:40:00.000+00:00,busbar,,L1 Active Power,kW,7.88
532545,Water Board Llantarnam,2023-06-15T03:40:00.000+00:00,busbar,,N Current (RMS),A,16.2
532545,Water Board Llantarnam,2023-06-15T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
532545,Water Board Llantarnam,2023-06-15T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.1
532545,Water Board Llantarnam,2023-06-15T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.6
532545,Water Board Llantarnam,2023-06-15T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.81
532545,Water Board Llantarnam,2023-06-15T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
532545,Water Board Llantarnam,2023-06-15T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.98
532545,Water Board Llantarnam,2023-06-15T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.98
532545,Water Board Llantarnam,2023-06-15T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.34
532545,Water Board Llantarnam,2023-06-15T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.45
532545,Water Board Llantarnam,2023-06-15T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,27.1
532545,Water Board Llantarnam,2023-06-15T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.7
532545,Water Board Llantarnam,2023-06-15T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
532545,Water Board Llantarnam,2023-06-15T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.9
532545,Water Board Llantarnam,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.21
532545,Water Board Llantarnam,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
532545,Water Board Llantarnam,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.41
532545,Water Board Llantarnam,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.08
532545,Water Board Llantarnam,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.18
532545,Water Board Llantarnam,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.66
532545,Water Board Llantarnam,2023-06-15T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
532545,Water Board Llantarnam,2023-06-15T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.6
532545,Water Board Llantarnam,2023-06-15T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.3
532545,Water Board Llantarnam,2023-06-15T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,20.4
532545,Water Board Llantarnam,2023-06-15T03:30:00.000+00:00,transformer,,Temperature,C,31.8
532545,Water Board Llantarnam,2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
532545,Water Board Llantarnam,2023-06-15T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
532545,Water Board Llantarnam,2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
532545,Water Board Llantarnam,2023-06-15T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
532545,Water Board Llantarnam,2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
532545,Water Board Llantarnam,2023-06-15T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
532545,Water Board Llantarnam,2023-06-15T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
532545,Water Board Llantarnam,2023-06-15T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
532545,Water Board Llantarnam,2023-06-15T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
532545,Water Board Llantarnam,2023-06-15T03:30:00.000+00:00,busbar,,L3 Active Power,kW,11.06
532545,Water Board Llantarnam,2023-06-15T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.52
532545,Water Board Llantarnam,2023-06-15T03:30:00.000+00:00,busbar,,L1 Active Power,kW,8.11
532545,Water Board Llantarnam,2023-06-15T03:30:00.000+00:00,busbar,,N Current (RMS),A,17.9
532545,Water Board Llantarnam,2023-06-15T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.3
532545,Water Board Llantarnam,2023-06-15T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.0
532545,Water Board Llantarnam,2023-06-15T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
532545,Water Board Llantarnam,2023-06-15T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
532545,Water Board Llantarnam,2023-06-15T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.71
532545,Water Board Llantarnam,2023-06-15T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.79
532545,Water Board Llantarnam,2023-06-15T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.91
532545,Water Board Llantarnam,2023-06-15T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.02
532545,Water Board Llantarnam,2023-06-15T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.79
532545,Water Board Llantarnam,2023-06-15T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,26.7
532545,Water Board Llantarnam,2023-06-15T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.4
532545,Water Board Llantarnam,2023-06-15T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.0
532545,Water Board Llantarnam,2023-06-15T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
532545,Water Board Llantarnam,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.3
532545,Water Board Llantarnam,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
532545,Water Board Llantarnam,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.41
