Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532545,Water Board Llantarnam,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.39
532545,Water Board Llantarnam,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.75
532545,Water Board Llantarnam,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.29
532545,Water Board Llantarnam,2023-06-15T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
532545,Water Board Llantarnam,2023-06-15T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
532545,Water Board Llantarnam,2023-06-15T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
532545,Water Board Llantarnam,2023-06-15T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.9
532545,Water Board Llantarnam,2023-06-15T03:20:00.000+00:00,transformer,,Temperature,C,31.9
532545,Water Board Llantarnam,2023-06-15T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
532545,Water Board Llantarnam,2023-06-15T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.06
532545,Water Board Llantarnam,2023-06-15T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
532545,Water Board Llantarnam,2023-06-15T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
532545,Water Board Llantarnam,2023-06-15T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
532545,Water Board Llantarnam,2023-06-15T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.6
532545,Water Board Llantarnam,2023-06-15T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
532545,Water Board Llantarnam,2023-06-15T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
532545,Water Board Llantarnam,2023-06-15T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.62
532545,Water Board Llantarnam,2023-06-15T03:20:00.000+00:00,busbar,,L3 Active Power,kW,11.29
532545,Water Board Llantarnam,2023-06-15T03:20:00.000+00:00,busbar,,L2 Active Power,kW,5.77
532545,Water Board Llantarnam,2023-06-15T03:20:00.000+00:00,busbar,,L1 Active Power,kW,9.09
532545,Water Board Llantarnam,2023-06-15T03:20:00.000+00:00,busbar,,N Current (RMS),A,18.0
532545,Water Board Llantarnam,2023-06-15T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
532545,Water Board Llantarnam,2023-06-15T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.0
532545,Water Board Llantarnam,2023-06-15T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
532545,Water Board Llantarnam,2023-06-15T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
532545,Water Board Llantarnam,2023-06-15T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
532545,Water Board Llantarnam,2023-06-15T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
532545,Water Board Llantarnam,2023-06-15T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,10.09
532545,Water Board Llantarnam,2023-06-15T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.27
532545,Water Board Llantarnam,2023-06-15T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.1
532545,Water Board Llantarnam,2023-06-15T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
532545,Water Board Llantarnam,2023-06-15T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.1
532545,Water Board Llantarnam,2023-06-15T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.1
532545,Water Board Llantarnam,2023-06-15T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
532545,Water Board Llantarnam,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.43
532545,Water Board Llantarnam,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
532545,Water Board Llantarnam,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.37
532545,Water Board Llantarnam,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
532545,Water Board Llantarnam,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.42
532545,Water Board Llantarnam,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.66
532545,Water Board Llantarnam,2023-06-15T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
532545,Water Board Llantarnam,2023-06-15T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
532545,Water Board Llantarnam,2023-06-15T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
532545,Water Board Llantarnam,2023-06-15T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
532545,Water Board Llantarnam,2023-06-15T03:10:00.000+00:00,transformer,,Temperature,C,32.0
532545,Water Board Llantarnam,2023-06-15T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
532545,Water Board Llantarnam,2023-06-15T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
532545,Water Board Llantarnam,2023-06-15T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
532545,Water Board Llantarnam,2023-06-15T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
532545,Water Board Llantarnam,2023-06-15T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
532545,Water Board Llantarnam,2023-06-15T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.73
532545,Water Board Llantarnam,2023-06-15T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
532545,Water Board Llantarnam,2023-06-15T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
532545,Water Board Llantarnam,2023-06-15T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
532545,Water Board Llantarnam,2023-06-15T03:10:00.000+00:00,busbar,,L3 Active Power,kW,11.97
532545,Water Board Llantarnam,2023-06-15T03:10:00.000+00:00,busbar,,L2 Active Power,kW,6.69
532545,Water Board Llantarnam,2023-06-15T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.75
532545,Water Board Llantarnam,2023-06-15T03:10:00.000+00:00,busbar,,N Current (RMS),A,17.4
532545,Water Board Llantarnam,2023-06-15T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
532545,Water Board Llantarnam,2023-06-15T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.9
532545,Water Board Llantarnam,2023-06-15T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
532545,Water Board Llantarnam,2023-06-15T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.63
532545,Water Board Llantarnam,2023-06-15T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
532545,Water Board Llantarnam,2023-06-15T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
532545,Water Board Llantarnam,2023-06-15T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.97
532545,Water Board Llantarnam,2023-06-15T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.47
532545,Water Board Llantarnam,2023-06-15T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.62
532545,Water Board Llantarnam,2023-06-15T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.0
532545,Water Board Llantarnam,2023-06-15T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.6
532545,Water Board Llantarnam,2023-06-15T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
532545,Water Board Llantarnam,2023-06-15T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
532545,Water Board Llantarnam,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
532545,Water Board Llantarnam,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.58
532545,Water Board Llantarnam,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.15
532545,Water Board Llantarnam,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
532545,Water Board Llantarnam,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.3
532545,Water Board Llantarnam,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.53
532545,Water Board Llantarnam,2023-06-15T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.7
532545,Water Board Llantarnam,2023-06-15T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
532545,Water Board Llantarnam,2023-06-15T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.1
532545,Water Board Llantarnam,2023-06-15T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.6
532545,Water Board Llantarnam,2023-06-15T03:00:00.000+00:00,transformer,,Temperature,C,32.1
532545,Water Board Llantarnam,2023-06-15T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
532545,Water Board Llantarnam,2023-06-15T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.7
532545,Water Board Llantarnam,2023-06-15T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
532545,Water Board Llantarnam,2023-06-15T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
532545,Water Board Llantarnam,2023-06-15T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
532545,Water Board Llantarnam,2023-06-15T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
532545,Water Board Llantarnam,2023-06-15T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
532545,Water Board Llantarnam,2023-06-15T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
532545,Water Board Llantarnam,2023-06-15T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
532545,Water Board Llantarnam,2023-06-15T03:00:00.000+00:00,busbar,,L3 Active Power,kW,11.92
532545,Water Board Llantarnam,2023-06-15T03:00:00.000+00:00,busbar,,L2 Active Power,kW,6.77
532545,Water Board Llantarnam,2023-06-15T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.15
532545,Water Board Llantarnam,2023-06-15T03:00:00.000+00:00,busbar,,N Current (RMS),A,18.8
532545,Water Board Llantarnam,2023-06-15T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.7
532545,Water Board Llantarnam,2023-06-15T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
532545,Water Board Llantarnam,2023-06-15T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,38.6
532545,Water Board Llantarnam,2023-06-15T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
532545,Water Board Llantarnam,2023-06-15T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
532545,Water Board Llantarnam,2023-06-15T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.95
532545,Water Board Llantarnam,2023-06-15T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.82
532545,Water Board Llantarnam,2023-06-15T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.42
532545,Water Board Llantarnam,2023-06-15T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.68
532545,Water Board Llantarnam,2023-06-15T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
532545,Water Board Llantarnam,2023-06-15T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,41.0
532545,Water Board Llantarnam,2023-06-15T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
532545,Water Board Llantarnam,2023-06-15T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
532545,Water Board Llantarnam,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
532545,Water Board Llantarnam,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
532545,Water Board Llantarnam,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.15
532545,Water Board Llantarnam,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.98
532545,Water Board Llantarnam,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.75
532545,Water Board Llantarnam,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.53
532545,Water Board Llantarnam,2023-06-15T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
532545,Water Board Llantarnam,2023-06-15T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
532545,Water Board Llantarnam,2023-06-15T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
532545,Water Board Llantarnam,2023-06-15T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
532545,Water Board Llantarnam,2023-06-15T02:50:00.000+00:00,transformer,,Temperature,C,32.2
532545,Water Board Llantarnam,2023-06-15T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
532545,Water Board Llantarnam,2023-06-15T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
532545,Water Board Llantarnam,2023-06-15T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
532545,Water Board Llantarnam,2023-06-15T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
532545,Water Board Llantarnam,2023-06-15T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
532545,Water Board Llantarnam,2023-06-15T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
532545,Water Board Llantarnam,2023-06-15T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
532545,Water Board Llantarnam,2023-06-15T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
532545,Water Board Llantarnam,2023-06-15T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
532545,Water Board Llantarnam,2023-06-15T02:50:00.000+00:00,busbar,,L3 Active Power,kW,11.8
532545,Water Board Llantarnam,2023-06-15T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.17
532545,Water Board Llantarnam,2023-06-15T02:50:00.000+00:00,busbar,,L1 Active Power,kW,9.21
532545,Water Board Llantarnam,2023-06-15T02:50:00.000+00:00,busbar,,N Current (RMS),A,16.5
532545,Water Board Llantarnam,2023-06-15T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.4
532545,Water Board Llantarnam,2023-06-15T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
532545,Water Board Llantarnam,2023-06-15T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
532545,Water Board Llantarnam,2023-06-15T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.47
532545,Water Board Llantarnam,2023-06-15T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
532545,Water Board Llantarnam,2023-06-15T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.53
532545,Water Board Llantarnam,2023-06-15T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.59
532545,Water Board Llantarnam,2023-06-15T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.24
532545,Water Board Llantarnam,2023-06-15T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.76
532545,Water Board Llantarnam,2023-06-15T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
532545,Water Board Llantarnam,2023-06-15T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.2
532545,Water Board Llantarnam,2023-06-15T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.2
532545,Water Board Llantarnam,2023-06-15T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
532545,Water Board Llantarnam,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
532545,Water Board Llantarnam,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
532545,Water Board Llantarnam,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.17
532545,Water Board Llantarnam,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.98
532545,Water Board Llantarnam,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.57
532545,Water Board Llantarnam,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.62
532545,Water Board Llantarnam,2023-06-15T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
532545,Water Board Llantarnam,2023-06-15T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
532545,Water Board Llantarnam,2023-06-15T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
532545,Water Board Llantarnam,2023-06-15T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
532545,Water Board Llantarnam,2023-06-15T02:40:00.000+00:00,transformer,,Temperature,C,32.3
532545,Water Board Llantarnam,2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
532545,Water Board Llantarnam,2023-06-15T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.11
532545,Water Board Llantarnam,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
532545,Water Board Llantarnam,2023-06-15T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
532545,Water Board Llantarnam,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
532545,Water Board Llantarnam,2023-06-15T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
532545,Water Board Llantarnam,2023-06-15T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
532545,Water Board Llantarnam,2023-06-15T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
532545,Water Board Llantarnam,2023-06-15T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
532545,Water Board Llantarnam,2023-06-15T02:40:00.000+00:00,busbar,,L3 Active Power,kW,11.57
532545,Water Board Llantarnam,2023-06-15T02:40:00.000+00:00,busbar,,L2 Active Power,kW,6.81
532545,Water Board Llantarnam,2023-06-15T02:40:00.000+00:00,busbar,,L1 Active Power,kW,9.39
532545,Water Board Llantarnam,2023-06-15T02:40:00.000+00:00,busbar,,N Current (RMS),A,14.8
532545,Water Board Llantarnam,2023-06-15T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
532545,Water Board Llantarnam,2023-06-15T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
532545,Water Board Llantarnam,2023-06-15T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
532545,Water Board Llantarnam,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.53
532545,Water Board Llantarnam,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
532545,Water Board Llantarnam,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.5
532545,Water Board Llantarnam,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.45
532545,Water Board Llantarnam,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.48
532545,Water Board Llantarnam,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.95
532545,Water Board Llantarnam,2023-06-15T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
532545,Water Board Llantarnam,2023-06-15T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.8
532545,Water Board Llantarnam,2023-06-15T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
532545,Water Board Llantarnam,2023-06-15T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
532545,Water Board Llantarnam,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
532545,Water Board Llantarnam,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
532545,Water Board Llantarnam,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.25
532545,Water Board Llantarnam,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.96
532545,Water Board Llantarnam,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.58
532545,Water Board Llantarnam,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.71
532545,Water Board Llantarnam,2023-06-15T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
532545,Water Board Llantarnam,2023-06-15T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
532545,Water Board Llantarnam,2023-06-15T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
532545,Water Board Llantarnam,2023-06-15T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
532545,Water Board Llantarnam,2023-06-15T02:30:00.000+00:00,transformer,,Temperature,C,32.4
532545,Water Board Llantarnam,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
532545,Water Board Llantarnam,2023-06-15T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
532545,Water Board Llantarnam,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
532545,Water Board Llantarnam,2023-06-15T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
532545,Water Board Llantarnam,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
532545,Water Board Llantarnam,2023-06-15T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
532545,Water Board Llantarnam,2023-06-15T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
532545,Water Board Llantarnam,2023-06-15T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
532545,Water Board Llantarnam,2023-06-15T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
532545,Water Board Llantarnam,2023-06-15T02:30:00.000+00:00,busbar,,L3 Active Power,kW,11.41
532545,Water Board Llantarnam,2023-06-15T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.06
532545,Water Board Llantarnam,2023-06-15T02:30:00.000+00:00,busbar,,L1 Active Power,kW,9.66
532545,Water Board Llantarnam,2023-06-15T02:30:00.000+00:00,busbar,,N Current (RMS),A,13.9
532545,Water Board Llantarnam,2023-06-15T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
532545,Water Board Llantarnam,2023-06-15T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
532545,Water Board Llantarnam,2023-06-15T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
532545,Water Board Llantarnam,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
532545,Water Board Llantarnam,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
532545,Water Board Llantarnam,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
532545,Water Board Llantarnam,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.48
532545,Water Board Llantarnam,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.5
532545,Water Board Llantarnam,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.12
532545,Water Board Llantarnam,2023-06-15T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
532545,Water Board Llantarnam,2023-06-15T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.8
532545,Water Board Llantarnam,2023-06-15T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
532545,Water Board Llantarnam,2023-06-15T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
532545,Water Board Llantarnam,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
532545,Water Board Llantarnam,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
532545,Water Board Llantarnam,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.18
532545,Water Board Llantarnam,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.93
532545,Water Board Llantarnam,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.61
532545,Water Board Llantarnam,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.71
532545,Water Board Llantarnam,2023-06-15T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
532545,Water Board Llantarnam,2023-06-15T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
532545,Water Board Llantarnam,2023-06-15T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
532545,Water Board Llantarnam,2023-06-15T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
532545,Water Board Llantarnam,2023-06-15T02:20:00.000+00:00,transformer,,Temperature,C,32.6
532545,Water Board Llantarnam,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
532545,Water Board Llantarnam,2023-06-15T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
532545,Water Board Llantarnam,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
532545,Water Board Llantarnam,2023-06-15T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
532545,Water Board Llantarnam,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
532545,Water Board Llantarnam,2023-06-15T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
532545,Water Board Llantarnam,2023-06-15T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
532545,Water Board Llantarnam,2023-06-15T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
532545,Water Board Llantarnam,2023-06-15T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
532545,Water Board Llantarnam,2023-06-15T02:20:00.000+00:00,busbar,,L3 Active Power,kW,11.4
532545,Water Board Llantarnam,2023-06-15T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.11
532545,Water Board Llantarnam,2023-06-15T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.83
532545,Water Board Llantarnam,2023-06-15T02:20:00.000+00:00,busbar,,N Current (RMS),A,14.2
532545,Water Board Llantarnam,2023-06-15T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
532545,Water Board Llantarnam,2023-06-15T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
532545,Water Board Llantarnam,2023-06-15T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
532545,Water Board Llantarnam,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.56
532545,Water Board Llantarnam,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
532545,Water Board Llantarnam,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
532545,Water Board Llantarnam,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.46
532545,Water Board Llantarnam,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.69
532545,Water Board Llantarnam,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.87
532545,Water Board Llantarnam,2023-06-15T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
532545,Water Board Llantarnam,2023-06-15T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.8
532545,Water Board Llantarnam,2023-06-15T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
532545,Water Board Llantarnam,2023-06-15T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.4
532545,Water Board Llantarnam,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
532545,Water Board Llantarnam,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
532545,Water Board Llantarnam,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.14
532545,Water Board Llantarnam,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.93
532545,Water Board Llantarnam,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
532545,Water Board Llantarnam,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.59
532545,Water Board Llantarnam,2023-06-15T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
532545,Water Board Llantarnam,2023-06-15T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
532545,Water Board Llantarnam,2023-06-15T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
532545,Water Board Llantarnam,2023-06-15T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
532545,Water Board Llantarnam,2023-06-15T02:10:00.000+00:00,transformer,,Temperature,C,32.6
532545,Water Board Llantarnam,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
532545,Water Board Llantarnam,2023-06-15T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.96
532545,Water Board Llantarnam,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
532545,Water Board Llantarnam,2023-06-15T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
532545,Water Board Llantarnam,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
532545,Water Board Llantarnam,2023-06-15T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.29
532545,Water Board Llantarnam,2023-06-15T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
532545,Water Board Llantarnam,2023-06-15T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
532545,Water Board Llantarnam,2023-06-15T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.34
532545,Water Board Llantarnam,2023-06-15T02:10:00.000+00:00,busbar,,L3 Active Power,kW,11.39
532545,Water Board Llantarnam,2023-06-15T02:10:00.000+00:00,busbar,,L2 Active Power,kW,7.51
532545,Water Board Llantarnam,2023-06-15T02:10:00.000+00:00,busbar,,L1 Active Power,kW,9.47
532545,Water Board Llantarnam,2023-06-15T02:10:00.000+00:00,busbar,,N Current (RMS),A,14.1
532545,Water Board Llantarnam,2023-06-15T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.9
532545,Water Board Llantarnam,2023-06-15T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.9
532545,Water Board Llantarnam,2023-06-15T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
532545,Water Board Llantarnam,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.54
532545,Water Board Llantarnam,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
532545,Water Board Llantarnam,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
532545,Water Board Llantarnam,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.37
532545,Water Board Llantarnam,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.45
532545,Water Board Llantarnam,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.69
532545,Water Board Llantarnam,2023-06-15T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.9
532545,Water Board Llantarnam,2023-06-15T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.4
532545,Water Board Llantarnam,2023-06-15T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
532545,Water Board Llantarnam,2023-06-15T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
532545,Water Board Llantarnam,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
532545,Water Board Llantarnam,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
532545,Water Board Llantarnam,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.29
532545,Water Board Llantarnam,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
532545,Water Board Llantarnam,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.77
532545,Water Board Llantarnam,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.72
532545,Water Board Llantarnam,2023-06-15T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
532545,Water Board Llantarnam,2023-06-15T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
532545,Water Board Llantarnam,2023-06-15T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
532545,Water Board Llantarnam,2023-06-15T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
532545,Water Board Llantarnam,2023-06-15T02:00:00.000+00:00,transformer,,Temperature,C,32.8
532545,Water Board Llantarnam,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
532545,Water Board Llantarnam,2023-06-15T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
532545,Water Board Llantarnam,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
532545,Water Board Llantarnam,2023-06-15T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.5
532545,Water Board Llantarnam,2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
532545,Water Board Llantarnam,2023-06-15T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
532545,Water Board Llantarnam,2023-06-15T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
532545,Water Board Llantarnam,2023-06-15T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
532545,Water Board Llantarnam,2023-06-15T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
532545,Water Board Llantarnam,2023-06-15T02:00:00.000+00:00,busbar,,L3 Active Power,kW,11.31
532545,Water Board Llantarnam,2023-06-15T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.22
532545,Water Board Llantarnam,2023-06-15T02:00:00.000+00:00,busbar,,L1 Active Power,kW,9.4
532545,Water Board Llantarnam,2023-06-15T02:00:00.000+00:00,busbar,,N Current (RMS),A,14.5
532545,Water Board Llantarnam,2023-06-15T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
532545,Water Board Llantarnam,2023-06-15T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
532545,Water Board Llantarnam,2023-06-15T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
532545,Water Board Llantarnam,2023-06-15T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
532545,Water Board Llantarnam,2023-06-15T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
532545,Water Board Llantarnam,2023-06-15T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
532545,Water Board Llantarnam,2023-06-15T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.44
532545,Water Board Llantarnam,2023-06-15T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.34
532545,Water Board Llantarnam,2023-06-15T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.77
532545,Water Board Llantarnam,2023-06-15T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
532545,Water Board Llantarnam,2023-06-15T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.7
532545,Water Board Llantarnam,2023-06-15T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
532545,Water Board Llantarnam,2023-06-15T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
532545,Water Board Llantarnam,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.39
532545,Water Board Llantarnam,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
532545,Water Board Llantarnam,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.32
532545,Water Board Llantarnam,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.92
532545,Water Board Llantarnam,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.61
532545,Water Board Llantarnam,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.72
532545,Water Board Llantarnam,2023-06-15T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
532545,Water Board Llantarnam,2023-06-15T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
532545,Water Board Llantarnam,2023-06-15T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
532545,Water Board Llantarnam,2023-06-15T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
532545,Water Board Llantarnam,2023-06-15T01:50:00.000+00:00,transformer,,Temperature,C,32.9
532545,Water Board Llantarnam,2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.79
532545,Water Board Llantarnam,2023-06-15T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
532545,Water Board Llantarnam,2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
532545,Water Board Llantarnam,2023-06-15T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
532545,Water Board Llantarnam,2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
532545,Water Board Llantarnam,2023-06-15T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
532545,Water Board Llantarnam,2023-06-15T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
532545,Water Board Llantarnam,2023-06-15T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
532545,Water Board Llantarnam,2023-06-15T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.54
532545,Water Board Llantarnam,2023-06-15T01:50:00.000+00:00,busbar,,L3 Active Power,kW,11.36
532545,Water Board Llantarnam,2023-06-15T01:50:00.000+00:00,busbar,,L2 Active Power,kW,6.95
532545,Water Board Llantarnam,2023-06-15T01:50:00.000+00:00,busbar,,L1 Active Power,kW,9.5
532545,Water Board Llantarnam,2023-06-15T01:50:00.000+00:00,busbar,,N Current (RMS),A,14.8
532545,Water Board Llantarnam,2023-06-15T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
532545,Water Board Llantarnam,2023-06-15T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
532545,Water Board Llantarnam,2023-06-15T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
532545,Water Board Llantarnam,2023-06-15T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
532545,Water Board Llantarnam,2023-06-15T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
532545,Water Board Llantarnam,2023-06-15T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
532545,Water Board Llantarnam,2023-06-15T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.44
532545,Water Board Llantarnam,2023-06-15T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.39
532545,Water Board Llantarnam,2023-06-15T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.84
532545,Water Board Llantarnam,2023-06-15T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
532545,Water Board Llantarnam,2023-06-15T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.7
532545,Water Board Llantarnam,2023-06-15T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
532545,Water Board Llantarnam,2023-06-15T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
532545,Water Board Llantarnam,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
532545,Water Board Llantarnam,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
532545,Water Board Llantarnam,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.22
532545,Water Board Llantarnam,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.86
532545,Water Board Llantarnam,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.64
532545,Water Board Llantarnam,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.65
532545,Water Board Llantarnam,2023-06-15T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
532545,Water Board Llantarnam,2023-06-15T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
532545,Water Board Llantarnam,2023-06-15T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
532545,Water Board Llantarnam,2023-06-15T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
532545,Water Board Llantarnam,2023-06-15T01:40:00.000+00:00,transformer,,Temperature,C,33.0
532545,Water Board Llantarnam,2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
532545,Water Board Llantarnam,2023-06-15T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.21
532545,Water Board Llantarnam,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
532545,Water Board Llantarnam,2023-06-15T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
532545,Water Board Llantarnam,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
532545,Water Board Llantarnam,2023-06-15T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
532545,Water Board Llantarnam,2023-06-15T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
532545,Water Board Llantarnam,2023-06-15T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
532545,Water Board Llantarnam,2023-06-15T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
532545,Water Board Llantarnam,2023-06-15T01:40:00.000+00:00,busbar,,L3 Active Power,kW,11.3
532545,Water Board Llantarnam,2023-06-15T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.03
532545,Water Board Llantarnam,2023-06-15T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.49
532545,Water Board Llantarnam,2023-06-15T01:40:00.000+00:00,busbar,,N Current (RMS),A,14.6
532545,Water Board Llantarnam,2023-06-15T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
532545,Water Board Llantarnam,2023-06-15T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.4
532545,Water Board Llantarnam,2023-06-15T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
532545,Water Board Llantarnam,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
532545,Water Board Llantarnam,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
532545,Water Board Llantarnam,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
532545,Water Board Llantarnam,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.69
532545,Water Board Llantarnam,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.2
532545,Water Board Llantarnam,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.83
532545,Water Board Llantarnam,2023-06-15T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
532545,Water Board Llantarnam,2023-06-15T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.6
532545,Water Board Llantarnam,2023-06-15T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.3
532545,Water Board Llantarnam,2023-06-15T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
532545,Water Board Llantarnam,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
532545,Water Board Llantarnam,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
532545,Water Board Llantarnam,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.11
532545,Water Board Llantarnam,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.96
532545,Water Board Llantarnam,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.68
532545,Water Board Llantarnam,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.57
532545,Water Board Llantarnam,2023-06-15T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
532545,Water Board Llantarnam,2023-06-15T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
532545,Water Board Llantarnam,2023-06-15T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
532545,Water Board Llantarnam,2023-06-15T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
532545,Water Board Llantarnam,2023-06-15T01:30:00.000+00:00,transformer,,Temperature,C,33.1
532545,Water Board Llantarnam,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
532545,Water Board Llantarnam,2023-06-15T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.04
532545,Water Board Llantarnam,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.24
532545,Water Board Llantarnam,2023-06-15T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
532545,Water Board Llantarnam,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
532545,Water Board Llantarnam,2023-06-15T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.46
532545,Water Board Llantarnam,2023-06-15T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
532545,Water Board Llantarnam,2023-06-15T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
532545,Water Board Llantarnam,2023-06-15T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
532545,Water Board Llantarnam,2023-06-15T01:30:00.000+00:00,busbar,,L3 Active Power,kW,11.65
532545,Water Board Llantarnam,2023-06-15T01:30:00.000+00:00,busbar,,L2 Active Power,kW,6.88
532545,Water Board Llantarnam,2023-06-15T01:30:00.000+00:00,busbar,,L1 Active Power,kW,9.4
532545,Water Board Llantarnam,2023-06-15T01:30:00.000+00:00,busbar,,N Current (RMS),A,15.6
532545,Water Board Llantarnam,2023-06-15T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.9
532545,Water Board Llantarnam,2023-06-15T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
532545,Water Board Llantarnam,2023-06-15T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
532545,Water Board Llantarnam,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
532545,Water Board Llantarnam,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.07
532545,Water Board Llantarnam,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
532545,Water Board Llantarnam,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.71
532545,Water Board Llantarnam,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.43
532545,Water Board Llantarnam,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.57
532545,Water Board Llantarnam,2023-06-15T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.7
532545,Water Board Llantarnam,2023-06-15T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.7
532545,Water Board Llantarnam,2023-06-15T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
532545,Water Board Llantarnam,2023-06-15T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
532545,Water Board Llantarnam,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
532545,Water Board Llantarnam,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
532545,Water Board Llantarnam,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.23
532545,Water Board Llantarnam,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
532545,Water Board Llantarnam,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.77
532545,Water Board Llantarnam,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.6
532545,Water Board Llantarnam,2023-06-15T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
532545,Water Board Llantarnam,2023-06-15T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
532545,Water Board Llantarnam,2023-06-15T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
532545,Water Board Llantarnam,2023-06-15T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.9
532545,Water Board Llantarnam,2023-06-15T01:20:00.000+00:00,transformer,,Temperature,C,33.1
532545,Water Board Llantarnam,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
532545,Water Board Llantarnam,2023-06-15T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
532545,Water Board Llantarnam,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
532545,Water Board Llantarnam,2023-06-15T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
532545,Water Board Llantarnam,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
532545,Water Board Llantarnam,2023-06-15T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
532545,Water Board Llantarnam,2023-06-15T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
532545,Water Board Llantarnam,2023-06-15T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
532545,Water Board Llantarnam,2023-06-15T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
532545,Water Board Llantarnam,2023-06-15T01:20:00.000+00:00,busbar,,L3 Active Power,kW,11.67
532545,Water Board Llantarnam,2023-06-15T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.2
532545,Water Board Llantarnam,2023-06-15T01:20:00.000+00:00,busbar,,L1 Active Power,kW,9.17
532545,Water Board Llantarnam,2023-06-15T01:20:00.000+00:00,busbar,,N Current (RMS),A,16.4
532545,Water Board Llantarnam,2023-06-15T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
532545,Water Board Llantarnam,2023-06-15T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.2
532545,Water Board Llantarnam,2023-06-15T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.8
532545,Water Board Llantarnam,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
532545,Water Board Llantarnam,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.14
532545,Water Board Llantarnam,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
532545,Water Board Llantarnam,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.71
532545,Water Board Llantarnam,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.17
532545,Water Board Llantarnam,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.35
532545,Water Board Llantarnam,2023-06-15T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,27.6
532545,Water Board Llantarnam,2023-06-15T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.8
532545,Water Board Llantarnam,2023-06-15T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
532545,Water Board Llantarnam,2023-06-15T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.5
532545,Water Board Llantarnam,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.44
532545,Water Board Llantarnam,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
532545,Water Board Llantarnam,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.22
532545,Water Board Llantarnam,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.98
532545,Water Board Llantarnam,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
532545,Water Board Llantarnam,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.64
532545,Water Board Llantarnam,2023-06-15T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.3
532545,Water Board Llantarnam,2023-06-15T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
532545,Water Board Llantarnam,2023-06-15T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
532545,Water Board Llantarnam,2023-06-15T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
532545,Water Board Llantarnam,2023-06-15T01:10:00.000+00:00,transformer,,Temperature,C,33.2
532545,Water Board Llantarnam,2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
532545,Water Board Llantarnam,2023-06-15T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
532545,Water Board Llantarnam,2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
532545,Water Board Llantarnam,2023-06-15T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
532545,Water Board Llantarnam,2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
532545,Water Board Llantarnam,2023-06-15T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
532545,Water Board Llantarnam,2023-06-15T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
532545,Water Board Llantarnam,2023-06-15T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
532545,Water Board Llantarnam,2023-06-15T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
532545,Water Board Llantarnam,2023-06-15T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.68
