Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532545,Water Board Llantarnam,2023-06-15T01:10:00.000+00:00,busbar,,L2 Active Power,kW,6.79
532545,Water Board Llantarnam,2023-06-15T01:10:00.000+00:00,busbar,,L1 Active Power,kW,8.99
532545,Water Board Llantarnam,2023-06-15T01:10:00.000+00:00,busbar,,N Current (RMS),A,18.0
532545,Water Board Llantarnam,2023-06-15T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
532545,Water Board Llantarnam,2023-06-15T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.8
532545,Water Board Llantarnam,2023-06-15T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.1
532545,Water Board Llantarnam,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.51
532545,Water Board Llantarnam,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
532545,Water Board Llantarnam,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
532545,Water Board Llantarnam,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.65
532545,Water Board Llantarnam,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.5
532545,Water Board Llantarnam,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.67
532545,Water Board Llantarnam,2023-06-15T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,27.4
532545,Water Board Llantarnam,2023-06-15T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.2
532545,Water Board Llantarnam,2023-06-15T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
532545,Water Board Llantarnam,2023-06-15T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.8
532545,Water Board Llantarnam,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
532545,Water Board Llantarnam,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
532545,Water Board Llantarnam,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.13
532545,Water Board Llantarnam,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.95
532545,Water Board Llantarnam,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
532545,Water Board Llantarnam,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.65
532545,Water Board Llantarnam,2023-06-15T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
532545,Water Board Llantarnam,2023-06-15T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
532545,Water Board Llantarnam,2023-06-15T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
532545,Water Board Llantarnam,2023-06-15T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
532545,Water Board Llantarnam,2023-06-15T01:00:00.000+00:00,transformer,,Temperature,C,33.3
532545,Water Board Llantarnam,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
532545,Water Board Llantarnam,2023-06-15T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
532545,Water Board Llantarnam,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
532545,Water Board Llantarnam,2023-06-15T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.68
532545,Water Board Llantarnam,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
532545,Water Board Llantarnam,2023-06-15T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.38
532545,Water Board Llantarnam,2023-06-15T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
532545,Water Board Llantarnam,2023-06-15T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
532545,Water Board Llantarnam,2023-06-15T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
532545,Water Board Llantarnam,2023-06-15T01:00:00.000+00:00,busbar,,L3 Active Power,kW,11.6
532545,Water Board Llantarnam,2023-06-15T01:00:00.000+00:00,busbar,,L2 Active Power,kW,7.34
532545,Water Board Llantarnam,2023-06-15T01:00:00.000+00:00,busbar,,L1 Active Power,kW,9.32
532545,Water Board Llantarnam,2023-06-15T01:00:00.000+00:00,busbar,,N Current (RMS),A,17.5
532545,Water Board Llantarnam,2023-06-15T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
532545,Water Board Llantarnam,2023-06-15T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
532545,Water Board Llantarnam,2023-06-15T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
532545,Water Board Llantarnam,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.59
532545,Water Board Llantarnam,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
532545,Water Board Llantarnam,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
532545,Water Board Llantarnam,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.58
532545,Water Board Llantarnam,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.77
532545,Water Board Llantarnam,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.04
532545,Water Board Llantarnam,2023-06-15T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,26.4
532545,Water Board Llantarnam,2023-06-15T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.9
532545,Water Board Llantarnam,2023-06-15T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.8
532545,Water Board Llantarnam,2023-06-15T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
532545,Water Board Llantarnam,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
532545,Water Board Llantarnam,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
532545,Water Board Llantarnam,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.23
532545,Water Board Llantarnam,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.92
532545,Water Board Llantarnam,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.66
532545,Water Board Llantarnam,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.69
532545,Water Board Llantarnam,2023-06-15T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
532545,Water Board Llantarnam,2023-06-15T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
532545,Water Board Llantarnam,2023-06-15T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.3
532545,Water Board Llantarnam,2023-06-15T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
532545,Water Board Llantarnam,2023-06-15T00:50:00.000+00:00,transformer,,Temperature,C,33.4
532545,Water Board Llantarnam,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
532545,Water Board Llantarnam,2023-06-15T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
532545,Water Board Llantarnam,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
532545,Water Board Llantarnam,2023-06-15T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.41
532545,Water Board Llantarnam,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
532545,Water Board Llantarnam,2023-06-15T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
532545,Water Board Llantarnam,2023-06-15T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
532545,Water Board Llantarnam,2023-06-15T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
532545,Water Board Llantarnam,2023-06-15T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
532545,Water Board Llantarnam,2023-06-15T00:50:00.000+00:00,busbar,,L3 Active Power,kW,11.5
532545,Water Board Llantarnam,2023-06-15T00:50:00.000+00:00,busbar,,L2 Active Power,kW,7.44
532545,Water Board Llantarnam,2023-06-15T00:50:00.000+00:00,busbar,,L1 Active Power,kW,9.73
532545,Water Board Llantarnam,2023-06-15T00:50:00.000+00:00,busbar,,N Current (RMS),A,17.1
532545,Water Board Llantarnam,2023-06-15T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,48.0
532545,Water Board Llantarnam,2023-06-15T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
532545,Water Board Llantarnam,2023-06-15T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
532545,Water Board Llantarnam,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
532545,Water Board Llantarnam,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
532545,Water Board Llantarnam,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
532545,Water Board Llantarnam,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.64
532545,Water Board Llantarnam,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.97
532545,Water Board Llantarnam,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.83
532545,Water Board Llantarnam,2023-06-15T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,26.6
532545,Water Board Llantarnam,2023-06-15T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.2
532545,Water Board Llantarnam,2023-06-15T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
532545,Water Board Llantarnam,2023-06-15T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.4
532545,Water Board Llantarnam,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.45
532545,Water Board Llantarnam,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
532545,Water Board Llantarnam,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.29
532545,Water Board Llantarnam,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.92
532545,Water Board Llantarnam,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
532545,Water Board Llantarnam,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.68
532545,Water Board Llantarnam,2023-06-15T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
532545,Water Board Llantarnam,2023-06-15T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
532545,Water Board Llantarnam,2023-06-15T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
532545,Water Board Llantarnam,2023-06-15T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
532545,Water Board Llantarnam,2023-06-15T00:40:00.000+00:00,transformer,,Temperature,C,33.5
532545,Water Board Llantarnam,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
532545,Water Board Llantarnam,2023-06-15T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.65
532545,Water Board Llantarnam,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
532545,Water Board Llantarnam,2023-06-15T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
532545,Water Board Llantarnam,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
532545,Water Board Llantarnam,2023-06-15T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.27
532545,Water Board Llantarnam,2023-06-15T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
532545,Water Board Llantarnam,2023-06-15T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.59
532545,Water Board Llantarnam,2023-06-15T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
532545,Water Board Llantarnam,2023-06-15T00:40:00.000+00:00,busbar,,L3 Active Power,kW,11.57
532545,Water Board Llantarnam,2023-06-15T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.85
532545,Water Board Llantarnam,2023-06-15T00:40:00.000+00:00,busbar,,L1 Active Power,kW,10.51
532545,Water Board Llantarnam,2023-06-15T00:40:00.000+00:00,busbar,,N Current (RMS),A,17.5
532545,Water Board Llantarnam,2023-06-15T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
532545,Water Board Llantarnam,2023-06-15T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
532545,Water Board Llantarnam,2023-06-15T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,44.1
532545,Water Board Llantarnam,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.42
532545,Water Board Llantarnam,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.43
532545,Water Board Llantarnam,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
532545,Water Board Llantarnam,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.76
532545,Water Board Llantarnam,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.25
532545,Water Board Llantarnam,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.93
532545,Water Board Llantarnam,2023-06-15T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
532545,Water Board Llantarnam,2023-06-15T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.6
532545,Water Board Llantarnam,2023-06-15T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
532545,Water Board Llantarnam,2023-06-15T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.0
532545,Water Board Llantarnam,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
532545,Water Board Llantarnam,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
532545,Water Board Llantarnam,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.35
532545,Water Board Llantarnam,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.98
532545,Water Board Llantarnam,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.84
532545,Water Board Llantarnam,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.87
532545,Water Board Llantarnam,2023-06-15T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,18.5
532545,Water Board Llantarnam,2023-06-15T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
532545,Water Board Llantarnam,2023-06-15T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
532545,Water Board Llantarnam,2023-06-15T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
532545,Water Board Llantarnam,2023-06-15T00:30:00.000+00:00,transformer,,Temperature,C,33.7
532545,Water Board Llantarnam,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
532545,Water Board Llantarnam,2023-06-15T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
532545,Water Board Llantarnam,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
532545,Water Board Llantarnam,2023-06-15T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
532545,Water Board Llantarnam,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
532545,Water Board Llantarnam,2023-06-15T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.61
532545,Water Board Llantarnam,2023-06-15T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
532545,Water Board Llantarnam,2023-06-15T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
532545,Water Board Llantarnam,2023-06-15T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
532545,Water Board Llantarnam,2023-06-15T00:30:00.000+00:00,busbar,,L3 Active Power,kW,11.75
532545,Water Board Llantarnam,2023-06-15T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.08
532545,Water Board Llantarnam,2023-06-15T00:30:00.000+00:00,busbar,,L1 Active Power,kW,11.8
532545,Water Board Llantarnam,2023-06-15T00:30:00.000+00:00,busbar,,N Current (RMS),A,19.0
532545,Water Board Llantarnam,2023-06-15T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
532545,Water Board Llantarnam,2023-06-15T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,34.8
532545,Water Board Llantarnam,2023-06-15T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,49.2
532545,Water Board Llantarnam,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
532545,Water Board Llantarnam,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
532545,Water Board Llantarnam,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
532545,Water Board Llantarnam,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.81
532545,Water Board Llantarnam,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.67
532545,Water Board Llantarnam,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.0
532545,Water Board Llantarnam,2023-06-15T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
532545,Water Board Llantarnam,2023-06-15T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.8
532545,Water Board Llantarnam,2023-06-15T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.7
532545,Water Board Llantarnam,2023-06-15T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.4
532545,Water Board Llantarnam,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
532545,Water Board Llantarnam,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
532545,Water Board Llantarnam,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.13
532545,Water Board Llantarnam,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.95
532545,Water Board Llantarnam,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.14
532545,Water Board Llantarnam,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.74
532545,Water Board Llantarnam,2023-06-15T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
532545,Water Board Llantarnam,2023-06-15T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
532545,Water Board Llantarnam,2023-06-15T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.6
532545,Water Board Llantarnam,2023-06-15T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.2
532545,Water Board Llantarnam,2023-06-15T00:20:00.000+00:00,transformer,,Temperature,C,33.8
532545,Water Board Llantarnam,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
532545,Water Board Llantarnam,2023-06-15T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
532545,Water Board Llantarnam,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
532545,Water Board Llantarnam,2023-06-15T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
532545,Water Board Llantarnam,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
532545,Water Board Llantarnam,2023-06-15T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.72
532545,Water Board Llantarnam,2023-06-15T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
532545,Water Board Llantarnam,2023-06-15T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
532545,Water Board Llantarnam,2023-06-15T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
532545,Water Board Llantarnam,2023-06-15T00:20:00.000+00:00,busbar,,L3 Active Power,kW,11.77
532545,Water Board Llantarnam,2023-06-15T00:20:00.000+00:00,busbar,,L2 Active Power,kW,9.81
532545,Water Board Llantarnam,2023-06-15T00:20:00.000+00:00,busbar,,L1 Active Power,kW,11.75
532545,Water Board Llantarnam,2023-06-15T00:20:00.000+00:00,busbar,,N Current (RMS),A,17.1
532545,Water Board Llantarnam,2023-06-15T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
532545,Water Board Llantarnam,2023-06-15T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
532545,Water Board Llantarnam,2023-06-15T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,49.1
532545,Water Board Llantarnam,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
532545,Water Board Llantarnam,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
532545,Water Board Llantarnam,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.6
532545,Water Board Llantarnam,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.72
532545,Water Board Llantarnam,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.98
532545,Water Board Llantarnam,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.69
532545,Water Board Llantarnam,2023-06-15T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
532545,Water Board Llantarnam,2023-06-15T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,40.4
532545,Water Board Llantarnam,2023-06-15T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
532545,Water Board Llantarnam,2023-06-15T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.4
532545,Water Board Llantarnam,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
532545,Water Board Llantarnam,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
532545,Water Board Llantarnam,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.14
532545,Water Board Llantarnam,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.99
532545,Water Board Llantarnam,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.26
532545,Water Board Llantarnam,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.71
532545,Water Board Llantarnam,2023-06-15T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.5
532545,Water Board Llantarnam,2023-06-15T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
532545,Water Board Llantarnam,2023-06-15T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.9
532545,Water Board Llantarnam,2023-06-15T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.1
532545,Water Board Llantarnam,2023-06-15T00:10:00.000+00:00,transformer,,Temperature,C,33.9
532545,Water Board Llantarnam,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.87
532545,Water Board Llantarnam,2023-06-15T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
532545,Water Board Llantarnam,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
532545,Water Board Llantarnam,2023-06-15T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.51
532545,Water Board Llantarnam,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
532545,Water Board Llantarnam,2023-06-15T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
532545,Water Board Llantarnam,2023-06-15T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
532545,Water Board Llantarnam,2023-06-15T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
532545,Water Board Llantarnam,2023-06-15T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
532545,Water Board Llantarnam,2023-06-15T00:10:00.000+00:00,busbar,,L3 Active Power,kW,11.71
532545,Water Board Llantarnam,2023-06-15T00:10:00.000+00:00,busbar,,L2 Active Power,kW,10.24
532545,Water Board Llantarnam,2023-06-15T00:10:00.000+00:00,busbar,,L1 Active Power,kW,11.4
532545,Water Board Llantarnam,2023-06-15T00:10:00.000+00:00,busbar,,N Current (RMS),A,15.9
532545,Water Board Llantarnam,2023-06-15T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
532545,Water Board Llantarnam,2023-06-15T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,43.6
532545,Water Board Llantarnam,2023-06-15T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,47.7
532545,Water Board Llantarnam,2023-06-15T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
532545,Water Board Llantarnam,2023-06-15T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.63
532545,Water Board Llantarnam,2023-06-15T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.55
532545,Water Board Llantarnam,2023-06-15T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.57
532545,Water Board Llantarnam,2023-06-15T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.08
532545,Water Board Llantarnam,2023-06-15T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.99
532545,Water Board Llantarnam,2023-06-15T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.4
532545,Water Board Llantarnam,2023-06-15T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.3
532545,Water Board Llantarnam,2023-06-15T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
532545,Water Board Llantarnam,2023-06-15T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.5
532545,Water Board Llantarnam,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
532545,Water Board Llantarnam,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
532545,Water Board Llantarnam,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.27
532545,Water Board Llantarnam,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.99
532545,Water Board Llantarnam,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.38
532545,Water Board Llantarnam,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.88
532545,Water Board Llantarnam,2023-06-15T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,23.0
532545,Water Board Llantarnam,2023-06-15T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
532545,Water Board Llantarnam,2023-06-15T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.3
532545,Water Board Llantarnam,2023-06-15T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
532545,Water Board Llantarnam,2023-06-15T00:00:00.000+00:00,transformer,,Temperature,C,34.0
532545,Water Board Llantarnam,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
532545,Water Board Llantarnam,2023-06-15T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
532545,Water Board Llantarnam,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
532545,Water Board Llantarnam,2023-06-15T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.41
532545,Water Board Llantarnam,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
532545,Water Board Llantarnam,2023-06-15T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
532545,Water Board Llantarnam,2023-06-15T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
532545,Water Board Llantarnam,2023-06-15T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
532545,Water Board Llantarnam,2023-06-15T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
532545,Water Board Llantarnam,2023-06-15T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.56
532545,Water Board Llantarnam,2023-06-15T00:00:00.000+00:00,busbar,,L2 Active Power,kW,11.46
532545,Water Board Llantarnam,2023-06-15T00:00:00.000+00:00,busbar,,L1 Active Power,kW,11.87
532545,Water Board Llantarnam,2023-06-15T00:00:00.000+00:00,busbar,,N Current (RMS),A,29.0
532545,Water Board Llantarnam,2023-06-15T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.9
532545,Water Board Llantarnam,2023-06-15T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.6
532545,Water Board Llantarnam,2023-06-15T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
532545,Water Board Llantarnam,2023-06-16T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
532545,Water Board Llantarnam,2023-06-16T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
532545,Water Board Llantarnam,2023-06-16T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.86
532545,Water Board Llantarnam,2023-06-16T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.87
532545,Water Board Llantarnam,2023-06-16T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.55
532545,Water Board Llantarnam,2023-06-16T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.28
532545,Water Board Llantarnam,2023-06-16T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,15.6
532545,Water Board Llantarnam,2023-06-16T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.6
532545,Water Board Llantarnam,2023-06-16T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.2
532545,Water Board Llantarnam,2023-06-16T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.2
532545,Water Board Llantarnam,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
532545,Water Board Llantarnam,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.46
532545,Water Board Llantarnam,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
532545,Water Board Llantarnam,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
532545,Water Board Llantarnam,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.07
532545,Water Board Llantarnam,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.57
532545,Water Board Llantarnam,2023-06-16T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
532545,Water Board Llantarnam,2023-06-16T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
532545,Water Board Llantarnam,2023-06-16T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.0
532545,Water Board Llantarnam,2023-06-16T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
532545,Water Board Llantarnam,2023-06-16T23:50:00.000+00:00,transformer,,Temperature,C,33.8
532545,Water Board Llantarnam,2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
532545,Water Board Llantarnam,2023-06-16T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
532545,Water Board Llantarnam,2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
532545,Water Board Llantarnam,2023-06-16T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
532545,Water Board Llantarnam,2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
532545,Water Board Llantarnam,2023-06-16T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
532545,Water Board Llantarnam,2023-06-16T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
532545,Water Board Llantarnam,2023-06-16T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
532545,Water Board Llantarnam,2023-06-16T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
532545,Water Board Llantarnam,2023-06-16T23:50:00.000+00:00,busbar,,L3 Active Power,kW,5.79
532545,Water Board Llantarnam,2023-06-16T23:50:00.000+00:00,busbar,,L2 Active Power,kW,10.62
532545,Water Board Llantarnam,2023-06-16T23:50:00.000+00:00,busbar,,L1 Active Power,kW,9.86
532545,Water Board Llantarnam,2023-06-16T23:50:00.000+00:00,busbar,,N Current (RMS),A,28.1
532545,Water Board Llantarnam,2023-06-16T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
532545,Water Board Llantarnam,2023-06-16T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
532545,Water Board Llantarnam,2023-06-16T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
532545,Water Board Llantarnam,2023-06-16T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
532545,Water Board Llantarnam,2023-06-16T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
532545,Water Board Llantarnam,2023-06-16T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.01
532545,Water Board Llantarnam,2023-06-16T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.92
532545,Water Board Llantarnam,2023-06-16T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.43
532545,Water Board Llantarnam,2023-06-16T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.37
532545,Water Board Llantarnam,2023-06-16T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.2
532545,Water Board Llantarnam,2023-06-16T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
532545,Water Board Llantarnam,2023-06-16T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.8
532545,Water Board Llantarnam,2023-06-16T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.8
532545,Water Board Llantarnam,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
532545,Water Board Llantarnam,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.29
532545,Water Board Llantarnam,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
532545,Water Board Llantarnam,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
532545,Water Board Llantarnam,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.19
532545,Water Board Llantarnam,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.62
532545,Water Board Llantarnam,2023-06-16T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,15.8
532545,Water Board Llantarnam,2023-06-16T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
532545,Water Board Llantarnam,2023-06-16T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.5
532545,Water Board Llantarnam,2023-06-16T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
532545,Water Board Llantarnam,2023-06-16T23:40:00.000+00:00,transformer,,Temperature,C,33.9
532545,Water Board Llantarnam,2023-06-16T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
532545,Water Board Llantarnam,2023-06-16T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
532545,Water Board Llantarnam,2023-06-16T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
532545,Water Board Llantarnam,2023-06-16T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
532545,Water Board Llantarnam,2023-06-16T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
532545,Water Board Llantarnam,2023-06-16T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
532545,Water Board Llantarnam,2023-06-16T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
532545,Water Board Llantarnam,2023-06-16T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
532545,Water Board Llantarnam,2023-06-16T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
532545,Water Board Llantarnam,2023-06-16T23:40:00.000+00:00,busbar,,L3 Active Power,kW,5.85
532545,Water Board Llantarnam,2023-06-16T23:40:00.000+00:00,busbar,,L2 Active Power,kW,12.63
532545,Water Board Llantarnam,2023-06-16T23:40:00.000+00:00,busbar,,L1 Active Power,kW,9.98
532545,Water Board Llantarnam,2023-06-16T23:40:00.000+00:00,busbar,,N Current (RMS),A,30.8
532545,Water Board Llantarnam,2023-06-16T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
532545,Water Board Llantarnam,2023-06-16T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
532545,Water Board Llantarnam,2023-06-16T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
532545,Water Board Llantarnam,2023-06-16T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
532545,Water Board Llantarnam,2023-06-16T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.22
532545,Water Board Llantarnam,2023-06-16T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
532545,Water Board Llantarnam,2023-06-16T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.06
532545,Water Board Llantarnam,2023-06-16T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.33
532545,Water Board Llantarnam,2023-06-16T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.16
532545,Water Board Llantarnam,2023-06-16T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.7
532545,Water Board Llantarnam,2023-06-16T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.3
532545,Water Board Llantarnam,2023-06-16T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.3
532545,Water Board Llantarnam,2023-06-16T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
532545,Water Board Llantarnam,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
532545,Water Board Llantarnam,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.48
532545,Water Board Llantarnam,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
532545,Water Board Llantarnam,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
532545,Water Board Llantarnam,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.26
532545,Water Board Llantarnam,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.57
532545,Water Board Llantarnam,2023-06-16T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
532545,Water Board Llantarnam,2023-06-16T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
532545,Water Board Llantarnam,2023-06-16T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.8
532545,Water Board Llantarnam,2023-06-16T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
532545,Water Board Llantarnam,2023-06-16T23:30:00.000+00:00,transformer,,Temperature,C,34.0
532545,Water Board Llantarnam,2023-06-16T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
532545,Water Board Llantarnam,2023-06-16T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
532545,Water Board Llantarnam,2023-06-16T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
532545,Water Board Llantarnam,2023-06-16T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.04
532545,Water Board Llantarnam,2023-06-16T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
532545,Water Board Llantarnam,2023-06-16T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
532545,Water Board Llantarnam,2023-06-16T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
532545,Water Board Llantarnam,2023-06-16T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.7
532545,Water Board Llantarnam,2023-06-16T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
532545,Water Board Llantarnam,2023-06-16T23:30:00.000+00:00,busbar,,L3 Active Power,kW,6.03
532545,Water Board Llantarnam,2023-06-16T23:30:00.000+00:00,busbar,,L2 Active Power,kW,12.59
532545,Water Board Llantarnam,2023-06-16T23:30:00.000+00:00,busbar,,L1 Active Power,kW,9.73
532545,Water Board Llantarnam,2023-06-16T23:30:00.000+00:00,busbar,,N Current (RMS),A,29.2
532545,Water Board Llantarnam,2023-06-16T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
532545,Water Board Llantarnam,2023-06-16T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
532545,Water Board Llantarnam,2023-06-16T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
532545,Water Board Llantarnam,2023-06-16T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
532545,Water Board Llantarnam,2023-06-16T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.23
532545,Water Board Llantarnam,2023-06-16T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
532545,Water Board Llantarnam,2023-06-16T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.02
532545,Water Board Llantarnam,2023-06-16T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.94
532545,Water Board Llantarnam,2023-06-16T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.13
532545,Water Board Llantarnam,2023-06-16T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.4
532545,Water Board Llantarnam,2023-06-16T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
532545,Water Board Llantarnam,2023-06-16T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.4
532545,Water Board Llantarnam,2023-06-16T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.4
532545,Water Board Llantarnam,2023-06-16T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
532545,Water Board Llantarnam,2023-06-16T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
532545,Water Board Llantarnam,2023-06-16T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.51
532545,Water Board Llantarnam,2023-06-16T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
532545,Water Board Llantarnam,2023-06-16T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.91
532545,Water Board Llantarnam,2023-06-16T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.38
532545,Water Board Llantarnam,2023-06-16T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.3
532545,Water Board Llantarnam,2023-06-16T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
532545,Water Board Llantarnam,2023-06-16T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.8
532545,Water Board Llantarnam,2023-06-16T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
532545,Water Board Llantarnam,2023-06-16T23:20:00.000+00:00,transformer,,Temperature,C,34.1
532545,Water Board Llantarnam,2023-06-16T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
532545,Water Board Llantarnam,2023-06-16T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
532545,Water Board Llantarnam,2023-06-16T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
532545,Water Board Llantarnam,2023-06-16T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
532545,Water Board Llantarnam,2023-06-16T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
532545,Water Board Llantarnam,2023-06-16T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
532545,Water Board Llantarnam,2023-06-16T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
532545,Water Board Llantarnam,2023-06-16T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
532545,Water Board Llantarnam,2023-06-16T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.98
532545,Water Board Llantarnam,2023-06-16T23:20:00.000+00:00,busbar,,L3 Active Power,kW,5.96
532545,Water Board Llantarnam,2023-06-16T23:20:00.000+00:00,busbar,,L2 Active Power,kW,11.85
532545,Water Board Llantarnam,2023-06-16T23:20:00.000+00:00,busbar,,L1 Active Power,kW,9.51
532545,Water Board Llantarnam,2023-06-16T23:20:00.000+00:00,busbar,,N Current (RMS),A,26.2
532545,Water Board Llantarnam,2023-06-16T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
532545,Water Board Llantarnam,2023-06-16T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,49.9
532545,Water Board Llantarnam,2023-06-16T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,40.4
532545,Water Board Llantarnam,2023-06-16T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
532545,Water Board Llantarnam,2023-06-16T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
532545,Water Board Llantarnam,2023-06-16T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
532545,Water Board Llantarnam,2023-06-16T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.52
532545,Water Board Llantarnam,2023-06-16T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.7
532545,Water Board Llantarnam,2023-06-16T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.84
532545,Water Board Llantarnam,2023-06-16T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
532545,Water Board Llantarnam,2023-06-16T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
532545,Water Board Llantarnam,2023-06-16T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
532545,Water Board Llantarnam,2023-06-16T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
532545,Water Board Llantarnam,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
532545,Water Board Llantarnam,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
532545,Water Board Llantarnam,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.55
532545,Water Board Llantarnam,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.92
532545,Water Board Llantarnam,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.73
532545,Water Board Llantarnam,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.56
532545,Water Board Llantarnam,2023-06-16T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.7
532545,Water Board Llantarnam,2023-06-16T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
532545,Water Board Llantarnam,2023-06-16T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
532545,Water Board Llantarnam,2023-06-16T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.2
532545,Water Board Llantarnam,2023-06-16T23:10:00.000+00:00,transformer,,Temperature,C,34.2
532545,Water Board Llantarnam,2023-06-16T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
532545,Water Board Llantarnam,2023-06-16T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
532545,Water Board Llantarnam,2023-06-16T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
532545,Water Board Llantarnam,2023-06-16T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
532545,Water Board Llantarnam,2023-06-16T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
532545,Water Board Llantarnam,2023-06-16T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.28
532545,Water Board Llantarnam,2023-06-16T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
532545,Water Board Llantarnam,2023-06-16T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
532545,Water Board Llantarnam,2023-06-16T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
532545,Water Board Llantarnam,2023-06-16T23:10:00.000+00:00,busbar,,L3 Active Power,kW,6.44
532545,Water Board Llantarnam,2023-06-16T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.43
532545,Water Board Llantarnam,2023-06-16T23:10:00.000+00:00,busbar,,L1 Active Power,kW,10.4
532545,Water Board Llantarnam,2023-06-16T23:10:00.000+00:00,busbar,,N Current (RMS),A,26.6
532545,Water Board Llantarnam,2023-06-16T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
532545,Water Board Llantarnam,2023-06-16T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
532545,Water Board Llantarnam,2023-06-16T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
532545,Water Board Llantarnam,2023-06-16T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
532545,Water Board Llantarnam,2023-06-16T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
532545,Water Board Llantarnam,2023-06-16T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
532545,Water Board Llantarnam,2023-06-16T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.92
532545,Water Board Llantarnam,2023-06-16T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.79
532545,Water Board Llantarnam,2023-06-16T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.15
532545,Water Board Llantarnam,2023-06-16T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
532545,Water Board Llantarnam,2023-06-16T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.8
532545,Water Board Llantarnam,2023-06-16T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
532545,Water Board Llantarnam,2023-06-16T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.7
532545,Water Board Llantarnam,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
532545,Water Board Llantarnam,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
532545,Water Board Llantarnam,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
532545,Water Board Llantarnam,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.92
532545,Water Board Llantarnam,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.76
532545,Water Board Llantarnam,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.83
532545,Water Board Llantarnam,2023-06-16T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
532545,Water Board Llantarnam,2023-06-16T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
532545,Water Board Llantarnam,2023-06-16T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.1
532545,Water Board Llantarnam,2023-06-16T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.3
532545,Water Board Llantarnam,2023-06-16T23:00:00.000+00:00,transformer,,Temperature,C,34.3
532545,Water Board Llantarnam,2023-06-16T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.96
532545,Water Board Llantarnam,2023-06-16T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
532545,Water Board Llantarnam,2023-06-16T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
532545,Water Board Llantarnam,2023-06-16T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
532545,Water Board Llantarnam,2023-06-16T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
532545,Water Board Llantarnam,2023-06-16T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.02
532545,Water Board Llantarnam,2023-06-16T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
532545,Water Board Llantarnam,2023-06-16T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
532545,Water Board Llantarnam,2023-06-16T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
532545,Water Board Llantarnam,2023-06-16T23:00:00.000+00:00,busbar,,L3 Active Power,kW,5.84
532545,Water Board Llantarnam,2023-06-16T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.56
532545,Water Board Llantarnam,2023-06-16T23:00:00.000+00:00,busbar,,L1 Active Power,kW,10.98
532545,Water Board Llantarnam,2023-06-16T23:00:00.000+00:00,busbar,,N Current (RMS),A,30.4
532545,Water Board Llantarnam,2023-06-16T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
532545,Water Board Llantarnam,2023-06-16T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
532545,Water Board Llantarnam,2023-06-16T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.1
532545,Water Board Llantarnam,2023-06-16T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
532545,Water Board Llantarnam,2023-06-16T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
532545,Water Board Llantarnam,2023-06-16T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
532545,Water Board Llantarnam,2023-06-16T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.91
532545,Water Board Llantarnam,2023-06-16T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.67
532545,Water Board Llantarnam,2023-06-16T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.29
532545,Water Board Llantarnam,2023-06-16T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
532545,Water Board Llantarnam,2023-06-16T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,16.9
532545,Water Board Llantarnam,2023-06-16T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.9
532545,Water Board Llantarnam,2023-06-16T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.6
532545,Water Board Llantarnam,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.42
