Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532545,Water Board Llantarnam,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.59
532545,Water Board Llantarnam,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.57
532545,Water Board Llantarnam,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
532545,Water Board Llantarnam,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.67
532545,Water Board Llantarnam,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.49
532545,Water Board Llantarnam,2023-06-16T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
532545,Water Board Llantarnam,2023-06-16T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
532545,Water Board Llantarnam,2023-06-16T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.9
532545,Water Board Llantarnam,2023-06-16T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.0
532545,Water Board Llantarnam,2023-06-16T22:50:00.000+00:00,transformer,,Temperature,C,34.5
532545,Water Board Llantarnam,2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
532545,Water Board Llantarnam,2023-06-16T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.55
532545,Water Board Llantarnam,2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
532545,Water Board Llantarnam,2023-06-16T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
532545,Water Board Llantarnam,2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.39
532545,Water Board Llantarnam,2023-06-16T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
532545,Water Board Llantarnam,2023-06-16T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
532545,Water Board Llantarnam,2023-06-16T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
532545,Water Board Llantarnam,2023-06-16T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
532545,Water Board Llantarnam,2023-06-16T22:50:00.000+00:00,busbar,,L3 Active Power,kW,5.79
532545,Water Board Llantarnam,2023-06-16T22:50:00.000+00:00,busbar,,L2 Active Power,kW,11.35
532545,Water Board Llantarnam,2023-06-16T22:50:00.000+00:00,busbar,,L1 Active Power,kW,11.78
532545,Water Board Llantarnam,2023-06-16T22:50:00.000+00:00,busbar,,N Current (RMS),A,33.6
532545,Water Board Llantarnam,2023-06-16T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.7
532545,Water Board Llantarnam,2023-06-16T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.4
532545,Water Board Llantarnam,2023-06-16T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,49.6
532545,Water Board Llantarnam,2023-06-16T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.68
532545,Water Board Llantarnam,2023-06-16T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.08
532545,Water Board Llantarnam,2023-06-16T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
532545,Water Board Llantarnam,2023-06-16T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.27
532545,Water Board Llantarnam,2023-06-16T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.45
532545,Water Board Llantarnam,2023-06-16T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.06
532545,Water Board Llantarnam,2023-06-16T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.8
532545,Water Board Llantarnam,2023-06-16T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.4
532545,Water Board Llantarnam,2023-06-16T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.6
532545,Water Board Llantarnam,2023-06-16T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.5
532545,Water Board Llantarnam,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.5
532545,Water Board Llantarnam,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
532545,Water Board Llantarnam,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.68
532545,Water Board Llantarnam,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.84
532545,Water Board Llantarnam,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.56
532545,Water Board Llantarnam,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.68
532545,Water Board Llantarnam,2023-06-16T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,21.8
532545,Water Board Llantarnam,2023-06-16T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
532545,Water Board Llantarnam,2023-06-16T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.6
532545,Water Board Llantarnam,2023-06-16T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.1
532545,Water Board Llantarnam,2023-06-16T22:40:00.000+00:00,transformer,,Temperature,C,34.5
532545,Water Board Llantarnam,2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
532545,Water Board Llantarnam,2023-06-16T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.07
532545,Water Board Llantarnam,2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
532545,Water Board Llantarnam,2023-06-16T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
532545,Water Board Llantarnam,2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
532545,Water Board Llantarnam,2023-06-16T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
532545,Water Board Llantarnam,2023-06-16T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
532545,Water Board Llantarnam,2023-06-16T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
532545,Water Board Llantarnam,2023-06-16T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.47
532545,Water Board Llantarnam,2023-06-16T22:40:00.000+00:00,busbar,,L3 Active Power,kW,6.11
532545,Water Board Llantarnam,2023-06-16T22:40:00.000+00:00,busbar,,L2 Active Power,kW,12.01
532545,Water Board Llantarnam,2023-06-16T22:40:00.000+00:00,busbar,,L1 Active Power,kW,13.74
532545,Water Board Llantarnam,2023-06-16T22:40:00.000+00:00,busbar,,N Current (RMS),A,38.9
532545,Water Board Llantarnam,2023-06-16T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
532545,Water Board Llantarnam,2023-06-16T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.4
532545,Water Board Llantarnam,2023-06-16T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,57.5
532545,Water Board Llantarnam,2023-06-16T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
532545,Water Board Llantarnam,2023-06-16T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
532545,Water Board Llantarnam,2023-06-16T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
532545,Water Board Llantarnam,2023-06-16T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.55
532545,Water Board Llantarnam,2023-06-16T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.47
532545,Water Board Llantarnam,2023-06-16T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.32
532545,Water Board Llantarnam,2023-06-16T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
532545,Water Board Llantarnam,2023-06-16T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
532545,Water Board Llantarnam,2023-06-16T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.5
532545,Water Board Llantarnam,2023-06-16T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.7
532545,Water Board Llantarnam,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.61
532545,Water Board Llantarnam,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
532545,Water Board Llantarnam,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.56
532545,Water Board Llantarnam,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.78
532545,Water Board Llantarnam,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.93
532545,Water Board Llantarnam,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.5
532545,Water Board Llantarnam,2023-06-16T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,25.9
532545,Water Board Llantarnam,2023-06-16T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
532545,Water Board Llantarnam,2023-06-16T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,28.8
532545,Water Board Llantarnam,2023-06-16T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,31.2
532545,Water Board Llantarnam,2023-06-16T22:30:00.000+00:00,transformer,,Temperature,C,34.6
532545,Water Board Llantarnam,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
532545,Water Board Llantarnam,2023-06-16T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.13
532545,Water Board Llantarnam,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
532545,Water Board Llantarnam,2023-06-16T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
532545,Water Board Llantarnam,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
532545,Water Board Llantarnam,2023-06-16T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
532545,Water Board Llantarnam,2023-06-16T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
532545,Water Board Llantarnam,2023-06-16T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
532545,Water Board Llantarnam,2023-06-16T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
532545,Water Board Llantarnam,2023-06-16T22:30:00.000+00:00,busbar,,L3 Active Power,kW,6.32
532545,Water Board Llantarnam,2023-06-16T22:30:00.000+00:00,busbar,,L2 Active Power,kW,15.39
532545,Water Board Llantarnam,2023-06-16T22:30:00.000+00:00,busbar,,L1 Active Power,kW,12.82
532545,Water Board Llantarnam,2023-06-16T22:30:00.000+00:00,busbar,,N Current (RMS),A,42.2
532545,Water Board Llantarnam,2023-06-16T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
532545,Water Board Llantarnam,2023-06-16T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
532545,Water Board Llantarnam,2023-06-16T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,53.7
532545,Water Board Llantarnam,2023-06-16T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
532545,Water Board Llantarnam,2023-06-16T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
532545,Water Board Llantarnam,2023-06-16T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
532545,Water Board Llantarnam,2023-06-16T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.55
532545,Water Board Llantarnam,2023-06-16T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.68
532545,Water Board Llantarnam,2023-06-16T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.41
532545,Water Board Llantarnam,2023-06-16T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.4
532545,Water Board Llantarnam,2023-06-16T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
532545,Water Board Llantarnam,2023-06-16T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.3
532545,Water Board Llantarnam,2023-06-16T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
532545,Water Board Llantarnam,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.57
532545,Water Board Llantarnam,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.37
532545,Water Board Llantarnam,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.59
532545,Water Board Llantarnam,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
532545,Water Board Llantarnam,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,6.58
532545,Water Board Llantarnam,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.96
532545,Water Board Llantarnam,2023-06-16T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
532545,Water Board Llantarnam,2023-06-16T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
532545,Water Board Llantarnam,2023-06-16T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,27.3
532545,Water Board Llantarnam,2023-06-16T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
532545,Water Board Llantarnam,2023-06-16T22:20:00.000+00:00,transformer,,Temperature,C,34.6
532545,Water Board Llantarnam,2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
532545,Water Board Llantarnam,2023-06-16T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
532545,Water Board Llantarnam,2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
532545,Water Board Llantarnam,2023-06-16T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.19
532545,Water Board Llantarnam,2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
532545,Water Board Llantarnam,2023-06-16T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
532545,Water Board Llantarnam,2023-06-16T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
532545,Water Board Llantarnam,2023-06-16T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
532545,Water Board Llantarnam,2023-06-16T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.96
532545,Water Board Llantarnam,2023-06-16T22:20:00.000+00:00,busbar,,L3 Active Power,kW,8.42
532545,Water Board Llantarnam,2023-06-16T22:20:00.000+00:00,busbar,,L2 Active Power,kW,14.26
532545,Water Board Llantarnam,2023-06-16T22:20:00.000+00:00,busbar,,L1 Active Power,kW,11.37
532545,Water Board Llantarnam,2023-06-16T22:20:00.000+00:00,busbar,,N Current (RMS),A,29.4
532545,Water Board Llantarnam,2023-06-16T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.6
532545,Water Board Llantarnam,2023-06-16T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
532545,Water Board Llantarnam,2023-06-16T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.2
532545,Water Board Llantarnam,2023-06-16T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
532545,Water Board Llantarnam,2023-06-16T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
532545,Water Board Llantarnam,2023-06-16T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.69
532545,Water Board Llantarnam,2023-06-16T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.42
532545,Water Board Llantarnam,2023-06-16T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.35
532545,Water Board Llantarnam,2023-06-16T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.77
532545,Water Board Llantarnam,2023-06-16T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
532545,Water Board Llantarnam,2023-06-16T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.1
532545,Water Board Llantarnam,2023-06-16T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.1
532545,Water Board Llantarnam,2023-06-16T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.1
532545,Water Board Llantarnam,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
532545,Water Board Llantarnam,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
532545,Water Board Llantarnam,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
532545,Water Board Llantarnam,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.96
532545,Water Board Llantarnam,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.8
532545,Water Board Llantarnam,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.65
532545,Water Board Llantarnam,2023-06-16T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
532545,Water Board Llantarnam,2023-06-16T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.5
532545,Water Board Llantarnam,2023-06-16T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,20.7
532545,Water Board Llantarnam,2023-06-16T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.7
532545,Water Board Llantarnam,2023-06-16T22:10:00.000+00:00,transformer,,Temperature,C,34.7
532545,Water Board Llantarnam,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.93
532545,Water Board Llantarnam,2023-06-16T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
532545,Water Board Llantarnam,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
532545,Water Board Llantarnam,2023-06-16T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
532545,Water Board Llantarnam,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
532545,Water Board Llantarnam,2023-06-16T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.23
532545,Water Board Llantarnam,2023-06-16T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
532545,Water Board Llantarnam,2023-06-16T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
532545,Water Board Llantarnam,2023-06-16T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
532545,Water Board Llantarnam,2023-06-16T22:10:00.000+00:00,busbar,,L3 Active Power,kW,6.38
532545,Water Board Llantarnam,2023-06-16T22:10:00.000+00:00,busbar,,L2 Active Power,kW,12.15
532545,Water Board Llantarnam,2023-06-16T22:10:00.000+00:00,busbar,,L1 Active Power,kW,10.42
532545,Water Board Llantarnam,2023-06-16T22:10:00.000+00:00,busbar,,N Current (RMS),A,31.1
532545,Water Board Llantarnam,2023-06-16T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
532545,Water Board Llantarnam,2023-06-16T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,52.2
532545,Water Board Llantarnam,2023-06-16T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
532545,Water Board Llantarnam,2023-06-16T22:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.59
532545,Water Board Llantarnam,2023-06-16T22:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
532545,Water Board Llantarnam,2023-06-16T22:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
532545,Water Board Llantarnam,2023-06-16T22:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.74
532545,Water Board Llantarnam,2023-06-16T22:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.54
532545,Water Board Llantarnam,2023-06-16T22:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.34
532545,Water Board Llantarnam,2023-06-16T22:00:00.000+00:00,feeder,20.0,N Current (RMS),A,16.7
532545,Water Board Llantarnam,2023-06-16T22:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.8
532545,Water Board Llantarnam,2023-06-16T22:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
532545,Water Board Llantarnam,2023-06-16T22:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.5
532545,Water Board Llantarnam,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.53
532545,Water Board Llantarnam,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
532545,Water Board Llantarnam,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.69
532545,Water Board Llantarnam,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
532545,Water Board Llantarnam,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.14
532545,Water Board Llantarnam,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.57
532545,Water Board Llantarnam,2023-06-16T22:00:00.000+00:00,feeder,10.0,N Current (RMS),A,16.1
532545,Water Board Llantarnam,2023-06-16T22:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
532545,Water Board Llantarnam,2023-06-16T22:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
532545,Water Board Llantarnam,2023-06-16T22:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.4
532545,Water Board Llantarnam,2023-06-16T22:00:00.000+00:00,transformer,,Temperature,C,34.8
532545,Water Board Llantarnam,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
532545,Water Board Llantarnam,2023-06-16T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.41
532545,Water Board Llantarnam,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
532545,Water Board Llantarnam,2023-06-16T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
532545,Water Board Llantarnam,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
532545,Water Board Llantarnam,2023-06-16T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
532545,Water Board Llantarnam,2023-06-16T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
532545,Water Board Llantarnam,2023-06-16T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.26
532545,Water Board Llantarnam,2023-06-16T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
532545,Water Board Llantarnam,2023-06-16T22:00:00.000+00:00,busbar,,L3 Active Power,kW,7.64
532545,Water Board Llantarnam,2023-06-16T22:00:00.000+00:00,busbar,,L2 Active Power,kW,11.68
532545,Water Board Llantarnam,2023-06-16T22:00:00.000+00:00,busbar,,L1 Active Power,kW,10.91
532545,Water Board Llantarnam,2023-06-16T22:00:00.000+00:00,busbar,,N Current (RMS),A,27.5
532545,Water Board Llantarnam,2023-06-16T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
532545,Water Board Llantarnam,2023-06-16T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
532545,Water Board Llantarnam,2023-06-16T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
532545,Water Board Llantarnam,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.56
532545,Water Board Llantarnam,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
532545,Water Board Llantarnam,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
532545,Water Board Llantarnam,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.99
532545,Water Board Llantarnam,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.52
532545,Water Board Llantarnam,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.74
532545,Water Board Llantarnam,2023-06-16T21:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.5
532545,Water Board Llantarnam,2023-06-16T21:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,34.6
532545,Water Board Llantarnam,2023-06-16T21:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.0
532545,Water Board Llantarnam,2023-06-16T21:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
532545,Water Board Llantarnam,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.55
532545,Water Board Llantarnam,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
532545,Water Board Llantarnam,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.64
532545,Water Board Llantarnam,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
532545,Water Board Llantarnam,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.14
532545,Water Board Llantarnam,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.4
532545,Water Board Llantarnam,2023-06-16T21:50:00.000+00:00,feeder,10.0,N Current (RMS),A,19.8
532545,Water Board Llantarnam,2023-06-16T21:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
532545,Water Board Llantarnam,2023-06-16T21:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.4
532545,Water Board Llantarnam,2023-06-16T21:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
532545,Water Board Llantarnam,2023-06-16T21:50:00.000+00:00,transformer,,Temperature,C,35.0
532545,Water Board Llantarnam,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
532545,Water Board Llantarnam,2023-06-16T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
532545,Water Board Llantarnam,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
532545,Water Board Llantarnam,2023-06-16T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
532545,Water Board Llantarnam,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.35
532545,Water Board Llantarnam,2023-06-16T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.38
532545,Water Board Llantarnam,2023-06-16T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
532545,Water Board Llantarnam,2023-06-16T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
532545,Water Board Llantarnam,2023-06-16T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
532545,Water Board Llantarnam,2023-06-16T21:50:00.000+00:00,busbar,,L3 Active Power,kW,9.91
532545,Water Board Llantarnam,2023-06-16T21:50:00.000+00:00,busbar,,L2 Active Power,kW,11.66
532545,Water Board Llantarnam,2023-06-16T21:50:00.000+00:00,busbar,,L1 Active Power,kW,12.15
532545,Water Board Llantarnam,2023-06-16T21:50:00.000+00:00,busbar,,N Current (RMS),A,26.1
532545,Water Board Llantarnam,2023-06-16T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
532545,Water Board Llantarnam,2023-06-16T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
532545,Water Board Llantarnam,2023-06-16T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,51.7
532545,Water Board Llantarnam,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
532545,Water Board Llantarnam,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
532545,Water Board Llantarnam,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
532545,Water Board Llantarnam,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.29
532545,Water Board Llantarnam,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.7
532545,Water Board Llantarnam,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.22
532545,Water Board Llantarnam,2023-06-16T21:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
532545,Water Board Llantarnam,2023-06-16T21:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.2
532545,Water Board Llantarnam,2023-06-16T21:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
532545,Water Board Llantarnam,2023-06-16T21:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.6
532545,Water Board Llantarnam,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.56
532545,Water Board Llantarnam,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.54
532545,Water Board Llantarnam,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
532545,Water Board Llantarnam,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.92
532545,Water Board Llantarnam,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.28
532545,Water Board Llantarnam,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.63
532545,Water Board Llantarnam,2023-06-16T21:40:00.000+00:00,feeder,10.0,N Current (RMS),A,24.7
532545,Water Board Llantarnam,2023-06-16T21:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
532545,Water Board Llantarnam,2023-06-16T21:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.3
532545,Water Board Llantarnam,2023-06-16T21:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,32.0
532545,Water Board Llantarnam,2023-06-16T21:40:00.000+00:00,transformer,,Temperature,C,35.0
532545,Water Board Llantarnam,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
532545,Water Board Llantarnam,2023-06-16T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
532545,Water Board Llantarnam,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
532545,Water Board Llantarnam,2023-06-16T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
532545,Water Board Llantarnam,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
532545,Water Board Llantarnam,2023-06-16T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
532545,Water Board Llantarnam,2023-06-16T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
532545,Water Board Llantarnam,2023-06-16T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
532545,Water Board Llantarnam,2023-06-16T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.66
532545,Water Board Llantarnam,2023-06-16T21:40:00.000+00:00,busbar,,L3 Active Power,kW,11.21
532545,Water Board Llantarnam,2023-06-16T21:40:00.000+00:00,busbar,,L2 Active Power,kW,11.98
532545,Water Board Llantarnam,2023-06-16T21:40:00.000+00:00,busbar,,L1 Active Power,kW,14.85
532545,Water Board Llantarnam,2023-06-16T21:40:00.000+00:00,busbar,,N Current (RMS),A,29.6
532545,Water Board Llantarnam,2023-06-16T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
532545,Water Board Llantarnam,2023-06-16T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.6
532545,Water Board Llantarnam,2023-06-16T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,63.0
532545,Water Board Llantarnam,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
532545,Water Board Llantarnam,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
532545,Water Board Llantarnam,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
532545,Water Board Llantarnam,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.74
532545,Water Board Llantarnam,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.61
532545,Water Board Llantarnam,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.41
532545,Water Board Llantarnam,2023-06-16T21:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
532545,Water Board Llantarnam,2023-06-16T21:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.2
532545,Water Board Llantarnam,2023-06-16T21:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
532545,Water Board Llantarnam,2023-06-16T21:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.6
532545,Water Board Llantarnam,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
532545,Water Board Llantarnam,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
532545,Water Board Llantarnam,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.65
532545,Water Board Llantarnam,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
532545,Water Board Llantarnam,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,7.07
532545,Water Board Llantarnam,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.7
532545,Water Board Llantarnam,2023-06-16T21:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.0
532545,Water Board Llantarnam,2023-06-16T21:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
532545,Water Board Llantarnam,2023-06-16T21:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,29.8
532545,Water Board Llantarnam,2023-06-16T21:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
532545,Water Board Llantarnam,2023-06-16T21:30:00.000+00:00,transformer,,Temperature,C,35.1
532545,Water Board Llantarnam,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
532545,Water Board Llantarnam,2023-06-16T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.72
532545,Water Board Llantarnam,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
532545,Water Board Llantarnam,2023-06-16T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.98
532545,Water Board Llantarnam,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
532545,Water Board Llantarnam,2023-06-16T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
532545,Water Board Llantarnam,2023-06-16T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
532545,Water Board Llantarnam,2023-06-16T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
532545,Water Board Llantarnam,2023-06-16T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
532545,Water Board Llantarnam,2023-06-16T21:30:00.000+00:00,busbar,,L3 Active Power,kW,9.65
532545,Water Board Llantarnam,2023-06-16T21:30:00.000+00:00,busbar,,L2 Active Power,kW,14.68
532545,Water Board Llantarnam,2023-06-16T21:30:00.000+00:00,busbar,,L1 Active Power,kW,15.12
532545,Water Board Llantarnam,2023-06-16T21:30:00.000+00:00,busbar,,N Current (RMS),A,35.4
532545,Water Board Llantarnam,2023-06-16T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.2
532545,Water Board Llantarnam,2023-06-16T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.5
532545,Water Board Llantarnam,2023-06-16T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
532545,Water Board Llantarnam,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
532545,Water Board Llantarnam,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.2
532545,Water Board Llantarnam,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
532545,Water Board Llantarnam,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.2
532545,Water Board Llantarnam,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.55
532545,Water Board Llantarnam,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.23
532545,Water Board Llantarnam,2023-06-16T21:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
532545,Water Board Llantarnam,2023-06-16T21:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
532545,Water Board Llantarnam,2023-06-16T21:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.3
532545,Water Board Llantarnam,2023-06-16T21:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.3
532545,Water Board Llantarnam,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
532545,Water Board Llantarnam,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
532545,Water Board Llantarnam,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.66
532545,Water Board Llantarnam,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.01
532545,Water Board Llantarnam,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.31
532545,Water Board Llantarnam,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.57
532545,Water Board Llantarnam,2023-06-16T21:20:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
532545,Water Board Llantarnam,2023-06-16T21:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
532545,Water Board Llantarnam,2023-06-16T21:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
532545,Water Board Llantarnam,2023-06-16T21:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
532545,Water Board Llantarnam,2023-06-16T21:20:00.000+00:00,transformer,,Temperature,C,35.2
532545,Water Board Llantarnam,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
532545,Water Board Llantarnam,2023-06-16T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
532545,Water Board Llantarnam,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
532545,Water Board Llantarnam,2023-06-16T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
532545,Water Board Llantarnam,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
532545,Water Board Llantarnam,2023-06-16T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.55
532545,Water Board Llantarnam,2023-06-16T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
532545,Water Board Llantarnam,2023-06-16T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
532545,Water Board Llantarnam,2023-06-16T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
532545,Water Board Llantarnam,2023-06-16T21:20:00.000+00:00,busbar,,L3 Active Power,kW,10.22
532545,Water Board Llantarnam,2023-06-16T21:20:00.000+00:00,busbar,,L2 Active Power,kW,11.86
532545,Water Board Llantarnam,2023-06-16T21:20:00.000+00:00,busbar,,L1 Active Power,kW,15.8
532545,Water Board Llantarnam,2023-06-16T21:20:00.000+00:00,busbar,,N Current (RMS),A,34.9
532545,Water Board Llantarnam,2023-06-16T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
532545,Water Board Llantarnam,2023-06-16T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,51.3
532545,Water Board Llantarnam,2023-06-16T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,67.1
532545,Water Board Llantarnam,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
532545,Water Board Llantarnam,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
532545,Water Board Llantarnam,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
532545,Water Board Llantarnam,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.2
532545,Water Board Llantarnam,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.29
532545,Water Board Llantarnam,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.35
532545,Water Board Llantarnam,2023-06-16T21:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
532545,Water Board Llantarnam,2023-06-16T21:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.4
532545,Water Board Llantarnam,2023-06-16T21:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
532545,Water Board Llantarnam,2023-06-16T21:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.0
532545,Water Board Llantarnam,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.4
532545,Water Board Llantarnam,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
532545,Water Board Llantarnam,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.63
532545,Water Board Llantarnam,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.02
532545,Water Board Llantarnam,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.48
532545,Water Board Llantarnam,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.53
532545,Water Board Llantarnam,2023-06-16T21:10:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
532545,Water Board Llantarnam,2023-06-16T21:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.6
532545,Water Board Llantarnam,2023-06-16T21:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.9
532545,Water Board Llantarnam,2023-06-16T21:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.3
532545,Water Board Llantarnam,2023-06-16T21:10:00.000+00:00,transformer,,Temperature,C,35.3
532545,Water Board Llantarnam,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
532545,Water Board Llantarnam,2023-06-16T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
532545,Water Board Llantarnam,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.23
532545,Water Board Llantarnam,2023-06-16T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
532545,Water Board Llantarnam,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
532545,Water Board Llantarnam,2023-06-16T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
532545,Water Board Llantarnam,2023-06-16T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
532545,Water Board Llantarnam,2023-06-16T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
532545,Water Board Llantarnam,2023-06-16T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
532545,Water Board Llantarnam,2023-06-16T21:10:00.000+00:00,busbar,,L3 Active Power,kW,8.22
532545,Water Board Llantarnam,2023-06-16T21:10:00.000+00:00,busbar,,L2 Active Power,kW,11.77
532545,Water Board Llantarnam,2023-06-16T21:10:00.000+00:00,busbar,,L1 Active Power,kW,14.88
532545,Water Board Llantarnam,2023-06-16T21:10:00.000+00:00,busbar,,N Current (RMS),A,37.2
532545,Water Board Llantarnam,2023-06-16T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.7
532545,Water Board Llantarnam,2023-06-16T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,51.0
532545,Water Board Llantarnam,2023-06-16T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
532545,Water Board Llantarnam,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
532545,Water Board Llantarnam,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.32
532545,Water Board Llantarnam,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
532545,Water Board Llantarnam,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.43
532545,Water Board Llantarnam,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.79
532545,Water Board Llantarnam,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.66
532545,Water Board Llantarnam,2023-06-16T21:00:00.000+00:00,feeder,20.0,N Current (RMS),A,26.9
532545,Water Board Llantarnam,2023-06-16T21:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
532545,Water Board Llantarnam,2023-06-16T21:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,42.4
532545,Water Board Llantarnam,2023-06-16T21:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,38.4
532545,Water Board Llantarnam,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
532545,Water Board Llantarnam,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.44
532545,Water Board Llantarnam,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.74
532545,Water Board Llantarnam,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,2.38
532545,Water Board Llantarnam,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.99
532545,Water Board Llantarnam,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.57
532545,Water Board Llantarnam,2023-06-16T21:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.9
532545,Water Board Llantarnam,2023-06-16T21:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,10.1
532545,Water Board Llantarnam,2023-06-16T21:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,21.0
532545,Water Board Llantarnam,2023-06-16T21:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.0
532545,Water Board Llantarnam,2023-06-16T21:00:00.000+00:00,transformer,,Temperature,C,35.4
532545,Water Board Llantarnam,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
532545,Water Board Llantarnam,2023-06-16T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
532545,Water Board Llantarnam,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
532545,Water Board Llantarnam,2023-06-16T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
532545,Water Board Llantarnam,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
532545,Water Board Llantarnam,2023-06-16T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.33
532545,Water Board Llantarnam,2023-06-16T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
532545,Water Board Llantarnam,2023-06-16T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
532545,Water Board Llantarnam,2023-06-16T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
532545,Water Board Llantarnam,2023-06-16T21:00:00.000+00:00,busbar,,L3 Active Power,kW,6.8
532545,Water Board Llantarnam,2023-06-16T21:00:00.000+00:00,busbar,,L2 Active Power,kW,14.78
532545,Water Board Llantarnam,2023-06-16T21:00:00.000+00:00,busbar,,L1 Active Power,kW,15.23
532545,Water Board Llantarnam,2023-06-16T21:00:00.000+00:00,busbar,,N Current (RMS),A,44.6
532545,Water Board Llantarnam,2023-06-16T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,29.4
532545,Water Board Llantarnam,2023-06-16T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
532545,Water Board Llantarnam,2023-06-16T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,64.9
532545,Water Board Llantarnam,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
532545,Water Board Llantarnam,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.4
532545,Water Board Llantarnam,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.56
532545,Water Board Llantarnam,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.63
532545,Water Board Llantarnam,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.4
532545,Water Board Llantarnam,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.42
532545,Water Board Llantarnam,2023-06-16T20:50:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
532545,Water Board Llantarnam,2023-06-16T20:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
532545,Water Board Llantarnam,2023-06-16T20:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.2
532545,Water Board Llantarnam,2023-06-16T20:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.5
532545,Water Board Llantarnam,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
532545,Water Board Llantarnam,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
532545,Water Board Llantarnam,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.88
532545,Water Board Llantarnam,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.93
532545,Water Board Llantarnam,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.55
532545,Water Board Llantarnam,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.47
532545,Water Board Llantarnam,2023-06-16T20:50:00.000+00:00,feeder,10.0,N Current (RMS),A,20.6
532545,Water Board Llantarnam,2023-06-16T20:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.4
532545,Water Board Llantarnam,2023-06-16T20:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.3
532545,Water Board Llantarnam,2023-06-16T20:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.9
532545,Water Board Llantarnam,2023-06-16T20:50:00.000+00:00,transformer,,Temperature,C,35.5
532545,Water Board Llantarnam,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
532545,Water Board Llantarnam,2023-06-16T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
532545,Water Board Llantarnam,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
532545,Water Board Llantarnam,2023-06-16T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
532545,Water Board Llantarnam,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
532545,Water Board Llantarnam,2023-06-16T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
532545,Water Board Llantarnam,2023-06-16T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
532545,Water Board Llantarnam,2023-06-16T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
532545,Water Board Llantarnam,2023-06-16T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
532545,Water Board Llantarnam,2023-06-16T20:50:00.000+00:00,busbar,,L3 Active Power,kW,6.55
532545,Water Board Llantarnam,2023-06-16T20:50:00.000+00:00,busbar,,L2 Active Power,kW,11.95
532545,Water Board Llantarnam,2023-06-16T20:50:00.000+00:00,busbar,,L1 Active Power,kW,15.89
532545,Water Board Llantarnam,2023-06-16T20:50:00.000+00:00,busbar,,N Current (RMS),A,46.7
532545,Water Board Llantarnam,2023-06-16T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
532545,Water Board Llantarnam,2023-06-16T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,51.9
532545,Water Board Llantarnam,2023-06-16T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
532545,Water Board Llantarnam,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
532545,Water Board Llantarnam,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.33
532545,Water Board Llantarnam,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
532545,Water Board Llantarnam,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.54
532545,Water Board Llantarnam,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.13
532545,Water Board Llantarnam,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.24
532545,Water Board Llantarnam,2023-06-16T20:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.0
532545,Water Board Llantarnam,2023-06-16T20:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
532545,Water Board Llantarnam,2023-06-16T20:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.2
532545,Water Board Llantarnam,2023-06-16T20:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.5
532545,Water Board Llantarnam,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.17
532545,Water Board Llantarnam,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
532545,Water Board Llantarnam,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.99
532545,Water Board Llantarnam,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.17
532545,Water Board Llantarnam,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.29
532545,Water Board Llantarnam,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.89
532545,Water Board Llantarnam,2023-06-16T20:40:00.000+00:00,feeder,10.0,N Current (RMS),A,22.0
532545,Water Board Llantarnam,2023-06-16T20:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
532545,Water Board Llantarnam,2023-06-16T20:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.7
532545,Water Board Llantarnam,2023-06-16T20:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.5
532545,Water Board Llantarnam,2023-06-16T20:40:00.000+00:00,transformer,,Temperature,C,35.6
532545,Water Board Llantarnam,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
532545,Water Board Llantarnam,2023-06-16T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.76
532545,Water Board Llantarnam,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
532545,Water Board Llantarnam,2023-06-16T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
532545,Water Board Llantarnam,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
532545,Water Board Llantarnam,2023-06-16T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
532545,Water Board Llantarnam,2023-06-16T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
