Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532545,Water Board Llantarnam,2023-06-16T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
532545,Water Board Llantarnam,2023-06-16T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
532545,Water Board Llantarnam,2023-06-16T20:40:00.000+00:00,busbar,,L3 Active Power,kW,5.71
532545,Water Board Llantarnam,2023-06-16T20:40:00.000+00:00,busbar,,L2 Active Power,kW,12.42
532545,Water Board Llantarnam,2023-06-16T20:40:00.000+00:00,busbar,,L1 Active Power,kW,15.13
532545,Water Board Llantarnam,2023-06-16T20:40:00.000+00:00,busbar,,N Current (RMS),A,47.7
532545,Water Board Llantarnam,2023-06-16T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.1
532545,Water Board Llantarnam,2023-06-16T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.1
532545,Water Board Llantarnam,2023-06-16T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
532545,Water Board Llantarnam,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.01
532545,Water Board Llantarnam,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
532545,Water Board Llantarnam,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
532545,Water Board Llantarnam,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.1
532545,Water Board Llantarnam,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.61
532545,Water Board Llantarnam,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.27
532545,Water Board Llantarnam,2023-06-16T20:30:00.000+00:00,feeder,20.0,N Current (RMS),A,29.7
532545,Water Board Llantarnam,2023-06-16T20:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.7
532545,Water Board Llantarnam,2023-06-16T20:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.1
532545,Water Board Llantarnam,2023-06-16T20:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.6
532545,Water Board Llantarnam,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
532545,Water Board Llantarnam,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.1
532545,Water Board Llantarnam,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.04
532545,Water Board Llantarnam,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.01
532545,Water Board Llantarnam,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.43
532545,Water Board Llantarnam,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.59
532545,Water Board Llantarnam,2023-06-16T20:30:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
532545,Water Board Llantarnam,2023-06-16T20:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
532545,Water Board Llantarnam,2023-06-16T20:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.8
532545,Water Board Llantarnam,2023-06-16T20:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
532545,Water Board Llantarnam,2023-06-16T20:30:00.000+00:00,transformer,,Temperature,C,35.7
532545,Water Board Llantarnam,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
532545,Water Board Llantarnam,2023-06-16T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
532545,Water Board Llantarnam,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
532545,Water Board Llantarnam,2023-06-16T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.45
532545,Water Board Llantarnam,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
532545,Water Board Llantarnam,2023-06-16T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.1
532545,Water Board Llantarnam,2023-06-16T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
532545,Water Board Llantarnam,2023-06-16T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
532545,Water Board Llantarnam,2023-06-16T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
532545,Water Board Llantarnam,2023-06-16T20:30:00.000+00:00,busbar,,L3 Active Power,kW,7.12
532545,Water Board Llantarnam,2023-06-16T20:30:00.000+00:00,busbar,,L2 Active Power,kW,13.04
532545,Water Board Llantarnam,2023-06-16T20:30:00.000+00:00,busbar,,L1 Active Power,kW,16.86
532545,Water Board Llantarnam,2023-06-16T20:30:00.000+00:00,busbar,,N Current (RMS),A,48.5
532545,Water Board Llantarnam,2023-06-16T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
532545,Water Board Llantarnam,2023-06-16T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,56.3
532545,Water Board Llantarnam,2023-06-16T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,71.5
532545,Water Board Llantarnam,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
532545,Water Board Llantarnam,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
532545,Water Board Llantarnam,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.09
532545,Water Board Llantarnam,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.28
532545,Water Board Llantarnam,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.78
532545,Water Board Llantarnam,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.05
532545,Water Board Llantarnam,2023-06-16T20:20:00.000+00:00,feeder,20.0,N Current (RMS),A,25.9
532545,Water Board Llantarnam,2023-06-16T20:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
532545,Water Board Llantarnam,2023-06-16T20:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.6
532545,Water Board Llantarnam,2023-06-16T20:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,47.7
532545,Water Board Llantarnam,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
532545,Water Board Llantarnam,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
532545,Water Board Llantarnam,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.05
532545,Water Board Llantarnam,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
532545,Water Board Llantarnam,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.22
532545,Water Board Llantarnam,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.5
532545,Water Board Llantarnam,2023-06-16T20:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.4
532545,Water Board Llantarnam,2023-06-16T20:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
532545,Water Board Llantarnam,2023-06-16T20:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,22.1
532545,Water Board Llantarnam,2023-06-16T20:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.6
532545,Water Board Llantarnam,2023-06-16T20:20:00.000+00:00,transformer,,Temperature,C,35.8
532545,Water Board Llantarnam,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
532545,Water Board Llantarnam,2023-06-16T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
532545,Water Board Llantarnam,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
532545,Water Board Llantarnam,2023-06-16T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
532545,Water Board Llantarnam,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
532545,Water Board Llantarnam,2023-06-16T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
532545,Water Board Llantarnam,2023-06-16T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
532545,Water Board Llantarnam,2023-06-16T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
532545,Water Board Llantarnam,2023-06-16T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
532545,Water Board Llantarnam,2023-06-16T20:20:00.000+00:00,busbar,,L3 Active Power,kW,7.93
532545,Water Board Llantarnam,2023-06-16T20:20:00.000+00:00,busbar,,L2 Active Power,kW,14.0
532545,Water Board Llantarnam,2023-06-16T20:20:00.000+00:00,busbar,,L1 Active Power,kW,15.55
532545,Water Board Llantarnam,2023-06-16T20:20:00.000+00:00,busbar,,N Current (RMS),A,42.2
532545,Water Board Llantarnam,2023-06-16T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.4
532545,Water Board Llantarnam,2023-06-16T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
532545,Water Board Llantarnam,2023-06-16T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.2
532545,Water Board Llantarnam,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
532545,Water Board Llantarnam,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.05
532545,Water Board Llantarnam,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.49
532545,Water Board Llantarnam,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.1
532545,Water Board Llantarnam,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.37
532545,Water Board Llantarnam,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.43
532545,Water Board Llantarnam,2023-06-16T20:10:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
532545,Water Board Llantarnam,2023-06-16T20:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,31.7
532545,Water Board Llantarnam,2023-06-16T20:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.8
532545,Water Board Llantarnam,2023-06-16T20:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.5
532545,Water Board Llantarnam,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
532545,Water Board Llantarnam,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
532545,Water Board Llantarnam,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.2
532545,Water Board Llantarnam,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.68
532545,Water Board Llantarnam,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.73
532545,Water Board Llantarnam,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.4
532545,Water Board Llantarnam,2023-06-16T20:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.2
532545,Water Board Llantarnam,2023-06-16T20:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
532545,Water Board Llantarnam,2023-06-16T20:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
532545,Water Board Llantarnam,2023-06-16T20:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.5
532545,Water Board Llantarnam,2023-06-16T20:10:00.000+00:00,transformer,,Temperature,C,35.9
532545,Water Board Llantarnam,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
532545,Water Board Llantarnam,2023-06-16T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.68
532545,Water Board Llantarnam,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
532545,Water Board Llantarnam,2023-06-16T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.0
532545,Water Board Llantarnam,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
532545,Water Board Llantarnam,2023-06-16T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
532545,Water Board Llantarnam,2023-06-16T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
532545,Water Board Llantarnam,2023-06-16T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
532545,Water Board Llantarnam,2023-06-16T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.29
532545,Water Board Llantarnam,2023-06-16T20:10:00.000+00:00,busbar,,L3 Active Power,kW,7.78
532545,Water Board Llantarnam,2023-06-16T20:10:00.000+00:00,busbar,,L2 Active Power,kW,11.11
532545,Water Board Llantarnam,2023-06-16T20:10:00.000+00:00,busbar,,L1 Active Power,kW,13.82
532545,Water Board Llantarnam,2023-06-16T20:10:00.000+00:00,busbar,,N Current (RMS),A,36.8
532545,Water Board Llantarnam,2023-06-16T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
532545,Water Board Llantarnam,2023-06-16T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,48.3
532545,Water Board Llantarnam,2023-06-16T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,59.2
532545,Water Board Llantarnam,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
532545,Water Board Llantarnam,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
532545,Water Board Llantarnam,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.84
532545,Water Board Llantarnam,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.01
532545,Water Board Llantarnam,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.07
532545,Water Board Llantarnam,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.18
532545,Water Board Llantarnam,2023-06-16T20:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
532545,Water Board Llantarnam,2023-06-16T20:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,38.5
532545,Water Board Llantarnam,2023-06-16T20:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.9
532545,Water Board Llantarnam,2023-06-16T20:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.6
532545,Water Board Llantarnam,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
532545,Water Board Llantarnam,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
532545,Water Board Llantarnam,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.21
532545,Water Board Llantarnam,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.7
532545,Water Board Llantarnam,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.14
532545,Water Board Llantarnam,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.42
532545,Water Board Llantarnam,2023-06-16T20:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
532545,Water Board Llantarnam,2023-06-16T20:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
532545,Water Board Llantarnam,2023-06-16T20:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
532545,Water Board Llantarnam,2023-06-16T20:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
532545,Water Board Llantarnam,2023-06-16T20:00:00.000+00:00,transformer,,Temperature,C,36.0
532545,Water Board Llantarnam,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
532545,Water Board Llantarnam,2023-06-16T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.22
532545,Water Board Llantarnam,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
532545,Water Board Llantarnam,2023-06-16T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.49
532545,Water Board Llantarnam,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
532545,Water Board Llantarnam,2023-06-16T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
532545,Water Board Llantarnam,2023-06-16T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
532545,Water Board Llantarnam,2023-06-16T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
532545,Water Board Llantarnam,2023-06-16T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
532545,Water Board Llantarnam,2023-06-16T20:00:00.000+00:00,busbar,,L3 Active Power,kW,9.71
532545,Water Board Llantarnam,2023-06-16T20:00:00.000+00:00,busbar,,L2 Active Power,kW,13.21
532545,Water Board Llantarnam,2023-06-16T20:00:00.000+00:00,busbar,,L1 Active Power,kW,12.6
532545,Water Board Llantarnam,2023-06-16T20:00:00.000+00:00,busbar,,N Current (RMS),A,28.9
532545,Water Board Llantarnam,2023-06-16T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.4
532545,Water Board Llantarnam,2023-06-16T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.9
532545,Water Board Llantarnam,2023-06-16T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.1
532545,Water Board Llantarnam,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
532545,Water Board Llantarnam,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.21
532545,Water Board Llantarnam,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.67
532545,Water Board Llantarnam,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.17
532545,Water Board Llantarnam,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.09
532545,Water Board Llantarnam,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.41
532545,Water Board Llantarnam,2023-06-16T19:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
532545,Water Board Llantarnam,2023-06-16T19:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.1
532545,Water Board Llantarnam,2023-06-16T19:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.8
532545,Water Board Llantarnam,2023-06-16T19:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.3
532545,Water Board Llantarnam,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.16
532545,Water Board Llantarnam,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
532545,Water Board Llantarnam,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.14
532545,Water Board Llantarnam,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.66
532545,Water Board Llantarnam,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.42
532545,Water Board Llantarnam,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.4
532545,Water Board Llantarnam,2023-06-16T19:50:00.000+00:00,feeder,10.0,N Current (RMS),A,23.1
532545,Water Board Llantarnam,2023-06-16T19:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
532545,Water Board Llantarnam,2023-06-16T19:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.1
532545,Water Board Llantarnam,2023-06-16T19:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.3
532545,Water Board Llantarnam,2023-06-16T19:50:00.000+00:00,transformer,,Temperature,C,36.1
532545,Water Board Llantarnam,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
532545,Water Board Llantarnam,2023-06-16T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.3
532545,Water Board Llantarnam,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
532545,Water Board Llantarnam,2023-06-16T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
532545,Water Board Llantarnam,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
532545,Water Board Llantarnam,2023-06-16T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
532545,Water Board Llantarnam,2023-06-16T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
532545,Water Board Llantarnam,2023-06-16T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
532545,Water Board Llantarnam,2023-06-16T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
532545,Water Board Llantarnam,2023-06-16T19:50:00.000+00:00,busbar,,L3 Active Power,kW,6.82
532545,Water Board Llantarnam,2023-06-16T19:50:00.000+00:00,busbar,,L2 Active Power,kW,14.51
532545,Water Board Llantarnam,2023-06-16T19:50:00.000+00:00,busbar,,L1 Active Power,kW,11.81
532545,Water Board Llantarnam,2023-06-16T19:50:00.000+00:00,busbar,,N Current (RMS),A,39.2
532545,Water Board Llantarnam,2023-06-16T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.0
532545,Water Board Llantarnam,2023-06-16T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,62.2
532545,Water Board Llantarnam,2023-06-16T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
532545,Water Board Llantarnam,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
532545,Water Board Llantarnam,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.25
532545,Water Board Llantarnam,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
532545,Water Board Llantarnam,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.42
532545,Water Board Llantarnam,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.92
532545,Water Board Llantarnam,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.98
532545,Water Board Llantarnam,2023-06-16T19:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.7
532545,Water Board Llantarnam,2023-06-16T19:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
532545,Water Board Llantarnam,2023-06-16T19:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.4
532545,Water Board Llantarnam,2023-06-16T19:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.4
532545,Water Board Llantarnam,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
532545,Water Board Llantarnam,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
532545,Water Board Llantarnam,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.03
532545,Water Board Llantarnam,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.65
532545,Water Board Llantarnam,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.36
532545,Water Board Llantarnam,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.08
532545,Water Board Llantarnam,2023-06-16T19:40:00.000+00:00,feeder,10.0,N Current (RMS),A,20.4
532545,Water Board Llantarnam,2023-06-16T19:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.9
532545,Water Board Llantarnam,2023-06-16T19:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.7
532545,Water Board Llantarnam,2023-06-16T19:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.8
532545,Water Board Llantarnam,2023-06-16T19:40:00.000+00:00,transformer,,Temperature,C,36.2
532545,Water Board Llantarnam,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
532545,Water Board Llantarnam,2023-06-16T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
532545,Water Board Llantarnam,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
532545,Water Board Llantarnam,2023-06-16T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.4
532545,Water Board Llantarnam,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
532545,Water Board Llantarnam,2023-06-16T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.18
532545,Water Board Llantarnam,2023-06-16T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
532545,Water Board Llantarnam,2023-06-16T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
532545,Water Board Llantarnam,2023-06-16T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
532545,Water Board Llantarnam,2023-06-16T19:40:00.000+00:00,busbar,,L3 Active Power,kW,5.07
532545,Water Board Llantarnam,2023-06-16T19:40:00.000+00:00,busbar,,L2 Active Power,kW,12.28
532545,Water Board Llantarnam,2023-06-16T19:40:00.000+00:00,busbar,,L1 Active Power,kW,12.05
532545,Water Board Llantarnam,2023-06-16T19:40:00.000+00:00,busbar,,N Current (RMS),A,41.6
532545,Water Board Llantarnam,2023-06-16T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
532545,Water Board Llantarnam,2023-06-16T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
532545,Water Board Llantarnam,2023-06-16T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
532545,Water Board Llantarnam,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
532545,Water Board Llantarnam,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.27
532545,Water Board Llantarnam,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.36
532545,Water Board Llantarnam,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.42
532545,Water Board Llantarnam,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.82
532545,Water Board Llantarnam,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.54
532545,Water Board Llantarnam,2023-06-16T19:30:00.000+00:00,feeder,20.0,N Current (RMS),A,26.0
532545,Water Board Llantarnam,2023-06-16T19:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.9
532545,Water Board Llantarnam,2023-06-16T19:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.9
532545,Water Board Llantarnam,2023-06-16T19:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.6
532545,Water Board Llantarnam,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
532545,Water Board Llantarnam,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
532545,Water Board Llantarnam,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.28
532545,Water Board Llantarnam,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
532545,Water Board Llantarnam,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.56
532545,Water Board Llantarnam,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.17
532545,Water Board Llantarnam,2023-06-16T19:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.5
532545,Water Board Llantarnam,2023-06-16T19:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
532545,Water Board Llantarnam,2023-06-16T19:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.2
532545,Water Board Llantarnam,2023-06-16T19:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.4
532545,Water Board Llantarnam,2023-06-16T19:30:00.000+00:00,transformer,,Temperature,C,36.3
532545,Water Board Llantarnam,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
532545,Water Board Llantarnam,2023-06-16T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
532545,Water Board Llantarnam,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
532545,Water Board Llantarnam,2023-06-16T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.85
532545,Water Board Llantarnam,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
532545,Water Board Llantarnam,2023-06-16T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
532545,Water Board Llantarnam,2023-06-16T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
532545,Water Board Llantarnam,2023-06-16T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
532545,Water Board Llantarnam,2023-06-16T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
532545,Water Board Llantarnam,2023-06-16T19:30:00.000+00:00,busbar,,L3 Active Power,kW,5.06
532545,Water Board Llantarnam,2023-06-16T19:30:00.000+00:00,busbar,,L2 Active Power,kW,10.38
532545,Water Board Llantarnam,2023-06-16T19:30:00.000+00:00,busbar,,L1 Active Power,kW,12.72
532545,Water Board Llantarnam,2023-06-16T19:30:00.000+00:00,busbar,,N Current (RMS),A,41.6
532545,Water Board Llantarnam,2023-06-16T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.6
532545,Water Board Llantarnam,2023-06-16T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.6
532545,Water Board Llantarnam,2023-06-16T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,54.4
532545,Water Board Llantarnam,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
532545,Water Board Llantarnam,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.19
532545,Water Board Llantarnam,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
532545,Water Board Llantarnam,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.43
532545,Water Board Llantarnam,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.64
532545,Water Board Llantarnam,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.1
532545,Water Board Llantarnam,2023-06-16T19:20:00.000+00:00,feeder,20.0,N Current (RMS),A,31.7
532545,Water Board Llantarnam,2023-06-16T19:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.4
532545,Water Board Llantarnam,2023-06-16T19:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.0
532545,Water Board Llantarnam,2023-06-16T19:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,48.9
532545,Water Board Llantarnam,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
532545,Water Board Llantarnam,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
532545,Water Board Llantarnam,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.53
532545,Water Board Llantarnam,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.56
532545,Water Board Llantarnam,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.48
532545,Water Board Llantarnam,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.49
532545,Water Board Llantarnam,2023-06-16T19:20:00.000+00:00,feeder,10.0,N Current (RMS),A,22.3
532545,Water Board Llantarnam,2023-06-16T19:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.0
532545,Water Board Llantarnam,2023-06-16T19:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,19.0
532545,Water Board Llantarnam,2023-06-16T19:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,17.7
532545,Water Board Llantarnam,2023-06-16T19:20:00.000+00:00,transformer,,Temperature,C,36.3
532545,Water Board Llantarnam,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
532545,Water Board Llantarnam,2023-06-16T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
532545,Water Board Llantarnam,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
532545,Water Board Llantarnam,2023-06-16T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
532545,Water Board Llantarnam,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
532545,Water Board Llantarnam,2023-06-16T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.38
532545,Water Board Llantarnam,2023-06-16T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
532545,Water Board Llantarnam,2023-06-16T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
532545,Water Board Llantarnam,2023-06-16T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
532545,Water Board Llantarnam,2023-06-16T19:20:00.000+00:00,busbar,,L3 Active Power,kW,5.99
532545,Water Board Llantarnam,2023-06-16T19:20:00.000+00:00,busbar,,L2 Active Power,kW,12.12
532545,Water Board Llantarnam,2023-06-16T19:20:00.000+00:00,busbar,,L1 Active Power,kW,14.59
532545,Water Board Llantarnam,2023-06-16T19:20:00.000+00:00,busbar,,N Current (RMS),A,46.7
532545,Water Board Llantarnam,2023-06-16T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
532545,Water Board Llantarnam,2023-06-16T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,52.4
532545,Water Board Llantarnam,2023-06-16T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,62.9
532545,Water Board Llantarnam,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
532545,Water Board Llantarnam,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.05
532545,Water Board Llantarnam,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.67
532545,Water Board Llantarnam,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.32
532545,Water Board Llantarnam,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.95
532545,Water Board Llantarnam,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.41
532545,Water Board Llantarnam,2023-06-16T19:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.5
532545,Water Board Llantarnam,2023-06-16T19:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.6
532545,Water Board Llantarnam,2023-06-16T19:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.0
532545,Water Board Llantarnam,2023-06-16T19:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,41.0
532545,Water Board Llantarnam,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
532545,Water Board Llantarnam,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
532545,Water Board Llantarnam,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
532545,Water Board Llantarnam,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.15
532545,Water Board Llantarnam,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
532545,Water Board Llantarnam,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
532545,Water Board Llantarnam,2023-06-16T19:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
532545,Water Board Llantarnam,2023-06-16T19:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.0
532545,Water Board Llantarnam,2023-06-16T19:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
532545,Water Board Llantarnam,2023-06-16T19:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
532545,Water Board Llantarnam,2023-06-16T19:10:00.000+00:00,transformer,,Temperature,C,36.4
532545,Water Board Llantarnam,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
532545,Water Board Llantarnam,2023-06-16T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
532545,Water Board Llantarnam,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
532545,Water Board Llantarnam,2023-06-16T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
532545,Water Board Llantarnam,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.14
532545,Water Board Llantarnam,2023-06-16T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
532545,Water Board Llantarnam,2023-06-16T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
532545,Water Board Llantarnam,2023-06-16T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
532545,Water Board Llantarnam,2023-06-16T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
532545,Water Board Llantarnam,2023-06-16T19:10:00.000+00:00,busbar,,L3 Active Power,kW,5.47
532545,Water Board Llantarnam,2023-06-16T19:10:00.000+00:00,busbar,,L2 Active Power,kW,9.08
532545,Water Board Llantarnam,2023-06-16T19:10:00.000+00:00,busbar,,L1 Active Power,kW,10.5
532545,Water Board Llantarnam,2023-06-16T19:10:00.000+00:00,busbar,,N Current (RMS),A,31.6
532545,Water Board Llantarnam,2023-06-16T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
532545,Water Board Llantarnam,2023-06-16T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
532545,Water Board Llantarnam,2023-06-16T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
532545,Water Board Llantarnam,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
532545,Water Board Llantarnam,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
532545,Water Board Llantarnam,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.88
532545,Water Board Llantarnam,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.91
532545,Water Board Llantarnam,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.8
532545,Water Board Llantarnam,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.84
532545,Water Board Llantarnam,2023-06-16T19:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.9
532545,Water Board Llantarnam,2023-06-16T19:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
532545,Water Board Llantarnam,2023-06-16T19:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.5
532545,Water Board Llantarnam,2023-06-16T19:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.4
532545,Water Board Llantarnam,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
532545,Water Board Llantarnam,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
532545,Water Board Llantarnam,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
532545,Water Board Llantarnam,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.15
532545,Water Board Llantarnam,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.28
532545,Water Board Llantarnam,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
532545,Water Board Llantarnam,2023-06-16T19:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.5
532545,Water Board Llantarnam,2023-06-16T19:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.0
532545,Water Board Llantarnam,2023-06-16T19:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
532545,Water Board Llantarnam,2023-06-16T19:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
532545,Water Board Llantarnam,2023-06-16T19:00:00.000+00:00,transformer,,Temperature,C,36.5
532545,Water Board Llantarnam,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.77
532545,Water Board Llantarnam,2023-06-16T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.4
532545,Water Board Llantarnam,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
532545,Water Board Llantarnam,2023-06-16T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
532545,Water Board Llantarnam,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.16
532545,Water Board Llantarnam,2023-06-16T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.82
532545,Water Board Llantarnam,2023-06-16T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
532545,Water Board Llantarnam,2023-06-16T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
532545,Water Board Llantarnam,2023-06-16T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
532545,Water Board Llantarnam,2023-06-16T19:00:00.000+00:00,busbar,,L3 Active Power,kW,6.07
532545,Water Board Llantarnam,2023-06-16T19:00:00.000+00:00,busbar,,L2 Active Power,kW,10.09
532545,Water Board Llantarnam,2023-06-16T19:00:00.000+00:00,busbar,,L1 Active Power,kW,8.92
532545,Water Board Llantarnam,2023-06-16T19:00:00.000+00:00,busbar,,N Current (RMS),A,28.7
532545,Water Board Llantarnam,2023-06-16T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
532545,Water Board Llantarnam,2023-06-16T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,44.6
532545,Water Board Llantarnam,2023-06-16T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
532545,Water Board Llantarnam,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.71
532545,Water Board Llantarnam,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
532545,Water Board Llantarnam,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.84
532545,Water Board Llantarnam,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.04
532545,Water Board Llantarnam,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.72
532545,Water Board Llantarnam,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.76
532545,Water Board Llantarnam,2023-06-16T18:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
532545,Water Board Llantarnam,2023-06-16T18:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,39.3
532545,Water Board Llantarnam,2023-06-16T18:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.9
532545,Water Board Llantarnam,2023-06-16T18:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.2
532545,Water Board Llantarnam,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.13
532545,Water Board Llantarnam,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
532545,Water Board Llantarnam,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
532545,Water Board Llantarnam,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.16
532545,Water Board Llantarnam,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.25
532545,Water Board Llantarnam,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
532545,Water Board Llantarnam,2023-06-16T18:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
532545,Water Board Llantarnam,2023-06-16T18:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.1
532545,Water Board Llantarnam,2023-06-16T18:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.0
532545,Water Board Llantarnam,2023-06-16T18:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
532545,Water Board Llantarnam,2023-06-16T18:50:00.000+00:00,transformer,,Temperature,C,36.5
532545,Water Board Llantarnam,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.78
532545,Water Board Llantarnam,2023-06-16T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.17
532545,Water Board Llantarnam,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
532545,Water Board Llantarnam,2023-06-16T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.58
532545,Water Board Llantarnam,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
532545,Water Board Llantarnam,2023-06-16T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
532545,Water Board Llantarnam,2023-06-16T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
532545,Water Board Llantarnam,2023-06-16T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
532545,Water Board Llantarnam,2023-06-16T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
532545,Water Board Llantarnam,2023-06-16T18:50:00.000+00:00,busbar,,L3 Active Power,kW,9.2
532545,Water Board Llantarnam,2023-06-16T18:50:00.000+00:00,busbar,,L2 Active Power,kW,12.98
532545,Water Board Llantarnam,2023-06-16T18:50:00.000+00:00,busbar,,L1 Active Power,kW,10.83
532545,Water Board Llantarnam,2023-06-16T18:50:00.000+00:00,busbar,,N Current (RMS),A,27.8
532545,Water Board Llantarnam,2023-06-16T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
532545,Water Board Llantarnam,2023-06-16T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,55.7
532545,Water Board Llantarnam,2023-06-16T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.1
532545,Water Board Llantarnam,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
532545,Water Board Llantarnam,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
532545,Water Board Llantarnam,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.58
532545,Water Board Llantarnam,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,9.36
532545,Water Board Llantarnam,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.93
532545,Water Board Llantarnam,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.62
532545,Water Board Llantarnam,2023-06-16T18:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.8
532545,Water Board Llantarnam,2023-06-16T18:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,42.9
532545,Water Board Llantarnam,2023-06-16T18:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.2
532545,Water Board Llantarnam,2023-06-16T18:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,49.7
532545,Water Board Llantarnam,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
532545,Water Board Llantarnam,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
532545,Water Board Llantarnam,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.15
532545,Water Board Llantarnam,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.2
532545,Water Board Llantarnam,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.36
532545,Water Board Llantarnam,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
532545,Water Board Llantarnam,2023-06-16T18:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.1
532545,Water Board Llantarnam,2023-06-16T18:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.0
532545,Water Board Llantarnam,2023-06-16T18:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.2
532545,Water Board Llantarnam,2023-06-16T18:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
532545,Water Board Llantarnam,2023-06-16T18:40:00.000+00:00,transformer,,Temperature,C,36.6
532545,Water Board Llantarnam,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
532545,Water Board Llantarnam,2023-06-16T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
532545,Water Board Llantarnam,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
532545,Water Board Llantarnam,2023-06-16T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
532545,Water Board Llantarnam,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
532545,Water Board Llantarnam,2023-06-16T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
532545,Water Board Llantarnam,2023-06-16T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
532545,Water Board Llantarnam,2023-06-16T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
532545,Water Board Llantarnam,2023-06-16T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
532545,Water Board Llantarnam,2023-06-16T18:40:00.000+00:00,busbar,,L3 Active Power,kW,9.56
532545,Water Board Llantarnam,2023-06-16T18:40:00.000+00:00,busbar,,L2 Active Power,kW,10.28
532545,Water Board Llantarnam,2023-06-16T18:40:00.000+00:00,busbar,,L1 Active Power,kW,12.72
532545,Water Board Llantarnam,2023-06-16T18:40:00.000+00:00,busbar,,N Current (RMS),A,31.6
532545,Water Board Llantarnam,2023-06-16T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
532545,Water Board Llantarnam,2023-06-16T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
532545,Water Board Llantarnam,2023-06-16T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,54.5
532545,Water Board Llantarnam,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.95
532545,Water Board Llantarnam,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
532545,Water Board Llantarnam,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
532545,Water Board Llantarnam,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.57
532545,Water Board Llantarnam,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.5
532545,Water Board Llantarnam,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.75
532545,Water Board Llantarnam,2023-06-16T18:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
532545,Water Board Llantarnam,2023-06-16T18:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.0
532545,Water Board Llantarnam,2023-06-16T18:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,32.4
532545,Water Board Llantarnam,2023-06-16T18:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.6
532545,Water Board Llantarnam,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
532545,Water Board Llantarnam,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
532545,Water Board Llantarnam,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
532545,Water Board Llantarnam,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.24
532545,Water Board Llantarnam,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
532545,Water Board Llantarnam,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.08
532545,Water Board Llantarnam,2023-06-16T18:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
532545,Water Board Llantarnam,2023-06-16T18:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.2
532545,Water Board Llantarnam,2023-06-16T18:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
532545,Water Board Llantarnam,2023-06-16T18:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
532545,Water Board Llantarnam,2023-06-16T18:30:00.000+00:00,transformer,,Temperature,C,36.7
532545,Water Board Llantarnam,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
532545,Water Board Llantarnam,2023-06-16T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
532545,Water Board Llantarnam,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
532545,Water Board Llantarnam,2023-06-16T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
532545,Water Board Llantarnam,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
532545,Water Board Llantarnam,2023-06-16T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
532545,Water Board Llantarnam,2023-06-16T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.9
532545,Water Board Llantarnam,2023-06-16T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
532545,Water Board Llantarnam,2023-06-16T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
532545,Water Board Llantarnam,2023-06-16T18:30:00.000+00:00,busbar,,L3 Active Power,kW,5.81
532545,Water Board Llantarnam,2023-06-16T18:30:00.000+00:00,busbar,,L2 Active Power,kW,9.56
532545,Water Board Llantarnam,2023-06-16T18:30:00.000+00:00,busbar,,L1 Active Power,kW,9.82
532545,Water Board Llantarnam,2023-06-16T18:30:00.000+00:00,busbar,,N Current (RMS),A,27.6
532545,Water Board Llantarnam,2023-06-16T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.0
532545,Water Board Llantarnam,2023-06-16T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.2
532545,Water Board Llantarnam,2023-06-16T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
532545,Water Board Llantarnam,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
532545,Water Board Llantarnam,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
532545,Water Board Llantarnam,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.38
532545,Water Board Llantarnam,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.83
532545,Water Board Llantarnam,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.63
532545,Water Board Llantarnam,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.25
532545,Water Board Llantarnam,2023-06-16T18:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
532545,Water Board Llantarnam,2023-06-16T18:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
532545,Water Board Llantarnam,2023-06-16T18:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
