Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532545,Water Board Llantarnam,2023-06-16T18:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,44.0
532545,Water Board Llantarnam,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
532545,Water Board Llantarnam,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
532545,Water Board Llantarnam,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.16
532545,Water Board Llantarnam,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.32
532545,Water Board Llantarnam,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.11
532545,Water Board Llantarnam,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.02
532545,Water Board Llantarnam,2023-06-16T18:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.7
532545,Water Board Llantarnam,2023-06-16T18:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.5
532545,Water Board Llantarnam,2023-06-16T18:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
532545,Water Board Llantarnam,2023-06-16T18:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
532545,Water Board Llantarnam,2023-06-16T18:20:00.000+00:00,transformer,,Temperature,C,36.8
532545,Water Board Llantarnam,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
532545,Water Board Llantarnam,2023-06-16T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.12
532545,Water Board Llantarnam,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
532545,Water Board Llantarnam,2023-06-16T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
532545,Water Board Llantarnam,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
532545,Water Board Llantarnam,2023-06-16T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
532545,Water Board Llantarnam,2023-06-16T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.1
532545,Water Board Llantarnam,2023-06-16T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
532545,Water Board Llantarnam,2023-06-16T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
532545,Water Board Llantarnam,2023-06-16T18:20:00.000+00:00,busbar,,L3 Active Power,kW,6.15
532545,Water Board Llantarnam,2023-06-16T18:20:00.000+00:00,busbar,,L2 Active Power,kW,7.74
532545,Water Board Llantarnam,2023-06-16T18:20:00.000+00:00,busbar,,L1 Active Power,kW,11.27
532545,Water Board Llantarnam,2023-06-16T18:20:00.000+00:00,busbar,,N Current (RMS),A,31.4
532545,Water Board Llantarnam,2023-06-16T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
532545,Water Board Llantarnam,2023-06-16T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
532545,Water Board Llantarnam,2023-06-16T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.5
532545,Water Board Llantarnam,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.39
532545,Water Board Llantarnam,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
532545,Water Board Llantarnam,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
532545,Water Board Llantarnam,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.34
532545,Water Board Llantarnam,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.81
532545,Water Board Llantarnam,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,12.93
532545,Water Board Llantarnam,2023-06-16T18:10:00.000+00:00,feeder,20.0,N Current (RMS),A,33.0
532545,Water Board Llantarnam,2023-06-16T18:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.4
532545,Water Board Llantarnam,2023-06-16T18:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.3
532545,Water Board Llantarnam,2023-06-16T18:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,54.6
532545,Water Board Llantarnam,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
532545,Water Board Llantarnam,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
532545,Water Board Llantarnam,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
532545,Water Board Llantarnam,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.17
532545,Water Board Llantarnam,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.96
532545,Water Board Llantarnam,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.85
532545,Water Board Llantarnam,2023-06-16T18:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.7
532545,Water Board Llantarnam,2023-06-16T18:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
532545,Water Board Llantarnam,2023-06-16T18:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.3
532545,Water Board Llantarnam,2023-06-16T18:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
532545,Water Board Llantarnam,2023-06-16T18:10:00.000+00:00,transformer,,Temperature,C,36.8
532545,Water Board Llantarnam,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
532545,Water Board Llantarnam,2023-06-16T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
532545,Water Board Llantarnam,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
532545,Water Board Llantarnam,2023-06-16T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.51
532545,Water Board Llantarnam,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
532545,Water Board Llantarnam,2023-06-16T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.39
532545,Water Board Llantarnam,2023-06-16T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
532545,Water Board Llantarnam,2023-06-16T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
532545,Water Board Llantarnam,2023-06-16T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
532545,Water Board Llantarnam,2023-06-16T18:10:00.000+00:00,busbar,,L3 Active Power,kW,6.51
532545,Water Board Llantarnam,2023-06-16T18:10:00.000+00:00,busbar,,L2 Active Power,kW,8.76
532545,Water Board Llantarnam,2023-06-16T18:10:00.000+00:00,busbar,,L1 Active Power,kW,13.78
532545,Water Board Llantarnam,2023-06-16T18:10:00.000+00:00,busbar,,N Current (RMS),A,35.3
532545,Water Board Llantarnam,2023-06-16T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.1
532545,Water Board Llantarnam,2023-06-16T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
532545,Water Board Llantarnam,2023-06-16T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,58.4
532545,Water Board Llantarnam,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
532545,Water Board Llantarnam,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
532545,Water Board Llantarnam,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
532545,Water Board Llantarnam,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.08
532545,Water Board Llantarnam,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.43
532545,Water Board Llantarnam,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.89
532545,Water Board Llantarnam,2023-06-16T18:00:00.000+00:00,feeder,20.0,N Current (RMS),A,30.8
532545,Water Board Llantarnam,2023-06-16T18:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
532545,Water Board Llantarnam,2023-06-16T18:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.4
532545,Water Board Llantarnam,2023-06-16T18:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.4
532545,Water Board Llantarnam,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
532545,Water Board Llantarnam,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
532545,Water Board Llantarnam,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
532545,Water Board Llantarnam,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.5
532545,Water Board Llantarnam,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
532545,Water Board Llantarnam,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.99
532545,Water Board Llantarnam,2023-06-16T18:00:00.000+00:00,feeder,10.0,N Current (RMS),A,11.2
532545,Water Board Llantarnam,2023-06-16T18:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.1
532545,Water Board Llantarnam,2023-06-16T18:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.5
532545,Water Board Llantarnam,2023-06-16T18:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
532545,Water Board Llantarnam,2023-06-16T18:00:00.000+00:00,transformer,,Temperature,C,36.9
532545,Water Board Llantarnam,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
532545,Water Board Llantarnam,2023-06-16T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
532545,Water Board Llantarnam,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
532545,Water Board Llantarnam,2023-06-16T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
532545,Water Board Llantarnam,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
532545,Water Board Llantarnam,2023-06-16T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
532545,Water Board Llantarnam,2023-06-16T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.13
532545,Water Board Llantarnam,2023-06-16T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
532545,Water Board Llantarnam,2023-06-16T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
532545,Water Board Llantarnam,2023-06-16T18:00:00.000+00:00,busbar,,L3 Active Power,kW,5.58
532545,Water Board Llantarnam,2023-06-16T18:00:00.000+00:00,busbar,,L2 Active Power,kW,8.43
532545,Water Board Llantarnam,2023-06-16T18:00:00.000+00:00,busbar,,L1 Active Power,kW,12.88
532545,Water Board Llantarnam,2023-06-16T18:00:00.000+00:00,busbar,,N Current (RMS),A,33.8
532545,Water Board Llantarnam,2023-06-16T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.3
532545,Water Board Llantarnam,2023-06-16T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
532545,Water Board Llantarnam,2023-06-16T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,54.7
532545,Water Board Llantarnam,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.09
532545,Water Board Llantarnam,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.05
532545,Water Board Llantarnam,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
532545,Water Board Llantarnam,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.65
532545,Water Board Llantarnam,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.91
532545,Water Board Llantarnam,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.43
532545,Water Board Llantarnam,2023-06-16T17:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
532545,Water Board Llantarnam,2023-06-16T17:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.9
532545,Water Board Llantarnam,2023-06-16T17:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.6
532545,Water Board Llantarnam,2023-06-16T17:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.4
532545,Water Board Llantarnam,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
532545,Water Board Llantarnam,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
532545,Water Board Llantarnam,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
532545,Water Board Llantarnam,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.12
532545,Water Board Llantarnam,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.01
532545,Water Board Llantarnam,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
532545,Water Board Llantarnam,2023-06-16T17:50:00.000+00:00,feeder,10.0,N Current (RMS),A,15.1
532545,Water Board Llantarnam,2023-06-16T17:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-16T17:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.9
532545,Water Board Llantarnam,2023-06-16T17:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
532545,Water Board Llantarnam,2023-06-16T17:50:00.000+00:00,transformer,,Temperature,C,36.9
532545,Water Board Llantarnam,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
532545,Water Board Llantarnam,2023-06-16T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
532545,Water Board Llantarnam,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
532545,Water Board Llantarnam,2023-06-16T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.68
532545,Water Board Llantarnam,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
532545,Water Board Llantarnam,2023-06-16T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.69
532545,Water Board Llantarnam,2023-06-16T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
532545,Water Board Llantarnam,2023-06-16T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.84
532545,Water Board Llantarnam,2023-06-16T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.94
532545,Water Board Llantarnam,2023-06-16T17:50:00.000+00:00,busbar,,L3 Active Power,kW,4.77
532545,Water Board Llantarnam,2023-06-16T17:50:00.000+00:00,busbar,,L2 Active Power,kW,9.92
532545,Water Board Llantarnam,2023-06-16T17:50:00.000+00:00,busbar,,L1 Active Power,kW,9.4
532545,Water Board Llantarnam,2023-06-16T17:50:00.000+00:00,busbar,,N Current (RMS),A,29.0
532545,Water Board Llantarnam,2023-06-16T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
532545,Water Board Llantarnam,2023-06-16T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,43.4
532545,Water Board Llantarnam,2023-06-16T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.8
532545,Water Board Llantarnam,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
532545,Water Board Llantarnam,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
532545,Water Board Llantarnam,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
532545,Water Board Llantarnam,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.81
532545,Water Board Llantarnam,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.85
532545,Water Board Llantarnam,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.59
532545,Water Board Llantarnam,2023-06-16T17:40:00.000+00:00,feeder,20.0,N Current (RMS),A,25.2
532545,Water Board Llantarnam,2023-06-16T17:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.4
532545,Water Board Llantarnam,2023-06-16T17:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.6
532545,Water Board Llantarnam,2023-06-16T17:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,42.0
532545,Water Board Llantarnam,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
532545,Water Board Llantarnam,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.1
532545,Water Board Llantarnam,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
532545,Water Board Llantarnam,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.12
532545,Water Board Llantarnam,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.3
532545,Water Board Llantarnam,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.01
532545,Water Board Llantarnam,2023-06-16T17:40:00.000+00:00,feeder,10.0,N Current (RMS),A,12.1
532545,Water Board Llantarnam,2023-06-16T17:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-16T17:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.5
532545,Water Board Llantarnam,2023-06-16T17:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
532545,Water Board Llantarnam,2023-06-16T17:40:00.000+00:00,transformer,,Temperature,C,37.0
532545,Water Board Llantarnam,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
532545,Water Board Llantarnam,2023-06-16T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
532545,Water Board Llantarnam,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
532545,Water Board Llantarnam,2023-06-16T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
532545,Water Board Llantarnam,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
532545,Water Board Llantarnam,2023-06-16T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
532545,Water Board Llantarnam,2023-06-16T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.87
532545,Water Board Llantarnam,2023-06-16T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
532545,Water Board Llantarnam,2023-06-16T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
532545,Water Board Llantarnam,2023-06-16T17:40:00.000+00:00,busbar,,L3 Active Power,kW,5.92
532545,Water Board Llantarnam,2023-06-16T17:40:00.000+00:00,busbar,,L2 Active Power,kW,12.15
532545,Water Board Llantarnam,2023-06-16T17:40:00.000+00:00,busbar,,L1 Active Power,kW,10.6
532545,Water Board Llantarnam,2023-06-16T17:40:00.000+00:00,busbar,,N Current (RMS),A,33.4
532545,Water Board Llantarnam,2023-06-16T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
532545,Water Board Llantarnam,2023-06-16T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.5
532545,Water Board Llantarnam,2023-06-16T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,46.6
532545,Water Board Llantarnam,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
532545,Water Board Llantarnam,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
532545,Water Board Llantarnam,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
532545,Water Board Llantarnam,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,7.74
532545,Water Board Llantarnam,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.21
532545,Water Board Llantarnam,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.56
532545,Water Board Llantarnam,2023-06-16T17:30:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
532545,Water Board Llantarnam,2023-06-16T17:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,33.3
532545,Water Board Llantarnam,2023-06-16T17:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,36.1
532545,Water Board Llantarnam,2023-06-16T17:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,45.7
532545,Water Board Llantarnam,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
532545,Water Board Llantarnam,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
532545,Water Board Llantarnam,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
532545,Water Board Llantarnam,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.16
532545,Water Board Llantarnam,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.69
532545,Water Board Llantarnam,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.13
532545,Water Board Llantarnam,2023-06-16T17:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.7
532545,Water Board Llantarnam,2023-06-16T17:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
532545,Water Board Llantarnam,2023-06-16T17:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
532545,Water Board Llantarnam,2023-06-16T17:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.4
532545,Water Board Llantarnam,2023-06-16T17:30:00.000+00:00,transformer,,Temperature,C,37.1
532545,Water Board Llantarnam,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
532545,Water Board Llantarnam,2023-06-16T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
532545,Water Board Llantarnam,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
532545,Water Board Llantarnam,2023-06-16T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
532545,Water Board Llantarnam,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
532545,Water Board Llantarnam,2023-06-16T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
532545,Water Board Llantarnam,2023-06-16T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.84
532545,Water Board Llantarnam,2023-06-16T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
532545,Water Board Llantarnam,2023-06-16T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
532545,Water Board Llantarnam,2023-06-16T17:30:00.000+00:00,busbar,,L3 Active Power,kW,7.9
532545,Water Board Llantarnam,2023-06-16T17:30:00.000+00:00,busbar,,L2 Active Power,kW,11.9
532545,Water Board Llantarnam,2023-06-16T17:30:00.000+00:00,busbar,,L1 Active Power,kW,11.69
532545,Water Board Llantarnam,2023-06-16T17:30:00.000+00:00,busbar,,N Current (RMS),A,28.4
532545,Water Board Llantarnam,2023-06-16T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,34.0
532545,Water Board Llantarnam,2023-06-16T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
532545,Water Board Llantarnam,2023-06-16T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,50.7
532545,Water Board Llantarnam,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.85
532545,Water Board Llantarnam,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.02
532545,Water Board Llantarnam,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.7
532545,Water Board Llantarnam,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.88
532545,Water Board Llantarnam,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.93
532545,Water Board Llantarnam,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,14.6
532545,Water Board Llantarnam,2023-06-16T17:20:00.000+00:00,feeder,20.0,N Current (RMS),A,37.1
532545,Water Board Llantarnam,2023-06-16T17:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.5
532545,Water Board Llantarnam,2023-06-16T17:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,38.8
532545,Water Board Llantarnam,2023-06-16T17:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,61.9
532545,Water Board Llantarnam,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
532545,Water Board Llantarnam,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
532545,Water Board Llantarnam,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
532545,Water Board Llantarnam,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.15
532545,Water Board Llantarnam,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.78
532545,Water Board Llantarnam,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.93
532545,Water Board Llantarnam,2023-06-16T17:20:00.000+00:00,feeder,10.0,N Current (RMS),A,13.8
532545,Water Board Llantarnam,2023-06-16T17:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
532545,Water Board Llantarnam,2023-06-16T17:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.1
532545,Water Board Llantarnam,2023-06-16T17:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
532545,Water Board Llantarnam,2023-06-16T17:20:00.000+00:00,transformer,,Temperature,C,37.1
532545,Water Board Llantarnam,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
532545,Water Board Llantarnam,2023-06-16T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
532545,Water Board Llantarnam,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
532545,Water Board Llantarnam,2023-06-16T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
532545,Water Board Llantarnam,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
532545,Water Board Llantarnam,2023-06-16T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
532545,Water Board Llantarnam,2023-06-16T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
532545,Water Board Llantarnam,2023-06-16T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
532545,Water Board Llantarnam,2023-06-16T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
532545,Water Board Llantarnam,2023-06-16T17:20:00.000+00:00,busbar,,L3 Active Power,kW,6.03
532545,Water Board Llantarnam,2023-06-16T17:20:00.000+00:00,busbar,,L2 Active Power,kW,12.71
532545,Water Board Llantarnam,2023-06-16T17:20:00.000+00:00,busbar,,L1 Active Power,kW,15.54
532545,Water Board Llantarnam,2023-06-16T17:20:00.000+00:00,busbar,,N Current (RMS),A,42.7
532545,Water Board Llantarnam,2023-06-16T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
532545,Water Board Llantarnam,2023-06-16T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,54.7
532545,Water Board Llantarnam,2023-06-16T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,66.1
532545,Water Board Llantarnam,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.57
532545,Water Board Llantarnam,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.87
532545,Water Board Llantarnam,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
532545,Water Board Llantarnam,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.95
532545,Water Board Llantarnam,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.72
532545,Water Board Llantarnam,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,11.74
532545,Water Board Llantarnam,2023-06-16T17:10:00.000+00:00,feeder,20.0,N Current (RMS),A,29.1
532545,Water Board Llantarnam,2023-06-16T17:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
532545,Water Board Llantarnam,2023-06-16T17:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,37.8
532545,Water Board Llantarnam,2023-06-16T17:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,50.8
532545,Water Board Llantarnam,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
532545,Water Board Llantarnam,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
532545,Water Board Llantarnam,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
532545,Water Board Llantarnam,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.17
532545,Water Board Llantarnam,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.78
532545,Water Board Llantarnam,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.96
532545,Water Board Llantarnam,2023-06-16T17:10:00.000+00:00,feeder,10.0,N Current (RMS),A,9.4
532545,Water Board Llantarnam,2023-06-16T17:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
532545,Water Board Llantarnam,2023-06-16T17:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.1
532545,Water Board Llantarnam,2023-06-16T17:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
532545,Water Board Llantarnam,2023-06-16T17:10:00.000+00:00,transformer,,Temperature,C,37.2
532545,Water Board Llantarnam,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
532545,Water Board Llantarnam,2023-06-16T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
532545,Water Board Llantarnam,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
532545,Water Board Llantarnam,2023-06-16T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
532545,Water Board Llantarnam,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
532545,Water Board Llantarnam,2023-06-16T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.92
532545,Water Board Llantarnam,2023-06-16T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
532545,Water Board Llantarnam,2023-06-16T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
532545,Water Board Llantarnam,2023-06-16T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
532545,Water Board Llantarnam,2023-06-16T17:10:00.000+00:00,busbar,,L3 Active Power,kW,6.11
532545,Water Board Llantarnam,2023-06-16T17:10:00.000+00:00,busbar,,L2 Active Power,kW,11.51
532545,Water Board Llantarnam,2023-06-16T17:10:00.000+00:00,busbar,,L1 Active Power,kW,12.7
532545,Water Board Llantarnam,2023-06-16T17:10:00.000+00:00,busbar,,N Current (RMS),A,35.0
532545,Water Board Llantarnam,2023-06-16T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.5
532545,Water Board Llantarnam,2023-06-16T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
532545,Water Board Llantarnam,2023-06-16T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,55.0
532545,Water Board Llantarnam,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.65
532545,Water Board Llantarnam,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
532545,Water Board Llantarnam,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.8
532545,Water Board Llantarnam,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.13
532545,Water Board Llantarnam,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,10.34
532545,Water Board Llantarnam,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.15
532545,Water Board Llantarnam,2023-06-16T17:00:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
532545,Water Board Llantarnam,2023-06-16T17:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.0
532545,Water Board Llantarnam,2023-06-16T17:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.6
532545,Water Board Llantarnam,2023-06-16T17:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.4
532545,Water Board Llantarnam,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
532545,Water Board Llantarnam,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.07
532545,Water Board Llantarnam,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
532545,Water Board Llantarnam,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.12
532545,Water Board Llantarnam,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.04
532545,Water Board Llantarnam,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.98
532545,Water Board Llantarnam,2023-06-16T17:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
532545,Water Board Llantarnam,2023-06-16T17:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-16T17:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
532545,Water Board Llantarnam,2023-06-16T17:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
532545,Water Board Llantarnam,2023-06-16T17:00:00.000+00:00,transformer,,Temperature,C,37.3
532545,Water Board Llantarnam,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
532545,Water Board Llantarnam,2023-06-16T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
532545,Water Board Llantarnam,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
532545,Water Board Llantarnam,2023-06-16T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
532545,Water Board Llantarnam,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
532545,Water Board Llantarnam,2023-06-16T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
532545,Water Board Llantarnam,2023-06-16T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
532545,Water Board Llantarnam,2023-06-16T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
532545,Water Board Llantarnam,2023-06-16T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.03
532545,Water Board Llantarnam,2023-06-16T17:00:00.000+00:00,busbar,,L3 Active Power,kW,6.25
532545,Water Board Llantarnam,2023-06-16T17:00:00.000+00:00,busbar,,L2 Active Power,kW,13.38
532545,Water Board Llantarnam,2023-06-16T17:00:00.000+00:00,busbar,,L1 Active Power,kW,10.13
532545,Water Board Llantarnam,2023-06-16T17:00:00.000+00:00,busbar,,N Current (RMS),A,31.9
532545,Water Board Llantarnam,2023-06-16T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
532545,Water Board Llantarnam,2023-06-16T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
532545,Water Board Llantarnam,2023-06-16T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.8
532545,Water Board Llantarnam,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.72
532545,Water Board Llantarnam,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
532545,Water Board Llantarnam,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
532545,Water Board Llantarnam,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.45
532545,Water Board Llantarnam,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.7
532545,Water Board Llantarnam,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,10.03
532545,Water Board Llantarnam,2023-06-16T16:50:00.000+00:00,feeder,20.0,N Current (RMS),A,25.6
532545,Water Board Llantarnam,2023-06-16T16:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,36.1
532545,Water Board Llantarnam,2023-06-16T16:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.5
532545,Water Board Llantarnam,2023-06-16T16:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,43.1
532545,Water Board Llantarnam,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
532545,Water Board Llantarnam,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
532545,Water Board Llantarnam,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
532545,Water Board Llantarnam,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.74
532545,Water Board Llantarnam,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.11
532545,Water Board Llantarnam,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.12
532545,Water Board Llantarnam,2023-06-16T16:50:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
532545,Water Board Llantarnam,2023-06-16T16:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
532545,Water Board Llantarnam,2023-06-16T16:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
532545,Water Board Llantarnam,2023-06-16T16:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
532545,Water Board Llantarnam,2023-06-16T16:50:00.000+00:00,transformer,,Temperature,C,37.2
532545,Water Board Llantarnam,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
532545,Water Board Llantarnam,2023-06-16T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.13
532545,Water Board Llantarnam,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
532545,Water Board Llantarnam,2023-06-16T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
532545,Water Board Llantarnam,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
532545,Water Board Llantarnam,2023-06-16T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
532545,Water Board Llantarnam,2023-06-16T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.78
532545,Water Board Llantarnam,2023-06-16T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
532545,Water Board Llantarnam,2023-06-16T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
532545,Water Board Llantarnam,2023-06-16T16:50:00.000+00:00,busbar,,L3 Active Power,kW,9.19
532545,Water Board Llantarnam,2023-06-16T16:50:00.000+00:00,busbar,,L2 Active Power,kW,8.82
532545,Water Board Llantarnam,2023-06-16T16:50:00.000+00:00,busbar,,L1 Active Power,kW,11.15
532545,Water Board Llantarnam,2023-06-16T16:50:00.000+00:00,busbar,,N Current (RMS),A,29.2
532545,Water Board Llantarnam,2023-06-16T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
532545,Water Board Llantarnam,2023-06-16T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
532545,Water Board Llantarnam,2023-06-16T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
532545,Water Board Llantarnam,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
532545,Water Board Llantarnam,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
532545,Water Board Llantarnam,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
532545,Water Board Llantarnam,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.53
532545,Water Board Llantarnam,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.33
532545,Water Board Llantarnam,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.7
532545,Water Board Llantarnam,2023-06-16T16:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
532545,Water Board Llantarnam,2023-06-16T16:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
532545,Water Board Llantarnam,2023-06-16T16:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
532545,Water Board Llantarnam,2023-06-16T16:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.5
532545,Water Board Llantarnam,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
532545,Water Board Llantarnam,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
532545,Water Board Llantarnam,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.13
532545,Water Board Llantarnam,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.43
532545,Water Board Llantarnam,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.8
532545,Water Board Llantarnam,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.97
532545,Water Board Llantarnam,2023-06-16T16:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
532545,Water Board Llantarnam,2023-06-16T16:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.6
532545,Water Board Llantarnam,2023-06-16T16:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
532545,Water Board Llantarnam,2023-06-16T16:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.2
532545,Water Board Llantarnam,2023-06-16T16:40:00.000+00:00,transformer,,Temperature,C,37.3
532545,Water Board Llantarnam,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
532545,Water Board Llantarnam,2023-06-16T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
532545,Water Board Llantarnam,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
532545,Water Board Llantarnam,2023-06-16T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.2
532545,Water Board Llantarnam,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
532545,Water Board Llantarnam,2023-06-16T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
532545,Water Board Llantarnam,2023-06-16T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
532545,Water Board Llantarnam,2023-06-16T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
532545,Water Board Llantarnam,2023-06-16T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
532545,Water Board Llantarnam,2023-06-16T16:40:00.000+00:00,busbar,,L3 Active Power,kW,7.96
532545,Water Board Llantarnam,2023-06-16T16:40:00.000+00:00,busbar,,L2 Active Power,kW,8.13
532545,Water Board Llantarnam,2023-06-16T16:40:00.000+00:00,busbar,,L1 Active Power,kW,10.67
532545,Water Board Llantarnam,2023-06-16T16:40:00.000+00:00,busbar,,N Current (RMS),A,24.8
532545,Water Board Llantarnam,2023-06-16T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
532545,Water Board Llantarnam,2023-06-16T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.1
532545,Water Board Llantarnam,2023-06-16T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,45.9
532545,Water Board Llantarnam,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
532545,Water Board Llantarnam,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
532545,Water Board Llantarnam,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.78
532545,Water Board Llantarnam,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.87
532545,Water Board Llantarnam,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.84
532545,Water Board Llantarnam,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.65
532545,Water Board Llantarnam,2023-06-16T16:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.8
532545,Water Board Llantarnam,2023-06-16T16:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.8
532545,Water Board Llantarnam,2023-06-16T16:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
532545,Water Board Llantarnam,2023-06-16T16:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,40.9
532545,Water Board Llantarnam,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.11
532545,Water Board Llantarnam,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
532545,Water Board Llantarnam,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
532545,Water Board Llantarnam,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.4
532545,Water Board Llantarnam,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
532545,Water Board Llantarnam,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.41
532545,Water Board Llantarnam,2023-06-16T16:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.8
532545,Water Board Llantarnam,2023-06-16T16:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.0
532545,Water Board Llantarnam,2023-06-16T16:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
532545,Water Board Llantarnam,2023-06-16T16:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.8
532545,Water Board Llantarnam,2023-06-16T16:30:00.000+00:00,transformer,,Temperature,C,37.3
532545,Water Board Llantarnam,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
532545,Water Board Llantarnam,2023-06-16T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
532545,Water Board Llantarnam,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.98
532545,Water Board Llantarnam,2023-06-16T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
532545,Water Board Llantarnam,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
532545,Water Board Llantarnam,2023-06-16T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.97
532545,Water Board Llantarnam,2023-06-16T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
532545,Water Board Llantarnam,2023-06-16T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
532545,Water Board Llantarnam,2023-06-16T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
532545,Water Board Llantarnam,2023-06-16T16:30:00.000+00:00,busbar,,L3 Active Power,kW,8.27
532545,Water Board Llantarnam,2023-06-16T16:30:00.000+00:00,busbar,,L2 Active Power,kW,9.36
532545,Water Board Llantarnam,2023-06-16T16:30:00.000+00:00,busbar,,L1 Active Power,kW,12.06
532545,Water Board Llantarnam,2023-06-16T16:30:00.000+00:00,busbar,,N Current (RMS),A,27.2
532545,Water Board Llantarnam,2023-06-16T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
532545,Water Board Llantarnam,2023-06-16T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.1
532545,Water Board Llantarnam,2023-06-16T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
532545,Water Board Llantarnam,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.18
532545,Water Board Llantarnam,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.47
532545,Water Board Llantarnam,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.48
532545,Water Board Llantarnam,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.35
532545,Water Board Llantarnam,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.68
532545,Water Board Llantarnam,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,9.19
532545,Water Board Llantarnam,2023-06-16T16:20:00.000+00:00,feeder,20.0,N Current (RMS),A,21.0
532545,Water Board Llantarnam,2023-06-16T16:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.5
532545,Water Board Llantarnam,2023-06-16T16:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
532545,Water Board Llantarnam,2023-06-16T16:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,39.6
532545,Water Board Llantarnam,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
532545,Water Board Llantarnam,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
532545,Water Board Llantarnam,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
532545,Water Board Llantarnam,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.23
532545,Water Board Llantarnam,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.34
532545,Water Board Llantarnam,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.69
532545,Water Board Llantarnam,2023-06-16T16:20:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
532545,Water Board Llantarnam,2023-06-16T16:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.4
532545,Water Board Llantarnam,2023-06-16T16:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.4
532545,Water Board Llantarnam,2023-06-16T16:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.8
532545,Water Board Llantarnam,2023-06-16T16:20:00.000+00:00,transformer,,Temperature,C,37.2
532545,Water Board Llantarnam,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
532545,Water Board Llantarnam,2023-06-16T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
532545,Water Board Llantarnam,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
532545,Water Board Llantarnam,2023-06-16T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
532545,Water Board Llantarnam,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.02
532545,Water Board Llantarnam,2023-06-16T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.47
532545,Water Board Llantarnam,2023-06-16T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
532545,Water Board Llantarnam,2023-06-16T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
532545,Water Board Llantarnam,2023-06-16T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
532545,Water Board Llantarnam,2023-06-16T16:20:00.000+00:00,busbar,,L3 Active Power,kW,7.58
532545,Water Board Llantarnam,2023-06-16T16:20:00.000+00:00,busbar,,L2 Active Power,kW,9.02
532545,Water Board Llantarnam,2023-06-16T16:20:00.000+00:00,busbar,,L1 Active Power,kW,11.88
532545,Water Board Llantarnam,2023-06-16T16:20:00.000+00:00,busbar,,N Current (RMS),A,28.7
532545,Water Board Llantarnam,2023-06-16T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
532545,Water Board Llantarnam,2023-06-16T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.2
532545,Water Board Llantarnam,2023-06-16T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
532545,Water Board Llantarnam,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
532545,Water Board Llantarnam,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.48
532545,Water Board Llantarnam,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
532545,Water Board Llantarnam,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.81
532545,Water Board Llantarnam,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.55
532545,Water Board Llantarnam,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.56
532545,Water Board Llantarnam,2023-06-16T16:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
532545,Water Board Llantarnam,2023-06-16T16:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.8
532545,Water Board Llantarnam,2023-06-16T16:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.5
532545,Water Board Llantarnam,2023-06-16T16:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.2
532545,Water Board Llantarnam,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
532545,Water Board Llantarnam,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
532545,Water Board Llantarnam,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.18
532545,Water Board Llantarnam,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.28
532545,Water Board Llantarnam,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.27
532545,Water Board Llantarnam,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.11
532545,Water Board Llantarnam,2023-06-16T16:10:00.000+00:00,feeder,10.0,N Current (RMS),A,10.0
532545,Water Board Llantarnam,2023-06-16T16:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.2
532545,Water Board Llantarnam,2023-06-16T16:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.5
532545,Water Board Llantarnam,2023-06-16T16:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.7
532545,Water Board Llantarnam,2023-06-16T16:10:00.000+00:00,transformer,,Temperature,C,37.1
532545,Water Board Llantarnam,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
532545,Water Board Llantarnam,2023-06-16T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
532545,Water Board Llantarnam,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
532545,Water Board Llantarnam,2023-06-16T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.42
532545,Water Board Llantarnam,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.03
532545,Water Board Llantarnam,2023-06-16T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
