Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532545,Water Board Llantarnam,2023-06-16T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.21
532545,Water Board Llantarnam,2023-06-16T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
532545,Water Board Llantarnam,2023-06-16T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
532545,Water Board Llantarnam,2023-06-16T16:10:00.000+00:00,busbar,,L3 Active Power,kW,6.09
532545,Water Board Llantarnam,2023-06-16T16:10:00.000+00:00,busbar,,L2 Active Power,kW,8.82
532545,Water Board Llantarnam,2023-06-16T16:10:00.000+00:00,busbar,,L1 Active Power,kW,9.67
532545,Water Board Llantarnam,2023-06-16T16:10:00.000+00:00,busbar,,N Current (RMS),A,27.3
532545,Water Board Llantarnam,2023-06-16T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
532545,Water Board Llantarnam,2023-06-16T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
532545,Water Board Llantarnam,2023-06-16T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,42.3
532545,Water Board Llantarnam,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
532545,Water Board Llantarnam,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.74
532545,Water Board Llantarnam,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.41
532545,Water Board Llantarnam,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.0
532545,Water Board Llantarnam,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.22
532545,Water Board Llantarnam,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.8
532545,Water Board Llantarnam,2023-06-16T16:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
532545,Water Board Llantarnam,2023-06-16T16:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.9
532545,Water Board Llantarnam,2023-06-16T16:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
532545,Water Board Llantarnam,2023-06-16T16:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.4
532545,Water Board Llantarnam,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
532545,Water Board Llantarnam,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
532545,Water Board Llantarnam,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.08
532545,Water Board Llantarnam,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.26
532545,Water Board Llantarnam,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
532545,Water Board Llantarnam,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.84
532545,Water Board Llantarnam,2023-06-16T16:00:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
532545,Water Board Llantarnam,2023-06-16T16:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.2
532545,Water Board Llantarnam,2023-06-16T16:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.9
532545,Water Board Llantarnam,2023-06-16T16:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
532545,Water Board Llantarnam,2023-06-16T16:00:00.000+00:00,transformer,,Temperature,C,37.1
532545,Water Board Llantarnam,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
532545,Water Board Llantarnam,2023-06-16T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.42
532545,Water Board Llantarnam,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
532545,Water Board Llantarnam,2023-06-16T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.89
532545,Water Board Llantarnam,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
532545,Water Board Llantarnam,2023-06-16T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
532545,Water Board Llantarnam,2023-06-16T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
532545,Water Board Llantarnam,2023-06-16T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
532545,Water Board Llantarnam,2023-06-16T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
532545,Water Board Llantarnam,2023-06-16T16:00:00.000+00:00,busbar,,L3 Active Power,kW,6.27
532545,Water Board Llantarnam,2023-06-16T16:00:00.000+00:00,busbar,,L2 Active Power,kW,7.5
532545,Water Board Llantarnam,2023-06-16T16:00:00.000+00:00,busbar,,L1 Active Power,kW,10.64
532545,Water Board Llantarnam,2023-06-16T16:00:00.000+00:00,busbar,,N Current (RMS),A,29.3
532545,Water Board Llantarnam,2023-06-16T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.0
532545,Water Board Llantarnam,2023-06-16T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
532545,Water Board Llantarnam,2023-06-16T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,46.2
532545,Water Board Llantarnam,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
532545,Water Board Llantarnam,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
532545,Water Board Llantarnam,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
532545,Water Board Llantarnam,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.95
532545,Water Board Llantarnam,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.09
532545,Water Board Llantarnam,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.01
532545,Water Board Llantarnam,2023-06-16T15:50:00.000+00:00,feeder,20.0,N Current (RMS),A,24.1
532545,Water Board Llantarnam,2023-06-16T15:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.1
532545,Water Board Llantarnam,2023-06-16T15:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
532545,Water Board Llantarnam,2023-06-16T15:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.5
532545,Water Board Llantarnam,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
532545,Water Board Llantarnam,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.05
532545,Water Board Llantarnam,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.06
532545,Water Board Llantarnam,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.21
532545,Water Board Llantarnam,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.24
532545,Water Board Llantarnam,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.74
532545,Water Board Llantarnam,2023-06-16T15:50:00.000+00:00,feeder,10.0,N Current (RMS),A,13.3
532545,Water Board Llantarnam,2023-06-16T15:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.0
532545,Water Board Llantarnam,2023-06-16T15:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
532545,Water Board Llantarnam,2023-06-16T15:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.2
532545,Water Board Llantarnam,2023-06-16T15:50:00.000+00:00,transformer,,Temperature,C,37.1
532545,Water Board Llantarnam,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
532545,Water Board Llantarnam,2023-06-16T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
532545,Water Board Llantarnam,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
532545,Water Board Llantarnam,2023-06-16T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
532545,Water Board Llantarnam,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.11
532545,Water Board Llantarnam,2023-06-16T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
532545,Water Board Llantarnam,2023-06-16T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
532545,Water Board Llantarnam,2023-06-16T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
532545,Water Board Llantarnam,2023-06-16T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.06
532545,Water Board Llantarnam,2023-06-16T15:50:00.000+00:00,busbar,,L3 Active Power,kW,4.16
532545,Water Board Llantarnam,2023-06-16T15:50:00.000+00:00,busbar,,L2 Active Power,kW,6.34
532545,Water Board Llantarnam,2023-06-16T15:50:00.000+00:00,busbar,,L1 Active Power,kW,10.75
532545,Water Board Llantarnam,2023-06-16T15:50:00.000+00:00,busbar,,N Current (RMS),A,35.0
532545,Water Board Llantarnam,2023-06-16T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
532545,Water Board Llantarnam,2023-06-16T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
532545,Water Board Llantarnam,2023-06-16T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,47.2
532545,Water Board Llantarnam,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
532545,Water Board Llantarnam,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.9
532545,Water Board Llantarnam,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.57
532545,Water Board Llantarnam,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.99
532545,Water Board Llantarnam,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.79
532545,Water Board Llantarnam,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.4
532545,Water Board Llantarnam,2023-06-16T15:40:00.000+00:00,feeder,20.0,N Current (RMS),A,19.5
532545,Water Board Llantarnam,2023-06-16T15:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.0
532545,Water Board Llantarnam,2023-06-16T15:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.6
532545,Water Board Llantarnam,2023-06-16T15:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
532545,Water Board Llantarnam,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
532545,Water Board Llantarnam,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
532545,Water Board Llantarnam,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.12
532545,Water Board Llantarnam,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.13
532545,Water Board Llantarnam,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
532545,Water Board Llantarnam,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.42
532545,Water Board Llantarnam,2023-06-16T15:40:00.000+00:00,feeder,10.0,N Current (RMS),A,16.6
532545,Water Board Llantarnam,2023-06-16T15:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
532545,Water Board Llantarnam,2023-06-16T15:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.3
532545,Water Board Llantarnam,2023-06-16T15:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,11.9
532545,Water Board Llantarnam,2023-06-16T15:40:00.000+00:00,transformer,,Temperature,C,37.1
532545,Water Board Llantarnam,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
532545,Water Board Llantarnam,2023-06-16T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
532545,Water Board Llantarnam,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
532545,Water Board Llantarnam,2023-06-16T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
532545,Water Board Llantarnam,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
532545,Water Board Llantarnam,2023-06-16T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
532545,Water Board Llantarnam,2023-06-16T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
532545,Water Board Llantarnam,2023-06-16T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
532545,Water Board Llantarnam,2023-06-16T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.69
532545,Water Board Llantarnam,2023-06-16T15:40:00.000+00:00,busbar,,L3 Active Power,kW,4.12
532545,Water Board Llantarnam,2023-06-16T15:40:00.000+00:00,busbar,,L2 Active Power,kW,7.6
532545,Water Board Llantarnam,2023-06-16T15:40:00.000+00:00,busbar,,L1 Active Power,kW,8.82
532545,Water Board Llantarnam,2023-06-16T15:40:00.000+00:00,busbar,,N Current (RMS),A,29.0
532545,Water Board Llantarnam,2023-06-16T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,18.6
532545,Water Board Llantarnam,2023-06-16T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.3
532545,Water Board Llantarnam,2023-06-16T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
532545,Water Board Llantarnam,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
532545,Water Board Llantarnam,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
532545,Water Board Llantarnam,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
532545,Water Board Llantarnam,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.84
532545,Water Board Llantarnam,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.84
532545,Water Board Llantarnam,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.75
532545,Water Board Llantarnam,2023-06-16T15:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.2
532545,Water Board Llantarnam,2023-06-16T15:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.5
532545,Water Board Llantarnam,2023-06-16T15:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.4
532545,Water Board Llantarnam,2023-06-16T15:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.3
532545,Water Board Llantarnam,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
532545,Water Board Llantarnam,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.2
532545,Water Board Llantarnam,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
532545,Water Board Llantarnam,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.09
532545,Water Board Llantarnam,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.4
532545,Water Board Llantarnam,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.76
532545,Water Board Llantarnam,2023-06-16T15:30:00.000+00:00,feeder,10.0,N Current (RMS),A,12.3
532545,Water Board Llantarnam,2023-06-16T15:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-16T15:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
532545,Water Board Llantarnam,2023-06-16T15:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.1
532545,Water Board Llantarnam,2023-06-16T15:30:00.000+00:00,transformer,,Temperature,C,37.0
532545,Water Board Llantarnam,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.69
532545,Water Board Llantarnam,2023-06-16T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.51
532545,Water Board Llantarnam,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.03
532545,Water Board Llantarnam,2023-06-16T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
532545,Water Board Llantarnam,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
532545,Water Board Llantarnam,2023-06-16T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
532545,Water Board Llantarnam,2023-06-16T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
532545,Water Board Llantarnam,2023-06-16T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
532545,Water Board Llantarnam,2023-06-16T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.7
532545,Water Board Llantarnam,2023-06-16T15:30:00.000+00:00,busbar,,L3 Active Power,kW,4.93
532545,Water Board Llantarnam,2023-06-16T15:30:00.000+00:00,busbar,,L2 Active Power,kW,7.24
532545,Water Board Llantarnam,2023-06-16T15:30:00.000+00:00,busbar,,L1 Active Power,kW,10.51
532545,Water Board Llantarnam,2023-06-16T15:30:00.000+00:00,busbar,,N Current (RMS),A,29.6
532545,Water Board Llantarnam,2023-06-16T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
532545,Water Board Llantarnam,2023-06-16T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.1
532545,Water Board Llantarnam,2023-06-16T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,45.8
532545,Water Board Llantarnam,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.88
532545,Water Board Llantarnam,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
532545,Water Board Llantarnam,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.66
532545,Water Board Llantarnam,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.91
532545,Water Board Llantarnam,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.19
532545,Water Board Llantarnam,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.78
532545,Water Board Llantarnam,2023-06-16T15:20:00.000+00:00,feeder,20.0,N Current (RMS),A,27.2
532545,Water Board Llantarnam,2023-06-16T15:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
532545,Water Board Llantarnam,2023-06-16T15:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
532545,Water Board Llantarnam,2023-06-16T15:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.7
532545,Water Board Llantarnam,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
532545,Water Board Llantarnam,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
532545,Water Board Llantarnam,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
532545,Water Board Llantarnam,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
532545,Water Board Llantarnam,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
532545,Water Board Llantarnam,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.11
532545,Water Board Llantarnam,2023-06-16T15:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.6
532545,Water Board Llantarnam,2023-06-16T15:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
532545,Water Board Llantarnam,2023-06-16T15:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
532545,Water Board Llantarnam,2023-06-16T15:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
532545,Water Board Llantarnam,2023-06-16T15:20:00.000+00:00,transformer,,Temperature,C,37.0
532545,Water Board Llantarnam,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
532545,Water Board Llantarnam,2023-06-16T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
532545,Water Board Llantarnam,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
532545,Water Board Llantarnam,2023-06-16T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
532545,Water Board Llantarnam,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
532545,Water Board Llantarnam,2023-06-16T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.01
532545,Water Board Llantarnam,2023-06-16T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
532545,Water Board Llantarnam,2023-06-16T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.94
532545,Water Board Llantarnam,2023-06-16T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
532545,Water Board Llantarnam,2023-06-16T15:20:00.000+00:00,busbar,,L3 Active Power,kW,3.95
532545,Water Board Llantarnam,2023-06-16T15:20:00.000+00:00,busbar,,L2 Active Power,kW,7.57
532545,Water Board Llantarnam,2023-06-16T15:20:00.000+00:00,busbar,,L1 Active Power,kW,9.89
532545,Water Board Llantarnam,2023-06-16T15:20:00.000+00:00,busbar,,N Current (RMS),A,34.1
532545,Water Board Llantarnam,2023-06-16T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
532545,Water Board Llantarnam,2023-06-16T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
532545,Water Board Llantarnam,2023-06-16T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,42.7
532545,Water Board Llantarnam,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.93
532545,Water Board Llantarnam,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
532545,Water Board Llantarnam,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.36
532545,Water Board Llantarnam,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.88
532545,Water Board Llantarnam,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.33
532545,Water Board Llantarnam,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.22
532545,Water Board Llantarnam,2023-06-16T15:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
532545,Water Board Llantarnam,2023-06-16T15:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.4
532545,Water Board Llantarnam,2023-06-16T15:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.2
532545,Water Board Llantarnam,2023-06-16T15:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.2
532545,Water Board Llantarnam,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
532545,Water Board Llantarnam,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
532545,Water Board Llantarnam,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
532545,Water Board Llantarnam,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.06
532545,Water Board Llantarnam,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.14
532545,Water Board Llantarnam,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.08
532545,Water Board Llantarnam,2023-06-16T15:10:00.000+00:00,feeder,10.0,N Current (RMS),A,13.1
532545,Water Board Llantarnam,2023-06-16T15:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-16T15:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
532545,Water Board Llantarnam,2023-06-16T15:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
532545,Water Board Llantarnam,2023-06-16T15:10:00.000+00:00,transformer,,Temperature,C,37.1
532545,Water Board Llantarnam,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
532545,Water Board Llantarnam,2023-06-16T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.8
532545,Water Board Llantarnam,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.0
532545,Water Board Llantarnam,2023-06-16T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
532545,Water Board Llantarnam,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
532545,Water Board Llantarnam,2023-06-16T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
532545,Water Board Llantarnam,2023-06-16T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
532545,Water Board Llantarnam,2023-06-16T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
532545,Water Board Llantarnam,2023-06-16T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.63
532545,Water Board Llantarnam,2023-06-16T15:10:00.000+00:00,busbar,,L3 Active Power,kW,3.94
532545,Water Board Llantarnam,2023-06-16T15:10:00.000+00:00,busbar,,L2 Active Power,kW,7.47
532545,Water Board Llantarnam,2023-06-16T15:10:00.000+00:00,busbar,,L1 Active Power,kW,7.3
532545,Water Board Llantarnam,2023-06-16T15:10:00.000+00:00,busbar,,N Current (RMS),A,27.6
532545,Water Board Llantarnam,2023-06-16T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
532545,Water Board Llantarnam,2023-06-16T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
532545,Water Board Llantarnam,2023-06-16T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
532545,Water Board Llantarnam,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
532545,Water Board Llantarnam,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
532545,Water Board Llantarnam,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.43
532545,Water Board Llantarnam,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.94
532545,Water Board Llantarnam,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
532545,Water Board Llantarnam,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.6
532545,Water Board Llantarnam,2023-06-16T15:00:00.000+00:00,feeder,20.0,N Current (RMS),A,19.9
532545,Water Board Llantarnam,2023-06-16T15:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.9
532545,Water Board Llantarnam,2023-06-16T15:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
532545,Water Board Llantarnam,2023-06-16T15:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.3
532545,Water Board Llantarnam,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
532545,Water Board Llantarnam,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
532545,Water Board Llantarnam,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
532545,Water Board Llantarnam,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.12
532545,Water Board Llantarnam,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.08
532545,Water Board Llantarnam,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
532545,Water Board Llantarnam,2023-06-16T15:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.9
532545,Water Board Llantarnam,2023-06-16T15:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-16T15:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.7
532545,Water Board Llantarnam,2023-06-16T15:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
532545,Water Board Llantarnam,2023-06-16T15:00:00.000+00:00,transformer,,Temperature,C,37.1
532545,Water Board Llantarnam,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
532545,Water Board Llantarnam,2023-06-16T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.92
532545,Water Board Llantarnam,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
532545,Water Board Llantarnam,2023-06-16T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
532545,Water Board Llantarnam,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.01
532545,Water Board Llantarnam,2023-06-16T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
532545,Water Board Llantarnam,2023-06-16T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
532545,Water Board Llantarnam,2023-06-16T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
532545,Water Board Llantarnam,2023-06-16T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
532545,Water Board Llantarnam,2023-06-16T15:00:00.000+00:00,busbar,,L3 Active Power,kW,4.06
532545,Water Board Llantarnam,2023-06-16T15:00:00.000+00:00,busbar,,L2 Active Power,kW,7.09
532545,Water Board Llantarnam,2023-06-16T15:00:00.000+00:00,busbar,,L1 Active Power,kW,7.57
532545,Water Board Llantarnam,2023-06-16T15:00:00.000+00:00,busbar,,N Current (RMS),A,24.6
532545,Water Board Llantarnam,2023-06-16T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.5
532545,Water Board Llantarnam,2023-06-16T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
532545,Water Board Llantarnam,2023-06-16T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.7
532545,Water Board Llantarnam,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
532545,Water Board Llantarnam,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
532545,Water Board Llantarnam,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.17
532545,Water Board Llantarnam,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.1
532545,Water Board Llantarnam,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.26
532545,Water Board Llantarnam,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.09
532545,Water Board Llantarnam,2023-06-16T14:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.9
532545,Water Board Llantarnam,2023-06-16T14:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
532545,Water Board Llantarnam,2023-06-16T14:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
532545,Water Board Llantarnam,2023-06-16T14:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
532545,Water Board Llantarnam,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
532545,Water Board Llantarnam,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
532545,Water Board Llantarnam,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
532545,Water Board Llantarnam,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.12
532545,Water Board Llantarnam,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.96
532545,Water Board Llantarnam,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
532545,Water Board Llantarnam,2023-06-16T14:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
532545,Water Board Llantarnam,2023-06-16T14:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-16T14:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
532545,Water Board Llantarnam,2023-06-16T14:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.8
532545,Water Board Llantarnam,2023-06-16T14:50:00.000+00:00,transformer,,Temperature,C,37.1
532545,Water Board Llantarnam,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
532545,Water Board Llantarnam,2023-06-16T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.58
532545,Water Board Llantarnam,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
532545,Water Board Llantarnam,2023-06-16T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
532545,Water Board Llantarnam,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
532545,Water Board Llantarnam,2023-06-16T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
532545,Water Board Llantarnam,2023-06-16T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
532545,Water Board Llantarnam,2023-06-16T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
532545,Water Board Llantarnam,2023-06-16T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.36
532545,Water Board Llantarnam,2023-06-16T14:50:00.000+00:00,busbar,,L3 Active Power,kW,4.22
532545,Water Board Llantarnam,2023-06-16T14:50:00.000+00:00,busbar,,L2 Active Power,kW,8.22
532545,Water Board Llantarnam,2023-06-16T14:50:00.000+00:00,busbar,,L1 Active Power,kW,8.28
532545,Water Board Llantarnam,2023-06-16T14:50:00.000+00:00,busbar,,N Current (RMS),A,29.9
532545,Water Board Llantarnam,2023-06-16T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.2
532545,Water Board Llantarnam,2023-06-16T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.1
532545,Water Board Llantarnam,2023-06-16T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,36.5
532545,Water Board Llantarnam,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
532545,Water Board Llantarnam,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
532545,Water Board Llantarnam,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.52
532545,Water Board Llantarnam,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.31
532545,Water Board Llantarnam,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,9.37
532545,Water Board Llantarnam,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.65
532545,Water Board Llantarnam,2023-06-16T14:40:00.000+00:00,feeder,20.0,N Current (RMS),A,31.5
532545,Water Board Llantarnam,2023-06-16T14:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
532545,Water Board Llantarnam,2023-06-16T14:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,43.5
532545,Water Board Llantarnam,2023-06-16T14:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
532545,Water Board Llantarnam,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.11
532545,Water Board Llantarnam,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
532545,Water Board Llantarnam,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
532545,Water Board Llantarnam,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.05
532545,Water Board Llantarnam,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.94
532545,Water Board Llantarnam,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.41
532545,Water Board Llantarnam,2023-06-16T14:40:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
532545,Water Board Llantarnam,2023-06-16T14:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-16T14:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.6
532545,Water Board Llantarnam,2023-06-16T14:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.2
532545,Water Board Llantarnam,2023-06-16T14:40:00.000+00:00,transformer,,Temperature,C,37.1
532545,Water Board Llantarnam,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
532545,Water Board Llantarnam,2023-06-16T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
532545,Water Board Llantarnam,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
532545,Water Board Llantarnam,2023-06-16T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.73
532545,Water Board Llantarnam,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
532545,Water Board Llantarnam,2023-06-16T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.43
532545,Water Board Llantarnam,2023-06-16T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
532545,Water Board Llantarnam,2023-06-16T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
532545,Water Board Llantarnam,2023-06-16T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.84
532545,Water Board Llantarnam,2023-06-16T14:40:00.000+00:00,busbar,,L3 Active Power,kW,4.37
532545,Water Board Llantarnam,2023-06-16T14:40:00.000+00:00,busbar,,L2 Active Power,kW,11.31
532545,Water Board Llantarnam,2023-06-16T14:40:00.000+00:00,busbar,,L1 Active Power,kW,7.07
532545,Water Board Llantarnam,2023-06-16T14:40:00.000+00:00,busbar,,N Current (RMS),A,37.8
532545,Water Board Llantarnam,2023-06-16T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
532545,Water Board Llantarnam,2023-06-16T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
532545,Water Board Llantarnam,2023-06-16T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,31.5
532545,Water Board Llantarnam,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.17
532545,Water Board Llantarnam,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.79
532545,Water Board Llantarnam,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.22
532545,Water Board Llantarnam,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.61
532545,Water Board Llantarnam,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.82
532545,Water Board Llantarnam,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.4
532545,Water Board Llantarnam,2023-06-16T14:30:00.000+00:00,feeder,20.0,N Current (RMS),A,24.6
532545,Water Board Llantarnam,2023-06-16T14:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
532545,Water Board Llantarnam,2023-06-16T14:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.1
532545,Water Board Llantarnam,2023-06-16T14:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,32.1
532545,Water Board Llantarnam,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
532545,Water Board Llantarnam,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
532545,Water Board Llantarnam,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
532545,Water Board Llantarnam,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.07
532545,Water Board Llantarnam,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.61
532545,Water Board Llantarnam,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.87
532545,Water Board Llantarnam,2023-06-16T14:30:00.000+00:00,feeder,10.0,N Current (RMS),A,13.0
532545,Water Board Llantarnam,2023-06-16T14:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-16T14:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.8
532545,Water Board Llantarnam,2023-06-16T14:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.5
532545,Water Board Llantarnam,2023-06-16T14:30:00.000+00:00,transformer,,Temperature,C,37.2
532545,Water Board Llantarnam,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
532545,Water Board Llantarnam,2023-06-16T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.38
532545,Water Board Llantarnam,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.02
532545,Water Board Llantarnam,2023-06-16T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
532545,Water Board Llantarnam,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
532545,Water Board Llantarnam,2023-06-16T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
532545,Water Board Llantarnam,2023-06-16T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.27
532545,Water Board Llantarnam,2023-06-16T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.92
532545,Water Board Llantarnam,2023-06-16T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
532545,Water Board Llantarnam,2023-06-16T14:30:00.000+00:00,busbar,,L3 Active Power,kW,4.68
532545,Water Board Llantarnam,2023-06-16T14:30:00.000+00:00,busbar,,L2 Active Power,kW,8.42
532545,Water Board Llantarnam,2023-06-16T14:30:00.000+00:00,busbar,,L1 Active Power,kW,10.27
532545,Water Board Llantarnam,2023-06-16T14:30:00.000+00:00,busbar,,N Current (RMS),A,33.3
532545,Water Board Llantarnam,2023-06-16T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
532545,Water Board Llantarnam,2023-06-16T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
532545,Water Board Llantarnam,2023-06-16T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,44.0
532545,Water Board Llantarnam,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
532545,Water Board Llantarnam,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.73
532545,Water Board Llantarnam,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,0.58
532545,Water Board Llantarnam,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.51
532545,Water Board Llantarnam,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.84
532545,Water Board Llantarnam,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.95
532545,Water Board Llantarnam,2023-06-16T14:20:00.000+00:00,feeder,20.0,N Current (RMS),A,22.8
532545,Water Board Llantarnam,2023-06-16T14:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.2
532545,Water Board Llantarnam,2023-06-16T14:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
532545,Water Board Llantarnam,2023-06-16T14:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.7
532545,Water Board Llantarnam,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
532545,Water Board Llantarnam,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.22
532545,Water Board Llantarnam,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
532545,Water Board Llantarnam,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.09
532545,Water Board Llantarnam,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.39
532545,Water Board Llantarnam,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.4
532545,Water Board Llantarnam,2023-06-16T14:20:00.000+00:00,feeder,10.0,N Current (RMS),A,14.1
532545,Water Board Llantarnam,2023-06-16T14:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
532545,Water Board Llantarnam,2023-06-16T14:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,18.2
532545,Water Board Llantarnam,2023-06-16T14:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.6
532545,Water Board Llantarnam,2023-06-16T14:20:00.000+00:00,transformer,,Temperature,C,37.3
532545,Water Board Llantarnam,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
532545,Water Board Llantarnam,2023-06-16T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
532545,Water Board Llantarnam,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
532545,Water Board Llantarnam,2023-06-16T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
532545,Water Board Llantarnam,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
532545,Water Board Llantarnam,2023-06-16T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.83
532545,Water Board Llantarnam,2023-06-16T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
532545,Water Board Llantarnam,2023-06-16T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
532545,Water Board Llantarnam,2023-06-16T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.14
532545,Water Board Llantarnam,2023-06-16T14:20:00.000+00:00,busbar,,L3 Active Power,kW,4.6
532545,Water Board Llantarnam,2023-06-16T14:20:00.000+00:00,busbar,,L2 Active Power,kW,9.23
532545,Water Board Llantarnam,2023-06-16T14:20:00.000+00:00,busbar,,L1 Active Power,kW,9.35
532545,Water Board Llantarnam,2023-06-16T14:20:00.000+00:00,busbar,,N Current (RMS),A,30.7
532545,Water Board Llantarnam,2023-06-16T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.7
532545,Water Board Llantarnam,2023-06-16T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
532545,Water Board Llantarnam,2023-06-16T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.6
532545,Water Board Llantarnam,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.06
532545,Water Board Llantarnam,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.72
532545,Water Board Llantarnam,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.18
532545,Water Board Llantarnam,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.53
532545,Water Board Llantarnam,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.09
532545,Water Board Llantarnam,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.63
532545,Water Board Llantarnam,2023-06-16T14:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
532545,Water Board Llantarnam,2023-06-16T14:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.1
532545,Water Board Llantarnam,2023-06-16T14:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.2
532545,Water Board Llantarnam,2023-06-16T14:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
532545,Water Board Llantarnam,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
532545,Water Board Llantarnam,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
532545,Water Board Llantarnam,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
532545,Water Board Llantarnam,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.19
532545,Water Board Llantarnam,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.06
532545,Water Board Llantarnam,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.42
532545,Water Board Llantarnam,2023-06-16T14:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.5
532545,Water Board Llantarnam,2023-06-16T14:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.0
532545,Water Board Llantarnam,2023-06-16T14:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
532545,Water Board Llantarnam,2023-06-16T14:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.5
532545,Water Board Llantarnam,2023-06-16T14:10:00.000+00:00,transformer,,Temperature,C,37.2
532545,Water Board Llantarnam,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
532545,Water Board Llantarnam,2023-06-16T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
532545,Water Board Llantarnam,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
532545,Water Board Llantarnam,2023-06-16T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.48
532545,Water Board Llantarnam,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
532545,Water Board Llantarnam,2023-06-16T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.92
532545,Water Board Llantarnam,2023-06-16T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
532545,Water Board Llantarnam,2023-06-16T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
532545,Water Board Llantarnam,2023-06-16T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.5
532545,Water Board Llantarnam,2023-06-16T14:10:00.000+00:00,busbar,,L3 Active Power,kW,4.72
532545,Water Board Llantarnam,2023-06-16T14:10:00.000+00:00,busbar,,L2 Active Power,kW,7.15
532545,Water Board Llantarnam,2023-06-16T14:10:00.000+00:00,busbar,,L1 Active Power,kW,7.05
532545,Water Board Llantarnam,2023-06-16T14:10:00.000+00:00,busbar,,N Current (RMS),A,24.5
532545,Water Board Llantarnam,2023-06-16T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
532545,Water Board Llantarnam,2023-06-16T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
532545,Water Board Llantarnam,2023-06-16T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
532545,Water Board Llantarnam,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
532545,Water Board Llantarnam,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.86
532545,Water Board Llantarnam,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
532545,Water Board Llantarnam,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.23
532545,Water Board Llantarnam,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.5
532545,Water Board Llantarnam,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.99
532545,Water Board Llantarnam,2023-06-16T14:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
532545,Water Board Llantarnam,2023-06-16T14:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.6
532545,Water Board Llantarnam,2023-06-16T14:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.7
532545,Water Board Llantarnam,2023-06-16T14:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.9
532545,Water Board Llantarnam,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
532545,Water Board Llantarnam,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
532545,Water Board Llantarnam,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
532545,Water Board Llantarnam,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.3
532545,Water Board Llantarnam,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.34
532545,Water Board Llantarnam,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.33
532545,Water Board Llantarnam,2023-06-16T14:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.7
532545,Water Board Llantarnam,2023-06-16T14:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.4
532545,Water Board Llantarnam,2023-06-16T14:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.4
532545,Water Board Llantarnam,2023-06-16T14:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.2
532545,Water Board Llantarnam,2023-06-16T14:00:00.000+00:00,transformer,,Temperature,C,37.1
532545,Water Board Llantarnam,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
532545,Water Board Llantarnam,2023-06-16T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
532545,Water Board Llantarnam,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
532545,Water Board Llantarnam,2023-06-16T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
532545,Water Board Llantarnam,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
532545,Water Board Llantarnam,2023-06-16T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.45
532545,Water Board Llantarnam,2023-06-16T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
532545,Water Board Llantarnam,2023-06-16T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
532545,Water Board Llantarnam,2023-06-16T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.78
532545,Water Board Llantarnam,2023-06-16T14:00:00.000+00:00,busbar,,L3 Active Power,kW,4.53
532545,Water Board Llantarnam,2023-06-16T14:00:00.000+00:00,busbar,,L2 Active Power,kW,8.84
532545,Water Board Llantarnam,2023-06-16T14:00:00.000+00:00,busbar,,L1 Active Power,kW,6.32
532545,Water Board Llantarnam,2023-06-16T14:00:00.000+00:00,busbar,,N Current (RMS),A,26.7
532545,Water Board Llantarnam,2023-06-16T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.9
532545,Water Board Llantarnam,2023-06-16T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
532545,Water Board Llantarnam,2023-06-16T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,28.0
532545,Water Board Llantarnam,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.99
532545,Water Board Llantarnam,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
532545,Water Board Llantarnam,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.54
532545,Water Board Llantarnam,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.3
532545,Water Board Llantarnam,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.2
532545,Water Board Llantarnam,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.84
532545,Water Board Llantarnam,2023-06-16T13:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
532545,Water Board Llantarnam,2023-06-16T13:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.7
