Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532545,Water Board Llantarnam,2023-06-16T13:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
532545,Water Board Llantarnam,2023-06-16T13:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.5
532545,Water Board Llantarnam,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
532545,Water Board Llantarnam,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
532545,Water Board Llantarnam,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
532545,Water Board Llantarnam,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.37
532545,Water Board Llantarnam,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.02
532545,Water Board Llantarnam,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.28
532545,Water Board Llantarnam,2023-06-16T13:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.4
532545,Water Board Llantarnam,2023-06-16T13:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.6
532545,Water Board Llantarnam,2023-06-16T13:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
532545,Water Board Llantarnam,2023-06-16T13:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.1
532545,Water Board Llantarnam,2023-06-16T13:50:00.000+00:00,transformer,,Temperature,C,36.9
532545,Water Board Llantarnam,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
532545,Water Board Llantarnam,2023-06-16T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
532545,Water Board Llantarnam,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
532545,Water Board Llantarnam,2023-06-16T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.34
532545,Water Board Llantarnam,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
532545,Water Board Llantarnam,2023-06-16T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
532545,Water Board Llantarnam,2023-06-16T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
532545,Water Board Llantarnam,2023-06-16T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
532545,Water Board Llantarnam,2023-06-16T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
532545,Water Board Llantarnam,2023-06-16T13:50:00.000+00:00,busbar,,L3 Active Power,kW,5.67
532545,Water Board Llantarnam,2023-06-16T13:50:00.000+00:00,busbar,,L2 Active Power,kW,7.23
532545,Water Board Llantarnam,2023-06-16T13:50:00.000+00:00,busbar,,L1 Active Power,kW,6.12
532545,Water Board Llantarnam,2023-06-16T13:50:00.000+00:00,busbar,,N Current (RMS),A,22.3
532545,Water Board Llantarnam,2023-06-16T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
532545,Water Board Llantarnam,2023-06-16T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
532545,Water Board Llantarnam,2023-06-16T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
532545,Water Board Llantarnam,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.94
532545,Water Board Llantarnam,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
532545,Water Board Llantarnam,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.75
532545,Water Board Llantarnam,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.03
532545,Water Board Llantarnam,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.25
532545,Water Board Llantarnam,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.41
532545,Water Board Llantarnam,2023-06-16T13:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.6
532545,Water Board Llantarnam,2023-06-16T13:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.1
532545,Water Board Llantarnam,2023-06-16T13:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.2
532545,Water Board Llantarnam,2023-06-16T13:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.3
532545,Water Board Llantarnam,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
532545,Water Board Llantarnam,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
532545,Water Board Llantarnam,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
532545,Water Board Llantarnam,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.37
532545,Water Board Llantarnam,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.38
532545,Water Board Llantarnam,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.18
532545,Water Board Llantarnam,2023-06-16T13:40:00.000+00:00,feeder,10.0,N Current (RMS),A,11.1
532545,Water Board Llantarnam,2023-06-16T13:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.6
532545,Water Board Llantarnam,2023-06-16T13:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.6
532545,Water Board Llantarnam,2023-06-16T13:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,10.3
532545,Water Board Llantarnam,2023-06-16T13:40:00.000+00:00,transformer,,Temperature,C,36.8
532545,Water Board Llantarnam,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.64
532545,Water Board Llantarnam,2023-06-16T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
532545,Water Board Llantarnam,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.95
532545,Water Board Llantarnam,2023-06-16T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
532545,Water Board Llantarnam,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.05
532545,Water Board Llantarnam,2023-06-16T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
532545,Water Board Llantarnam,2023-06-16T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
532545,Water Board Llantarnam,2023-06-16T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
532545,Water Board Llantarnam,2023-06-16T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.04
532545,Water Board Llantarnam,2023-06-16T13:40:00.000+00:00,busbar,,L3 Active Power,kW,5.4
532545,Water Board Llantarnam,2023-06-16T13:40:00.000+00:00,busbar,,L2 Active Power,kW,7.63
532545,Water Board Llantarnam,2023-06-16T13:40:00.000+00:00,busbar,,L1 Active Power,kW,7.58
532545,Water Board Llantarnam,2023-06-16T13:40:00.000+00:00,busbar,,N Current (RMS),A,22.7
532545,Water Board Llantarnam,2023-06-16T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,23.7
532545,Water Board Llantarnam,2023-06-16T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.6
532545,Water Board Llantarnam,2023-06-16T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,33.4
532545,Water Board Llantarnam,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
532545,Water Board Llantarnam,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.93
532545,Water Board Llantarnam,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
532545,Water Board Llantarnam,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.01
532545,Water Board Llantarnam,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.19
532545,Water Board Llantarnam,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.12
532545,Water Board Llantarnam,2023-06-16T13:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
532545,Water Board Llantarnam,2023-06-16T13:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.0
532545,Water Board Llantarnam,2023-06-16T13:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.0
532545,Water Board Llantarnam,2023-06-16T13:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
532545,Water Board Llantarnam,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.01
532545,Water Board Llantarnam,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.21
532545,Water Board Llantarnam,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
532545,Water Board Llantarnam,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.34
532545,Water Board Llantarnam,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.28
532545,Water Board Llantarnam,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.28
532545,Water Board Llantarnam,2023-06-16T13:30:00.000+00:00,feeder,10.0,N Current (RMS),A,11.5
532545,Water Board Llantarnam,2023-06-16T13:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.6
532545,Water Board Llantarnam,2023-06-16T13:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.8
532545,Water Board Llantarnam,2023-06-16T13:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,12.0
532545,Water Board Llantarnam,2023-06-16T13:30:00.000+00:00,transformer,,Temperature,C,36.7
532545,Water Board Llantarnam,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.65
532545,Water Board Llantarnam,2023-06-16T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
532545,Water Board Llantarnam,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.97
532545,Water Board Llantarnam,2023-06-16T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
532545,Water Board Llantarnam,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.07
532545,Water Board Llantarnam,2023-06-16T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
532545,Water Board Llantarnam,2023-06-16T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
532545,Water Board Llantarnam,2023-06-16T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
532545,Water Board Llantarnam,2023-06-16T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
532545,Water Board Llantarnam,2023-06-16T13:30:00.000+00:00,busbar,,L3 Active Power,kW,6.36
532545,Water Board Llantarnam,2023-06-16T13:30:00.000+00:00,busbar,,L2 Active Power,kW,6.47
532545,Water Board Llantarnam,2023-06-16T13:30:00.000+00:00,busbar,,L1 Active Power,kW,8.41
532545,Water Board Llantarnam,2023-06-16T13:30:00.000+00:00,busbar,,N Current (RMS),A,24.4
532545,Water Board Llantarnam,2023-06-16T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.5
532545,Water Board Llantarnam,2023-06-16T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,29.8
532545,Water Board Llantarnam,2023-06-16T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,37.8
532545,Water Board Llantarnam,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
532545,Water Board Llantarnam,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
532545,Water Board Llantarnam,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
532545,Water Board Llantarnam,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.24
532545,Water Board Llantarnam,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.61
532545,Water Board Llantarnam,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.57
532545,Water Board Llantarnam,2023-06-16T13:20:00.000+00:00,feeder,20.0,N Current (RMS),A,15.9
532545,Water Board Llantarnam,2023-06-16T13:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.6
532545,Water Board Llantarnam,2023-06-16T13:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.6
532545,Water Board Llantarnam,2023-06-16T13:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.0
532545,Water Board Llantarnam,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.02
532545,Water Board Llantarnam,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.09
532545,Water Board Llantarnam,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.31
532545,Water Board Llantarnam,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.29
532545,Water Board Llantarnam,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.14
532545,Water Board Llantarnam,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,2.77
532545,Water Board Llantarnam,2023-06-16T13:20:00.000+00:00,feeder,10.0,N Current (RMS),A,11.4
532545,Water Board Llantarnam,2023-06-16T13:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.6
532545,Water Board Llantarnam,2023-06-16T13:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
532545,Water Board Llantarnam,2023-06-16T13:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,13.4
532545,Water Board Llantarnam,2023-06-16T13:20:00.000+00:00,transformer,,Temperature,C,36.6
532545,Water Board Llantarnam,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
532545,Water Board Llantarnam,2023-06-16T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
532545,Water Board Llantarnam,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
532545,Water Board Llantarnam,2023-06-16T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
532545,Water Board Llantarnam,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.04
532545,Water Board Llantarnam,2023-06-16T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
532545,Water Board Llantarnam,2023-06-16T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
532545,Water Board Llantarnam,2023-06-16T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
532545,Water Board Llantarnam,2023-06-16T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
532545,Water Board Llantarnam,2023-06-16T13:20:00.000+00:00,busbar,,L3 Active Power,kW,5.53
532545,Water Board Llantarnam,2023-06-16T13:20:00.000+00:00,busbar,,L2 Active Power,kW,7.75
532545,Water Board Llantarnam,2023-06-16T13:20:00.000+00:00,busbar,,L1 Active Power,kW,8.34
532545,Water Board Llantarnam,2023-06-16T13:20:00.000+00:00,busbar,,N Current (RMS),A,23.8
532545,Water Board Llantarnam,2023-06-16T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.9
532545,Water Board Llantarnam,2023-06-16T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.2
532545,Water Board Llantarnam,2023-06-16T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.0
532545,Water Board Llantarnam,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.13
532545,Water Board Llantarnam,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
532545,Water Board Llantarnam,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
532545,Water Board Llantarnam,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.07
532545,Water Board Llantarnam,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.62
532545,Water Board Llantarnam,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.77
532545,Water Board Llantarnam,2023-06-16T13:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.2
532545,Water Board Llantarnam,2023-06-16T13:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.0
532545,Water Board Llantarnam,2023-06-16T13:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.9
532545,Water Board Llantarnam,2023-06-16T13:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.6
532545,Water Board Llantarnam,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
532545,Water Board Llantarnam,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
532545,Water Board Llantarnam,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
532545,Water Board Llantarnam,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.63
532545,Water Board Llantarnam,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
532545,Water Board Llantarnam,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.99
532545,Water Board Llantarnam,2023-06-16T13:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
532545,Water Board Llantarnam,2023-06-16T13:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.9
532545,Water Board Llantarnam,2023-06-16T13:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
532545,Water Board Llantarnam,2023-06-16T13:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
532545,Water Board Llantarnam,2023-06-16T13:10:00.000+00:00,transformer,,Temperature,C,36.4
532545,Water Board Llantarnam,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.72
532545,Water Board Llantarnam,2023-06-16T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
532545,Water Board Llantarnam,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
532545,Water Board Llantarnam,2023-06-16T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
532545,Water Board Llantarnam,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
532545,Water Board Llantarnam,2023-06-16T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
532545,Water Board Llantarnam,2023-06-16T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
532545,Water Board Llantarnam,2023-06-16T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
532545,Water Board Llantarnam,2023-06-16T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.49
532545,Water Board Llantarnam,2023-06-16T13:10:00.000+00:00,busbar,,L3 Active Power,kW,5.7
532545,Water Board Llantarnam,2023-06-16T13:10:00.000+00:00,busbar,,L2 Active Power,kW,8.71
532545,Water Board Llantarnam,2023-06-16T13:10:00.000+00:00,busbar,,L1 Active Power,kW,5.76
532545,Water Board Llantarnam,2023-06-16T13:10:00.000+00:00,busbar,,N Current (RMS),A,22.3
532545,Water Board Llantarnam,2023-06-16T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
532545,Water Board Llantarnam,2023-06-16T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.5
532545,Water Board Llantarnam,2023-06-16T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,26.0
532545,Water Board Llantarnam,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.32
532545,Water Board Llantarnam,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.91
532545,Water Board Llantarnam,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
532545,Water Board Llantarnam,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.79
532545,Water Board Llantarnam,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.0
532545,Water Board Llantarnam,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.68
532545,Water Board Llantarnam,2023-06-16T13:00:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
532545,Water Board Llantarnam,2023-06-16T13:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.1
532545,Water Board Llantarnam,2023-06-16T13:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.2
532545,Water Board Llantarnam,2023-06-16T13:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.0
532545,Water Board Llantarnam,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
532545,Water Board Llantarnam,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
532545,Water Board Llantarnam,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.3
532545,Water Board Llantarnam,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.15
532545,Water Board Llantarnam,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
532545,Water Board Llantarnam,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.94
532545,Water Board Llantarnam,2023-06-16T13:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.3
532545,Water Board Llantarnam,2023-06-16T13:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
532545,Water Board Llantarnam,2023-06-16T13:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.2
532545,Water Board Llantarnam,2023-06-16T13:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
532545,Water Board Llantarnam,2023-06-16T13:00:00.000+00:00,transformer,,Temperature,C,36.3
532545,Water Board Llantarnam,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.74
532545,Water Board Llantarnam,2023-06-16T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
532545,Water Board Llantarnam,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
532545,Water Board Llantarnam,2023-06-16T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.83
532545,Water Board Llantarnam,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.12
532545,Water Board Llantarnam,2023-06-16T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.33
532545,Water Board Llantarnam,2023-06-16T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
532545,Water Board Llantarnam,2023-06-16T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
532545,Water Board Llantarnam,2023-06-16T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
532545,Water Board Llantarnam,2023-06-16T13:00:00.000+00:00,busbar,,L3 Active Power,kW,4.94
532545,Water Board Llantarnam,2023-06-16T13:00:00.000+00:00,busbar,,L2 Active Power,kW,6.99
532545,Water Board Llantarnam,2023-06-16T13:00:00.000+00:00,busbar,,L1 Active Power,kW,7.62
532545,Water Board Llantarnam,2023-06-16T13:00:00.000+00:00,busbar,,N Current (RMS),A,21.0
532545,Water Board Llantarnam,2023-06-16T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.7
532545,Water Board Llantarnam,2023-06-16T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
532545,Water Board Llantarnam,2023-06-16T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,33.3
532545,Water Board Llantarnam,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
532545,Water Board Llantarnam,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.56
532545,Water Board Llantarnam,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
532545,Water Board Llantarnam,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.18
532545,Water Board Llantarnam,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.44
532545,Water Board Llantarnam,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.62
532545,Water Board Llantarnam,2023-06-16T12:50:00.000+00:00,feeder,20.0,N Current (RMS),A,21.4
532545,Water Board Llantarnam,2023-06-16T12:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.4
532545,Water Board Llantarnam,2023-06-16T12:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
532545,Water Board Llantarnam,2023-06-16T12:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.7
532545,Water Board Llantarnam,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
532545,Water Board Llantarnam,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.13
532545,Water Board Llantarnam,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
532545,Water Board Llantarnam,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.09
532545,Water Board Llantarnam,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.04
532545,Water Board Llantarnam,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.96
532545,Water Board Llantarnam,2023-06-16T12:50:00.000+00:00,feeder,10.0,N Current (RMS),A,7.6
532545,Water Board Llantarnam,2023-06-16T12:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-16T12:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.8
532545,Water Board Llantarnam,2023-06-16T12:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
532545,Water Board Llantarnam,2023-06-16T12:50:00.000+00:00,transformer,,Temperature,C,36.2
532545,Water Board Llantarnam,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.68
532545,Water Board Llantarnam,2023-06-16T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
532545,Water Board Llantarnam,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.06
532545,Water Board Llantarnam,2023-06-16T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
532545,Water Board Llantarnam,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
532545,Water Board Llantarnam,2023-06-16T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
532545,Water Board Llantarnam,2023-06-16T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
532545,Water Board Llantarnam,2023-06-16T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
532545,Water Board Llantarnam,2023-06-16T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
532545,Water Board Llantarnam,2023-06-16T12:50:00.000+00:00,busbar,,L3 Active Power,kW,5.27
532545,Water Board Llantarnam,2023-06-16T12:50:00.000+00:00,busbar,,L2 Active Power,kW,8.48
532545,Water Board Llantarnam,2023-06-16T12:50:00.000+00:00,busbar,,L1 Active Power,kW,9.58
532545,Water Board Llantarnam,2023-06-16T12:50:00.000+00:00,busbar,,N Current (RMS),A,26.9
532545,Water Board Llantarnam,2023-06-16T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
532545,Water Board Llantarnam,2023-06-16T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.3
532545,Water Board Llantarnam,2023-06-16T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.9
532545,Water Board Llantarnam,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.96
532545,Water Board Llantarnam,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.03
532545,Water Board Llantarnam,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
532545,Water Board Llantarnam,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.58
532545,Water Board Llantarnam,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.39
532545,Water Board Llantarnam,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.34
532545,Water Board Llantarnam,2023-06-16T12:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.5
532545,Water Board Llantarnam,2023-06-16T12:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,23.8
532545,Water Board Llantarnam,2023-06-16T12:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.8
532545,Water Board Llantarnam,2023-06-16T12:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.1
532545,Water Board Llantarnam,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
532545,Water Board Llantarnam,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
532545,Water Board Llantarnam,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.36
532545,Water Board Llantarnam,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.11
532545,Water Board Llantarnam,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.65
532545,Water Board Llantarnam,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.83
532545,Water Board Llantarnam,2023-06-16T12:40:00.000+00:00,feeder,10.0,N Current (RMS),A,9.0
532545,Water Board Llantarnam,2023-06-16T12:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-16T12:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
532545,Water Board Llantarnam,2023-06-16T12:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
532545,Water Board Llantarnam,2023-06-16T12:40:00.000+00:00,transformer,,Temperature,C,36.0
532545,Water Board Llantarnam,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
532545,Water Board Llantarnam,2023-06-16T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
532545,Water Board Llantarnam,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
532545,Water Board Llantarnam,2023-06-16T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
532545,Water Board Llantarnam,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.17
532545,Water Board Llantarnam,2023-06-16T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
532545,Water Board Llantarnam,2023-06-16T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
532545,Water Board Llantarnam,2023-06-16T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
532545,Water Board Llantarnam,2023-06-16T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
532545,Water Board Llantarnam,2023-06-16T12:40:00.000+00:00,busbar,,L3 Active Power,kW,5.69
532545,Water Board Llantarnam,2023-06-16T12:40:00.000+00:00,busbar,,L2 Active Power,kW,10.04
532545,Water Board Llantarnam,2023-06-16T12:40:00.000+00:00,busbar,,L1 Active Power,kW,7.16
532545,Water Board Llantarnam,2023-06-16T12:40:00.000+00:00,busbar,,N Current (RMS),A,23.2
532545,Water Board Llantarnam,2023-06-16T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.4
532545,Water Board Llantarnam,2023-06-16T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.9
532545,Water Board Llantarnam,2023-06-16T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
532545,Water Board Llantarnam,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
532545,Water Board Llantarnam,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.2
532545,Water Board Llantarnam,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.73
532545,Water Board Llantarnam,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.94
532545,Water Board Llantarnam,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.33
532545,Water Board Llantarnam,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.43
532545,Water Board Llantarnam,2023-06-16T12:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
532545,Water Board Llantarnam,2023-06-16T12:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.3
532545,Water Board Llantarnam,2023-06-16T12:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.7
532545,Water Board Llantarnam,2023-06-16T12:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.1
532545,Water Board Llantarnam,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
532545,Water Board Llantarnam,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.24
532545,Water Board Llantarnam,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
532545,Water Board Llantarnam,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.34
532545,Water Board Llantarnam,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
532545,Water Board Llantarnam,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.77
532545,Water Board Llantarnam,2023-06-16T12:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
532545,Water Board Llantarnam,2023-06-16T12:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.0
532545,Water Board Llantarnam,2023-06-16T12:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
532545,Water Board Llantarnam,2023-06-16T12:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
532545,Water Board Llantarnam,2023-06-16T12:30:00.000+00:00,transformer,,Temperature,C,35.8
532545,Water Board Llantarnam,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
532545,Water Board Llantarnam,2023-06-16T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.88
532545,Water Board Llantarnam,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.09
532545,Water Board Llantarnam,2023-06-16T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
532545,Water Board Llantarnam,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.15
532545,Water Board Llantarnam,2023-06-16T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
532545,Water Board Llantarnam,2023-06-16T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
532545,Water Board Llantarnam,2023-06-16T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
532545,Water Board Llantarnam,2023-06-16T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.01
532545,Water Board Llantarnam,2023-06-16T12:30:00.000+00:00,busbar,,L3 Active Power,kW,6.28
532545,Water Board Llantarnam,2023-06-16T12:30:00.000+00:00,busbar,,L2 Active Power,kW,8.58
532545,Water Board Llantarnam,2023-06-16T12:30:00.000+00:00,busbar,,L1 Active Power,kW,5.21
532545,Water Board Llantarnam,2023-06-16T12:30:00.000+00:00,busbar,,N Current (RMS),A,20.1
532545,Water Board Llantarnam,2023-06-16T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,26.8
532545,Water Board Llantarnam,2023-06-16T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
532545,Water Board Llantarnam,2023-06-16T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
532545,Water Board Llantarnam,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.37
532545,Water Board Llantarnam,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.33
532545,Water Board Llantarnam,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
532545,Water Board Llantarnam,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.9
532545,Water Board Llantarnam,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.27
532545,Water Board Llantarnam,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.19
532545,Water Board Llantarnam,2023-06-16T12:20:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
532545,Water Board Llantarnam,2023-06-16T12:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.1
532545,Water Board Llantarnam,2023-06-16T12:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.0
532545,Water Board Llantarnam,2023-06-16T12:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
532545,Water Board Llantarnam,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
532545,Water Board Llantarnam,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.02
532545,Water Board Llantarnam,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
532545,Water Board Llantarnam,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.5
532545,Water Board Llantarnam,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.0
532545,Water Board Llantarnam,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.85
532545,Water Board Llantarnam,2023-06-16T12:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
532545,Water Board Llantarnam,2023-06-16T12:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.8
532545,Water Board Llantarnam,2023-06-16T12:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.6
532545,Water Board Llantarnam,2023-06-16T12:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
532545,Water Board Llantarnam,2023-06-16T12:20:00.000+00:00,transformer,,Temperature,C,35.6
532545,Water Board Llantarnam,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
532545,Water Board Llantarnam,2023-06-16T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
532545,Water Board Llantarnam,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
532545,Water Board Llantarnam,2023-06-16T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
532545,Water Board Llantarnam,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
532545,Water Board Llantarnam,2023-06-16T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
532545,Water Board Llantarnam,2023-06-16T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.41
532545,Water Board Llantarnam,2023-06-16T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.35
532545,Water Board Llantarnam,2023-06-16T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
532545,Water Board Llantarnam,2023-06-16T12:20:00.000+00:00,busbar,,L3 Active Power,kW,6.4
532545,Water Board Llantarnam,2023-06-16T12:20:00.000+00:00,busbar,,L2 Active Power,kW,8.27
532545,Water Board Llantarnam,2023-06-16T12:20:00.000+00:00,busbar,,L1 Active Power,kW,6.05
532545,Water Board Llantarnam,2023-06-16T12:20:00.000+00:00,busbar,,N Current (RMS),A,20.0
532545,Water Board Llantarnam,2023-06-16T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
532545,Water Board Llantarnam,2023-06-16T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.5
532545,Water Board Llantarnam,2023-06-16T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,27.7
532545,Water Board Llantarnam,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
532545,Water Board Llantarnam,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
532545,Water Board Llantarnam,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
532545,Water Board Llantarnam,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.52
532545,Water Board Llantarnam,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.39
532545,Water Board Llantarnam,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.4
532545,Water Board Llantarnam,2023-06-16T12:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
532545,Water Board Llantarnam,2023-06-16T12:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.1
532545,Water Board Llantarnam,2023-06-16T12:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.9
532545,Water Board Llantarnam,2023-06-16T12:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.6
532545,Water Board Llantarnam,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
532545,Water Board Llantarnam,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
532545,Water Board Llantarnam,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
532545,Water Board Llantarnam,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.1
532545,Water Board Llantarnam,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
532545,Water Board Llantarnam,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.09
532545,Water Board Llantarnam,2023-06-16T12:10:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
532545,Water Board Llantarnam,2023-06-16T12:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-16T12:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
532545,Water Board Llantarnam,2023-06-16T12:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.5
532545,Water Board Llantarnam,2023-06-16T12:10:00.000+00:00,transformer,,Temperature,C,35.5
532545,Water Board Llantarnam,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
532545,Water Board Llantarnam,2023-06-16T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
532545,Water Board Llantarnam,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
532545,Water Board Llantarnam,2023-06-16T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
532545,Water Board Llantarnam,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
532545,Water Board Llantarnam,2023-06-16T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.59
532545,Water Board Llantarnam,2023-06-16T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
532545,Water Board Llantarnam,2023-06-16T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
532545,Water Board Llantarnam,2023-06-16T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
532545,Water Board Llantarnam,2023-06-16T12:10:00.000+00:00,busbar,,L3 Active Power,kW,6.62
532545,Water Board Llantarnam,2023-06-16T12:10:00.000+00:00,busbar,,L2 Active Power,kW,8.6
532545,Water Board Llantarnam,2023-06-16T12:10:00.000+00:00,busbar,,L1 Active Power,kW,5.49
532545,Water Board Llantarnam,2023-06-16T12:10:00.000+00:00,busbar,,N Current (RMS),A,20.2
532545,Water Board Llantarnam,2023-06-16T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,28.6
532545,Water Board Llantarnam,2023-06-16T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,37.0
532545,Water Board Llantarnam,2023-06-16T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.5
532545,Water Board Llantarnam,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.23
532545,Water Board Llantarnam,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
532545,Water Board Llantarnam,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.11
532545,Water Board Llantarnam,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.4
532545,Water Board Llantarnam,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.07
532545,Water Board Llantarnam,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.55
532545,Water Board Llantarnam,2023-06-16T12:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
532545,Water Board Llantarnam,2023-06-16T12:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.5
532545,Water Board Llantarnam,2023-06-16T12:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.2
532545,Water Board Llantarnam,2023-06-16T12:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
532545,Water Board Llantarnam,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
532545,Water Board Llantarnam,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
532545,Water Board Llantarnam,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
532545,Water Board Llantarnam,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.08
532545,Water Board Llantarnam,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.21
532545,Water Board Llantarnam,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.91
532545,Water Board Llantarnam,2023-06-16T12:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
532545,Water Board Llantarnam,2023-06-16T12:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-16T12:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
532545,Water Board Llantarnam,2023-06-16T12:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
532545,Water Board Llantarnam,2023-06-16T12:00:00.000+00:00,transformer,,Temperature,C,35.3
532545,Water Board Llantarnam,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
532545,Water Board Llantarnam,2023-06-16T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
532545,Water Board Llantarnam,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
532545,Water Board Llantarnam,2023-06-16T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
532545,Water Board Llantarnam,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
532545,Water Board Llantarnam,2023-06-16T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.48
532545,Water Board Llantarnam,2023-06-16T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.32
532545,Water Board Llantarnam,2023-06-16T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.38
532545,Water Board Llantarnam,2023-06-16T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
532545,Water Board Llantarnam,2023-06-16T12:00:00.000+00:00,busbar,,L3 Active Power,kW,5.48
532545,Water Board Llantarnam,2023-06-16T12:00:00.000+00:00,busbar,,L2 Active Power,kW,8.28
532545,Water Board Llantarnam,2023-06-16T12:00:00.000+00:00,busbar,,L1 Active Power,kW,5.46
532545,Water Board Llantarnam,2023-06-16T12:00:00.000+00:00,busbar,,N Current (RMS),A,23.4
532545,Water Board Llantarnam,2023-06-16T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
532545,Water Board Llantarnam,2023-06-16T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
532545,Water Board Llantarnam,2023-06-16T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
532545,Water Board Llantarnam,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.12
532545,Water Board Llantarnam,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.32
532545,Water Board Llantarnam,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
532545,Water Board Llantarnam,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.95
532545,Water Board Llantarnam,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.78
532545,Water Board Llantarnam,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.7
532545,Water Board Llantarnam,2023-06-16T11:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.3
532545,Water Board Llantarnam,2023-06-16T11:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
532545,Water Board Llantarnam,2023-06-16T11:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.7
532545,Water Board Llantarnam,2023-06-16T11:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
532545,Water Board Llantarnam,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
532545,Water Board Llantarnam,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
532545,Water Board Llantarnam,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
532545,Water Board Llantarnam,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.08
532545,Water Board Llantarnam,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.17
532545,Water Board Llantarnam,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.36
532545,Water Board Llantarnam,2023-06-16T11:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
532545,Water Board Llantarnam,2023-06-16T11:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
532545,Water Board Llantarnam,2023-06-16T11:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
532545,Water Board Llantarnam,2023-06-16T11:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.1
532545,Water Board Llantarnam,2023-06-16T11:50:00.000+00:00,transformer,,Temperature,C,35.2
532545,Water Board Llantarnam,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
532545,Water Board Llantarnam,2023-06-16T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.54
532545,Water Board Llantarnam,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
532545,Water Board Llantarnam,2023-06-16T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
532545,Water Board Llantarnam,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
532545,Water Board Llantarnam,2023-06-16T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
532545,Water Board Llantarnam,2023-06-16T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
532545,Water Board Llantarnam,2023-06-16T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.48
532545,Water Board Llantarnam,2023-06-16T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
532545,Water Board Llantarnam,2023-06-16T11:50:00.000+00:00,busbar,,L3 Active Power,kW,5.03
532545,Water Board Llantarnam,2023-06-16T11:50:00.000+00:00,busbar,,L2 Active Power,kW,6.95
532545,Water Board Llantarnam,2023-06-16T11:50:00.000+00:00,busbar,,L1 Active Power,kW,7.06
532545,Water Board Llantarnam,2023-06-16T11:50:00.000+00:00,busbar,,N Current (RMS),A,22.5
532545,Water Board Llantarnam,2023-06-16T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
532545,Water Board Llantarnam,2023-06-16T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
532545,Water Board Llantarnam,2023-06-16T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,32.1
532545,Water Board Llantarnam,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.84
532545,Water Board Llantarnam,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.24
532545,Water Board Llantarnam,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
532545,Water Board Llantarnam,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.85
532545,Water Board Llantarnam,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.68
532545,Water Board Llantarnam,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.59
532545,Water Board Llantarnam,2023-06-16T11:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.4
532545,Water Board Llantarnam,2023-06-16T11:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.6
532545,Water Board Llantarnam,2023-06-16T11:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
532545,Water Board Llantarnam,2023-06-16T11:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
532545,Water Board Llantarnam,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
532545,Water Board Llantarnam,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
532545,Water Board Llantarnam,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.39
532545,Water Board Llantarnam,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.1
532545,Water Board Llantarnam,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.26
532545,Water Board Llantarnam,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.64
532545,Water Board Llantarnam,2023-06-16T11:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
532545,Water Board Llantarnam,2023-06-16T11:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-16T11:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.9
532545,Water Board Llantarnam,2023-06-16T11:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.6
532545,Water Board Llantarnam,2023-06-16T11:40:00.000+00:00,transformer,,Temperature,C,35.1
532545,Water Board Llantarnam,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
532545,Water Board Llantarnam,2023-06-16T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.04
532545,Water Board Llantarnam,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
532545,Water Board Llantarnam,2023-06-16T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
532545,Water Board Llantarnam,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
