Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532545,Water Board Llantarnam,2023-06-16T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.93
532545,Water Board Llantarnam,2023-06-16T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
532545,Water Board Llantarnam,2023-06-16T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.23
532545,Water Board Llantarnam,2023-06-16T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
532545,Water Board Llantarnam,2023-06-16T11:40:00.000+00:00,busbar,,L3 Active Power,kW,5.95
532545,Water Board Llantarnam,2023-06-16T11:40:00.000+00:00,busbar,,L2 Active Power,kW,7.94
532545,Water Board Llantarnam,2023-06-16T11:40:00.000+00:00,busbar,,L1 Active Power,kW,5.23
532545,Water Board Llantarnam,2023-06-16T11:40:00.000+00:00,busbar,,N Current (RMS),A,20.5
532545,Water Board Llantarnam,2023-06-16T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.1
532545,Water Board Llantarnam,2023-06-16T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
532545,Water Board Llantarnam,2023-06-16T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,24.4
532545,Water Board Llantarnam,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
532545,Water Board Llantarnam,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.34
532545,Water Board Llantarnam,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.45
532545,Water Board Llantarnam,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.1
532545,Water Board Llantarnam,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.04
532545,Water Board Llantarnam,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.7
532545,Water Board Llantarnam,2023-06-16T11:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
532545,Water Board Llantarnam,2023-06-16T11:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
532545,Water Board Llantarnam,2023-06-16T11:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
532545,Water Board Llantarnam,2023-06-16T11:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
532545,Water Board Llantarnam,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
532545,Water Board Llantarnam,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.21
532545,Water Board Llantarnam,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
532545,Water Board Llantarnam,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.19
532545,Water Board Llantarnam,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.53
532545,Water Board Llantarnam,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.81
532545,Water Board Llantarnam,2023-06-16T11:30:00.000+00:00,feeder,10.0,N Current (RMS),A,8.7
532545,Water Board Llantarnam,2023-06-16T11:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
532545,Water Board Llantarnam,2023-06-16T11:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.5
532545,Water Board Llantarnam,2023-06-16T11:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
532545,Water Board Llantarnam,2023-06-16T11:30:00.000+00:00,transformer,,Temperature,C,35.0
532545,Water Board Llantarnam,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
532545,Water Board Llantarnam,2023-06-16T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
532545,Water Board Llantarnam,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
532545,Water Board Llantarnam,2023-06-16T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.05
532545,Water Board Llantarnam,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
532545,Water Board Llantarnam,2023-06-16T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.7
532545,Water Board Llantarnam,2023-06-16T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
532545,Water Board Llantarnam,2023-06-16T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
532545,Water Board Llantarnam,2023-06-16T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
532545,Water Board Llantarnam,2023-06-16T11:30:00.000+00:00,busbar,,L3 Active Power,kW,6.29
532545,Water Board Llantarnam,2023-06-16T11:30:00.000+00:00,busbar,,L2 Active Power,kW,7.58
532545,Water Board Llantarnam,2023-06-16T11:30:00.000+00:00,busbar,,L1 Active Power,kW,5.51
532545,Water Board Llantarnam,2023-06-16T11:30:00.000+00:00,busbar,,N Current (RMS),A,19.3
532545,Water Board Llantarnam,2023-06-16T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
532545,Water Board Llantarnam,2023-06-16T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.2
532545,Water Board Llantarnam,2023-06-16T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,25.7
532545,Water Board Llantarnam,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.3
532545,Water Board Llantarnam,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.97
532545,Water Board Llantarnam,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.18
532545,Water Board Llantarnam,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.18
532545,Water Board Llantarnam,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.16
532545,Water Board Llantarnam,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.69
532545,Water Board Llantarnam,2023-06-16T11:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
532545,Water Board Llantarnam,2023-06-16T11:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.2
532545,Water Board Llantarnam,2023-06-16T11:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.2
532545,Water Board Llantarnam,2023-06-16T11:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.6
532545,Water Board Llantarnam,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
532545,Water Board Llantarnam,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
532545,Water Board Llantarnam,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
532545,Water Board Llantarnam,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.22
532545,Water Board Llantarnam,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.1
532545,Water Board Llantarnam,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.84
532545,Water Board Llantarnam,2023-06-16T11:20:00.000+00:00,feeder,10.0,N Current (RMS),A,7.1
532545,Water Board Llantarnam,2023-06-16T11:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.0
532545,Water Board Llantarnam,2023-06-16T11:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.4
532545,Water Board Llantarnam,2023-06-16T11:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
532545,Water Board Llantarnam,2023-06-16T11:20:00.000+00:00,transformer,,Temperature,C,34.9
532545,Water Board Llantarnam,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
532545,Water Board Llantarnam,2023-06-16T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.99
532545,Water Board Llantarnam,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
532545,Water Board Llantarnam,2023-06-16T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.31
532545,Water Board Llantarnam,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
532545,Water Board Llantarnam,2023-06-16T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
532545,Water Board Llantarnam,2023-06-16T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.22
532545,Water Board Llantarnam,2023-06-16T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
532545,Water Board Llantarnam,2023-06-16T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
532545,Water Board Llantarnam,2023-06-16T11:20:00.000+00:00,busbar,,L3 Active Power,kW,6.4
532545,Water Board Llantarnam,2023-06-16T11:20:00.000+00:00,busbar,,L2 Active Power,kW,7.26
532545,Water Board Llantarnam,2023-06-16T11:20:00.000+00:00,busbar,,L1 Active Power,kW,6.53
532545,Water Board Llantarnam,2023-06-16T11:20:00.000+00:00,busbar,,N Current (RMS),A,20.6
532545,Water Board Llantarnam,2023-06-16T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.2
532545,Water Board Llantarnam,2023-06-16T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
532545,Water Board Llantarnam,2023-06-16T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
532545,Water Board Llantarnam,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.16
532545,Water Board Llantarnam,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.1
532545,Water Board Llantarnam,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.96
532545,Water Board Llantarnam,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.24
532545,Water Board Llantarnam,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.12
532545,Water Board Llantarnam,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.66
532545,Water Board Llantarnam,2023-06-16T11:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.2
532545,Water Board Llantarnam,2023-06-16T11:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.5
532545,Water Board Llantarnam,2023-06-16T11:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.5
532545,Water Board Llantarnam,2023-06-16T11:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.4
532545,Water Board Llantarnam,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
532545,Water Board Llantarnam,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
532545,Water Board Llantarnam,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.19
532545,Water Board Llantarnam,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.23
532545,Water Board Llantarnam,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.88
532545,Water Board Llantarnam,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.86
532545,Water Board Llantarnam,2023-06-16T11:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
532545,Water Board Llantarnam,2023-06-16T11:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.1
532545,Water Board Llantarnam,2023-06-16T11:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.5
532545,Water Board Llantarnam,2023-06-16T11:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
532545,Water Board Llantarnam,2023-06-16T11:10:00.000+00:00,transformer,,Temperature,C,34.8
532545,Water Board Llantarnam,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
532545,Water Board Llantarnam,2023-06-16T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.62
532545,Water Board Llantarnam,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.89
532545,Water Board Llantarnam,2023-06-16T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
532545,Water Board Llantarnam,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
532545,Water Board Llantarnam,2023-06-16T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
532545,Water Board Llantarnam,2023-06-16T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.09
532545,Water Board Llantarnam,2023-06-16T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
532545,Water Board Llantarnam,2023-06-16T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
532545,Water Board Llantarnam,2023-06-16T11:10:00.000+00:00,busbar,,L3 Active Power,kW,5.47
532545,Water Board Llantarnam,2023-06-16T11:10:00.000+00:00,busbar,,L2 Active Power,kW,7.01
532545,Water Board Llantarnam,2023-06-16T11:10:00.000+00:00,busbar,,L1 Active Power,kW,5.52
532545,Water Board Llantarnam,2023-06-16T11:10:00.000+00:00,busbar,,N Current (RMS),A,19.6
532545,Water Board Llantarnam,2023-06-16T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.5
532545,Water Board Llantarnam,2023-06-16T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
532545,Water Board Llantarnam,2023-06-16T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,25.4
532545,Water Board Llantarnam,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.27
532545,Water Board Llantarnam,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.26
532545,Water Board Llantarnam,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.76
532545,Water Board Llantarnam,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.58
532545,Water Board Llantarnam,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.89
532545,Water Board Llantarnam,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.02
532545,Water Board Llantarnam,2023-06-16T11:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
532545,Water Board Llantarnam,2023-06-16T11:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.8
532545,Water Board Llantarnam,2023-06-16T11:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
532545,Water Board Llantarnam,2023-06-16T11:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.6
532545,Water Board Llantarnam,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
532545,Water Board Llantarnam,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
532545,Water Board Llantarnam,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
532545,Water Board Llantarnam,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.19
532545,Water Board Llantarnam,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.13
532545,Water Board Llantarnam,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.72
532545,Water Board Llantarnam,2023-06-16T11:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.9
532545,Water Board Llantarnam,2023-06-16T11:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
532545,Water Board Llantarnam,2023-06-16T11:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.3
532545,Water Board Llantarnam,2023-06-16T11:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
532545,Water Board Llantarnam,2023-06-16T11:00:00.000+00:00,transformer,,Temperature,C,34.6
532545,Water Board Llantarnam,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
532545,Water Board Llantarnam,2023-06-16T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
532545,Water Board Llantarnam,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
532545,Water Board Llantarnam,2023-06-16T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
532545,Water Board Llantarnam,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
532545,Water Board Llantarnam,2023-06-16T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.3
532545,Water Board Llantarnam,2023-06-16T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.33
532545,Water Board Llantarnam,2023-06-16T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
532545,Water Board Llantarnam,2023-06-16T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
532545,Water Board Llantarnam,2023-06-16T11:00:00.000+00:00,busbar,,L3 Active Power,kW,4.77
532545,Water Board Llantarnam,2023-06-16T11:00:00.000+00:00,busbar,,L2 Active Power,kW,6.02
532545,Water Board Llantarnam,2023-06-16T11:00:00.000+00:00,busbar,,L1 Active Power,kW,4.74
532545,Water Board Llantarnam,2023-06-16T11:00:00.000+00:00,busbar,,N Current (RMS),A,17.9
532545,Water Board Llantarnam,2023-06-16T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
532545,Water Board Llantarnam,2023-06-16T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
532545,Water Board Llantarnam,2023-06-16T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,22.3
532545,Water Board Llantarnam,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.47
532545,Water Board Llantarnam,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.41
532545,Water Board Llantarnam,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.87
532545,Water Board Llantarnam,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.71
532545,Water Board Llantarnam,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.16
532545,Water Board Llantarnam,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.91
532545,Water Board Llantarnam,2023-06-16T10:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.6
532545,Water Board Llantarnam,2023-06-16T10:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.3
532545,Water Board Llantarnam,2023-06-16T10:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
532545,Water Board Llantarnam,2023-06-16T10:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.1
532545,Water Board Llantarnam,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
532545,Water Board Llantarnam,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
532545,Water Board Llantarnam,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
532545,Water Board Llantarnam,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.2
532545,Water Board Llantarnam,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.66
532545,Water Board Llantarnam,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.8
532545,Water Board Llantarnam,2023-06-16T10:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
532545,Water Board Llantarnam,2023-06-16T10:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.0
532545,Water Board Llantarnam,2023-06-16T10:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
532545,Water Board Llantarnam,2023-06-16T10:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
532545,Water Board Llantarnam,2023-06-16T10:50:00.000+00:00,transformer,,Temperature,C,34.5
532545,Water Board Llantarnam,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
532545,Water Board Llantarnam,2023-06-16T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.52
532545,Water Board Llantarnam,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
532545,Water Board Llantarnam,2023-06-16T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
532545,Water Board Llantarnam,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
532545,Water Board Llantarnam,2023-06-16T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
532545,Water Board Llantarnam,2023-06-16T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.55
532545,Water Board Llantarnam,2023-06-16T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
532545,Water Board Llantarnam,2023-06-16T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
532545,Water Board Llantarnam,2023-06-16T10:50:00.000+00:00,busbar,,L3 Active Power,kW,4.91
532545,Water Board Llantarnam,2023-06-16T10:50:00.000+00:00,busbar,,L2 Active Power,kW,5.83
532545,Water Board Llantarnam,2023-06-16T10:50:00.000+00:00,busbar,,L1 Active Power,kW,4.71
532545,Water Board Llantarnam,2023-06-16T10:50:00.000+00:00,busbar,,N Current (RMS),A,17.2
532545,Water Board Llantarnam,2023-06-16T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
532545,Water Board Llantarnam,2023-06-16T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
532545,Water Board Llantarnam,2023-06-16T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,21.9
532545,Water Board Llantarnam,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.38
532545,Water Board Llantarnam,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
532545,Water Board Llantarnam,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
532545,Water Board Llantarnam,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.41
532545,Water Board Llantarnam,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.54
532545,Water Board Llantarnam,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.33
532545,Water Board Llantarnam,2023-06-16T10:40:00.000+00:00,feeder,20.0,N Current (RMS),A,20.1
532545,Water Board Llantarnam,2023-06-16T10:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.7
532545,Water Board Llantarnam,2023-06-16T10:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
532545,Water Board Llantarnam,2023-06-16T10:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.4
532545,Water Board Llantarnam,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.07
532545,Water Board Llantarnam,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
532545,Water Board Llantarnam,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
532545,Water Board Llantarnam,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.16
532545,Water Board Llantarnam,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.89
532545,Water Board Llantarnam,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.79
532545,Water Board Llantarnam,2023-06-16T10:40:00.000+00:00,feeder,10.0,N Current (RMS),A,10.5
532545,Water Board Llantarnam,2023-06-16T10:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
532545,Water Board Llantarnam,2023-06-16T10:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
532545,Water Board Llantarnam,2023-06-16T10:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.8
532545,Water Board Llantarnam,2023-06-16T10:40:00.000+00:00,transformer,,Temperature,C,34.3
532545,Water Board Llantarnam,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
532545,Water Board Llantarnam,2023-06-16T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
532545,Water Board Llantarnam,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.84
532545,Water Board Llantarnam,2023-06-16T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.22
532545,Water Board Llantarnam,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
532545,Water Board Llantarnam,2023-06-16T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
532545,Water Board Llantarnam,2023-06-16T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.45
532545,Water Board Llantarnam,2023-06-16T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
532545,Water Board Llantarnam,2023-06-16T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
532545,Water Board Llantarnam,2023-06-16T10:40:00.000+00:00,busbar,,L3 Active Power,kW,6.58
532545,Water Board Llantarnam,2023-06-16T10:40:00.000+00:00,busbar,,L2 Active Power,kW,6.43
532545,Water Board Llantarnam,2023-06-16T10:40:00.000+00:00,busbar,,L1 Active Power,kW,6.12
532545,Water Board Llantarnam,2023-06-16T10:40:00.000+00:00,busbar,,N Current (RMS),A,19.2
532545,Water Board Llantarnam,2023-06-16T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.4
532545,Water Board Llantarnam,2023-06-16T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
532545,Water Board Llantarnam,2023-06-16T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.9
532545,Water Board Llantarnam,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.13
532545,Water Board Llantarnam,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
532545,Water Board Llantarnam,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
532545,Water Board Llantarnam,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.83
532545,Water Board Llantarnam,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.25
532545,Water Board Llantarnam,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.16
532545,Water Board Llantarnam,2023-06-16T10:30:00.000+00:00,feeder,20.0,N Current (RMS),A,23.7
532545,Water Board Llantarnam,2023-06-16T10:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
532545,Water Board Llantarnam,2023-06-16T10:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
532545,Water Board Llantarnam,2023-06-16T10:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.0
532545,Water Board Llantarnam,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
532545,Water Board Llantarnam,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
532545,Water Board Llantarnam,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.33
532545,Water Board Llantarnam,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.16
532545,Water Board Llantarnam,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.16
532545,Water Board Llantarnam,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.62
532545,Water Board Llantarnam,2023-06-16T10:30:00.000+00:00,feeder,10.0,N Current (RMS),A,7.0
532545,Water Board Llantarnam,2023-06-16T10:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
532545,Water Board Llantarnam,2023-06-16T10:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.6
532545,Water Board Llantarnam,2023-06-16T10:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.3
532545,Water Board Llantarnam,2023-06-16T10:30:00.000+00:00,transformer,,Temperature,C,34.2
532545,Water Board Llantarnam,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
532545,Water Board Llantarnam,2023-06-16T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
532545,Water Board Llantarnam,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
532545,Water Board Llantarnam,2023-06-16T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
532545,Water Board Llantarnam,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.85
532545,Water Board Llantarnam,2023-06-16T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
532545,Water Board Llantarnam,2023-06-16T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.23
532545,Water Board Llantarnam,2023-06-16T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
532545,Water Board Llantarnam,2023-06-16T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.17
532545,Water Board Llantarnam,2023-06-16T10:30:00.000+00:00,busbar,,L3 Active Power,kW,4.99
532545,Water Board Llantarnam,2023-06-16T10:30:00.000+00:00,busbar,,L2 Active Power,kW,5.41
532545,Water Board Llantarnam,2023-06-16T10:30:00.000+00:00,busbar,,L1 Active Power,kW,7.79
532545,Water Board Llantarnam,2023-06-16T10:30:00.000+00:00,busbar,,N Current (RMS),A,23.9
532545,Water Board Llantarnam,2023-06-16T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
532545,Water Board Llantarnam,2023-06-16T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
532545,Water Board Llantarnam,2023-06-16T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.9
532545,Water Board Llantarnam,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.15
532545,Water Board Llantarnam,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.97
532545,Water Board Llantarnam,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
532545,Water Board Llantarnam,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.04
532545,Water Board Llantarnam,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.36
532545,Water Board Llantarnam,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.61
532545,Water Board Llantarnam,2023-06-16T10:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.0
532545,Water Board Llantarnam,2023-06-16T10:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.3
532545,Water Board Llantarnam,2023-06-16T10:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
532545,Water Board Llantarnam,2023-06-16T10:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.0
532545,Water Board Llantarnam,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.09
532545,Water Board Llantarnam,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.23
532545,Water Board Llantarnam,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
532545,Water Board Llantarnam,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.19
532545,Water Board Llantarnam,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.63
532545,Water Board Llantarnam,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
532545,Water Board Llantarnam,2023-06-16T10:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
532545,Water Board Llantarnam,2023-06-16T10:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
532545,Water Board Llantarnam,2023-06-16T10:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.1
532545,Water Board Llantarnam,2023-06-16T10:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
532545,Water Board Llantarnam,2023-06-16T10:20:00.000+00:00,transformer,,Temperature,C,34.0
532545,Water Board Llantarnam,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
532545,Water Board Llantarnam,2023-06-16T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
532545,Water Board Llantarnam,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
532545,Water Board Llantarnam,2023-06-16T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
532545,Water Board Llantarnam,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
532545,Water Board Llantarnam,2023-06-16T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.93
532545,Water Board Llantarnam,2023-06-16T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.06
532545,Water Board Llantarnam,2023-06-16T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
532545,Water Board Llantarnam,2023-06-16T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
532545,Water Board Llantarnam,2023-06-16T10:20:00.000+00:00,busbar,,L3 Active Power,kW,6.23
532545,Water Board Llantarnam,2023-06-16T10:20:00.000+00:00,busbar,,L2 Active Power,kW,4.99
532545,Water Board Llantarnam,2023-06-16T10:20:00.000+00:00,busbar,,L1 Active Power,kW,5.4
532545,Water Board Llantarnam,2023-06-16T10:20:00.000+00:00,busbar,,N Current (RMS),A,20.6
532545,Water Board Llantarnam,2023-06-16T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
532545,Water Board Llantarnam,2023-06-16T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.7
532545,Water Board Llantarnam,2023-06-16T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,24.8
532545,Water Board Llantarnam,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
532545,Water Board Llantarnam,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.92
532545,Water Board Llantarnam,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.3
532545,Water Board Llantarnam,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.66
532545,Water Board Llantarnam,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.45
532545,Water Board Llantarnam,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.49
532545,Water Board Llantarnam,2023-06-16T10:10:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
532545,Water Board Llantarnam,2023-06-16T10:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.9
532545,Water Board Llantarnam,2023-06-16T10:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
532545,Water Board Llantarnam,2023-06-16T10:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,20.8
532545,Water Board Llantarnam,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
532545,Water Board Llantarnam,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
532545,Water Board Llantarnam,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.44
532545,Water Board Llantarnam,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.13
532545,Water Board Llantarnam,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
532545,Water Board Llantarnam,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.73
532545,Water Board Llantarnam,2023-06-16T10:10:00.000+00:00,feeder,10.0,N Current (RMS),A,4.7
532545,Water Board Llantarnam,2023-06-16T10:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
532545,Water Board Llantarnam,2023-06-16T10:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.7
532545,Water Board Llantarnam,2023-06-16T10:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.9
532545,Water Board Llantarnam,2023-06-16T10:10:00.000+00:00,transformer,,Temperature,C,33.9
532545,Water Board Llantarnam,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
532545,Water Board Llantarnam,2023-06-16T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
532545,Water Board Llantarnam,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
532545,Water Board Llantarnam,2023-06-16T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
532545,Water Board Llantarnam,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
532545,Water Board Llantarnam,2023-06-16T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
532545,Water Board Llantarnam,2023-06-16T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
532545,Water Board Llantarnam,2023-06-16T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
532545,Water Board Llantarnam,2023-06-16T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.74
532545,Water Board Llantarnam,2023-06-16T10:10:00.000+00:00,busbar,,L3 Active Power,kW,5.79
532545,Water Board Llantarnam,2023-06-16T10:10:00.000+00:00,busbar,,L2 Active Power,kW,4.98
532545,Water Board Llantarnam,2023-06-16T10:10:00.000+00:00,busbar,,L1 Active Power,kW,5.22
532545,Water Board Llantarnam,2023-06-16T10:10:00.000+00:00,busbar,,N Current (RMS),A,19.8
532545,Water Board Llantarnam,2023-06-16T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,25.5
532545,Water Board Llantarnam,2023-06-16T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.3
532545,Water Board Llantarnam,2023-06-16T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,24.5
532545,Water Board Llantarnam,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.04
532545,Water Board Llantarnam,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
532545,Water Board Llantarnam,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.35
532545,Water Board Llantarnam,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.57
532545,Water Board Llantarnam,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.01
532545,Water Board Llantarnam,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.78
532545,Water Board Llantarnam,2023-06-16T10:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.6
532545,Water Board Llantarnam,2023-06-16T10:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.3
532545,Water Board Llantarnam,2023-06-16T10:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
532545,Water Board Llantarnam,2023-06-16T10:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.8
532545,Water Board Llantarnam,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.03
532545,Water Board Llantarnam,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.07
532545,Water Board Llantarnam,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.23
532545,Water Board Llantarnam,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.12
532545,Water Board Llantarnam,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.59
532545,Water Board Llantarnam,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.03
532545,Water Board Llantarnam,2023-06-16T10:00:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
532545,Water Board Llantarnam,2023-06-16T10:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-16T10:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
532545,Water Board Llantarnam,2023-06-16T10:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.1
532545,Water Board Llantarnam,2023-06-16T10:00:00.000+00:00,transformer,,Temperature,C,33.7
532545,Water Board Llantarnam,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
532545,Water Board Llantarnam,2023-06-16T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
532545,Water Board Llantarnam,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
532545,Water Board Llantarnam,2023-06-16T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.42
532545,Water Board Llantarnam,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
532545,Water Board Llantarnam,2023-06-16T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
532545,Water Board Llantarnam,2023-06-16T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.07
532545,Water Board Llantarnam,2023-06-16T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.93
532545,Water Board Llantarnam,2023-06-16T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
532545,Water Board Llantarnam,2023-06-16T10:00:00.000+00:00,busbar,,L3 Active Power,kW,5.69
532545,Water Board Llantarnam,2023-06-16T10:00:00.000+00:00,busbar,,L2 Active Power,kW,5.6
532545,Water Board Llantarnam,2023-06-16T10:00:00.000+00:00,busbar,,L1 Active Power,kW,7.8
532545,Water Board Llantarnam,2023-06-16T10:00:00.000+00:00,busbar,,N Current (RMS),A,24.8
532545,Water Board Llantarnam,2023-06-16T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,24.9
532545,Water Board Llantarnam,2023-06-16T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,26.4
532545,Water Board Llantarnam,2023-06-16T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,34.5
532545,Water Board Llantarnam,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.14
532545,Water Board Llantarnam,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.7
532545,Water Board Llantarnam,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
532545,Water Board Llantarnam,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.69
532545,Water Board Llantarnam,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.97
532545,Water Board Llantarnam,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.1
532545,Water Board Llantarnam,2023-06-16T09:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.9
532545,Water Board Llantarnam,2023-06-16T09:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.7
532545,Water Board Llantarnam,2023-06-16T09:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
532545,Water Board Llantarnam,2023-06-16T09:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
532545,Water Board Llantarnam,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
532545,Water Board Llantarnam,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
532545,Water Board Llantarnam,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
532545,Water Board Llantarnam,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.18
532545,Water Board Llantarnam,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.64
532545,Water Board Llantarnam,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
532545,Water Board Llantarnam,2023-06-16T09:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.1
532545,Water Board Llantarnam,2023-06-16T09:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
532545,Water Board Llantarnam,2023-06-16T09:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.2
532545,Water Board Llantarnam,2023-06-16T09:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
532545,Water Board Llantarnam,2023-06-16T09:50:00.000+00:00,transformer,,Temperature,C,33.6
532545,Water Board Llantarnam,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.46
532545,Water Board Llantarnam,2023-06-16T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
532545,Water Board Llantarnam,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
532545,Water Board Llantarnam,2023-06-16T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.93
532545,Water Board Llantarnam,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
532545,Water Board Llantarnam,2023-06-16T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.28
532545,Water Board Llantarnam,2023-06-16T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.16
532545,Water Board Llantarnam,2023-06-16T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
532545,Water Board Llantarnam,2023-06-16T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
532545,Water Board Llantarnam,2023-06-16T09:50:00.000+00:00,busbar,,L3 Active Power,kW,5.86
532545,Water Board Llantarnam,2023-06-16T09:50:00.000+00:00,busbar,,L2 Active Power,kW,5.61
532545,Water Board Llantarnam,2023-06-16T09:50:00.000+00:00,busbar,,L1 Active Power,kW,5.88
532545,Water Board Llantarnam,2023-06-16T09:50:00.000+00:00,busbar,,N Current (RMS),A,20.4
532545,Water Board Llantarnam,2023-06-16T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.4
532545,Water Board Llantarnam,2023-06-16T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
532545,Water Board Llantarnam,2023-06-16T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,27.4
532545,Water Board Llantarnam,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
532545,Water Board Llantarnam,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
532545,Water Board Llantarnam,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.39
532545,Water Board Llantarnam,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.28
532545,Water Board Llantarnam,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.78
532545,Water Board Llantarnam,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.48
532545,Water Board Llantarnam,2023-06-16T09:40:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
532545,Water Board Llantarnam,2023-06-16T09:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
532545,Water Board Llantarnam,2023-06-16T09:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.7
532545,Water Board Llantarnam,2023-06-16T09:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.7
532545,Water Board Llantarnam,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.21
532545,Water Board Llantarnam,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
532545,Water Board Llantarnam,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.28
532545,Water Board Llantarnam,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.26
532545,Water Board Llantarnam,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.52
532545,Water Board Llantarnam,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.16
532545,Water Board Llantarnam,2023-06-16T09:40:00.000+00:00,feeder,10.0,N Current (RMS),A,6.6
532545,Water Board Llantarnam,2023-06-16T09:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.8
532545,Water Board Llantarnam,2023-06-16T09:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
532545,Water Board Llantarnam,2023-06-16T09:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.7
532545,Water Board Llantarnam,2023-06-16T09:40:00.000+00:00,transformer,,Temperature,C,33.4
532545,Water Board Llantarnam,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
532545,Water Board Llantarnam,2023-06-16T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
532545,Water Board Llantarnam,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.79
532545,Water Board Llantarnam,2023-06-16T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.94
532545,Water Board Llantarnam,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
532545,Water Board Llantarnam,2023-06-16T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.44
532545,Water Board Llantarnam,2023-06-16T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
532545,Water Board Llantarnam,2023-06-16T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
532545,Water Board Llantarnam,2023-06-16T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.67
532545,Water Board Llantarnam,2023-06-16T09:40:00.000+00:00,busbar,,L3 Active Power,kW,5.54
532545,Water Board Llantarnam,2023-06-16T09:40:00.000+00:00,busbar,,L2 Active Power,kW,5.31
532545,Water Board Llantarnam,2023-06-16T09:40:00.000+00:00,busbar,,L1 Active Power,kW,7.65
532545,Water Board Llantarnam,2023-06-16T09:40:00.000+00:00,busbar,,N Current (RMS),A,24.9
532545,Water Board Llantarnam,2023-06-16T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
532545,Water Board Llantarnam,2023-06-16T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.1
532545,Water Board Llantarnam,2023-06-16T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.1
532545,Water Board Llantarnam,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.91
532545,Water Board Llantarnam,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.46
532545,Water Board Llantarnam,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
532545,Water Board Llantarnam,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.02
532545,Water Board Llantarnam,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.42
532545,Water Board Llantarnam,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.59
532545,Water Board Llantarnam,2023-06-16T09:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.7
532545,Water Board Llantarnam,2023-06-16T09:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.8
532545,Water Board Llantarnam,2023-06-16T09:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.6
532545,Water Board Llantarnam,2023-06-16T09:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
532545,Water Board Llantarnam,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.12
532545,Water Board Llantarnam,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
532545,Water Board Llantarnam,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.27
532545,Water Board Llantarnam,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.86
532545,Water Board Llantarnam,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.71
532545,Water Board Llantarnam,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.81
532545,Water Board Llantarnam,2023-06-16T09:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.9
532545,Water Board Llantarnam,2023-06-16T09:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.6
532545,Water Board Llantarnam,2023-06-16T09:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.5
532545,Water Board Llantarnam,2023-06-16T09:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.0
532545,Water Board Llantarnam,2023-06-16T09:30:00.000+00:00,transformer,,Temperature,C,33.3
532545,Water Board Llantarnam,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
532545,Water Board Llantarnam,2023-06-16T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.02
532545,Water Board Llantarnam,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
532545,Water Board Llantarnam,2023-06-16T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.29
532545,Water Board Llantarnam,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
532545,Water Board Llantarnam,2023-06-16T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
532545,Water Board Llantarnam,2023-06-16T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
532545,Water Board Llantarnam,2023-06-16T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
532545,Water Board Llantarnam,2023-06-16T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
532545,Water Board Llantarnam,2023-06-16T09:30:00.000+00:00,busbar,,L3 Active Power,kW,4.88
532545,Water Board Llantarnam,2023-06-16T09:30:00.000+00:00,busbar,,L2 Active Power,kW,5.13
532545,Water Board Llantarnam,2023-06-16T09:30:00.000+00:00,busbar,,L1 Active Power,kW,6.4
532545,Water Board Llantarnam,2023-06-16T09:30:00.000+00:00,busbar,,N Current (RMS),A,22.5
532545,Water Board Llantarnam,2023-06-16T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
532545,Water Board Llantarnam,2023-06-16T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,23.6
532545,Water Board Llantarnam,2023-06-16T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
532545,Water Board Llantarnam,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.64
532545,Water Board Llantarnam,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.58
532545,Water Board Llantarnam,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.9
532545,Water Board Llantarnam,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.55
532545,Water Board Llantarnam,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.42
532545,Water Board Llantarnam,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.58
532545,Water Board Llantarnam,2023-06-16T09:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
