Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532545,Water Board Llantarnam,2023-06-16T09:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.0
532545,Water Board Llantarnam,2023-06-16T09:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
532545,Water Board Llantarnam,2023-06-16T09:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.3
532545,Water Board Llantarnam,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
532545,Water Board Llantarnam,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.18
532545,Water Board Llantarnam,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
532545,Water Board Llantarnam,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.05
532545,Water Board Llantarnam,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.8
532545,Water Board Llantarnam,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.85
532545,Water Board Llantarnam,2023-06-16T09:20:00.000+00:00,feeder,10.0,N Current (RMS),A,6.2
532545,Water Board Llantarnam,2023-06-16T09:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
532545,Water Board Llantarnam,2023-06-16T09:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
532545,Water Board Llantarnam,2023-06-16T09:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
532545,Water Board Llantarnam,2023-06-16T09:20:00.000+00:00,transformer,,Temperature,C,33.0
532545,Water Board Llantarnam,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
532545,Water Board Llantarnam,2023-06-16T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.96
532545,Water Board Llantarnam,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
532545,Water Board Llantarnam,2023-06-16T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
532545,Water Board Llantarnam,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
532545,Water Board Llantarnam,2023-06-16T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
532545,Water Board Llantarnam,2023-06-16T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
532545,Water Board Llantarnam,2023-06-16T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
532545,Water Board Llantarnam,2023-06-16T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.16
532545,Water Board Llantarnam,2023-06-16T09:20:00.000+00:00,busbar,,L3 Active Power,kW,4.6
532545,Water Board Llantarnam,2023-06-16T09:20:00.000+00:00,busbar,,L2 Active Power,kW,5.22
532545,Water Board Llantarnam,2023-06-16T09:20:00.000+00:00,busbar,,L1 Active Power,kW,8.42
532545,Water Board Llantarnam,2023-06-16T09:20:00.000+00:00,busbar,,N Current (RMS),A,25.7
532545,Water Board Llantarnam,2023-06-16T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
532545,Water Board Llantarnam,2023-06-16T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,23.9
532545,Water Board Llantarnam,2023-06-16T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,37.1
532545,Water Board Llantarnam,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.36
532545,Water Board Llantarnam,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.62
532545,Water Board Llantarnam,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
532545,Water Board Llantarnam,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.69
532545,Water Board Llantarnam,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.53
532545,Water Board Llantarnam,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.86
532545,Water Board Llantarnam,2023-06-16T09:10:00.000+00:00,feeder,20.0,N Current (RMS),A,25.4
532545,Water Board Llantarnam,2023-06-16T09:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.4
532545,Water Board Llantarnam,2023-06-16T09:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
532545,Water Board Llantarnam,2023-06-16T09:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.1
532545,Water Board Llantarnam,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
532545,Water Board Llantarnam,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.01
532545,Water Board Llantarnam,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.2
532545,Water Board Llantarnam,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.53
532545,Water Board Llantarnam,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.73
532545,Water Board Llantarnam,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.87
532545,Water Board Llantarnam,2023-06-16T09:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
532545,Water Board Llantarnam,2023-06-16T09:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.3
532545,Water Board Llantarnam,2023-06-16T09:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.8
532545,Water Board Llantarnam,2023-06-16T09:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.2
532545,Water Board Llantarnam,2023-06-16T09:10:00.000+00:00,transformer,,Temperature,C,32.8
532545,Water Board Llantarnam,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
532545,Water Board Llantarnam,2023-06-16T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.92
532545,Water Board Llantarnam,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
532545,Water Board Llantarnam,2023-06-16T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
532545,Water Board Llantarnam,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
532545,Water Board Llantarnam,2023-06-16T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
532545,Water Board Llantarnam,2023-06-16T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
532545,Water Board Llantarnam,2023-06-16T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.61
532545,Water Board Llantarnam,2023-06-16T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
532545,Water Board Llantarnam,2023-06-16T09:10:00.000+00:00,busbar,,L3 Active Power,kW,7.22
532545,Water Board Llantarnam,2023-06-16T09:10:00.000+00:00,busbar,,L2 Active Power,kW,5.26
532545,Water Board Llantarnam,2023-06-16T09:10:00.000+00:00,busbar,,L1 Active Power,kW,8.73
532545,Water Board Llantarnam,2023-06-16T09:10:00.000+00:00,busbar,,N Current (RMS),A,26.1
532545,Water Board Llantarnam,2023-06-16T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
532545,Water Board Llantarnam,2023-06-16T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,24.3
532545,Water Board Llantarnam,2023-06-16T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.0
532545,Water Board Llantarnam,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.45
532545,Water Board Llantarnam,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
532545,Water Board Llantarnam,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.23
532545,Water Board Llantarnam,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,8.26
532545,Water Board Llantarnam,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.25
532545,Water Board Llantarnam,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.19
532545,Water Board Llantarnam,2023-06-16T09:00:00.000+00:00,feeder,20.0,N Current (RMS),A,22.5
532545,Water Board Llantarnam,2023-06-16T09:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,35.0
532545,Water Board Llantarnam,2023-06-16T09:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
532545,Water Board Llantarnam,2023-06-16T09:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.6
532545,Water Board Llantarnam,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
532545,Water Board Llantarnam,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
532545,Water Board Llantarnam,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.38
532545,Water Board Llantarnam,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.05
532545,Water Board Llantarnam,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.0
532545,Water Board Llantarnam,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.73
532545,Water Board Llantarnam,2023-06-16T09:00:00.000+00:00,feeder,10.0,N Current (RMS),A,9.9
532545,Water Board Llantarnam,2023-06-16T09:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-16T09:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
532545,Water Board Llantarnam,2023-06-16T09:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,9.4
532545,Water Board Llantarnam,2023-06-16T09:00:00.000+00:00,transformer,,Temperature,C,32.6
532545,Water Board Llantarnam,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
532545,Water Board Llantarnam,2023-06-16T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
532545,Water Board Llantarnam,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.82
532545,Water Board Llantarnam,2023-06-16T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.45
532545,Water Board Llantarnam,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.82
532545,Water Board Llantarnam,2023-06-16T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
532545,Water Board Llantarnam,2023-06-16T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
532545,Water Board Llantarnam,2023-06-16T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
532545,Water Board Llantarnam,2023-06-16T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.6
532545,Water Board Llantarnam,2023-06-16T09:00:00.000+00:00,busbar,,L3 Active Power,kW,8.31
532545,Water Board Llantarnam,2023-06-16T09:00:00.000+00:00,busbar,,L2 Active Power,kW,7.26
532545,Water Board Llantarnam,2023-06-16T09:00:00.000+00:00,busbar,,L1 Active Power,kW,8.93
532545,Water Board Llantarnam,2023-06-16T09:00:00.000+00:00,busbar,,N Current (RMS),A,23.9
532545,Water Board Llantarnam,2023-06-16T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
532545,Water Board Llantarnam,2023-06-16T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
532545,Water Board Llantarnam,2023-06-16T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,39.1
532545,Water Board Llantarnam,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
532545,Water Board Llantarnam,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
532545,Water Board Llantarnam,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
532545,Water Board Llantarnam,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.3
532545,Water Board Llantarnam,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.5
532545,Water Board Llantarnam,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.09
532545,Water Board Llantarnam,2023-06-16T08:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
532545,Water Board Llantarnam,2023-06-16T08:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.6
532545,Water Board Llantarnam,2023-06-16T08:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.3
532545,Water Board Llantarnam,2023-06-16T08:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.9
532545,Water Board Llantarnam,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
532545,Water Board Llantarnam,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.11
532545,Water Board Llantarnam,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.41
532545,Water Board Llantarnam,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.11
532545,Water Board Llantarnam,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.82
532545,Water Board Llantarnam,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.71
532545,Water Board Llantarnam,2023-06-16T08:50:00.000+00:00,feeder,10.0,N Current (RMS),A,5.3
532545,Water Board Llantarnam,2023-06-16T08:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-16T08:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
532545,Water Board Llantarnam,2023-06-16T08:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,3.7
532545,Water Board Llantarnam,2023-06-16T08:50:00.000+00:00,transformer,,Temperature,C,32.5
532545,Water Board Llantarnam,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
532545,Water Board Llantarnam,2023-06-16T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
532545,Water Board Llantarnam,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.81
532545,Water Board Llantarnam,2023-06-16T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.3
532545,Water Board Llantarnam,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
532545,Water Board Llantarnam,2023-06-16T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
532545,Water Board Llantarnam,2023-06-16T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
532545,Water Board Llantarnam,2023-06-16T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
532545,Water Board Llantarnam,2023-06-16T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
532545,Water Board Llantarnam,2023-06-16T08:50:00.000+00:00,busbar,,L3 Active Power,kW,6.41
532545,Water Board Llantarnam,2023-06-16T08:50:00.000+00:00,busbar,,L2 Active Power,kW,5.33
532545,Water Board Llantarnam,2023-06-16T08:50:00.000+00:00,busbar,,L1 Active Power,kW,6.8
532545,Water Board Llantarnam,2023-06-16T08:50:00.000+00:00,busbar,,N Current (RMS),A,24.0
532545,Water Board Llantarnam,2023-06-16T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
532545,Water Board Llantarnam,2023-06-16T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.5
532545,Water Board Llantarnam,2023-06-16T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,31.4
532545,Water Board Llantarnam,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.7
532545,Water Board Llantarnam,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.02
532545,Water Board Llantarnam,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.28
532545,Water Board Llantarnam,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.78
532545,Water Board Llantarnam,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.75
532545,Water Board Llantarnam,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.96
532545,Water Board Llantarnam,2023-06-16T08:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.3
532545,Water Board Llantarnam,2023-06-16T08:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,25.9
532545,Water Board Llantarnam,2023-06-16T08:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.3
532545,Water Board Llantarnam,2023-06-16T08:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,31.2
532545,Water Board Llantarnam,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
532545,Water Board Llantarnam,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.05
532545,Water Board Llantarnam,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
532545,Water Board Llantarnam,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.1
532545,Water Board Llantarnam,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.97
532545,Water Board Llantarnam,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
532545,Water Board Llantarnam,2023-06-16T08:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
532545,Water Board Llantarnam,2023-06-16T08:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
532545,Water Board Llantarnam,2023-06-16T08:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.7
532545,Water Board Llantarnam,2023-06-16T08:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.1
532545,Water Board Llantarnam,2023-06-16T08:40:00.000+00:00,transformer,,Temperature,C,32.3
532545,Water Board Llantarnam,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
532545,Water Board Llantarnam,2023-06-16T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
532545,Water Board Llantarnam,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.78
532545,Water Board Llantarnam,2023-06-16T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
532545,Water Board Llantarnam,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
532545,Water Board Llantarnam,2023-06-16T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.79
532545,Water Board Llantarnam,2023-06-16T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.65
532545,Water Board Llantarnam,2023-06-16T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
532545,Water Board Llantarnam,2023-06-16T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
532545,Water Board Llantarnam,2023-06-16T08:40:00.000+00:00,busbar,,L3 Active Power,kW,5.88
532545,Water Board Llantarnam,2023-06-16T08:40:00.000+00:00,busbar,,L2 Active Power,kW,5.73
532545,Water Board Llantarnam,2023-06-16T08:40:00.000+00:00,busbar,,L1 Active Power,kW,7.74
532545,Water Board Llantarnam,2023-06-16T08:40:00.000+00:00,busbar,,N Current (RMS),A,25.0
532545,Water Board Llantarnam,2023-06-16T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.4
532545,Water Board Llantarnam,2023-06-16T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.0
532545,Water Board Llantarnam,2023-06-16T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,34.8
532545,Water Board Llantarnam,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.4
532545,Water Board Llantarnam,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.01
532545,Water Board Llantarnam,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.07
532545,Water Board Llantarnam,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.91
532545,Water Board Llantarnam,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.9
532545,Water Board Llantarnam,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.36
532545,Water Board Llantarnam,2023-06-16T08:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.0
532545,Water Board Llantarnam,2023-06-16T08:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.7
532545,Water Board Llantarnam,2023-06-16T08:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
532545,Water Board Llantarnam,2023-06-16T08:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
532545,Water Board Llantarnam,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.05
532545,Water Board Llantarnam,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
532545,Water Board Llantarnam,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.22
532545,Water Board Llantarnam,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.11
532545,Water Board Llantarnam,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.19
532545,Water Board Llantarnam,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.98
532545,Water Board Llantarnam,2023-06-16T08:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
532545,Water Board Llantarnam,2023-06-16T08:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-16T08:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.6
532545,Water Board Llantarnam,2023-06-16T08:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
532545,Water Board Llantarnam,2023-06-16T08:30:00.000+00:00,transformer,,Temperature,C,32.1
532545,Water Board Llantarnam,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
532545,Water Board Llantarnam,2023-06-16T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
532545,Water Board Llantarnam,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
532545,Water Board Llantarnam,2023-06-16T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
532545,Water Board Llantarnam,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
532545,Water Board Llantarnam,2023-06-16T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
532545,Water Board Llantarnam,2023-06-16T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
532545,Water Board Llantarnam,2023-06-16T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
532545,Water Board Llantarnam,2023-06-16T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
532545,Water Board Llantarnam,2023-06-16T08:30:00.000+00:00,busbar,,L3 Active Power,kW,5.02
532545,Water Board Llantarnam,2023-06-16T08:30:00.000+00:00,busbar,,L2 Active Power,kW,5.09
532545,Water Board Llantarnam,2023-06-16T08:30:00.000+00:00,busbar,,L1 Active Power,kW,7.34
532545,Water Board Llantarnam,2023-06-16T08:30:00.000+00:00,busbar,,N Current (RMS),A,24.1
532545,Water Board Llantarnam,2023-06-16T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
532545,Water Board Llantarnam,2023-06-16T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.9
532545,Water Board Llantarnam,2023-06-16T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
532545,Water Board Llantarnam,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
532545,Water Board Llantarnam,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
532545,Water Board Llantarnam,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.1
532545,Water Board Llantarnam,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.14
532545,Water Board Llantarnam,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.16
532545,Water Board Llantarnam,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.34
532545,Water Board Llantarnam,2023-06-16T08:20:00.000+00:00,feeder,20.0,N Current (RMS),A,24.4
532545,Water Board Llantarnam,2023-06-16T08:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.4
532545,Water Board Llantarnam,2023-06-16T08:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.4
532545,Water Board Llantarnam,2023-06-16T08:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
532545,Water Board Llantarnam,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
532545,Water Board Llantarnam,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
532545,Water Board Llantarnam,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.21
532545,Water Board Llantarnam,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.13
532545,Water Board Llantarnam,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.36
532545,Water Board Llantarnam,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.99
532545,Water Board Llantarnam,2023-06-16T08:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
532545,Water Board Llantarnam,2023-06-16T08:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-16T08:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
532545,Water Board Llantarnam,2023-06-16T08:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
532545,Water Board Llantarnam,2023-06-16T08:20:00.000+00:00,transformer,,Temperature,C,32.0
532545,Water Board Llantarnam,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.51
532545,Water Board Llantarnam,2023-06-16T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
532545,Water Board Llantarnam,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
532545,Water Board Llantarnam,2023-06-16T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.67
532545,Water Board Llantarnam,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
532545,Water Board Llantarnam,2023-06-16T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
532545,Water Board Llantarnam,2023-06-16T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
532545,Water Board Llantarnam,2023-06-16T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
532545,Water Board Llantarnam,2023-06-16T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.31
532545,Water Board Llantarnam,2023-06-16T08:20:00.000+00:00,busbar,,L3 Active Power,kW,4.27
532545,Water Board Llantarnam,2023-06-16T08:20:00.000+00:00,busbar,,L2 Active Power,kW,5.52
532545,Water Board Llantarnam,2023-06-16T08:20:00.000+00:00,busbar,,L1 Active Power,kW,8.33
532545,Water Board Llantarnam,2023-06-16T08:20:00.000+00:00,busbar,,N Current (RMS),A,28.5
532545,Water Board Llantarnam,2023-06-16T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
532545,Water Board Llantarnam,2023-06-16T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.2
532545,Water Board Llantarnam,2023-06-16T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.5
532545,Water Board Llantarnam,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
532545,Water Board Llantarnam,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.84
532545,Water Board Llantarnam,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
532545,Water Board Llantarnam,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.47
532545,Water Board Llantarnam,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.78
532545,Water Board Llantarnam,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.32
532545,Water Board Llantarnam,2023-06-16T08:10:00.000+00:00,feeder,20.0,N Current (RMS),A,24.3
532545,Water Board Llantarnam,2023-06-16T08:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.4
532545,Water Board Llantarnam,2023-06-16T08:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
532545,Water Board Llantarnam,2023-06-16T08:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.3
532545,Water Board Llantarnam,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.06
532545,Water Board Llantarnam,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.12
532545,Water Board Llantarnam,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
532545,Water Board Llantarnam,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.15
532545,Water Board Llantarnam,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.53
532545,Water Board Llantarnam,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.18
532545,Water Board Llantarnam,2023-06-16T08:10:00.000+00:00,feeder,10.0,N Current (RMS),A,6.0
532545,Water Board Llantarnam,2023-06-16T08:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
532545,Water Board Llantarnam,2023-06-16T08:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.9
532545,Water Board Llantarnam,2023-06-16T08:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.3
532545,Water Board Llantarnam,2023-06-16T08:10:00.000+00:00,transformer,,Temperature,C,31.9
532545,Water Board Llantarnam,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
532545,Water Board Llantarnam,2023-06-16T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.89
532545,Water Board Llantarnam,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.7
532545,Water Board Llantarnam,2023-06-16T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.82
532545,Water Board Llantarnam,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.87
532545,Water Board Llantarnam,2023-06-16T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
532545,Water Board Llantarnam,2023-06-16T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
532545,Water Board Llantarnam,2023-06-16T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
532545,Water Board Llantarnam,2023-06-16T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
532545,Water Board Llantarnam,2023-06-16T08:10:00.000+00:00,busbar,,L3 Active Power,kW,4.62
532545,Water Board Llantarnam,2023-06-16T08:10:00.000+00:00,busbar,,L2 Active Power,kW,6.31
532545,Water Board Llantarnam,2023-06-16T08:10:00.000+00:00,busbar,,L1 Active Power,kW,9.49
532545,Water Board Llantarnam,2023-06-16T08:10:00.000+00:00,busbar,,N Current (RMS),A,28.5
532545,Water Board Llantarnam,2023-06-16T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
532545,Water Board Llantarnam,2023-06-16T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
532545,Water Board Llantarnam,2023-06-16T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.7
532545,Water Board Llantarnam,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
532545,Water Board Llantarnam,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.64
532545,Water Board Llantarnam,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
532545,Water Board Llantarnam,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.41
532545,Water Board Llantarnam,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.51
532545,Water Board Llantarnam,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.41
532545,Water Board Llantarnam,2023-06-16T08:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.8
532545,Water Board Llantarnam,2023-06-16T08:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.2
532545,Water Board Llantarnam,2023-06-16T08:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.1
532545,Water Board Llantarnam,2023-06-16T08:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.5
532545,Water Board Llantarnam,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
532545,Water Board Llantarnam,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.22
532545,Water Board Llantarnam,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.29
532545,Water Board Llantarnam,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.59
532545,Water Board Llantarnam,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.22
532545,Water Board Llantarnam,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.47
532545,Water Board Llantarnam,2023-06-16T08:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.5
532545,Water Board Llantarnam,2023-06-16T08:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,4.4
532545,Water Board Llantarnam,2023-06-16T08:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.7
532545,Water Board Llantarnam,2023-06-16T08:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.4
532545,Water Board Llantarnam,2023-06-16T08:00:00.000+00:00,transformer,,Temperature,C,31.8
532545,Water Board Llantarnam,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.48
532545,Water Board Llantarnam,2023-06-16T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
532545,Water Board Llantarnam,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.73
532545,Water Board Llantarnam,2023-06-16T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.17
532545,Water Board Llantarnam,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
532545,Water Board Llantarnam,2023-06-16T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
532545,Water Board Llantarnam,2023-06-16T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
532545,Water Board Llantarnam,2023-06-16T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.86
532545,Water Board Llantarnam,2023-06-16T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
532545,Water Board Llantarnam,2023-06-16T08:00:00.000+00:00,busbar,,L3 Active Power,kW,4.0
532545,Water Board Llantarnam,2023-06-16T08:00:00.000+00:00,busbar,,L2 Active Power,kW,7.74
532545,Water Board Llantarnam,2023-06-16T08:00:00.000+00:00,busbar,,L1 Active Power,kW,6.88
532545,Water Board Llantarnam,2023-06-16T08:00:00.000+00:00,busbar,,N Current (RMS),A,25.6
532545,Water Board Llantarnam,2023-06-16T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
532545,Water Board Llantarnam,2023-06-16T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
532545,Water Board Llantarnam,2023-06-16T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,32.0
532545,Water Board Llantarnam,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.28
532545,Water Board Llantarnam,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.69
532545,Water Board Llantarnam,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.64
532545,Water Board Llantarnam,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.42
532545,Water Board Llantarnam,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.94
532545,Water Board Llantarnam,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.7
532545,Water Board Llantarnam,2023-06-16T07:50:00.000+00:00,feeder,20.0,N Current (RMS),A,20.7
532545,Water Board Llantarnam,2023-06-16T07:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,29.6
532545,Water Board Llantarnam,2023-06-16T07:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.1
532545,Water Board Llantarnam,2023-06-16T07:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.1
532545,Water Board Llantarnam,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
532545,Water Board Llantarnam,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.03
532545,Water Board Llantarnam,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.24
532545,Water Board Llantarnam,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.12
532545,Water Board Llantarnam,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.63
532545,Water Board Llantarnam,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.66
532545,Water Board Llantarnam,2023-06-16T07:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.4
532545,Water Board Llantarnam,2023-06-16T07:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-16T07:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
532545,Water Board Llantarnam,2023-06-16T07:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.2
532545,Water Board Llantarnam,2023-06-16T07:50:00.000+00:00,transformer,,Temperature,C,31.7
532545,Water Board Llantarnam,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.49
532545,Water Board Llantarnam,2023-06-16T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.06
532545,Water Board Llantarnam,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.75
532545,Water Board Llantarnam,2023-06-16T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
532545,Water Board Llantarnam,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
532545,Water Board Llantarnam,2023-06-16T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
532545,Water Board Llantarnam,2023-06-16T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
532545,Water Board Llantarnam,2023-06-16T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
532545,Water Board Llantarnam,2023-06-16T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.88
532545,Water Board Llantarnam,2023-06-16T07:50:00.000+00:00,busbar,,L3 Active Power,kW,6.54
532545,Water Board Llantarnam,2023-06-16T07:50:00.000+00:00,busbar,,L2 Active Power,kW,8.57
532545,Water Board Llantarnam,2023-06-16T07:50:00.000+00:00,busbar,,L1 Active Power,kW,7.36
532545,Water Board Llantarnam,2023-06-16T07:50:00.000+00:00,busbar,,N Current (RMS),A,23.8
532545,Water Board Llantarnam,2023-06-16T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,30.1
532545,Water Board Llantarnam,2023-06-16T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
532545,Water Board Llantarnam,2023-06-16T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,34.2
532545,Water Board Llantarnam,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
532545,Water Board Llantarnam,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.75
532545,Water Board Llantarnam,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
532545,Water Board Llantarnam,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,6.01
532545,Water Board Llantarnam,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.59
532545,Water Board Llantarnam,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.55
532545,Water Board Llantarnam,2023-06-16T07:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
532545,Water Board Llantarnam,2023-06-16T07:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,27.2
532545,Water Board Llantarnam,2023-06-16T07:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.0
532545,Water Board Llantarnam,2023-06-16T07:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.8
532545,Water Board Llantarnam,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.01
532545,Water Board Llantarnam,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.12
532545,Water Board Llantarnam,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.26
532545,Water Board Llantarnam,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.1
532545,Water Board Llantarnam,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.1
532545,Water Board Llantarnam,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.16
532545,Water Board Llantarnam,2023-06-16T07:40:00.000+00:00,feeder,10.0,N Current (RMS),A,13.2
532545,Water Board Llantarnam,2023-06-16T07:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
532545,Water Board Llantarnam,2023-06-16T07:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
532545,Water Board Llantarnam,2023-06-16T07:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
532545,Water Board Llantarnam,2023-06-16T07:40:00.000+00:00,transformer,,Temperature,C,31.5
532545,Water Board Llantarnam,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.47
532545,Water Board Llantarnam,2023-06-16T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
532545,Water Board Llantarnam,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.76
532545,Water Board Llantarnam,2023-06-16T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
532545,Water Board Llantarnam,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.83
532545,Water Board Llantarnam,2023-06-16T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
532545,Water Board Llantarnam,2023-06-16T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.23
532545,Water Board Llantarnam,2023-06-16T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
532545,Water Board Llantarnam,2023-06-16T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.66
532545,Water Board Llantarnam,2023-06-16T07:40:00.000+00:00,busbar,,L3 Active Power,kW,6.12
532545,Water Board Llantarnam,2023-06-16T07:40:00.000+00:00,busbar,,L2 Active Power,kW,7.69
532545,Water Board Llantarnam,2023-06-16T07:40:00.000+00:00,busbar,,L1 Active Power,kW,5.7
532545,Water Board Llantarnam,2023-06-16T07:40:00.000+00:00,busbar,,N Current (RMS),A,22.5
532545,Water Board Llantarnam,2023-06-16T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,27.8
532545,Water Board Llantarnam,2023-06-16T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.4
532545,Water Board Llantarnam,2023-06-16T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,27.2
532545,Water Board Llantarnam,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.02
532545,Water Board Llantarnam,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.82
532545,Water Board Llantarnam,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.15
532545,Water Board Llantarnam,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.88
532545,Water Board Llantarnam,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.83
532545,Water Board Llantarnam,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.29
532545,Water Board Llantarnam,2023-06-16T07:30:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
532545,Water Board Llantarnam,2023-06-16T07:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,28.5
532545,Water Board Llantarnam,2023-06-16T07:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.4
532545,Water Board Llantarnam,2023-06-16T07:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
532545,Water Board Llantarnam,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
532545,Water Board Llantarnam,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
532545,Water Board Llantarnam,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.37
532545,Water Board Llantarnam,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
532545,Water Board Llantarnam,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.43
532545,Water Board Llantarnam,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.93
532545,Water Board Llantarnam,2023-06-16T07:30:00.000+00:00,feeder,10.0,N Current (RMS),A,6.1
532545,Water Board Llantarnam,2023-06-16T07:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
532545,Water Board Llantarnam,2023-06-16T07:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.8
532545,Water Board Llantarnam,2023-06-16T07:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.9
532545,Water Board Llantarnam,2023-06-16T07:30:00.000+00:00,transformer,,Temperature,C,31.5
532545,Water Board Llantarnam,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.5
532545,Water Board Llantarnam,2023-06-16T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
532545,Water Board Llantarnam,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.8
532545,Water Board Llantarnam,2023-06-16T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
532545,Water Board Llantarnam,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
532545,Water Board Llantarnam,2023-06-16T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.79
532545,Water Board Llantarnam,2023-06-16T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
532545,Water Board Llantarnam,2023-06-16T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
532545,Water Board Llantarnam,2023-06-16T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.52
532545,Water Board Llantarnam,2023-06-16T07:30:00.000+00:00,busbar,,L3 Active Power,kW,5.93
532545,Water Board Llantarnam,2023-06-16T07:30:00.000+00:00,busbar,,L2 Active Power,kW,5.26
532545,Water Board Llantarnam,2023-06-16T07:30:00.000+00:00,busbar,,L1 Active Power,kW,7.22
532545,Water Board Llantarnam,2023-06-16T07:30:00.000+00:00,busbar,,N Current (RMS),A,23.0
532545,Water Board Llantarnam,2023-06-16T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.8
532545,Water Board Llantarnam,2023-06-16T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
532545,Water Board Llantarnam,2023-06-16T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,33.0
532545,Water Board Llantarnam,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.82
532545,Water Board Llantarnam,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
532545,Water Board Llantarnam,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
532545,Water Board Llantarnam,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.91
532545,Water Board Llantarnam,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.51
532545,Water Board Llantarnam,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.42
532545,Water Board Llantarnam,2023-06-16T07:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.5
532545,Water Board Llantarnam,2023-06-16T07:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
532545,Water Board Llantarnam,2023-06-16T07:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.2
532545,Water Board Llantarnam,2023-06-16T07:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.5
532545,Water Board Llantarnam,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
532545,Water Board Llantarnam,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
532545,Water Board Llantarnam,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.48
532545,Water Board Llantarnam,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.01
532545,Water Board Llantarnam,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.4
532545,Water Board Llantarnam,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.88
532545,Water Board Llantarnam,2023-06-16T07:20:00.000+00:00,feeder,10.0,N Current (RMS),A,5.0
532545,Water Board Llantarnam,2023-06-16T07:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
532545,Water Board Llantarnam,2023-06-16T07:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
532545,Water Board Llantarnam,2023-06-16T07:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
532545,Water Board Llantarnam,2023-06-16T07:20:00.000+00:00,transformer,,Temperature,C,31.3
532545,Water Board Llantarnam,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.53
532545,Water Board Llantarnam,2023-06-16T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.28
532545,Water Board Llantarnam,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.83
532545,Water Board Llantarnam,2023-06-16T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.48
532545,Water Board Llantarnam,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
532545,Water Board Llantarnam,2023-06-16T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.37
532545,Water Board Llantarnam,2023-06-16T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
532545,Water Board Llantarnam,2023-06-16T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
532545,Water Board Llantarnam,2023-06-16T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
532545,Water Board Llantarnam,2023-06-16T07:20:00.000+00:00,busbar,,L3 Active Power,kW,2.92
532545,Water Board Llantarnam,2023-06-16T07:20:00.000+00:00,busbar,,L2 Active Power,kW,6.92
532545,Water Board Llantarnam,2023-06-16T07:20:00.000+00:00,busbar,,L1 Active Power,kW,7.29
532545,Water Board Llantarnam,2023-06-16T07:20:00.000+00:00,busbar,,N Current (RMS),A,24.9
532545,Water Board Llantarnam,2023-06-16T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,14.1
532545,Water Board Llantarnam,2023-06-16T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
532545,Water Board Llantarnam,2023-06-16T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,32.8
532545,Water Board Llantarnam,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.03
532545,Water Board Llantarnam,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.8
532545,Water Board Llantarnam,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
532545,Water Board Llantarnam,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.56
532545,Water Board Llantarnam,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.81
532545,Water Board Llantarnam,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.73
532545,Water Board Llantarnam,2023-06-16T07:10:00.000+00:00,feeder,20.0,N Current (RMS),A,26.2
532545,Water Board Llantarnam,2023-06-16T07:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.6
532545,Water Board Llantarnam,2023-06-16T07:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
532545,Water Board Llantarnam,2023-06-16T07:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.8
532545,Water Board Llantarnam,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
532545,Water Board Llantarnam,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.15
532545,Water Board Llantarnam,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.34
532545,Water Board Llantarnam,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.0
532545,Water Board Llantarnam,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.37
532545,Water Board Llantarnam,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.97
532545,Water Board Llantarnam,2023-06-16T07:10:00.000+00:00,feeder,10.0,N Current (RMS),A,5.8
532545,Water Board Llantarnam,2023-06-16T07:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
532545,Water Board Llantarnam,2023-06-16T07:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.1
532545,Water Board Llantarnam,2023-06-16T07:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.7
532545,Water Board Llantarnam,2023-06-16T07:10:00.000+00:00,transformer,,Temperature,C,31.2
532545,Water Board Llantarnam,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.55
532545,Water Board Llantarnam,2023-06-16T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.16
532545,Water Board Llantarnam,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
532545,Water Board Llantarnam,2023-06-16T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.18
