Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532545,Water Board Llantarnam,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
532545,Water Board Llantarnam,2023-06-16T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
532545,Water Board Llantarnam,2023-06-16T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
532545,Water Board Llantarnam,2023-06-16T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.96
532545,Water Board Llantarnam,2023-06-16T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
532545,Water Board Llantarnam,2023-06-16T07:10:00.000+00:00,busbar,,L3 Active Power,kW,2.56
532545,Water Board Llantarnam,2023-06-16T07:10:00.000+00:00,busbar,,L2 Active Power,kW,7.18
532545,Water Board Llantarnam,2023-06-16T07:10:00.000+00:00,busbar,,L1 Active Power,kW,8.69
532545,Water Board Llantarnam,2023-06-16T07:10:00.000+00:00,busbar,,N Current (RMS),A,31.3
532545,Water Board Llantarnam,2023-06-16T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,12.9
532545,Water Board Llantarnam,2023-06-16T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
532545,Water Board Llantarnam,2023-06-16T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.2
532545,Water Board Llantarnam,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
532545,Water Board Llantarnam,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
532545,Water Board Llantarnam,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.42
532545,Water Board Llantarnam,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.84
532545,Water Board Llantarnam,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.07
532545,Water Board Llantarnam,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.56
532545,Water Board Llantarnam,2023-06-16T07:00:00.000+00:00,feeder,20.0,N Current (RMS),A,24.2
532545,Water Board Llantarnam,2023-06-16T07:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,21.8
532545,Water Board Llantarnam,2023-06-16T07:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.6
532545,Water Board Llantarnam,2023-06-16T07:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,37.4
532545,Water Board Llantarnam,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.15
532545,Water Board Llantarnam,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.06
532545,Water Board Llantarnam,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.43
532545,Water Board Llantarnam,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
532545,Water Board Llantarnam,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.88
532545,Water Board Llantarnam,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.23
532545,Water Board Llantarnam,2023-06-16T07:00:00.000+00:00,feeder,10.0,N Current (RMS),A,24.1
532545,Water Board Llantarnam,2023-06-16T07:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
532545,Water Board Llantarnam,2023-06-16T07:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,26.2
532545,Water Board Llantarnam,2023-06-16T07:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.9
532545,Water Board Llantarnam,2023-06-16T07:00:00.000+00:00,transformer,,Temperature,C,31.1
532545,Water Board Llantarnam,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
532545,Water Board Llantarnam,2023-06-16T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
532545,Water Board Llantarnam,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.86
532545,Water Board Llantarnam,2023-06-16T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.57
532545,Water Board Llantarnam,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
532545,Water Board Llantarnam,2023-06-16T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.58
532545,Water Board Llantarnam,2023-06-16T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.25
532545,Water Board Llantarnam,2023-06-16T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
532545,Water Board Llantarnam,2023-06-16T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
532545,Water Board Llantarnam,2023-06-16T07:00:00.000+00:00,busbar,,L3 Active Power,kW,4.81
532545,Water Board Llantarnam,2023-06-16T07:00:00.000+00:00,busbar,,L2 Active Power,kW,9.96
532545,Water Board Llantarnam,2023-06-16T07:00:00.000+00:00,busbar,,L1 Active Power,kW,9.8
532545,Water Board Llantarnam,2023-06-16T07:00:00.000+00:00,busbar,,N Current (RMS),A,33.0
532545,Water Board Llantarnam,2023-06-16T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,22.0
532545,Water Board Llantarnam,2023-06-16T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.9
532545,Water Board Llantarnam,2023-06-16T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,43.0
532545,Water Board Llantarnam,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
532545,Water Board Llantarnam,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.65
532545,Water Board Llantarnam,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
532545,Water Board Llantarnam,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.21
532545,Water Board Llantarnam,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.06
532545,Water Board Llantarnam,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.5
532545,Water Board Llantarnam,2023-06-16T06:50:00.000+00:00,feeder,20.0,N Current (RMS),A,23.1
532545,Water Board Llantarnam,2023-06-16T06:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,19.6
532545,Water Board Llantarnam,2023-06-16T06:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.6
532545,Water Board Llantarnam,2023-06-16T06:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,33.1
532545,Water Board Llantarnam,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.14
532545,Water Board Llantarnam,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
532545,Water Board Llantarnam,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.49
532545,Water Board Llantarnam,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,-0.02
532545,Water Board Llantarnam,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.56
532545,Water Board Llantarnam,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.35
532545,Water Board Llantarnam,2023-06-16T06:50:00.000+00:00,feeder,10.0,N Current (RMS),A,14.0
532545,Water Board Llantarnam,2023-06-16T06:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
532545,Water Board Llantarnam,2023-06-16T06:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
532545,Water Board Llantarnam,2023-06-16T06:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.9
532545,Water Board Llantarnam,2023-06-16T06:50:00.000+00:00,transformer,,Temperature,C,31.0
532545,Water Board Llantarnam,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.52
532545,Water Board Llantarnam,2023-06-16T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.67
532545,Water Board Llantarnam,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.88
532545,Water Board Llantarnam,2023-06-16T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
532545,Water Board Llantarnam,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
532545,Water Board Llantarnam,2023-06-16T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.86
532545,Water Board Llantarnam,2023-06-16T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
532545,Water Board Llantarnam,2023-06-16T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
532545,Water Board Llantarnam,2023-06-16T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
532545,Water Board Llantarnam,2023-06-16T06:50:00.000+00:00,busbar,,L3 Active Power,kW,4.18
532545,Water Board Llantarnam,2023-06-16T06:50:00.000+00:00,busbar,,L2 Active Power,kW,10.62
532545,Water Board Llantarnam,2023-06-16T06:50:00.000+00:00,busbar,,L1 Active Power,kW,8.85
532545,Water Board Llantarnam,2023-06-16T06:50:00.000+00:00,busbar,,N Current (RMS),A,32.9
532545,Water Board Llantarnam,2023-06-16T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
532545,Water Board Llantarnam,2023-06-16T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
532545,Water Board Llantarnam,2023-06-16T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.5
532545,Water Board Llantarnam,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
532545,Water Board Llantarnam,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.91
532545,Water Board Llantarnam,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.19
532545,Water Board Llantarnam,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.14
532545,Water Board Llantarnam,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.48
532545,Water Board Llantarnam,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.83
532545,Water Board Llantarnam,2023-06-16T06:40:00.000+00:00,feeder,20.0,N Current (RMS),A,23.4
532545,Water Board Llantarnam,2023-06-16T06:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.5
532545,Water Board Llantarnam,2023-06-16T06:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.8
532545,Water Board Llantarnam,2023-06-16T06:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.9
532545,Water Board Llantarnam,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
532545,Water Board Llantarnam,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
532545,Water Board Llantarnam,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.42
532545,Water Board Llantarnam,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.04
532545,Water Board Llantarnam,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.09
532545,Water Board Llantarnam,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.87
532545,Water Board Llantarnam,2023-06-16T06:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.2
532545,Water Board Llantarnam,2023-06-16T06:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
532545,Water Board Llantarnam,2023-06-16T06:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.2
532545,Water Board Llantarnam,2023-06-16T06:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.5
532545,Water Board Llantarnam,2023-06-16T06:40:00.000+00:00,transformer,,Temperature,C,30.9
532545,Water Board Llantarnam,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
532545,Water Board Llantarnam,2023-06-16T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.28
532545,Water Board Llantarnam,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.87
532545,Water Board Llantarnam,2023-06-16T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.32
532545,Water Board Llantarnam,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.84
532545,Water Board Llantarnam,2023-06-16T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
532545,Water Board Llantarnam,2023-06-16T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
532545,Water Board Llantarnam,2023-06-16T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
532545,Water Board Llantarnam,2023-06-16T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
532545,Water Board Llantarnam,2023-06-16T06:40:00.000+00:00,busbar,,L3 Active Power,kW,3.18
532545,Water Board Llantarnam,2023-06-16T06:40:00.000+00:00,busbar,,L2 Active Power,kW,8.57
532545,Water Board Llantarnam,2023-06-16T06:40:00.000+00:00,busbar,,L1 Active Power,kW,8.7
532545,Water Board Llantarnam,2023-06-16T06:40:00.000+00:00,busbar,,N Current (RMS),A,28.6
532545,Water Board Llantarnam,2023-06-16T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,15.9
532545,Water Board Llantarnam,2023-06-16T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
532545,Water Board Llantarnam,2023-06-16T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,39.0
532545,Water Board Llantarnam,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
532545,Water Board Llantarnam,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.88
532545,Water Board Llantarnam,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.14
532545,Water Board Llantarnam,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.9
532545,Water Board Llantarnam,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.59
532545,Water Board Llantarnam,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.76
532545,Water Board Llantarnam,2023-06-16T06:30:00.000+00:00,feeder,20.0,N Current (RMS),A,21.5
532545,Water Board Llantarnam,2023-06-16T06:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,18.3
532545,Water Board Llantarnam,2023-06-16T06:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,33.6
532545,Water Board Llantarnam,2023-06-16T06:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.4
532545,Water Board Llantarnam,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.1
532545,Water Board Llantarnam,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
532545,Water Board Llantarnam,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.32
532545,Water Board Llantarnam,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.08
532545,Water Board Llantarnam,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.46
532545,Water Board Llantarnam,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.99
532545,Water Board Llantarnam,2023-06-16T06:30:00.000+00:00,feeder,10.0,N Current (RMS),A,9.5
532545,Water Board Llantarnam,2023-06-16T06:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-16T06:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.6
532545,Water Board Llantarnam,2023-06-16T06:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.8
532545,Water Board Llantarnam,2023-06-16T06:30:00.000+00:00,transformer,,Temperature,C,30.8
532545,Water Board Llantarnam,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
532545,Water Board Llantarnam,2023-06-16T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.66
532545,Water Board Llantarnam,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
532545,Water Board Llantarnam,2023-06-16T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
532545,Water Board Llantarnam,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.86
532545,Water Board Llantarnam,2023-06-16T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
532545,Water Board Llantarnam,2023-06-16T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
532545,Water Board Llantarnam,2023-06-16T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
532545,Water Board Llantarnam,2023-06-16T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.46
532545,Water Board Llantarnam,2023-06-16T06:30:00.000+00:00,busbar,,L3 Active Power,kW,3.98
532545,Water Board Llantarnam,2023-06-16T06:30:00.000+00:00,busbar,,L2 Active Power,kW,10.06
532545,Water Board Llantarnam,2023-06-16T06:30:00.000+00:00,busbar,,L1 Active Power,kW,7.75
532545,Water Board Llantarnam,2023-06-16T06:30:00.000+00:00,busbar,,N Current (RMS),A,28.5
532545,Water Board Llantarnam,2023-06-16T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.9
532545,Water Board Llantarnam,2023-06-16T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,44.0
532545,Water Board Llantarnam,2023-06-16T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,34.9
532545,Water Board Llantarnam,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
532545,Water Board Llantarnam,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.93
532545,Water Board Llantarnam,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
532545,Water Board Llantarnam,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.93
532545,Water Board Llantarnam,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.71
532545,Water Board Llantarnam,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.66
532545,Water Board Llantarnam,2023-06-16T06:20:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
532545,Water Board Llantarnam,2023-06-16T06:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,22.9
532545,Water Board Llantarnam,2023-06-16T06:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,34.5
532545,Water Board Llantarnam,2023-06-16T06:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,29.6
532545,Water Board Llantarnam,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
532545,Water Board Llantarnam,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.27
532545,Water Board Llantarnam,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.25
532545,Water Board Llantarnam,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.1
532545,Water Board Llantarnam,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
532545,Water Board Llantarnam,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.11
532545,Water Board Llantarnam,2023-06-16T06:20:00.000+00:00,feeder,10.0,N Current (RMS),A,10.1
532545,Water Board Llantarnam,2023-06-16T06:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
532545,Water Board Llantarnam,2023-06-16T06:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.3
532545,Water Board Llantarnam,2023-06-16T06:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
532545,Water Board Llantarnam,2023-06-16T06:20:00.000+00:00,transformer,,Temperature,C,30.7
532545,Water Board Llantarnam,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
532545,Water Board Llantarnam,2023-06-16T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
532545,Water Board Llantarnam,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
532545,Water Board Llantarnam,2023-06-16T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
532545,Water Board Llantarnam,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
532545,Water Board Llantarnam,2023-06-16T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.08
532545,Water Board Llantarnam,2023-06-16T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
532545,Water Board Llantarnam,2023-06-16T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
532545,Water Board Llantarnam,2023-06-16T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.57
532545,Water Board Llantarnam,2023-06-16T06:20:00.000+00:00,busbar,,L3 Active Power,kW,5.04
532545,Water Board Llantarnam,2023-06-16T06:20:00.000+00:00,busbar,,L2 Active Power,kW,10.01
532545,Water Board Llantarnam,2023-06-16T06:20:00.000+00:00,busbar,,L1 Active Power,kW,7.77
532545,Water Board Llantarnam,2023-06-16T06:20:00.000+00:00,busbar,,N Current (RMS),A,27.0
532545,Water Board Llantarnam,2023-06-16T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,23.4
532545,Water Board Llantarnam,2023-06-16T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.1
532545,Water Board Llantarnam,2023-06-16T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.7
532545,Water Board Llantarnam,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.27
532545,Water Board Llantarnam,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.74
532545,Water Board Llantarnam,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.63
532545,Water Board Llantarnam,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.95
532545,Water Board Llantarnam,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.63
532545,Water Board Llantarnam,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.52
532545,Water Board Llantarnam,2023-06-16T06:10:00.000+00:00,feeder,20.0,N Current (RMS),A,19.1
532545,Water Board Llantarnam,2023-06-16T06:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.7
532545,Water Board Llantarnam,2023-06-16T06:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.1
532545,Water Board Llantarnam,2023-06-16T06:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.8
532545,Water Board Llantarnam,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.02
532545,Water Board Llantarnam,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.09
532545,Water Board Llantarnam,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.58
532545,Water Board Llantarnam,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.1
532545,Water Board Llantarnam,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.53
532545,Water Board Llantarnam,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.88
532545,Water Board Llantarnam,2023-06-16T06:10:00.000+00:00,feeder,10.0,N Current (RMS),A,22.8
532545,Water Board Llantarnam,2023-06-16T06:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-16T06:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,25.4
532545,Water Board Llantarnam,2023-06-16T06:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.0
532545,Water Board Llantarnam,2023-06-16T06:10:00.000+00:00,transformer,,Temperature,C,30.6
532545,Water Board Llantarnam,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.56
532545,Water Board Llantarnam,2023-06-16T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
532545,Water Board Llantarnam,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
532545,Water Board Llantarnam,2023-06-16T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.98
532545,Water Board Llantarnam,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
532545,Water Board Llantarnam,2023-06-16T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
532545,Water Board Llantarnam,2023-06-16T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
532545,Water Board Llantarnam,2023-06-16T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
532545,Water Board Llantarnam,2023-06-16T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
532545,Water Board Llantarnam,2023-06-16T06:10:00.000+00:00,busbar,,L3 Active Power,kW,3.05
532545,Water Board Llantarnam,2023-06-16T06:10:00.000+00:00,busbar,,L2 Active Power,kW,10.16
532545,Water Board Llantarnam,2023-06-16T06:10:00.000+00:00,busbar,,L1 Active Power,kW,6.4
532545,Water Board Llantarnam,2023-06-16T06:10:00.000+00:00,busbar,,N Current (RMS),A,33.8
532545,Water Board Llantarnam,2023-06-16T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.2
532545,Water Board Llantarnam,2023-06-16T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.5
532545,Water Board Llantarnam,2023-06-16T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,30.3
532545,Water Board Llantarnam,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
532545,Water Board Llantarnam,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.65
532545,Water Board Llantarnam,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.58
532545,Water Board Llantarnam,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.64
532545,Water Board Llantarnam,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.21
532545,Water Board Llantarnam,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.73
532545,Water Board Llantarnam,2023-06-16T06:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.6
532545,Water Board Llantarnam,2023-06-16T06:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.7
532545,Water Board Llantarnam,2023-06-16T06:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.5
532545,Water Board Llantarnam,2023-06-16T06:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.8
532545,Water Board Llantarnam,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
532545,Water Board Llantarnam,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.08
532545,Water Board Llantarnam,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.51
532545,Water Board Llantarnam,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.13
532545,Water Board Llantarnam,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.37
532545,Water Board Llantarnam,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.78
532545,Water Board Llantarnam,2023-06-16T06:00:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
532545,Water Board Llantarnam,2023-06-16T06:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-16T06:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,12.6
532545,Water Board Llantarnam,2023-06-16T06:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.4
532545,Water Board Llantarnam,2023-06-16T06:00:00.000+00:00,transformer,,Temperature,C,30.6
532545,Water Board Llantarnam,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.54
532545,Water Board Llantarnam,2023-06-16T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
532545,Water Board Llantarnam,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.85
532545,Water Board Llantarnam,2023-06-16T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
532545,Water Board Llantarnam,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
532545,Water Board Llantarnam,2023-06-16T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
532545,Water Board Llantarnam,2023-06-16T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
532545,Water Board Llantarnam,2023-06-16T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.73
532545,Water Board Llantarnam,2023-06-16T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.1
532545,Water Board Llantarnam,2023-06-16T06:00:00.000+00:00,busbar,,L3 Active Power,kW,3.77
532545,Water Board Llantarnam,2023-06-16T06:00:00.000+00:00,busbar,,L2 Active Power,kW,8.58
532545,Water Board Llantarnam,2023-06-16T06:00:00.000+00:00,busbar,,L1 Active Power,kW,6.51
532545,Water Board Llantarnam,2023-06-16T06:00:00.000+00:00,busbar,,N Current (RMS),A,26.0
532545,Water Board Llantarnam,2023-06-16T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,18.3
532545,Water Board Llantarnam,2023-06-16T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.7
532545,Water Board Llantarnam,2023-06-16T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,30.7
532545,Water Board Llantarnam,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
532545,Water Board Llantarnam,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.71
532545,Water Board Llantarnam,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
532545,Water Board Llantarnam,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.16
532545,Water Board Llantarnam,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.08
532545,Water Board Llantarnam,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.88
532545,Water Board Llantarnam,2023-06-16T05:50:00.000+00:00,feeder,20.0,N Current (RMS),A,27.3
532545,Water Board Llantarnam,2023-06-16T05:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.4
532545,Water Board Llantarnam,2023-06-16T05:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,35.7
532545,Water Board Llantarnam,2023-06-16T05:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,35.6
532545,Water Board Llantarnam,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
532545,Water Board Llantarnam,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
532545,Water Board Llantarnam,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.4
532545,Water Board Llantarnam,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.13
532545,Water Board Llantarnam,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.38
532545,Water Board Llantarnam,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,0.94
532545,Water Board Llantarnam,2023-06-16T05:50:00.000+00:00,feeder,10.0,N Current (RMS),A,4.1
532545,Water Board Llantarnam,2023-06-16T05:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-16T05:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.0
532545,Water Board Llantarnam,2023-06-16T05:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
532545,Water Board Llantarnam,2023-06-16T05:50:00.000+00:00,transformer,,Temperature,C,30.6
532545,Water Board Llantarnam,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
532545,Water Board Llantarnam,2023-06-16T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
532545,Water Board Llantarnam,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
532545,Water Board Llantarnam,2023-06-16T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
532545,Water Board Llantarnam,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.89
532545,Water Board Llantarnam,2023-06-16T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
532545,Water Board Llantarnam,2023-06-16T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.07
532545,Water Board Llantarnam,2023-06-16T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.71
532545,Water Board Llantarnam,2023-06-16T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
532545,Water Board Llantarnam,2023-06-16T05:50:00.000+00:00,busbar,,L3 Active Power,kW,3.29
532545,Water Board Llantarnam,2023-06-16T05:50:00.000+00:00,busbar,,L2 Active Power,kW,9.45
532545,Water Board Llantarnam,2023-06-16T05:50:00.000+00:00,busbar,,L1 Active Power,kW,8.81
532545,Water Board Llantarnam,2023-06-16T05:50:00.000+00:00,busbar,,N Current (RMS),A,30.6
532545,Water Board Llantarnam,2023-06-16T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,16.0
532545,Water Board Llantarnam,2023-06-16T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
532545,Water Board Llantarnam,2023-06-16T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
532545,Water Board Llantarnam,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
532545,Water Board Llantarnam,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-0.81
532545,Water Board Llantarnam,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.85
532545,Water Board Llantarnam,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,4.5
532545,Water Board Llantarnam,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.61
532545,Water Board Llantarnam,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.96
532545,Water Board Llantarnam,2023-06-16T05:40:00.000+00:00,feeder,20.0,N Current (RMS),A,17.6
532545,Water Board Llantarnam,2023-06-16T05:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,20.7
532545,Water Board Llantarnam,2023-06-16T05:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,29.0
532545,Water Board Llantarnam,2023-06-16T05:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,30.3
532545,Water Board Llantarnam,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
532545,Water Board Llantarnam,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
532545,Water Board Llantarnam,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,-0.35
532545,Water Board Llantarnam,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.15
532545,Water Board Llantarnam,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.37
532545,Water Board Llantarnam,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.06
532545,Water Board Llantarnam,2023-06-16T05:40:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
532545,Water Board Llantarnam,2023-06-16T05:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.8
532545,Water Board Llantarnam,2023-06-16T05:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,6.2
532545,Water Board Llantarnam,2023-06-16T05:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.3
532545,Water Board Llantarnam,2023-06-16T05:40:00.000+00:00,transformer,,Temperature,C,30.6
532545,Water Board Llantarnam,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.61
532545,Water Board Llantarnam,2023-06-16T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
532545,Water Board Llantarnam,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.91
532545,Water Board Llantarnam,2023-06-16T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
532545,Water Board Llantarnam,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.91
532545,Water Board Llantarnam,2023-06-16T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
532545,Water Board Llantarnam,2023-06-16T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
532545,Water Board Llantarnam,2023-06-16T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
532545,Water Board Llantarnam,2023-06-16T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
532545,Water Board Llantarnam,2023-06-16T05:40:00.000+00:00,busbar,,L3 Active Power,kW,4.65
532545,Water Board Llantarnam,2023-06-16T05:40:00.000+00:00,busbar,,L2 Active Power,kW,7.98
532545,Water Board Llantarnam,2023-06-16T05:40:00.000+00:00,busbar,,L1 Active Power,kW,8.02
532545,Water Board Llantarnam,2023-06-16T05:40:00.000+00:00,busbar,,N Current (RMS),A,22.1
532545,Water Board Llantarnam,2023-06-16T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
532545,Water Board Llantarnam,2023-06-16T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.0
532545,Water Board Llantarnam,2023-06-16T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,35.2
532545,Water Board Llantarnam,2023-06-16T05:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
532545,Water Board Llantarnam,2023-06-16T05:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.07
532545,Water Board Llantarnam,2023-06-16T05:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.91
532545,Water Board Llantarnam,2023-06-16T05:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.62
532545,Water Board Llantarnam,2023-06-16T05:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.38
532545,Water Board Llantarnam,2023-06-16T05:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.01
532545,Water Board Llantarnam,2023-06-16T05:30:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
532545,Water Board Llantarnam,2023-06-16T05:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,17.5
532545,Water Board Llantarnam,2023-06-16T05:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,24.6
532545,Water Board Llantarnam,2023-06-16T05:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
532545,Water Board Llantarnam,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.03
532545,Water Board Llantarnam,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.01
532545,Water Board Llantarnam,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.02
532545,Water Board Llantarnam,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.14
532545,Water Board Llantarnam,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.29
532545,Water Board Llantarnam,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.19
532545,Water Board Llantarnam,2023-06-16T05:30:00.000+00:00,feeder,10.0,N Current (RMS),A,10.2
532545,Water Board Llantarnam,2023-06-16T05:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-16T05:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,11.1
532545,Water Board Llantarnam,2023-06-16T05:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.7
532545,Water Board Llantarnam,2023-06-16T05:30:00.000+00:00,transformer,,Temperature,C,30.6
532545,Water Board Llantarnam,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
532545,Water Board Llantarnam,2023-06-16T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
532545,Water Board Llantarnam,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
532545,Water Board Llantarnam,2023-06-16T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
532545,Water Board Llantarnam,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
532545,Water Board Llantarnam,2023-06-16T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.0
532545,Water Board Llantarnam,2023-06-16T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
532545,Water Board Llantarnam,2023-06-16T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
532545,Water Board Llantarnam,2023-06-16T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
532545,Water Board Llantarnam,2023-06-16T05:30:00.000+00:00,busbar,,L3 Active Power,kW,3.76
532545,Water Board Llantarnam,2023-06-16T05:30:00.000+00:00,busbar,,L2 Active Power,kW,7.67
532545,Water Board Llantarnam,2023-06-16T05:30:00.000+00:00,busbar,,L1 Active Power,kW,7.2
532545,Water Board Llantarnam,2023-06-16T05:30:00.000+00:00,busbar,,N Current (RMS),A,24.6
532545,Water Board Llantarnam,2023-06-16T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,18.1
532545,Water Board Llantarnam,2023-06-16T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
532545,Water Board Llantarnam,2023-06-16T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,32.5
532545,Water Board Llantarnam,2023-06-16T05:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.21
532545,Water Board Llantarnam,2023-06-16T05:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
532545,Water Board Llantarnam,2023-06-16T05:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
532545,Water Board Llantarnam,2023-06-16T05:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.26
532545,Water Board Llantarnam,2023-06-16T05:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.15
532545,Water Board Llantarnam,2023-06-16T05:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.05
532545,Water Board Llantarnam,2023-06-16T05:20:00.000+00:00,feeder,20.0,N Current (RMS),A,14.9
532545,Water Board Llantarnam,2023-06-16T05:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,24.0
532545,Water Board Llantarnam,2023-06-16T05:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.6
532545,Water Board Llantarnam,2023-06-16T05:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.1
532545,Water Board Llantarnam,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
532545,Water Board Llantarnam,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.02
532545,Water Board Llantarnam,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.11
532545,Water Board Llantarnam,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.18
532545,Water Board Llantarnam,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.6
532545,Water Board Llantarnam,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.69
532545,Water Board Llantarnam,2023-06-16T05:20:00.000+00:00,feeder,10.0,N Current (RMS),A,8.6
532545,Water Board Llantarnam,2023-06-16T05:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.9
532545,Water Board Llantarnam,2023-06-16T05:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.6
532545,Water Board Llantarnam,2023-06-16T05:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,7.9
532545,Water Board Llantarnam,2023-06-16T05:20:00.000+00:00,transformer,,Temperature,C,30.5
532545,Water Board Llantarnam,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
532545,Water Board Llantarnam,2023-06-16T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.67
532545,Water Board Llantarnam,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
532545,Water Board Llantarnam,2023-06-16T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
532545,Water Board Llantarnam,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
532545,Water Board Llantarnam,2023-06-16T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.27
532545,Water Board Llantarnam,2023-06-16T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
532545,Water Board Llantarnam,2023-06-16T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
532545,Water Board Llantarnam,2023-06-16T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
532545,Water Board Llantarnam,2023-06-16T05:20:00.000+00:00,busbar,,L3 Active Power,kW,5.44
532545,Water Board Llantarnam,2023-06-16T05:20:00.000+00:00,busbar,,L2 Active Power,kW,5.75
532545,Water Board Llantarnam,2023-06-16T05:20:00.000+00:00,busbar,,L1 Active Power,kW,5.74
532545,Water Board Llantarnam,2023-06-16T05:20:00.000+00:00,busbar,,N Current (RMS),A,17.7
532545,Water Board Llantarnam,2023-06-16T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
532545,Water Board Llantarnam,2023-06-16T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,26.3
532545,Water Board Llantarnam,2023-06-16T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,26.2
532545,Water Board Llantarnam,2023-06-16T05:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.08
532545,Water Board Llantarnam,2023-06-16T05:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.57
532545,Water Board Llantarnam,2023-06-16T05:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
532545,Water Board Llantarnam,2023-06-16T05:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,5.8
532545,Water Board Llantarnam,2023-06-16T05:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.74
532545,Water Board Llantarnam,2023-06-16T05:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,7.26
532545,Water Board Llantarnam,2023-06-16T05:10:00.000+00:00,feeder,20.0,N Current (RMS),A,23.0
532545,Water Board Llantarnam,2023-06-16T05:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,26.6
532545,Water Board Llantarnam,2023-06-16T05:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.2
532545,Water Board Llantarnam,2023-06-16T05:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,34.2
532545,Water Board Llantarnam,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.08
532545,Water Board Llantarnam,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
532545,Water Board Llantarnam,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.19
532545,Water Board Llantarnam,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.19
532545,Water Board Llantarnam,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.77
532545,Water Board Llantarnam,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.16
532545,Water Board Llantarnam,2023-06-16T05:10:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
532545,Water Board Llantarnam,2023-06-16T05:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.0
532545,Water Board Llantarnam,2023-06-16T05:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.7
532545,Water Board Llantarnam,2023-06-16T05:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.2
532545,Water Board Llantarnam,2023-06-16T05:10:00.000+00:00,transformer,,Temperature,C,30.5
532545,Water Board Llantarnam,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.6
532545,Water Board Llantarnam,2023-06-16T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.29
532545,Water Board Llantarnam,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.92
532545,Water Board Llantarnam,2023-06-16T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
532545,Water Board Llantarnam,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,1.92
532545,Water Board Llantarnam,2023-06-16T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
532545,Water Board Llantarnam,2023-06-16T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
532545,Water Board Llantarnam,2023-06-16T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
532545,Water Board Llantarnam,2023-06-16T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.28
532545,Water Board Llantarnam,2023-06-16T05:10:00.000+00:00,busbar,,L3 Active Power,kW,5.99
532545,Water Board Llantarnam,2023-06-16T05:10:00.000+00:00,busbar,,L2 Active Power,kW,6.51
532545,Water Board Llantarnam,2023-06-16T05:10:00.000+00:00,busbar,,L1 Active Power,kW,8.43
532545,Water Board Llantarnam,2023-06-16T05:10:00.000+00:00,busbar,,N Current (RMS),A,25.8
532545,Water Board Llantarnam,2023-06-16T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.3
532545,Water Board Llantarnam,2023-06-16T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
532545,Water Board Llantarnam,2023-06-16T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
532545,Water Board Llantarnam,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
532545,Water Board Llantarnam,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
532545,Water Board Llantarnam,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.47
532545,Water Board Llantarnam,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.71
532545,Water Board Llantarnam,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.34
532545,Water Board Llantarnam,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.71
532545,Water Board Llantarnam,2023-06-16T05:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
532545,Water Board Llantarnam,2023-06-16T05:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
532545,Water Board Llantarnam,2023-06-16T05:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
532545,Water Board Llantarnam,2023-06-16T05:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.9
532545,Water Board Llantarnam,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.04
532545,Water Board Llantarnam,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.11
532545,Water Board Llantarnam,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.22
532545,Water Board Llantarnam,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.19
532545,Water Board Llantarnam,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.86
532545,Water Board Llantarnam,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.26
532545,Water Board Llantarnam,2023-06-16T05:00:00.000+00:00,feeder,10.0,N Current (RMS),A,7.8
532545,Water Board Llantarnam,2023-06-16T05:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,1.0
532545,Water Board Llantarnam,2023-06-16T05:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.4
532545,Water Board Llantarnam,2023-06-16T05:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,5.6
532545,Water Board Llantarnam,2023-06-16T05:00:00.000+00:00,transformer,,Temperature,C,30.5
532545,Water Board Llantarnam,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
532545,Water Board Llantarnam,2023-06-16T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
532545,Water Board Llantarnam,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.94
532545,Water Board Llantarnam,2023-06-16T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.63
532545,Water Board Llantarnam,2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,1.97
532545,Water Board Llantarnam,2023-06-16T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
532545,Water Board Llantarnam,2023-06-16T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
532545,Water Board Llantarnam,2023-06-16T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
532545,Water Board Llantarnam,2023-06-16T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
532545,Water Board Llantarnam,2023-06-16T05:00:00.000+00:00,busbar,,L3 Active Power,kW,2.91
532545,Water Board Llantarnam,2023-06-16T05:00:00.000+00:00,busbar,,L2 Active Power,kW,6.21
532545,Water Board Llantarnam,2023-06-16T05:00:00.000+00:00,busbar,,L1 Active Power,kW,6.98
532545,Water Board Llantarnam,2023-06-16T05:00:00.000+00:00,busbar,,N Current (RMS),A,23.8
532545,Water Board Llantarnam,2023-06-16T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
532545,Water Board Llantarnam,2023-06-16T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
532545,Water Board Llantarnam,2023-06-16T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,31.8
532545,Water Board Llantarnam,2023-06-16T04:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.35
532545,Water Board Llantarnam,2023-06-16T04:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.5
532545,Water Board Llantarnam,2023-06-16T04:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
532545,Water Board Llantarnam,2023-06-16T04:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.26
532545,Water Board Llantarnam,2023-06-16T04:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.06
532545,Water Board Llantarnam,2023-06-16T04:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.21
