Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532545,Water Board Llantarnam,2023-06-16T04:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.5
532545,Water Board Llantarnam,2023-06-16T04:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.7
532545,Water Board Llantarnam,2023-06-16T04:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.0
532545,Water Board Llantarnam,2023-06-16T04:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.3
532545,Water Board Llantarnam,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.05
532545,Water Board Llantarnam,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.06
532545,Water Board Llantarnam,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
532545,Water Board Llantarnam,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.13
532545,Water Board Llantarnam,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.32
532545,Water Board Llantarnam,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.78
532545,Water Board Llantarnam,2023-06-16T04:50:00.000+00:00,feeder,10.0,N Current (RMS),A,8.8
532545,Water Board Llantarnam,2023-06-16T04:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.7
532545,Water Board Llantarnam,2023-06-16T04:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.8
532545,Water Board Llantarnam,2023-06-16T04:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,8.6
532545,Water Board Llantarnam,2023-06-16T04:50:00.000+00:00,transformer,,Temperature,C,30.5
532545,Water Board Llantarnam,2023-06-16T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.59
532545,Water Board Llantarnam,2023-06-16T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
532545,Water Board Llantarnam,2023-06-16T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.93
532545,Water Board Llantarnam,2023-06-16T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
532545,Water Board Llantarnam,2023-06-16T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,1.93
532545,Water Board Llantarnam,2023-06-16T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
532545,Water Board Llantarnam,2023-06-16T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
532545,Water Board Llantarnam,2023-06-16T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
532545,Water Board Llantarnam,2023-06-16T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
532545,Water Board Llantarnam,2023-06-16T04:50:00.000+00:00,busbar,,L3 Active Power,kW,2.38
532545,Water Board Llantarnam,2023-06-16T04:50:00.000+00:00,busbar,,L2 Active Power,kW,6.38
532545,Water Board Llantarnam,2023-06-16T04:50:00.000+00:00,busbar,,L1 Active Power,kW,5.98
532545,Water Board Llantarnam,2023-06-16T04:50:00.000+00:00,busbar,,N Current (RMS),A,23.7
532545,Water Board Llantarnam,2023-06-16T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,12.3
532545,Water Board Llantarnam,2023-06-16T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
532545,Water Board Llantarnam,2023-06-16T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,26.9
532545,Water Board Llantarnam,2023-06-16T04:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.16
532545,Water Board Llantarnam,2023-06-16T04:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.45
532545,Water Board Llantarnam,2023-06-16T04:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.33
532545,Water Board Llantarnam,2023-06-16T04:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.69
532545,Water Board Llantarnam,2023-06-16T04:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,8.97
532545,Water Board Llantarnam,2023-06-16T04:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.22
532545,Water Board Llantarnam,2023-06-16T04:40:00.000+00:00,feeder,20.0,N Current (RMS),A,28.3
532545,Water Board Llantarnam,2023-06-16T04:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
532545,Water Board Llantarnam,2023-06-16T04:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,39.6
532545,Water Board Llantarnam,2023-06-16T04:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.9
532545,Water Board Llantarnam,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
532545,Water Board Llantarnam,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.18
532545,Water Board Llantarnam,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.03
532545,Water Board Llantarnam,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.06
532545,Water Board Llantarnam,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.09
532545,Water Board Llantarnam,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.22
532545,Water Board Llantarnam,2023-06-16T04:40:00.000+00:00,feeder,10.0,N Current (RMS),A,7.3
532545,Water Board Llantarnam,2023-06-16T04:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
532545,Water Board Llantarnam,2023-06-16T04:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,5.0
532545,Water Board Llantarnam,2023-06-16T04:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,6.4
532545,Water Board Llantarnam,2023-06-16T04:40:00.000+00:00,transformer,,Temperature,C,30.6
532545,Water Board Llantarnam,2023-06-16T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
532545,Water Board Llantarnam,2023-06-16T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
532545,Water Board Llantarnam,2023-06-16T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
532545,Water Board Llantarnam,2023-06-16T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
532545,Water Board Llantarnam,2023-06-16T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,1.88
532545,Water Board Llantarnam,2023-06-16T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
532545,Water Board Llantarnam,2023-06-16T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
532545,Water Board Llantarnam,2023-06-16T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
532545,Water Board Llantarnam,2023-06-16T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.3
532545,Water Board Llantarnam,2023-06-16T04:40:00.000+00:00,busbar,,L3 Active Power,kW,2.75
532545,Water Board Llantarnam,2023-06-16T04:40:00.000+00:00,busbar,,L2 Active Power,kW,10.06
532545,Water Board Llantarnam,2023-06-16T04:40:00.000+00:00,busbar,,L1 Active Power,kW,5.44
532545,Water Board Llantarnam,2023-06-16T04:40:00.000+00:00,busbar,,N Current (RMS),A,33.2
532545,Water Board Llantarnam,2023-06-16T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.6
532545,Water Board Llantarnam,2023-06-16T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
532545,Water Board Llantarnam,2023-06-16T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,25.2
532545,Water Board Llantarnam,2023-06-16T04:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
532545,Water Board Llantarnam,2023-06-16T04:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.29
532545,Water Board Llantarnam,2023-06-16T04:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.04
532545,Water Board Llantarnam,2023-06-16T04:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.75
532545,Water Board Llantarnam,2023-06-16T04:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.01
532545,Water Board Llantarnam,2023-06-16T04:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.85
532545,Water Board Llantarnam,2023-06-16T04:30:00.000+00:00,feeder,20.0,N Current (RMS),A,19.6
532545,Water Board Llantarnam,2023-06-16T04:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
532545,Water Board Llantarnam,2023-06-16T04:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,30.4
532545,Water Board Llantarnam,2023-06-16T04:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
532545,Water Board Llantarnam,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
532545,Water Board Llantarnam,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
532545,Water Board Llantarnam,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.07
532545,Water Board Llantarnam,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.08
532545,Water Board Llantarnam,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.1
532545,Water Board Llantarnam,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,1.04
532545,Water Board Llantarnam,2023-06-16T04:30:00.000+00:00,feeder,10.0,N Current (RMS),A,5.5
532545,Water Board Llantarnam,2023-06-16T04:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,0.6
532545,Water Board Llantarnam,2023-06-16T04:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,4.9
532545,Water Board Llantarnam,2023-06-16T04:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,4.6
532545,Water Board Llantarnam,2023-06-16T04:30:00.000+00:00,transformer,,Temperature,C,30.7
532545,Water Board Llantarnam,2023-06-16T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.58
532545,Water Board Llantarnam,2023-06-16T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
532545,Water Board Llantarnam,2023-06-16T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
532545,Water Board Llantarnam,2023-06-16T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
532545,Water Board Llantarnam,2023-06-16T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,1.9
532545,Water Board Llantarnam,2023-06-16T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
532545,Water Board Llantarnam,2023-06-16T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
532545,Water Board Llantarnam,2023-06-16T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
532545,Water Board Llantarnam,2023-06-16T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
532545,Water Board Llantarnam,2023-06-16T04:30:00.000+00:00,busbar,,L3 Active Power,kW,2.82
532545,Water Board Llantarnam,2023-06-16T04:30:00.000+00:00,busbar,,L2 Active Power,kW,8.11
532545,Water Board Llantarnam,2023-06-16T04:30:00.000+00:00,busbar,,L1 Active Power,kW,4.88
532545,Water Board Llantarnam,2023-06-16T04:30:00.000+00:00,busbar,,N Current (RMS),A,24.0
532545,Water Board Llantarnam,2023-06-16T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,13.2
532545,Water Board Llantarnam,2023-06-16T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
532545,Water Board Llantarnam,2023-06-16T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,22.0
532545,Water Board Llantarnam,2023-06-16T04:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.76
532545,Water Board Llantarnam,2023-06-16T04:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.55
532545,Water Board Llantarnam,2023-06-16T04:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.12
532545,Water Board Llantarnam,2023-06-16T04:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.1
532545,Water Board Llantarnam,2023-06-16T04:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,7.27
532545,Water Board Llantarnam,2023-06-16T04:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.1
532545,Water Board Llantarnam,2023-06-16T04:20:00.000+00:00,feeder,20.0,N Current (RMS),A,19.2
532545,Water Board Llantarnam,2023-06-16T04:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
532545,Water Board Llantarnam,2023-06-16T04:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,31.7
532545,Water Board Llantarnam,2023-06-16T04:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.8
532545,Water Board Llantarnam,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
532545,Water Board Llantarnam,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.04
532545,Water Board Llantarnam,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.38
532545,Water Board Llantarnam,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.48
532545,Water Board Llantarnam,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.84
532545,Water Board Llantarnam,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,3.9
532545,Water Board Llantarnam,2023-06-16T04:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.4
532545,Water Board Llantarnam,2023-06-16T04:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.2
532545,Water Board Llantarnam,2023-06-16T04:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,7.9
532545,Water Board Llantarnam,2023-06-16T04:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.0
532545,Water Board Llantarnam,2023-06-16T04:20:00.000+00:00,transformer,,Temperature,C,30.8
532545,Water Board Llantarnam,2023-06-16T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.57
532545,Water Board Llantarnam,2023-06-16T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.23
532545,Water Board Llantarnam,2023-06-16T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,1.9
532545,Water Board Llantarnam,2023-06-16T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
532545,Water Board Llantarnam,2023-06-16T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,1.98
532545,Water Board Llantarnam,2023-06-16T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.8
532545,Water Board Llantarnam,2023-06-16T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
532545,Water Board Llantarnam,2023-06-16T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.6
532545,Water Board Llantarnam,2023-06-16T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.26
532545,Water Board Llantarnam,2023-06-16T04:20:00.000+00:00,busbar,,L3 Active Power,kW,3.57
532545,Water Board Llantarnam,2023-06-16T04:20:00.000+00:00,busbar,,L2 Active Power,kW,9.11
532545,Water Board Llantarnam,2023-06-16T04:20:00.000+00:00,busbar,,L1 Active Power,kW,8.0
532545,Water Board Llantarnam,2023-06-16T04:20:00.000+00:00,busbar,,N Current (RMS),A,30.5
532545,Water Board Llantarnam,2023-06-16T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,15.8
532545,Water Board Llantarnam,2023-06-16T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
532545,Water Board Llantarnam,2023-06-16T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,34.4
532545,Water Board Llantarnam,2023-06-16T04:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.87
532545,Water Board Llantarnam,2023-06-16T04:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
532545,Water Board Llantarnam,2023-06-16T04:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
532545,Water Board Llantarnam,2023-06-16T04:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.92
532545,Water Board Llantarnam,2023-06-16T04:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.65
532545,Water Board Llantarnam,2023-06-16T04:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.82
532545,Water Board Llantarnam,2023-06-16T04:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.7
532545,Water Board Llantarnam,2023-06-16T04:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
532545,Water Board Llantarnam,2023-06-16T04:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.6
532545,Water Board Llantarnam,2023-06-16T04:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.2
532545,Water Board Llantarnam,2023-06-16T04:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.09
532545,Water Board Llantarnam,2023-06-16T04:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.08
532545,Water Board Llantarnam,2023-06-16T04:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.46
532545,Water Board Llantarnam,2023-06-16T04:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.57
532545,Water Board Llantarnam,2023-06-16T04:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.14
532545,Water Board Llantarnam,2023-06-16T04:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.4
532545,Water Board Llantarnam,2023-06-16T04:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.1
532545,Water Board Llantarnam,2023-06-16T04:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.4
532545,Water Board Llantarnam,2023-06-16T04:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.0
532545,Water Board Llantarnam,2023-06-16T04:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.4
532545,Water Board Llantarnam,2023-06-16T04:10:00.000+00:00,transformer,,Temperature,C,30.9
532545,Water Board Llantarnam,2023-06-16T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.62
532545,Water Board Llantarnam,2023-06-16T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.26
532545,Water Board Llantarnam,2023-06-16T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,1.96
532545,Water Board Llantarnam,2023-06-16T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
532545,Water Board Llantarnam,2023-06-16T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.06
532545,Water Board Llantarnam,2023-06-16T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
532545,Water Board Llantarnam,2023-06-16T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.96
532545,Water Board Llantarnam,2023-06-16T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
532545,Water Board Llantarnam,2023-06-16T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
532545,Water Board Llantarnam,2023-06-16T04:10:00.000+00:00,busbar,,L3 Active Power,kW,3.49
532545,Water Board Llantarnam,2023-06-16T04:10:00.000+00:00,busbar,,L2 Active Power,kW,6.79
532545,Water Board Llantarnam,2023-06-16T04:10:00.000+00:00,busbar,,L1 Active Power,kW,8.22
532545,Water Board Llantarnam,2023-06-16T04:10:00.000+00:00,busbar,,N Current (RMS),A,26.9
532545,Water Board Llantarnam,2023-06-16T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,15.5
532545,Water Board Llantarnam,2023-06-16T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
532545,Water Board Llantarnam,2023-06-16T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,35.0
532545,Water Board Llantarnam,2023-06-16T04:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.98
532545,Water Board Llantarnam,2023-06-16T04:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.05
532545,Water Board Llantarnam,2023-06-16T04:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.48
532545,Water Board Llantarnam,2023-06-16T04:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.69
532545,Water Board Llantarnam,2023-06-16T04:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,2.86
532545,Water Board Llantarnam,2023-06-16T04:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.06
532545,Water Board Llantarnam,2023-06-16T04:00:00.000+00:00,feeder,20.0,N Current (RMS),A,20.4
532545,Water Board Llantarnam,2023-06-16T04:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.4
532545,Water Board Llantarnam,2023-06-16T04:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.2
532545,Water Board Llantarnam,2023-06-16T04:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.5
532545,Water Board Llantarnam,2023-06-16T04:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.07
532545,Water Board Llantarnam,2023-06-16T04:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
532545,Water Board Llantarnam,2023-06-16T04:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.35
532545,Water Board Llantarnam,2023-06-16T04:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.58
532545,Water Board Llantarnam,2023-06-16T04:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,1.87
532545,Water Board Llantarnam,2023-06-16T04:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.32
532545,Water Board Llantarnam,2023-06-16T04:00:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
532545,Water Board Llantarnam,2023-06-16T04:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.5
532545,Water Board Llantarnam,2023-06-16T04:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,8.0
532545,Water Board Llantarnam,2023-06-16T04:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,18.9
532545,Water Board Llantarnam,2023-06-16T04:00:00.000+00:00,transformer,,Temperature,C,31.0
532545,Water Board Llantarnam,2023-06-16T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.66
532545,Water Board Llantarnam,2023-06-16T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.36
532545,Water Board Llantarnam,2023-06-16T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
532545,Water Board Llantarnam,2023-06-16T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.07
532545,Water Board Llantarnam,2023-06-16T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.1
532545,Water Board Llantarnam,2023-06-16T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
532545,Water Board Llantarnam,2023-06-16T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
532545,Water Board Llantarnam,2023-06-16T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
532545,Water Board Llantarnam,2023-06-16T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
532545,Water Board Llantarnam,2023-06-16T04:00:00.000+00:00,busbar,,L3 Active Power,kW,3.27
532545,Water Board Llantarnam,2023-06-16T04:00:00.000+00:00,busbar,,L2 Active Power,kW,4.74
532545,Water Board Llantarnam,2023-06-16T04:00:00.000+00:00,busbar,,L1 Active Power,kW,10.38
532545,Water Board Llantarnam,2023-06-16T04:00:00.000+00:00,busbar,,N Current (RMS),A,35.4
532545,Water Board Llantarnam,2023-06-16T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
532545,Water Board Llantarnam,2023-06-16T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.4
532545,Water Board Llantarnam,2023-06-16T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,44.2
532545,Water Board Llantarnam,2023-06-16T03:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.1
532545,Water Board Llantarnam,2023-06-16T03:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
532545,Water Board Llantarnam,2023-06-16T03:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
532545,Water Board Llantarnam,2023-06-16T03:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.4
532545,Water Board Llantarnam,2023-06-16T03:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.06
532545,Water Board Llantarnam,2023-06-16T03:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.41
532545,Water Board Llantarnam,2023-06-16T03:50:00.000+00:00,feeder,20.0,N Current (RMS),A,16.9
532545,Water Board Llantarnam,2023-06-16T03:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.6
532545,Water Board Llantarnam,2023-06-16T03:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,15.6
532545,Water Board Llantarnam,2023-06-16T03:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.9
532545,Water Board Llantarnam,2023-06-16T03:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.08
532545,Water Board Llantarnam,2023-06-16T03:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.15
532545,Water Board Llantarnam,2023-06-16T03:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.46
532545,Water Board Llantarnam,2023-06-16T03:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.6
532545,Water Board Llantarnam,2023-06-16T03:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.25
532545,Water Board Llantarnam,2023-06-16T03:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.34
532545,Water Board Llantarnam,2023-06-16T03:50:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
532545,Water Board Llantarnam,2023-06-16T03:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,2.6
532545,Water Board Llantarnam,2023-06-16T03:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.5
532545,Water Board Llantarnam,2023-06-16T03:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.0
532545,Water Board Llantarnam,2023-06-16T03:50:00.000+00:00,transformer,,Temperature,C,31.1
532545,Water Board Llantarnam,2023-06-16T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.67
532545,Water Board Llantarnam,2023-06-16T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
532545,Water Board Llantarnam,2023-06-16T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,1.99
532545,Water Board Llantarnam,2023-06-16T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
532545,Water Board Llantarnam,2023-06-16T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.09
532545,Water Board Llantarnam,2023-06-16T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
532545,Water Board Llantarnam,2023-06-16T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.18
532545,Water Board Llantarnam,2023-06-16T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
532545,Water Board Llantarnam,2023-06-16T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
532545,Water Board Llantarnam,2023-06-16T03:50:00.000+00:00,busbar,,L3 Active Power,kW,3.0
532545,Water Board Llantarnam,2023-06-16T03:50:00.000+00:00,busbar,,L2 Active Power,kW,5.31
532545,Water Board Llantarnam,2023-06-16T03:50:00.000+00:00,busbar,,L1 Active Power,kW,9.75
532545,Water Board Llantarnam,2023-06-16T03:50:00.000+00:00,busbar,,N Current (RMS),A,31.5
532545,Water Board Llantarnam,2023-06-16T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,14.0
532545,Water Board Llantarnam,2023-06-16T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.0
532545,Water Board Llantarnam,2023-06-16T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.0
532545,Water Board Llantarnam,2023-06-16T03:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.22
532545,Water Board Llantarnam,2023-06-16T03:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.81
532545,Water Board Llantarnam,2023-06-16T03:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.21
532545,Water Board Llantarnam,2023-06-16T03:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.15
532545,Water Board Llantarnam,2023-06-16T03:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.46
532545,Water Board Llantarnam,2023-06-16T03:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.45
532545,Water Board Llantarnam,2023-06-16T03:40:00.000+00:00,feeder,20.0,N Current (RMS),A,16.8
532545,Water Board Llantarnam,2023-06-16T03:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.9
532545,Water Board Llantarnam,2023-06-16T03:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.7
532545,Water Board Llantarnam,2023-06-16T03:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.8
532545,Water Board Llantarnam,2023-06-16T03:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.06
532545,Water Board Llantarnam,2023-06-16T03:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.17
532545,Water Board Llantarnam,2023-06-16T03:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.41
532545,Water Board Llantarnam,2023-06-16T03:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,0.8
532545,Water Board Llantarnam,2023-06-16T03:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.15
532545,Water Board Llantarnam,2023-06-16T03:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.46
532545,Water Board Llantarnam,2023-06-16T03:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.6
532545,Water Board Llantarnam,2023-06-16T03:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,3.5
532545,Water Board Llantarnam,2023-06-16T03:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,9.1
532545,Water Board Llantarnam,2023-06-16T03:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,19.5
532545,Water Board Llantarnam,2023-06-16T03:40:00.000+00:00,transformer,,Temperature,C,31.3
532545,Water Board Llantarnam,2023-06-16T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.71
532545,Water Board Llantarnam,2023-06-16T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
532545,Water Board Llantarnam,2023-06-16T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.04
532545,Water Board Llantarnam,2023-06-16T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
532545,Water Board Llantarnam,2023-06-16T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
532545,Water Board Llantarnam,2023-06-16T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
532545,Water Board Llantarnam,2023-06-16T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
532545,Water Board Llantarnam,2023-06-16T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
532545,Water Board Llantarnam,2023-06-16T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
532545,Water Board Llantarnam,2023-06-16T03:40:00.000+00:00,busbar,,L3 Active Power,kW,2.95
532545,Water Board Llantarnam,2023-06-16T03:40:00.000+00:00,busbar,,L2 Active Power,kW,5.61
532545,Water Board Llantarnam,2023-06-16T03:40:00.000+00:00,busbar,,L1 Active Power,kW,9.91
532545,Water Board Llantarnam,2023-06-16T03:40:00.000+00:00,busbar,,N Current (RMS),A,32.8
532545,Water Board Llantarnam,2023-06-16T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,13.9
532545,Water Board Llantarnam,2023-06-16T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,25.3
532545,Water Board Llantarnam,2023-06-16T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,41.6
532545,Water Board Llantarnam,2023-06-16T03:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.24
532545,Water Board Llantarnam,2023-06-16T03:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
532545,Water Board Llantarnam,2023-06-16T03:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
532545,Water Board Llantarnam,2023-06-16T03:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.0
532545,Water Board Llantarnam,2023-06-16T03:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.41
532545,Water Board Llantarnam,2023-06-16T03:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.4
532545,Water Board Llantarnam,2023-06-16T03:30:00.000+00:00,feeder,20.0,N Current (RMS),A,17.9
532545,Water Board Llantarnam,2023-06-16T03:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,10.5
532545,Water Board Llantarnam,2023-06-16T03:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
532545,Water Board Llantarnam,2023-06-16T03:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,23.6
532545,Water Board Llantarnam,2023-06-16T03:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.04
532545,Water Board Llantarnam,2023-06-16T03:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.19
532545,Water Board Llantarnam,2023-06-16T03:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.43
532545,Water Board Llantarnam,2023-06-16T03:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.2
532545,Water Board Llantarnam,2023-06-16T03:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,2.41
532545,Water Board Llantarnam,2023-06-16T03:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,4.92
532545,Water Board Llantarnam,2023-06-16T03:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
532545,Water Board Llantarnam,2023-06-16T03:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,5.0
532545,Water Board Llantarnam,2023-06-16T03:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,10.1
532545,Water Board Llantarnam,2023-06-16T03:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,21.3
532545,Water Board Llantarnam,2023-06-16T03:30:00.000+00:00,transformer,,Temperature,C,31.4
532545,Water Board Llantarnam,2023-06-16T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
532545,Water Board Llantarnam,2023-06-16T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
532545,Water Board Llantarnam,2023-06-16T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.07
532545,Water Board Llantarnam,2023-06-16T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.75
532545,Water Board Llantarnam,2023-06-16T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
532545,Water Board Llantarnam,2023-06-16T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
532545,Water Board Llantarnam,2023-06-16T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
532545,Water Board Llantarnam,2023-06-16T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
532545,Water Board Llantarnam,2023-06-16T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
532545,Water Board Llantarnam,2023-06-16T03:30:00.000+00:00,busbar,,L3 Active Power,kW,3.21
532545,Water Board Llantarnam,2023-06-16T03:30:00.000+00:00,busbar,,L2 Active Power,kW,5.82
532545,Water Board Llantarnam,2023-06-16T03:30:00.000+00:00,busbar,,L1 Active Power,kW,10.32
532545,Water Board Llantarnam,2023-06-16T03:30:00.000+00:00,busbar,,N Current (RMS),A,34.2
532545,Water Board Llantarnam,2023-06-16T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
532545,Water Board Llantarnam,2023-06-16T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,26.5
532545,Water Board Llantarnam,2023-06-16T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,43.2
532545,Water Board Llantarnam,2023-06-16T03:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.8
532545,Water Board Llantarnam,2023-06-16T03:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.98
532545,Water Board Llantarnam,2023-06-16T03:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
532545,Water Board Llantarnam,2023-06-16T03:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.4
532545,Water Board Llantarnam,2023-06-16T03:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.27
532545,Water Board Llantarnam,2023-06-16T03:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.44
532545,Water Board Llantarnam,2023-06-16T03:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.1
532545,Water Board Llantarnam,2023-06-16T03:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.2
532545,Water Board Llantarnam,2023-06-16T03:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
532545,Water Board Llantarnam,2023-06-16T03:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.0
532545,Water Board Llantarnam,2023-06-16T03:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.12
532545,Water Board Llantarnam,2023-06-16T03:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.03
532545,Water Board Llantarnam,2023-06-16T03:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.18
532545,Water Board Llantarnam,2023-06-16T03:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.45
532545,Water Board Llantarnam,2023-06-16T03:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.12
532545,Water Board Llantarnam,2023-06-16T03:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.25
532545,Water Board Llantarnam,2023-06-16T03:20:00.000+00:00,feeder,10.0,N Current (RMS),A,16.9
532545,Water Board Llantarnam,2023-06-16T03:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,6.1
532545,Water Board Llantarnam,2023-06-16T03:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,13.1
532545,Water Board Llantarnam,2023-06-16T03:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,22.4
532545,Water Board Llantarnam,2023-06-16T03:20:00.000+00:00,transformer,,Temperature,C,31.5
532545,Water Board Llantarnam,2023-06-16T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
532545,Water Board Llantarnam,2023-06-16T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
532545,Water Board Llantarnam,2023-06-16T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.12
532545,Water Board Llantarnam,2023-06-16T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
532545,Water Board Llantarnam,2023-06-16T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
532545,Water Board Llantarnam,2023-06-16T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
532545,Water Board Llantarnam,2023-06-16T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.92
532545,Water Board Llantarnam,2023-06-16T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
532545,Water Board Llantarnam,2023-06-16T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
532545,Water Board Llantarnam,2023-06-16T03:20:00.000+00:00,busbar,,L3 Active Power,kW,3.86
532545,Water Board Llantarnam,2023-06-16T03:20:00.000+00:00,busbar,,L2 Active Power,kW,6.39
532545,Water Board Llantarnam,2023-06-16T03:20:00.000+00:00,busbar,,L1 Active Power,kW,10.69
532545,Water Board Llantarnam,2023-06-16T03:20:00.000+00:00,busbar,,N Current (RMS),A,33.0
532545,Water Board Llantarnam,2023-06-16T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
532545,Water Board Llantarnam,2023-06-16T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.4
532545,Water Board Llantarnam,2023-06-16T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,44.9
532545,Water Board Llantarnam,2023-06-16T03:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.66
532545,Water Board Llantarnam,2023-06-16T03:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
532545,Water Board Llantarnam,2023-06-16T03:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.06
532545,Water Board Llantarnam,2023-06-16T03:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.61
532545,Water Board Llantarnam,2023-06-16T03:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.27
532545,Water Board Llantarnam,2023-06-16T03:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.12
532545,Water Board Llantarnam,2023-06-16T03:10:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
532545,Water Board Llantarnam,2023-06-16T03:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
532545,Water Board Llantarnam,2023-06-16T03:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.5
532545,Water Board Llantarnam,2023-06-16T03:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.9
532545,Water Board Llantarnam,2023-06-16T03:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
532545,Water Board Llantarnam,2023-06-16T03:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
532545,Water Board Llantarnam,2023-06-16T03:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.05
532545,Water Board Llantarnam,2023-06-16T03:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.96
532545,Water Board Llantarnam,2023-06-16T03:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
532545,Water Board Llantarnam,2023-06-16T03:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.68
532545,Water Board Llantarnam,2023-06-16T03:10:00.000+00:00,feeder,10.0,N Current (RMS),A,17.4
532545,Water Board Llantarnam,2023-06-16T03:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
532545,Water Board Llantarnam,2023-06-16T03:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
532545,Water Board Llantarnam,2023-06-16T03:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.0
532545,Water Board Llantarnam,2023-06-16T03:10:00.000+00:00,transformer,,Temperature,C,31.7
532545,Water Board Llantarnam,2023-06-16T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.81
532545,Water Board Llantarnam,2023-06-16T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
532545,Water Board Llantarnam,2023-06-16T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
532545,Water Board Llantarnam,2023-06-16T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
532545,Water Board Llantarnam,2023-06-16T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
532545,Water Board Llantarnam,2023-06-16T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
532545,Water Board Llantarnam,2023-06-16T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
532545,Water Board Llantarnam,2023-06-16T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
532545,Water Board Llantarnam,2023-06-16T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.01
532545,Water Board Llantarnam,2023-06-16T03:10:00.000+00:00,busbar,,L3 Active Power,kW,4.57
532545,Water Board Llantarnam,2023-06-16T03:10:00.000+00:00,busbar,,L2 Active Power,kW,7.08
532545,Water Board Llantarnam,2023-06-16T03:10:00.000+00:00,busbar,,L1 Active Power,kW,9.8
532545,Water Board Llantarnam,2023-06-16T03:10:00.000+00:00,busbar,,N Current (RMS),A,29.6
532545,Water Board Llantarnam,2023-06-16T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
532545,Water Board Llantarnam,2023-06-16T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
532545,Water Board Llantarnam,2023-06-16T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.3
532545,Water Board Llantarnam,2023-06-16T03:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
532545,Water Board Llantarnam,2023-06-16T03:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.95
532545,Water Board Llantarnam,2023-06-16T03:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.69
532545,Water Board Llantarnam,2023-06-16T03:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.75
532545,Water Board Llantarnam,2023-06-16T03:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.44
532545,Water Board Llantarnam,2023-06-16T03:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.96
532545,Water Board Llantarnam,2023-06-16T03:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.8
532545,Water Board Llantarnam,2023-06-16T03:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
532545,Water Board Llantarnam,2023-06-16T03:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
532545,Water Board Llantarnam,2023-06-16T03:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.6
532545,Water Board Llantarnam,2023-06-16T03:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
532545,Water Board Llantarnam,2023-06-16T03:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
532545,Water Board Llantarnam,2023-06-16T03:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.16
532545,Water Board Llantarnam,2023-06-16T03:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
532545,Water Board Llantarnam,2023-06-16T03:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
532545,Water Board Llantarnam,2023-06-16T03:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.86
532545,Water Board Llantarnam,2023-06-16T03:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
532545,Water Board Llantarnam,2023-06-16T03:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
532545,Water Board Llantarnam,2023-06-16T03:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
532545,Water Board Llantarnam,2023-06-16T03:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
532545,Water Board Llantarnam,2023-06-16T03:00:00.000+00:00,transformer,,Temperature,C,31.8
532545,Water Board Llantarnam,2023-06-16T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
532545,Water Board Llantarnam,2023-06-16T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
532545,Water Board Llantarnam,2023-06-16T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
532545,Water Board Llantarnam,2023-06-16T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
532545,Water Board Llantarnam,2023-06-16T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.22
532545,Water Board Llantarnam,2023-06-16T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
532545,Water Board Llantarnam,2023-06-16T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.91
532545,Water Board Llantarnam,2023-06-16T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
532545,Water Board Llantarnam,2023-06-16T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
532545,Water Board Llantarnam,2023-06-16T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.7
532545,Water Board Llantarnam,2023-06-16T03:00:00.000+00:00,busbar,,L2 Active Power,kW,7.06
532545,Water Board Llantarnam,2023-06-16T03:00:00.000+00:00,busbar,,L1 Active Power,kW,9.82
532545,Water Board Llantarnam,2023-06-16T03:00:00.000+00:00,busbar,,N Current (RMS),A,30.0
532545,Water Board Llantarnam,2023-06-16T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.2
532545,Water Board Llantarnam,2023-06-16T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.3
532545,Water Board Llantarnam,2023-06-16T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,41.2
532545,Water Board Llantarnam,2023-06-16T02:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
532545,Water Board Llantarnam,2023-06-16T02:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.88
532545,Water Board Llantarnam,2023-06-16T02:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.39
532545,Water Board Llantarnam,2023-06-16T02:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.77
532545,Water Board Llantarnam,2023-06-16T02:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.49
532545,Water Board Llantarnam,2023-06-16T02:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.08
532545,Water Board Llantarnam,2023-06-16T02:50:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
532545,Water Board Llantarnam,2023-06-16T02:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
532545,Water Board Llantarnam,2023-06-16T02:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.1
532545,Water Board Llantarnam,2023-06-16T02:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.9
532545,Water Board Llantarnam,2023-06-16T02:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
532545,Water Board Llantarnam,2023-06-16T02:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
532545,Water Board Llantarnam,2023-06-16T02:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.24
532545,Water Board Llantarnam,2023-06-16T02:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.95
532545,Water Board Llantarnam,2023-06-16T02:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.54
532545,Water Board Llantarnam,2023-06-16T02:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.82
532545,Water Board Llantarnam,2023-06-16T02:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
532545,Water Board Llantarnam,2023-06-16T02:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
532545,Water Board Llantarnam,2023-06-16T02:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
532545,Water Board Llantarnam,2023-06-16T02:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
532545,Water Board Llantarnam,2023-06-16T02:50:00.000+00:00,transformer,,Temperature,C,31.9
532545,Water Board Llantarnam,2023-06-16T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.75
532545,Water Board Llantarnam,2023-06-16T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
532545,Water Board Llantarnam,2023-06-16T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
532545,Water Board Llantarnam,2023-06-16T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
532545,Water Board Llantarnam,2023-06-16T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
532545,Water Board Llantarnam,2023-06-16T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.49
532545,Water Board Llantarnam,2023-06-16T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.77
532545,Water Board Llantarnam,2023-06-16T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
532545,Water Board Llantarnam,2023-06-16T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.84
532545,Water Board Llantarnam,2023-06-16T02:50:00.000+00:00,busbar,,L3 Active Power,kW,4.72
532545,Water Board Llantarnam,2023-06-16T02:50:00.000+00:00,busbar,,L2 Active Power,kW,7.03
532545,Water Board Llantarnam,2023-06-16T02:50:00.000+00:00,busbar,,L1 Active Power,kW,9.9
532545,Water Board Llantarnam,2023-06-16T02:50:00.000+00:00,busbar,,N Current (RMS),A,30.8
532545,Water Board Llantarnam,2023-06-16T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
532545,Water Board Llantarnam,2023-06-16T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
532545,Water Board Llantarnam,2023-06-16T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,41.5
532545,Water Board Llantarnam,2023-06-16T02:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.47
532545,Water Board Llantarnam,2023-06-16T02:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.83
532545,Water Board Llantarnam,2023-06-16T02:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.42
532545,Water Board Llantarnam,2023-06-16T02:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.69
532545,Water Board Llantarnam,2023-06-16T02:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.62
532545,Water Board Llantarnam,2023-06-16T02:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.39
532545,Water Board Llantarnam,2023-06-16T02:40:00.000+00:00,feeder,20.0,N Current (RMS),A,15.5
532545,Water Board Llantarnam,2023-06-16T02:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
532545,Water Board Llantarnam,2023-06-16T02:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
532545,Water Board Llantarnam,2023-06-16T02:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,19.6
532545,Water Board Llantarnam,2023-06-16T02:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.33
532545,Water Board Llantarnam,2023-06-16T02:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.14
532545,Water Board Llantarnam,2023-06-16T02:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.23
532545,Water Board Llantarnam,2023-06-16T02:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.95
532545,Water Board Llantarnam,2023-06-16T02:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.86
532545,Water Board Llantarnam,2023-06-16T02:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.81
532545,Water Board Llantarnam,2023-06-16T02:40:00.000+00:00,feeder,10.0,N Current (RMS),A,17.2
532545,Water Board Llantarnam,2023-06-16T02:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
532545,Water Board Llantarnam,2023-06-16T02:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
532545,Water Board Llantarnam,2023-06-16T02:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.5
532545,Water Board Llantarnam,2023-06-16T02:40:00.000+00:00,transformer,,Temperature,C,32.0
532545,Water Board Llantarnam,2023-06-16T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
532545,Water Board Llantarnam,2023-06-16T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
532545,Water Board Llantarnam,2023-06-16T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.05
