Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532545,Water Board Llantarnam,2023-06-16T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
532545,Water Board Llantarnam,2023-06-16T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.13
532545,Water Board Llantarnam,2023-06-16T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
532545,Water Board Llantarnam,2023-06-16T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.79
532545,Water Board Llantarnam,2023-06-16T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
532545,Water Board Llantarnam,2023-06-16T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.81
532545,Water Board Llantarnam,2023-06-16T02:40:00.000+00:00,busbar,,L3 Active Power,kW,4.64
532545,Water Board Llantarnam,2023-06-16T02:40:00.000+00:00,busbar,,L2 Active Power,kW,7.48
532545,Water Board Llantarnam,2023-06-16T02:40:00.000+00:00,busbar,,L1 Active Power,kW,10.2
532545,Water Board Llantarnam,2023-06-16T02:40:00.000+00:00,busbar,,N Current (RMS),A,31.0
532545,Water Board Llantarnam,2023-06-16T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
532545,Water Board Llantarnam,2023-06-16T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
532545,Water Board Llantarnam,2023-06-16T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,42.9
532545,Water Board Llantarnam,2023-06-16T02:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.5
532545,Water Board Llantarnam,2023-06-16T02:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.87
532545,Water Board Llantarnam,2023-06-16T02:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.57
532545,Water Board Llantarnam,2023-06-16T02:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.68
532545,Water Board Llantarnam,2023-06-16T02:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.44
532545,Water Board Llantarnam,2023-06-16T02:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.6
532545,Water Board Llantarnam,2023-06-16T02:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.9
532545,Water Board Llantarnam,2023-06-16T02:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,11.8
532545,Water Board Llantarnam,2023-06-16T02:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
532545,Water Board Llantarnam,2023-06-16T02:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
532545,Water Board Llantarnam,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.35
532545,Water Board Llantarnam,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
532545,Water Board Llantarnam,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.11
532545,Water Board Llantarnam,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
532545,Water Board Llantarnam,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.82
532545,Water Board Llantarnam,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.66
532545,Water Board Llantarnam,2023-06-16T02:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.8
532545,Water Board Llantarnam,2023-06-16T02:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
532545,Water Board Llantarnam,2023-06-16T02:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
532545,Water Board Llantarnam,2023-06-16T02:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
532545,Water Board Llantarnam,2023-06-16T02:30:00.000+00:00,transformer,,Temperature,C,32.1
532545,Water Board Llantarnam,2023-06-16T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.7
532545,Water Board Llantarnam,2023-06-16T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.09
532545,Water Board Llantarnam,2023-06-16T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.01
532545,Water Board Llantarnam,2023-06-16T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.73
532545,Water Board Llantarnam,2023-06-16T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.08
532545,Water Board Llantarnam,2023-06-16T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.41
532545,Water Board Llantarnam,2023-06-16T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
532545,Water Board Llantarnam,2023-06-16T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
532545,Water Board Llantarnam,2023-06-16T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
532545,Water Board Llantarnam,2023-06-16T02:30:00.000+00:00,busbar,,L3 Active Power,kW,4.56
532545,Water Board Llantarnam,2023-06-16T02:30:00.000+00:00,busbar,,L2 Active Power,kW,7.26
532545,Water Board Llantarnam,2023-06-16T02:30:00.000+00:00,busbar,,L1 Active Power,kW,9.27
532545,Water Board Llantarnam,2023-06-16T02:30:00.000+00:00,busbar,,N Current (RMS),A,28.6
532545,Water Board Llantarnam,2023-06-16T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
532545,Water Board Llantarnam,2023-06-16T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
532545,Water Board Llantarnam,2023-06-16T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,38.9
532545,Water Board Llantarnam,2023-06-16T02:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.52
532545,Water Board Llantarnam,2023-06-16T02:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
532545,Water Board Llantarnam,2023-06-16T02:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.03
532545,Water Board Llantarnam,2023-06-16T02:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.97
532545,Water Board Llantarnam,2023-06-16T02:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.41
532545,Water Board Llantarnam,2023-06-16T02:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.29
532545,Water Board Llantarnam,2023-06-16T02:20:00.000+00:00,feeder,20.0,N Current (RMS),A,11.6
532545,Water Board Llantarnam,2023-06-16T02:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
532545,Water Board Llantarnam,2023-06-16T02:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.8
532545,Water Board Llantarnam,2023-06-16T02:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,15.5
532545,Water Board Llantarnam,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.41
532545,Water Board Llantarnam,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.35
532545,Water Board Llantarnam,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.2
532545,Water Board Llantarnam,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.87
532545,Water Board Llantarnam,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.64
532545,Water Board Llantarnam,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.81
532545,Water Board Llantarnam,2023-06-16T02:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.2
532545,Water Board Llantarnam,2023-06-16T02:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
532545,Water Board Llantarnam,2023-06-16T02:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.2
532545,Water Board Llantarnam,2023-06-16T02:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
532545,Water Board Llantarnam,2023-06-16T02:20:00.000+00:00,transformer,,Temperature,C,32.3
532545,Water Board Llantarnam,2023-06-16T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.76
532545,Water Board Llantarnam,2023-06-16T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
532545,Water Board Llantarnam,2023-06-16T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.08
532545,Water Board Llantarnam,2023-06-16T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
532545,Water Board Llantarnam,2023-06-16T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.18
532545,Water Board Llantarnam,2023-06-16T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
532545,Water Board Llantarnam,2023-06-16T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
532545,Water Board Llantarnam,2023-06-16T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
532545,Water Board Llantarnam,2023-06-16T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
532545,Water Board Llantarnam,2023-06-16T02:20:00.000+00:00,busbar,,L3 Active Power,kW,4.83
532545,Water Board Llantarnam,2023-06-16T02:20:00.000+00:00,busbar,,L2 Active Power,kW,7.05
532545,Water Board Llantarnam,2023-06-16T02:20:00.000+00:00,busbar,,L1 Active Power,kW,9.11
532545,Water Board Llantarnam,2023-06-16T02:20:00.000+00:00,busbar,,N Current (RMS),A,26.6
532545,Water Board Llantarnam,2023-06-16T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
532545,Water Board Llantarnam,2023-06-16T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
532545,Water Board Llantarnam,2023-06-16T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,38.4
532545,Water Board Llantarnam,2023-06-16T02:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.46
532545,Water Board Llantarnam,2023-06-16T02:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.96
532545,Water Board Llantarnam,2023-06-16T02:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.02
532545,Water Board Llantarnam,2023-06-16T02:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.11
532545,Water Board Llantarnam,2023-06-16T02:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.55
532545,Water Board Llantarnam,2023-06-16T02:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.46
532545,Water Board Llantarnam,2023-06-16T02:10:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
532545,Water Board Llantarnam,2023-06-16T02:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.6
532545,Water Board Llantarnam,2023-06-16T02:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
532545,Water Board Llantarnam,2023-06-16T02:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.1
532545,Water Board Llantarnam,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
532545,Water Board Llantarnam,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
532545,Water Board Llantarnam,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.2
532545,Water Board Llantarnam,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.81
532545,Water Board Llantarnam,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.62
532545,Water Board Llantarnam,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.89
532545,Water Board Llantarnam,2023-06-16T02:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
532545,Water Board Llantarnam,2023-06-16T02:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
532545,Water Board Llantarnam,2023-06-16T02:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.1
532545,Water Board Llantarnam,2023-06-16T02:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
532545,Water Board Llantarnam,2023-06-16T02:10:00.000+00:00,transformer,,Temperature,C,32.4
532545,Water Board Llantarnam,2023-06-16T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.82
532545,Water Board Llantarnam,2023-06-16T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
532545,Water Board Llantarnam,2023-06-16T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
532545,Water Board Llantarnam,2023-06-16T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
532545,Water Board Llantarnam,2023-06-16T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
532545,Water Board Llantarnam,2023-06-16T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
532545,Water Board Llantarnam,2023-06-16T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.94
532545,Water Board Llantarnam,2023-06-16T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
532545,Water Board Llantarnam,2023-06-16T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
532545,Water Board Llantarnam,2023-06-16T02:10:00.000+00:00,busbar,,L3 Active Power,kW,4.93
532545,Water Board Llantarnam,2023-06-16T02:10:00.000+00:00,busbar,,L2 Active Power,kW,7.17
532545,Water Board Llantarnam,2023-06-16T02:10:00.000+00:00,busbar,,L1 Active Power,kW,9.35
532545,Water Board Llantarnam,2023-06-16T02:10:00.000+00:00,busbar,,N Current (RMS),A,27.4
532545,Water Board Llantarnam,2023-06-16T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
532545,Water Board Llantarnam,2023-06-16T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
532545,Water Board Llantarnam,2023-06-16T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,39.4
532545,Water Board Llantarnam,2023-06-16T02:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.54
532545,Water Board Llantarnam,2023-06-16T02:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.1
532545,Water Board Llantarnam,2023-06-16T02:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.44
532545,Water Board Llantarnam,2023-06-16T02:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.12
532545,Water Board Llantarnam,2023-06-16T02:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.45
532545,Water Board Llantarnam,2023-06-16T02:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.08
532545,Water Board Llantarnam,2023-06-16T02:00:00.000+00:00,feeder,20.0,N Current (RMS),A,14.5
532545,Water Board Llantarnam,2023-06-16T02:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
532545,Water Board Llantarnam,2023-06-16T02:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
532545,Water Board Llantarnam,2023-06-16T02:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,18.0
532545,Water Board Llantarnam,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
532545,Water Board Llantarnam,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
532545,Water Board Llantarnam,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.22
532545,Water Board Llantarnam,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.83
532545,Water Board Llantarnam,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.81
532545,Water Board Llantarnam,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.95
532545,Water Board Llantarnam,2023-06-16T02:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
532545,Water Board Llantarnam,2023-06-16T02:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
532545,Water Board Llantarnam,2023-06-16T02:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
532545,Water Board Llantarnam,2023-06-16T02:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
532545,Water Board Llantarnam,2023-06-16T02:00:00.000+00:00,transformer,,Temperature,C,32.5
532545,Water Board Llantarnam,2023-06-16T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
532545,Water Board Llantarnam,2023-06-16T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
532545,Water Board Llantarnam,2023-06-16T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
532545,Water Board Llantarnam,2023-06-16T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.07
532545,Water Board Llantarnam,2023-06-16T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
532545,Water Board Llantarnam,2023-06-16T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
532545,Water Board Llantarnam,2023-06-16T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.02
532545,Water Board Llantarnam,2023-06-16T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
532545,Water Board Llantarnam,2023-06-16T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
532545,Water Board Llantarnam,2023-06-16T02:00:00.000+00:00,busbar,,L3 Active Power,kW,4.95
532545,Water Board Llantarnam,2023-06-16T02:00:00.000+00:00,busbar,,L2 Active Power,kW,7.26
532545,Water Board Llantarnam,2023-06-16T02:00:00.000+00:00,busbar,,L1 Active Power,kW,10.03
532545,Water Board Llantarnam,2023-06-16T02:00:00.000+00:00,busbar,,N Current (RMS),A,31.2
532545,Water Board Llantarnam,2023-06-16T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
532545,Water Board Llantarnam,2023-06-16T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
532545,Water Board Llantarnam,2023-06-16T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,42.2
532545,Water Board Llantarnam,2023-06-16T01:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.58
532545,Water Board Llantarnam,2023-06-16T01:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.11
532545,Water Board Llantarnam,2023-06-16T01:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.59
532545,Water Board Llantarnam,2023-06-16T01:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.13
532545,Water Board Llantarnam,2023-06-16T01:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.62
532545,Water Board Llantarnam,2023-06-16T01:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.85
532545,Water Board Llantarnam,2023-06-16T01:50:00.000+00:00,feeder,20.0,N Current (RMS),A,13.6
532545,Water Board Llantarnam,2023-06-16T01:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
532545,Water Board Llantarnam,2023-06-16T01:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.1
532545,Water Board Llantarnam,2023-06-16T01:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
532545,Water Board Llantarnam,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
532545,Water Board Llantarnam,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
532545,Water Board Llantarnam,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.22
532545,Water Board Llantarnam,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.86
532545,Water Board Llantarnam,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
532545,Water Board Llantarnam,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.83
532545,Water Board Llantarnam,2023-06-16T01:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.6
532545,Water Board Llantarnam,2023-06-16T01:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
532545,Water Board Llantarnam,2023-06-16T01:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
532545,Water Board Llantarnam,2023-06-16T01:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
532545,Water Board Llantarnam,2023-06-16T01:50:00.000+00:00,transformer,,Temperature,C,32.6
532545,Water Board Llantarnam,2023-06-16T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.8
532545,Water Board Llantarnam,2023-06-16T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
532545,Water Board Llantarnam,2023-06-16T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
532545,Water Board Llantarnam,2023-06-16T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
532545,Water Board Llantarnam,2023-06-16T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.21
532545,Water Board Llantarnam,2023-06-16T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
532545,Water Board Llantarnam,2023-06-16T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.05
532545,Water Board Llantarnam,2023-06-16T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
532545,Water Board Llantarnam,2023-06-16T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.63
532545,Water Board Llantarnam,2023-06-16T01:50:00.000+00:00,busbar,,L3 Active Power,kW,5.0
532545,Water Board Llantarnam,2023-06-16T01:50:00.000+00:00,busbar,,L2 Active Power,kW,7.5
532545,Water Board Llantarnam,2023-06-16T01:50:00.000+00:00,busbar,,L1 Active Power,kW,9.68
532545,Water Board Llantarnam,2023-06-16T01:50:00.000+00:00,busbar,,N Current (RMS),A,29.7
532545,Water Board Llantarnam,2023-06-16T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
532545,Water Board Llantarnam,2023-06-16T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.3
532545,Water Board Llantarnam,2023-06-16T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.7
532545,Water Board Llantarnam,2023-06-16T01:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.75
532545,Water Board Llantarnam,2023-06-16T01:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.06
532545,Water Board Llantarnam,2023-06-16T01:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.71
532545,Water Board Llantarnam,2023-06-16T01:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.85
532545,Water Board Llantarnam,2023-06-16T01:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.42
532545,Water Board Llantarnam,2023-06-16T01:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.71
532545,Water Board Llantarnam,2023-06-16T01:40:00.000+00:00,feeder,20.0,N Current (RMS),A,13.5
532545,Water Board Llantarnam,2023-06-16T01:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.8
532545,Water Board Llantarnam,2023-06-16T01:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.2
532545,Water Board Llantarnam,2023-06-16T01:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.7
532545,Water Board Llantarnam,2023-06-16T01:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
532545,Water Board Llantarnam,2023-06-16T01:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.41
532545,Water Board Llantarnam,2023-06-16T01:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.19
532545,Water Board Llantarnam,2023-06-16T01:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.86
532545,Water Board Llantarnam,2023-06-16T01:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.78
532545,Water Board Llantarnam,2023-06-16T01:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.81
532545,Water Board Llantarnam,2023-06-16T01:40:00.000+00:00,feeder,10.0,N Current (RMS),A,18.4
532545,Water Board Llantarnam,2023-06-16T01:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
532545,Water Board Llantarnam,2023-06-16T01:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
532545,Water Board Llantarnam,2023-06-16T01:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
532545,Water Board Llantarnam,2023-06-16T01:40:00.000+00:00,transformer,,Temperature,C,32.7
532545,Water Board Llantarnam,2023-06-16T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.83
532545,Water Board Llantarnam,2023-06-16T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
532545,Water Board Llantarnam,2023-06-16T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
532545,Water Board Llantarnam,2023-06-16T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
532545,Water Board Llantarnam,2023-06-16T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.25
532545,Water Board Llantarnam,2023-06-16T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
532545,Water Board Llantarnam,2023-06-16T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
532545,Water Board Llantarnam,2023-06-16T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
532545,Water Board Llantarnam,2023-06-16T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
532545,Water Board Llantarnam,2023-06-16T01:40:00.000+00:00,busbar,,L3 Active Power,kW,4.72
532545,Water Board Llantarnam,2023-06-16T01:40:00.000+00:00,busbar,,L2 Active Power,kW,7.19
532545,Water Board Llantarnam,2023-06-16T01:40:00.000+00:00,busbar,,L1 Active Power,kW,9.52
532545,Water Board Llantarnam,2023-06-16T01:40:00.000+00:00,busbar,,N Current (RMS),A,29.4
532545,Water Board Llantarnam,2023-06-16T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.5
532545,Water Board Llantarnam,2023-06-16T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
532545,Water Board Llantarnam,2023-06-16T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
532545,Water Board Llantarnam,2023-06-16T01:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.79
532545,Water Board Llantarnam,2023-06-16T01:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.09
532545,Water Board Llantarnam,2023-06-16T01:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-0.72
532545,Water Board Llantarnam,2023-06-16T01:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.89
532545,Water Board Llantarnam,2023-06-16T01:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.29
532545,Water Board Llantarnam,2023-06-16T01:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.8
532545,Water Board Llantarnam,2023-06-16T01:30:00.000+00:00,feeder,20.0,N Current (RMS),A,14.0
532545,Water Board Llantarnam,2023-06-16T01:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.0
532545,Water Board Llantarnam,2023-06-16T01:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.0
532545,Water Board Llantarnam,2023-06-16T01:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
532545,Water Board Llantarnam,2023-06-16T01:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.51
532545,Water Board Llantarnam,2023-06-16T01:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
532545,Water Board Llantarnam,2023-06-16T01:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.29
532545,Water Board Llantarnam,2023-06-16T01:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.82
532545,Water Board Llantarnam,2023-06-16T01:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.93
532545,Water Board Llantarnam,2023-06-16T01:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.24
532545,Water Board Llantarnam,2023-06-16T01:30:00.000+00:00,feeder,10.0,N Current (RMS),A,20.2
532545,Water Board Llantarnam,2023-06-16T01:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.8
532545,Water Board Llantarnam,2023-06-16T01:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.3
532545,Water Board Llantarnam,2023-06-16T01:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,26.6
532545,Water Board Llantarnam,2023-06-16T01:30:00.000+00:00,transformer,,Temperature,C,32.9
532545,Water Board Llantarnam,2023-06-16T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
532545,Water Board Llantarnam,2023-06-16T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
532545,Water Board Llantarnam,2023-06-16T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
532545,Water Board Llantarnam,2023-06-16T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
532545,Water Board Llantarnam,2023-06-16T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
532545,Water Board Llantarnam,2023-06-16T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.47
532545,Water Board Llantarnam,2023-06-16T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
532545,Water Board Llantarnam,2023-06-16T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
532545,Water Board Llantarnam,2023-06-16T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
532545,Water Board Llantarnam,2023-06-16T01:30:00.000+00:00,busbar,,L3 Active Power,kW,4.71
532545,Water Board Llantarnam,2023-06-16T01:30:00.000+00:00,busbar,,L2 Active Power,kW,7.22
532545,Water Board Llantarnam,2023-06-16T01:30:00.000+00:00,busbar,,L1 Active Power,kW,10.04
532545,Water Board Llantarnam,2023-06-16T01:30:00.000+00:00,busbar,,N Current (RMS),A,31.3
532545,Water Board Llantarnam,2023-06-16T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.6
532545,Water Board Llantarnam,2023-06-16T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,32.1
532545,Water Board Llantarnam,2023-06-16T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,42.4
532545,Water Board Llantarnam,2023-06-16T01:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.78
532545,Water Board Llantarnam,2023-06-16T01:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.94
532545,Water Board Llantarnam,2023-06-16T01:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.34
532545,Water Board Llantarnam,2023-06-16T01:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.9
532545,Water Board Llantarnam,2023-06-16T01:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.49
532545,Water Board Llantarnam,2023-06-16T01:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.5
532545,Water Board Llantarnam,2023-06-16T01:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
532545,Water Board Llantarnam,2023-06-16T01:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.2
532545,Water Board Llantarnam,2023-06-16T01:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.4
532545,Water Board Llantarnam,2023-06-16T01:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.9
532545,Water Board Llantarnam,2023-06-16T01:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.52
532545,Water Board Llantarnam,2023-06-16T01:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.53
532545,Water Board Llantarnam,2023-06-16T01:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.29
532545,Water Board Llantarnam,2023-06-16T01:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.83
532545,Water Board Llantarnam,2023-06-16T01:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.83
532545,Water Board Llantarnam,2023-06-16T01:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.94
532545,Water Board Llantarnam,2023-06-16T01:20:00.000+00:00,feeder,10.0,N Current (RMS),A,26.6
532545,Water Board Llantarnam,2023-06-16T01:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
532545,Water Board Llantarnam,2023-06-16T01:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
532545,Water Board Llantarnam,2023-06-16T01:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.3
532545,Water Board Llantarnam,2023-06-16T01:20:00.000+00:00,transformer,,Temperature,C,33.0
532545,Water Board Llantarnam,2023-06-16T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.91
532545,Water Board Llantarnam,2023-06-16T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
532545,Water Board Llantarnam,2023-06-16T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
532545,Water Board Llantarnam,2023-06-16T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
532545,Water Board Llantarnam,2023-06-16T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
532545,Water Board Llantarnam,2023-06-16T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
532545,Water Board Llantarnam,2023-06-16T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.31
532545,Water Board Llantarnam,2023-06-16T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
532545,Water Board Llantarnam,2023-06-16T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
532545,Water Board Llantarnam,2023-06-16T01:20:00.000+00:00,busbar,,L3 Active Power,kW,4.73
532545,Water Board Llantarnam,2023-06-16T01:20:00.000+00:00,busbar,,L2 Active Power,kW,7.32
532545,Water Board Llantarnam,2023-06-16T01:20:00.000+00:00,busbar,,L1 Active Power,kW,11.43
532545,Water Board Llantarnam,2023-06-16T01:20:00.000+00:00,busbar,,N Current (RMS),A,35.2
532545,Water Board Llantarnam,2023-06-16T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
532545,Water Board Llantarnam,2023-06-16T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,32.6
532545,Water Board Llantarnam,2023-06-16T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,48.0
532545,Water Board Llantarnam,2023-06-16T01:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.6
532545,Water Board Llantarnam,2023-06-16T01:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.89
532545,Water Board Llantarnam,2023-06-16T01:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
532545,Water Board Llantarnam,2023-06-16T01:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.44
532545,Water Board Llantarnam,2023-06-16T01:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.26
532545,Water Board Llantarnam,2023-06-16T01:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.49
532545,Water Board Llantarnam,2023-06-16T01:10:00.000+00:00,feeder,20.0,N Current (RMS),A,13.4
532545,Water Board Llantarnam,2023-06-16T01:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.8
532545,Water Board Llantarnam,2023-06-16T01:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,16.4
532545,Water Board Llantarnam,2023-06-16T01:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
532545,Water Board Llantarnam,2023-06-16T01:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.49
532545,Water Board Llantarnam,2023-06-16T01:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.16
532545,Water Board Llantarnam,2023-06-16T01:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.32
532545,Water Board Llantarnam,2023-06-16T01:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.82
532545,Water Board Llantarnam,2023-06-16T01:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.87
532545,Water Board Llantarnam,2023-06-16T01:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.38
532545,Water Board Llantarnam,2023-06-16T01:10:00.000+00:00,feeder,10.0,N Current (RMS),A,20.1
532545,Water Board Llantarnam,2023-06-16T01:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
532545,Water Board Llantarnam,2023-06-16T01:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.1
532545,Water Board Llantarnam,2023-06-16T01:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,27.2
532545,Water Board Llantarnam,2023-06-16T01:10:00.000+00:00,transformer,,Temperature,C,33.1
532545,Water Board Llantarnam,2023-06-16T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.94
532545,Water Board Llantarnam,2023-06-16T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
532545,Water Board Llantarnam,2023-06-16T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
532545,Water Board Llantarnam,2023-06-16T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.76
532545,Water Board Llantarnam,2023-06-16T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
532545,Water Board Llantarnam,2023-06-16T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
532545,Water Board Llantarnam,2023-06-16T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.09
532545,Water Board Llantarnam,2023-06-16T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
532545,Water Board Llantarnam,2023-06-16T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.19
532545,Water Board Llantarnam,2023-06-16T01:10:00.000+00:00,busbar,,L3 Active Power,kW,5.26
532545,Water Board Llantarnam,2023-06-16T01:10:00.000+00:00,busbar,,L2 Active Power,kW,7.13
532545,Water Board Llantarnam,2023-06-16T01:10:00.000+00:00,busbar,,L1 Active Power,kW,9.87
532545,Water Board Llantarnam,2023-06-16T01:10:00.000+00:00,busbar,,N Current (RMS),A,27.2
532545,Water Board Llantarnam,2023-06-16T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
532545,Water Board Llantarnam,2023-06-16T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
532545,Water Board Llantarnam,2023-06-16T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,41.8
532545,Water Board Llantarnam,2023-06-16T01:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.62
532545,Water Board Llantarnam,2023-06-16T01:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.85
532545,Water Board Llantarnam,2023-06-16T01:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
532545,Water Board Llantarnam,2023-06-16T01:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.42
532545,Water Board Llantarnam,2023-06-16T01:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.55
532545,Water Board Llantarnam,2023-06-16T01:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.52
532545,Water Board Llantarnam,2023-06-16T01:00:00.000+00:00,feeder,20.0,N Current (RMS),A,13.2
532545,Water Board Llantarnam,2023-06-16T01:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,15.6
532545,Water Board Llantarnam,2023-06-16T01:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.5
532545,Water Board Llantarnam,2023-06-16T01:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,16.8
532545,Water Board Llantarnam,2023-06-16T01:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
532545,Water Board Llantarnam,2023-06-16T01:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.31
532545,Water Board Llantarnam,2023-06-16T01:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.35
532545,Water Board Llantarnam,2023-06-16T01:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
532545,Water Board Llantarnam,2023-06-16T01:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.76
532545,Water Board Llantarnam,2023-06-16T01:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.96
532545,Water Board Llantarnam,2023-06-16T01:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
532545,Water Board Llantarnam,2023-06-16T01:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
532545,Water Board Llantarnam,2023-06-16T01:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
532545,Water Board Llantarnam,2023-06-16T01:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.4
532545,Water Board Llantarnam,2023-06-16T01:00:00.000+00:00,transformer,,Temperature,C,33.2
532545,Water Board Llantarnam,2023-06-16T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.92
532545,Water Board Llantarnam,2023-06-16T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
532545,Water Board Llantarnam,2023-06-16T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.2
532545,Water Board Llantarnam,2023-06-16T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.59
532545,Water Board Llantarnam,2023-06-16T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
532545,Water Board Llantarnam,2023-06-16T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
532545,Water Board Llantarnam,2023-06-16T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
532545,Water Board Llantarnam,2023-06-16T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
532545,Water Board Llantarnam,2023-06-16T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.11
532545,Water Board Llantarnam,2023-06-16T01:00:00.000+00:00,busbar,,L3 Active Power,kW,5.3
532545,Water Board Llantarnam,2023-06-16T01:00:00.000+00:00,busbar,,L2 Active Power,kW,7.31
532545,Water Board Llantarnam,2023-06-16T01:00:00.000+00:00,busbar,,L1 Active Power,kW,9.48
532545,Water Board Llantarnam,2023-06-16T01:00:00.000+00:00,busbar,,N Current (RMS),A,26.9
532545,Water Board Llantarnam,2023-06-16T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.2
532545,Water Board Llantarnam,2023-06-16T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.4
532545,Water Board Llantarnam,2023-06-16T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,40.1
532545,Water Board Llantarnam,2023-06-16T00:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.67
532545,Water Board Llantarnam,2023-06-16T00:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
532545,Water Board Llantarnam,2023-06-16T00:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
532545,Water Board Llantarnam,2023-06-16T00:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.07
532545,Water Board Llantarnam,2023-06-16T00:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.72
532545,Water Board Llantarnam,2023-06-16T00:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.56
532545,Water Board Llantarnam,2023-06-16T00:50:00.000+00:00,feeder,20.0,N Current (RMS),A,12.4
532545,Water Board Llantarnam,2023-06-16T00:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
532545,Water Board Llantarnam,2023-06-16T00:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,17.6
532545,Water Board Llantarnam,2023-06-16T00:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.0
532545,Water Board Llantarnam,2023-06-16T00:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
532545,Water Board Llantarnam,2023-06-16T00:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.3
532545,Water Board Llantarnam,2023-06-16T00:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.33
532545,Water Board Llantarnam,2023-06-16T00:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
532545,Water Board Llantarnam,2023-06-16T00:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.83
532545,Water Board Llantarnam,2023-06-16T00:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.9
532545,Water Board Llantarnam,2023-06-16T00:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
532545,Water Board Llantarnam,2023-06-16T00:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
532545,Water Board Llantarnam,2023-06-16T00:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.0
532545,Water Board Llantarnam,2023-06-16T00:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.1
532545,Water Board Llantarnam,2023-06-16T00:50:00.000+00:00,transformer,,Temperature,C,33.4
532545,Water Board Llantarnam,2023-06-16T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,1.89
532545,Water Board Llantarnam,2023-06-16T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.02
532545,Water Board Llantarnam,2023-06-16T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
532545,Water Board Llantarnam,2023-06-16T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
532545,Water Board Llantarnam,2023-06-16T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
532545,Water Board Llantarnam,2023-06-16T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.36
532545,Water Board Llantarnam,2023-06-16T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
532545,Water Board Llantarnam,2023-06-16T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
532545,Water Board Llantarnam,2023-06-16T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.06
532545,Water Board Llantarnam,2023-06-16T00:50:00.000+00:00,busbar,,L3 Active Power,kW,4.95
532545,Water Board Llantarnam,2023-06-16T00:50:00.000+00:00,busbar,,L2 Active Power,kW,7.55
532545,Water Board Llantarnam,2023-06-16T00:50:00.000+00:00,busbar,,L1 Active Power,kW,9.46
532545,Water Board Llantarnam,2023-06-16T00:50:00.000+00:00,busbar,,N Current (RMS),A,26.8
532545,Water Board Llantarnam,2023-06-16T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.6
532545,Water Board Llantarnam,2023-06-16T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.0
532545,Water Board Llantarnam,2023-06-16T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,40.0
532545,Water Board Llantarnam,2023-06-16T00:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.61
532545,Water Board Llantarnam,2023-06-16T00:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.25
532545,Water Board Llantarnam,2023-06-16T00:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
532545,Water Board Llantarnam,2023-06-16T00:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.16
532545,Water Board Llantarnam,2023-06-16T00:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.02
532545,Water Board Llantarnam,2023-06-16T00:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.65
532545,Water Board Llantarnam,2023-06-16T00:40:00.000+00:00,feeder,20.0,N Current (RMS),A,11.9
532545,Water Board Llantarnam,2023-06-16T00:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
532545,Water Board Llantarnam,2023-06-16T00:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.2
532545,Water Board Llantarnam,2023-06-16T00:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.3
532545,Water Board Llantarnam,2023-06-16T00:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
532545,Water Board Llantarnam,2023-06-16T00:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.55
532545,Water Board Llantarnam,2023-06-16T00:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.29
532545,Water Board Llantarnam,2023-06-16T00:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
532545,Water Board Llantarnam,2023-06-16T00:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.66
532545,Water Board Llantarnam,2023-06-16T00:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.85
532545,Water Board Llantarnam,2023-06-16T00:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.4
532545,Water Board Llantarnam,2023-06-16T00:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
532545,Water Board Llantarnam,2023-06-16T00:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
532545,Water Board Llantarnam,2023-06-16T00:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
532545,Water Board Llantarnam,2023-06-16T00:40:00.000+00:00,transformer,,Temperature,C,33.5
532545,Water Board Llantarnam,2023-06-16T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,1.86
532545,Water Board Llantarnam,2023-06-16T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
532545,Water Board Llantarnam,2023-06-16T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
532545,Water Board Llantarnam,2023-06-16T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.38
532545,Water Board Llantarnam,2023-06-16T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.26
532545,Water Board Llantarnam,2023-06-16T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
532545,Water Board Llantarnam,2023-06-16T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
532545,Water Board Llantarnam,2023-06-16T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
532545,Water Board Llantarnam,2023-06-16T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
532545,Water Board Llantarnam,2023-06-16T00:40:00.000+00:00,busbar,,L3 Active Power,kW,5.05
532545,Water Board Llantarnam,2023-06-16T00:40:00.000+00:00,busbar,,L2 Active Power,kW,7.69
532545,Water Board Llantarnam,2023-06-16T00:40:00.000+00:00,busbar,,L1 Active Power,kW,9.51
532545,Water Board Llantarnam,2023-06-16T00:40:00.000+00:00,busbar,,N Current (RMS),A,26.2
532545,Water Board Llantarnam,2023-06-16T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,21.8
532545,Water Board Llantarnam,2023-06-16T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
532545,Water Board Llantarnam,2023-06-16T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,40.2
532545,Water Board Llantarnam,2023-06-16T00:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-0.73
532545,Water Board Llantarnam,2023-06-16T00:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.49
532545,Water Board Llantarnam,2023-06-16T00:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.25
532545,Water Board Llantarnam,2023-06-16T00:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.0
532545,Water Board Llantarnam,2023-06-16T00:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.32
532545,Water Board Llantarnam,2023-06-16T00:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.61
532545,Water Board Llantarnam,2023-06-16T00:30:00.000+00:00,feeder,20.0,N Current (RMS),A,12.8
532545,Water Board Llantarnam,2023-06-16T00:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.5
532545,Water Board Llantarnam,2023-06-16T00:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,19.7
532545,Water Board Llantarnam,2023-06-16T00:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.1
532545,Water Board Llantarnam,2023-06-16T00:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
532545,Water Board Llantarnam,2023-06-16T00:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.25
532545,Water Board Llantarnam,2023-06-16T00:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.17
532545,Water Board Llantarnam,2023-06-16T00:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.88
532545,Water Board Llantarnam,2023-06-16T00:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.78
532545,Water Board Llantarnam,2023-06-16T00:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.82
532545,Water Board Llantarnam,2023-06-16T00:30:00.000+00:00,feeder,10.0,N Current (RMS),A,17.9
532545,Water Board Llantarnam,2023-06-16T00:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
532545,Water Board Llantarnam,2023-06-16T00:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
532545,Water Board Llantarnam,2023-06-16T00:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
532545,Water Board Llantarnam,2023-06-16T00:30:00.000+00:00,transformer,,Temperature,C,33.7
532545,Water Board Llantarnam,2023-06-16T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.84
532545,Water Board Llantarnam,2023-06-16T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
532545,Water Board Llantarnam,2023-06-16T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
532545,Water Board Llantarnam,2023-06-16T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
532545,Water Board Llantarnam,2023-06-16T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.24
532545,Water Board Llantarnam,2023-06-16T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
532545,Water Board Llantarnam,2023-06-16T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
532545,Water Board Llantarnam,2023-06-16T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
532545,Water Board Llantarnam,2023-06-16T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
532545,Water Board Llantarnam,2023-06-16T00:30:00.000+00:00,busbar,,L3 Active Power,kW,4.88
532545,Water Board Llantarnam,2023-06-16T00:30:00.000+00:00,busbar,,L2 Active Power,kW,8.11
532545,Water Board Llantarnam,2023-06-16T00:30:00.000+00:00,busbar,,L1 Active Power,kW,9.43
532545,Water Board Llantarnam,2023-06-16T00:30:00.000+00:00,busbar,,N Current (RMS),A,26.5
532545,Water Board Llantarnam,2023-06-16T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.3
532545,Water Board Llantarnam,2023-06-16T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,35.1
532545,Water Board Llantarnam,2023-06-16T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,39.9
532545,Water Board Llantarnam,2023-06-16T00:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.07
532545,Water Board Llantarnam,2023-06-16T00:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.44
532545,Water Board Llantarnam,2023-06-16T00:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.32
532545,Water Board Llantarnam,2023-06-16T00:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.92
532545,Water Board Llantarnam,2023-06-16T00:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.38
