Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
532545,Water Board Llantarnam,2023-06-16T00:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,3.59
532545,Water Board Llantarnam,2023-06-16T00:20:00.000+00:00,feeder,20.0,N Current (RMS),A,13.3
532545,Water Board Llantarnam,2023-06-16T00:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
532545,Water Board Llantarnam,2023-06-16T00:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
532545,Water Board Llantarnam,2023-06-16T00:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,17.2
532545,Water Board Llantarnam,2023-06-16T00:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
532545,Water Board Llantarnam,2023-06-16T00:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.28
532545,Water Board Llantarnam,2023-06-16T00:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.29
532545,Water Board Llantarnam,2023-06-16T00:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.92
532545,Water Board Llantarnam,2023-06-16T00:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.71
532545,Water Board Llantarnam,2023-06-16T00:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.79
532545,Water Board Llantarnam,2023-06-16T00:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.0
532545,Water Board Llantarnam,2023-06-16T00:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
532545,Water Board Llantarnam,2023-06-16T00:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.5
532545,Water Board Llantarnam,2023-06-16T00:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
532545,Water Board Llantarnam,2023-06-16T00:20:00.000+00:00,transformer,,Temperature,C,33.8
532545,Water Board Llantarnam,2023-06-16T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,1.85
532545,Water Board Llantarnam,2023-06-16T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
532545,Water Board Llantarnam,2023-06-16T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
532545,Water Board Llantarnam,2023-06-16T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
532545,Water Board Llantarnam,2023-06-16T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.23
532545,Water Board Llantarnam,2023-06-16T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
532545,Water Board Llantarnam,2023-06-16T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
532545,Water Board Llantarnam,2023-06-16T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
532545,Water Board Llantarnam,2023-06-16T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
532545,Water Board Llantarnam,2023-06-16T00:20:00.000+00:00,busbar,,L3 Active Power,kW,4.84
532545,Water Board Llantarnam,2023-06-16T00:20:00.000+00:00,busbar,,L2 Active Power,kW,8.09
532545,Water Board Llantarnam,2023-06-16T00:20:00.000+00:00,busbar,,L1 Active Power,kW,9.37
532545,Water Board Llantarnam,2023-06-16T00:20:00.000+00:00,busbar,,N Current (RMS),A,26.6
532545,Water Board Llantarnam,2023-06-16T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
532545,Water Board Llantarnam,2023-06-16T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,35.2
532545,Water Board Llantarnam,2023-06-16T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,39.7
532545,Water Board Llantarnam,2023-06-16T00:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.25
532545,Water Board Llantarnam,2023-06-16T00:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.68
532545,Water Board Llantarnam,2023-06-16T00:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.5
532545,Water Board Llantarnam,2023-06-16T00:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.7
532545,Water Board Llantarnam,2023-06-16T00:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,3.88
532545,Water Board Llantarnam,2023-06-16T00:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.87
532545,Water Board Llantarnam,2023-06-16T00:10:00.000+00:00,feeder,20.0,N Current (RMS),A,16.0
532545,Water Board Llantarnam,2023-06-16T00:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
532545,Water Board Llantarnam,2023-06-16T00:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,18.5
532545,Water Board Llantarnam,2023-06-16T00:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,22.8
532545,Water Board Llantarnam,2023-06-16T00:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
532545,Water Board Llantarnam,2023-06-16T00:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.36
532545,Water Board Llantarnam,2023-06-16T00:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.26
532545,Water Board Llantarnam,2023-06-16T00:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.93
532545,Water Board Llantarnam,2023-06-16T00:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.53
532545,Water Board Llantarnam,2023-06-16T00:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.78
532545,Water Board Llantarnam,2023-06-16T00:10:00.000+00:00,feeder,10.0,N Current (RMS),A,18.3
532545,Water Board Llantarnam,2023-06-16T00:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
532545,Water Board Llantarnam,2023-06-16T00:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
532545,Water Board Llantarnam,2023-06-16T00:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.6
532545,Water Board Llantarnam,2023-06-16T00:10:00.000+00:00,transformer,,Temperature,C,33.9
532545,Water Board Llantarnam,2023-06-16T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,1.88
532545,Water Board Llantarnam,2023-06-16T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.97
532545,Water Board Llantarnam,2023-06-16T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
532545,Water Board Llantarnam,2023-06-16T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.3
532545,Water Board Llantarnam,2023-06-16T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.27
532545,Water Board Llantarnam,2023-06-16T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
532545,Water Board Llantarnam,2023-06-16T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
532545,Water Board Llantarnam,2023-06-16T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
532545,Water Board Llantarnam,2023-06-16T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
532545,Water Board Llantarnam,2023-06-16T00:10:00.000+00:00,busbar,,L3 Active Power,kW,4.63
532545,Water Board Llantarnam,2023-06-16T00:10:00.000+00:00,busbar,,L2 Active Power,kW,7.41
532545,Water Board Llantarnam,2023-06-16T00:10:00.000+00:00,busbar,,L1 Active Power,kW,10.65
532545,Water Board Llantarnam,2023-06-16T00:10:00.000+00:00,busbar,,N Current (RMS),A,30.9
532545,Water Board Llantarnam,2023-06-16T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
532545,Water Board Llantarnam,2023-06-16T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
532545,Water Board Llantarnam,2023-06-16T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,45.3
532545,Water Board Llantarnam,2023-06-16T00:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.31
532545,Water Board Llantarnam,2023-06-16T00:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.51
532545,Water Board Llantarnam,2023-06-16T00:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.54
532545,Water Board Llantarnam,2023-06-16T00:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.67
532545,Water Board Llantarnam,2023-06-16T00:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.38
532545,Water Board Llantarnam,2023-06-16T00:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.32
532545,Water Board Llantarnam,2023-06-16T00:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.2
532545,Water Board Llantarnam,2023-06-16T00:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
532545,Water Board Llantarnam,2023-06-16T00:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.1
532545,Water Board Llantarnam,2023-06-16T00:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.0
532545,Water Board Llantarnam,2023-06-16T00:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.32
532545,Water Board Llantarnam,2023-06-16T00:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
532545,Water Board Llantarnam,2023-06-16T00:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.33
532545,Water Board Llantarnam,2023-06-16T00:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.91
532545,Water Board Llantarnam,2023-06-16T00:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.72
532545,Water Board Llantarnam,2023-06-16T00:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.83
532545,Water Board Llantarnam,2023-06-16T00:00:00.000+00:00,feeder,10.0,N Current (RMS),A,19.0
532545,Water Board Llantarnam,2023-06-16T00:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
532545,Water Board Llantarnam,2023-06-16T00:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.6
532545,Water Board Llantarnam,2023-06-16T00:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.9
532545,Water Board Llantarnam,2023-06-16T00:00:00.000+00:00,transformer,,Temperature,C,34.0
532545,Water Board Llantarnam,2023-06-16T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,1.9
532545,Water Board Llantarnam,2023-06-16T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.45
532545,Water Board Llantarnam,2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
532545,Water Board Llantarnam,2023-06-16T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
532545,Water Board Llantarnam,2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.29
532545,Water Board Llantarnam,2023-06-16T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
532545,Water Board Llantarnam,2023-06-16T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.62
532545,Water Board Llantarnam,2023-06-16T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
532545,Water Board Llantarnam,2023-06-16T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
532545,Water Board Llantarnam,2023-06-16T00:00:00.000+00:00,busbar,,L3 Active Power,kW,4.58
532545,Water Board Llantarnam,2023-06-16T00:00:00.000+00:00,busbar,,L2 Active Power,kW,8.09
532545,Water Board Llantarnam,2023-06-16T00:00:00.000+00:00,busbar,,L1 Active Power,kW,12.15
532545,Water Board Llantarnam,2023-06-16T00:00:00.000+00:00,busbar,,N Current (RMS),A,35.0
532545,Water Board Llantarnam,2023-06-16T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,20.9
532545,Water Board Llantarnam,2023-06-16T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.3
532545,Water Board Llantarnam,2023-06-16T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.2
532545,Water Board Llantarnam,2023-06-18T23:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
532545,Water Board Llantarnam,2023-06-18T23:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.66
532545,Water Board Llantarnam,2023-06-18T23:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.29
532545,Water Board Llantarnam,2023-06-18T23:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.57
532545,Water Board Llantarnam,2023-06-18T23:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.25
532545,Water Board Llantarnam,2023-06-18T23:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,4.77
532545,Water Board Llantarnam,2023-06-18T23:50:00.000+00:00,feeder,20.0,N Current (RMS),A,17.0
532545,Water Board Llantarnam,2023-06-18T23:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.7
532545,Water Board Llantarnam,2023-06-18T23:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,23.7
532545,Water Board Llantarnam,2023-06-18T23:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,21.7
532545,Water Board Llantarnam,2023-06-18T23:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
532545,Water Board Llantarnam,2023-06-18T23:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.4
532545,Water Board Llantarnam,2023-06-18T23:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.17
532545,Water Board Llantarnam,2023-06-18T23:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.85
532545,Water Board Llantarnam,2023-06-18T23:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.88
532545,Water Board Llantarnam,2023-06-18T23:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.84
532545,Water Board Llantarnam,2023-06-18T23:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.8
532545,Water Board Llantarnam,2023-06-18T23:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
532545,Water Board Llantarnam,2023-06-18T23:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.2
532545,Water Board Llantarnam,2023-06-18T23:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
532545,Water Board Llantarnam,2023-06-18T23:50:00.000+00:00,transformer,,Temperature,C,30.5
532545,Water Board Llantarnam,2023-06-18T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
532545,Water Board Llantarnam,2023-06-18T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
532545,Water Board Llantarnam,2023-06-18T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
532545,Water Board Llantarnam,2023-06-18T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.84
532545,Water Board Llantarnam,2023-06-18T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
532545,Water Board Llantarnam,2023-06-18T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
532545,Water Board Llantarnam,2023-06-18T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
532545,Water Board Llantarnam,2023-06-18T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.06
532545,Water Board Llantarnam,2023-06-18T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
532545,Water Board Llantarnam,2023-06-18T23:50:00.000+00:00,busbar,,L3 Active Power,kW,4.43
532545,Water Board Llantarnam,2023-06-18T23:50:00.000+00:00,busbar,,L2 Active Power,kW,9.14
532545,Water Board Llantarnam,2023-06-18T23:50:00.000+00:00,busbar,,L1 Active Power,kW,10.62
532545,Water Board Llantarnam,2023-06-18T23:50:00.000+00:00,busbar,,N Current (RMS),A,32.9
532545,Water Board Llantarnam,2023-06-18T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.3
532545,Water Board Llantarnam,2023-06-18T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,39.4
532545,Water Board Llantarnam,2023-06-18T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,44.7
532545,Water Board Llantarnam,2023-06-18T23:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.3
532545,Water Board Llantarnam,2023-06-18T23:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.4
532545,Water Board Llantarnam,2023-06-18T23:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.91
532545,Water Board Llantarnam,2023-06-18T23:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.4
532545,Water Board Llantarnam,2023-06-18T23:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.33
532545,Water Board Llantarnam,2023-06-18T23:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.97
532545,Water Board Llantarnam,2023-06-18T23:40:00.000+00:00,feeder,20.0,N Current (RMS),A,18.6
532545,Water Board Llantarnam,2023-06-18T23:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.2
532545,Water Board Llantarnam,2023-06-18T23:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,27.6
532545,Water Board Llantarnam,2023-06-18T23:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.7
532545,Water Board Llantarnam,2023-06-18T23:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.48
532545,Water Board Llantarnam,2023-06-18T23:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.42
532545,Water Board Llantarnam,2023-06-18T23:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.27
532545,Water Board Llantarnam,2023-06-18T23:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.85
532545,Water Board Llantarnam,2023-06-18T23:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.82
532545,Water Board Llantarnam,2023-06-18T23:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.94
532545,Water Board Llantarnam,2023-06-18T23:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.5
532545,Water Board Llantarnam,2023-06-18T23:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,7.9
532545,Water Board Llantarnam,2023-06-18T23:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.9
532545,Water Board Llantarnam,2023-06-18T23:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
532545,Water Board Llantarnam,2023-06-18T23:40:00.000+00:00,transformer,,Temperature,C,30.6
532545,Water Board Llantarnam,2023-06-18T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
532545,Water Board Llantarnam,2023-06-18T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
532545,Water Board Llantarnam,2023-06-18T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
532545,Water Board Llantarnam,2023-06-18T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.63
532545,Water Board Llantarnam,2023-06-18T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
532545,Water Board Llantarnam,2023-06-18T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
532545,Water Board Llantarnam,2023-06-18T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
532545,Water Board Llantarnam,2023-06-18T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
532545,Water Board Llantarnam,2023-06-18T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
532545,Water Board Llantarnam,2023-06-18T23:40:00.000+00:00,busbar,,L3 Active Power,kW,4.25
532545,Water Board Llantarnam,2023-06-18T23:40:00.000+00:00,busbar,,L2 Active Power,kW,10.15
532545,Water Board Llantarnam,2023-06-18T23:40:00.000+00:00,busbar,,L1 Active Power,kW,11.91
532545,Water Board Llantarnam,2023-06-18T23:40:00.000+00:00,busbar,,N Current (RMS),A,35.6
532545,Water Board Llantarnam,2023-06-18T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
532545,Water Board Llantarnam,2023-06-18T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.3
532545,Water Board Llantarnam,2023-06-18T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,49.9
532545,Water Board Llantarnam,2023-06-18T23:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.37
532545,Water Board Llantarnam,2023-06-18T23:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.38
532545,Water Board Llantarnam,2023-06-18T23:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.87
532545,Water Board Llantarnam,2023-06-18T23:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.5
532545,Water Board Llantarnam,2023-06-18T23:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.89
532545,Water Board Llantarnam,2023-06-18T23:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.77
532545,Water Board Llantarnam,2023-06-18T23:30:00.000+00:00,feeder,20.0,N Current (RMS),A,16.1
532545,Water Board Llantarnam,2023-06-18T23:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,12.5
532545,Water Board Llantarnam,2023-06-18T23:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.8
532545,Water Board Llantarnam,2023-06-18T23:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,25.9
532545,Water Board Llantarnam,2023-06-18T23:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
532545,Water Board Llantarnam,2023-06-18T23:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.56
532545,Water Board Llantarnam,2023-06-18T23:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.2
532545,Water Board Llantarnam,2023-06-18T23:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.87
532545,Water Board Llantarnam,2023-06-18T23:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.51
532545,Water Board Llantarnam,2023-06-18T23:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.83
532545,Water Board Llantarnam,2023-06-18T23:30:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
532545,Water Board Llantarnam,2023-06-18T23:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
532545,Water Board Llantarnam,2023-06-18T23:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,14.8
532545,Water Board Llantarnam,2023-06-18T23:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.7
532545,Water Board Llantarnam,2023-06-18T23:30:00.000+00:00,transformer,,Temperature,C,30.6
532545,Water Board Llantarnam,2023-06-18T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
532545,Water Board Llantarnam,2023-06-18T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.17
532545,Water Board Llantarnam,2023-06-18T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
532545,Water Board Llantarnam,2023-06-18T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
532545,Water Board Llantarnam,2023-06-18T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
532545,Water Board Llantarnam,2023-06-18T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.33
532545,Water Board Llantarnam,2023-06-18T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
532545,Water Board Llantarnam,2023-06-18T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
532545,Water Board Llantarnam,2023-06-18T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.67
532545,Water Board Llantarnam,2023-06-18T23:30:00.000+00:00,busbar,,L3 Active Power,kW,4.37
532545,Water Board Llantarnam,2023-06-18T23:30:00.000+00:00,busbar,,L2 Active Power,kW,8.4
532545,Water Board Llantarnam,2023-06-18T23:30:00.000+00:00,busbar,,L1 Active Power,kW,11.6
532545,Water Board Llantarnam,2023-06-18T23:30:00.000+00:00,busbar,,N Current (RMS),A,32.8
532545,Water Board Llantarnam,2023-06-18T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,20.1
532545,Water Board Llantarnam,2023-06-18T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
532545,Water Board Llantarnam,2023-06-18T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,48.6
532545,Water Board Llantarnam,2023-06-18T23:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.36
532545,Water Board Llantarnam,2023-06-18T23:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.31
532545,Water Board Llantarnam,2023-06-18T23:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.51
532545,Water Board Llantarnam,2023-06-18T23:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.67
532545,Water Board Llantarnam,2023-06-18T23:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.81
532545,Water Board Llantarnam,2023-06-18T23:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.09
532545,Water Board Llantarnam,2023-06-18T23:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.8
532545,Water Board Llantarnam,2023-06-18T23:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.1
532545,Water Board Llantarnam,2023-06-18T23:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,25.7
532545,Water Board Llantarnam,2023-06-18T23:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
532545,Water Board Llantarnam,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.47
532545,Water Board Llantarnam,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
532545,Water Board Llantarnam,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.12
532545,Water Board Llantarnam,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.87
532545,Water Board Llantarnam,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.56
532545,Water Board Llantarnam,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.87
532545,Water Board Llantarnam,2023-06-18T23:20:00.000+00:00,feeder,10.0,N Current (RMS),A,18.9
532545,Water Board Llantarnam,2023-06-18T23:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
532545,Water Board Llantarnam,2023-06-18T23:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.0
532545,Water Board Llantarnam,2023-06-18T23:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.8
532545,Water Board Llantarnam,2023-06-18T23:20:00.000+00:00,transformer,,Temperature,C,30.7
532545,Water Board Llantarnam,2023-06-18T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.02
532545,Water Board Llantarnam,2023-06-18T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.23
532545,Water Board Llantarnam,2023-06-18T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
532545,Water Board Llantarnam,2023-06-18T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.54
532545,Water Board Llantarnam,2023-06-18T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532545,Water Board Llantarnam,2023-06-18T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
532545,Water Board Llantarnam,2023-06-18T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
532545,Water Board Llantarnam,2023-06-18T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
532545,Water Board Llantarnam,2023-06-18T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
532545,Water Board Llantarnam,2023-06-18T23:20:00.000+00:00,busbar,,L3 Active Power,kW,4.54
532545,Water Board Llantarnam,2023-06-18T23:20:00.000+00:00,busbar,,L2 Active Power,kW,9.38
532545,Water Board Llantarnam,2023-06-18T23:20:00.000+00:00,busbar,,L1 Active Power,kW,11.96
532545,Water Board Llantarnam,2023-06-18T23:20:00.000+00:00,busbar,,N Current (RMS),A,34.9
532545,Water Board Llantarnam,2023-06-18T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,20.8
532545,Water Board Llantarnam,2023-06-18T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
532545,Water Board Llantarnam,2023-06-18T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,50.2
532545,Water Board Llantarnam,2023-06-18T23:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
532545,Water Board Llantarnam,2023-06-18T23:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.3
532545,Water Board Llantarnam,2023-06-18T23:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
532545,Water Board Llantarnam,2023-06-18T23:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.82
532545,Water Board Llantarnam,2023-06-18T23:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.74
532545,Water Board Llantarnam,2023-06-18T23:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.15
532545,Water Board Llantarnam,2023-06-18T23:10:00.000+00:00,feeder,20.0,N Current (RMS),A,17.4
532545,Water Board Llantarnam,2023-06-18T23:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.8
532545,Water Board Llantarnam,2023-06-18T23:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,21.0
532545,Water Board Llantarnam,2023-06-18T23:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,27.0
532545,Water Board Llantarnam,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.46
532545,Water Board Llantarnam,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.38
532545,Water Board Llantarnam,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.16
532545,Water Board Llantarnam,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.87
532545,Water Board Llantarnam,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.77
532545,Water Board Llantarnam,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.94
532545,Water Board Llantarnam,2023-06-18T23:10:00.000+00:00,feeder,10.0,N Current (RMS),A,19.1
532545,Water Board Llantarnam,2023-06-18T23:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
532545,Water Board Llantarnam,2023-06-18T23:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
532545,Water Board Llantarnam,2023-06-18T23:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,25.2
532545,Water Board Llantarnam,2023-06-18T23:10:00.000+00:00,transformer,,Temperature,C,30.8
532545,Water Board Llantarnam,2023-06-18T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
532545,Water Board Llantarnam,2023-06-18T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.77
532545,Water Board Llantarnam,2023-06-18T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
532545,Water Board Llantarnam,2023-06-18T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
532545,Water Board Llantarnam,2023-06-18T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.5
532545,Water Board Llantarnam,2023-06-18T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
532545,Water Board Llantarnam,2023-06-18T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
532545,Water Board Llantarnam,2023-06-18T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.68
532545,Water Board Llantarnam,2023-06-18T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.11
532545,Water Board Llantarnam,2023-06-18T23:10:00.000+00:00,busbar,,L3 Active Power,kW,4.69
532545,Water Board Llantarnam,2023-06-18T23:10:00.000+00:00,busbar,,L2 Active Power,kW,8.51
532545,Water Board Llantarnam,2023-06-18T23:10:00.000+00:00,busbar,,L1 Active Power,kW,12.1
532545,Water Board Llantarnam,2023-06-18T23:10:00.000+00:00,busbar,,N Current (RMS),A,34.1
532545,Water Board Llantarnam,2023-06-18T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
532545,Water Board Llantarnam,2023-06-18T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,36.6
532545,Water Board Llantarnam,2023-06-18T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,50.8
532545,Water Board Llantarnam,2023-06-18T23:00:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.38
532545,Water Board Llantarnam,2023-06-18T23:00:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.28
532545,Water Board Llantarnam,2023-06-18T23:00:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.31
532545,Water Board Llantarnam,2023-06-18T23:00:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.91
532545,Water Board Llantarnam,2023-06-18T23:00:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.53
532545,Water Board Llantarnam,2023-06-18T23:00:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.57
532545,Water Board Llantarnam,2023-06-18T23:00:00.000+00:00,feeder,20.0,N Current (RMS),A,18.3
532545,Water Board Llantarnam,2023-06-18T23:00:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.1
532545,Water Board Llantarnam,2023-06-18T23:00:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.3
532545,Water Board Llantarnam,2023-06-18T23:00:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.8
532545,Water Board Llantarnam,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.37
532545,Water Board Llantarnam,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.47
532545,Water Board Llantarnam,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.16
532545,Water Board Llantarnam,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
532545,Water Board Llantarnam,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.76
532545,Water Board Llantarnam,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.73
532545,Water Board Llantarnam,2023-06-18T23:00:00.000+00:00,feeder,10.0,N Current (RMS),A,18.7
532545,Water Board Llantarnam,2023-06-18T23:00:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.2
532545,Water Board Llantarnam,2023-06-18T23:00:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.8
532545,Water Board Llantarnam,2023-06-18T23:00:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
532545,Water Board Llantarnam,2023-06-18T23:00:00.000+00:00,transformer,,Temperature,C,30.9
532545,Water Board Llantarnam,2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
532545,Water Board Llantarnam,2023-06-18T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.74
532545,Water Board Llantarnam,2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
532545,Water Board Llantarnam,2023-06-18T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
532545,Water Board Llantarnam,2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
532545,Water Board Llantarnam,2023-06-18T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
532545,Water Board Llantarnam,2023-06-18T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
532545,Water Board Llantarnam,2023-06-18T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
532545,Water Board Llantarnam,2023-06-18T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
532545,Water Board Llantarnam,2023-06-18T23:00:00.000+00:00,busbar,,L3 Active Power,kW,4.85
532545,Water Board Llantarnam,2023-06-18T23:00:00.000+00:00,busbar,,L2 Active Power,kW,8.29
532545,Water Board Llantarnam,2023-06-18T23:00:00.000+00:00,busbar,,L1 Active Power,kW,12.3
532545,Water Board Llantarnam,2023-06-18T23:00:00.000+00:00,busbar,,N Current (RMS),A,34.4
532545,Water Board Llantarnam,2023-06-18T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.9
532545,Water Board Llantarnam,2023-06-18T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
532545,Water Board Llantarnam,2023-06-18T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,51.8
532545,Water Board Llantarnam,2023-06-18T22:50:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.26
532545,Water Board Llantarnam,2023-06-18T22:50:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.15
532545,Water Board Llantarnam,2023-06-18T22:50:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.26
532545,Water Board Llantarnam,2023-06-18T22:50:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.02
532545,Water Board Llantarnam,2023-06-18T22:50:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.06
532545,Water Board Llantarnam,2023-06-18T22:50:00.000+00:00,feeder,20.0,L1 Active Power,kW,6.41
532545,Water Board Llantarnam,2023-06-18T22:50:00.000+00:00,feeder,20.0,N Current (RMS),A,18.0
532545,Water Board Llantarnam,2023-06-18T22:50:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
532545,Water Board Llantarnam,2023-06-18T22:50:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.5
532545,Water Board Llantarnam,2023-06-18T22:50:00.000+00:00,feeder,20.0,L1 Current (RMS),A,28.2
532545,Water Board Llantarnam,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.29
532545,Water Board Llantarnam,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.49
532545,Water Board Llantarnam,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.14
532545,Water Board Llantarnam,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.97
532545,Water Board Llantarnam,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.65
532545,Water Board Llantarnam,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.6
532545,Water Board Llantarnam,2023-06-18T22:50:00.000+00:00,feeder,10.0,N Current (RMS),A,18.1
532545,Water Board Llantarnam,2023-06-18T22:50:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.3
532545,Water Board Llantarnam,2023-06-18T22:50:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.4
532545,Water Board Llantarnam,2023-06-18T22:50:00.000+00:00,feeder,10.0,L1 Current (RMS),A,23.8
532545,Water Board Llantarnam,2023-06-18T22:50:00.000+00:00,transformer,,Temperature,C,31.0
532545,Water Board Llantarnam,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
532545,Water Board Llantarnam,2023-06-18T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
532545,Water Board Llantarnam,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
532545,Water Board Llantarnam,2023-06-18T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
532545,Water Board Llantarnam,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.49
532545,Water Board Llantarnam,2023-06-18T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
532545,Water Board Llantarnam,2023-06-18T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.55
532545,Water Board Llantarnam,2023-06-18T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
532545,Water Board Llantarnam,2023-06-18T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.12
532545,Water Board Llantarnam,2023-06-18T22:50:00.000+00:00,busbar,,L3 Active Power,kW,4.99
532545,Water Board Llantarnam,2023-06-18T22:50:00.000+00:00,busbar,,L2 Active Power,kW,8.7
532545,Water Board Llantarnam,2023-06-18T22:50:00.000+00:00,busbar,,L1 Active Power,kW,12.0
532545,Water Board Llantarnam,2023-06-18T22:50:00.000+00:00,busbar,,N Current (RMS),A,33.4
532545,Water Board Llantarnam,2023-06-18T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
532545,Water Board Llantarnam,2023-06-18T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
532545,Water Board Llantarnam,2023-06-18T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,50.6
532545,Water Board Llantarnam,2023-06-18T22:40:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.11
532545,Water Board Llantarnam,2023-06-18T22:40:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.59
532545,Water Board Llantarnam,2023-06-18T22:40:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.4
532545,Water Board Llantarnam,2023-06-18T22:40:00.000+00:00,feeder,20.0,L3 Active Power,kW,3.13
532545,Water Board Llantarnam,2023-06-18T22:40:00.000+00:00,feeder,20.0,L2 Active Power,kW,6.35
532545,Water Board Llantarnam,2023-06-18T22:40:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.37
532545,Water Board Llantarnam,2023-06-18T22:40:00.000+00:00,feeder,20.0,N Current (RMS),A,24.0
532545,Water Board Llantarnam,2023-06-18T22:40:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.5
532545,Water Board Llantarnam,2023-06-18T22:40:00.000+00:00,feeder,20.0,L2 Current (RMS),A,28.0
532545,Water Board Llantarnam,2023-06-18T22:40:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.0
532545,Water Board Llantarnam,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.31
532545,Water Board Llantarnam,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.39
532545,Water Board Llantarnam,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.17
532545,Water Board Llantarnam,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.93
532545,Water Board Llantarnam,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Active Power,kW,4.13
532545,Water Board Llantarnam,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Active Power,kW,5.76
532545,Water Board Llantarnam,2023-06-18T22:40:00.000+00:00,feeder,10.0,N Current (RMS),A,19.3
532545,Water Board Llantarnam,2023-06-18T22:40:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
532545,Water Board Llantarnam,2023-06-18T22:40:00.000+00:00,feeder,10.0,L2 Current (RMS),A,17.6
532545,Water Board Llantarnam,2023-06-18T22:40:00.000+00:00,feeder,10.0,L1 Current (RMS),A,24.4
532545,Water Board Llantarnam,2023-06-18T22:40:00.000+00:00,transformer,,Temperature,C,31.1
532545,Water Board Llantarnam,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.01
532545,Water Board Llantarnam,2023-06-18T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.64
532545,Water Board Llantarnam,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
532545,Water Board Llantarnam,2023-06-18T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.88
532545,Water Board Llantarnam,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
532545,Water Board Llantarnam,2023-06-18T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
532545,Water Board Llantarnam,2023-06-18T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
532545,Water Board Llantarnam,2023-06-18T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
532545,Water Board Llantarnam,2023-06-18T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.23
532545,Water Board Llantarnam,2023-06-18T22:40:00.000+00:00,busbar,,L3 Active Power,kW,5.07
532545,Water Board Llantarnam,2023-06-18T22:40:00.000+00:00,busbar,,L2 Active Power,kW,10.48
532545,Water Board Llantarnam,2023-06-18T22:40:00.000+00:00,busbar,,L1 Active Power,kW,14.12
532545,Water Board Llantarnam,2023-06-18T22:40:00.000+00:00,busbar,,N Current (RMS),A,41.5
532545,Water Board Llantarnam,2023-06-18T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.4
532545,Water Board Llantarnam,2023-06-18T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.2
532545,Water Board Llantarnam,2023-06-18T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.1
532545,Water Board Llantarnam,2023-06-18T22:30:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.29
532545,Water Board Llantarnam,2023-06-18T22:30:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.76
532545,Water Board Llantarnam,2023-06-18T22:30:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.62
532545,Water Board Llantarnam,2023-06-18T22:30:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.86
532545,Water Board Llantarnam,2023-06-18T22:30:00.000+00:00,feeder,20.0,L2 Active Power,kW,5.83
532545,Water Board Llantarnam,2023-06-18T22:30:00.000+00:00,feeder,20.0,L1 Active Power,kW,8.54
532545,Water Board Llantarnam,2023-06-18T22:30:00.000+00:00,feeder,20.0,N Current (RMS),A,25.3
532545,Water Board Llantarnam,2023-06-18T22:30:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.7
532545,Water Board Llantarnam,2023-06-18T22:30:00.000+00:00,feeder,20.0,L2 Current (RMS),A,26.2
532545,Water Board Llantarnam,2023-06-18T22:30:00.000+00:00,feeder,20.0,L1 Current (RMS),A,36.7
532545,Water Board Llantarnam,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.38
532545,Water Board Llantarnam,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.43
532545,Water Board Llantarnam,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.16
532545,Water Board Llantarnam,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.9
532545,Water Board Llantarnam,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Active Power,kW,5.54
532545,Water Board Llantarnam,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Active Power,kW,6.62
532545,Water Board Llantarnam,2023-06-18T22:30:00.000+00:00,feeder,10.0,N Current (RMS),A,24.6
532545,Water Board Llantarnam,2023-06-18T22:30:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.0
532545,Water Board Llantarnam,2023-06-18T22:30:00.000+00:00,feeder,10.0,L2 Current (RMS),A,23.3
532545,Water Board Llantarnam,2023-06-18T22:30:00.000+00:00,feeder,10.0,L1 Current (RMS),A,28.2
532545,Water Board Llantarnam,2023-06-18T22:30:00.000+00:00,transformer,,Temperature,C,31.2
532545,Water Board Llantarnam,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,1.99
532545,Water Board Llantarnam,2023-06-18T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.65
532545,Water Board Llantarnam,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
532545,Water Board Llantarnam,2023-06-18T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.85
532545,Water Board Llantarnam,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
532545,Water Board Llantarnam,2023-06-18T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.82
532545,Water Board Llantarnam,2023-06-18T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.67
532545,Water Board Llantarnam,2023-06-18T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
532545,Water Board Llantarnam,2023-06-18T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.46
532545,Water Board Llantarnam,2023-06-18T22:30:00.000+00:00,busbar,,L3 Active Power,kW,4.76
532545,Water Board Llantarnam,2023-06-18T22:30:00.000+00:00,busbar,,L2 Active Power,kW,11.37
532545,Water Board Llantarnam,2023-06-18T22:30:00.000+00:00,busbar,,L1 Active Power,kW,15.16
532545,Water Board Llantarnam,2023-06-18T22:30:00.000+00:00,busbar,,N Current (RMS),A,47.1
532545,Water Board Llantarnam,2023-06-18T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,21.4
532545,Water Board Llantarnam,2023-06-18T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,48.9
532545,Water Board Llantarnam,2023-06-18T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,63.3
532545,Water Board Llantarnam,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.49
532545,Water Board Llantarnam,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.77
532545,Water Board Llantarnam,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.24
532545,Water Board Llantarnam,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.65
532545,Water Board Llantarnam,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.53
532545,Water Board Llantarnam,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.44
532545,Water Board Llantarnam,2023-06-18T22:20:00.000+00:00,feeder,20.0,N Current (RMS),A,18.4
532545,Water Board Llantarnam,2023-06-18T22:20:00.000+00:00,feeder,20.0,L3 Current (RMS),A,13.3
532545,Water Board Llantarnam,2023-06-18T22:20:00.000+00:00,feeder,20.0,L2 Current (RMS),A,20.9
532545,Water Board Llantarnam,2023-06-18T22:20:00.000+00:00,feeder,20.0,L1 Current (RMS),A,24.6
532545,Water Board Llantarnam,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.34
532545,Water Board Llantarnam,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.5
532545,Water Board Llantarnam,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.19
532545,Water Board Llantarnam,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
532545,Water Board Llantarnam,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.74
532545,Water Board Llantarnam,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Active Power,kW,8.29
532545,Water Board Llantarnam,2023-06-18T22:20:00.000+00:00,feeder,10.0,N Current (RMS),A,28.0
532545,Water Board Llantarnam,2023-06-18T22:20:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
532545,Water Board Llantarnam,2023-06-18T22:20:00.000+00:00,feeder,10.0,L2 Current (RMS),A,15.7
532545,Water Board Llantarnam,2023-06-18T22:20:00.000+00:00,feeder,10.0,L1 Current (RMS),A,34.6
532545,Water Board Llantarnam,2023-06-18T22:20:00.000+00:00,transformer,,Temperature,C,31.3
532545,Water Board Llantarnam,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
532545,Water Board Llantarnam,2023-06-18T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.86
532545,Water Board Llantarnam,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
532545,Water Board Llantarnam,2023-06-18T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.1
532545,Water Board Llantarnam,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.48
532545,Water Board Llantarnam,2023-06-18T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.03
532545,Water Board Llantarnam,2023-06-18T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
532545,Water Board Llantarnam,2023-06-18T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
532545,Water Board Llantarnam,2023-06-18T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.05
532545,Water Board Llantarnam,2023-06-18T22:20:00.000+00:00,busbar,,L3 Active Power,kW,4.59
532545,Water Board Llantarnam,2023-06-18T22:20:00.000+00:00,busbar,,L2 Active Power,kW,8.27
532545,Water Board Llantarnam,2023-06-18T22:20:00.000+00:00,busbar,,L1 Active Power,kW,13.74
532545,Water Board Llantarnam,2023-06-18T22:20:00.000+00:00,busbar,,N Current (RMS),A,42.5
532545,Water Board Llantarnam,2023-06-18T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.0
532545,Water Board Llantarnam,2023-06-18T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.2
532545,Water Board Llantarnam,2023-06-18T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.4
532545,Water Board Llantarnam,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.43
532545,Water Board Llantarnam,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
532545,Water Board Llantarnam,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.27
532545,Water Board Llantarnam,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Active Power,kW,2.94
532545,Water Board Llantarnam,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Active Power,kW,4.88
532545,Water Board Llantarnam,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Active Power,kW,5.84
532545,Water Board Llantarnam,2023-06-18T22:10:00.000+00:00,feeder,20.0,N Current (RMS),A,20.3
532545,Water Board Llantarnam,2023-06-18T22:10:00.000+00:00,feeder,20.0,L3 Current (RMS),A,14.4
532545,Water Board Llantarnam,2023-06-18T22:10:00.000+00:00,feeder,20.0,L2 Current (RMS),A,22.8
532545,Water Board Llantarnam,2023-06-18T22:10:00.000+00:00,feeder,20.0,L1 Current (RMS),A,26.1
532545,Water Board Llantarnam,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Reactive Power,kVAR,-0.36
532545,Water Board Llantarnam,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Reactive Power,kVAR,-0.52
532545,Water Board Llantarnam,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.23
532545,Water Board Llantarnam,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Active Power,kW,1.94
532545,Water Board Llantarnam,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Active Power,kW,3.94
532545,Water Board Llantarnam,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Active Power,kW,7.91
532545,Water Board Llantarnam,2023-06-18T22:10:00.000+00:00,feeder,10.0,N Current (RMS),A,26.5
532545,Water Board Llantarnam,2023-06-18T22:10:00.000+00:00,feeder,10.0,L3 Current (RMS),A,8.1
532545,Water Board Llantarnam,2023-06-18T22:10:00.000+00:00,feeder,10.0,L2 Current (RMS),A,16.4
532545,Water Board Llantarnam,2023-06-18T22:10:00.000+00:00,feeder,10.0,L1 Current (RMS),A,33.0
532545,Water Board Llantarnam,2023-06-18T22:10:00.000+00:00,transformer,,Temperature,C,31.4
532545,Water Board Llantarnam,2023-06-18T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.04
